Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-07T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.37
776556,Kimberley Close - Church Hill,2023-02-07T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.08
776556,Kimberley Close - Church Hill,2023-02-07T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.37
776556,Kimberley Close - Church Hill,2023-02-07T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.22
776556,Kimberley Close - Church Hill,2023-02-07T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.27
776556,Kimberley Close - Church Hill,2023-02-07T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.63
776556,Kimberley Close - Church Hill,2023-02-07T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,80.3
776556,Kimberley Close - Church Hill,2023-02-07T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.0
776556,Kimberley Close - Church Hill,2023-02-07T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
776556,Kimberley Close - Church Hill,2023-02-07T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-02-07T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-02-07T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-02-07T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.43
776556,Kimberley Close - Church Hill,2023-02-07T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.31
776556,Kimberley Close - Church Hill,2023-02-07T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
776556,Kimberley Close - Church Hill,2023-02-07T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.98
776556,Kimberley Close - Church Hill,2023-02-07T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.2
776556,Kimberley Close - Church Hill,2023-02-07T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
776556,Kimberley Close - Church Hill,2023-02-07T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
776556,Kimberley Close - Church Hill,2023-02-07T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
776556,Kimberley Close - Church Hill,2023-02-07T23:50:00.000+00:00,transformer,,Temperature,C,16.5
776556,Kimberley Close - Church Hill,2023-02-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
776556,Kimberley Close - Church Hill,2023-02-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-02-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
776556,Kimberley Close - Church Hill,2023-02-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-02-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
776556,Kimberley Close - Church Hill,2023-02-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.14
776556,Kimberley Close - Church Hill,2023-02-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
776556,Kimberley Close - Church Hill,2023-02-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
776556,Kimberley Close - Church Hill,2023-02-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,32.53
776556,Kimberley Close - Church Hill,2023-02-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.66
776556,Kimberley Close - Church Hill,2023-02-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.62
776556,Kimberley Close - Church Hill,2023-02-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,158.5
776556,Kimberley Close - Church Hill,2023-02-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
776556,Kimberley Close - Church Hill,2023-02-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
776556,Kimberley Close - Church Hill,2023-02-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
776556,Kimberley Close - Church Hill,2023-02-07T23:50:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-07T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.48
776556,Kimberley Close - Church Hill,2023-02-07T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.01
776556,Kimberley Close - Church Hill,2023-02-07T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.16
776556,Kimberley Close - Church Hill,2023-02-07T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.59
776556,Kimberley Close - Church Hill,2023-02-07T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.02
776556,Kimberley Close - Church Hill,2023-02-07T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.05
776556,Kimberley Close - Church Hill,2023-02-07T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,79.9
776556,Kimberley Close - Church Hill,2023-02-07T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.3
776556,Kimberley Close - Church Hill,2023-02-07T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
776556,Kimberley Close - Church Hill,2023-02-07T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.8
776556,Kimberley Close - Church Hill,2023-02-07T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-02-07T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-02-07T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-02-07T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
776556,Kimberley Close - Church Hill,2023-02-07T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.24
776556,Kimberley Close - Church Hill,2023-02-07T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.24
776556,Kimberley Close - Church Hill,2023-02-07T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-02-07T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
776556,Kimberley Close - Church Hill,2023-02-07T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
776556,Kimberley Close - Church Hill,2023-02-07T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
776556,Kimberley Close - Church Hill,2023-02-07T23:40:00.000+00:00,transformer,,Temperature,C,16.8
776556,Kimberley Close - Church Hill,2023-02-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
776556,Kimberley Close - Church Hill,2023-02-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-02-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
776556,Kimberley Close - Church Hill,2023-02-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-02-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
776556,Kimberley Close - Church Hill,2023-02-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.93
776556,Kimberley Close - Church Hill,2023-02-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
776556,Kimberley Close - Church Hill,2023-02-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
776556,Kimberley Close - Church Hill,2023-02-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,31.75
776556,Kimberley Close - Church Hill,2023-02-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.26
776556,Kimberley Close - Church Hill,2023-02-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,32.29
776556,Kimberley Close - Church Hill,2023-02-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,157.9
776556,Kimberley Close - Church Hill,2023-02-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
776556,Kimberley Close - Church Hill,2023-02-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
776556,Kimberley Close - Church Hill,2023-02-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
776556,Kimberley Close - Church Hill,2023-02-07T23:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-07T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.44
776556,Kimberley Close - Church Hill,2023-02-07T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.46
776556,Kimberley Close - Church Hill,2023-02-07T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
776556,Kimberley Close - Church Hill,2023-02-07T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.31
776556,Kimberley Close - Church Hill,2023-02-07T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.13
776556,Kimberley Close - Church Hill,2023-02-07T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.14
776556,Kimberley Close - Church Hill,2023-02-07T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,76.8
776556,Kimberley Close - Church Hill,2023-02-07T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.2
776556,Kimberley Close - Church Hill,2023-02-07T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.5
776556,Kimberley Close - Church Hill,2023-02-07T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.7
776556,Kimberley Close - Church Hill,2023-02-07T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-02-07T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-02-07T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-02-07T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
776556,Kimberley Close - Church Hill,2023-02-07T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.22
776556,Kimberley Close - Church Hill,2023-02-07T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.25
776556,Kimberley Close - Church Hill,2023-02-07T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.8
776556,Kimberley Close - Church Hill,2023-02-07T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
776556,Kimberley Close - Church Hill,2023-02-07T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
776556,Kimberley Close - Church Hill,2023-02-07T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
776556,Kimberley Close - Church Hill,2023-02-07T23:30:00.000+00:00,transformer,,Temperature,C,16.9
776556,Kimberley Close - Church Hill,2023-02-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-02-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
776556,Kimberley Close - Church Hill,2023-02-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776556,Kimberley Close - Church Hill,2023-02-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
776556,Kimberley Close - Church Hill,2023-02-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
776556,Kimberley Close - Church Hill,2023-02-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.65
776556,Kimberley Close - Church Hill,2023-02-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
776556,Kimberley Close - Church Hill,2023-02-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
776556,Kimberley Close - Church Hill,2023-02-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,35.12
776556,Kimberley Close - Church Hill,2023-02-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.35
776556,Kimberley Close - Church Hill,2023-02-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,30.39
776556,Kimberley Close - Church Hill,2023-02-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,151.6
776556,Kimberley Close - Church Hill,2023-02-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
776556,Kimberley Close - Church Hill,2023-02-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
776556,Kimberley Close - Church Hill,2023-02-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
776556,Kimberley Close - Church Hill,2023-02-07T23:30:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-07T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.89
776556,Kimberley Close - Church Hill,2023-02-07T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.35
776556,Kimberley Close - Church Hill,2023-02-07T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
776556,Kimberley Close - Church Hill,2023-02-07T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.25
776556,Kimberley Close - Church Hill,2023-02-07T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.38
776556,Kimberley Close - Church Hill,2023-02-07T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.4
776556,Kimberley Close - Church Hill,2023-02-07T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,80.4
776556,Kimberley Close - Church Hill,2023-02-07T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.8
776556,Kimberley Close - Church Hill,2023-02-07T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
776556,Kimberley Close - Church Hill,2023-02-07T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.3
776556,Kimberley Close - Church Hill,2023-02-07T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-02-07T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-02-07T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-02-07T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
776556,Kimberley Close - Church Hill,2023-02-07T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.51
776556,Kimberley Close - Church Hill,2023-02-07T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
776556,Kimberley Close - Church Hill,2023-02-07T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.3
776556,Kimberley Close - Church Hill,2023-02-07T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
776556,Kimberley Close - Church Hill,2023-02-07T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
776556,Kimberley Close - Church Hill,2023-02-07T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
776556,Kimberley Close - Church Hill,2023-02-07T23:20:00.000+00:00,transformer,,Temperature,C,17.1
776556,Kimberley Close - Church Hill,2023-02-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-02-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
776556,Kimberley Close - Church Hill,2023-02-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-02-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
776556,Kimberley Close - Church Hill,2023-02-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
776556,Kimberley Close - Church Hill,2023-02-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.01
776556,Kimberley Close - Church Hill,2023-02-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
776556,Kimberley Close - Church Hill,2023-02-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
776556,Kimberley Close - Church Hill,2023-02-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,35.59
776556,Kimberley Close - Church Hill,2023-02-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.89
776556,Kimberley Close - Church Hill,2023-02-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,29.84
776556,Kimberley Close - Church Hill,2023-02-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,158.6
776556,Kimberley Close - Church Hill,2023-02-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
776556,Kimberley Close - Church Hill,2023-02-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
776556,Kimberley Close - Church Hill,2023-02-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
776556,Kimberley Close - Church Hill,2023-02-07T23:20:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-07T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.93
776556,Kimberley Close - Church Hill,2023-02-07T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.54
776556,Kimberley Close - Church Hill,2023-02-07T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
776556,Kimberley Close - Church Hill,2023-02-07T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.76
776556,Kimberley Close - Church Hill,2023-02-07T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.6
776556,Kimberley Close - Church Hill,2023-02-07T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.04
776556,Kimberley Close - Church Hill,2023-02-07T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,84.3
776556,Kimberley Close - Church Hill,2023-02-07T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.0
776556,Kimberley Close - Church Hill,2023-02-07T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
776556,Kimberley Close - Church Hill,2023-02-07T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
776556,Kimberley Close - Church Hill,2023-02-07T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-02-07T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-02-07T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-02-07T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.32
776556,Kimberley Close - Church Hill,2023-02-07T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
776556,Kimberley Close - Church Hill,2023-02-07T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.84
776556,Kimberley Close - Church Hill,2023-02-07T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.1
776556,Kimberley Close - Church Hill,2023-02-07T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
776556,Kimberley Close - Church Hill,2023-02-07T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
776556,Kimberley Close - Church Hill,2023-02-07T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
776556,Kimberley Close - Church Hill,2023-02-07T23:10:00.000+00:00,transformer,,Temperature,C,17.2
776556,Kimberley Close - Church Hill,2023-02-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-02-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
776556,Kimberley Close - Church Hill,2023-02-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-02-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
776556,Kimberley Close - Church Hill,2023-02-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-02-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
776556,Kimberley Close - Church Hill,2023-02-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
776556,Kimberley Close - Church Hill,2023-02-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
776556,Kimberley Close - Church Hill,2023-02-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
776556,Kimberley Close - Church Hill,2023-02-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,37.08
776556,Kimberley Close - Church Hill,2023-02-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.64
776556,Kimberley Close - Church Hill,2023-02-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.88
776556,Kimberley Close - Church Hill,2023-02-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,166.4
776556,Kimberley Close - Church Hill,2023-02-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
776556,Kimberley Close - Church Hill,2023-02-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
776556,Kimberley Close - Church Hill,2023-02-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
776556,Kimberley Close - Church Hill,2023-02-07T23:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-07T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.9
776556,Kimberley Close - Church Hill,2023-02-07T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.97
776556,Kimberley Close - Church Hill,2023-02-07T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.35
776556,Kimberley Close - Church Hill,2023-02-07T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.91
776556,Kimberley Close - Church Hill,2023-02-07T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.24
776556,Kimberley Close - Church Hill,2023-02-07T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.12
776556,Kimberley Close - Church Hill,2023-02-07T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,90.1
776556,Kimberley Close - Church Hill,2023-02-07T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.1
776556,Kimberley Close - Church Hill,2023-02-07T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.5
776556,Kimberley Close - Church Hill,2023-02-07T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
776556,Kimberley Close - Church Hill,2023-02-07T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-02-07T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-02-07T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-02-07T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.37
776556,Kimberley Close - Church Hill,2023-02-07T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.17
776556,Kimberley Close - Church Hill,2023-02-07T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.31
776556,Kimberley Close - Church Hill,2023-02-07T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,87.7
776556,Kimberley Close - Church Hill,2023-02-07T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
776556,Kimberley Close - Church Hill,2023-02-07T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
776556,Kimberley Close - Church Hill,2023-02-07T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
776556,Kimberley Close - Church Hill,2023-02-07T23:00:00.000+00:00,transformer,,Temperature,C,17.6
776556,Kimberley Close - Church Hill,2023-02-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
776556,Kimberley Close - Church Hill,2023-02-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-02-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
776556,Kimberley Close - Church Hill,2023-02-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-02-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
776556,Kimberley Close - Church Hill,2023-02-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
776556,Kimberley Close - Church Hill,2023-02-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
776556,Kimberley Close - Church Hill,2023-02-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
776556,Kimberley Close - Church Hill,2023-02-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,41.28
776556,Kimberley Close - Church Hill,2023-02-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.4
776556,Kimberley Close - Church Hill,2023-02-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.44
776556,Kimberley Close - Church Hill,2023-02-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,177.8
776556,Kimberley Close - Church Hill,2023-02-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
776556,Kimberley Close - Church Hill,2023-02-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
776556,Kimberley Close - Church Hill,2023-02-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
776556,Kimberley Close - Church Hill,2023-02-07T23:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-07T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.05
776556,Kimberley Close - Church Hill,2023-02-07T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.57
776556,Kimberley Close - Church Hill,2023-02-07T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.14
776556,Kimberley Close - Church Hill,2023-02-07T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.95
776556,Kimberley Close - Church Hill,2023-02-07T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.76
776556,Kimberley Close - Church Hill,2023-02-07T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.2
776556,Kimberley Close - Church Hill,2023-02-07T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,88.7
776556,Kimberley Close - Church Hill,2023-02-07T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.8
776556,Kimberley Close - Church Hill,2023-02-07T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
776556,Kimberley Close - Church Hill,2023-02-07T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
776556,Kimberley Close - Church Hill,2023-02-07T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-02-07T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-02-07T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-02-07T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.79
776556,Kimberley Close - Church Hill,2023-02-07T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.65
776556,Kimberley Close - Church Hill,2023-02-07T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.57
776556,Kimberley Close - Church Hill,2023-02-07T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.4
776556,Kimberley Close - Church Hill,2023-02-07T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
776556,Kimberley Close - Church Hill,2023-02-07T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
776556,Kimberley Close - Church Hill,2023-02-07T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
776556,Kimberley Close - Church Hill,2023-02-07T22:50:00.000+00:00,transformer,,Temperature,C,17.7
776556,Kimberley Close - Church Hill,2023-02-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
776556,Kimberley Close - Church Hill,2023-02-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-02-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
776556,Kimberley Close - Church Hill,2023-02-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-02-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
776556,Kimberley Close - Church Hill,2023-02-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.1
776556,Kimberley Close - Church Hill,2023-02-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
776556,Kimberley Close - Church Hill,2023-02-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
776556,Kimberley Close - Church Hill,2023-02-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,39.75
776556,Kimberley Close - Church Hill,2023-02-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,30.41
776556,Kimberley Close - Church Hill,2023-02-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,31.77
776556,Kimberley Close - Church Hill,2023-02-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,175.0
776556,Kimberley Close - Church Hill,2023-02-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
776556,Kimberley Close - Church Hill,2023-02-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
776556,Kimberley Close - Church Hill,2023-02-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
776556,Kimberley Close - Church Hill,2023-02-07T22:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-07T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.16
776556,Kimberley Close - Church Hill,2023-02-07T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.77
776556,Kimberley Close - Church Hill,2023-02-07T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.97
776556,Kimberley Close - Church Hill,2023-02-07T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.72
776556,Kimberley Close - Church Hill,2023-02-07T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.12
776556,Kimberley Close - Church Hill,2023-02-07T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.22
776556,Kimberley Close - Church Hill,2023-02-07T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,88.5
776556,Kimberley Close - Church Hill,2023-02-07T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.9
776556,Kimberley Close - Church Hill,2023-02-07T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.2
776556,Kimberley Close - Church Hill,2023-02-07T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.8
776556,Kimberley Close - Church Hill,2023-02-07T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-02-07T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-02-07T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-02-07T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
776556,Kimberley Close - Church Hill,2023-02-07T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.39
776556,Kimberley Close - Church Hill,2023-02-07T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.71
776556,Kimberley Close - Church Hill,2023-02-07T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,86.2
776556,Kimberley Close - Church Hill,2023-02-07T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
776556,Kimberley Close - Church Hill,2023-02-07T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
776556,Kimberley Close - Church Hill,2023-02-07T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
776556,Kimberley Close - Church Hill,2023-02-07T22:40:00.000+00:00,transformer,,Temperature,C,18.0
776556,Kimberley Close - Church Hill,2023-02-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
776556,Kimberley Close - Church Hill,2023-02-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-02-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
776556,Kimberley Close - Church Hill,2023-02-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-02-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
776556,Kimberley Close - Church Hill,2023-02-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.43
776556,Kimberley Close - Church Hill,2023-02-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
776556,Kimberley Close - Church Hill,2023-02-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
776556,Kimberley Close - Church Hill,2023-02-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,41.1
776556,Kimberley Close - Church Hill,2023-02-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,34.51
776556,Kimberley Close - Church Hill,2023-02-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,34.93
776556,Kimberley Close - Church Hill,2023-02-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,174.6
776556,Kimberley Close - Church Hill,2023-02-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
776556,Kimberley Close - Church Hill,2023-02-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
776556,Kimberley Close - Church Hill,2023-02-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
776556,Kimberley Close - Church Hill,2023-02-07T22:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-07T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.49
776556,Kimberley Close - Church Hill,2023-02-07T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.9
776556,Kimberley Close - Church Hill,2023-02-07T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-02-07T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.22
776556,Kimberley Close - Church Hill,2023-02-07T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.92
776556,Kimberley Close - Church Hill,2023-02-07T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.94
776556,Kimberley Close - Church Hill,2023-02-07T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,90.7
776556,Kimberley Close - Church Hill,2023-02-07T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.6
776556,Kimberley Close - Church Hill,2023-02-07T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.1
776556,Kimberley Close - Church Hill,2023-02-07T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.0
776556,Kimberley Close - Church Hill,2023-02-07T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-02-07T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-02-07T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-02-07T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.48
776556,Kimberley Close - Church Hill,2023-02-07T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.76
776556,Kimberley Close - Church Hill,2023-02-07T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.11
776556,Kimberley Close - Church Hill,2023-02-07T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.4
776556,Kimberley Close - Church Hill,2023-02-07T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
776556,Kimberley Close - Church Hill,2023-02-07T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
776556,Kimberley Close - Church Hill,2023-02-07T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
776556,Kimberley Close - Church Hill,2023-02-07T22:30:00.000+00:00,transformer,,Temperature,C,18.2
776556,Kimberley Close - Church Hill,2023-02-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
776556,Kimberley Close - Church Hill,2023-02-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-02-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
776556,Kimberley Close - Church Hill,2023-02-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-02-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
776556,Kimberley Close - Church Hill,2023-02-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.84
776556,Kimberley Close - Church Hill,2023-02-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
776556,Kimberley Close - Church Hill,2023-02-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
776556,Kimberley Close - Church Hill,2023-02-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,43.69
776556,Kimberley Close - Church Hill,2023-02-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,36.68
776556,Kimberley Close - Church Hill,2023-02-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,42.04
776556,Kimberley Close - Church Hill,2023-02-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,179.1
776556,Kimberley Close - Church Hill,2023-02-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
776556,Kimberley Close - Church Hill,2023-02-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
776556,Kimberley Close - Church Hill,2023-02-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
776556,Kimberley Close - Church Hill,2023-02-07T22:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-07T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.71
776556,Kimberley Close - Church Hill,2023-02-07T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.41
776556,Kimberley Close - Church Hill,2023-02-07T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.4
776556,Kimberley Close - Church Hill,2023-02-07T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.5
776556,Kimberley Close - Church Hill,2023-02-07T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.89
776556,Kimberley Close - Church Hill,2023-02-07T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.49
776556,Kimberley Close - Church Hill,2023-02-07T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,97.9
776556,Kimberley Close - Church Hill,2023-02-07T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,156.9
776556,Kimberley Close - Church Hill,2023-02-07T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-02-07T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.4
776556,Kimberley Close - Church Hill,2023-02-07T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.71
776556,Kimberley Close - Church Hill,2023-02-07T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-02-07T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-02-07T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.92
776556,Kimberley Close - Church Hill,2023-02-07T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.28
776556,Kimberley Close - Church Hill,2023-02-07T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.39
776556,Kimberley Close - Church Hill,2023-02-07T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,95.4
776556,Kimberley Close - Church Hill,2023-02-07T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
776556,Kimberley Close - Church Hill,2023-02-07T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
776556,Kimberley Close - Church Hill,2023-02-07T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
776556,Kimberley Close - Church Hill,2023-02-07T22:20:00.000+00:00,transformer,,Temperature,C,18.3
776556,Kimberley Close - Church Hill,2023-02-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
776556,Kimberley Close - Church Hill,2023-02-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-02-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
776556,Kimberley Close - Church Hill,2023-02-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-02-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
776556,Kimberley Close - Church Hill,2023-02-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.42
776556,Kimberley Close - Church Hill,2023-02-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
776556,Kimberley Close - Church Hill,2023-02-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
776556,Kimberley Close - Church Hill,2023-02-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,45.42
776556,Kimberley Close - Church Hill,2023-02-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,33.17
776556,Kimberley Close - Church Hill,2023-02-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,38.89
776556,Kimberley Close - Church Hill,2023-02-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,193.3
776556,Kimberley Close - Church Hill,2023-02-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
776556,Kimberley Close - Church Hill,2023-02-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
776556,Kimberley Close - Church Hill,2023-02-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
776556,Kimberley Close - Church Hill,2023-02-07T22:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-07T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.69
776556,Kimberley Close - Church Hill,2023-02-07T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.22
776556,Kimberley Close - Church Hill,2023-02-07T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.07
776556,Kimberley Close - Church Hill,2023-02-07T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.81
776556,Kimberley Close - Church Hill,2023-02-07T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.73
776556,Kimberley Close - Church Hill,2023-02-07T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.94
776556,Kimberley Close - Church Hill,2023-02-07T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,95.3
776556,Kimberley Close - Church Hill,2023-02-07T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.0
776556,Kimberley Close - Church Hill,2023-02-07T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.7
776556,Kimberley Close - Church Hill,2023-02-07T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.3
776556,Kimberley Close - Church Hill,2023-02-07T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.58
776556,Kimberley Close - Church Hill,2023-02-07T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-02-07T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-02-07T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
776556,Kimberley Close - Church Hill,2023-02-07T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.58
776556,Kimberley Close - Church Hill,2023-02-07T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.7
776556,Kimberley Close - Church Hill,2023-02-07T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,92.8
776556,Kimberley Close - Church Hill,2023-02-07T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
776556,Kimberley Close - Church Hill,2023-02-07T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-02-07T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.9
776556,Kimberley Close - Church Hill,2023-02-07T22:10:00.000+00:00,transformer,,Temperature,C,18.5
776556,Kimberley Close - Church Hill,2023-02-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
776556,Kimberley Close - Church Hill,2023-02-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-02-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
776556,Kimberley Close - Church Hill,2023-02-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-02-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
776556,Kimberley Close - Church Hill,2023-02-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.27
776556,Kimberley Close - Church Hill,2023-02-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
776556,Kimberley Close - Church Hill,2023-02-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
776556,Kimberley Close - Church Hill,2023-02-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,43.35
776556,Kimberley Close - Church Hill,2023-02-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,40.31
776556,Kimberley Close - Church Hill,2023-02-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,36.64
776556,Kimberley Close - Church Hill,2023-02-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,188.0
776556,Kimberley Close - Church Hill,2023-02-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
776556,Kimberley Close - Church Hill,2023-02-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
776556,Kimberley Close - Church Hill,2023-02-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
776556,Kimberley Close - Church Hill,2023-02-07T22:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-07T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.76
776556,Kimberley Close - Church Hill,2023-02-07T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.7
776556,Kimberley Close - Church Hill,2023-02-07T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.09
776556,Kimberley Close - Church Hill,2023-02-07T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.33
776556,Kimberley Close - Church Hill,2023-02-07T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.16
776556,Kimberley Close - Church Hill,2023-02-07T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.78
776556,Kimberley Close - Church Hill,2023-02-07T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,98.9
776556,Kimberley Close - Church Hill,2023-02-07T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,162.8
776556,Kimberley Close - Church Hill,2023-02-07T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.1
776556,Kimberley Close - Church Hill,2023-02-07T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.5
776556,Kimberley Close - Church Hill,2023-02-07T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-02-07T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-02-07T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-02-07T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.31
776556,Kimberley Close - Church Hill,2023-02-07T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.57
776556,Kimberley Close - Church Hill,2023-02-07T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.77
776556,Kimberley Close - Church Hill,2023-02-07T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,96.4
776556,Kimberley Close - Church Hill,2023-02-07T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
776556,Kimberley Close - Church Hill,2023-02-07T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
776556,Kimberley Close - Church Hill,2023-02-07T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.6
776556,Kimberley Close - Church Hill,2023-02-07T22:00:00.000+00:00,transformer,,Temperature,C,18.6
776556,Kimberley Close - Church Hill,2023-02-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
776556,Kimberley Close - Church Hill,2023-02-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-02-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
776556,Kimberley Close - Church Hill,2023-02-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-02-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
776556,Kimberley Close - Church Hill,2023-02-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.06
776556,Kimberley Close - Church Hill,2023-02-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
776556,Kimberley Close - Church Hill,2023-02-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
776556,Kimberley Close - Church Hill,2023-02-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,46.63
776556,Kimberley Close - Church Hill,2023-02-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,38.72
776556,Kimberley Close - Church Hill,2023-02-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,40.54
776556,Kimberley Close - Church Hill,2023-02-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,195.3
776556,Kimberley Close - Church Hill,2023-02-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
776556,Kimberley Close - Church Hill,2023-02-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
776556,Kimberley Close - Church Hill,2023-02-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
776556,Kimberley Close - Church Hill,2023-02-07T22:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-07T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.11
776556,Kimberley Close - Church Hill,2023-02-07T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.22
776556,Kimberley Close - Church Hill,2023-02-07T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-02-07T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.86
776556,Kimberley Close - Church Hill,2023-02-07T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.24
776556,Kimberley Close - Church Hill,2023-02-07T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.22
776556,Kimberley Close - Church Hill,2023-02-07T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,106.6
776556,Kimberley Close - Church Hill,2023-02-07T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,156.0
776556,Kimberley Close - Church Hill,2023-02-07T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.5
776556,Kimberley Close - Church Hill,2023-02-07T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.4
776556,Kimberley Close - Church Hill,2023-02-07T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
