Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-07T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
776556,Kimberley Close - Church Hill,2023-02-07T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-02-07T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.17
776556,Kimberley Close - Church Hill,2023-02-07T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.81
776556,Kimberley Close - Church Hill,2023-02-07T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.96
776556,Kimberley Close - Church Hill,2023-02-07T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,103.8
776556,Kimberley Close - Church Hill,2023-02-07T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
776556,Kimberley Close - Church Hill,2023-02-07T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
776556,Kimberley Close - Church Hill,2023-02-07T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.2
776556,Kimberley Close - Church Hill,2023-02-07T21:50:00.000+00:00,transformer,,Temperature,C,18.8
776556,Kimberley Close - Church Hill,2023-02-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
776556,Kimberley Close - Church Hill,2023-02-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-02-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
776556,Kimberley Close - Church Hill,2023-02-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-02-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
776556,Kimberley Close - Church Hill,2023-02-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
776556,Kimberley Close - Church Hill,2023-02-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
776556,Kimberley Close - Church Hill,2023-02-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
776556,Kimberley Close - Church Hill,2023-02-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,47.03
776556,Kimberley Close - Church Hill,2023-02-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,36.05
776556,Kimberley Close - Church Hill,2023-02-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,42.18
776556,Kimberley Close - Church Hill,2023-02-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,210.4
776556,Kimberley Close - Church Hill,2023-02-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
776556,Kimberley Close - Church Hill,2023-02-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
776556,Kimberley Close - Church Hill,2023-02-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
776556,Kimberley Close - Church Hill,2023-02-07T21:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-07T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.44
776556,Kimberley Close - Church Hill,2023-02-07T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.88
776556,Kimberley Close - Church Hill,2023-02-07T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
776556,Kimberley Close - Church Hill,2023-02-07T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.02
776556,Kimberley Close - Church Hill,2023-02-07T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.51
776556,Kimberley Close - Church Hill,2023-02-07T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.85
776556,Kimberley Close - Church Hill,2023-02-07T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,103.2
776556,Kimberley Close - Church Hill,2023-02-07T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.6
776556,Kimberley Close - Church Hill,2023-02-07T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.9
776556,Kimberley Close - Church Hill,2023-02-07T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.8
776556,Kimberley Close - Church Hill,2023-02-07T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-02-07T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-02-07T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-02-07T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.46
776556,Kimberley Close - Church Hill,2023-02-07T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.67
776556,Kimberley Close - Church Hill,2023-02-07T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.26
776556,Kimberley Close - Church Hill,2023-02-07T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,100.6
776556,Kimberley Close - Church Hill,2023-02-07T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
776556,Kimberley Close - Church Hill,2023-02-07T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
776556,Kimberley Close - Church Hill,2023-02-07T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.4
776556,Kimberley Close - Church Hill,2023-02-07T21:40:00.000+00:00,transformer,,Temperature,C,18.8
776556,Kimberley Close - Church Hill,2023-02-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
776556,Kimberley Close - Church Hill,2023-02-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-02-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
776556,Kimberley Close - Church Hill,2023-02-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776556,Kimberley Close - Church Hill,2023-02-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
776556,Kimberley Close - Church Hill,2023-02-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
776556,Kimberley Close - Church Hill,2023-02-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
776556,Kimberley Close - Church Hill,2023-02-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
776556,Kimberley Close - Church Hill,2023-02-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,45.48
776556,Kimberley Close - Church Hill,2023-02-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,38.17
776556,Kimberley Close - Church Hill,2023-02-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,40.12
776556,Kimberley Close - Church Hill,2023-02-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,203.8
776556,Kimberley Close - Church Hill,2023-02-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
776556,Kimberley Close - Church Hill,2023-02-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
776556,Kimberley Close - Church Hill,2023-02-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
776556,Kimberley Close - Church Hill,2023-02-07T21:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-07T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.19
776556,Kimberley Close - Church Hill,2023-02-07T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.59
776556,Kimberley Close - Church Hill,2023-02-07T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
776556,Kimberley Close - Church Hill,2023-02-07T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.31
776556,Kimberley Close - Church Hill,2023-02-07T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.46
776556,Kimberley Close - Church Hill,2023-02-07T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.69
776556,Kimberley Close - Church Hill,2023-02-07T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,98.3
776556,Kimberley Close - Church Hill,2023-02-07T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.2
776556,Kimberley Close - Church Hill,2023-02-07T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.4
776556,Kimberley Close - Church Hill,2023-02-07T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.6
776556,Kimberley Close - Church Hill,2023-02-07T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-02-07T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-02-07T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-02-07T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.49
776556,Kimberley Close - Church Hill,2023-02-07T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.47
776556,Kimberley Close - Church Hill,2023-02-07T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.48
776556,Kimberley Close - Church Hill,2023-02-07T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,95.8
776556,Kimberley Close - Church Hill,2023-02-07T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
776556,Kimberley Close - Church Hill,2023-02-07T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.7
776556,Kimberley Close - Church Hill,2023-02-07T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.9
776556,Kimberley Close - Church Hill,2023-02-07T21:30:00.000+00:00,transformer,,Temperature,C,19.2
776556,Kimberley Close - Church Hill,2023-02-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
776556,Kimberley Close - Church Hill,2023-02-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-02-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
776556,Kimberley Close - Church Hill,2023-02-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-02-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
776556,Kimberley Close - Church Hill,2023-02-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
776556,Kimberley Close - Church Hill,2023-02-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
776556,Kimberley Close - Church Hill,2023-02-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
776556,Kimberley Close - Church Hill,2023-02-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,47.8
776556,Kimberley Close - Church Hill,2023-02-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,45.93
776556,Kimberley Close - Church Hill,2023-02-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,43.17
776556,Kimberley Close - Church Hill,2023-02-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,194.1
776556,Kimberley Close - Church Hill,2023-02-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
776556,Kimberley Close - Church Hill,2023-02-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
776556,Kimberley Close - Church Hill,2023-02-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
776556,Kimberley Close - Church Hill,2023-02-07T21:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-07T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.86
776556,Kimberley Close - Church Hill,2023-02-07T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.27
776556,Kimberley Close - Church Hill,2023-02-07T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
776556,Kimberley Close - Church Hill,2023-02-07T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.11
776556,Kimberley Close - Church Hill,2023-02-07T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.07
776556,Kimberley Close - Church Hill,2023-02-07T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.3
776556,Kimberley Close - Church Hill,2023-02-07T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,100.4
776556,Kimberley Close - Church Hill,2023-02-07T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.8
776556,Kimberley Close - Church Hill,2023-02-07T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.5
776556,Kimberley Close - Church Hill,2023-02-07T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.0
776556,Kimberley Close - Church Hill,2023-02-07T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-02-07T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-02-07T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-02-07T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.58
776556,Kimberley Close - Church Hill,2023-02-07T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.05
776556,Kimberley Close - Church Hill,2023-02-07T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.06
776556,Kimberley Close - Church Hill,2023-02-07T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,97.9
776556,Kimberley Close - Church Hill,2023-02-07T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
776556,Kimberley Close - Church Hill,2023-02-07T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
776556,Kimberley Close - Church Hill,2023-02-07T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.5
776556,Kimberley Close - Church Hill,2023-02-07T21:20:00.000+00:00,transformer,,Temperature,C,19.5
776556,Kimberley Close - Church Hill,2023-02-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
776556,Kimberley Close - Church Hill,2023-02-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
776556,Kimberley Close - Church Hill,2023-02-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-02-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
776556,Kimberley Close - Church Hill,2023-02-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
776556,Kimberley Close - Church Hill,2023-02-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
776556,Kimberley Close - Church Hill,2023-02-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
776556,Kimberley Close - Church Hill,2023-02-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,47.69
776556,Kimberley Close - Church Hill,2023-02-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,46.12
776556,Kimberley Close - Church Hill,2023-02-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,44.36
776556,Kimberley Close - Church Hill,2023-02-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,198.3
776556,Kimberley Close - Church Hill,2023-02-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
776556,Kimberley Close - Church Hill,2023-02-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
776556,Kimberley Close - Church Hill,2023-02-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
776556,Kimberley Close - Church Hill,2023-02-07T21:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-07T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.24
776556,Kimberley Close - Church Hill,2023-02-07T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.18
776556,Kimberley Close - Church Hill,2023-02-07T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
776556,Kimberley Close - Church Hill,2023-02-07T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.69
776556,Kimberley Close - Church Hill,2023-02-07T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.34
776556,Kimberley Close - Church Hill,2023-02-07T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.46
776556,Kimberley Close - Church Hill,2023-02-07T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,112.4
776556,Kimberley Close - Church Hill,2023-02-07T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,167.1
776556,Kimberley Close - Church Hill,2023-02-07T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.7
776556,Kimberley Close - Church Hill,2023-02-07T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.0
776556,Kimberley Close - Church Hill,2023-02-07T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-02-07T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-02-07T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-02-07T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.93
776556,Kimberley Close - Church Hill,2023-02-07T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.49
776556,Kimberley Close - Church Hill,2023-02-07T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.02
776556,Kimberley Close - Church Hill,2023-02-07T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,109.6
776556,Kimberley Close - Church Hill,2023-02-07T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
776556,Kimberley Close - Church Hill,2023-02-07T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
776556,Kimberley Close - Church Hill,2023-02-07T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.6
776556,Kimberley Close - Church Hill,2023-02-07T21:10:00.000+00:00,transformer,,Temperature,C,19.5
776556,Kimberley Close - Church Hill,2023-02-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
776556,Kimberley Close - Church Hill,2023-02-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
776556,Kimberley Close - Church Hill,2023-02-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-02-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
776556,Kimberley Close - Church Hill,2023-02-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.2
776556,Kimberley Close - Church Hill,2023-02-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
776556,Kimberley Close - Church Hill,2023-02-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
776556,Kimberley Close - Church Hill,2023-02-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,49.62
776556,Kimberley Close - Church Hill,2023-02-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,41.83
776556,Kimberley Close - Church Hill,2023-02-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,51.47
776556,Kimberley Close - Church Hill,2023-02-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,222.0
776556,Kimberley Close - Church Hill,2023-02-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
776556,Kimberley Close - Church Hill,2023-02-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
776556,Kimberley Close - Church Hill,2023-02-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
776556,Kimberley Close - Church Hill,2023-02-07T21:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-07T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.81
776556,Kimberley Close - Church Hill,2023-02-07T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.53
776556,Kimberley Close - Church Hill,2023-02-07T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
776556,Kimberley Close - Church Hill,2023-02-07T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.2
776556,Kimberley Close - Church Hill,2023-02-07T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.87
776556,Kimberley Close - Church Hill,2023-02-07T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.0
776556,Kimberley Close - Church Hill,2023-02-07T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,113.4
776556,Kimberley Close - Church Hill,2023-02-07T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,173.7
776556,Kimberley Close - Church Hill,2023-02-07T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.1
776556,Kimberley Close - Church Hill,2023-02-07T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.5
776556,Kimberley Close - Church Hill,2023-02-07T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-02-07T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-02-07T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-02-07T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.16
776556,Kimberley Close - Church Hill,2023-02-07T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.51
776556,Kimberley Close - Church Hill,2023-02-07T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.21
776556,Kimberley Close - Church Hill,2023-02-07T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,110.6
776556,Kimberley Close - Church Hill,2023-02-07T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
776556,Kimberley Close - Church Hill,2023-02-07T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
776556,Kimberley Close - Church Hill,2023-02-07T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.9
776556,Kimberley Close - Church Hill,2023-02-07T21:00:00.000+00:00,transformer,,Temperature,C,19.5
776556,Kimberley Close - Church Hill,2023-02-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
776556,Kimberley Close - Church Hill,2023-02-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
776556,Kimberley Close - Church Hill,2023-02-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-02-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
776556,Kimberley Close - Church Hill,2023-02-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.08
776556,Kimberley Close - Church Hill,2023-02-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
776556,Kimberley Close - Church Hill,2023-02-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
776556,Kimberley Close - Church Hill,2023-02-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,52.36
776556,Kimberley Close - Church Hill,2023-02-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,42.38
776556,Kimberley Close - Church Hill,2023-02-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,53.21
776556,Kimberley Close - Church Hill,2023-02-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,223.9
776556,Kimberley Close - Church Hill,2023-02-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
776556,Kimberley Close - Church Hill,2023-02-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
776556,Kimberley Close - Church Hill,2023-02-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
776556,Kimberley Close - Church Hill,2023-02-07T21:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-07T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.25
776556,Kimberley Close - Church Hill,2023-02-07T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.1
776556,Kimberley Close - Church Hill,2023-02-07T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
776556,Kimberley Close - Church Hill,2023-02-07T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.61
776556,Kimberley Close - Church Hill,2023-02-07T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.56
776556,Kimberley Close - Church Hill,2023-02-07T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.28
776556,Kimberley Close - Church Hill,2023-02-07T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,118.2
776556,Kimberley Close - Church Hill,2023-02-07T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,165.3
776556,Kimberley Close - Church Hill,2023-02-07T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.5
776556,Kimberley Close - Church Hill,2023-02-07T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.9
776556,Kimberley Close - Church Hill,2023-02-07T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
776556,Kimberley Close - Church Hill,2023-02-07T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-02-07T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776556,Kimberley Close - Church Hill,2023-02-07T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.53
776556,Kimberley Close - Church Hill,2023-02-07T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.05
776556,Kimberley Close - Church Hill,2023-02-07T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.56
776556,Kimberley Close - Church Hill,2023-02-07T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,115.3
776556,Kimberley Close - Church Hill,2023-02-07T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
776556,Kimberley Close - Church Hill,2023-02-07T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
776556,Kimberley Close - Church Hill,2023-02-07T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.2
776556,Kimberley Close - Church Hill,2023-02-07T20:50:00.000+00:00,transformer,,Temperature,C,19.5
776556,Kimberley Close - Church Hill,2023-02-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
776556,Kimberley Close - Church Hill,2023-02-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
776556,Kimberley Close - Church Hill,2023-02-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-02-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
776556,Kimberley Close - Church Hill,2023-02-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.76
776556,Kimberley Close - Church Hill,2023-02-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
776556,Kimberley Close - Church Hill,2023-02-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
776556,Kimberley Close - Church Hill,2023-02-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,50.14
776556,Kimberley Close - Church Hill,2023-02-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,44.61
776556,Kimberley Close - Church Hill,2023-02-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,57.85
776556,Kimberley Close - Church Hill,2023-02-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,233.5
776556,Kimberley Close - Church Hill,2023-02-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
776556,Kimberley Close - Church Hill,2023-02-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
776556,Kimberley Close - Church Hill,2023-02-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.3
776556,Kimberley Close - Church Hill,2023-02-07T20:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-07T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.67
776556,Kimberley Close - Church Hill,2023-02-07T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.04
776556,Kimberley Close - Church Hill,2023-02-07T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
776556,Kimberley Close - Church Hill,2023-02-07T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.44
776556,Kimberley Close - Church Hill,2023-02-07T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.16
776556,Kimberley Close - Church Hill,2023-02-07T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.52
776556,Kimberley Close - Church Hill,2023-02-07T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,106.5
776556,Kimberley Close - Church Hill,2023-02-07T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,165.9
776556,Kimberley Close - Church Hill,2023-02-07T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.8
776556,Kimberley Close - Church Hill,2023-02-07T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.6
776556,Kimberley Close - Church Hill,2023-02-07T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-02-07T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-02-07T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776556,Kimberley Close - Church Hill,2023-02-07T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.29
776556,Kimberley Close - Church Hill,2023-02-07T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.86
776556,Kimberley Close - Church Hill,2023-02-07T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.96
776556,Kimberley Close - Church Hill,2023-02-07T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,103.9
776556,Kimberley Close - Church Hill,2023-02-07T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
776556,Kimberley Close - Church Hill,2023-02-07T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.6
776556,Kimberley Close - Church Hill,2023-02-07T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.8
776556,Kimberley Close - Church Hill,2023-02-07T20:40:00.000+00:00,transformer,,Temperature,C,19.7
776556,Kimberley Close - Church Hill,2023-02-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
776556,Kimberley Close - Church Hill,2023-02-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
776556,Kimberley Close - Church Hill,2023-02-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776556,Kimberley Close - Church Hill,2023-02-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
776556,Kimberley Close - Church Hill,2023-02-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.98
776556,Kimberley Close - Church Hill,2023-02-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
776556,Kimberley Close - Church Hill,2023-02-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
776556,Kimberley Close - Church Hill,2023-02-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,51.73
776556,Kimberley Close - Church Hill,2023-02-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,50.03
776556,Kimberley Close - Church Hill,2023-02-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,52.47
776556,Kimberley Close - Church Hill,2023-02-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,210.4
776556,Kimberley Close - Church Hill,2023-02-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
776556,Kimberley Close - Church Hill,2023-02-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
776556,Kimberley Close - Church Hill,2023-02-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
776556,Kimberley Close - Church Hill,2023-02-07T20:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-07T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.27
776556,Kimberley Close - Church Hill,2023-02-07T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.95
776556,Kimberley Close - Church Hill,2023-02-07T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-02-07T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.38
776556,Kimberley Close - Church Hill,2023-02-07T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.78
776556,Kimberley Close - Church Hill,2023-02-07T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.92
776556,Kimberley Close - Church Hill,2023-02-07T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,121.2
776556,Kimberley Close - Church Hill,2023-02-07T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,185.0
776556,Kimberley Close - Church Hill,2023-02-07T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.0
776556,Kimberley Close - Church Hill,2023-02-07T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.2
776556,Kimberley Close - Church Hill,2023-02-07T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-02-07T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-02-07T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
776556,Kimberley Close - Church Hill,2023-02-07T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.56
776556,Kimberley Close - Church Hill,2023-02-07T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.17
776556,Kimberley Close - Church Hill,2023-02-07T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.16
776556,Kimberley Close - Church Hill,2023-02-07T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,118.3
776556,Kimberley Close - Church Hill,2023-02-07T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
776556,Kimberley Close - Church Hill,2023-02-07T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.0
776556,Kimberley Close - Church Hill,2023-02-07T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.1
776556,Kimberley Close - Church Hill,2023-02-07T20:30:00.000+00:00,transformer,,Temperature,C,19.9
776556,Kimberley Close - Church Hill,2023-02-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
776556,Kimberley Close - Church Hill,2023-02-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
776556,Kimberley Close - Church Hill,2023-02-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-02-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
776556,Kimberley Close - Church Hill,2023-02-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.56
776556,Kimberley Close - Church Hill,2023-02-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
776556,Kimberley Close - Church Hill,2023-02-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
776556,Kimberley Close - Church Hill,2023-02-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,55.94
776556,Kimberley Close - Church Hill,2023-02-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,44.94
776556,Kimberley Close - Church Hill,2023-02-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,58.08
776556,Kimberley Close - Church Hill,2023-02-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,239.4
776556,Kimberley Close - Church Hill,2023-02-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.5
776556,Kimberley Close - Church Hill,2023-02-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
776556,Kimberley Close - Church Hill,2023-02-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.6
776556,Kimberley Close - Church Hill,2023-02-07T20:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-07T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.89
776556,Kimberley Close - Church Hill,2023-02-07T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.49
776556,Kimberley Close - Church Hill,2023-02-07T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
776556,Kimberley Close - Church Hill,2023-02-07T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.14
776556,Kimberley Close - Church Hill,2023-02-07T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.9
776556,Kimberley Close - Church Hill,2023-02-07T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.56
776556,Kimberley Close - Church Hill,2023-02-07T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,148.6
776556,Kimberley Close - Church Hill,2023-02-07T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,172.9
776556,Kimberley Close - Church Hill,2023-02-07T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.0
776556,Kimberley Close - Church Hill,2023-02-07T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,166.3
776556,Kimberley Close - Church Hill,2023-02-07T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-02-07T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
776556,Kimberley Close - Church Hill,2023-02-07T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
776556,Kimberley Close - Church Hill,2023-02-07T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.02
776556,Kimberley Close - Church Hill,2023-02-07T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.07
776556,Kimberley Close - Church Hill,2023-02-07T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.03
776556,Kimberley Close - Church Hill,2023-02-07T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,145.2
776556,Kimberley Close - Church Hill,2023-02-07T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
776556,Kimberley Close - Church Hill,2023-02-07T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.2
776556,Kimberley Close - Church Hill,2023-02-07T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.4
776556,Kimberley Close - Church Hill,2023-02-07T20:20:00.000+00:00,transformer,,Temperature,C,20.0
776556,Kimberley Close - Church Hill,2023-02-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
776556,Kimberley Close - Church Hill,2023-02-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
776556,Kimberley Close - Church Hill,2023-02-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-02-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
776556,Kimberley Close - Church Hill,2023-02-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
776556,Kimberley Close - Church Hill,2023-02-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
776556,Kimberley Close - Church Hill,2023-02-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
776556,Kimberley Close - Church Hill,2023-02-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,52.16
776556,Kimberley Close - Church Hill,2023-02-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,42.97
776556,Kimberley Close - Church Hill,2023-02-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,71.59
776556,Kimberley Close - Church Hill,2023-02-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,293.8
776556,Kimberley Close - Church Hill,2023-02-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
776556,Kimberley Close - Church Hill,2023-02-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
776556,Kimberley Close - Church Hill,2023-02-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,298.8
776556,Kimberley Close - Church Hill,2023-02-07T20:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-07T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.94
776556,Kimberley Close - Church Hill,2023-02-07T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-02-07T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
776556,Kimberley Close - Church Hill,2023-02-07T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.41
776556,Kimberley Close - Church Hill,2023-02-07T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.51
776556,Kimberley Close - Church Hill,2023-02-07T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.63
776556,Kimberley Close - Church Hill,2023-02-07T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,130.0
776556,Kimberley Close - Church Hill,2023-02-07T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,175.7
776556,Kimberley Close - Church Hill,2023-02-07T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.4
776556,Kimberley Close - Church Hill,2023-02-07T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,156.1
776556,Kimberley Close - Church Hill,2023-02-07T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-02-07T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
776556,Kimberley Close - Church Hill,2023-02-07T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776556,Kimberley Close - Church Hill,2023-02-07T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.25
776556,Kimberley Close - Church Hill,2023-02-07T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.21
776556,Kimberley Close - Church Hill,2023-02-07T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.17
776556,Kimberley Close - Church Hill,2023-02-07T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,127.0
776556,Kimberley Close - Church Hill,2023-02-07T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
776556,Kimberley Close - Church Hill,2023-02-07T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
776556,Kimberley Close - Church Hill,2023-02-07T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.4
776556,Kimberley Close - Church Hill,2023-02-07T20:10:00.000+00:00,transformer,,Temperature,C,19.8
776556,Kimberley Close - Church Hill,2023-02-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
776556,Kimberley Close - Church Hill,2023-02-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
776556,Kimberley Close - Church Hill,2023-02-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-02-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
776556,Kimberley Close - Church Hill,2023-02-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
776556,Kimberley Close - Church Hill,2023-02-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
776556,Kimberley Close - Church Hill,2023-02-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
776556,Kimberley Close - Church Hill,2023-02-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,52.66
776556,Kimberley Close - Church Hill,2023-02-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,44.72
776556,Kimberley Close - Church Hill,2023-02-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,64.81
776556,Kimberley Close - Church Hill,2023-02-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,257.0
776556,Kimberley Close - Church Hill,2023-02-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.9
776556,Kimberley Close - Church Hill,2023-02-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
776556,Kimberley Close - Church Hill,2023-02-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.7
776556,Kimberley Close - Church Hill,2023-02-07T20:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-07T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.03
776556,Kimberley Close - Church Hill,2023-02-07T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.29
776556,Kimberley Close - Church Hill,2023-02-07T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
776556,Kimberley Close - Church Hill,2023-02-07T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.94
776556,Kimberley Close - Church Hill,2023-02-07T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.5
776556,Kimberley Close - Church Hill,2023-02-07T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.04
776556,Kimberley Close - Church Hill,2023-02-07T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,135.8
776556,Kimberley Close - Church Hill,2023-02-07T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,189.7
776556,Kimberley Close - Church Hill,2023-02-07T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.9
776556,Kimberley Close - Church Hill,2023-02-07T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,153.2
776556,Kimberley Close - Church Hill,2023-02-07T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-02-07T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-02-07T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776556,Kimberley Close - Church Hill,2023-02-07T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.67
776556,Kimberley Close - Church Hill,2023-02-07T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.95
776556,Kimberley Close - Church Hill,2023-02-07T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.61
776556,Kimberley Close - Church Hill,2023-02-07T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,132.5
776556,Kimberley Close - Church Hill,2023-02-07T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
776556,Kimberley Close - Church Hill,2023-02-07T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-02-07T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.6
776556,Kimberley Close - Church Hill,2023-02-07T20:00:00.000+00:00,transformer,,Temperature,C,19.8
776556,Kimberley Close - Church Hill,2023-02-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-02-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
776556,Kimberley Close - Church Hill,2023-02-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
776556,Kimberley Close - Church Hill,2023-02-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-02-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
776556,Kimberley Close - Church Hill,2023-02-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
776556,Kimberley Close - Church Hill,2023-02-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
776556,Kimberley Close - Church Hill,2023-02-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
776556,Kimberley Close - Church Hill,2023-02-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,58.62
776556,Kimberley Close - Church Hill,2023-02-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,47.45
776556,Kimberley Close - Church Hill,2023-02-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,68.65
776556,Kimberley Close - Church Hill,2023-02-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,268.3
776556,Kimberley Close - Church Hill,2023-02-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.2
776556,Kimberley Close - Church Hill,2023-02-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
776556,Kimberley Close - Church Hill,2023-02-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.8
776556,Kimberley Close - Church Hill,2023-02-07T20:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-07T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.41
776556,Kimberley Close - Church Hill,2023-02-07T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-02-07T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
776556,Kimberley Close - Church Hill,2023-02-07T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.2
776556,Kimberley Close - Church Hill,2023-02-07T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.38
776556,Kimberley Close - Church Hill,2023-02-07T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.33
776556,Kimberley Close - Church Hill,2023-02-07T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,124.4
776556,Kimberley Close - Church Hill,2023-02-07T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,185.9
776556,Kimberley Close - Church Hill,2023-02-07T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,159.8
776556,Kimberley Close - Church Hill,2023-02-07T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.2
776556,Kimberley Close - Church Hill,2023-02-07T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-02-07T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-02-07T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776556,Kimberley Close - Church Hill,2023-02-07T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.21
776556,Kimberley Close - Church Hill,2023-02-07T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.61
776556,Kimberley Close - Church Hill,2023-02-07T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.53
776556,Kimberley Close - Church Hill,2023-02-07T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,121.4
776556,Kimberley Close - Church Hill,2023-02-07T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
776556,Kimberley Close - Church Hill,2023-02-07T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
776556,Kimberley Close - Church Hill,2023-02-07T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.9
776556,Kimberley Close - Church Hill,2023-02-07T19:50:00.000+00:00,transformer,,Temperature,C,19.8
776556,Kimberley Close - Church Hill,2023-02-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
