Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
776556,Kimberley Close - Church Hill,2023-02-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
776556,Kimberley Close - Church Hill,2023-02-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-02-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
776556,Kimberley Close - Church Hill,2023-02-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
776556,Kimberley Close - Church Hill,2023-02-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
776556,Kimberley Close - Church Hill,2023-02-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
776556,Kimberley Close - Church Hill,2023-02-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,59.41
776556,Kimberley Close - Church Hill,2023-02-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,55.99
776556,Kimberley Close - Church Hill,2023-02-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,69.86
776556,Kimberley Close - Church Hill,2023-02-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,245.8
776556,Kimberley Close - Church Hill,2023-02-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.0
776556,Kimberley Close - Church Hill,2023-02-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.2
776556,Kimberley Close - Church Hill,2023-02-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,292.2
776556,Kimberley Close - Church Hill,2023-02-07T19:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-07T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.81
776556,Kimberley Close - Church Hill,2023-02-07T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.06
776556,Kimberley Close - Church Hill,2023-02-07T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
776556,Kimberley Close - Church Hill,2023-02-07T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.23
776556,Kimberley Close - Church Hill,2023-02-07T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.32
776556,Kimberley Close - Church Hill,2023-02-07T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.41
776556,Kimberley Close - Church Hill,2023-02-07T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,118.1
776556,Kimberley Close - Church Hill,2023-02-07T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,190.1
776556,Kimberley Close - Church Hill,2023-02-07T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,155.6
776556,Kimberley Close - Church Hill,2023-02-07T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.9
776556,Kimberley Close - Church Hill,2023-02-07T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-02-07T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-02-07T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776556,Kimberley Close - Church Hill,2023-02-07T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.99
776556,Kimberley Close - Church Hill,2023-02-07T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.01
776556,Kimberley Close - Church Hill,2023-02-07T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.55
776556,Kimberley Close - Church Hill,2023-02-07T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,115.3
776556,Kimberley Close - Church Hill,2023-02-07T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
776556,Kimberley Close - Church Hill,2023-02-07T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.3
776556,Kimberley Close - Church Hill,2023-02-07T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.2
776556,Kimberley Close - Church Hill,2023-02-07T19:40:00.000+00:00,transformer,,Temperature,C,19.6
776556,Kimberley Close - Church Hill,2023-02-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
776556,Kimberley Close - Church Hill,2023-02-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-02-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
776556,Kimberley Close - Church Hill,2023-02-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-02-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
776556,Kimberley Close - Church Hill,2023-02-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.21
776556,Kimberley Close - Church Hill,2023-02-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
776556,Kimberley Close - Church Hill,2023-02-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
776556,Kimberley Close - Church Hill,2023-02-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,59.22
776556,Kimberley Close - Church Hill,2023-02-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,57.33
776556,Kimberley Close - Church Hill,2023-02-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,67.96
776556,Kimberley Close - Church Hill,2023-02-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,233.3
776556,Kimberley Close - Church Hill,2023-02-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.1
776556,Kimberley Close - Church Hill,2023-02-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.2
776556,Kimberley Close - Church Hill,2023-02-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.7
776556,Kimberley Close - Church Hill,2023-02-07T19:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-07T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.26
776556,Kimberley Close - Church Hill,2023-02-07T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.25
776556,Kimberley Close - Church Hill,2023-02-07T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
776556,Kimberley Close - Church Hill,2023-02-07T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,51.32
776556,Kimberley Close - Church Hill,2023-02-07T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.35
776556,Kimberley Close - Church Hill,2023-02-07T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.99
776556,Kimberley Close - Church Hill,2023-02-07T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,116.8
776556,Kimberley Close - Church Hill,2023-02-07T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,214.2
776556,Kimberley Close - Church Hill,2023-02-07T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,157.2
776556,Kimberley Close - Church Hill,2023-02-07T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.9
776556,Kimberley Close - Church Hill,2023-02-07T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-02-07T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-02-07T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
776556,Kimberley Close - Church Hill,2023-02-07T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.66
776556,Kimberley Close - Church Hill,2023-02-07T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.14
776556,Kimberley Close - Church Hill,2023-02-07T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.88
776556,Kimberley Close - Church Hill,2023-02-07T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,113.8
776556,Kimberley Close - Church Hill,2023-02-07T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
776556,Kimberley Close - Church Hill,2023-02-07T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-02-07T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.6
776556,Kimberley Close - Church Hill,2023-02-07T19:30:00.000+00:00,transformer,,Temperature,C,19.5
776556,Kimberley Close - Church Hill,2023-02-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
776556,Kimberley Close - Church Hill,2023-02-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-02-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
776556,Kimberley Close - Church Hill,2023-02-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-02-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
776556,Kimberley Close - Church Hill,2023-02-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.67
776556,Kimberley Close - Church Hill,2023-02-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
776556,Kimberley Close - Church Hill,2023-02-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
776556,Kimberley Close - Church Hill,2023-02-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,65.99
776556,Kimberley Close - Church Hill,2023-02-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,55.49
776556,Kimberley Close - Church Hill,2023-02-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,57.86
776556,Kimberley Close - Church Hill,2023-02-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,230.6
776556,Kimberley Close - Church Hill,2023-02-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,276.3
776556,Kimberley Close - Church Hill,2023-02-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.9
776556,Kimberley Close - Church Hill,2023-02-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
776556,Kimberley Close - Church Hill,2023-02-07T19:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-07T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.49
776556,Kimberley Close - Church Hill,2023-02-07T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.52
776556,Kimberley Close - Church Hill,2023-02-07T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-02-07T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,54.43
776556,Kimberley Close - Church Hill,2023-02-07T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.14
776556,Kimberley Close - Church Hill,2023-02-07T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.78
776556,Kimberley Close - Church Hill,2023-02-07T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,128.1
776556,Kimberley Close - Church Hill,2023-02-07T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,227.4
776556,Kimberley Close - Church Hill,2023-02-07T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.9
776556,Kimberley Close - Church Hill,2023-02-07T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,168.2
776556,Kimberley Close - Church Hill,2023-02-07T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-02-07T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
776556,Kimberley Close - Church Hill,2023-02-07T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
776556,Kimberley Close - Church Hill,2023-02-07T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.23
776556,Kimberley Close - Church Hill,2023-02-07T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.43
776556,Kimberley Close - Church Hill,2023-02-07T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.7
776556,Kimberley Close - Church Hill,2023-02-07T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,124.9
776556,Kimberley Close - Church Hill,2023-02-07T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
776556,Kimberley Close - Church Hill,2023-02-07T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.1
776556,Kimberley Close - Church Hill,2023-02-07T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.7
776556,Kimberley Close - Church Hill,2023-02-07T19:20:00.000+00:00,transformer,,Temperature,C,19.4
776556,Kimberley Close - Church Hill,2023-02-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
776556,Kimberley Close - Church Hill,2023-02-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-02-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
776556,Kimberley Close - Church Hill,2023-02-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-02-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
776556,Kimberley Close - Church Hill,2023-02-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.56
776556,Kimberley Close - Church Hill,2023-02-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
776556,Kimberley Close - Church Hill,2023-02-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
776556,Kimberley Close - Church Hill,2023-02-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,68.66
776556,Kimberley Close - Church Hill,2023-02-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,51.57
776556,Kimberley Close - Church Hill,2023-02-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,64.48
776556,Kimberley Close - Church Hill,2023-02-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,253.0
776556,Kimberley Close - Church Hill,2023-02-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,287.8
776556,Kimberley Close - Church Hill,2023-02-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.3
776556,Kimberley Close - Church Hill,2023-02-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.2
776556,Kimberley Close - Church Hill,2023-02-07T19:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-07T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.4
776556,Kimberley Close - Church Hill,2023-02-07T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.49
776556,Kimberley Close - Church Hill,2023-02-07T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
776556,Kimberley Close - Church Hill,2023-02-07T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,56.82
776556,Kimberley Close - Church Hill,2023-02-07T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.2
776556,Kimberley Close - Church Hill,2023-02-07T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.49
776556,Kimberley Close - Church Hill,2023-02-07T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,141.4
776556,Kimberley Close - Church Hill,2023-02-07T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,238.3
776556,Kimberley Close - Church Hill,2023-02-07T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.0
776556,Kimberley Close - Church Hill,2023-02-07T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,151.3
776556,Kimberley Close - Church Hill,2023-02-07T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.57
776556,Kimberley Close - Church Hill,2023-02-07T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776556,Kimberley Close - Church Hill,2023-02-07T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
776556,Kimberley Close - Church Hill,2023-02-07T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.89
776556,Kimberley Close - Church Hill,2023-02-07T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.69
776556,Kimberley Close - Church Hill,2023-02-07T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.32
776556,Kimberley Close - Church Hill,2023-02-07T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,137.7
776556,Kimberley Close - Church Hill,2023-02-07T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
776556,Kimberley Close - Church Hill,2023-02-07T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.6
776556,Kimberley Close - Church Hill,2023-02-07T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.9
776556,Kimberley Close - Church Hill,2023-02-07T19:10:00.000+00:00,transformer,,Temperature,C,19.2
776556,Kimberley Close - Church Hill,2023-02-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
776556,Kimberley Close - Church Hill,2023-02-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-02-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
776556,Kimberley Close - Church Hill,2023-02-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-02-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
776556,Kimberley Close - Church Hill,2023-02-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
776556,Kimberley Close - Church Hill,2023-02-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
776556,Kimberley Close - Church Hill,2023-02-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
776556,Kimberley Close - Church Hill,2023-02-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,70.71
776556,Kimberley Close - Church Hill,2023-02-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,47.89
776556,Kimberley Close - Church Hill,2023-02-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,63.82
776556,Kimberley Close - Church Hill,2023-02-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,279.1
776556,Kimberley Close - Church Hill,2023-02-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,297.9
776556,Kimberley Close - Church Hill,2023-02-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
776556,Kimberley Close - Church Hill,2023-02-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.7
776556,Kimberley Close - Church Hill,2023-02-07T19:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-07T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.53
776556,Kimberley Close - Church Hill,2023-02-07T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.17
776556,Kimberley Close - Church Hill,2023-02-07T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
776556,Kimberley Close - Church Hill,2023-02-07T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,56.45
776556,Kimberley Close - Church Hill,2023-02-07T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.99
776556,Kimberley Close - Church Hill,2023-02-07T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.81
776556,Kimberley Close - Church Hill,2023-02-07T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,133.1
776556,Kimberley Close - Church Hill,2023-02-07T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,237.0
776556,Kimberley Close - Church Hill,2023-02-07T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.0
776556,Kimberley Close - Church Hill,2023-02-07T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,160.9
776556,Kimberley Close - Church Hill,2023-02-07T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-02-07T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776556,Kimberley Close - Church Hill,2023-02-07T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
776556,Kimberley Close - Church Hill,2023-02-07T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.96
776556,Kimberley Close - Church Hill,2023-02-07T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.42
776556,Kimberley Close - Church Hill,2023-02-07T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.77
776556,Kimberley Close - Church Hill,2023-02-07T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,129.6
776556,Kimberley Close - Church Hill,2023-02-07T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.8
776556,Kimberley Close - Church Hill,2023-02-07T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.6
776556,Kimberley Close - Church Hill,2023-02-07T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.4
776556,Kimberley Close - Church Hill,2023-02-07T19:00:00.000+00:00,transformer,,Temperature,C,19.2
776556,Kimberley Close - Church Hill,2023-02-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
776556,Kimberley Close - Church Hill,2023-02-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
776556,Kimberley Close - Church Hill,2023-02-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-02-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
776556,Kimberley Close - Church Hill,2023-02-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
776556,Kimberley Close - Church Hill,2023-02-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
776556,Kimberley Close - Church Hill,2023-02-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
776556,Kimberley Close - Church Hill,2023-02-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,75.42
776556,Kimberley Close - Church Hill,2023-02-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,58.41
776556,Kimberley Close - Church Hill,2023-02-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,67.58
776556,Kimberley Close - Church Hill,2023-02-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,262.6
776556,Kimberley Close - Church Hill,2023-02-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,316.7
776556,Kimberley Close - Church Hill,2023-02-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.2
776556,Kimberley Close - Church Hill,2023-02-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.6
776556,Kimberley Close - Church Hill,2023-02-07T19:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-07T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.89
776556,Kimberley Close - Church Hill,2023-02-07T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.54
776556,Kimberley Close - Church Hill,2023-02-07T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
776556,Kimberley Close - Church Hill,2023-02-07T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,53.26
776556,Kimberley Close - Church Hill,2023-02-07T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.99
776556,Kimberley Close - Church Hill,2023-02-07T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.42
776556,Kimberley Close - Church Hill,2023-02-07T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,126.2
776556,Kimberley Close - Church Hill,2023-02-07T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,222.3
776556,Kimberley Close - Church Hill,2023-02-07T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.5
776556,Kimberley Close - Church Hill,2023-02-07T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.7
776556,Kimberley Close - Church Hill,2023-02-07T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-02-07T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776556,Kimberley Close - Church Hill,2023-02-07T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-02-07T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.64
776556,Kimberley Close - Church Hill,2023-02-07T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.83
776556,Kimberley Close - Church Hill,2023-02-07T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.75
776556,Kimberley Close - Church Hill,2023-02-07T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,122.8
776556,Kimberley Close - Church Hill,2023-02-07T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.3
776556,Kimberley Close - Church Hill,2023-02-07T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.1
776556,Kimberley Close - Church Hill,2023-02-07T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.9
776556,Kimberley Close - Church Hill,2023-02-07T18:50:00.000+00:00,transformer,,Temperature,C,19.0
776556,Kimberley Close - Church Hill,2023-02-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
776556,Kimberley Close - Church Hill,2023-02-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
776556,Kimberley Close - Church Hill,2023-02-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-02-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
776556,Kimberley Close - Church Hill,2023-02-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
776556,Kimberley Close - Church Hill,2023-02-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
776556,Kimberley Close - Church Hill,2023-02-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
776556,Kimberley Close - Church Hill,2023-02-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,72.9
776556,Kimberley Close - Church Hill,2023-02-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,64.82
776556,Kimberley Close - Church Hill,2023-02-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,57.17
776556,Kimberley Close - Church Hill,2023-02-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,249.0
776556,Kimberley Close - Church Hill,2023-02-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,304.0
776556,Kimberley Close - Church Hill,2023-02-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.5
776556,Kimberley Close - Church Hill,2023-02-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
776556,Kimberley Close - Church Hill,2023-02-07T18:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-07T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.29
776556,Kimberley Close - Church Hill,2023-02-07T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.89
776556,Kimberley Close - Church Hill,2023-02-07T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.9
776556,Kimberley Close - Church Hill,2023-02-07T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,58.31
776556,Kimberley Close - Church Hill,2023-02-07T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.21
776556,Kimberley Close - Church Hill,2023-02-07T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.66
776556,Kimberley Close - Church Hill,2023-02-07T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,130.0
776556,Kimberley Close - Church Hill,2023-02-07T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,242.5
776556,Kimberley Close - Church Hill,2023-02-07T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.9
776556,Kimberley Close - Church Hill,2023-02-07T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.2
776556,Kimberley Close - Church Hill,2023-02-07T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-02-07T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
776556,Kimberley Close - Church Hill,2023-02-07T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-02-07T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.9
776556,Kimberley Close - Church Hill,2023-02-07T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.74
776556,Kimberley Close - Church Hill,2023-02-07T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.03
776556,Kimberley Close - Church Hill,2023-02-07T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,126.5
776556,Kimberley Close - Church Hill,2023-02-07T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
776556,Kimberley Close - Church Hill,2023-02-07T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.2
776556,Kimberley Close - Church Hill,2023-02-07T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.8
776556,Kimberley Close - Church Hill,2023-02-07T18:40:00.000+00:00,transformer,,Temperature,C,18.9
776556,Kimberley Close - Church Hill,2023-02-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
776556,Kimberley Close - Church Hill,2023-02-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
776556,Kimberley Close - Church Hill,2023-02-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-02-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
776556,Kimberley Close - Church Hill,2023-02-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
776556,Kimberley Close - Church Hill,2023-02-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
776556,Kimberley Close - Church Hill,2023-02-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
776556,Kimberley Close - Church Hill,2023-02-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,74.21
776556,Kimberley Close - Church Hill,2023-02-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,61.95
776556,Kimberley Close - Church Hill,2023-02-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,57.68
776556,Kimberley Close - Church Hill,2023-02-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,256.5
776556,Kimberley Close - Church Hill,2023-02-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,309.9
776556,Kimberley Close - Church Hill,2023-02-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.3
776556,Kimberley Close - Church Hill,2023-02-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
776556,Kimberley Close - Church Hill,2023-02-07T18:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-07T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.34
776556,Kimberley Close - Church Hill,2023-02-07T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.0
776556,Kimberley Close - Church Hill,2023-02-07T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-02-07T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,57.62
776556,Kimberley Close - Church Hill,2023-02-07T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.62
776556,Kimberley Close - Church Hill,2023-02-07T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.69
776556,Kimberley Close - Church Hill,2023-02-07T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,117.5
776556,Kimberley Close - Church Hill,2023-02-07T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,239.4
776556,Kimberley Close - Church Hill,2023-02-07T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.0
776556,Kimberley Close - Church Hill,2023-02-07T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.4
776556,Kimberley Close - Church Hill,2023-02-07T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.91
776556,Kimberley Close - Church Hill,2023-02-07T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
776556,Kimberley Close - Church Hill,2023-02-07T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-02-07T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.7
776556,Kimberley Close - Church Hill,2023-02-07T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.53
776556,Kimberley Close - Church Hill,2023-02-07T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.76
776556,Kimberley Close - Church Hill,2023-02-07T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,114.5
776556,Kimberley Close - Church Hill,2023-02-07T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
776556,Kimberley Close - Church Hill,2023-02-07T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.1
776556,Kimberley Close - Church Hill,2023-02-07T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.3
776556,Kimberley Close - Church Hill,2023-02-07T18:30:00.000+00:00,transformer,,Temperature,C,18.5
776556,Kimberley Close - Church Hill,2023-02-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
776556,Kimberley Close - Church Hill,2023-02-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
776556,Kimberley Close - Church Hill,2023-02-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-02-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
776556,Kimberley Close - Church Hill,2023-02-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.26
776556,Kimberley Close - Church Hill,2023-02-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
776556,Kimberley Close - Church Hill,2023-02-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
776556,Kimberley Close - Church Hill,2023-02-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,70.32
776556,Kimberley Close - Church Hill,2023-02-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,62.15
776556,Kimberley Close - Church Hill,2023-02-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,65.45
776556,Kimberley Close - Church Hill,2023-02-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,232.0
776556,Kimberley Close - Church Hill,2023-02-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,294.1
776556,Kimberley Close - Church Hill,2023-02-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.7
776556,Kimberley Close - Church Hill,2023-02-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.2
776556,Kimberley Close - Church Hill,2023-02-07T18:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-07T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.19
776556,Kimberley Close - Church Hill,2023-02-07T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
776556,Kimberley Close - Church Hill,2023-02-07T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
776556,Kimberley Close - Church Hill,2023-02-07T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,49.19
776556,Kimberley Close - Church Hill,2023-02-07T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.16
776556,Kimberley Close - Church Hill,2023-02-07T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.55
776556,Kimberley Close - Church Hill,2023-02-07T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,120.8
776556,Kimberley Close - Church Hill,2023-02-07T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,205.4
776556,Kimberley Close - Church Hill,2023-02-07T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.6
776556,Kimberley Close - Church Hill,2023-02-07T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,166.0
776556,Kimberley Close - Church Hill,2023-02-07T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-02-07T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
776556,Kimberley Close - Church Hill,2023-02-07T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776556,Kimberley Close - Church Hill,2023-02-07T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.75
776556,Kimberley Close - Church Hill,2023-02-07T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.04
776556,Kimberley Close - Church Hill,2023-02-07T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.58
776556,Kimberley Close - Church Hill,2023-02-07T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,117.9
776556,Kimberley Close - Church Hill,2023-02-07T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
776556,Kimberley Close - Church Hill,2023-02-07T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.3
776556,Kimberley Close - Church Hill,2023-02-07T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.6
776556,Kimberley Close - Church Hill,2023-02-07T18:20:00.000+00:00,transformer,,Temperature,C,18.2
776556,Kimberley Close - Church Hill,2023-02-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-02-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
776556,Kimberley Close - Church Hill,2023-02-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
776556,Kimberley Close - Church Hill,2023-02-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-02-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
776556,Kimberley Close - Church Hill,2023-02-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.32
776556,Kimberley Close - Church Hill,2023-02-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
776556,Kimberley Close - Church Hill,2023-02-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
776556,Kimberley Close - Church Hill,2023-02-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,65.94
776556,Kimberley Close - Church Hill,2023-02-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,62.2
776556,Kimberley Close - Church Hill,2023-02-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,73.13
776556,Kimberley Close - Church Hill,2023-02-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,238.7
776556,Kimberley Close - Church Hill,2023-02-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.1
776556,Kimberley Close - Church Hill,2023-02-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.6
776556,Kimberley Close - Church Hill,2023-02-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,305.0
776556,Kimberley Close - Church Hill,2023-02-07T18:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-07T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.2
776556,Kimberley Close - Church Hill,2023-02-07T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
776556,Kimberley Close - Church Hill,2023-02-07T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-02-07T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,50.91
776556,Kimberley Close - Church Hill,2023-02-07T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.76
776556,Kimberley Close - Church Hill,2023-02-07T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,44.3
776556,Kimberley Close - Church Hill,2023-02-07T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,134.1
776556,Kimberley Close - Church Hill,2023-02-07T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,216.6
776556,Kimberley Close - Church Hill,2023-02-07T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,160.0
776556,Kimberley Close - Church Hill,2023-02-07T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,188.4
776556,Kimberley Close - Church Hill,2023-02-07T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.69
776556,Kimberley Close - Church Hill,2023-02-07T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776556,Kimberley Close - Church Hill,2023-02-07T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776556,Kimberley Close - Church Hill,2023-02-07T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.15
776556,Kimberley Close - Church Hill,2023-02-07T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.71
776556,Kimberley Close - Church Hill,2023-02-07T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,41.98
776556,Kimberley Close - Church Hill,2023-02-07T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,131.0
776556,Kimberley Close - Church Hill,2023-02-07T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.2
776556,Kimberley Close - Church Hill,2023-02-07T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.5
776556,Kimberley Close - Church Hill,2023-02-07T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,178.2
776556,Kimberley Close - Church Hill,2023-02-07T18:10:00.000+00:00,transformer,,Temperature,C,17.8
776556,Kimberley Close - Church Hill,2023-02-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
776556,Kimberley Close - Church Hill,2023-02-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
776556,Kimberley Close - Church Hill,2023-02-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-02-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
776556,Kimberley Close - Church Hill,2023-02-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.89
776556,Kimberley Close - Church Hill,2023-02-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
776556,Kimberley Close - Church Hill,2023-02-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
776556,Kimberley Close - Church Hill,2023-02-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,72.05
776556,Kimberley Close - Church Hill,2023-02-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,66.47
776556,Kimberley Close - Church Hill,2023-02-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,86.28
776556,Kimberley Close - Church Hill,2023-02-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,265.1
776556,Kimberley Close - Church Hill,2023-02-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,306.8
776556,Kimberley Close - Church Hill,2023-02-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.9
776556,Kimberley Close - Church Hill,2023-02-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,365.5
776556,Kimberley Close - Church Hill,2023-02-07T18:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-07T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.85
776556,Kimberley Close - Church Hill,2023-02-07T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-02-07T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-02-07T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,59.6
776556,Kimberley Close - Church Hill,2023-02-07T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.29
776556,Kimberley Close - Church Hill,2023-02-07T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.69
776556,Kimberley Close - Church Hill,2023-02-07T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,140.1
776556,Kimberley Close - Church Hill,2023-02-07T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,253.1
776556,Kimberley Close - Church Hill,2023-02-07T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,154.4
776556,Kimberley Close - Church Hill,2023-02-07T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,169.2
776556,Kimberley Close - Church Hill,2023-02-07T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-02-07T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
776556,Kimberley Close - Church Hill,2023-02-07T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776556,Kimberley Close - Church Hill,2023-02-07T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.79
776556,Kimberley Close - Church Hill,2023-02-07T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.03
776556,Kimberley Close - Church Hill,2023-02-07T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.79
776556,Kimberley Close - Church Hill,2023-02-07T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,136.5
776556,Kimberley Close - Church Hill,2023-02-07T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.4
776556,Kimberley Close - Church Hill,2023-02-07T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.9
776556,Kimberley Close - Church Hill,2023-02-07T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,173.2
776556,Kimberley Close - Church Hill,2023-02-07T18:00:00.000+00:00,transformer,,Temperature,C,17.3
776556,Kimberley Close - Church Hill,2023-02-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-02-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
776556,Kimberley Close - Church Hill,2023-02-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-02-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
776556,Kimberley Close - Church Hill,2023-02-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
776556,Kimberley Close - Church Hill,2023-02-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.02
776556,Kimberley Close - Church Hill,2023-02-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
776556,Kimberley Close - Church Hill,2023-02-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
776556,Kimberley Close - Church Hill,2023-02-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,85.39
776556,Kimberley Close - Church Hill,2023-02-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,65.32
776556,Kimberley Close - Church Hill,2023-02-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,80.47
776556,Kimberley Close - Church Hill,2023-02-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,276.6
776556,Kimberley Close - Church Hill,2023-02-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,361.6
776556,Kimberley Close - Church Hill,2023-02-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,275.3
776556,Kimberley Close - Church Hill,2023-02-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,341.2
776556,Kimberley Close - Church Hill,2023-02-07T18:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-07T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.5
776556,Kimberley Close - Church Hill,2023-02-07T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
776556,Kimberley Close - Church Hill,2023-02-07T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-02-07T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,52.83
776556,Kimberley Close - Church Hill,2023-02-07T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.79
776556,Kimberley Close - Church Hill,2023-02-07T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.31
776556,Kimberley Close - Church Hill,2023-02-07T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,126.3
776556,Kimberley Close - Church Hill,2023-02-07T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,225.1
776556,Kimberley Close - Church Hill,2023-02-07T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,172.6
776556,Kimberley Close - Church Hill,2023-02-07T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.9
776556,Kimberley Close - Church Hill,2023-02-07T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-02-07T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
776556,Kimberley Close - Church Hill,2023-02-07T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776556,Kimberley Close - Church Hill,2023-02-07T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.02
776556,Kimberley Close - Church Hill,2023-02-07T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.43
776556,Kimberley Close - Church Hill,2023-02-07T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.72
776556,Kimberley Close - Church Hill,2023-02-07T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,123.0
776556,Kimberley Close - Church Hill,2023-02-07T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.8
776556,Kimberley Close - Church Hill,2023-02-07T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.4
776556,Kimberley Close - Church Hill,2023-02-07T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,166.2
776556,Kimberley Close - Church Hill,2023-02-07T17:50:00.000+00:00,transformer,,Temperature,C,16.9
776556,Kimberley Close - Church Hill,2023-02-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
776556,Kimberley Close - Church Hill,2023-02-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-02-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
776556,Kimberley Close - Church Hill,2023-02-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-02-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
776556,Kimberley Close - Church Hill,2023-02-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.74
776556,Kimberley Close - Church Hill,2023-02-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
776556,Kimberley Close - Church Hill,2023-02-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
776556,Kimberley Close - Church Hill,2023-02-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,77.86
776556,Kimberley Close - Church Hill,2023-02-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,66.22
776556,Kimberley Close - Church Hill,2023-02-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,74.03
