Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,249.4
776556,Kimberley Close - Church Hill,2023-02-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,330.3
776556,Kimberley Close - Church Hill,2023-02-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,279.3
776556,Kimberley Close - Church Hill,2023-02-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,315.6
776556,Kimberley Close - Church Hill,2023-02-07T17:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-07T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.9
776556,Kimberley Close - Church Hill,2023-02-07T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-02-07T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
776556,Kimberley Close - Church Hill,2023-02-07T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,58.5
776556,Kimberley Close - Church Hill,2023-02-07T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.83
776556,Kimberley Close - Church Hill,2023-02-07T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.76
776556,Kimberley Close - Church Hill,2023-02-07T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,147.7
776556,Kimberley Close - Church Hill,2023-02-07T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,248.0
776556,Kimberley Close - Church Hill,2023-02-07T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,160.3
776556,Kimberley Close - Church Hill,2023-02-07T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.5
776556,Kimberley Close - Church Hill,2023-02-07T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-02-07T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
776556,Kimberley Close - Church Hill,2023-02-07T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
776556,Kimberley Close - Church Hill,2023-02-07T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.63
776556,Kimberley Close - Church Hill,2023-02-07T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.99
776556,Kimberley Close - Church Hill,2023-02-07T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.34
776556,Kimberley Close - Church Hill,2023-02-07T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,143.6
776556,Kimberley Close - Church Hill,2023-02-07T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.2
776556,Kimberley Close - Church Hill,2023-02-07T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.8
776556,Kimberley Close - Church Hill,2023-02-07T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.8
776556,Kimberley Close - Church Hill,2023-02-07T17:40:00.000+00:00,transformer,,Temperature,C,16.5
776556,Kimberley Close - Church Hill,2023-02-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-02-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
776556,Kimberley Close - Church Hill,2023-02-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
776556,Kimberley Close - Church Hill,2023-02-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-02-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
776556,Kimberley Close - Church Hill,2023-02-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
776556,Kimberley Close - Church Hill,2023-02-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
776556,Kimberley Close - Church Hill,2023-02-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
776556,Kimberley Close - Church Hill,2023-02-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,84.13
776556,Kimberley Close - Church Hill,2023-02-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,59.82
776556,Kimberley Close - Church Hill,2023-02-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,66.1
776556,Kimberley Close - Church Hill,2023-02-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,291.3
776556,Kimberley Close - Church Hill,2023-02-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,355.6
776556,Kimberley Close - Church Hill,2023-02-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.3
776556,Kimberley Close - Church Hill,2023-02-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.4
776556,Kimberley Close - Church Hill,2023-02-07T17:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-07T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.67
776556,Kimberley Close - Church Hill,2023-02-07T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.74
776556,Kimberley Close - Church Hill,2023-02-07T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-02-07T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,62.52
776556,Kimberley Close - Church Hill,2023-02-07T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.52
776556,Kimberley Close - Church Hill,2023-02-07T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.12
776556,Kimberley Close - Church Hill,2023-02-07T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,151.6
776556,Kimberley Close - Church Hill,2023-02-07T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,264.2
776556,Kimberley Close - Church Hill,2023-02-07T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.0
776556,Kimberley Close - Church Hill,2023-02-07T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,155.3
776556,Kimberley Close - Church Hill,2023-02-07T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-02-07T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
776556,Kimberley Close - Church Hill,2023-02-07T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
776556,Kimberley Close - Church Hill,2023-02-07T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.88
776556,Kimberley Close - Church Hill,2023-02-07T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.93
776556,Kimberley Close - Church Hill,2023-02-07T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.03
776556,Kimberley Close - Church Hill,2023-02-07T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,147.5
776556,Kimberley Close - Church Hill,2023-02-07T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.3
776556,Kimberley Close - Church Hill,2023-02-07T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.6
776556,Kimberley Close - Church Hill,2023-02-07T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.1
776556,Kimberley Close - Church Hill,2023-02-07T17:30:00.000+00:00,transformer,,Temperature,C,16.2
776556,Kimberley Close - Church Hill,2023-02-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-02-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
776556,Kimberley Close - Church Hill,2023-02-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
776556,Kimberley Close - Church Hill,2023-02-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-02-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
776556,Kimberley Close - Church Hill,2023-02-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.81
776556,Kimberley Close - Church Hill,2023-02-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
776556,Kimberley Close - Church Hill,2023-02-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
776556,Kimberley Close - Church Hill,2023-02-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,85.4
776556,Kimberley Close - Church Hill,2023-02-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,59.45
776556,Kimberley Close - Church Hill,2023-02-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,70.16
776556,Kimberley Close - Church Hill,2023-02-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,299.1
776556,Kimberley Close - Church Hill,2023-02-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,360.9
776556,Kimberley Close - Church Hill,2023-02-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.6
776556,Kimberley Close - Church Hill,2023-02-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,298.2
776556,Kimberley Close - Church Hill,2023-02-07T17:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-07T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.83
776556,Kimberley Close - Church Hill,2023-02-07T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.61
776556,Kimberley Close - Church Hill,2023-02-07T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
776556,Kimberley Close - Church Hill,2023-02-07T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,54.73
776556,Kimberley Close - Church Hill,2023-02-07T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.08
776556,Kimberley Close - Church Hill,2023-02-07T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.18
776556,Kimberley Close - Church Hill,2023-02-07T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,124.1
776556,Kimberley Close - Church Hill,2023-02-07T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,231.0
776556,Kimberley Close - Church Hill,2023-02-07T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.1
776556,Kimberley Close - Church Hill,2023-02-07T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.5
776556,Kimberley Close - Church Hill,2023-02-07T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.71
776556,Kimberley Close - Church Hill,2023-02-07T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
776556,Kimberley Close - Church Hill,2023-02-07T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-02-07T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.06
776556,Kimberley Close - Church Hill,2023-02-07T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.7
776556,Kimberley Close - Church Hill,2023-02-07T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.55
776556,Kimberley Close - Church Hill,2023-02-07T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,120.7
776556,Kimberley Close - Church Hill,2023-02-07T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.9
776556,Kimberley Close - Church Hill,2023-02-07T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.4
776556,Kimberley Close - Church Hill,2023-02-07T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.9
776556,Kimberley Close - Church Hill,2023-02-07T17:20:00.000+00:00,transformer,,Temperature,C,16.0
776556,Kimberley Close - Church Hill,2023-02-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-02-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
776556,Kimberley Close - Church Hill,2023-02-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
776556,Kimberley Close - Church Hill,2023-02-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-02-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
776556,Kimberley Close - Church Hill,2023-02-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
776556,Kimberley Close - Church Hill,2023-02-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
776556,Kimberley Close - Church Hill,2023-02-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
776556,Kimberley Close - Church Hill,2023-02-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,73.79
776556,Kimberley Close - Church Hill,2023-02-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,59.78
776556,Kimberley Close - Church Hill,2023-02-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,60.73
776556,Kimberley Close - Church Hill,2023-02-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,244.8
776556,Kimberley Close - Church Hill,2023-02-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,312.1
776556,Kimberley Close - Church Hill,2023-02-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.7
776556,Kimberley Close - Church Hill,2023-02-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.2
776556,Kimberley Close - Church Hill,2023-02-07T17:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-07T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.8
776556,Kimberley Close - Church Hill,2023-02-07T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-02-07T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
776556,Kimberley Close - Church Hill,2023-02-07T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,50.62
776556,Kimberley Close - Church Hill,2023-02-07T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.68
776556,Kimberley Close - Church Hill,2023-02-07T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.92
776556,Kimberley Close - Church Hill,2023-02-07T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,115.5
776556,Kimberley Close - Church Hill,2023-02-07T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,212.5
776556,Kimberley Close - Church Hill,2023-02-07T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.2
776556,Kimberley Close - Church Hill,2023-02-07T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.3
776556,Kimberley Close - Church Hill,2023-02-07T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-02-07T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776556,Kimberley Close - Church Hill,2023-02-07T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-02-07T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.64
776556,Kimberley Close - Church Hill,2023-02-07T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.72
776556,Kimberley Close - Church Hill,2023-02-07T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.64
776556,Kimberley Close - Church Hill,2023-02-07T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,112.4
776556,Kimberley Close - Church Hill,2023-02-07T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
776556,Kimberley Close - Church Hill,2023-02-07T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.5
776556,Kimberley Close - Church Hill,2023-02-07T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.6
776556,Kimberley Close - Church Hill,2023-02-07T17:10:00.000+00:00,transformer,,Temperature,C,15.8
776556,Kimberley Close - Church Hill,2023-02-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-02-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
776556,Kimberley Close - Church Hill,2023-02-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
776556,Kimberley Close - Church Hill,2023-02-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776556,Kimberley Close - Church Hill,2023-02-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
776556,Kimberley Close - Church Hill,2023-02-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
776556,Kimberley Close - Church Hill,2023-02-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
776556,Kimberley Close - Church Hill,2023-02-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
776556,Kimberley Close - Church Hill,2023-02-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,66.26
776556,Kimberley Close - Church Hill,2023-02-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,55.39
776556,Kimberley Close - Church Hill,2023-02-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,56.55
776556,Kimberley Close - Church Hill,2023-02-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,227.9
776556,Kimberley Close - Church Hill,2023-02-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.1
776556,Kimberley Close - Church Hill,2023-02-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.0
776556,Kimberley Close - Church Hill,2023-02-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
776556,Kimberley Close - Church Hill,2023-02-07T17:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-07T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.94
776556,Kimberley Close - Church Hill,2023-02-07T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
776556,Kimberley Close - Church Hill,2023-02-07T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
776556,Kimberley Close - Church Hill,2023-02-07T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,50.19
776556,Kimberley Close - Church Hill,2023-02-07T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.93
776556,Kimberley Close - Church Hill,2023-02-07T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.98
776556,Kimberley Close - Church Hill,2023-02-07T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,115.9
776556,Kimberley Close - Church Hill,2023-02-07T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,210.4
776556,Kimberley Close - Church Hill,2023-02-07T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.1
776556,Kimberley Close - Church Hill,2023-02-07T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.0
776556,Kimberley Close - Church Hill,2023-02-07T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-02-07T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776556,Kimberley Close - Church Hill,2023-02-07T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-02-07T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.48
776556,Kimberley Close - Church Hill,2023-02-07T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.53
776556,Kimberley Close - Church Hill,2023-02-07T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.38
776556,Kimberley Close - Church Hill,2023-02-07T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,112.7
776556,Kimberley Close - Church Hill,2023-02-07T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
776556,Kimberley Close - Church Hill,2023-02-07T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.8
776556,Kimberley Close - Church Hill,2023-02-07T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.0
776556,Kimberley Close - Church Hill,2023-02-07T17:00:00.000+00:00,transformer,,Temperature,C,15.8
776556,Kimberley Close - Church Hill,2023-02-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-02-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
776556,Kimberley Close - Church Hill,2023-02-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
776556,Kimberley Close - Church Hill,2023-02-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776556,Kimberley Close - Church Hill,2023-02-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
776556,Kimberley Close - Church Hill,2023-02-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
776556,Kimberley Close - Church Hill,2023-02-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
776556,Kimberley Close - Church Hill,2023-02-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
776556,Kimberley Close - Church Hill,2023-02-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,64.67
776556,Kimberley Close - Church Hill,2023-02-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,59.45
776556,Kimberley Close - Church Hill,2023-02-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,51.37
776556,Kimberley Close - Church Hill,2023-02-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,228.6
776556,Kimberley Close - Church Hill,2023-02-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,272.2
776556,Kimberley Close - Church Hill,2023-02-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.8
776556,Kimberley Close - Church Hill,2023-02-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
776556,Kimberley Close - Church Hill,2023-02-07T17:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-07T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.12
776556,Kimberley Close - Church Hill,2023-02-07T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-02-07T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
776556,Kimberley Close - Church Hill,2023-02-07T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.0
776556,Kimberley Close - Church Hill,2023-02-07T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.16
776556,Kimberley Close - Church Hill,2023-02-07T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.62
776556,Kimberley Close - Church Hill,2023-02-07T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,102.7
776556,Kimberley Close - Church Hill,2023-02-07T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,189.8
776556,Kimberley Close - Church Hill,2023-02-07T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.7
776556,Kimberley Close - Church Hill,2023-02-07T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.4
776556,Kimberley Close - Church Hill,2023-02-07T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-02-07T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776556,Kimberley Close - Church Hill,2023-02-07T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-02-07T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.47
776556,Kimberley Close - Church Hill,2023-02-07T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.99
776556,Kimberley Close - Church Hill,2023-02-07T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.84
776556,Kimberley Close - Church Hill,2023-02-07T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,100.0
776556,Kimberley Close - Church Hill,2023-02-07T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
776556,Kimberley Close - Church Hill,2023-02-07T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.0
776556,Kimberley Close - Church Hill,2023-02-07T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.8
776556,Kimberley Close - Church Hill,2023-02-07T16:50:00.000+00:00,transformer,,Temperature,C,15.9
776556,Kimberley Close - Church Hill,2023-02-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
776556,Kimberley Close - Church Hill,2023-02-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
776556,Kimberley Close - Church Hill,2023-02-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-02-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
776556,Kimberley Close - Church Hill,2023-02-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
776556,Kimberley Close - Church Hill,2023-02-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
776556,Kimberley Close - Church Hill,2023-02-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
776556,Kimberley Close - Church Hill,2023-02-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,59.48
776556,Kimberley Close - Church Hill,2023-02-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,61.16
776556,Kimberley Close - Church Hill,2023-02-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,53.46
776556,Kimberley Close - Church Hill,2023-02-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,202.7
776556,Kimberley Close - Church Hill,2023-02-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.6
776556,Kimberley Close - Church Hill,2023-02-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.7
776556,Kimberley Close - Church Hill,2023-02-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
776556,Kimberley Close - Church Hill,2023-02-07T16:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-07T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.98
776556,Kimberley Close - Church Hill,2023-02-07T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.17
776556,Kimberley Close - Church Hill,2023-02-07T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
776556,Kimberley Close - Church Hill,2023-02-07T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.63
776556,Kimberley Close - Church Hill,2023-02-07T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.55
776556,Kimberley Close - Church Hill,2023-02-07T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.38
776556,Kimberley Close - Church Hill,2023-02-07T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,109.6
776556,Kimberley Close - Church Hill,2023-02-07T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,179.3
776556,Kimberley Close - Church Hill,2023-02-07T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.6
776556,Kimberley Close - Church Hill,2023-02-07T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.4
776556,Kimberley Close - Church Hill,2023-02-07T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-02-07T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776556,Kimberley Close - Church Hill,2023-02-07T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-02-07T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.49
776556,Kimberley Close - Church Hill,2023-02-07T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.37
776556,Kimberley Close - Church Hill,2023-02-07T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.88
776556,Kimberley Close - Church Hill,2023-02-07T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,106.6
776556,Kimberley Close - Church Hill,2023-02-07T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
776556,Kimberley Close - Church Hill,2023-02-07T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.7
776556,Kimberley Close - Church Hill,2023-02-07T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.6
776556,Kimberley Close - Church Hill,2023-02-07T16:40:00.000+00:00,transformer,,Temperature,C,15.9
776556,Kimberley Close - Church Hill,2023-02-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
776556,Kimberley Close - Church Hill,2023-02-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
776556,Kimberley Close - Church Hill,2023-02-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-02-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
776556,Kimberley Close - Church Hill,2023-02-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
776556,Kimberley Close - Church Hill,2023-02-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
776556,Kimberley Close - Church Hill,2023-02-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
776556,Kimberley Close - Church Hill,2023-02-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,54.12
776556,Kimberley Close - Church Hill,2023-02-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,57.91
776556,Kimberley Close - Church Hill,2023-02-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,42.26
776556,Kimberley Close - Church Hill,2023-02-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,216.2
776556,Kimberley Close - Church Hill,2023-02-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.9
776556,Kimberley Close - Church Hill,2023-02-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.2
776556,Kimberley Close - Church Hill,2023-02-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
776556,Kimberley Close - Church Hill,2023-02-07T16:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-07T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.43
776556,Kimberley Close - Church Hill,2023-02-07T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.02
776556,Kimberley Close - Church Hill,2023-02-07T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
776556,Kimberley Close - Church Hill,2023-02-07T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.47
776556,Kimberley Close - Church Hill,2023-02-07T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.08
776556,Kimberley Close - Church Hill,2023-02-07T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.47
776556,Kimberley Close - Church Hill,2023-02-07T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,101.4
776556,Kimberley Close - Church Hill,2023-02-07T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,170.7
776556,Kimberley Close - Church Hill,2023-02-07T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.9
776556,Kimberley Close - Church Hill,2023-02-07T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.3
776556,Kimberley Close - Church Hill,2023-02-07T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-02-07T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776556,Kimberley Close - Church Hill,2023-02-07T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
776556,Kimberley Close - Church Hill,2023-02-07T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.14
776556,Kimberley Close - Church Hill,2023-02-07T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.44
776556,Kimberley Close - Church Hill,2023-02-07T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.49
776556,Kimberley Close - Church Hill,2023-02-07T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,98.6
776556,Kimberley Close - Church Hill,2023-02-07T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
776556,Kimberley Close - Church Hill,2023-02-07T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.3
776556,Kimberley Close - Church Hill,2023-02-07T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.5
776556,Kimberley Close - Church Hill,2023-02-07T16:30:00.000+00:00,transformer,,Temperature,C,16.0
776556,Kimberley Close - Church Hill,2023-02-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
776556,Kimberley Close - Church Hill,2023-02-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
776556,Kimberley Close - Church Hill,2023-02-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-02-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
776556,Kimberley Close - Church Hill,2023-02-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
776556,Kimberley Close - Church Hill,2023-02-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
776556,Kimberley Close - Church Hill,2023-02-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
776556,Kimberley Close - Church Hill,2023-02-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,53.62
776556,Kimberley Close - Church Hill,2023-02-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,48.52
776556,Kimberley Close - Church Hill,2023-02-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,43.96
776556,Kimberley Close - Church Hill,2023-02-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,200.0
776556,Kimberley Close - Church Hill,2023-02-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.9
776556,Kimberley Close - Church Hill,2023-02-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
776556,Kimberley Close - Church Hill,2023-02-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
776556,Kimberley Close - Church Hill,2023-02-07T16:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-07T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.14
776556,Kimberley Close - Church Hill,2023-02-07T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.36
776556,Kimberley Close - Church Hill,2023-02-07T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.29
776556,Kimberley Close - Church Hill,2023-02-07T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.31
776556,Kimberley Close - Church Hill,2023-02-07T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.75
776556,Kimberley Close - Church Hill,2023-02-07T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.07
776556,Kimberley Close - Church Hill,2023-02-07T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,98.9
776556,Kimberley Close - Church Hill,2023-02-07T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,153.9
776556,Kimberley Close - Church Hill,2023-02-07T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.5
776556,Kimberley Close - Church Hill,2023-02-07T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.4
776556,Kimberley Close - Church Hill,2023-02-07T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-02-07T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
776556,Kimberley Close - Church Hill,2023-02-07T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
776556,Kimberley Close - Church Hill,2023-02-07T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.34
776556,Kimberley Close - Church Hill,2023-02-07T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.0
776556,Kimberley Close - Church Hill,2023-02-07T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.55
776556,Kimberley Close - Church Hill,2023-02-07T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,96.3
776556,Kimberley Close - Church Hill,2023-02-07T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
776556,Kimberley Close - Church Hill,2023-02-07T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
776556,Kimberley Close - Church Hill,2023-02-07T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.9
776556,Kimberley Close - Church Hill,2023-02-07T16:20:00.000+00:00,transformer,,Temperature,C,15.9
776556,Kimberley Close - Church Hill,2023-02-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
776556,Kimberley Close - Church Hill,2023-02-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
776556,Kimberley Close - Church Hill,2023-02-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-02-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
776556,Kimberley Close - Church Hill,2023-02-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
776556,Kimberley Close - Church Hill,2023-02-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
776556,Kimberley Close - Church Hill,2023-02-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
776556,Kimberley Close - Church Hill,2023-02-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,49.65
776556,Kimberley Close - Church Hill,2023-02-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,44.75
776556,Kimberley Close - Church Hill,2023-02-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.62
776556,Kimberley Close - Church Hill,2023-02-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,195.2
776556,Kimberley Close - Church Hill,2023-02-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
776556,Kimberley Close - Church Hill,2023-02-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
776556,Kimberley Close - Church Hill,2023-02-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
776556,Kimberley Close - Church Hill,2023-02-07T16:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-07T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.23
776556,Kimberley Close - Church Hill,2023-02-07T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.14
776556,Kimberley Close - Church Hill,2023-02-07T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
776556,Kimberley Close - Church Hill,2023-02-07T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.16
776556,Kimberley Close - Church Hill,2023-02-07T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.43
776556,Kimberley Close - Church Hill,2023-02-07T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.57
776556,Kimberley Close - Church Hill,2023-02-07T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,90.9
776556,Kimberley Close - Church Hill,2023-02-07T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.0
776556,Kimberley Close - Church Hill,2023-02-07T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.7
776556,Kimberley Close - Church Hill,2023-02-07T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.9
776556,Kimberley Close - Church Hill,2023-02-07T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-02-07T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
776556,Kimberley Close - Church Hill,2023-02-07T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-02-07T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.34
776556,Kimberley Close - Church Hill,2023-02-07T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.44
776556,Kimberley Close - Church Hill,2023-02-07T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.45
776556,Kimberley Close - Church Hill,2023-02-07T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.6
776556,Kimberley Close - Church Hill,2023-02-07T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
776556,Kimberley Close - Church Hill,2023-02-07T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
776556,Kimberley Close - Church Hill,2023-02-07T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.4
776556,Kimberley Close - Church Hill,2023-02-07T16:10:00.000+00:00,transformer,,Temperature,C,15.9
776556,Kimberley Close - Church Hill,2023-02-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
776556,Kimberley Close - Church Hill,2023-02-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
776556,Kimberley Close - Church Hill,2023-02-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-02-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
776556,Kimberley Close - Church Hill,2023-02-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
776556,Kimberley Close - Church Hill,2023-02-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
776556,Kimberley Close - Church Hill,2023-02-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
776556,Kimberley Close - Church Hill,2023-02-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,44.5
776556,Kimberley Close - Church Hill,2023-02-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,39.87
776556,Kimberley Close - Church Hill,2023-02-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,46.01
776556,Kimberley Close - Church Hill,2023-02-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,179.4
776556,Kimberley Close - Church Hill,2023-02-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
776556,Kimberley Close - Church Hill,2023-02-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
776556,Kimberley Close - Church Hill,2023-02-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
776556,Kimberley Close - Church Hill,2023-02-07T16:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-07T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.21
776556,Kimberley Close - Church Hill,2023-02-07T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.87
776556,Kimberley Close - Church Hill,2023-02-07T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
776556,Kimberley Close - Church Hill,2023-02-07T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.1
776556,Kimberley Close - Church Hill,2023-02-07T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.96
776556,Kimberley Close - Church Hill,2023-02-07T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.86
776556,Kimberley Close - Church Hill,2023-02-07T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,91.9
776556,Kimberley Close - Church Hill,2023-02-07T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.7
776556,Kimberley Close - Church Hill,2023-02-07T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.7
776556,Kimberley Close - Church Hill,2023-02-07T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.3
776556,Kimberley Close - Church Hill,2023-02-07T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-02-07T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
776556,Kimberley Close - Church Hill,2023-02-07T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776556,Kimberley Close - Church Hill,2023-02-07T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.1
776556,Kimberley Close - Church Hill,2023-02-07T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.06
776556,Kimberley Close - Church Hill,2023-02-07T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.48
776556,Kimberley Close - Church Hill,2023-02-07T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,89.5
776556,Kimberley Close - Church Hill,2023-02-07T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
776556,Kimberley Close - Church Hill,2023-02-07T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
776556,Kimberley Close - Church Hill,2023-02-07T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.6
776556,Kimberley Close - Church Hill,2023-02-07T16:00:00.000+00:00,transformer,,Temperature,C,15.8
776556,Kimberley Close - Church Hill,2023-02-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
776556,Kimberley Close - Church Hill,2023-02-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
776556,Kimberley Close - Church Hill,2023-02-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-02-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
776556,Kimberley Close - Church Hill,2023-02-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
776556,Kimberley Close - Church Hill,2023-02-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
776556,Kimberley Close - Church Hill,2023-02-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
776556,Kimberley Close - Church Hill,2023-02-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,48.21
776556,Kimberley Close - Church Hill,2023-02-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,40.03
776556,Kimberley Close - Church Hill,2023-02-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,42.34
776556,Kimberley Close - Church Hill,2023-02-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,181.4
776556,Kimberley Close - Church Hill,2023-02-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
776556,Kimberley Close - Church Hill,2023-02-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
776556,Kimberley Close - Church Hill,2023-02-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
776556,Kimberley Close - Church Hill,2023-02-07T16:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-07T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.29
776556,Kimberley Close - Church Hill,2023-02-07T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-02-07T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
776556,Kimberley Close - Church Hill,2023-02-07T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.82
776556,Kimberley Close - Church Hill,2023-02-07T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.25
776556,Kimberley Close - Church Hill,2023-02-07T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.57
776556,Kimberley Close - Church Hill,2023-02-07T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,116.6
776556,Kimberley Close - Church Hill,2023-02-07T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.4
776556,Kimberley Close - Church Hill,2023-02-07T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
776556,Kimberley Close - Church Hill,2023-02-07T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.1
776556,Kimberley Close - Church Hill,2023-02-07T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-02-07T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
776556,Kimberley Close - Church Hill,2023-02-07T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776556,Kimberley Close - Church Hill,2023-02-07T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.99
776556,Kimberley Close - Church Hill,2023-02-07T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.91
776556,Kimberley Close - Church Hill,2023-02-07T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.96
776556,Kimberley Close - Church Hill,2023-02-07T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,113.7
776556,Kimberley Close - Church Hill,2023-02-07T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
776556,Kimberley Close - Church Hill,2023-02-07T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
776556,Kimberley Close - Church Hill,2023-02-07T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.1
776556,Kimberley Close - Church Hill,2023-02-07T15:50:00.000+00:00,transformer,,Temperature,C,15.8
776556,Kimberley Close - Church Hill,2023-02-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
776556,Kimberley Close - Church Hill,2023-02-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
776556,Kimberley Close - Church Hill,2023-02-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-02-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
776556,Kimberley Close - Church Hill,2023-02-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
776556,Kimberley Close - Church Hill,2023-02-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
776556,Kimberley Close - Church Hill,2023-02-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
776556,Kimberley Close - Church Hill,2023-02-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,47.81
776556,Kimberley Close - Church Hill,2023-02-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.16
776556,Kimberley Close - Church Hill,2023-02-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,46.53
776556,Kimberley Close - Church Hill,2023-02-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,230.3
776556,Kimberley Close - Church Hill,2023-02-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
776556,Kimberley Close - Church Hill,2023-02-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
776556,Kimberley Close - Church Hill,2023-02-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
776556,Kimberley Close - Church Hill,2023-02-07T15:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-07T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.15
776556,Kimberley Close - Church Hill,2023-02-07T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-02-07T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-02-07T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.06
776556,Kimberley Close - Church Hill,2023-02-07T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.32
776556,Kimberley Close - Church Hill,2023-02-07T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.42
