Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-07T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,89.2
776556,Kimberley Close - Church Hill,2023-02-07T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.0
776556,Kimberley Close - Church Hill,2023-02-07T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.1
776556,Kimberley Close - Church Hill,2023-02-07T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-02-07T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-02-07T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
776556,Kimberley Close - Church Hill,2023-02-07T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776556,Kimberley Close - Church Hill,2023-02-07T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.65
776556,Kimberley Close - Church Hill,2023-02-07T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.57
776556,Kimberley Close - Church Hill,2023-02-07T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.73
776556,Kimberley Close - Church Hill,2023-02-07T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,87.0
776556,Kimberley Close - Church Hill,2023-02-07T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
776556,Kimberley Close - Church Hill,2023-02-07T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
776556,Kimberley Close - Church Hill,2023-02-07T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.2
776556,Kimberley Close - Church Hill,2023-02-07T15:40:00.000+00:00,transformer,,Temperature,C,15.8
776556,Kimberley Close - Church Hill,2023-02-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
776556,Kimberley Close - Church Hill,2023-02-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
776556,Kimberley Close - Church Hill,2023-02-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-02-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
776556,Kimberley Close - Church Hill,2023-02-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
776556,Kimberley Close - Church Hill,2023-02-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-02-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
776556,Kimberley Close - Church Hill,2023-02-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,38.71
776556,Kimberley Close - Church Hill,2023-02-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.88
776556,Kimberley Close - Church Hill,2023-02-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,38.15
776556,Kimberley Close - Church Hill,2023-02-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,176.2
776556,Kimberley Close - Church Hill,2023-02-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
776556,Kimberley Close - Church Hill,2023-02-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
776556,Kimberley Close - Church Hill,2023-02-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
776556,Kimberley Close - Church Hill,2023-02-07T15:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-07T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.15
776556,Kimberley Close - Church Hill,2023-02-07T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-02-07T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.75
776556,Kimberley Close - Church Hill,2023-02-07T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.44
776556,Kimberley Close - Church Hill,2023-02-07T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.64
776556,Kimberley Close - Church Hill,2023-02-07T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.86
776556,Kimberley Close - Church Hill,2023-02-07T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.4
776556,Kimberley Close - Church Hill,2023-02-07T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.6
776556,Kimberley Close - Church Hill,2023-02-07T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.9
776556,Kimberley Close - Church Hill,2023-02-07T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-02-07T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-02-07T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
776556,Kimberley Close - Church Hill,2023-02-07T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-02-07T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
776556,Kimberley Close - Church Hill,2023-02-07T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.59
776556,Kimberley Close - Church Hill,2023-02-07T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.66
776556,Kimberley Close - Church Hill,2023-02-07T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.4
776556,Kimberley Close - Church Hill,2023-02-07T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
776556,Kimberley Close - Church Hill,2023-02-07T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
776556,Kimberley Close - Church Hill,2023-02-07T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.9
776556,Kimberley Close - Church Hill,2023-02-07T15:30:00.000+00:00,transformer,,Temperature,C,15.8
776556,Kimberley Close - Church Hill,2023-02-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
776556,Kimberley Close - Church Hill,2023-02-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
776556,Kimberley Close - Church Hill,2023-02-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-02-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
776556,Kimberley Close - Church Hill,2023-02-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
776556,Kimberley Close - Church Hill,2023-02-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-02-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
776556,Kimberley Close - Church Hill,2023-02-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.75
776556,Kimberley Close - Church Hill,2023-02-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,34.23
776556,Kimberley Close - Church Hill,2023-02-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,38.52
776556,Kimberley Close - Church Hill,2023-02-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,154.8
776556,Kimberley Close - Church Hill,2023-02-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
776556,Kimberley Close - Church Hill,2023-02-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
776556,Kimberley Close - Church Hill,2023-02-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
776556,Kimberley Close - Church Hill,2023-02-07T15:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-07T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.58
776556,Kimberley Close - Church Hill,2023-02-07T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-02-07T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.08
776556,Kimberley Close - Church Hill,2023-02-07T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.89
776556,Kimberley Close - Church Hill,2023-02-07T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.57
776556,Kimberley Close - Church Hill,2023-02-07T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.67
776556,Kimberley Close - Church Hill,2023-02-07T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,79.5
776556,Kimberley Close - Church Hill,2023-02-07T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.0
776556,Kimberley Close - Church Hill,2023-02-07T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
776556,Kimberley Close - Church Hill,2023-02-07T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
776556,Kimberley Close - Church Hill,2023-02-07T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-02-07T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
776556,Kimberley Close - Church Hill,2023-02-07T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-02-07T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
776556,Kimberley Close - Church Hill,2023-02-07T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.19
776556,Kimberley Close - Church Hill,2023-02-07T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.91
776556,Kimberley Close - Church Hill,2023-02-07T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.4
776556,Kimberley Close - Church Hill,2023-02-07T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
776556,Kimberley Close - Church Hill,2023-02-07T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
776556,Kimberley Close - Church Hill,2023-02-07T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
776556,Kimberley Close - Church Hill,2023-02-07T15:20:00.000+00:00,transformer,,Temperature,C,15.9
776556,Kimberley Close - Church Hill,2023-02-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
776556,Kimberley Close - Church Hill,2023-02-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-02-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
776556,Kimberley Close - Church Hill,2023-02-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-02-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
776556,Kimberley Close - Church Hill,2023-02-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
776556,Kimberley Close - Church Hill,2023-02-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
776556,Kimberley Close - Church Hill,2023-02-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
776556,Kimberley Close - Church Hill,2023-02-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,33.79
776556,Kimberley Close - Church Hill,2023-02-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.76
776556,Kimberley Close - Church Hill,2023-02-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.58
776556,Kimberley Close - Church Hill,2023-02-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,156.9
776556,Kimberley Close - Church Hill,2023-02-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
776556,Kimberley Close - Church Hill,2023-02-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
776556,Kimberley Close - Church Hill,2023-02-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
776556,Kimberley Close - Church Hill,2023-02-07T15:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-07T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.51
776556,Kimberley Close - Church Hill,2023-02-07T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
776556,Kimberley Close - Church Hill,2023-02-07T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.89
776556,Kimberley Close - Church Hill,2023-02-07T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.57
776556,Kimberley Close - Church Hill,2023-02-07T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.86
776556,Kimberley Close - Church Hill,2023-02-07T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.09
776556,Kimberley Close - Church Hill,2023-02-07T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,103.6
776556,Kimberley Close - Church Hill,2023-02-07T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.5
776556,Kimberley Close - Church Hill,2023-02-07T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
776556,Kimberley Close - Church Hill,2023-02-07T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
776556,Kimberley Close - Church Hill,2023-02-07T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-02-07T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776556,Kimberley Close - Church Hill,2023-02-07T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-02-07T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.43
776556,Kimberley Close - Church Hill,2023-02-07T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
776556,Kimberley Close - Church Hill,2023-02-07T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.76
776556,Kimberley Close - Church Hill,2023-02-07T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,100.9
776556,Kimberley Close - Church Hill,2023-02-07T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
776556,Kimberley Close - Church Hill,2023-02-07T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
776556,Kimberley Close - Church Hill,2023-02-07T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
776556,Kimberley Close - Church Hill,2023-02-07T15:10:00.000+00:00,transformer,,Temperature,C,15.8
776556,Kimberley Close - Church Hill,2023-02-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
776556,Kimberley Close - Church Hill,2023-02-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
776556,Kimberley Close - Church Hill,2023-02-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
776556,Kimberley Close - Church Hill,2023-02-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
776556,Kimberley Close - Church Hill,2023-02-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
776556,Kimberley Close - Church Hill,2023-02-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
776556,Kimberley Close - Church Hill,2023-02-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,39.01
776556,Kimberley Close - Church Hill,2023-02-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.11
776556,Kimberley Close - Church Hill,2023-02-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.85
776556,Kimberley Close - Church Hill,2023-02-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,204.5
776556,Kimberley Close - Church Hill,2023-02-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
776556,Kimberley Close - Church Hill,2023-02-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
776556,Kimberley Close - Church Hill,2023-02-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
776556,Kimberley Close - Church Hill,2023-02-07T15:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-07T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.33
776556,Kimberley Close - Church Hill,2023-02-07T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
776556,Kimberley Close - Church Hill,2023-02-07T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.89
776556,Kimberley Close - Church Hill,2023-02-07T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.34
776556,Kimberley Close - Church Hill,2023-02-07T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.7
776556,Kimberley Close - Church Hill,2023-02-07T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.41
776556,Kimberley Close - Church Hill,2023-02-07T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,97.0
776556,Kimberley Close - Church Hill,2023-02-07T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.0
776556,Kimberley Close - Church Hill,2023-02-07T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
776556,Kimberley Close - Church Hill,2023-02-07T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
776556,Kimberley Close - Church Hill,2023-02-07T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-02-07T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776556,Kimberley Close - Church Hill,2023-02-07T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
776556,Kimberley Close - Church Hill,2023-02-07T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.35
776556,Kimberley Close - Church Hill,2023-02-07T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.78
776556,Kimberley Close - Church Hill,2023-02-07T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.68
776556,Kimberley Close - Church Hill,2023-02-07T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,94.5
776556,Kimberley Close - Church Hill,2023-02-07T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
776556,Kimberley Close - Church Hill,2023-02-07T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
776556,Kimberley Close - Church Hill,2023-02-07T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
776556,Kimberley Close - Church Hill,2023-02-07T15:00:00.000+00:00,transformer,,Temperature,C,15.8
776556,Kimberley Close - Church Hill,2023-02-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
776556,Kimberley Close - Church Hill,2023-02-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-02-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
776556,Kimberley Close - Church Hill,2023-02-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
776556,Kimberley Close - Church Hill,2023-02-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
776556,Kimberley Close - Church Hill,2023-02-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-02-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
776556,Kimberley Close - Church Hill,2023-02-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,38.69
776556,Kimberley Close - Church Hill,2023-02-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.48
776556,Kimberley Close - Church Hill,2023-02-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.09
776556,Kimberley Close - Church Hill,2023-02-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,191.6
776556,Kimberley Close - Church Hill,2023-02-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
776556,Kimberley Close - Church Hill,2023-02-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
776556,Kimberley Close - Church Hill,2023-02-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
776556,Kimberley Close - Church Hill,2023-02-07T15:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-07T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.07
776556,Kimberley Close - Church Hill,2023-02-07T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.13
776556,Kimberley Close - Church Hill,2023-02-07T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.01
776556,Kimberley Close - Church Hill,2023-02-07T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.38
776556,Kimberley Close - Church Hill,2023-02-07T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
776556,Kimberley Close - Church Hill,2023-02-07T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.83
776556,Kimberley Close - Church Hill,2023-02-07T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,109.2
776556,Kimberley Close - Church Hill,2023-02-07T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.8
776556,Kimberley Close - Church Hill,2023-02-07T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
776556,Kimberley Close - Church Hill,2023-02-07T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
776556,Kimberley Close - Church Hill,2023-02-07T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-02-07T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
776556,Kimberley Close - Church Hill,2023-02-07T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776556,Kimberley Close - Church Hill,2023-02-07T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.79
776556,Kimberley Close - Church Hill,2023-02-07T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.9
776556,Kimberley Close - Church Hill,2023-02-07T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.23
776556,Kimberley Close - Church Hill,2023-02-07T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,106.3
776556,Kimberley Close - Church Hill,2023-02-07T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
776556,Kimberley Close - Church Hill,2023-02-07T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
776556,Kimberley Close - Church Hill,2023-02-07T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
776556,Kimberley Close - Church Hill,2023-02-07T14:50:00.000+00:00,transformer,,Temperature,C,15.8
776556,Kimberley Close - Church Hill,2023-02-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
776556,Kimberley Close - Church Hill,2023-02-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-02-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
776556,Kimberley Close - Church Hill,2023-02-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
776556,Kimberley Close - Church Hill,2023-02-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
776556,Kimberley Close - Church Hill,2023-02-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
776556,Kimberley Close - Church Hill,2023-02-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
776556,Kimberley Close - Church Hill,2023-02-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,42.17
776556,Kimberley Close - Church Hill,2023-02-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.85
776556,Kimberley Close - Church Hill,2023-02-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.05
776556,Kimberley Close - Church Hill,2023-02-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,215.5
776556,Kimberley Close - Church Hill,2023-02-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
776556,Kimberley Close - Church Hill,2023-02-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
776556,Kimberley Close - Church Hill,2023-02-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
776556,Kimberley Close - Church Hill,2023-02-07T14:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-07T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.99
776556,Kimberley Close - Church Hill,2023-02-07T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-02-07T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-02-07T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.01
776556,Kimberley Close - Church Hill,2023-02-07T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.17
776556,Kimberley Close - Church Hill,2023-02-07T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.08
776556,Kimberley Close - Church Hill,2023-02-07T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,112.0
776556,Kimberley Close - Church Hill,2023-02-07T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.5
776556,Kimberley Close - Church Hill,2023-02-07T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
776556,Kimberley Close - Church Hill,2023-02-07T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
776556,Kimberley Close - Church Hill,2023-02-07T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-02-07T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
776556,Kimberley Close - Church Hill,2023-02-07T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-02-07T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.23
776556,Kimberley Close - Church Hill,2023-02-07T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.23
776556,Kimberley Close - Church Hill,2023-02-07T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.5
776556,Kimberley Close - Church Hill,2023-02-07T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,109.0
776556,Kimberley Close - Church Hill,2023-02-07T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
776556,Kimberley Close - Church Hill,2023-02-07T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
776556,Kimberley Close - Church Hill,2023-02-07T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
776556,Kimberley Close - Church Hill,2023-02-07T14:40:00.000+00:00,transformer,,Temperature,C,15.8
776556,Kimberley Close - Church Hill,2023-02-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
776556,Kimberley Close - Church Hill,2023-02-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-02-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
776556,Kimberley Close - Church Hill,2023-02-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
776556,Kimberley Close - Church Hill,2023-02-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
776556,Kimberley Close - Church Hill,2023-02-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
776556,Kimberley Close - Church Hill,2023-02-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
776556,Kimberley Close - Church Hill,2023-02-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,41.24
776556,Kimberley Close - Church Hill,2023-02-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.39
776556,Kimberley Close - Church Hill,2023-02-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.58
776556,Kimberley Close - Church Hill,2023-02-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,220.9
776556,Kimberley Close - Church Hill,2023-02-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
776556,Kimberley Close - Church Hill,2023-02-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
776556,Kimberley Close - Church Hill,2023-02-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
776556,Kimberley Close - Church Hill,2023-02-07T14:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-07T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.31
776556,Kimberley Close - Church Hill,2023-02-07T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-02-07T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-02-07T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.03
776556,Kimberley Close - Church Hill,2023-02-07T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
776556,Kimberley Close - Church Hill,2023-02-07T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.33
776556,Kimberley Close - Church Hill,2023-02-07T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,104.4
776556,Kimberley Close - Church Hill,2023-02-07T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.4
776556,Kimberley Close - Church Hill,2023-02-07T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
776556,Kimberley Close - Church Hill,2023-02-07T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.5
776556,Kimberley Close - Church Hill,2023-02-07T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-02-07T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
776556,Kimberley Close - Church Hill,2023-02-07T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
776556,Kimberley Close - Church Hill,2023-02-07T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.65
776556,Kimberley Close - Church Hill,2023-02-07T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.71
776556,Kimberley Close - Church Hill,2023-02-07T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.07
776556,Kimberley Close - Church Hill,2023-02-07T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,101.7
776556,Kimberley Close - Church Hill,2023-02-07T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
776556,Kimberley Close - Church Hill,2023-02-07T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
776556,Kimberley Close - Church Hill,2023-02-07T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
776556,Kimberley Close - Church Hill,2023-02-07T14:30:00.000+00:00,transformer,,Temperature,C,15.9
776556,Kimberley Close - Church Hill,2023-02-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
776556,Kimberley Close - Church Hill,2023-02-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
776556,Kimberley Close - Church Hill,2023-02-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
776556,Kimberley Close - Church Hill,2023-02-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
776556,Kimberley Close - Church Hill,2023-02-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
776556,Kimberley Close - Church Hill,2023-02-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
776556,Kimberley Close - Church Hill,2023-02-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,41.68
776556,Kimberley Close - Church Hill,2023-02-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.11
776556,Kimberley Close - Church Hill,2023-02-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.4
776556,Kimberley Close - Church Hill,2023-02-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,206.2
776556,Kimberley Close - Church Hill,2023-02-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
776556,Kimberley Close - Church Hill,2023-02-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
776556,Kimberley Close - Church Hill,2023-02-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
776556,Kimberley Close - Church Hill,2023-02-07T14:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-07T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.84
776556,Kimberley Close - Church Hill,2023-02-07T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.92
776556,Kimberley Close - Church Hill,2023-02-07T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.99
776556,Kimberley Close - Church Hill,2023-02-07T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.84
776556,Kimberley Close - Church Hill,2023-02-07T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.24
776556,Kimberley Close - Church Hill,2023-02-07T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.09
776556,Kimberley Close - Church Hill,2023-02-07T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,96.0
776556,Kimberley Close - Church Hill,2023-02-07T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.7
776556,Kimberley Close - Church Hill,2023-02-07T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
776556,Kimberley Close - Church Hill,2023-02-07T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.2
776556,Kimberley Close - Church Hill,2023-02-07T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-02-07T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
776556,Kimberley Close - Church Hill,2023-02-07T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776556,Kimberley Close - Church Hill,2023-02-07T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.45
776556,Kimberley Close - Church Hill,2023-02-07T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.28
776556,Kimberley Close - Church Hill,2023-02-07T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.63
776556,Kimberley Close - Church Hill,2023-02-07T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,93.7
776556,Kimberley Close - Church Hill,2023-02-07T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
776556,Kimberley Close - Church Hill,2023-02-07T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
776556,Kimberley Close - Church Hill,2023-02-07T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.7
776556,Kimberley Close - Church Hill,2023-02-07T14:20:00.000+00:00,transformer,,Temperature,C,16.1
776556,Kimberley Close - Church Hill,2023-02-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
776556,Kimberley Close - Church Hill,2023-02-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-02-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
776556,Kimberley Close - Church Hill,2023-02-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
776556,Kimberley Close - Church Hill,2023-02-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
776556,Kimberley Close - Church Hill,2023-02-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
776556,Kimberley Close - Church Hill,2023-02-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
776556,Kimberley Close - Church Hill,2023-02-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,34.29
776556,Kimberley Close - Church Hill,2023-02-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.52
776556,Kimberley Close - Church Hill,2023-02-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,38.73
776556,Kimberley Close - Church Hill,2023-02-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,189.6
776556,Kimberley Close - Church Hill,2023-02-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
776556,Kimberley Close - Church Hill,2023-02-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
776556,Kimberley Close - Church Hill,2023-02-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
776556,Kimberley Close - Church Hill,2023-02-07T14:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-07T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.83
776556,Kimberley Close - Church Hill,2023-02-07T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.05
776556,Kimberley Close - Church Hill,2023-02-07T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.01
776556,Kimberley Close - Church Hill,2023-02-07T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.54
776556,Kimberley Close - Church Hill,2023-02-07T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
776556,Kimberley Close - Church Hill,2023-02-07T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.25
776556,Kimberley Close - Church Hill,2023-02-07T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,106.0
776556,Kimberley Close - Church Hill,2023-02-07T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.5
776556,Kimberley Close - Church Hill,2023-02-07T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
776556,Kimberley Close - Church Hill,2023-02-07T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.5
776556,Kimberley Close - Church Hill,2023-02-07T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-02-07T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
776556,Kimberley Close - Church Hill,2023-02-07T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-02-07T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
776556,Kimberley Close - Church Hill,2023-02-07T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.83
776556,Kimberley Close - Church Hill,2023-02-07T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.73
776556,Kimberley Close - Church Hill,2023-02-07T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,103.4
776556,Kimberley Close - Church Hill,2023-02-07T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
776556,Kimberley Close - Church Hill,2023-02-07T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
776556,Kimberley Close - Church Hill,2023-02-07T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
776556,Kimberley Close - Church Hill,2023-02-07T14:10:00.000+00:00,transformer,,Temperature,C,16.3
776556,Kimberley Close - Church Hill,2023-02-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
776556,Kimberley Close - Church Hill,2023-02-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
776556,Kimberley Close - Church Hill,2023-02-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
776556,Kimberley Close - Church Hill,2023-02-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
776556,Kimberley Close - Church Hill,2023-02-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
776556,Kimberley Close - Church Hill,2023-02-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
776556,Kimberley Close - Church Hill,2023-02-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,36.67
776556,Kimberley Close - Church Hill,2023-02-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.47
776556,Kimberley Close - Church Hill,2023-02-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,36.99
776556,Kimberley Close - Church Hill,2023-02-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,209.4
776556,Kimberley Close - Church Hill,2023-02-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
776556,Kimberley Close - Church Hill,2023-02-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
776556,Kimberley Close - Church Hill,2023-02-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
776556,Kimberley Close - Church Hill,2023-02-07T14:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-07T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.76
776556,Kimberley Close - Church Hill,2023-02-07T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.36
776556,Kimberley Close - Church Hill,2023-02-07T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.52
776556,Kimberley Close - Church Hill,2023-02-07T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.84
776556,Kimberley Close - Church Hill,2023-02-07T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
776556,Kimberley Close - Church Hill,2023-02-07T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.95
776556,Kimberley Close - Church Hill,2023-02-07T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,105.0
776556,Kimberley Close - Church Hill,2023-02-07T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.7
776556,Kimberley Close - Church Hill,2023-02-07T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
776556,Kimberley Close - Church Hill,2023-02-07T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.7
776556,Kimberley Close - Church Hill,2023-02-07T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-02-07T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
776556,Kimberley Close - Church Hill,2023-02-07T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-02-07T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
776556,Kimberley Close - Church Hill,2023-02-07T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.13
776556,Kimberley Close - Church Hill,2023-02-07T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.53
776556,Kimberley Close - Church Hill,2023-02-07T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,102.4
776556,Kimberley Close - Church Hill,2023-02-07T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
776556,Kimberley Close - Church Hill,2023-02-07T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
776556,Kimberley Close - Church Hill,2023-02-07T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
776556,Kimberley Close - Church Hill,2023-02-07T14:00:00.000+00:00,transformer,,Temperature,C,16.6
776556,Kimberley Close - Church Hill,2023-02-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
776556,Kimberley Close - Church Hill,2023-02-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
776556,Kimberley Close - Church Hill,2023-02-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-02-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
776556,Kimberley Close - Church Hill,2023-02-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
776556,Kimberley Close - Church Hill,2023-02-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
776556,Kimberley Close - Church Hill,2023-02-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
776556,Kimberley Close - Church Hill,2023-02-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,37.51
776556,Kimberley Close - Church Hill,2023-02-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.15
776556,Kimberley Close - Church Hill,2023-02-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.48
776556,Kimberley Close - Church Hill,2023-02-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,207.4
776556,Kimberley Close - Church Hill,2023-02-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
776556,Kimberley Close - Church Hill,2023-02-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
776556,Kimberley Close - Church Hill,2023-02-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
776556,Kimberley Close - Church Hill,2023-02-07T14:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-07T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-02-07T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-02-07T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.37
776556,Kimberley Close - Church Hill,2023-02-07T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.96
776556,Kimberley Close - Church Hill,2023-02-07T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
776556,Kimberley Close - Church Hill,2023-02-07T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.35
776556,Kimberley Close - Church Hill,2023-02-07T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,91.9
776556,Kimberley Close - Church Hill,2023-02-07T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.6
776556,Kimberley Close - Church Hill,2023-02-07T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
776556,Kimberley Close - Church Hill,2023-02-07T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
776556,Kimberley Close - Church Hill,2023-02-07T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-02-07T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
776556,Kimberley Close - Church Hill,2023-02-07T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
776556,Kimberley Close - Church Hill,2023-02-07T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
776556,Kimberley Close - Church Hill,2023-02-07T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.72
776556,Kimberley Close - Church Hill,2023-02-07T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.55
776556,Kimberley Close - Church Hill,2023-02-07T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.6
776556,Kimberley Close - Church Hill,2023-02-07T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
776556,Kimberley Close - Church Hill,2023-02-07T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
776556,Kimberley Close - Church Hill,2023-02-07T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
776556,Kimberley Close - Church Hill,2023-02-07T13:50:00.000+00:00,transformer,,Temperature,C,16.9
776556,Kimberley Close - Church Hill,2023-02-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
776556,Kimberley Close - Church Hill,2023-02-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
776556,Kimberley Close - Church Hill,2023-02-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
776556,Kimberley Close - Church Hill,2023-02-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
776556,Kimberley Close - Church Hill,2023-02-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
776556,Kimberley Close - Church Hill,2023-02-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
776556,Kimberley Close - Church Hill,2023-02-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,34.37
776556,Kimberley Close - Church Hill,2023-02-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.42
776556,Kimberley Close - Church Hill,2023-02-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,30.9
776556,Kimberley Close - Church Hill,2023-02-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,181.4
776556,Kimberley Close - Church Hill,2023-02-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
776556,Kimberley Close - Church Hill,2023-02-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
776556,Kimberley Close - Church Hill,2023-02-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
776556,Kimberley Close - Church Hill,2023-02-07T13:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-07T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.71
776556,Kimberley Close - Church Hill,2023-02-07T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.52
776556,Kimberley Close - Church Hill,2023-02-07T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.32
776556,Kimberley Close - Church Hill,2023-02-07T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.32
776556,Kimberley Close - Church Hill,2023-02-07T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
776556,Kimberley Close - Church Hill,2023-02-07T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.78
776556,Kimberley Close - Church Hill,2023-02-07T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,95.5
776556,Kimberley Close - Church Hill,2023-02-07T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.6
776556,Kimberley Close - Church Hill,2023-02-07T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
776556,Kimberley Close - Church Hill,2023-02-07T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
776556,Kimberley Close - Church Hill,2023-02-07T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-02-07T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
776556,Kimberley Close - Church Hill,2023-02-07T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
776556,Kimberley Close - Church Hill,2023-02-07T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
776556,Kimberley Close - Church Hill,2023-02-07T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.48
776556,Kimberley Close - Church Hill,2023-02-07T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.73
776556,Kimberley Close - Church Hill,2023-02-07T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,93.0
