Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-07T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
776556,Kimberley Close - Church Hill,2023-02-07T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
776556,Kimberley Close - Church Hill,2023-02-07T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
776556,Kimberley Close - Church Hill,2023-02-07T13:40:00.000+00:00,transformer,,Temperature,C,17.3
776556,Kimberley Close - Church Hill,2023-02-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
776556,Kimberley Close - Church Hill,2023-02-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
776556,Kimberley Close - Church Hill,2023-02-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
776556,Kimberley Close - Church Hill,2023-02-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
776556,Kimberley Close - Church Hill,2023-02-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
776556,Kimberley Close - Church Hill,2023-02-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
776556,Kimberley Close - Church Hill,2023-02-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,38.56
776556,Kimberley Close - Church Hill,2023-02-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.07
776556,Kimberley Close - Church Hill,2023-02-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.52
776556,Kimberley Close - Church Hill,2023-02-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,188.4
776556,Kimberley Close - Church Hill,2023-02-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
776556,Kimberley Close - Church Hill,2023-02-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
776556,Kimberley Close - Church Hill,2023-02-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
776556,Kimberley Close - Church Hill,2023-02-07T13:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-07T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.32
776556,Kimberley Close - Church Hill,2023-02-07T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.73
776556,Kimberley Close - Church Hill,2023-02-07T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.3
776556,Kimberley Close - Church Hill,2023-02-07T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.1
776556,Kimberley Close - Church Hill,2023-02-07T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
776556,Kimberley Close - Church Hill,2023-02-07T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.65
776556,Kimberley Close - Church Hill,2023-02-07T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,110.2
776556,Kimberley Close - Church Hill,2023-02-07T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,169.0
776556,Kimberley Close - Church Hill,2023-02-07T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
776556,Kimberley Close - Church Hill,2023-02-07T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.7
776556,Kimberley Close - Church Hill,2023-02-07T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-02-07T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
776556,Kimberley Close - Church Hill,2023-02-07T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
776556,Kimberley Close - Church Hill,2023-02-07T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
776556,Kimberley Close - Church Hill,2023-02-07T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.34
776556,Kimberley Close - Church Hill,2023-02-07T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
776556,Kimberley Close - Church Hill,2023-02-07T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,107.3
776556,Kimberley Close - Church Hill,2023-02-07T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
776556,Kimberley Close - Church Hill,2023-02-07T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
776556,Kimberley Close - Church Hill,2023-02-07T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
776556,Kimberley Close - Church Hill,2023-02-07T13:30:00.000+00:00,transformer,,Temperature,C,17.7
776556,Kimberley Close - Church Hill,2023-02-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
776556,Kimberley Close - Church Hill,2023-02-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-02-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
776556,Kimberley Close - Church Hill,2023-02-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
776556,Kimberley Close - Church Hill,2023-02-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
776556,Kimberley Close - Church Hill,2023-02-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
776556,Kimberley Close - Church Hill,2023-02-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
776556,Kimberley Close - Church Hill,2023-02-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,43.36
776556,Kimberley Close - Church Hill,2023-02-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.1
776556,Kimberley Close - Church Hill,2023-02-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.65
776556,Kimberley Close - Church Hill,2023-02-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,217.6
776556,Kimberley Close - Church Hill,2023-02-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
776556,Kimberley Close - Church Hill,2023-02-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
776556,Kimberley Close - Church Hill,2023-02-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
776556,Kimberley Close - Church Hill,2023-02-07T13:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-07T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.71
776556,Kimberley Close - Church Hill,2023-02-07T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.33
776556,Kimberley Close - Church Hill,2023-02-07T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-02-07T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.52
776556,Kimberley Close - Church Hill,2023-02-07T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.22
776556,Kimberley Close - Church Hill,2023-02-07T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.91
776556,Kimberley Close - Church Hill,2023-02-07T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,123.8
776556,Kimberley Close - Church Hill,2023-02-07T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,191.2
776556,Kimberley Close - Church Hill,2023-02-07T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
776556,Kimberley Close - Church Hill,2023-02-07T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.5
776556,Kimberley Close - Church Hill,2023-02-07T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-02-07T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
776556,Kimberley Close - Church Hill,2023-02-07T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-02-07T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.23
776556,Kimberley Close - Church Hill,2023-02-07T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.18
776556,Kimberley Close - Church Hill,2023-02-07T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.76
776556,Kimberley Close - Church Hill,2023-02-07T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,120.5
776556,Kimberley Close - Church Hill,2023-02-07T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
776556,Kimberley Close - Church Hill,2023-02-07T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
776556,Kimberley Close - Church Hill,2023-02-07T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
776556,Kimberley Close - Church Hill,2023-02-07T13:20:00.000+00:00,transformer,,Temperature,C,18.4
776556,Kimberley Close - Church Hill,2023-02-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
776556,Kimberley Close - Church Hill,2023-02-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-02-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
776556,Kimberley Close - Church Hill,2023-02-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-02-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
776556,Kimberley Close - Church Hill,2023-02-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
776556,Kimberley Close - Church Hill,2023-02-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
776556,Kimberley Close - Church Hill,2023-02-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
776556,Kimberley Close - Church Hill,2023-02-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,50.75
776556,Kimberley Close - Church Hill,2023-02-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.41
776556,Kimberley Close - Church Hill,2023-02-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.67
776556,Kimberley Close - Church Hill,2023-02-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,244.3
776556,Kimberley Close - Church Hill,2023-02-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
776556,Kimberley Close - Church Hill,2023-02-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
776556,Kimberley Close - Church Hill,2023-02-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
776556,Kimberley Close - Church Hill,2023-02-07T13:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-07T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.62
776556,Kimberley Close - Church Hill,2023-02-07T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.12
776556,Kimberley Close - Church Hill,2023-02-07T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
776556,Kimberley Close - Church Hill,2023-02-07T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.93
776556,Kimberley Close - Church Hill,2023-02-07T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
776556,Kimberley Close - Church Hill,2023-02-07T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.85
776556,Kimberley Close - Church Hill,2023-02-07T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,96.6
776556,Kimberley Close - Church Hill,2023-02-07T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.3
776556,Kimberley Close - Church Hill,2023-02-07T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
776556,Kimberley Close - Church Hill,2023-02-07T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.9
776556,Kimberley Close - Church Hill,2023-02-07T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-02-07T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776556,Kimberley Close - Church Hill,2023-02-07T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-02-07T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
776556,Kimberley Close - Church Hill,2023-02-07T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.9
776556,Kimberley Close - Church Hill,2023-02-07T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.14
776556,Kimberley Close - Church Hill,2023-02-07T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,94.1
776556,Kimberley Close - Church Hill,2023-02-07T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
776556,Kimberley Close - Church Hill,2023-02-07T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
776556,Kimberley Close - Church Hill,2023-02-07T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
776556,Kimberley Close - Church Hill,2023-02-07T13:10:00.000+00:00,transformer,,Temperature,C,19.1
776556,Kimberley Close - Church Hill,2023-02-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-02-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
776556,Kimberley Close - Church Hill,2023-02-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-02-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
776556,Kimberley Close - Church Hill,2023-02-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
776556,Kimberley Close - Church Hill,2023-02-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
776556,Kimberley Close - Church Hill,2023-02-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
776556,Kimberley Close - Church Hill,2023-02-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
776556,Kimberley Close - Church Hill,2023-02-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,37.97
776556,Kimberley Close - Church Hill,2023-02-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.28
776556,Kimberley Close - Church Hill,2023-02-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,30.98
776556,Kimberley Close - Church Hill,2023-02-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,190.8
776556,Kimberley Close - Church Hill,2023-02-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
776556,Kimberley Close - Church Hill,2023-02-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
776556,Kimberley Close - Church Hill,2023-02-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
776556,Kimberley Close - Church Hill,2023-02-07T13:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-07T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.69
776556,Kimberley Close - Church Hill,2023-02-07T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
776556,Kimberley Close - Church Hill,2023-02-07T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-02-07T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.82
776556,Kimberley Close - Church Hill,2023-02-07T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.73
776556,Kimberley Close - Church Hill,2023-02-07T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.34
776556,Kimberley Close - Church Hill,2023-02-07T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,119.4
776556,Kimberley Close - Church Hill,2023-02-07T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,171.9
776556,Kimberley Close - Church Hill,2023-02-07T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
776556,Kimberley Close - Church Hill,2023-02-07T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.0
776556,Kimberley Close - Church Hill,2023-02-07T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
776556,Kimberley Close - Church Hill,2023-02-07T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
776556,Kimberley Close - Church Hill,2023-02-07T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-02-07T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
776556,Kimberley Close - Church Hill,2023-02-07T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.08
776556,Kimberley Close - Church Hill,2023-02-07T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.11
776556,Kimberley Close - Church Hill,2023-02-07T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,116.1
776556,Kimberley Close - Church Hill,2023-02-07T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
776556,Kimberley Close - Church Hill,2023-02-07T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
776556,Kimberley Close - Church Hill,2023-02-07T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
776556,Kimberley Close - Church Hill,2023-02-07T13:00:00.000+00:00,transformer,,Temperature,C,20.2
776556,Kimberley Close - Church Hill,2023-02-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
776556,Kimberley Close - Church Hill,2023-02-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
776556,Kimberley Close - Church Hill,2023-02-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
776556,Kimberley Close - Church Hill,2023-02-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
776556,Kimberley Close - Church Hill,2023-02-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
776556,Kimberley Close - Church Hill,2023-02-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
776556,Kimberley Close - Church Hill,2023-02-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,47.38
776556,Kimberley Close - Church Hill,2023-02-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.81
776556,Kimberley Close - Church Hill,2023-02-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,33.45
776556,Kimberley Close - Church Hill,2023-02-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,235.5
776556,Kimberley Close - Church Hill,2023-02-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
776556,Kimberley Close - Church Hill,2023-02-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
776556,Kimberley Close - Church Hill,2023-02-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
776556,Kimberley Close - Church Hill,2023-02-07T13:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-07T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.02
776556,Kimberley Close - Church Hill,2023-02-07T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-02-07T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
776556,Kimberley Close - Church Hill,2023-02-07T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.43
776556,Kimberley Close - Church Hill,2023-02-07T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.16
776556,Kimberley Close - Church Hill,2023-02-07T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.8
776556,Kimberley Close - Church Hill,2023-02-07T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,114.8
776556,Kimberley Close - Church Hill,2023-02-07T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,158.2
776556,Kimberley Close - Church Hill,2023-02-07T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
776556,Kimberley Close - Church Hill,2023-02-07T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.0
776556,Kimberley Close - Church Hill,2023-02-07T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-02-07T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776556,Kimberley Close - Church Hill,2023-02-07T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-02-07T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
776556,Kimberley Close - Church Hill,2023-02-07T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.55
776556,Kimberley Close - Church Hill,2023-02-07T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.87
776556,Kimberley Close - Church Hill,2023-02-07T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,111.7
776556,Kimberley Close - Church Hill,2023-02-07T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
776556,Kimberley Close - Church Hill,2023-02-07T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
776556,Kimberley Close - Church Hill,2023-02-07T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
776556,Kimberley Close - Church Hill,2023-02-07T12:50:00.000+00:00,transformer,,Temperature,C,21.5
776556,Kimberley Close - Church Hill,2023-02-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
776556,Kimberley Close - Church Hill,2023-02-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-02-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
776556,Kimberley Close - Church Hill,2023-02-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-02-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
776556,Kimberley Close - Church Hill,2023-02-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
776556,Kimberley Close - Church Hill,2023-02-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
776556,Kimberley Close - Church Hill,2023-02-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
776556,Kimberley Close - Church Hill,2023-02-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,43.64
776556,Kimberley Close - Church Hill,2023-02-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.71
776556,Kimberley Close - Church Hill,2023-02-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.67
776556,Kimberley Close - Church Hill,2023-02-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,226.5
776556,Kimberley Close - Church Hill,2023-02-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
776556,Kimberley Close - Church Hill,2023-02-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
776556,Kimberley Close - Church Hill,2023-02-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
776556,Kimberley Close - Church Hill,2023-02-07T12:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-07T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.15
776556,Kimberley Close - Church Hill,2023-02-07T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
776556,Kimberley Close - Church Hill,2023-02-07T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
776556,Kimberley Close - Church Hill,2023-02-07T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.16
776556,Kimberley Close - Church Hill,2023-02-07T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.2
776556,Kimberley Close - Church Hill,2023-02-07T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.68
776556,Kimberley Close - Church Hill,2023-02-07T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,91.9
776556,Kimberley Close - Church Hill,2023-02-07T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.0
776556,Kimberley Close - Church Hill,2023-02-07T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
776556,Kimberley Close - Church Hill,2023-02-07T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.5
776556,Kimberley Close - Church Hill,2023-02-07T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-02-07T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776556,Kimberley Close - Church Hill,2023-02-07T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-02-07T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
776556,Kimberley Close - Church Hill,2023-02-07T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.87
776556,Kimberley Close - Church Hill,2023-02-07T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.95
776556,Kimberley Close - Church Hill,2023-02-07T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,89.7
776556,Kimberley Close - Church Hill,2023-02-07T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
776556,Kimberley Close - Church Hill,2023-02-07T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
776556,Kimberley Close - Church Hill,2023-02-07T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.3
776556,Kimberley Close - Church Hill,2023-02-07T12:40:00.000+00:00,transformer,,Temperature,C,22.9
776556,Kimberley Close - Church Hill,2023-02-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
776556,Kimberley Close - Church Hill,2023-02-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-02-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
776556,Kimberley Close - Church Hill,2023-02-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-02-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
776556,Kimberley Close - Church Hill,2023-02-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
776556,Kimberley Close - Church Hill,2023-02-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
776556,Kimberley Close - Church Hill,2023-02-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
776556,Kimberley Close - Church Hill,2023-02-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,34.67
776556,Kimberley Close - Church Hill,2023-02-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.07
776556,Kimberley Close - Church Hill,2023-02-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,39.63
776556,Kimberley Close - Church Hill,2023-02-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,181.6
776556,Kimberley Close - Church Hill,2023-02-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
776556,Kimberley Close - Church Hill,2023-02-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
776556,Kimberley Close - Church Hill,2023-02-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
776556,Kimberley Close - Church Hill,2023-02-07T12:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-07T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.89
776556,Kimberley Close - Church Hill,2023-02-07T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.84
776556,Kimberley Close - Church Hill,2023-02-07T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.35
776556,Kimberley Close - Church Hill,2023-02-07T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.02
776556,Kimberley Close - Church Hill,2023-02-07T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.81
776556,Kimberley Close - Church Hill,2023-02-07T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.04
776556,Kimberley Close - Church Hill,2023-02-07T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,94.8
776556,Kimberley Close - Church Hill,2023-02-07T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.8
776556,Kimberley Close - Church Hill,2023-02-07T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
776556,Kimberley Close - Church Hill,2023-02-07T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.2
776556,Kimberley Close - Church Hill,2023-02-07T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-02-07T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
776556,Kimberley Close - Church Hill,2023-02-07T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-02-07T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
776556,Kimberley Close - Church Hill,2023-02-07T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.58
776556,Kimberley Close - Church Hill,2023-02-07T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.27
776556,Kimberley Close - Church Hill,2023-02-07T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,92.3
776556,Kimberley Close - Church Hill,2023-02-07T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
776556,Kimberley Close - Church Hill,2023-02-07T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
776556,Kimberley Close - Church Hill,2023-02-07T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
776556,Kimberley Close - Church Hill,2023-02-07T12:30:00.000+00:00,transformer,,Temperature,C,23.8
776556,Kimberley Close - Church Hill,2023-02-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-02-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
776556,Kimberley Close - Church Hill,2023-02-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-02-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
776556,Kimberley Close - Church Hill,2023-02-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
776556,Kimberley Close - Church Hill,2023-02-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
776556,Kimberley Close - Church Hill,2023-02-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
776556,Kimberley Close - Church Hill,2023-02-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
776556,Kimberley Close - Church Hill,2023-02-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,38.41
776556,Kimberley Close - Church Hill,2023-02-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.4
776556,Kimberley Close - Church Hill,2023-02-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,33.31
776556,Kimberley Close - Church Hill,2023-02-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,187.0
776556,Kimberley Close - Church Hill,2023-02-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
776556,Kimberley Close - Church Hill,2023-02-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
776556,Kimberley Close - Church Hill,2023-02-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
776556,Kimberley Close - Church Hill,2023-02-07T12:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-07T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.57
776556,Kimberley Close - Church Hill,2023-02-07T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-02-07T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.97
776556,Kimberley Close - Church Hill,2023-02-07T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.42
776556,Kimberley Close - Church Hill,2023-02-07T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.13
776556,Kimberley Close - Church Hill,2023-02-07T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.97
776556,Kimberley Close - Church Hill,2023-02-07T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,112.8
776556,Kimberley Close - Church Hill,2023-02-07T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,167.2
776556,Kimberley Close - Church Hill,2023-02-07T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
776556,Kimberley Close - Church Hill,2023-02-07T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-02-07T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-02-07T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
776556,Kimberley Close - Church Hill,2023-02-07T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-02-07T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
776556,Kimberley Close - Church Hill,2023-02-07T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.94
776556,Kimberley Close - Church Hill,2023-02-07T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.09
776556,Kimberley Close - Church Hill,2023-02-07T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,109.7
776556,Kimberley Close - Church Hill,2023-02-07T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
776556,Kimberley Close - Church Hill,2023-02-07T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
776556,Kimberley Close - Church Hill,2023-02-07T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
776556,Kimberley Close - Church Hill,2023-02-07T12:20:00.000+00:00,transformer,,Temperature,C,24.1
776556,Kimberley Close - Church Hill,2023-02-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
776556,Kimberley Close - Church Hill,2023-02-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-02-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
776556,Kimberley Close - Church Hill,2023-02-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
776556,Kimberley Close - Church Hill,2023-02-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
776556,Kimberley Close - Church Hill,2023-02-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
776556,Kimberley Close - Church Hill,2023-02-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
776556,Kimberley Close - Church Hill,2023-02-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,43.85
776556,Kimberley Close - Church Hill,2023-02-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.08
776556,Kimberley Close - Church Hill,2023-02-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.05
776556,Kimberley Close - Church Hill,2023-02-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,222.5
776556,Kimberley Close - Church Hill,2023-02-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
776556,Kimberley Close - Church Hill,2023-02-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
776556,Kimberley Close - Church Hill,2023-02-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
776556,Kimberley Close - Church Hill,2023-02-07T12:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-07T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.61
776556,Kimberley Close - Church Hill,2023-02-07T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.07
776556,Kimberley Close - Church Hill,2023-02-07T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
776556,Kimberley Close - Church Hill,2023-02-07T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.32
776556,Kimberley Close - Church Hill,2023-02-07T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.03
776556,Kimberley Close - Church Hill,2023-02-07T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.78
776556,Kimberley Close - Church Hill,2023-02-07T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,81.3
776556,Kimberley Close - Church Hill,2023-02-07T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.1
776556,Kimberley Close - Church Hill,2023-02-07T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
776556,Kimberley Close - Church Hill,2023-02-07T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.6
776556,Kimberley Close - Church Hill,2023-02-07T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-02-07T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
776556,Kimberley Close - Church Hill,2023-02-07T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
776556,Kimberley Close - Church Hill,2023-02-07T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
776556,Kimberley Close - Church Hill,2023-02-07T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.11
776556,Kimberley Close - Church Hill,2023-02-07T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.42
776556,Kimberley Close - Church Hill,2023-02-07T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-02-07T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
776556,Kimberley Close - Church Hill,2023-02-07T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
776556,Kimberley Close - Church Hill,2023-02-07T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
776556,Kimberley Close - Church Hill,2023-02-07T12:10:00.000+00:00,transformer,,Temperature,C,23.9
776556,Kimberley Close - Church Hill,2023-02-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
776556,Kimberley Close - Church Hill,2023-02-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-02-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
776556,Kimberley Close - Church Hill,2023-02-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-02-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
776556,Kimberley Close - Church Hill,2023-02-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
776556,Kimberley Close - Church Hill,2023-02-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
776556,Kimberley Close - Church Hill,2023-02-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
776556,Kimberley Close - Church Hill,2023-02-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,36.52
776556,Kimberley Close - Church Hill,2023-02-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,31.13
776556,Kimberley Close - Church Hill,2023-02-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,38.19
776556,Kimberley Close - Church Hill,2023-02-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,160.5
776556,Kimberley Close - Church Hill,2023-02-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
776556,Kimberley Close - Church Hill,2023-02-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
776556,Kimberley Close - Church Hill,2023-02-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
776556,Kimberley Close - Church Hill,2023-02-07T12:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-07T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.85
776556,Kimberley Close - Church Hill,2023-02-07T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.83
776556,Kimberley Close - Church Hill,2023-02-07T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
776556,Kimberley Close - Church Hill,2023-02-07T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.7
776556,Kimberley Close - Church Hill,2023-02-07T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.73
776556,Kimberley Close - Church Hill,2023-02-07T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.69
776556,Kimberley Close - Church Hill,2023-02-07T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,86.8
776556,Kimberley Close - Church Hill,2023-02-07T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.9
776556,Kimberley Close - Church Hill,2023-02-07T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
776556,Kimberley Close - Church Hill,2023-02-07T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.0
776556,Kimberley Close - Church Hill,2023-02-07T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-02-07T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
776556,Kimberley Close - Church Hill,2023-02-07T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-02-07T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.46
776556,Kimberley Close - Church Hill,2023-02-07T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.06
776556,Kimberley Close - Church Hill,2023-02-07T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.28
776556,Kimberley Close - Church Hill,2023-02-07T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.6
776556,Kimberley Close - Church Hill,2023-02-07T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
776556,Kimberley Close - Church Hill,2023-02-07T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
776556,Kimberley Close - Church Hill,2023-02-07T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
776556,Kimberley Close - Church Hill,2023-02-07T12:00:00.000+00:00,transformer,,Temperature,C,23.2
776556,Kimberley Close - Church Hill,2023-02-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
776556,Kimberley Close - Church Hill,2023-02-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-02-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
776556,Kimberley Close - Church Hill,2023-02-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-02-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
776556,Kimberley Close - Church Hill,2023-02-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
776556,Kimberley Close - Church Hill,2023-02-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
776556,Kimberley Close - Church Hill,2023-02-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
776556,Kimberley Close - Church Hill,2023-02-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,38.16
776556,Kimberley Close - Church Hill,2023-02-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.78
776556,Kimberley Close - Church Hill,2023-02-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,38.97
776556,Kimberley Close - Church Hill,2023-02-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,171.4
776556,Kimberley Close - Church Hill,2023-02-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
776556,Kimberley Close - Church Hill,2023-02-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
776556,Kimberley Close - Church Hill,2023-02-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
776556,Kimberley Close - Church Hill,2023-02-07T12:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-07T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.98
776556,Kimberley Close - Church Hill,2023-02-07T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
776556,Kimberley Close - Church Hill,2023-02-07T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
776556,Kimberley Close - Church Hill,2023-02-07T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.77
776556,Kimberley Close - Church Hill,2023-02-07T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.57
776556,Kimberley Close - Church Hill,2023-02-07T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.63
776556,Kimberley Close - Church Hill,2023-02-07T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,77.8
776556,Kimberley Close - Church Hill,2023-02-07T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.6
776556,Kimberley Close - Church Hill,2023-02-07T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
776556,Kimberley Close - Church Hill,2023-02-07T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.3
776556,Kimberley Close - Church Hill,2023-02-07T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-02-07T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
776556,Kimberley Close - Church Hill,2023-02-07T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-02-07T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.46
776556,Kimberley Close - Church Hill,2023-02-07T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.64
776556,Kimberley Close - Church Hill,2023-02-07T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.91
776556,Kimberley Close - Church Hill,2023-02-07T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.9
776556,Kimberley Close - Church Hill,2023-02-07T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
776556,Kimberley Close - Church Hill,2023-02-07T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
776556,Kimberley Close - Church Hill,2023-02-07T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.9
776556,Kimberley Close - Church Hill,2023-02-07T11:50:00.000+00:00,transformer,,Temperature,C,22.0
776556,Kimberley Close - Church Hill,2023-02-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
776556,Kimberley Close - Church Hill,2023-02-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-02-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
776556,Kimberley Close - Church Hill,2023-02-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-02-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
776556,Kimberley Close - Church Hill,2023-02-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
776556,Kimberley Close - Church Hill,2023-02-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-02-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
776556,Kimberley Close - Church Hill,2023-02-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,34.23
776556,Kimberley Close - Church Hill,2023-02-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.21
776556,Kimberley Close - Church Hill,2023-02-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,37.54
776556,Kimberley Close - Church Hill,2023-02-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,153.6
776556,Kimberley Close - Church Hill,2023-02-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
776556,Kimberley Close - Church Hill,2023-02-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
776556,Kimberley Close - Church Hill,2023-02-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
776556,Kimberley Close - Church Hill,2023-02-07T11:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-07T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.05
776556,Kimberley Close - Church Hill,2023-02-07T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.73
776556,Kimberley Close - Church Hill,2023-02-07T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
776556,Kimberley Close - Church Hill,2023-02-07T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.27
776556,Kimberley Close - Church Hill,2023-02-07T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.39
776556,Kimberley Close - Church Hill,2023-02-07T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.88
776556,Kimberley Close - Church Hill,2023-02-07T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,80.2
776556,Kimberley Close - Church Hill,2023-02-07T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.0
776556,Kimberley Close - Church Hill,2023-02-07T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
776556,Kimberley Close - Church Hill,2023-02-07T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.7
776556,Kimberley Close - Church Hill,2023-02-07T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-02-07T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
776556,Kimberley Close - Church Hill,2023-02-07T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-02-07T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.3
776556,Kimberley Close - Church Hill,2023-02-07T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.28
776556,Kimberley Close - Church Hill,2023-02-07T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.71
776556,Kimberley Close - Church Hill,2023-02-07T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.2
776556,Kimberley Close - Church Hill,2023-02-07T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
776556,Kimberley Close - Church Hill,2023-02-07T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
776556,Kimberley Close - Church Hill,2023-02-07T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.2
776556,Kimberley Close - Church Hill,2023-02-07T11:40:00.000+00:00,transformer,,Temperature,C,20.1
776556,Kimberley Close - Church Hill,2023-02-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
776556,Kimberley Close - Church Hill,2023-02-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-02-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
776556,Kimberley Close - Church Hill,2023-02-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
776556,Kimberley Close - Church Hill,2023-02-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
776556,Kimberley Close - Church Hill,2023-02-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
