Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
776556,Kimberley Close - Church Hill,2023-02-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,36.57
776556,Kimberley Close - Church Hill,2023-02-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,33.67
776556,Kimberley Close - Church Hill,2023-02-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,37.59
776556,Kimberley Close - Church Hill,2023-02-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,158.5
776556,Kimberley Close - Church Hill,2023-02-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
776556,Kimberley Close - Church Hill,2023-02-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
776556,Kimberley Close - Church Hill,2023-02-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
776556,Kimberley Close - Church Hill,2023-02-07T11:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-07T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.27
776556,Kimberley Close - Church Hill,2023-02-07T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.18
776556,Kimberley Close - Church Hill,2023-02-07T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
776556,Kimberley Close - Church Hill,2023-02-07T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.68
776556,Kimberley Close - Church Hill,2023-02-07T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.45
776556,Kimberley Close - Church Hill,2023-02-07T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.63
776556,Kimberley Close - Church Hill,2023-02-07T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,85.6
776556,Kimberley Close - Church Hill,2023-02-07T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.9
776556,Kimberley Close - Church Hill,2023-02-07T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
776556,Kimberley Close - Church Hill,2023-02-07T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
776556,Kimberley Close - Church Hill,2023-02-07T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-02-07T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
776556,Kimberley Close - Church Hill,2023-02-07T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-02-07T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
776556,Kimberley Close - Church Hill,2023-02-07T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.25
776556,Kimberley Close - Church Hill,2023-02-07T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.85
776556,Kimberley Close - Church Hill,2023-02-07T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.4
776556,Kimberley Close - Church Hill,2023-02-07T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
776556,Kimberley Close - Church Hill,2023-02-07T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
776556,Kimberley Close - Church Hill,2023-02-07T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
776556,Kimberley Close - Church Hill,2023-02-07T11:30:00.000+00:00,transformer,,Temperature,C,17.0
776556,Kimberley Close - Church Hill,2023-02-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
776556,Kimberley Close - Church Hill,2023-02-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
776556,Kimberley Close - Church Hill,2023-02-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
776556,Kimberley Close - Church Hill,2023-02-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
776556,Kimberley Close - Church Hill,2023-02-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
776556,Kimberley Close - Church Hill,2023-02-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
776556,Kimberley Close - Church Hill,2023-02-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,33.62
776556,Kimberley Close - Church Hill,2023-02-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.7
776556,Kimberley Close - Church Hill,2023-02-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.48
776556,Kimberley Close - Church Hill,2023-02-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,168.9
776556,Kimberley Close - Church Hill,2023-02-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
776556,Kimberley Close - Church Hill,2023-02-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
776556,Kimberley Close - Church Hill,2023-02-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
776556,Kimberley Close - Church Hill,2023-02-07T11:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-07T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.84
776556,Kimberley Close - Church Hill,2023-02-07T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
776556,Kimberley Close - Church Hill,2023-02-07T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.97
776556,Kimberley Close - Church Hill,2023-02-07T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.62
776556,Kimberley Close - Church Hill,2023-02-07T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
776556,Kimberley Close - Church Hill,2023-02-07T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
776556,Kimberley Close - Church Hill,2023-02-07T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,83.0
776556,Kimberley Close - Church Hill,2023-02-07T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.4
776556,Kimberley Close - Church Hill,2023-02-07T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
776556,Kimberley Close - Church Hill,2023-02-07T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
776556,Kimberley Close - Church Hill,2023-02-07T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-02-07T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
776556,Kimberley Close - Church Hill,2023-02-07T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-02-07T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
776556,Kimberley Close - Church Hill,2023-02-07T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.31
776556,Kimberley Close - Church Hill,2023-02-07T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.82
776556,Kimberley Close - Church Hill,2023-02-07T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.9
776556,Kimberley Close - Church Hill,2023-02-07T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
776556,Kimberley Close - Church Hill,2023-02-07T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
776556,Kimberley Close - Church Hill,2023-02-07T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.1
776556,Kimberley Close - Church Hill,2023-02-07T11:20:00.000+00:00,transformer,,Temperature,C,13.5
776556,Kimberley Close - Church Hill,2023-02-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
776556,Kimberley Close - Church Hill,2023-02-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
776556,Kimberley Close - Church Hill,2023-02-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
776556,Kimberley Close - Church Hill,2023-02-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
776556,Kimberley Close - Church Hill,2023-02-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
776556,Kimberley Close - Church Hill,2023-02-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
776556,Kimberley Close - Church Hill,2023-02-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.23
776556,Kimberley Close - Church Hill,2023-02-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.93
776556,Kimberley Close - Church Hill,2023-02-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.42
776556,Kimberley Close - Church Hill,2023-02-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,163.8
776556,Kimberley Close - Church Hill,2023-02-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
776556,Kimberley Close - Church Hill,2023-02-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
776556,Kimberley Close - Church Hill,2023-02-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
776556,Kimberley Close - Church Hill,2023-02-07T11:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-07T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.95
776556,Kimberley Close - Church Hill,2023-02-07T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.12
776556,Kimberley Close - Church Hill,2023-02-07T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
776556,Kimberley Close - Church Hill,2023-02-07T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.85
776556,Kimberley Close - Church Hill,2023-02-07T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.98
776556,Kimberley Close - Church Hill,2023-02-07T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.67
776556,Kimberley Close - Church Hill,2023-02-07T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,90.2
776556,Kimberley Close - Church Hill,2023-02-07T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.3
776556,Kimberley Close - Church Hill,2023-02-07T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
776556,Kimberley Close - Church Hill,2023-02-07T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
776556,Kimberley Close - Church Hill,2023-02-07T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-02-07T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776556,Kimberley Close - Church Hill,2023-02-07T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-02-07T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
776556,Kimberley Close - Church Hill,2023-02-07T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.03
776556,Kimberley Close - Church Hill,2023-02-07T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.35
776556,Kimberley Close - Church Hill,2023-02-07T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,87.7
776556,Kimberley Close - Church Hill,2023-02-07T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
776556,Kimberley Close - Church Hill,2023-02-07T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-02-07T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
776556,Kimberley Close - Church Hill,2023-02-07T11:10:00.000+00:00,transformer,,Temperature,C,13.0
776556,Kimberley Close - Church Hill,2023-02-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
776556,Kimberley Close - Church Hill,2023-02-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-02-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
776556,Kimberley Close - Church Hill,2023-02-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
776556,Kimberley Close - Church Hill,2023-02-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
776556,Kimberley Close - Church Hill,2023-02-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-02-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
776556,Kimberley Close - Church Hill,2023-02-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,35.85
776556,Kimberley Close - Church Hill,2023-02-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.01
776556,Kimberley Close - Church Hill,2023-02-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.02
776556,Kimberley Close - Church Hill,2023-02-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,177.9
776556,Kimberley Close - Church Hill,2023-02-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
776556,Kimberley Close - Church Hill,2023-02-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
776556,Kimberley Close - Church Hill,2023-02-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
776556,Kimberley Close - Church Hill,2023-02-07T11:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-07T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.51
776556,Kimberley Close - Church Hill,2023-02-07T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
776556,Kimberley Close - Church Hill,2023-02-07T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-02-07T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.67
776556,Kimberley Close - Church Hill,2023-02-07T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.24
776556,Kimberley Close - Church Hill,2023-02-07T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
776556,Kimberley Close - Church Hill,2023-02-07T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,103.7
776556,Kimberley Close - Church Hill,2023-02-07T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.0
776556,Kimberley Close - Church Hill,2023-02-07T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.8
776556,Kimberley Close - Church Hill,2023-02-07T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
776556,Kimberley Close - Church Hill,2023-02-07T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-02-07T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776556,Kimberley Close - Church Hill,2023-02-07T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-02-07T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.51
776556,Kimberley Close - Church Hill,2023-02-07T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.19
776556,Kimberley Close - Church Hill,2023-02-07T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.29
776556,Kimberley Close - Church Hill,2023-02-07T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,100.8
776556,Kimberley Close - Church Hill,2023-02-07T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
776556,Kimberley Close - Church Hill,2023-02-07T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
776556,Kimberley Close - Church Hill,2023-02-07T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
776556,Kimberley Close - Church Hill,2023-02-07T11:00:00.000+00:00,transformer,,Temperature,C,12.7
776556,Kimberley Close - Church Hill,2023-02-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
776556,Kimberley Close - Church Hill,2023-02-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-02-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
776556,Kimberley Close - Church Hill,2023-02-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
776556,Kimberley Close - Church Hill,2023-02-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
776556,Kimberley Close - Church Hill,2023-02-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
776556,Kimberley Close - Church Hill,2023-02-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
776556,Kimberley Close - Church Hill,2023-02-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,37.18
776556,Kimberley Close - Church Hill,2023-02-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,36.42
776556,Kimberley Close - Church Hill,2023-02-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.05
776556,Kimberley Close - Church Hill,2023-02-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,204.5
776556,Kimberley Close - Church Hill,2023-02-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
776556,Kimberley Close - Church Hill,2023-02-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
776556,Kimberley Close - Church Hill,2023-02-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
776556,Kimberley Close - Church Hill,2023-02-07T11:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-07T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.03
776556,Kimberley Close - Church Hill,2023-02-07T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-02-07T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.83
776556,Kimberley Close - Church Hill,2023-02-07T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.22
776556,Kimberley Close - Church Hill,2023-02-07T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.15
776556,Kimberley Close - Church Hill,2023-02-07T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
776556,Kimberley Close - Church Hill,2023-02-07T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,104.7
776556,Kimberley Close - Church Hill,2023-02-07T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.7
776556,Kimberley Close - Church Hill,2023-02-07T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.6
776556,Kimberley Close - Church Hill,2023-02-07T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
776556,Kimberley Close - Church Hill,2023-02-07T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-02-07T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776556,Kimberley Close - Church Hill,2023-02-07T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-02-07T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
776556,Kimberley Close - Church Hill,2023-02-07T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.33
776556,Kimberley Close - Church Hill,2023-02-07T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.62
776556,Kimberley Close - Church Hill,2023-02-07T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,101.8
776556,Kimberley Close - Church Hill,2023-02-07T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
776556,Kimberley Close - Church Hill,2023-02-07T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
776556,Kimberley Close - Church Hill,2023-02-07T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
776556,Kimberley Close - Church Hill,2023-02-07T10:50:00.000+00:00,transformer,,Temperature,C,12.3
776556,Kimberley Close - Church Hill,2023-02-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
776556,Kimberley Close - Church Hill,2023-02-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-02-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
776556,Kimberley Close - Church Hill,2023-02-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
776556,Kimberley Close - Church Hill,2023-02-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
776556,Kimberley Close - Church Hill,2023-02-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
776556,Kimberley Close - Church Hill,2023-02-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
776556,Kimberley Close - Church Hill,2023-02-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,36.78
776556,Kimberley Close - Church Hill,2023-02-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,36.48
776556,Kimberley Close - Church Hill,2023-02-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.87
776556,Kimberley Close - Church Hill,2023-02-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,206.5
776556,Kimberley Close - Church Hill,2023-02-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
776556,Kimberley Close - Church Hill,2023-02-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
776556,Kimberley Close - Church Hill,2023-02-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
776556,Kimberley Close - Church Hill,2023-02-07T10:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-07T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.21
776556,Kimberley Close - Church Hill,2023-02-07T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.86
776556,Kimberley Close - Church Hill,2023-02-07T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.88
776556,Kimberley Close - Church Hill,2023-02-07T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.52
776556,Kimberley Close - Church Hill,2023-02-07T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.83
776556,Kimberley Close - Church Hill,2023-02-07T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.24
776556,Kimberley Close - Church Hill,2023-02-07T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,98.7
776556,Kimberley Close - Church Hill,2023-02-07T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.5
776556,Kimberley Close - Church Hill,2023-02-07T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
776556,Kimberley Close - Church Hill,2023-02-07T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
776556,Kimberley Close - Church Hill,2023-02-07T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-02-07T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776556,Kimberley Close - Church Hill,2023-02-07T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-02-07T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.81
776556,Kimberley Close - Church Hill,2023-02-07T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.31
776556,Kimberley Close - Church Hill,2023-02-07T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.32
776556,Kimberley Close - Church Hill,2023-02-07T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,96.0
776556,Kimberley Close - Church Hill,2023-02-07T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
776556,Kimberley Close - Church Hill,2023-02-07T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
776556,Kimberley Close - Church Hill,2023-02-07T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
776556,Kimberley Close - Church Hill,2023-02-07T10:40:00.000+00:00,transformer,,Temperature,C,12.2
776556,Kimberley Close - Church Hill,2023-02-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
776556,Kimberley Close - Church Hill,2023-02-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
776556,Kimberley Close - Church Hill,2023-02-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
776556,Kimberley Close - Church Hill,2023-02-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
776556,Kimberley Close - Church Hill,2023-02-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
776556,Kimberley Close - Church Hill,2023-02-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
776556,Kimberley Close - Church Hill,2023-02-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,41.34
776556,Kimberley Close - Church Hill,2023-02-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.15
776556,Kimberley Close - Church Hill,2023-02-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.56
776556,Kimberley Close - Church Hill,2023-02-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,194.7
776556,Kimberley Close - Church Hill,2023-02-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
776556,Kimberley Close - Church Hill,2023-02-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
776556,Kimberley Close - Church Hill,2023-02-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
776556,Kimberley Close - Church Hill,2023-02-07T10:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-07T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.9
776556,Kimberley Close - Church Hill,2023-02-07T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
776556,Kimberley Close - Church Hill,2023-02-07T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-02-07T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.5
776556,Kimberley Close - Church Hill,2023-02-07T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.12
776556,Kimberley Close - Church Hill,2023-02-07T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.25
776556,Kimberley Close - Church Hill,2023-02-07T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,89.2
776556,Kimberley Close - Church Hill,2023-02-07T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.7
776556,Kimberley Close - Church Hill,2023-02-07T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.7
776556,Kimberley Close - Church Hill,2023-02-07T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
776556,Kimberley Close - Church Hill,2023-02-07T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-02-07T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
776556,Kimberley Close - Church Hill,2023-02-07T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-02-07T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
776556,Kimberley Close - Church Hill,2023-02-07T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.46
776556,Kimberley Close - Church Hill,2023-02-07T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.26
776556,Kimberley Close - Church Hill,2023-02-07T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,86.8
776556,Kimberley Close - Church Hill,2023-02-07T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
776556,Kimberley Close - Church Hill,2023-02-07T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
776556,Kimberley Close - Church Hill,2023-02-07T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
776556,Kimberley Close - Church Hill,2023-02-07T10:30:00.000+00:00,transformer,,Temperature,C,12.0
776556,Kimberley Close - Church Hill,2023-02-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
776556,Kimberley Close - Church Hill,2023-02-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
776556,Kimberley Close - Church Hill,2023-02-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
776556,Kimberley Close - Church Hill,2023-02-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
776556,Kimberley Close - Church Hill,2023-02-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
776556,Kimberley Close - Church Hill,2023-02-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
776556,Kimberley Close - Church Hill,2023-02-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,36.73
776556,Kimberley Close - Church Hill,2023-02-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.59
776556,Kimberley Close - Church Hill,2023-02-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.51
776556,Kimberley Close - Church Hill,2023-02-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,176.0
776556,Kimberley Close - Church Hill,2023-02-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
776556,Kimberley Close - Church Hill,2023-02-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
776556,Kimberley Close - Church Hill,2023-02-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
776556,Kimberley Close - Church Hill,2023-02-07T10:30:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-07T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.06
776556,Kimberley Close - Church Hill,2023-02-07T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
776556,Kimberley Close - Church Hill,2023-02-07T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
776556,Kimberley Close - Church Hill,2023-02-07T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.95
776556,Kimberley Close - Church Hill,2023-02-07T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.46
776556,Kimberley Close - Church Hill,2023-02-07T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.06
776556,Kimberley Close - Church Hill,2023-02-07T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,102.5
776556,Kimberley Close - Church Hill,2023-02-07T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.2
776556,Kimberley Close - Church Hill,2023-02-07T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.9
776556,Kimberley Close - Church Hill,2023-02-07T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
776556,Kimberley Close - Church Hill,2023-02-07T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-02-07T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
776556,Kimberley Close - Church Hill,2023-02-07T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-02-07T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
776556,Kimberley Close - Church Hill,2023-02-07T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.01
776556,Kimberley Close - Church Hill,2023-02-07T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.99
776556,Kimberley Close - Church Hill,2023-02-07T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,99.8
776556,Kimberley Close - Church Hill,2023-02-07T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
776556,Kimberley Close - Church Hill,2023-02-07T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
776556,Kimberley Close - Church Hill,2023-02-07T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
776556,Kimberley Close - Church Hill,2023-02-07T10:20:00.000+00:00,transformer,,Temperature,C,11.8
776556,Kimberley Close - Church Hill,2023-02-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
776556,Kimberley Close - Church Hill,2023-02-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
776556,Kimberley Close - Church Hill,2023-02-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-02-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
776556,Kimberley Close - Church Hill,2023-02-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
776556,Kimberley Close - Church Hill,2023-02-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
776556,Kimberley Close - Church Hill,2023-02-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
776556,Kimberley Close - Church Hill,2023-02-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,40.39
776556,Kimberley Close - Church Hill,2023-02-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.46
776556,Kimberley Close - Church Hill,2023-02-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.05
776556,Kimberley Close - Church Hill,2023-02-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,202.3
776556,Kimberley Close - Church Hill,2023-02-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
776556,Kimberley Close - Church Hill,2023-02-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
776556,Kimberley Close - Church Hill,2023-02-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
776556,Kimberley Close - Church Hill,2023-02-07T10:20:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-07T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.87
776556,Kimberley Close - Church Hill,2023-02-07T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.01
776556,Kimberley Close - Church Hill,2023-02-07T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.82
776556,Kimberley Close - Church Hill,2023-02-07T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.87
776556,Kimberley Close - Church Hill,2023-02-07T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.07
776556,Kimberley Close - Church Hill,2023-02-07T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.64
776556,Kimberley Close - Church Hill,2023-02-07T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,115.2
776556,Kimberley Close - Church Hill,2023-02-07T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,163.4
776556,Kimberley Close - Church Hill,2023-02-07T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
776556,Kimberley Close - Church Hill,2023-02-07T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.8
776556,Kimberley Close - Church Hill,2023-02-07T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-02-07T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
776556,Kimberley Close - Church Hill,2023-02-07T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-02-07T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
776556,Kimberley Close - Church Hill,2023-02-07T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.7
776556,Kimberley Close - Church Hill,2023-02-07T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.98
776556,Kimberley Close - Church Hill,2023-02-07T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,112.1
776556,Kimberley Close - Church Hill,2023-02-07T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
776556,Kimberley Close - Church Hill,2023-02-07T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
776556,Kimberley Close - Church Hill,2023-02-07T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
776556,Kimberley Close - Church Hill,2023-02-07T10:10:00.000+00:00,transformer,,Temperature,C,11.7
776556,Kimberley Close - Church Hill,2023-02-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
776556,Kimberley Close - Church Hill,2023-02-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
776556,Kimberley Close - Church Hill,2023-02-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-02-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
776556,Kimberley Close - Church Hill,2023-02-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
776556,Kimberley Close - Church Hill,2023-02-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
776556,Kimberley Close - Church Hill,2023-02-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
776556,Kimberley Close - Church Hill,2023-02-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,45.85
776556,Kimberley Close - Church Hill,2023-02-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.77
776556,Kimberley Close - Church Hill,2023-02-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.63
776556,Kimberley Close - Church Hill,2023-02-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,227.3
776556,Kimberley Close - Church Hill,2023-02-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
776556,Kimberley Close - Church Hill,2023-02-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
776556,Kimberley Close - Church Hill,2023-02-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
776556,Kimberley Close - Church Hill,2023-02-07T10:10:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-07T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.2
776556,Kimberley Close - Church Hill,2023-02-07T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.08
776556,Kimberley Close - Church Hill,2023-02-07T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-02-07T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.59
776556,Kimberley Close - Church Hill,2023-02-07T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.22
776556,Kimberley Close - Church Hill,2023-02-07T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.84
776556,Kimberley Close - Church Hill,2023-02-07T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,117.4
776556,Kimberley Close - Church Hill,2023-02-07T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,154.2
776556,Kimberley Close - Church Hill,2023-02-07T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
776556,Kimberley Close - Church Hill,2023-02-07T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
776556,Kimberley Close - Church Hill,2023-02-07T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-02-07T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
776556,Kimberley Close - Church Hill,2023-02-07T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-02-07T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
776556,Kimberley Close - Church Hill,2023-02-07T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.08
776556,Kimberley Close - Church Hill,2023-02-07T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.9
776556,Kimberley Close - Church Hill,2023-02-07T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,114.2
776556,Kimberley Close - Church Hill,2023-02-07T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
776556,Kimberley Close - Church Hill,2023-02-07T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
776556,Kimberley Close - Church Hill,2023-02-07T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
776556,Kimberley Close - Church Hill,2023-02-07T10:00:00.000+00:00,transformer,,Temperature,C,11.6
776556,Kimberley Close - Church Hill,2023-02-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-02-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
776556,Kimberley Close - Church Hill,2023-02-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-02-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
776556,Kimberley Close - Church Hill,2023-02-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-02-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
776556,Kimberley Close - Church Hill,2023-02-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
776556,Kimberley Close - Church Hill,2023-02-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
776556,Kimberley Close - Church Hill,2023-02-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
776556,Kimberley Close - Church Hill,2023-02-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,44.59
776556,Kimberley Close - Church Hill,2023-02-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.3
776556,Kimberley Close - Church Hill,2023-02-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.74
776556,Kimberley Close - Church Hill,2023-02-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,231.6
776556,Kimberley Close - Church Hill,2023-02-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
776556,Kimberley Close - Church Hill,2023-02-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
776556,Kimberley Close - Church Hill,2023-02-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
776556,Kimberley Close - Church Hill,2023-02-07T10:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-07T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.53
776556,Kimberley Close - Church Hill,2023-02-07T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-02-07T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.7
776556,Kimberley Close - Church Hill,2023-02-07T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.1
776556,Kimberley Close - Church Hill,2023-02-07T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.62
776556,Kimberley Close - Church Hill,2023-02-07T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.48
776556,Kimberley Close - Church Hill,2023-02-07T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,99.5
776556,Kimberley Close - Church Hill,2023-02-07T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.0
776556,Kimberley Close - Church Hill,2023-02-07T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.1
776556,Kimberley Close - Church Hill,2023-02-07T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
776556,Kimberley Close - Church Hill,2023-02-07T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-02-07T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
776556,Kimberley Close - Church Hill,2023-02-07T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-02-07T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.55
776556,Kimberley Close - Church Hill,2023-02-07T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.21
776556,Kimberley Close - Church Hill,2023-02-07T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.79
776556,Kimberley Close - Church Hill,2023-02-07T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,96.8
776556,Kimberley Close - Church Hill,2023-02-07T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
776556,Kimberley Close - Church Hill,2023-02-07T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
776556,Kimberley Close - Church Hill,2023-02-07T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
776556,Kimberley Close - Church Hill,2023-02-07T09:50:00.000+00:00,transformer,,Temperature,C,11.6
776556,Kimberley Close - Church Hill,2023-02-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
776556,Kimberley Close - Church Hill,2023-02-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-02-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
776556,Kimberley Close - Church Hill,2023-02-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
776556,Kimberley Close - Church Hill,2023-02-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
776556,Kimberley Close - Church Hill,2023-02-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
776556,Kimberley Close - Church Hill,2023-02-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
776556,Kimberley Close - Church Hill,2023-02-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,41.65
776556,Kimberley Close - Church Hill,2023-02-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.83
776556,Kimberley Close - Church Hill,2023-02-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.27
776556,Kimberley Close - Church Hill,2023-02-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,196.3
776556,Kimberley Close - Church Hill,2023-02-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
776556,Kimberley Close - Church Hill,2023-02-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
776556,Kimberley Close - Church Hill,2023-02-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
776556,Kimberley Close - Church Hill,2023-02-07T09:50:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-07T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.5
776556,Kimberley Close - Church Hill,2023-02-07T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-02-07T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
776556,Kimberley Close - Church Hill,2023-02-07T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.54
776556,Kimberley Close - Church Hill,2023-02-07T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.72
776556,Kimberley Close - Church Hill,2023-02-07T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.84
776556,Kimberley Close - Church Hill,2023-02-07T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,83.2
776556,Kimberley Close - Church Hill,2023-02-07T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.2
776556,Kimberley Close - Church Hill,2023-02-07T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
776556,Kimberley Close - Church Hill,2023-02-07T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.3
776556,Kimberley Close - Church Hill,2023-02-07T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-02-07T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
776556,Kimberley Close - Church Hill,2023-02-07T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
776556,Kimberley Close - Church Hill,2023-02-07T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
776556,Kimberley Close - Church Hill,2023-02-07T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
776556,Kimberley Close - Church Hill,2023-02-07T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.47
776556,Kimberley Close - Church Hill,2023-02-07T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.0
776556,Kimberley Close - Church Hill,2023-02-07T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
776556,Kimberley Close - Church Hill,2023-02-07T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
776556,Kimberley Close - Church Hill,2023-02-07T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
776556,Kimberley Close - Church Hill,2023-02-07T09:40:00.000+00:00,transformer,,Temperature,C,11.6
776556,Kimberley Close - Church Hill,2023-02-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
776556,Kimberley Close - Church Hill,2023-02-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-02-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
776556,Kimberley Close - Church Hill,2023-02-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-02-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
776556,Kimberley Close - Church Hill,2023-02-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
776556,Kimberley Close - Church Hill,2023-02-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
776556,Kimberley Close - Church Hill,2023-02-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
776556,Kimberley Close - Church Hill,2023-02-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,39.89
776556,Kimberley Close - Church Hill,2023-02-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,33.73
776556,Kimberley Close - Church Hill,2023-02-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,33.31
776556,Kimberley Close - Church Hill,2023-02-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,164.1
776556,Kimberley Close - Church Hill,2023-02-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
776556,Kimberley Close - Church Hill,2023-02-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
776556,Kimberley Close - Church Hill,2023-02-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
776556,Kimberley Close - Church Hill,2023-02-07T09:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-07T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.81
776556,Kimberley Close - Church Hill,2023-02-07T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
776556,Kimberley Close - Church Hill,2023-02-07T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
