Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-07T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.18
776556,Kimberley Close - Church Hill,2023-02-07T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.81
776556,Kimberley Close - Church Hill,2023-02-07T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.01
776556,Kimberley Close - Church Hill,2023-02-07T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,98.4
776556,Kimberley Close - Church Hill,2023-02-07T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,160.2
776556,Kimberley Close - Church Hill,2023-02-07T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.1
776556,Kimberley Close - Church Hill,2023-02-07T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.3
776556,Kimberley Close - Church Hill,2023-02-07T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-02-07T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
776556,Kimberley Close - Church Hill,2023-02-07T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
776556,Kimberley Close - Church Hill,2023-02-07T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.79
776556,Kimberley Close - Church Hill,2023-02-07T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.84
776556,Kimberley Close - Church Hill,2023-02-07T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.38
776556,Kimberley Close - Church Hill,2023-02-07T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,95.8
776556,Kimberley Close - Church Hill,2023-02-07T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
776556,Kimberley Close - Church Hill,2023-02-07T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
776556,Kimberley Close - Church Hill,2023-02-07T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
776556,Kimberley Close - Church Hill,2023-02-07T09:30:00.000+00:00,transformer,,Temperature,C,11.6
776556,Kimberley Close - Church Hill,2023-02-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
776556,Kimberley Close - Church Hill,2023-02-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-02-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
776556,Kimberley Close - Church Hill,2023-02-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
776556,Kimberley Close - Church Hill,2023-02-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
776556,Kimberley Close - Church Hill,2023-02-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
776556,Kimberley Close - Church Hill,2023-02-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
776556,Kimberley Close - Church Hill,2023-02-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,45.97
776556,Kimberley Close - Church Hill,2023-02-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,31.65
776556,Kimberley Close - Church Hill,2023-02-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,40.39
776556,Kimberley Close - Church Hill,2023-02-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,194.2
776556,Kimberley Close - Church Hill,2023-02-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
776556,Kimberley Close - Church Hill,2023-02-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
776556,Kimberley Close - Church Hill,2023-02-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
776556,Kimberley Close - Church Hill,2023-02-07T09:30:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-07T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.34
776556,Kimberley Close - Church Hill,2023-02-07T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.02
776556,Kimberley Close - Church Hill,2023-02-07T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-02-07T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.15
776556,Kimberley Close - Church Hill,2023-02-07T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.11
776556,Kimberley Close - Church Hill,2023-02-07T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.74
776556,Kimberley Close - Church Hill,2023-02-07T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,80.1
776556,Kimberley Close - Church Hill,2023-02-07T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.4
776556,Kimberley Close - Church Hill,2023-02-07T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.8
776556,Kimberley Close - Church Hill,2023-02-07T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.4
776556,Kimberley Close - Church Hill,2023-02-07T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-02-07T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
776556,Kimberley Close - Church Hill,2023-02-07T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-02-07T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
776556,Kimberley Close - Church Hill,2023-02-07T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.81
776556,Kimberley Close - Church Hill,2023-02-07T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.59
776556,Kimberley Close - Church Hill,2023-02-07T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.1
776556,Kimberley Close - Church Hill,2023-02-07T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
776556,Kimberley Close - Church Hill,2023-02-07T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
776556,Kimberley Close - Church Hill,2023-02-07T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
776556,Kimberley Close - Church Hill,2023-02-07T09:20:00.000+00:00,transformer,,Temperature,C,11.0
776556,Kimberley Close - Church Hill,2023-02-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
776556,Kimberley Close - Church Hill,2023-02-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-02-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
776556,Kimberley Close - Church Hill,2023-02-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-02-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
776556,Kimberley Close - Church Hill,2023-02-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
776556,Kimberley Close - Church Hill,2023-02-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
776556,Kimberley Close - Church Hill,2023-02-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
776556,Kimberley Close - Church Hill,2023-02-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,36.87
776556,Kimberley Close - Church Hill,2023-02-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,35.92
776556,Kimberley Close - Church Hill,2023-02-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,37.33
776556,Kimberley Close - Church Hill,2023-02-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,158.2
776556,Kimberley Close - Church Hill,2023-02-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
776556,Kimberley Close - Church Hill,2023-02-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
776556,Kimberley Close - Church Hill,2023-02-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
776556,Kimberley Close - Church Hill,2023-02-07T09:20:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-07T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.42
776556,Kimberley Close - Church Hill,2023-02-07T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-02-07T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-02-07T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.21
776556,Kimberley Close - Church Hill,2023-02-07T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.85
776556,Kimberley Close - Church Hill,2023-02-07T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.32
776556,Kimberley Close - Church Hill,2023-02-07T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,83.6
776556,Kimberley Close - Church Hill,2023-02-07T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.6
776556,Kimberley Close - Church Hill,2023-02-07T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.5
776556,Kimberley Close - Church Hill,2023-02-07T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.0
776556,Kimberley Close - Church Hill,2023-02-07T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-02-07T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
776556,Kimberley Close - Church Hill,2023-02-07T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-02-07T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
776556,Kimberley Close - Church Hill,2023-02-07T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.17
776556,Kimberley Close - Church Hill,2023-02-07T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
776556,Kimberley Close - Church Hill,2023-02-07T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-02-07T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
776556,Kimberley Close - Church Hill,2023-02-07T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
776556,Kimberley Close - Church Hill,2023-02-07T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
776556,Kimberley Close - Church Hill,2023-02-07T09:10:00.000+00:00,transformer,,Temperature,C,10.8
776556,Kimberley Close - Church Hill,2023-02-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
776556,Kimberley Close - Church Hill,2023-02-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-02-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
776556,Kimberley Close - Church Hill,2023-02-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
776556,Kimberley Close - Church Hill,2023-02-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
776556,Kimberley Close - Church Hill,2023-02-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-02-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
776556,Kimberley Close - Church Hill,2023-02-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,41.85
776556,Kimberley Close - Church Hill,2023-02-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.02
776556,Kimberley Close - Church Hill,2023-02-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,37.33
776556,Kimberley Close - Church Hill,2023-02-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,165.0
776556,Kimberley Close - Church Hill,2023-02-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
776556,Kimberley Close - Church Hill,2023-02-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
776556,Kimberley Close - Church Hill,2023-02-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
776556,Kimberley Close - Church Hill,2023-02-07T09:10:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-07T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.06
776556,Kimberley Close - Church Hill,2023-02-07T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-02-07T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-02-07T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.33
776556,Kimberley Close - Church Hill,2023-02-07T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.9
776556,Kimberley Close - Church Hill,2023-02-07T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.79
776556,Kimberley Close - Church Hill,2023-02-07T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,93.7
776556,Kimberley Close - Church Hill,2023-02-07T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,163.7
776556,Kimberley Close - Church Hill,2023-02-07T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.1
776556,Kimberley Close - Church Hill,2023-02-07T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.1
776556,Kimberley Close - Church Hill,2023-02-07T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-02-07T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
776556,Kimberley Close - Church Hill,2023-02-07T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-02-07T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.73
776556,Kimberley Close - Church Hill,2023-02-07T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
776556,Kimberley Close - Church Hill,2023-02-07T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.39
776556,Kimberley Close - Church Hill,2023-02-07T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,91.2
776556,Kimberley Close - Church Hill,2023-02-07T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
776556,Kimberley Close - Church Hill,2023-02-07T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
776556,Kimberley Close - Church Hill,2023-02-07T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
776556,Kimberley Close - Church Hill,2023-02-07T09:00:00.000+00:00,transformer,,Temperature,C,10.6
776556,Kimberley Close - Church Hill,2023-02-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
776556,Kimberley Close - Church Hill,2023-02-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
776556,Kimberley Close - Church Hill,2023-02-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
776556,Kimberley Close - Church Hill,2023-02-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
776556,Kimberley Close - Church Hill,2023-02-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
776556,Kimberley Close - Church Hill,2023-02-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
776556,Kimberley Close - Church Hill,2023-02-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,48.06
776556,Kimberley Close - Church Hill,2023-02-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,34.62
776556,Kimberley Close - Church Hill,2023-02-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,40.19
776556,Kimberley Close - Church Hill,2023-02-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,184.9
776556,Kimberley Close - Church Hill,2023-02-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
776556,Kimberley Close - Church Hill,2023-02-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
776556,Kimberley Close - Church Hill,2023-02-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
776556,Kimberley Close - Church Hill,2023-02-07T09:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-07T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.25
776556,Kimberley Close - Church Hill,2023-02-07T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-02-07T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
776556,Kimberley Close - Church Hill,2023-02-07T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.58
776556,Kimberley Close - Church Hill,2023-02-07T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.43
776556,Kimberley Close - Church Hill,2023-02-07T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.92
776556,Kimberley Close - Church Hill,2023-02-07T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,94.8
776556,Kimberley Close - Church Hill,2023-02-07T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.3
776556,Kimberley Close - Church Hill,2023-02-07T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.4
776556,Kimberley Close - Church Hill,2023-02-07T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.5
776556,Kimberley Close - Church Hill,2023-02-07T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-02-07T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
776556,Kimberley Close - Church Hill,2023-02-07T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-02-07T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.91
776556,Kimberley Close - Church Hill,2023-02-07T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.57
776556,Kimberley Close - Church Hill,2023-02-07T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.09
776556,Kimberley Close - Church Hill,2023-02-07T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,92.4
776556,Kimberley Close - Church Hill,2023-02-07T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
776556,Kimberley Close - Church Hill,2023-02-07T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
776556,Kimberley Close - Church Hill,2023-02-07T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
776556,Kimberley Close - Church Hill,2023-02-07T08:50:00.000+00:00,transformer,,Temperature,C,10.5
776556,Kimberley Close - Church Hill,2023-02-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
776556,Kimberley Close - Church Hill,2023-02-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
776556,Kimberley Close - Church Hill,2023-02-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
776556,Kimberley Close - Church Hill,2023-02-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
776556,Kimberley Close - Church Hill,2023-02-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
776556,Kimberley Close - Church Hill,2023-02-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
776556,Kimberley Close - Church Hill,2023-02-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,45.49
776556,Kimberley Close - Church Hill,2023-02-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
776556,Kimberley Close - Church Hill,2023-02-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,40.01
776556,Kimberley Close - Church Hill,2023-02-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,187.2
776556,Kimberley Close - Church Hill,2023-02-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
776556,Kimberley Close - Church Hill,2023-02-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
776556,Kimberley Close - Church Hill,2023-02-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
776556,Kimberley Close - Church Hill,2023-02-07T08:50:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-07T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.07
776556,Kimberley Close - Church Hill,2023-02-07T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-02-07T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
776556,Kimberley Close - Church Hill,2023-02-07T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.8
776556,Kimberley Close - Church Hill,2023-02-07T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.18
776556,Kimberley Close - Church Hill,2023-02-07T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.17
776556,Kimberley Close - Church Hill,2023-02-07T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,82.3
776556,Kimberley Close - Church Hill,2023-02-07T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.2
776556,Kimberley Close - Church Hill,2023-02-07T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.7
776556,Kimberley Close - Church Hill,2023-02-07T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.4
776556,Kimberley Close - Church Hill,2023-02-07T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
776556,Kimberley Close - Church Hill,2023-02-07T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776556,Kimberley Close - Church Hill,2023-02-07T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
776556,Kimberley Close - Church Hill,2023-02-07T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.07
776556,Kimberley Close - Church Hill,2023-02-07T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.51
776556,Kimberley Close - Church Hill,2023-02-07T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.3
776556,Kimberley Close - Church Hill,2023-02-07T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.3
776556,Kimberley Close - Church Hill,2023-02-07T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
776556,Kimberley Close - Church Hill,2023-02-07T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
776556,Kimberley Close - Church Hill,2023-02-07T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.1
776556,Kimberley Close - Church Hill,2023-02-07T08:40:00.000+00:00,transformer,,Temperature,C,10.4
776556,Kimberley Close - Church Hill,2023-02-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
776556,Kimberley Close - Church Hill,2023-02-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
776556,Kimberley Close - Church Hill,2023-02-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
776556,Kimberley Close - Church Hill,2023-02-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
776556,Kimberley Close - Church Hill,2023-02-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
776556,Kimberley Close - Church Hill,2023-02-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
776556,Kimberley Close - Church Hill,2023-02-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,41.87
776556,Kimberley Close - Church Hill,2023-02-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,39.68
776556,Kimberley Close - Church Hill,2023-02-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,45.46
776556,Kimberley Close - Church Hill,2023-02-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,162.5
776556,Kimberley Close - Church Hill,2023-02-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
776556,Kimberley Close - Church Hill,2023-02-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
776556,Kimberley Close - Church Hill,2023-02-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
776556,Kimberley Close - Church Hill,2023-02-07T08:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-07T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.16
776556,Kimberley Close - Church Hill,2023-02-07T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-02-07T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
776556,Kimberley Close - Church Hill,2023-02-07T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.17
776556,Kimberley Close - Church Hill,2023-02-07T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.56
776556,Kimberley Close - Church Hill,2023-02-07T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.62
776556,Kimberley Close - Church Hill,2023-02-07T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,97.9
776556,Kimberley Close - Church Hill,2023-02-07T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,157.0
776556,Kimberley Close - Church Hill,2023-02-07T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.4
776556,Kimberley Close - Church Hill,2023-02-07T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
776556,Kimberley Close - Church Hill,2023-02-07T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.82
776556,Kimberley Close - Church Hill,2023-02-07T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776556,Kimberley Close - Church Hill,2023-02-07T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-02-07T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.34
776556,Kimberley Close - Church Hill,2023-02-07T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.37
776556,Kimberley Close - Church Hill,2023-02-07T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.4
776556,Kimberley Close - Church Hill,2023-02-07T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,95.3
776556,Kimberley Close - Church Hill,2023-02-07T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
776556,Kimberley Close - Church Hill,2023-02-07T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
776556,Kimberley Close - Church Hill,2023-02-07T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.5
776556,Kimberley Close - Church Hill,2023-02-07T08:30:00.000+00:00,transformer,,Temperature,C,10.4
776556,Kimberley Close - Church Hill,2023-02-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
776556,Kimberley Close - Church Hill,2023-02-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
776556,Kimberley Close - Church Hill,2023-02-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-02-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
776556,Kimberley Close - Church Hill,2023-02-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.98
776556,Kimberley Close - Church Hill,2023-02-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
776556,Kimberley Close - Church Hill,2023-02-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
776556,Kimberley Close - Church Hill,2023-02-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,46.51
776556,Kimberley Close - Church Hill,2023-02-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,37.92
776556,Kimberley Close - Church Hill,2023-02-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,37.02
776556,Kimberley Close - Church Hill,2023-02-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,193.2
776556,Kimberley Close - Church Hill,2023-02-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
776556,Kimberley Close - Church Hill,2023-02-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
776556,Kimberley Close - Church Hill,2023-02-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
776556,Kimberley Close - Church Hill,2023-02-07T08:30:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-07T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.03
776556,Kimberley Close - Church Hill,2023-02-07T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
776556,Kimberley Close - Church Hill,2023-02-07T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
776556,Kimberley Close - Church Hill,2023-02-07T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.4
776556,Kimberley Close - Church Hill,2023-02-07T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.09
776556,Kimberley Close - Church Hill,2023-02-07T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.53
776556,Kimberley Close - Church Hill,2023-02-07T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,101.9
776556,Kimberley Close - Church Hill,2023-02-07T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,161.5
776556,Kimberley Close - Church Hill,2023-02-07T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.6
776556,Kimberley Close - Church Hill,2023-02-07T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.8
776556,Kimberley Close - Church Hill,2023-02-07T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-02-07T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776556,Kimberley Close - Church Hill,2023-02-07T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-02-07T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.49
776556,Kimberley Close - Church Hill,2023-02-07T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.53
776556,Kimberley Close - Church Hill,2023-02-07T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.87
776556,Kimberley Close - Church Hill,2023-02-07T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,99.2
776556,Kimberley Close - Church Hill,2023-02-07T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
776556,Kimberley Close - Church Hill,2023-02-07T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
776556,Kimberley Close - Church Hill,2023-02-07T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.5
776556,Kimberley Close - Church Hill,2023-02-07T08:20:00.000+00:00,transformer,,Temperature,C,10.2
776556,Kimberley Close - Church Hill,2023-02-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
776556,Kimberley Close - Church Hill,2023-02-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
776556,Kimberley Close - Church Hill,2023-02-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
776556,Kimberley Close - Church Hill,2023-02-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
776556,Kimberley Close - Church Hill,2023-02-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
776556,Kimberley Close - Church Hill,2023-02-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
776556,Kimberley Close - Church Hill,2023-02-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,50.89
776556,Kimberley Close - Church Hill,2023-02-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,37.62
776556,Kimberley Close - Church Hill,2023-02-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,47.4
776556,Kimberley Close - Church Hill,2023-02-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,201.0
776556,Kimberley Close - Church Hill,2023-02-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
776556,Kimberley Close - Church Hill,2023-02-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
776556,Kimberley Close - Church Hill,2023-02-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
776556,Kimberley Close - Church Hill,2023-02-07T08:20:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-07T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.49
776556,Kimberley Close - Church Hill,2023-02-07T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-02-07T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
776556,Kimberley Close - Church Hill,2023-02-07T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.46
776556,Kimberley Close - Church Hill,2023-02-07T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.67
776556,Kimberley Close - Church Hill,2023-02-07T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.0
776556,Kimberley Close - Church Hill,2023-02-07T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,106.8
776556,Kimberley Close - Church Hill,2023-02-07T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,154.8
776556,Kimberley Close - Church Hill,2023-02-07T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.4
776556,Kimberley Close - Church Hill,2023-02-07T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.3
776556,Kimberley Close - Church Hill,2023-02-07T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.57
776556,Kimberley Close - Church Hill,2023-02-07T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
776556,Kimberley Close - Church Hill,2023-02-07T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-02-07T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.17
776556,Kimberley Close - Church Hill,2023-02-07T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.07
776556,Kimberley Close - Church Hill,2023-02-07T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.08
776556,Kimberley Close - Church Hill,2023-02-07T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,103.9
776556,Kimberley Close - Church Hill,2023-02-07T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
776556,Kimberley Close - Church Hill,2023-02-07T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
776556,Kimberley Close - Church Hill,2023-02-07T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.7
776556,Kimberley Close - Church Hill,2023-02-07T08:10:00.000+00:00,transformer,,Temperature,C,10.1
776556,Kimberley Close - Church Hill,2023-02-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
776556,Kimberley Close - Church Hill,2023-02-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
776556,Kimberley Close - Church Hill,2023-02-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
776556,Kimberley Close - Church Hill,2023-02-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.06
776556,Kimberley Close - Church Hill,2023-02-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
776556,Kimberley Close - Church Hill,2023-02-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
776556,Kimberley Close - Church Hill,2023-02-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,50.63
776556,Kimberley Close - Church Hill,2023-02-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,36.74
776556,Kimberley Close - Church Hill,2023-02-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,39.07
776556,Kimberley Close - Church Hill,2023-02-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,210.7
776556,Kimberley Close - Church Hill,2023-02-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
776556,Kimberley Close - Church Hill,2023-02-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
776556,Kimberley Close - Church Hill,2023-02-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
776556,Kimberley Close - Church Hill,2023-02-07T08:10:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-07T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.57
776556,Kimberley Close - Church Hill,2023-02-07T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
776556,Kimberley Close - Church Hill,2023-02-07T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.95
776556,Kimberley Close - Church Hill,2023-02-07T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.42
776556,Kimberley Close - Church Hill,2023-02-07T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.74
776556,Kimberley Close - Church Hill,2023-02-07T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.1
776556,Kimberley Close - Church Hill,2023-02-07T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,94.2
776556,Kimberley Close - Church Hill,2023-02-07T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.1
776556,Kimberley Close - Church Hill,2023-02-07T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.2
776556,Kimberley Close - Church Hill,2023-02-07T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
776556,Kimberley Close - Church Hill,2023-02-07T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-02-07T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
776556,Kimberley Close - Church Hill,2023-02-07T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
776556,Kimberley Close - Church Hill,2023-02-07T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.29
776556,Kimberley Close - Church Hill,2023-02-07T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.79
776556,Kimberley Close - Church Hill,2023-02-07T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.88
776556,Kimberley Close - Church Hill,2023-02-07T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,91.9
776556,Kimberley Close - Church Hill,2023-02-07T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
776556,Kimberley Close - Church Hill,2023-02-07T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
776556,Kimberley Close - Church Hill,2023-02-07T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.9
776556,Kimberley Close - Church Hill,2023-02-07T08:00:00.000+00:00,transformer,,Temperature,C,10.0
776556,Kimberley Close - Church Hill,2023-02-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
776556,Kimberley Close - Church Hill,2023-02-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
776556,Kimberley Close - Church Hill,2023-02-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
776556,Kimberley Close - Church Hill,2023-02-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
776556,Kimberley Close - Church Hill,2023-02-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
776556,Kimberley Close - Church Hill,2023-02-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
776556,Kimberley Close - Church Hill,2023-02-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,41.71
776556,Kimberley Close - Church Hill,2023-02-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,34.52
776556,Kimberley Close - Church Hill,2023-02-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,45.99
776556,Kimberley Close - Church Hill,2023-02-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,186.0
776556,Kimberley Close - Church Hill,2023-02-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
776556,Kimberley Close - Church Hill,2023-02-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
776556,Kimberley Close - Church Hill,2023-02-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
776556,Kimberley Close - Church Hill,2023-02-07T08:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-07T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.79
776556,Kimberley Close - Church Hill,2023-02-07T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-02-07T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
776556,Kimberley Close - Church Hill,2023-02-07T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.47
776556,Kimberley Close - Church Hill,2023-02-07T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.06
776556,Kimberley Close - Church Hill,2023-02-07T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.98
776556,Kimberley Close - Church Hill,2023-02-07T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,93.8
776556,Kimberley Close - Church Hill,2023-02-07T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.5
776556,Kimberley Close - Church Hill,2023-02-07T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.0
776556,Kimberley Close - Church Hill,2023-02-07T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.8
776556,Kimberley Close - Church Hill,2023-02-07T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-02-07T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
776556,Kimberley Close - Church Hill,2023-02-07T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-02-07T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.59
776556,Kimberley Close - Church Hill,2023-02-07T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.39
776556,Kimberley Close - Church Hill,2023-02-07T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.37
776556,Kimberley Close - Church Hill,2023-02-07T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,91.4
776556,Kimberley Close - Church Hill,2023-02-07T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
776556,Kimberley Close - Church Hill,2023-02-07T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
776556,Kimberley Close - Church Hill,2023-02-07T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.1
776556,Kimberley Close - Church Hill,2023-02-07T07:50:00.000+00:00,transformer,,Temperature,C,9.9
776556,Kimberley Close - Church Hill,2023-02-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
776556,Kimberley Close - Church Hill,2023-02-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-02-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
776556,Kimberley Close - Church Hill,2023-02-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
776556,Kimberley Close - Church Hill,2023-02-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.05
776556,Kimberley Close - Church Hill,2023-02-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
776556,Kimberley Close - Church Hill,2023-02-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
776556,Kimberley Close - Church Hill,2023-02-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,42.06
776556,Kimberley Close - Church Hill,2023-02-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,47.45
776556,Kimberley Close - Church Hill,2023-02-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,46.35
776556,Kimberley Close - Church Hill,2023-02-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,185.2
776556,Kimberley Close - Church Hill,2023-02-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
776556,Kimberley Close - Church Hill,2023-02-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
776556,Kimberley Close - Church Hill,2023-02-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
776556,Kimberley Close - Church Hill,2023-02-07T07:50:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-07T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.12
776556,Kimberley Close - Church Hill,2023-02-07T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
776556,Kimberley Close - Church Hill,2023-02-07T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.15
776556,Kimberley Close - Church Hill,2023-02-07T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.42
776556,Kimberley Close - Church Hill,2023-02-07T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.76
776556,Kimberley Close - Church Hill,2023-02-07T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.39
776556,Kimberley Close - Church Hill,2023-02-07T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,84.8
776556,Kimberley Close - Church Hill,2023-02-07T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.2
776556,Kimberley Close - Church Hill,2023-02-07T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.6
776556,Kimberley Close - Church Hill,2023-02-07T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
776556,Kimberley Close - Church Hill,2023-02-07T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
776556,Kimberley Close - Church Hill,2023-02-07T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
776556,Kimberley Close - Church Hill,2023-02-07T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-02-07T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.78
776556,Kimberley Close - Church Hill,2023-02-07T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.8
776556,Kimberley Close - Church Hill,2023-02-07T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.5
776556,Kimberley Close - Church Hill,2023-02-07T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.7
776556,Kimberley Close - Church Hill,2023-02-07T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
776556,Kimberley Close - Church Hill,2023-02-07T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
776556,Kimberley Close - Church Hill,2023-02-07T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.0
776556,Kimberley Close - Church Hill,2023-02-07T07:40:00.000+00:00,transformer,,Temperature,C,9.7
776556,Kimberley Close - Church Hill,2023-02-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
776556,Kimberley Close - Church Hill,2023-02-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
776556,Kimberley Close - Church Hill,2023-02-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-02-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
776556,Kimberley Close - Church Hill,2023-02-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.48
776556,Kimberley Close - Church Hill,2023-02-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
776556,Kimberley Close - Church Hill,2023-02-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
776556,Kimberley Close - Church Hill,2023-02-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,34.19
776556,Kimberley Close - Church Hill,2023-02-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,38.57
776556,Kimberley Close - Church Hill,2023-02-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,36.88
776556,Kimberley Close - Church Hill,2023-02-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,167.5
776556,Kimberley Close - Church Hill,2023-02-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
776556,Kimberley Close - Church Hill,2023-02-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
776556,Kimberley Close - Church Hill,2023-02-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
776556,Kimberley Close - Church Hill,2023-02-07T07:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-07T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.44
776556,Kimberley Close - Church Hill,2023-02-07T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-02-07T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-02-07T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.98
776556,Kimberley Close - Church Hill,2023-02-07T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.33
776556,Kimberley Close - Church Hill,2023-02-07T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.19
776556,Kimberley Close - Church Hill,2023-02-07T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,98.6
776556,Kimberley Close - Church Hill,2023-02-07T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.3
776556,Kimberley Close - Church Hill,2023-02-07T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,177.4
776556,Kimberley Close - Church Hill,2023-02-07T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.1
776556,Kimberley Close - Church Hill,2023-02-07T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-02-07T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
776556,Kimberley Close - Church Hill,2023-02-07T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-02-07T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.57
