Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-07T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.06
776556,Kimberley Close - Church Hill,2023-02-07T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.53
776556,Kimberley Close - Church Hill,2023-02-07T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,96.2
776556,Kimberley Close - Church Hill,2023-02-07T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
776556,Kimberley Close - Church Hill,2023-02-07T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
776556,Kimberley Close - Church Hill,2023-02-07T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.4
776556,Kimberley Close - Church Hill,2023-02-07T07:30:00.000+00:00,transformer,,Temperature,C,9.7
776556,Kimberley Close - Church Hill,2023-02-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-02-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
776556,Kimberley Close - Church Hill,2023-02-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-02-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
776556,Kimberley Close - Church Hill,2023-02-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-02-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
776556,Kimberley Close - Church Hill,2023-02-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.19
776556,Kimberley Close - Church Hill,2023-02-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
776556,Kimberley Close - Church Hill,2023-02-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
776556,Kimberley Close - Church Hill,2023-02-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,36.55
776556,Kimberley Close - Church Hill,2023-02-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,53.39
776556,Kimberley Close - Church Hill,2023-02-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,41.72
776556,Kimberley Close - Church Hill,2023-02-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,194.8
776556,Kimberley Close - Church Hill,2023-02-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
776556,Kimberley Close - Church Hill,2023-02-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
776556,Kimberley Close - Church Hill,2023-02-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
776556,Kimberley Close - Church Hill,2023-02-07T07:30:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-07T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.49
776556,Kimberley Close - Church Hill,2023-02-07T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.98
776556,Kimberley Close - Church Hill,2023-02-07T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
776556,Kimberley Close - Church Hill,2023-02-07T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.18
776556,Kimberley Close - Church Hill,2023-02-07T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.74
776556,Kimberley Close - Church Hill,2023-02-07T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.6
776556,Kimberley Close - Church Hill,2023-02-07T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,88.1
776556,Kimberley Close - Church Hill,2023-02-07T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.3
776556,Kimberley Close - Church Hill,2023-02-07T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.0
776556,Kimberley Close - Church Hill,2023-02-07T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.2
776556,Kimberley Close - Church Hill,2023-02-07T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-02-07T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
776556,Kimberley Close - Church Hill,2023-02-07T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
776556,Kimberley Close - Church Hill,2023-02-07T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.16
776556,Kimberley Close - Church Hill,2023-02-07T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.53
776556,Kimberley Close - Church Hill,2023-02-07T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.68
776556,Kimberley Close - Church Hill,2023-02-07T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,86.0
776556,Kimberley Close - Church Hill,2023-02-07T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
776556,Kimberley Close - Church Hill,2023-02-07T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
776556,Kimberley Close - Church Hill,2023-02-07T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.6
776556,Kimberley Close - Church Hill,2023-02-07T07:20:00.000+00:00,transformer,,Temperature,C,9.8
776556,Kimberley Close - Church Hill,2023-02-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
776556,Kimberley Close - Church Hill,2023-02-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-02-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
776556,Kimberley Close - Church Hill,2023-02-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
776556,Kimberley Close - Church Hill,2023-02-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
776556,Kimberley Close - Church Hill,2023-02-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
776556,Kimberley Close - Church Hill,2023-02-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
776556,Kimberley Close - Church Hill,2023-02-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,38.34
776556,Kimberley Close - Church Hill,2023-02-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,44.27
776556,Kimberley Close - Church Hill,2023-02-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,47.27
776556,Kimberley Close - Church Hill,2023-02-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,174.0
776556,Kimberley Close - Church Hill,2023-02-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
776556,Kimberley Close - Church Hill,2023-02-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
776556,Kimberley Close - Church Hill,2023-02-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
776556,Kimberley Close - Church Hill,2023-02-07T07:20:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-07T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.04
776556,Kimberley Close - Church Hill,2023-02-07T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-02-07T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
776556,Kimberley Close - Church Hill,2023-02-07T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.28
776556,Kimberley Close - Church Hill,2023-02-07T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.78
776556,Kimberley Close - Church Hill,2023-02-07T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.51
776556,Kimberley Close - Church Hill,2023-02-07T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,96.6
776556,Kimberley Close - Church Hill,2023-02-07T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.2
776556,Kimberley Close - Church Hill,2023-02-07T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.2
776556,Kimberley Close - Church Hill,2023-02-07T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.7
776556,Kimberley Close - Church Hill,2023-02-07T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-02-07T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
776556,Kimberley Close - Church Hill,2023-02-07T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776556,Kimberley Close - Church Hill,2023-02-07T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.29
776556,Kimberley Close - Church Hill,2023-02-07T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.09
776556,Kimberley Close - Church Hill,2023-02-07T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.07
776556,Kimberley Close - Church Hill,2023-02-07T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,94.3
776556,Kimberley Close - Church Hill,2023-02-07T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
776556,Kimberley Close - Church Hill,2023-02-07T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
776556,Kimberley Close - Church Hill,2023-02-07T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.0
776556,Kimberley Close - Church Hill,2023-02-07T07:10:00.000+00:00,transformer,,Temperature,C,9.8
776556,Kimberley Close - Church Hill,2023-02-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
776556,Kimberley Close - Church Hill,2023-02-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
776556,Kimberley Close - Church Hill,2023-02-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
776556,Kimberley Close - Church Hill,2023-02-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
776556,Kimberley Close - Church Hill,2023-02-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
776556,Kimberley Close - Church Hill,2023-02-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
776556,Kimberley Close - Church Hill,2023-02-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,38.58
776556,Kimberley Close - Church Hill,2023-02-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,36.87
776556,Kimberley Close - Church Hill,2023-02-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,49.59
776556,Kimberley Close - Church Hill,2023-02-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,190.9
776556,Kimberley Close - Church Hill,2023-02-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
776556,Kimberley Close - Church Hill,2023-02-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
776556,Kimberley Close - Church Hill,2023-02-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
776556,Kimberley Close - Church Hill,2023-02-07T07:10:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-07T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.31
776556,Kimberley Close - Church Hill,2023-02-07T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-02-07T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
776556,Kimberley Close - Church Hill,2023-02-07T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.59
776556,Kimberley Close - Church Hill,2023-02-07T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.17
776556,Kimberley Close - Church Hill,2023-02-07T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.93
776556,Kimberley Close - Church Hill,2023-02-07T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,87.0
776556,Kimberley Close - Church Hill,2023-02-07T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.7
776556,Kimberley Close - Church Hill,2023-02-07T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.8
776556,Kimberley Close - Church Hill,2023-02-07T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.7
776556,Kimberley Close - Church Hill,2023-02-07T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-02-07T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
776556,Kimberley Close - Church Hill,2023-02-07T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-02-07T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.14
776556,Kimberley Close - Church Hill,2023-02-07T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.19
776556,Kimberley Close - Church Hill,2023-02-07T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.21
776556,Kimberley Close - Church Hill,2023-02-07T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.8
776556,Kimberley Close - Church Hill,2023-02-07T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
776556,Kimberley Close - Church Hill,2023-02-07T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.1
776556,Kimberley Close - Church Hill,2023-02-07T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.6
776556,Kimberley Close - Church Hill,2023-02-07T07:00:00.000+00:00,transformer,,Temperature,C,9.7
776556,Kimberley Close - Church Hill,2023-02-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
776556,Kimberley Close - Church Hill,2023-02-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-02-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
776556,Kimberley Close - Church Hill,2023-02-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
776556,Kimberley Close - Church Hill,2023-02-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
776556,Kimberley Close - Church Hill,2023-02-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
776556,Kimberley Close - Church Hill,2023-02-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
776556,Kimberley Close - Church Hill,2023-02-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,36.73
776556,Kimberley Close - Church Hill,2023-02-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,41.37
776556,Kimberley Close - Church Hill,2023-02-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,41.14
776556,Kimberley Close - Church Hill,2023-02-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,171.8
776556,Kimberley Close - Church Hill,2023-02-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
776556,Kimberley Close - Church Hill,2023-02-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
776556,Kimberley Close - Church Hill,2023-02-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
776556,Kimberley Close - Church Hill,2023-02-07T07:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-07T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.84
776556,Kimberley Close - Church Hill,2023-02-07T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.28
776556,Kimberley Close - Church Hill,2023-02-07T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
776556,Kimberley Close - Church Hill,2023-02-07T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.2
776556,Kimberley Close - Church Hill,2023-02-07T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.13
776556,Kimberley Close - Church Hill,2023-02-07T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.02
776556,Kimberley Close - Church Hill,2023-02-07T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,87.2
776556,Kimberley Close - Church Hill,2023-02-07T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.0
776556,Kimberley Close - Church Hill,2023-02-07T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.3
776556,Kimberley Close - Church Hill,2023-02-07T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
776556,Kimberley Close - Church Hill,2023-02-07T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-02-07T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
776556,Kimberley Close - Church Hill,2023-02-07T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-02-07T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.43
776556,Kimberley Close - Church Hill,2023-02-07T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.4
776556,Kimberley Close - Church Hill,2023-02-07T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.25
776556,Kimberley Close - Church Hill,2023-02-07T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.0
776556,Kimberley Close - Church Hill,2023-02-07T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
776556,Kimberley Close - Church Hill,2023-02-07T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
776556,Kimberley Close - Church Hill,2023-02-07T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.6
776556,Kimberley Close - Church Hill,2023-02-07T06:50:00.000+00:00,transformer,,Temperature,C,9.7
776556,Kimberley Close - Church Hill,2023-02-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
776556,Kimberley Close - Church Hill,2023-02-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-02-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
776556,Kimberley Close - Church Hill,2023-02-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
776556,Kimberley Close - Church Hill,2023-02-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
776556,Kimberley Close - Church Hill,2023-02-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
776556,Kimberley Close - Church Hill,2023-02-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
776556,Kimberley Close - Church Hill,2023-02-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.63
776556,Kimberley Close - Church Hill,2023-02-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,43.53
776556,Kimberley Close - Church Hill,2023-02-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,41.27
776556,Kimberley Close - Church Hill,2023-02-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,172.2
776556,Kimberley Close - Church Hill,2023-02-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
776556,Kimberley Close - Church Hill,2023-02-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
776556,Kimberley Close - Church Hill,2023-02-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
776556,Kimberley Close - Church Hill,2023-02-07T06:50:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-07T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.14
776556,Kimberley Close - Church Hill,2023-02-07T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.7
776556,Kimberley Close - Church Hill,2023-02-07T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.01
776556,Kimberley Close - Church Hill,2023-02-07T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.93
776556,Kimberley Close - Church Hill,2023-02-07T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.45
776556,Kimberley Close - Church Hill,2023-02-07T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.31
776556,Kimberley Close - Church Hill,2023-02-07T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,81.6
776556,Kimberley Close - Church Hill,2023-02-07T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.4
776556,Kimberley Close - Church Hill,2023-02-07T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.8
776556,Kimberley Close - Church Hill,2023-02-07T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.5
776556,Kimberley Close - Church Hill,2023-02-07T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-02-07T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
776556,Kimberley Close - Church Hill,2023-02-07T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-02-07T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.66
776556,Kimberley Close - Church Hill,2023-02-07T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.52
776556,Kimberley Close - Church Hill,2023-02-07T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.02
776556,Kimberley Close - Church Hill,2023-02-07T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.6
776556,Kimberley Close - Church Hill,2023-02-07T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
776556,Kimberley Close - Church Hill,2023-02-07T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
776556,Kimberley Close - Church Hill,2023-02-07T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-02-07T06:40:00.000+00:00,transformer,,Temperature,C,9.8
776556,Kimberley Close - Church Hill,2023-02-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
776556,Kimberley Close - Church Hill,2023-02-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-02-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
776556,Kimberley Close - Church Hill,2023-02-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
776556,Kimberley Close - Church Hill,2023-02-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.62
776556,Kimberley Close - Church Hill,2023-02-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
776556,Kimberley Close - Church Hill,2023-02-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
776556,Kimberley Close - Church Hill,2023-02-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,34.59
776556,Kimberley Close - Church Hill,2023-02-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,35.97
776556,Kimberley Close - Church Hill,2023-02-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,38.33
776556,Kimberley Close - Church Hill,2023-02-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,161.2
776556,Kimberley Close - Church Hill,2023-02-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
776556,Kimberley Close - Church Hill,2023-02-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
776556,Kimberley Close - Church Hill,2023-02-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
776556,Kimberley Close - Church Hill,2023-02-07T06:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-07T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.82
776556,Kimberley Close - Church Hill,2023-02-07T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.7
776556,Kimberley Close - Church Hill,2023-02-07T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
776556,Kimberley Close - Church Hill,2023-02-07T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.93
776556,Kimberley Close - Church Hill,2023-02-07T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.78
776556,Kimberley Close - Church Hill,2023-02-07T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.15
776556,Kimberley Close - Church Hill,2023-02-07T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,77.5
776556,Kimberley Close - Church Hill,2023-02-07T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.5
776556,Kimberley Close - Church Hill,2023-02-07T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.7
776556,Kimberley Close - Church Hill,2023-02-07T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
776556,Kimberley Close - Church Hill,2023-02-07T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.54
776556,Kimberley Close - Church Hill,2023-02-07T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
776556,Kimberley Close - Church Hill,2023-02-07T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-02-07T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.12
776556,Kimberley Close - Church Hill,2023-02-07T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.97
776556,Kimberley Close - Church Hill,2023-02-07T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.11
776556,Kimberley Close - Church Hill,2023-02-07T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.5
776556,Kimberley Close - Church Hill,2023-02-07T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
776556,Kimberley Close - Church Hill,2023-02-07T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
776556,Kimberley Close - Church Hill,2023-02-07T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
776556,Kimberley Close - Church Hill,2023-02-07T06:30:00.000+00:00,transformer,,Temperature,C,10.0
776556,Kimberley Close - Church Hill,2023-02-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
776556,Kimberley Close - Church Hill,2023-02-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-02-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
776556,Kimberley Close - Church Hill,2023-02-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-02-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
776556,Kimberley Close - Church Hill,2023-02-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.36
776556,Kimberley Close - Church Hill,2023-02-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
776556,Kimberley Close - Church Hill,2023-02-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
776556,Kimberley Close - Church Hill,2023-02-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,32.06
776556,Kimberley Close - Church Hill,2023-02-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.74
776556,Kimberley Close - Church Hill,2023-02-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.26
776556,Kimberley Close - Church Hill,2023-02-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,153.0
776556,Kimberley Close - Church Hill,2023-02-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
776556,Kimberley Close - Church Hill,2023-02-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
776556,Kimberley Close - Church Hill,2023-02-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
776556,Kimberley Close - Church Hill,2023-02-07T06:30:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-07T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.55
776556,Kimberley Close - Church Hill,2023-02-07T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-02-07T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
776556,Kimberley Close - Church Hill,2023-02-07T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.67
776556,Kimberley Close - Church Hill,2023-02-07T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.6
776556,Kimberley Close - Church Hill,2023-02-07T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.1
776556,Kimberley Close - Church Hill,2023-02-07T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.1
776556,Kimberley Close - Church Hill,2023-02-07T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.6
776556,Kimberley Close - Church Hill,2023-02-07T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.0
776556,Kimberley Close - Church Hill,2023-02-07T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
776556,Kimberley Close - Church Hill,2023-02-07T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.84
776556,Kimberley Close - Church Hill,2023-02-07T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-02-07T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-02-07T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.02
776556,Kimberley Close - Church Hill,2023-02-07T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.58
776556,Kimberley Close - Church Hill,2023-02-07T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.87
776556,Kimberley Close - Church Hill,2023-02-07T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.1
776556,Kimberley Close - Church Hill,2023-02-07T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
776556,Kimberley Close - Church Hill,2023-02-07T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
776556,Kimberley Close - Church Hill,2023-02-07T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
776556,Kimberley Close - Church Hill,2023-02-07T06:20:00.000+00:00,transformer,,Temperature,C,10.0
776556,Kimberley Close - Church Hill,2023-02-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
776556,Kimberley Close - Church Hill,2023-02-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776556,Kimberley Close - Church Hill,2023-02-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
776556,Kimberley Close - Church Hill,2023-02-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-02-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
776556,Kimberley Close - Church Hill,2023-02-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.4
776556,Kimberley Close - Church Hill,2023-02-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
776556,Kimberley Close - Church Hill,2023-02-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
776556,Kimberley Close - Church Hill,2023-02-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,31.68
776556,Kimberley Close - Church Hill,2023-02-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,32.18
776556,Kimberley Close - Church Hill,2023-02-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.98
776556,Kimberley Close - Church Hill,2023-02-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,152.2
776556,Kimberley Close - Church Hill,2023-02-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
776556,Kimberley Close - Church Hill,2023-02-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
776556,Kimberley Close - Church Hill,2023-02-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
776556,Kimberley Close - Church Hill,2023-02-07T06:20:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-07T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.93
776556,Kimberley Close - Church Hill,2023-02-07T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.71
776556,Kimberley Close - Church Hill,2023-02-07T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
776556,Kimberley Close - Church Hill,2023-02-07T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.44
776556,Kimberley Close - Church Hill,2023-02-07T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.84
776556,Kimberley Close - Church Hill,2023-02-07T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.83
776556,Kimberley Close - Church Hill,2023-02-07T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,75.2
776556,Kimberley Close - Church Hill,2023-02-07T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.5
776556,Kimberley Close - Church Hill,2023-02-07T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
776556,Kimberley Close - Church Hill,2023-02-07T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
776556,Kimberley Close - Church Hill,2023-02-07T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.65
776556,Kimberley Close - Church Hill,2023-02-07T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
776556,Kimberley Close - Church Hill,2023-02-07T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-02-07T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
776556,Kimberley Close - Church Hill,2023-02-07T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
776556,Kimberley Close - Church Hill,2023-02-07T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.53
776556,Kimberley Close - Church Hill,2023-02-07T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.3
776556,Kimberley Close - Church Hill,2023-02-07T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
776556,Kimberley Close - Church Hill,2023-02-07T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
776556,Kimberley Close - Church Hill,2023-02-07T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
776556,Kimberley Close - Church Hill,2023-02-07T06:10:00.000+00:00,transformer,,Temperature,C,10.1
776556,Kimberley Close - Church Hill,2023-02-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
776556,Kimberley Close - Church Hill,2023-02-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-02-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
776556,Kimberley Close - Church Hill,2023-02-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-02-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
776556,Kimberley Close - Church Hill,2023-02-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
776556,Kimberley Close - Church Hill,2023-02-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
776556,Kimberley Close - Church Hill,2023-02-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
776556,Kimberley Close - Church Hill,2023-02-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,28.31
776556,Kimberley Close - Church Hill,2023-02-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.83
776556,Kimberley Close - Church Hill,2023-02-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.36
776556,Kimberley Close - Church Hill,2023-02-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,148.4
776556,Kimberley Close - Church Hill,2023-02-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
776556,Kimberley Close - Church Hill,2023-02-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
776556,Kimberley Close - Church Hill,2023-02-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
776556,Kimberley Close - Church Hill,2023-02-07T06:10:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-07T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.21
776556,Kimberley Close - Church Hill,2023-02-07T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.65
776556,Kimberley Close - Church Hill,2023-02-07T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.9
776556,Kimberley Close - Church Hill,2023-02-07T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.11
776556,Kimberley Close - Church Hill,2023-02-07T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.2
776556,Kimberley Close - Church Hill,2023-02-07T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.95
776556,Kimberley Close - Church Hill,2023-02-07T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.7
776556,Kimberley Close - Church Hill,2023-02-07T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.3
776556,Kimberley Close - Church Hill,2023-02-07T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.9
776556,Kimberley Close - Church Hill,2023-02-07T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
776556,Kimberley Close - Church Hill,2023-02-07T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-02-07T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-02-07T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-02-07T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
776556,Kimberley Close - Church Hill,2023-02-07T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
776556,Kimberley Close - Church Hill,2023-02-07T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.39
776556,Kimberley Close - Church Hill,2023-02-07T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.9
776556,Kimberley Close - Church Hill,2023-02-07T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
776556,Kimberley Close - Church Hill,2023-02-07T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
776556,Kimberley Close - Church Hill,2023-02-07T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
776556,Kimberley Close - Church Hill,2023-02-07T06:00:00.000+00:00,transformer,,Temperature,C,10.4
776556,Kimberley Close - Church Hill,2023-02-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
776556,Kimberley Close - Church Hill,2023-02-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-02-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
776556,Kimberley Close - Church Hill,2023-02-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-02-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
776556,Kimberley Close - Church Hill,2023-02-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
776556,Kimberley Close - Church Hill,2023-02-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
776556,Kimberley Close - Church Hill,2023-02-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
776556,Kimberley Close - Church Hill,2023-02-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.49
776556,Kimberley Close - Church Hill,2023-02-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.71
776556,Kimberley Close - Church Hill,2023-02-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.35
776556,Kimberley Close - Church Hill,2023-02-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,141.5
776556,Kimberley Close - Church Hill,2023-02-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
776556,Kimberley Close - Church Hill,2023-02-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
776556,Kimberley Close - Church Hill,2023-02-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
776556,Kimberley Close - Church Hill,2023-02-07T06:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-07T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.96
776556,Kimberley Close - Church Hill,2023-02-07T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-02-07T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
776556,Kimberley Close - Church Hill,2023-02-07T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.25
776556,Kimberley Close - Church Hill,2023-02-07T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.87
776556,Kimberley Close - Church Hill,2023-02-07T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.93
776556,Kimberley Close - Church Hill,2023-02-07T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,74.0
776556,Kimberley Close - Church Hill,2023-02-07T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.0
776556,Kimberley Close - Church Hill,2023-02-07T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.2
776556,Kimberley Close - Church Hill,2023-02-07T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
776556,Kimberley Close - Church Hill,2023-02-07T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-02-07T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-02-07T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-02-07T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.15
776556,Kimberley Close - Church Hill,2023-02-07T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
776556,Kimberley Close - Church Hill,2023-02-07T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.23
776556,Kimberley Close - Church Hill,2023-02-07T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.1
776556,Kimberley Close - Church Hill,2023-02-07T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
776556,Kimberley Close - Church Hill,2023-02-07T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
776556,Kimberley Close - Church Hill,2023-02-07T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
776556,Kimberley Close - Church Hill,2023-02-07T05:50:00.000+00:00,transformer,,Temperature,C,10.6
776556,Kimberley Close - Church Hill,2023-02-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
776556,Kimberley Close - Church Hill,2023-02-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776556,Kimberley Close - Church Hill,2023-02-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
776556,Kimberley Close - Church Hill,2023-02-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
776556,Kimberley Close - Church Hill,2023-02-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.15
776556,Kimberley Close - Church Hill,2023-02-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
776556,Kimberley Close - Church Hill,2023-02-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
776556,Kimberley Close - Church Hill,2023-02-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.4
776556,Kimberley Close - Church Hill,2023-02-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,33.3
776556,Kimberley Close - Church Hill,2023-02-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.16
776556,Kimberley Close - Church Hill,2023-02-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,146.0
776556,Kimberley Close - Church Hill,2023-02-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
776556,Kimberley Close - Church Hill,2023-02-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
776556,Kimberley Close - Church Hill,2023-02-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
776556,Kimberley Close - Church Hill,2023-02-07T05:50:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-07T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.85
776556,Kimberley Close - Church Hill,2023-02-07T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.12
776556,Kimberley Close - Church Hill,2023-02-07T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
776556,Kimberley Close - Church Hill,2023-02-07T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.32
776556,Kimberley Close - Church Hill,2023-02-07T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.8
776556,Kimberley Close - Church Hill,2023-02-07T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.07
776556,Kimberley Close - Church Hill,2023-02-07T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.2
776556,Kimberley Close - Church Hill,2023-02-07T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.9
776556,Kimberley Close - Church Hill,2023-02-07T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
776556,Kimberley Close - Church Hill,2023-02-07T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
776556,Kimberley Close - Church Hill,2023-02-07T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-02-07T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-02-07T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-02-07T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
776556,Kimberley Close - Church Hill,2023-02-07T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
776556,Kimberley Close - Church Hill,2023-02-07T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.32
776556,Kimberley Close - Church Hill,2023-02-07T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.2
776556,Kimberley Close - Church Hill,2023-02-07T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
776556,Kimberley Close - Church Hill,2023-02-07T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
776556,Kimberley Close - Church Hill,2023-02-07T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
776556,Kimberley Close - Church Hill,2023-02-07T05:40:00.000+00:00,transformer,,Temperature,C,10.6
776556,Kimberley Close - Church Hill,2023-02-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
776556,Kimberley Close - Church Hill,2023-02-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776556,Kimberley Close - Church Hill,2023-02-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
776556,Kimberley Close - Church Hill,2023-02-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
776556,Kimberley Close - Church Hill,2023-02-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.9
776556,Kimberley Close - Church Hill,2023-02-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
776556,Kimberley Close - Church Hill,2023-02-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
776556,Kimberley Close - Church Hill,2023-02-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,30.26
776556,Kimberley Close - Church Hill,2023-02-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.59
776556,Kimberley Close - Church Hill,2023-02-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.38
776556,Kimberley Close - Church Hill,2023-02-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,154.4
776556,Kimberley Close - Church Hill,2023-02-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
776556,Kimberley Close - Church Hill,2023-02-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
776556,Kimberley Close - Church Hill,2023-02-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
776556,Kimberley Close - Church Hill,2023-02-07T05:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-07T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.0
776556,Kimberley Close - Church Hill,2023-02-07T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.93
776556,Kimberley Close - Church Hill,2023-02-07T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-02-07T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.06
776556,Kimberley Close - Church Hill,2023-02-07T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
776556,Kimberley Close - Church Hill,2023-02-07T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.02
776556,Kimberley Close - Church Hill,2023-02-07T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.7
776556,Kimberley Close - Church Hill,2023-02-07T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.7
776556,Kimberley Close - Church Hill,2023-02-07T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
776556,Kimberley Close - Church Hill,2023-02-07T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
776556,Kimberley Close - Church Hill,2023-02-07T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-02-07T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-02-07T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-02-07T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
776556,Kimberley Close - Church Hill,2023-02-07T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
776556,Kimberley Close - Church Hill,2023-02-07T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.55
776556,Kimberley Close - Church Hill,2023-02-07T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
776556,Kimberley Close - Church Hill,2023-02-07T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
776556,Kimberley Close - Church Hill,2023-02-07T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
776556,Kimberley Close - Church Hill,2023-02-07T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
776556,Kimberley Close - Church Hill,2023-02-07T05:30:00.000+00:00,transformer,,Temperature,C,10.7
776556,Kimberley Close - Church Hill,2023-02-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
776556,Kimberley Close - Church Hill,2023-02-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776556,Kimberley Close - Church Hill,2023-02-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
776556,Kimberley Close - Church Hill,2023-02-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
