Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
776556,Kimberley Close - Church Hill,2023-02-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-02-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
776556,Kimberley Close - Church Hill,2023-02-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.39
776556,Kimberley Close - Church Hill,2023-02-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
776556,Kimberley Close - Church Hill,2023-02-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
776556,Kimberley Close - Church Hill,2023-02-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.58
776556,Kimberley Close - Church Hill,2023-02-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.62
776556,Kimberley Close - Church Hill,2023-02-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,31.48
776556,Kimberley Close - Church Hill,2023-02-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,150.3
776556,Kimberley Close - Church Hill,2023-02-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
776556,Kimberley Close - Church Hill,2023-02-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
776556,Kimberley Close - Church Hill,2023-02-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
776556,Kimberley Close - Church Hill,2023-02-08T23:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-08T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.61
776556,Kimberley Close - Church Hill,2023-02-08T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-02-08T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.34
776556,Kimberley Close - Church Hill,2023-02-08T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.6
776556,Kimberley Close - Church Hill,2023-02-08T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.06
776556,Kimberley Close - Church Hill,2023-02-08T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.54
776556,Kimberley Close - Church Hill,2023-02-08T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-02-08T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.4
776556,Kimberley Close - Church Hill,2023-02-08T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
776556,Kimberley Close - Church Hill,2023-02-08T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
776556,Kimberley Close - Church Hill,2023-02-08T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
776556,Kimberley Close - Church Hill,2023-02-08T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-02-08T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-02-08T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.82
776556,Kimberley Close - Church Hill,2023-02-08T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.87
776556,Kimberley Close - Church Hill,2023-02-08T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.38
776556,Kimberley Close - Church Hill,2023-02-08T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.1
776556,Kimberley Close - Church Hill,2023-02-08T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
776556,Kimberley Close - Church Hill,2023-02-08T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
776556,Kimberley Close - Church Hill,2023-02-08T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
776556,Kimberley Close - Church Hill,2023-02-08T23:10:00.000+00:00,transformer,,Temperature,C,18.5
776556,Kimberley Close - Church Hill,2023-02-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
776556,Kimberley Close - Church Hill,2023-02-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-02-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
776556,Kimberley Close - Church Hill,2023-02-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-02-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
776556,Kimberley Close - Church Hill,2023-02-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.17
776556,Kimberley Close - Church Hill,2023-02-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
776556,Kimberley Close - Church Hill,2023-02-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
776556,Kimberley Close - Church Hill,2023-02-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,29.42
776556,Kimberley Close - Church Hill,2023-02-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.92
776556,Kimberley Close - Church Hill,2023-02-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.92
776556,Kimberley Close - Church Hill,2023-02-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,148.2
776556,Kimberley Close - Church Hill,2023-02-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
776556,Kimberley Close - Church Hill,2023-02-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
776556,Kimberley Close - Church Hill,2023-02-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
776556,Kimberley Close - Church Hill,2023-02-08T23:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-08T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.51
776556,Kimberley Close - Church Hill,2023-02-08T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.58
776556,Kimberley Close - Church Hill,2023-02-08T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.27
776556,Kimberley Close - Church Hill,2023-02-08T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.6
776556,Kimberley Close - Church Hill,2023-02-08T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.81
776556,Kimberley Close - Church Hill,2023-02-08T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.97
776556,Kimberley Close - Church Hill,2023-02-08T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,75.7
776556,Kimberley Close - Church Hill,2023-02-08T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.9
776556,Kimberley Close - Church Hill,2023-02-08T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
776556,Kimberley Close - Church Hill,2023-02-08T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
776556,Kimberley Close - Church Hill,2023-02-08T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
776556,Kimberley Close - Church Hill,2023-02-08T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-02-08T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-02-08T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.7
776556,Kimberley Close - Church Hill,2023-02-08T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.51
776556,Kimberley Close - Church Hill,2023-02-08T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.63
776556,Kimberley Close - Church Hill,2023-02-08T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
776556,Kimberley Close - Church Hill,2023-02-08T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
776556,Kimberley Close - Church Hill,2023-02-08T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
776556,Kimberley Close - Church Hill,2023-02-08T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
776556,Kimberley Close - Church Hill,2023-02-08T23:00:00.000+00:00,transformer,,Temperature,C,18.7
776556,Kimberley Close - Church Hill,2023-02-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
776556,Kimberley Close - Church Hill,2023-02-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-02-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
776556,Kimberley Close - Church Hill,2023-02-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-02-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
776556,Kimberley Close - Church Hill,2023-02-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.07
776556,Kimberley Close - Church Hill,2023-02-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
776556,Kimberley Close - Church Hill,2023-02-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
776556,Kimberley Close - Church Hill,2023-02-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,31.3
776556,Kimberley Close - Church Hill,2023-02-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.33
776556,Kimberley Close - Church Hill,2023-02-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.61
776556,Kimberley Close - Church Hill,2023-02-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,149.4
776556,Kimberley Close - Church Hill,2023-02-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
776556,Kimberley Close - Church Hill,2023-02-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
776556,Kimberley Close - Church Hill,2023-02-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
776556,Kimberley Close - Church Hill,2023-02-08T23:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-08T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.85
776556,Kimberley Close - Church Hill,2023-02-08T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.1
776556,Kimberley Close - Church Hill,2023-02-08T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.11
776556,Kimberley Close - Church Hill,2023-02-08T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.11
776556,Kimberley Close - Church Hill,2023-02-08T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.18
776556,Kimberley Close - Church Hill,2023-02-08T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.62
776556,Kimberley Close - Church Hill,2023-02-08T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,79.1
776556,Kimberley Close - Church Hill,2023-02-08T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.3
776556,Kimberley Close - Church Hill,2023-02-08T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
776556,Kimberley Close - Church Hill,2023-02-08T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.3
776556,Kimberley Close - Church Hill,2023-02-08T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.78
776556,Kimberley Close - Church Hill,2023-02-08T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-02-08T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-02-08T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.78
776556,Kimberley Close - Church Hill,2023-02-08T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.72
776556,Kimberley Close - Church Hill,2023-02-08T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.78
776556,Kimberley Close - Church Hill,2023-02-08T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.2
776556,Kimberley Close - Church Hill,2023-02-08T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
776556,Kimberley Close - Church Hill,2023-02-08T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
776556,Kimberley Close - Church Hill,2023-02-08T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
776556,Kimberley Close - Church Hill,2023-02-08T22:50:00.000+00:00,transformer,,Temperature,C,18.8
776556,Kimberley Close - Church Hill,2023-02-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
776556,Kimberley Close - Church Hill,2023-02-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
776556,Kimberley Close - Church Hill,2023-02-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-02-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
776556,Kimberley Close - Church Hill,2023-02-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.63
776556,Kimberley Close - Church Hill,2023-02-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
776556,Kimberley Close - Church Hill,2023-02-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
776556,Kimberley Close - Church Hill,2023-02-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,31.89
776556,Kimberley Close - Church Hill,2023-02-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,28.9
776556,Kimberley Close - Church Hill,2023-02-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,35.4
776556,Kimberley Close - Church Hill,2023-02-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,156.2
776556,Kimberley Close - Church Hill,2023-02-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
776556,Kimberley Close - Church Hill,2023-02-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
776556,Kimberley Close - Church Hill,2023-02-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
776556,Kimberley Close - Church Hill,2023-02-08T22:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-08T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.53
776556,Kimberley Close - Church Hill,2023-02-08T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.91
776556,Kimberley Close - Church Hill,2023-02-08T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.99
776556,Kimberley Close - Church Hill,2023-02-08T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.63
776556,Kimberley Close - Church Hill,2023-02-08T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.73
776556,Kimberley Close - Church Hill,2023-02-08T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.33
776556,Kimberley Close - Church Hill,2023-02-08T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,85.5
776556,Kimberley Close - Church Hill,2023-02-08T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.4
776556,Kimberley Close - Church Hill,2023-02-08T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
776556,Kimberley Close - Church Hill,2023-02-08T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.5
776556,Kimberley Close - Church Hill,2023-02-08T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
776556,Kimberley Close - Church Hill,2023-02-08T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-02-08T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-02-08T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.57
776556,Kimberley Close - Church Hill,2023-02-08T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.31
776556,Kimberley Close - Church Hill,2023-02-08T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.06
776556,Kimberley Close - Church Hill,2023-02-08T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.4
776556,Kimberley Close - Church Hill,2023-02-08T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
776556,Kimberley Close - Church Hill,2023-02-08T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
776556,Kimberley Close - Church Hill,2023-02-08T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
776556,Kimberley Close - Church Hill,2023-02-08T22:40:00.000+00:00,transformer,,Temperature,C,19.0
776556,Kimberley Close - Church Hill,2023-02-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
776556,Kimberley Close - Church Hill,2023-02-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
776556,Kimberley Close - Church Hill,2023-02-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-02-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
776556,Kimberley Close - Church Hill,2023-02-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.03
776556,Kimberley Close - Church Hill,2023-02-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
776556,Kimberley Close - Church Hill,2023-02-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
776556,Kimberley Close - Church Hill,2023-02-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,35.21
776556,Kimberley Close - Church Hill,2023-02-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,30.04
776556,Kimberley Close - Church Hill,2023-02-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,37.38
776556,Kimberley Close - Church Hill,2023-02-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,168.9
776556,Kimberley Close - Church Hill,2023-02-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
776556,Kimberley Close - Church Hill,2023-02-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
776556,Kimberley Close - Church Hill,2023-02-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
776556,Kimberley Close - Church Hill,2023-02-08T22:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-08T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.63
776556,Kimberley Close - Church Hill,2023-02-08T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-02-08T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.2
776556,Kimberley Close - Church Hill,2023-02-08T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.06
776556,Kimberley Close - Church Hill,2023-02-08T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.62
776556,Kimberley Close - Church Hill,2023-02-08T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.95
776556,Kimberley Close - Church Hill,2023-02-08T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,89.5
776556,Kimberley Close - Church Hill,2023-02-08T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.2
776556,Kimberley Close - Church Hill,2023-02-08T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.1
776556,Kimberley Close - Church Hill,2023-02-08T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.5
776556,Kimberley Close - Church Hill,2023-02-08T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-02-08T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-02-08T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-02-08T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
776556,Kimberley Close - Church Hill,2023-02-08T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.86
776556,Kimberley Close - Church Hill,2023-02-08T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.6
776556,Kimberley Close - Church Hill,2023-02-08T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,87.3
776556,Kimberley Close - Church Hill,2023-02-08T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
776556,Kimberley Close - Church Hill,2023-02-08T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
776556,Kimberley Close - Church Hill,2023-02-08T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
776556,Kimberley Close - Church Hill,2023-02-08T22:30:00.000+00:00,transformer,,Temperature,C,19.2
776556,Kimberley Close - Church Hill,2023-02-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
776556,Kimberley Close - Church Hill,2023-02-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
776556,Kimberley Close - Church Hill,2023-02-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-02-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
776556,Kimberley Close - Church Hill,2023-02-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.74
776556,Kimberley Close - Church Hill,2023-02-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
776556,Kimberley Close - Church Hill,2023-02-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
776556,Kimberley Close - Church Hill,2023-02-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,35.27
776556,Kimberley Close - Church Hill,2023-02-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,33.49
776556,Kimberley Close - Church Hill,2023-02-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,38.55
776556,Kimberley Close - Church Hill,2023-02-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,176.8
776556,Kimberley Close - Church Hill,2023-02-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
776556,Kimberley Close - Church Hill,2023-02-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
776556,Kimberley Close - Church Hill,2023-02-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
776556,Kimberley Close - Church Hill,2023-02-08T22:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-08T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.92
776556,Kimberley Close - Church Hill,2023-02-08T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.04
776556,Kimberley Close - Church Hill,2023-02-08T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.48
776556,Kimberley Close - Church Hill,2023-02-08T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.89
776556,Kimberley Close - Church Hill,2023-02-08T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.32
776556,Kimberley Close - Church Hill,2023-02-08T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.13
776556,Kimberley Close - Church Hill,2023-02-08T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,94.5
776556,Kimberley Close - Church Hill,2023-02-08T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.9
776556,Kimberley Close - Church Hill,2023-02-08T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.4
776556,Kimberley Close - Church Hill,2023-02-08T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.2
776556,Kimberley Close - Church Hill,2023-02-08T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.88
776556,Kimberley Close - Church Hill,2023-02-08T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-02-08T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-02-08T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
776556,Kimberley Close - Church Hill,2023-02-08T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.75
776556,Kimberley Close - Church Hill,2023-02-08T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.33
776556,Kimberley Close - Church Hill,2023-02-08T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,92.2
776556,Kimberley Close - Church Hill,2023-02-08T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
776556,Kimberley Close - Church Hill,2023-02-08T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
776556,Kimberley Close - Church Hill,2023-02-08T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.5
776556,Kimberley Close - Church Hill,2023-02-08T22:20:00.000+00:00,transformer,,Temperature,C,19.3
776556,Kimberley Close - Church Hill,2023-02-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
776556,Kimberley Close - Church Hill,2023-02-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
776556,Kimberley Close - Church Hill,2023-02-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-02-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
776556,Kimberley Close - Church Hill,2023-02-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.79
776556,Kimberley Close - Church Hill,2023-02-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
776556,Kimberley Close - Church Hill,2023-02-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
776556,Kimberley Close - Church Hill,2023-02-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,39.85
776556,Kimberley Close - Church Hill,2023-02-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,34.07
776556,Kimberley Close - Church Hill,2023-02-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,42.46
776556,Kimberley Close - Church Hill,2023-02-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,186.8
776556,Kimberley Close - Church Hill,2023-02-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
776556,Kimberley Close - Church Hill,2023-02-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
776556,Kimberley Close - Church Hill,2023-02-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
776556,Kimberley Close - Church Hill,2023-02-08T22:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-08T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.28
776556,Kimberley Close - Church Hill,2023-02-08T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.03
776556,Kimberley Close - Church Hill,2023-02-08T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.04
776556,Kimberley Close - Church Hill,2023-02-08T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.46
776556,Kimberley Close - Church Hill,2023-02-08T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.66
776556,Kimberley Close - Church Hill,2023-02-08T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.49
776556,Kimberley Close - Church Hill,2023-02-08T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,91.9
776556,Kimberley Close - Church Hill,2023-02-08T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.9
776556,Kimberley Close - Church Hill,2023-02-08T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.7
776556,Kimberley Close - Church Hill,2023-02-08T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.4
776556,Kimberley Close - Church Hill,2023-02-08T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
776556,Kimberley Close - Church Hill,2023-02-08T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-02-08T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
776556,Kimberley Close - Church Hill,2023-02-08T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.07
776556,Kimberley Close - Church Hill,2023-02-08T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.16
776556,Kimberley Close - Church Hill,2023-02-08T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.43
776556,Kimberley Close - Church Hill,2023-02-08T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,89.5
776556,Kimberley Close - Church Hill,2023-02-08T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
776556,Kimberley Close - Church Hill,2023-02-08T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
776556,Kimberley Close - Church Hill,2023-02-08T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
776556,Kimberley Close - Church Hill,2023-02-08T22:10:00.000+00:00,transformer,,Temperature,C,19.5
776556,Kimberley Close - Church Hill,2023-02-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
776556,Kimberley Close - Church Hill,2023-02-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
776556,Kimberley Close - Church Hill,2023-02-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-02-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
776556,Kimberley Close - Church Hill,2023-02-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.67
776556,Kimberley Close - Church Hill,2023-02-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
776556,Kimberley Close - Church Hill,2023-02-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
776556,Kimberley Close - Church Hill,2023-02-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,38.53
776556,Kimberley Close - Church Hill,2023-02-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,39.81
776556,Kimberley Close - Church Hill,2023-02-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,36.91
776556,Kimberley Close - Church Hill,2023-02-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,181.4
776556,Kimberley Close - Church Hill,2023-02-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
776556,Kimberley Close - Church Hill,2023-02-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
776556,Kimberley Close - Church Hill,2023-02-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
776556,Kimberley Close - Church Hill,2023-02-08T22:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-08T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.45
776556,Kimberley Close - Church Hill,2023-02-08T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-02-08T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.12
776556,Kimberley Close - Church Hill,2023-02-08T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.87
776556,Kimberley Close - Church Hill,2023-02-08T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.07
776556,Kimberley Close - Church Hill,2023-02-08T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.35
776556,Kimberley Close - Church Hill,2023-02-08T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,93.1
776556,Kimberley Close - Church Hill,2023-02-08T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.9
776556,Kimberley Close - Church Hill,2023-02-08T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.1
776556,Kimberley Close - Church Hill,2023-02-08T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.3
776556,Kimberley Close - Church Hill,2023-02-08T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-02-08T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
776556,Kimberley Close - Church Hill,2023-02-08T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776556,Kimberley Close - Church Hill,2023-02-08T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
776556,Kimberley Close - Church Hill,2023-02-08T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.96
776556,Kimberley Close - Church Hill,2023-02-08T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.42
776556,Kimberley Close - Church Hill,2023-02-08T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,90.7
776556,Kimberley Close - Church Hill,2023-02-08T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
776556,Kimberley Close - Church Hill,2023-02-08T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-02-08T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
776556,Kimberley Close - Church Hill,2023-02-08T22:00:00.000+00:00,transformer,,Temperature,C,19.7
776556,Kimberley Close - Church Hill,2023-02-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-02-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
776556,Kimberley Close - Church Hill,2023-02-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
776556,Kimberley Close - Church Hill,2023-02-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-02-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
776556,Kimberley Close - Church Hill,2023-02-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.25
776556,Kimberley Close - Church Hill,2023-02-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
776556,Kimberley Close - Church Hill,2023-02-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
776556,Kimberley Close - Church Hill,2023-02-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,38.55
776556,Kimberley Close - Church Hill,2023-02-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,39.03
776556,Kimberley Close - Church Hill,2023-02-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,37.77
776556,Kimberley Close - Church Hill,2023-02-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,183.8
776556,Kimberley Close - Church Hill,2023-02-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
776556,Kimberley Close - Church Hill,2023-02-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
776556,Kimberley Close - Church Hill,2023-02-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
776556,Kimberley Close - Church Hill,2023-02-08T22:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-08T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.71
776556,Kimberley Close - Church Hill,2023-02-08T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.01
776556,Kimberley Close - Church Hill,2023-02-08T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.28
776556,Kimberley Close - Church Hill,2023-02-08T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.53
776556,Kimberley Close - Church Hill,2023-02-08T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.32
776556,Kimberley Close - Church Hill,2023-02-08T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.41
776556,Kimberley Close - Church Hill,2023-02-08T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,97.7
776556,Kimberley Close - Church Hill,2023-02-08T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.0
776556,Kimberley Close - Church Hill,2023-02-08T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.5
776556,Kimberley Close - Church Hill,2023-02-08T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.1
776556,Kimberley Close - Church Hill,2023-02-08T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-02-08T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
776556,Kimberley Close - Church Hill,2023-02-08T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
776556,Kimberley Close - Church Hill,2023-02-08T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.65
776556,Kimberley Close - Church Hill,2023-02-08T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.48
776556,Kimberley Close - Church Hill,2023-02-08T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.37
776556,Kimberley Close - Church Hill,2023-02-08T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,95.3
776556,Kimberley Close - Church Hill,2023-02-08T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
776556,Kimberley Close - Church Hill,2023-02-08T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
776556,Kimberley Close - Church Hill,2023-02-08T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.7
776556,Kimberley Close - Church Hill,2023-02-08T21:50:00.000+00:00,transformer,,Temperature,C,19.8
776556,Kimberley Close - Church Hill,2023-02-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-02-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
776556,Kimberley Close - Church Hill,2023-02-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
776556,Kimberley Close - Church Hill,2023-02-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-02-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
776556,Kimberley Close - Church Hill,2023-02-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
776556,Kimberley Close - Church Hill,2023-02-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
776556,Kimberley Close - Church Hill,2023-02-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
776556,Kimberley Close - Church Hill,2023-02-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,40.17
776556,Kimberley Close - Church Hill,2023-02-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,37.8
776556,Kimberley Close - Church Hill,2023-02-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,41.78
776556,Kimberley Close - Church Hill,2023-02-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,193.0
776556,Kimberley Close - Church Hill,2023-02-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
776556,Kimberley Close - Church Hill,2023-02-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
776556,Kimberley Close - Church Hill,2023-02-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
776556,Kimberley Close - Church Hill,2023-02-08T21:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-08T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.1
776556,Kimberley Close - Church Hill,2023-02-08T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.31
776556,Kimberley Close - Church Hill,2023-02-08T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.12
776556,Kimberley Close - Church Hill,2023-02-08T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.67
776556,Kimberley Close - Church Hill,2023-02-08T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.82
776556,Kimberley Close - Church Hill,2023-02-08T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.95
776556,Kimberley Close - Church Hill,2023-02-08T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,104.3
776556,Kimberley Close - Church Hill,2023-02-08T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.3
776556,Kimberley Close - Church Hill,2023-02-08T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.5
776556,Kimberley Close - Church Hill,2023-02-08T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.1
776556,Kimberley Close - Church Hill,2023-02-08T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-02-08T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-02-08T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-02-08T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.28
776556,Kimberley Close - Church Hill,2023-02-08T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.39
776556,Kimberley Close - Church Hill,2023-02-08T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.0
776556,Kimberley Close - Church Hill,2023-02-08T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,101.6
776556,Kimberley Close - Church Hill,2023-02-08T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
776556,Kimberley Close - Church Hill,2023-02-08T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
776556,Kimberley Close - Church Hill,2023-02-08T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
776556,Kimberley Close - Church Hill,2023-02-08T21:40:00.000+00:00,transformer,,Temperature,C,19.9
776556,Kimberley Close - Church Hill,2023-02-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
776556,Kimberley Close - Church Hill,2023-02-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
776556,Kimberley Close - Church Hill,2023-02-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-02-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
776556,Kimberley Close - Church Hill,2023-02-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
776556,Kimberley Close - Church Hill,2023-02-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
776556,Kimberley Close - Church Hill,2023-02-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
776556,Kimberley Close - Church Hill,2023-02-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,44.95
776556,Kimberley Close - Church Hill,2023-02-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.21
776556,Kimberley Close - Church Hill,2023-02-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,40.95
776556,Kimberley Close - Church Hill,2023-02-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,205.9
776556,Kimberley Close - Church Hill,2023-02-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
776556,Kimberley Close - Church Hill,2023-02-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
776556,Kimberley Close - Church Hill,2023-02-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
776556,Kimberley Close - Church Hill,2023-02-08T21:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-08T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.21
776556,Kimberley Close - Church Hill,2023-02-08T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.43
776556,Kimberley Close - Church Hill,2023-02-08T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-02-08T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.81
776556,Kimberley Close - Church Hill,2023-02-08T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.46
776556,Kimberley Close - Church Hill,2023-02-08T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.11
776556,Kimberley Close - Church Hill,2023-02-08T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,102.5
776556,Kimberley Close - Church Hill,2023-02-08T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.4
776556,Kimberley Close - Church Hill,2023-02-08T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.6
776556,Kimberley Close - Church Hill,2023-02-08T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.7
776556,Kimberley Close - Church Hill,2023-02-08T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-02-08T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-02-08T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-02-08T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.46
776556,Kimberley Close - Church Hill,2023-02-08T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.8
776556,Kimberley Close - Church Hill,2023-02-08T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.4
776556,Kimberley Close - Church Hill,2023-02-08T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,100.0
776556,Kimberley Close - Church Hill,2023-02-08T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
776556,Kimberley Close - Church Hill,2023-02-08T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
776556,Kimberley Close - Church Hill,2023-02-08T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
776556,Kimberley Close - Church Hill,2023-02-08T21:30:00.000+00:00,transformer,,Temperature,C,20.0
776556,Kimberley Close - Church Hill,2023-02-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-02-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
776556,Kimberley Close - Church Hill,2023-02-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
776556,Kimberley Close - Church Hill,2023-02-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-02-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
776556,Kimberley Close - Church Hill,2023-02-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
776556,Kimberley Close - Church Hill,2023-02-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
776556,Kimberley Close - Church Hill,2023-02-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
776556,Kimberley Close - Church Hill,2023-02-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,43.26
776556,Kimberley Close - Church Hill,2023-02-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,38.26
776556,Kimberley Close - Church Hill,2023-02-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,43.51
776556,Kimberley Close - Church Hill,2023-02-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,202.5
776556,Kimberley Close - Church Hill,2023-02-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
776556,Kimberley Close - Church Hill,2023-02-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
776556,Kimberley Close - Church Hill,2023-02-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
776556,Kimberley Close - Church Hill,2023-02-08T21:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-08T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.54
776556,Kimberley Close - Church Hill,2023-02-08T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.92
776556,Kimberley Close - Church Hill,2023-02-08T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
776556,Kimberley Close - Church Hill,2023-02-08T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.6
776556,Kimberley Close - Church Hill,2023-02-08T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.78
776556,Kimberley Close - Church Hill,2023-02-08T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.28
776556,Kimberley Close - Church Hill,2023-02-08T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,106.9
776556,Kimberley Close - Church Hill,2023-02-08T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.2
776556,Kimberley Close - Church Hill,2023-02-08T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.1
776556,Kimberley Close - Church Hill,2023-02-08T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.8
776556,Kimberley Close - Church Hill,2023-02-08T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-02-08T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
776556,Kimberley Close - Church Hill,2023-02-08T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
776556,Kimberley Close - Church Hill,2023-02-08T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.44
776556,Kimberley Close - Church Hill,2023-02-08T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.98
776556,Kimberley Close - Church Hill,2023-02-08T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.43
776556,Kimberley Close - Church Hill,2023-02-08T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,104.2
776556,Kimberley Close - Church Hill,2023-02-08T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
776556,Kimberley Close - Church Hill,2023-02-08T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
776556,Kimberley Close - Church Hill,2023-02-08T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.3
776556,Kimberley Close - Church Hill,2023-02-08T21:20:00.000+00:00,transformer,,Temperature,C,19.9
776556,Kimberley Close - Church Hill,2023-02-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-02-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
776556,Kimberley Close - Church Hill,2023-02-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
776556,Kimberley Close - Church Hill,2023-02-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-02-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
776556,Kimberley Close - Church Hill,2023-02-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.25
776556,Kimberley Close - Church Hill,2023-02-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
776556,Kimberley Close - Church Hill,2023-02-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
776556,Kimberley Close - Church Hill,2023-02-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,47.04
776556,Kimberley Close - Church Hill,2023-02-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,40.76
776556,Kimberley Close - Church Hill,2023-02-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,48.72
776556,Kimberley Close - Church Hill,2023-02-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,211.1
776556,Kimberley Close - Church Hill,2023-02-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
776556,Kimberley Close - Church Hill,2023-02-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
