Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
776556,Kimberley Close - Church Hill,2023-02-08T21:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-08T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.86
776556,Kimberley Close - Church Hill,2023-02-08T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.06
776556,Kimberley Close - Church Hill,2023-02-08T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
776556,Kimberley Close - Church Hill,2023-02-08T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.06
776556,Kimberley Close - Church Hill,2023-02-08T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.84
776556,Kimberley Close - Church Hill,2023-02-08T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.13
776556,Kimberley Close - Church Hill,2023-02-08T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,108.5
776556,Kimberley Close - Church Hill,2023-02-08T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.4
776556,Kimberley Close - Church Hill,2023-02-08T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.9
776556,Kimberley Close - Church Hill,2023-02-08T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.1
776556,Kimberley Close - Church Hill,2023-02-08T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-02-08T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-02-08T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776556,Kimberley Close - Church Hill,2023-02-08T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.07
776556,Kimberley Close - Church Hill,2023-02-08T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.5
776556,Kimberley Close - Church Hill,2023-02-08T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.89
776556,Kimberley Close - Church Hill,2023-02-08T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,105.8
776556,Kimberley Close - Church Hill,2023-02-08T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
776556,Kimberley Close - Church Hill,2023-02-08T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-02-08T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.5
776556,Kimberley Close - Church Hill,2023-02-08T21:10:00.000+00:00,transformer,,Temperature,C,20.0
776556,Kimberley Close - Church Hill,2023-02-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
776556,Kimberley Close - Church Hill,2023-02-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
776556,Kimberley Close - Church Hill,2023-02-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-02-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
776556,Kimberley Close - Church Hill,2023-02-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.13
776556,Kimberley Close - Church Hill,2023-02-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
776556,Kimberley Close - Church Hill,2023-02-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
776556,Kimberley Close - Church Hill,2023-02-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,48.13
776556,Kimberley Close - Church Hill,2023-02-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,41.34
776556,Kimberley Close - Church Hill,2023-02-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,52.02
776556,Kimberley Close - Church Hill,2023-02-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,214.3
776556,Kimberley Close - Church Hill,2023-02-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
776556,Kimberley Close - Church Hill,2023-02-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
776556,Kimberley Close - Church Hill,2023-02-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
776556,Kimberley Close - Church Hill,2023-02-08T21:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-08T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.84
776556,Kimberley Close - Church Hill,2023-02-08T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.2
776556,Kimberley Close - Church Hill,2023-02-08T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-02-08T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.53
776556,Kimberley Close - Church Hill,2023-02-08T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.72
776556,Kimberley Close - Church Hill,2023-02-08T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.14
776556,Kimberley Close - Church Hill,2023-02-08T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,121.9
776556,Kimberley Close - Church Hill,2023-02-08T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.2
776556,Kimberley Close - Church Hill,2023-02-08T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.8
776556,Kimberley Close - Church Hill,2023-02-08T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.4
776556,Kimberley Close - Church Hill,2023-02-08T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
776556,Kimberley Close - Church Hill,2023-02-08T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-02-08T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
776556,Kimberley Close - Church Hill,2023-02-08T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.38
776556,Kimberley Close - Church Hill,2023-02-08T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.36
776556,Kimberley Close - Church Hill,2023-02-08T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.51
776556,Kimberley Close - Church Hill,2023-02-08T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,119.0
776556,Kimberley Close - Church Hill,2023-02-08T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
776556,Kimberley Close - Church Hill,2023-02-08T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-02-08T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.1
776556,Kimberley Close - Church Hill,2023-02-08T21:00:00.000+00:00,transformer,,Temperature,C,20.0
776556,Kimberley Close - Church Hill,2023-02-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-02-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
776556,Kimberley Close - Church Hill,2023-02-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
776556,Kimberley Close - Church Hill,2023-02-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-02-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
776556,Kimberley Close - Church Hill,2023-02-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.2
776556,Kimberley Close - Church Hill,2023-02-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
776556,Kimberley Close - Church Hill,2023-02-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
776556,Kimberley Close - Church Hill,2023-02-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,48.9
776556,Kimberley Close - Church Hill,2023-02-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,39.08
776556,Kimberley Close - Church Hill,2023-02-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,56.65
776556,Kimberley Close - Church Hill,2023-02-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,240.9
776556,Kimberley Close - Church Hill,2023-02-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
776556,Kimberley Close - Church Hill,2023-02-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
776556,Kimberley Close - Church Hill,2023-02-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
776556,Kimberley Close - Church Hill,2023-02-08T21:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-08T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.19
776556,Kimberley Close - Church Hill,2023-02-08T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.45
776556,Kimberley Close - Church Hill,2023-02-08T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-02-08T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.21
776556,Kimberley Close - Church Hill,2023-02-08T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.51
776556,Kimberley Close - Church Hill,2023-02-08T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.33
776556,Kimberley Close - Church Hill,2023-02-08T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,115.6
776556,Kimberley Close - Church Hill,2023-02-08T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,160.1
776556,Kimberley Close - Church Hill,2023-02-08T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.4
776556,Kimberley Close - Church Hill,2023-02-08T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.0
776556,Kimberley Close - Church Hill,2023-02-08T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.96
776556,Kimberley Close - Church Hill,2023-02-08T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-02-08T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-02-08T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.7
776556,Kimberley Close - Church Hill,2023-02-08T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.68
776556,Kimberley Close - Church Hill,2023-02-08T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.19
776556,Kimberley Close - Church Hill,2023-02-08T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,112.8
776556,Kimberley Close - Church Hill,2023-02-08T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
776556,Kimberley Close - Church Hill,2023-02-08T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.9
776556,Kimberley Close - Church Hill,2023-02-08T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.8
776556,Kimberley Close - Church Hill,2023-02-08T20:50:00.000+00:00,transformer,,Temperature,C,20.0
776556,Kimberley Close - Church Hill,2023-02-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
776556,Kimberley Close - Church Hill,2023-02-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
776556,Kimberley Close - Church Hill,2023-02-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-02-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
776556,Kimberley Close - Church Hill,2023-02-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.16
776556,Kimberley Close - Church Hill,2023-02-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
776556,Kimberley Close - Church Hill,2023-02-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
776556,Kimberley Close - Church Hill,2023-02-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,49.9
776556,Kimberley Close - Church Hill,2023-02-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,39.19
776556,Kimberley Close - Church Hill,2023-02-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,54.52
776556,Kimberley Close - Church Hill,2023-02-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,228.3
776556,Kimberley Close - Church Hill,2023-02-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.1
776556,Kimberley Close - Church Hill,2023-02-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
776556,Kimberley Close - Church Hill,2023-02-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
776556,Kimberley Close - Church Hill,2023-02-08T20:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-08T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.38
776556,Kimberley Close - Church Hill,2023-02-08T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.32
776556,Kimberley Close - Church Hill,2023-02-08T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
776556,Kimberley Close - Church Hill,2023-02-08T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.75
776556,Kimberley Close - Church Hill,2023-02-08T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.72
776556,Kimberley Close - Church Hill,2023-02-08T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.92
776556,Kimberley Close - Church Hill,2023-02-08T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,122.0
776556,Kimberley Close - Church Hill,2023-02-08T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,178.5
776556,Kimberley Close - Church Hill,2023-02-08T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.4
776556,Kimberley Close - Church Hill,2023-02-08T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.5
776556,Kimberley Close - Church Hill,2023-02-08T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.59
776556,Kimberley Close - Church Hill,2023-02-08T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-02-08T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
776556,Kimberley Close - Church Hill,2023-02-08T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.51
776556,Kimberley Close - Church Hill,2023-02-08T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.36
776556,Kimberley Close - Church Hill,2023-02-08T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.82
776556,Kimberley Close - Church Hill,2023-02-08T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,118.9
776556,Kimberley Close - Church Hill,2023-02-08T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
776556,Kimberley Close - Church Hill,2023-02-08T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
776556,Kimberley Close - Church Hill,2023-02-08T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.4
776556,Kimberley Close - Church Hill,2023-02-08T20:40:00.000+00:00,transformer,,Temperature,C,20.0
776556,Kimberley Close - Church Hill,2023-02-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
776556,Kimberley Close - Church Hill,2023-02-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
776556,Kimberley Close - Church Hill,2023-02-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-02-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
776556,Kimberley Close - Church Hill,2023-02-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
776556,Kimberley Close - Church Hill,2023-02-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
776556,Kimberley Close - Church Hill,2023-02-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
776556,Kimberley Close - Church Hill,2023-02-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,55.25
776556,Kimberley Close - Church Hill,2023-02-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,39.08
776556,Kimberley Close - Church Hill,2023-02-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,51.74
776556,Kimberley Close - Church Hill,2023-02-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,240.9
776556,Kimberley Close - Church Hill,2023-02-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.4
776556,Kimberley Close - Church Hill,2023-02-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
776556,Kimberley Close - Church Hill,2023-02-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
776556,Kimberley Close - Church Hill,2023-02-08T20:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-08T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.88
776556,Kimberley Close - Church Hill,2023-02-08T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.05
776556,Kimberley Close - Church Hill,2023-02-08T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-02-08T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.3
776556,Kimberley Close - Church Hill,2023-02-08T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.91
776556,Kimberley Close - Church Hill,2023-02-08T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.81
776556,Kimberley Close - Church Hill,2023-02-08T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,125.0
776556,Kimberley Close - Church Hill,2023-02-08T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,180.6
776556,Kimberley Close - Church Hill,2023-02-08T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.2
776556,Kimberley Close - Church Hill,2023-02-08T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.3
776556,Kimberley Close - Church Hill,2023-02-08T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-02-08T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
776556,Kimberley Close - Church Hill,2023-02-08T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776556,Kimberley Close - Church Hill,2023-02-08T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.85
776556,Kimberley Close - Church Hill,2023-02-08T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.16
776556,Kimberley Close - Church Hill,2023-02-08T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.99
776556,Kimberley Close - Church Hill,2023-02-08T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,121.9
776556,Kimberley Close - Church Hill,2023-02-08T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
776556,Kimberley Close - Church Hill,2023-02-08T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.5
776556,Kimberley Close - Church Hill,2023-02-08T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.6
776556,Kimberley Close - Church Hill,2023-02-08T20:30:00.000+00:00,transformer,,Temperature,C,20.0
776556,Kimberley Close - Church Hill,2023-02-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
776556,Kimberley Close - Church Hill,2023-02-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
776556,Kimberley Close - Church Hill,2023-02-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-02-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
776556,Kimberley Close - Church Hill,2023-02-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
776556,Kimberley Close - Church Hill,2023-02-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
776556,Kimberley Close - Church Hill,2023-02-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
776556,Kimberley Close - Church Hill,2023-02-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,57.15
776556,Kimberley Close - Church Hill,2023-02-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,40.08
776556,Kimberley Close - Church Hill,2023-02-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,56.8
776556,Kimberley Close - Church Hill,2023-02-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,247.0
776556,Kimberley Close - Church Hill,2023-02-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.3
776556,Kimberley Close - Church Hill,2023-02-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
776556,Kimberley Close - Church Hill,2023-02-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.1
776556,Kimberley Close - Church Hill,2023-02-08T20:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-08T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.14
776556,Kimberley Close - Church Hill,2023-02-08T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.32
776556,Kimberley Close - Church Hill,2023-02-08T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.44
776556,Kimberley Close - Church Hill,2023-02-08T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.32
776556,Kimberley Close - Church Hill,2023-02-08T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.61
776556,Kimberley Close - Church Hill,2023-02-08T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.02
776556,Kimberley Close - Church Hill,2023-02-08T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,117.9
776556,Kimberley Close - Church Hill,2023-02-08T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,165.6
776556,Kimberley Close - Church Hill,2023-02-08T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.0
776556,Kimberley Close - Church Hill,2023-02-08T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.6
776556,Kimberley Close - Church Hill,2023-02-08T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-02-08T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-02-08T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-02-08T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.43
776556,Kimberley Close - Church Hill,2023-02-08T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.3
776556,Kimberley Close - Church Hill,2023-02-08T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.94
776556,Kimberley Close - Church Hill,2023-02-08T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,115.0
776556,Kimberley Close - Church Hill,2023-02-08T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
776556,Kimberley Close - Church Hill,2023-02-08T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
776556,Kimberley Close - Church Hill,2023-02-08T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.2
776556,Kimberley Close - Church Hill,2023-02-08T20:20:00.000+00:00,transformer,,Temperature,C,20.0
776556,Kimberley Close - Church Hill,2023-02-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-02-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
776556,Kimberley Close - Church Hill,2023-02-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
776556,Kimberley Close - Church Hill,2023-02-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-02-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
776556,Kimberley Close - Church Hill,2023-02-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.47
776556,Kimberley Close - Church Hill,2023-02-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
776556,Kimberley Close - Church Hill,2023-02-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
776556,Kimberley Close - Church Hill,2023-02-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,53.75
776556,Kimberley Close - Church Hill,2023-02-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,42.91
776556,Kimberley Close - Church Hill,2023-02-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,55.96
776556,Kimberley Close - Church Hill,2023-02-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,232.8
776556,Kimberley Close - Church Hill,2023-02-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
776556,Kimberley Close - Church Hill,2023-02-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
776556,Kimberley Close - Church Hill,2023-02-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
776556,Kimberley Close - Church Hill,2023-02-08T20:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-08T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.66
776556,Kimberley Close - Church Hill,2023-02-08T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.74
776556,Kimberley Close - Church Hill,2023-02-08T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.31
776556,Kimberley Close - Church Hill,2023-02-08T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.28
776556,Kimberley Close - Church Hill,2023-02-08T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.38
776556,Kimberley Close - Church Hill,2023-02-08T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.87
776556,Kimberley Close - Church Hill,2023-02-08T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,117.7
776556,Kimberley Close - Church Hill,2023-02-08T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.5
776556,Kimberley Close - Church Hill,2023-02-08T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.1
776556,Kimberley Close - Church Hill,2023-02-08T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.8
776556,Kimberley Close - Church Hill,2023-02-08T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-02-08T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
776556,Kimberley Close - Church Hill,2023-02-08T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-02-08T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.8
776556,Kimberley Close - Church Hill,2023-02-08T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.29
776556,Kimberley Close - Church Hill,2023-02-08T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.29
776556,Kimberley Close - Church Hill,2023-02-08T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,114.9
776556,Kimberley Close - Church Hill,2023-02-08T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
776556,Kimberley Close - Church Hill,2023-02-08T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.1
776556,Kimberley Close - Church Hill,2023-02-08T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.3
776556,Kimberley Close - Church Hill,2023-02-08T20:10:00.000+00:00,transformer,,Temperature,C,19.9
776556,Kimberley Close - Church Hill,2023-02-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-02-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
776556,Kimberley Close - Church Hill,2023-02-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
776556,Kimberley Close - Church Hill,2023-02-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-02-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
776556,Kimberley Close - Church Hill,2023-02-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.7
776556,Kimberley Close - Church Hill,2023-02-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
776556,Kimberley Close - Church Hill,2023-02-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
776556,Kimberley Close - Church Hill,2023-02-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,46.08
776556,Kimberley Close - Church Hill,2023-02-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,45.67
776556,Kimberley Close - Church Hill,2023-02-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,58.16
776556,Kimberley Close - Church Hill,2023-02-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,232.5
776556,Kimberley Close - Church Hill,2023-02-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
776556,Kimberley Close - Church Hill,2023-02-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
776556,Kimberley Close - Church Hill,2023-02-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.7
776556,Kimberley Close - Church Hill,2023-02-08T20:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-08T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.84
776556,Kimberley Close - Church Hill,2023-02-08T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.29
776556,Kimberley Close - Church Hill,2023-02-08T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
776556,Kimberley Close - Church Hill,2023-02-08T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.92
776556,Kimberley Close - Church Hill,2023-02-08T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.62
776556,Kimberley Close - Church Hill,2023-02-08T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.83
776556,Kimberley Close - Church Hill,2023-02-08T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,126.4
776556,Kimberley Close - Church Hill,2023-02-08T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.7
776556,Kimberley Close - Church Hill,2023-02-08T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.5
776556,Kimberley Close - Church Hill,2023-02-08T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.9
776556,Kimberley Close - Church Hill,2023-02-08T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-02-08T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776556,Kimberley Close - Church Hill,2023-02-08T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776556,Kimberley Close - Church Hill,2023-02-08T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.42
776556,Kimberley Close - Church Hill,2023-02-08T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.03
776556,Kimberley Close - Church Hill,2023-02-08T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.61
776556,Kimberley Close - Church Hill,2023-02-08T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,123.4
776556,Kimberley Close - Church Hill,2023-02-08T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
776556,Kimberley Close - Church Hill,2023-02-08T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.6
776556,Kimberley Close - Church Hill,2023-02-08T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.7
776556,Kimberley Close - Church Hill,2023-02-08T20:00:00.000+00:00,transformer,,Temperature,C,19.8
776556,Kimberley Close - Church Hill,2023-02-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-02-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
776556,Kimberley Close - Church Hill,2023-02-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
776556,Kimberley Close - Church Hill,2023-02-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-02-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
776556,Kimberley Close - Church Hill,2023-02-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.03
776556,Kimberley Close - Church Hill,2023-02-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
776556,Kimberley Close - Church Hill,2023-02-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
776556,Kimberley Close - Church Hill,2023-02-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,46.33
776556,Kimberley Close - Church Hill,2023-02-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,54.65
776556,Kimberley Close - Church Hill,2023-02-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,65.44
776556,Kimberley Close - Church Hill,2023-02-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,249.7
776556,Kimberley Close - Church Hill,2023-02-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
776556,Kimberley Close - Church Hill,2023-02-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
776556,Kimberley Close - Church Hill,2023-02-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.5
776556,Kimberley Close - Church Hill,2023-02-08T20:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-08T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.26
776556,Kimberley Close - Church Hill,2023-02-08T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.63
776556,Kimberley Close - Church Hill,2023-02-08T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
776556,Kimberley Close - Church Hill,2023-02-08T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.2
776556,Kimberley Close - Church Hill,2023-02-08T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.84
776556,Kimberley Close - Church Hill,2023-02-08T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.78
776556,Kimberley Close - Church Hill,2023-02-08T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,129.1
776556,Kimberley Close - Church Hill,2023-02-08T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,169.5
776556,Kimberley Close - Church Hill,2023-02-08T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.6
776556,Kimberley Close - Church Hill,2023-02-08T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.8
776556,Kimberley Close - Church Hill,2023-02-08T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-02-08T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776556,Kimberley Close - Church Hill,2023-02-08T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776556,Kimberley Close - Church Hill,2023-02-08T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.17
776556,Kimberley Close - Church Hill,2023-02-08T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.55
776556,Kimberley Close - Church Hill,2023-02-08T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.86
776556,Kimberley Close - Church Hill,2023-02-08T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,126.1
776556,Kimberley Close - Church Hill,2023-02-08T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
776556,Kimberley Close - Church Hill,2023-02-08T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.1
776556,Kimberley Close - Church Hill,2023-02-08T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.1
776556,Kimberley Close - Church Hill,2023-02-08T19:50:00.000+00:00,transformer,,Temperature,C,19.6
776556,Kimberley Close - Church Hill,2023-02-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-02-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
776556,Kimberley Close - Church Hill,2023-02-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
776556,Kimberley Close - Church Hill,2023-02-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-02-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
776556,Kimberley Close - Church Hill,2023-02-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
776556,Kimberley Close - Church Hill,2023-02-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
776556,Kimberley Close - Church Hill,2023-02-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
776556,Kimberley Close - Church Hill,2023-02-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,51.37
776556,Kimberley Close - Church Hill,2023-02-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,49.38
776556,Kimberley Close - Church Hill,2023-02-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,66.65
776556,Kimberley Close - Church Hill,2023-02-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,255.2
776556,Kimberley Close - Church Hill,2023-02-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
776556,Kimberley Close - Church Hill,2023-02-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
776556,Kimberley Close - Church Hill,2023-02-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.0
776556,Kimberley Close - Church Hill,2023-02-08T19:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-08T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.88
776556,Kimberley Close - Church Hill,2023-02-08T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.15
776556,Kimberley Close - Church Hill,2023-02-08T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
776556,Kimberley Close - Church Hill,2023-02-08T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.87
776556,Kimberley Close - Church Hill,2023-02-08T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.88
776556,Kimberley Close - Church Hill,2023-02-08T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.75
776556,Kimberley Close - Church Hill,2023-02-08T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,121.9
776556,Kimberley Close - Church Hill,2023-02-08T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,188.7
776556,Kimberley Close - Church Hill,2023-02-08T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.1
776556,Kimberley Close - Church Hill,2023-02-08T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.5
776556,Kimberley Close - Church Hill,2023-02-08T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-02-08T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776556,Kimberley Close - Church Hill,2023-02-08T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-02-08T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.67
776556,Kimberley Close - Church Hill,2023-02-08T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.94
776556,Kimberley Close - Church Hill,2023-02-08T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.48
776556,Kimberley Close - Church Hill,2023-02-08T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,119.0
776556,Kimberley Close - Church Hill,2023-02-08T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
776556,Kimberley Close - Church Hill,2023-02-08T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.7
776556,Kimberley Close - Church Hill,2023-02-08T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,156.6
776556,Kimberley Close - Church Hill,2023-02-08T19:40:00.000+00:00,transformer,,Temperature,C,19.4
776556,Kimberley Close - Church Hill,2023-02-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
776556,Kimberley Close - Church Hill,2023-02-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
776556,Kimberley Close - Church Hill,2023-02-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-02-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
776556,Kimberley Close - Church Hill,2023-02-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
776556,Kimberley Close - Church Hill,2023-02-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
776556,Kimberley Close - Church Hill,2023-02-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
776556,Kimberley Close - Church Hill,2023-02-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,56.54
776556,Kimberley Close - Church Hill,2023-02-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,58.82
776556,Kimberley Close - Church Hill,2023-02-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,72.24
776556,Kimberley Close - Church Hill,2023-02-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,240.9
776556,Kimberley Close - Church Hill,2023-02-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.2
776556,Kimberley Close - Church Hill,2023-02-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.7
776556,Kimberley Close - Church Hill,2023-02-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,303.3
776556,Kimberley Close - Church Hill,2023-02-08T19:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-08T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.66
776556,Kimberley Close - Church Hill,2023-02-08T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.25
776556,Kimberley Close - Church Hill,2023-02-08T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-02-08T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.05
776556,Kimberley Close - Church Hill,2023-02-08T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.65
776556,Kimberley Close - Church Hill,2023-02-08T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.91
776556,Kimberley Close - Church Hill,2023-02-08T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,121.9
776556,Kimberley Close - Church Hill,2023-02-08T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,185.5
776556,Kimberley Close - Church Hill,2023-02-08T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.0
776556,Kimberley Close - Church Hill,2023-02-08T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.3
776556,Kimberley Close - Church Hill,2023-02-08T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.84
776556,Kimberley Close - Church Hill,2023-02-08T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
776556,Kimberley Close - Church Hill,2023-02-08T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-02-08T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.03
776556,Kimberley Close - Church Hill,2023-02-08T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.64
776556,Kimberley Close - Church Hill,2023-02-08T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.92
776556,Kimberley Close - Church Hill,2023-02-08T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,119.1
776556,Kimberley Close - Church Hill,2023-02-08T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
776556,Kimberley Close - Church Hill,2023-02-08T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.2
776556,Kimberley Close - Church Hill,2023-02-08T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,171.2
776556,Kimberley Close - Church Hill,2023-02-08T19:30:00.000+00:00,transformer,,Temperature,C,19.3
776556,Kimberley Close - Church Hill,2023-02-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-02-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
776556,Kimberley Close - Church Hill,2023-02-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
776556,Kimberley Close - Church Hill,2023-02-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-02-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
776556,Kimberley Close - Church Hill,2023-02-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
776556,Kimberley Close - Church Hill,2023-02-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
776556,Kimberley Close - Church Hill,2023-02-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
776556,Kimberley Close - Church Hill,2023-02-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,58.07
776556,Kimberley Close - Church Hill,2023-02-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,55.29
776556,Kimberley Close - Church Hill,2023-02-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,69.82
776556,Kimberley Close - Church Hill,2023-02-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,241.0
776556,Kimberley Close - Church Hill,2023-02-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.0
776556,Kimberley Close - Church Hill,2023-02-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.9
776556,Kimberley Close - Church Hill,2023-02-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.1
776556,Kimberley Close - Church Hill,2023-02-08T19:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-08T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.15
776556,Kimberley Close - Church Hill,2023-02-08T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.21
776556,Kimberley Close - Church Hill,2023-02-08T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-02-08T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,48.22
776556,Kimberley Close - Church Hill,2023-02-08T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.73
776556,Kimberley Close - Church Hill,2023-02-08T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.38
776556,Kimberley Close - Church Hill,2023-02-08T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,128.4
776556,Kimberley Close - Church Hill,2023-02-08T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,202.4
776556,Kimberley Close - Church Hill,2023-02-08T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.4
776556,Kimberley Close - Church Hill,2023-02-08T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,167.0
776556,Kimberley Close - Church Hill,2023-02-08T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-02-08T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
776556,Kimberley Close - Church Hill,2023-02-08T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-02-08T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.94
776556,Kimberley Close - Church Hill,2023-02-08T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.58
776556,Kimberley Close - Church Hill,2023-02-08T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.88
776556,Kimberley Close - Church Hill,2023-02-08T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,125.4
776556,Kimberley Close - Church Hill,2023-02-08T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
776556,Kimberley Close - Church Hill,2023-02-08T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.0
776556,Kimberley Close - Church Hill,2023-02-08T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.9
776556,Kimberley Close - Church Hill,2023-02-08T19:20:00.000+00:00,transformer,,Temperature,C,19.1
776556,Kimberley Close - Church Hill,2023-02-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
776556,Kimberley Close - Church Hill,2023-02-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
776556,Kimberley Close - Church Hill,2023-02-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-02-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
776556,Kimberley Close - Church Hill,2023-02-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.64
776556,Kimberley Close - Church Hill,2023-02-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
776556,Kimberley Close - Church Hill,2023-02-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
776556,Kimberley Close - Church Hill,2023-02-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,61.15
776556,Kimberley Close - Church Hill,2023-02-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,54.31
776556,Kimberley Close - Church Hill,2023-02-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,73.26
776556,Kimberley Close - Church Hill,2023-02-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,253.8
776556,Kimberley Close - Church Hill,2023-02-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.0
776556,Kimberley Close - Church Hill,2023-02-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.0
776556,Kimberley Close - Church Hill,2023-02-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,308.6
776556,Kimberley Close - Church Hill,2023-02-08T19:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-08T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.9
776556,Kimberley Close - Church Hill,2023-02-08T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.99
776556,Kimberley Close - Church Hill,2023-02-08T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
776556,Kimberley Close - Church Hill,2023-02-08T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.72
776556,Kimberley Close - Church Hill,2023-02-08T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.92
776556,Kimberley Close - Church Hill,2023-02-08T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.61
776556,Kimberley Close - Church Hill,2023-02-08T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,124.2
776556,Kimberley Close - Church Hill,2023-02-08T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,186.8
776556,Kimberley Close - Church Hill,2023-02-08T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.4
