Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-08T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,173.6
776556,Kimberley Close - Church Hill,2023-02-08T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.74
776556,Kimberley Close - Church Hill,2023-02-08T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
776556,Kimberley Close - Church Hill,2023-02-08T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-02-08T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
776556,Kimberley Close - Church Hill,2023-02-08T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.07
776556,Kimberley Close - Church Hill,2023-02-08T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.35
776556,Kimberley Close - Church Hill,2023-02-08T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,121.4
776556,Kimberley Close - Church Hill,2023-02-08T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
776556,Kimberley Close - Church Hill,2023-02-08T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.7
776556,Kimberley Close - Church Hill,2023-02-08T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.4
776556,Kimberley Close - Church Hill,2023-02-08T19:10:00.000+00:00,transformer,,Temperature,C,18.8
776556,Kimberley Close - Church Hill,2023-02-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
776556,Kimberley Close - Church Hill,2023-02-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
776556,Kimberley Close - Church Hill,2023-02-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-02-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
776556,Kimberley Close - Church Hill,2023-02-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.64
776556,Kimberley Close - Church Hill,2023-02-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
776556,Kimberley Close - Church Hill,2023-02-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
776556,Kimberley Close - Church Hill,2023-02-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,55.72
776556,Kimberley Close - Church Hill,2023-02-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,54.98
776556,Kimberley Close - Church Hill,2023-02-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,71.96
776556,Kimberley Close - Church Hill,2023-02-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,245.6
776556,Kimberley Close - Church Hill,2023-02-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.5
776556,Kimberley Close - Church Hill,2023-02-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.9
776556,Kimberley Close - Church Hill,2023-02-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,299.3
776556,Kimberley Close - Church Hill,2023-02-08T19:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-08T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.41
776556,Kimberley Close - Church Hill,2023-02-08T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.57
776556,Kimberley Close - Church Hill,2023-02-08T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-02-08T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.13
776556,Kimberley Close - Church Hill,2023-02-08T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.65
776556,Kimberley Close - Church Hill,2023-02-08T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,44.86
776556,Kimberley Close - Church Hill,2023-02-08T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,131.5
776556,Kimberley Close - Church Hill,2023-02-08T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,166.3
776556,Kimberley Close - Church Hill,2023-02-08T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.7
776556,Kimberley Close - Church Hill,2023-02-08T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,186.9
776556,Kimberley Close - Church Hill,2023-02-08T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-02-08T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
776556,Kimberley Close - Church Hill,2023-02-08T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-02-08T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.66
776556,Kimberley Close - Church Hill,2023-02-08T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.54
776556,Kimberley Close - Church Hill,2023-02-08T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.64
776556,Kimberley Close - Church Hill,2023-02-08T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,128.5
776556,Kimberley Close - Church Hill,2023-02-08T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
776556,Kimberley Close - Church Hill,2023-02-08T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.4
776556,Kimberley Close - Church Hill,2023-02-08T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.4
776556,Kimberley Close - Church Hill,2023-02-08T19:00:00.000+00:00,transformer,,Temperature,C,18.5
776556,Kimberley Close - Church Hill,2023-02-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-02-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
776556,Kimberley Close - Church Hill,2023-02-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
776556,Kimberley Close - Church Hill,2023-02-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-02-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
776556,Kimberley Close - Church Hill,2023-02-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.68
776556,Kimberley Close - Church Hill,2023-02-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
776556,Kimberley Close - Church Hill,2023-02-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
776556,Kimberley Close - Church Hill,2023-02-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,51.78
776556,Kimberley Close - Church Hill,2023-02-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,62.19
776556,Kimberley Close - Church Hill,2023-02-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,73.5
776556,Kimberley Close - Church Hill,2023-02-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,260.0
776556,Kimberley Close - Church Hill,2023-02-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.4
776556,Kimberley Close - Church Hill,2023-02-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.2
776556,Kimberley Close - Church Hill,2023-02-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,306.6
776556,Kimberley Close - Church Hill,2023-02-08T19:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-08T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.38
776556,Kimberley Close - Church Hill,2023-02-08T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.63
776556,Kimberley Close - Church Hill,2023-02-08T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-02-08T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.36
776556,Kimberley Close - Church Hill,2023-02-08T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.85
776556,Kimberley Close - Church Hill,2023-02-08T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.89
776556,Kimberley Close - Church Hill,2023-02-08T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,137.7
776556,Kimberley Close - Church Hill,2023-02-08T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,163.6
776556,Kimberley Close - Church Hill,2023-02-08T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,159.2
776556,Kimberley Close - Church Hill,2023-02-08T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,176.1
776556,Kimberley Close - Church Hill,2023-02-08T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-02-08T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776556,Kimberley Close - Church Hill,2023-02-08T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
776556,Kimberley Close - Church Hill,2023-02-08T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.15
776556,Kimberley Close - Church Hill,2023-02-08T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.87
776556,Kimberley Close - Church Hill,2023-02-08T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.88
776556,Kimberley Close - Church Hill,2023-02-08T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,134.6
776556,Kimberley Close - Church Hill,2023-02-08T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
776556,Kimberley Close - Church Hill,2023-02-08T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.7
776556,Kimberley Close - Church Hill,2023-02-08T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.9
776556,Kimberley Close - Church Hill,2023-02-08T18:50:00.000+00:00,transformer,,Temperature,C,18.3
776556,Kimberley Close - Church Hill,2023-02-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
776556,Kimberley Close - Church Hill,2023-02-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
776556,Kimberley Close - Church Hill,2023-02-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-02-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
776556,Kimberley Close - Church Hill,2023-02-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.7
776556,Kimberley Close - Church Hill,2023-02-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
776556,Kimberley Close - Church Hill,2023-02-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
776556,Kimberley Close - Church Hill,2023-02-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,51.51
776556,Kimberley Close - Church Hill,2023-02-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,66.72
776556,Kimberley Close - Church Hill,2023-02-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,74.77
776556,Kimberley Close - Church Hill,2023-02-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,272.3
776556,Kimberley Close - Church Hill,2023-02-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.9
776556,Kimberley Close - Church Hill,2023-02-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,277.0
776556,Kimberley Close - Church Hill,2023-02-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,313.4
776556,Kimberley Close - Church Hill,2023-02-08T18:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-08T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.07
776556,Kimberley Close - Church Hill,2023-02-08T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.0
776556,Kimberley Close - Church Hill,2023-02-08T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
776556,Kimberley Close - Church Hill,2023-02-08T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.84
776556,Kimberley Close - Church Hill,2023-02-08T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.84
776556,Kimberley Close - Church Hill,2023-02-08T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.58
776556,Kimberley Close - Church Hill,2023-02-08T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,116.8
776556,Kimberley Close - Church Hill,2023-02-08T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,161.9
776556,Kimberley Close - Church Hill,2023-02-08T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.2
776556,Kimberley Close - Church Hill,2023-02-08T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,155.2
776556,Kimberley Close - Church Hill,2023-02-08T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-02-08T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
776556,Kimberley Close - Church Hill,2023-02-08T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776556,Kimberley Close - Church Hill,2023-02-08T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.47
776556,Kimberley Close - Church Hill,2023-02-08T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.09
776556,Kimberley Close - Church Hill,2023-02-08T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.55
776556,Kimberley Close - Church Hill,2023-02-08T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,114.1
776556,Kimberley Close - Church Hill,2023-02-08T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
776556,Kimberley Close - Church Hill,2023-02-08T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.8
776556,Kimberley Close - Church Hill,2023-02-08T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.9
776556,Kimberley Close - Church Hill,2023-02-08T18:40:00.000+00:00,transformer,,Temperature,C,18.1
776556,Kimberley Close - Church Hill,2023-02-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-02-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
776556,Kimberley Close - Church Hill,2023-02-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
776556,Kimberley Close - Church Hill,2023-02-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-02-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
776556,Kimberley Close - Church Hill,2023-02-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.08
776556,Kimberley Close - Church Hill,2023-02-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
776556,Kimberley Close - Church Hill,2023-02-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
776556,Kimberley Close - Church Hill,2023-02-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,52.31
776556,Kimberley Close - Church Hill,2023-02-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,61.93
776556,Kimberley Close - Church Hill,2023-02-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,65.13
776556,Kimberley Close - Church Hill,2023-02-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,230.9
776556,Kimberley Close - Church Hill,2023-02-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.7
776556,Kimberley Close - Church Hill,2023-02-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.9
776556,Kimberley Close - Church Hill,2023-02-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.4
776556,Kimberley Close - Church Hill,2023-02-08T18:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-08T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.68
776556,Kimberley Close - Church Hill,2023-02-08T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.53
776556,Kimberley Close - Church Hill,2023-02-08T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
776556,Kimberley Close - Church Hill,2023-02-08T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.68
776556,Kimberley Close - Church Hill,2023-02-08T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.88
776556,Kimberley Close - Church Hill,2023-02-08T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.85
776556,Kimberley Close - Church Hill,2023-02-08T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,129.1
776556,Kimberley Close - Church Hill,2023-02-08T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,163.2
776556,Kimberley Close - Church Hill,2023-02-08T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,180.0
776556,Kimberley Close - Church Hill,2023-02-08T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,173.5
776556,Kimberley Close - Church Hill,2023-02-08T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-02-08T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
776556,Kimberley Close - Church Hill,2023-02-08T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
776556,Kimberley Close - Church Hill,2023-02-08T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.47
776556,Kimberley Close - Church Hill,2023-02-08T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.88
776556,Kimberley Close - Church Hill,2023-02-08T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.41
776556,Kimberley Close - Church Hill,2023-02-08T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,126.0
776556,Kimberley Close - Church Hill,2023-02-08T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
776556,Kimberley Close - Church Hill,2023-02-08T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.3
776556,Kimberley Close - Church Hill,2023-02-08T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.0
776556,Kimberley Close - Church Hill,2023-02-08T18:30:00.000+00:00,transformer,,Temperature,C,17.8
776556,Kimberley Close - Church Hill,2023-02-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-02-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
776556,Kimberley Close - Church Hill,2023-02-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
776556,Kimberley Close - Church Hill,2023-02-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-02-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
776556,Kimberley Close - Church Hill,2023-02-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.63
776556,Kimberley Close - Church Hill,2023-02-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
776556,Kimberley Close - Church Hill,2023-02-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
776556,Kimberley Close - Church Hill,2023-02-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,53.15
776556,Kimberley Close - Church Hill,2023-02-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,70.76
776556,Kimberley Close - Church Hill,2023-02-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,70.26
776556,Kimberley Close - Church Hill,2023-02-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,255.1
776556,Kimberley Close - Church Hill,2023-02-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.3
776556,Kimberley Close - Church Hill,2023-02-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,295.5
776556,Kimberley Close - Church Hill,2023-02-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,297.7
776556,Kimberley Close - Church Hill,2023-02-08T18:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-08T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.52
776556,Kimberley Close - Church Hill,2023-02-08T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.8
776556,Kimberley Close - Church Hill,2023-02-08T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
776556,Kimberley Close - Church Hill,2023-02-08T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.69
776556,Kimberley Close - Church Hill,2023-02-08T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,47.08
776556,Kimberley Close - Church Hill,2023-02-08T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.85
776556,Kimberley Close - Church Hill,2023-02-08T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,128.6
776556,Kimberley Close - Church Hill,2023-02-08T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,184.3
776556,Kimberley Close - Church Hill,2023-02-08T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,197.6
776556,Kimberley Close - Church Hill,2023-02-08T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,177.3
776556,Kimberley Close - Church Hill,2023-02-08T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
776556,Kimberley Close - Church Hill,2023-02-08T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
776556,Kimberley Close - Church Hill,2023-02-08T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-02-08T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.31
776556,Kimberley Close - Church Hill,2023-02-08T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.26
776556,Kimberley Close - Church Hill,2023-02-08T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.13
776556,Kimberley Close - Church Hill,2023-02-08T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,125.4
776556,Kimberley Close - Church Hill,2023-02-08T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
776556,Kimberley Close - Church Hill,2023-02-08T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.7
776556,Kimberley Close - Church Hill,2023-02-08T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.6
776556,Kimberley Close - Church Hill,2023-02-08T18:20:00.000+00:00,transformer,,Temperature,C,17.4
776556,Kimberley Close - Church Hill,2023-02-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-02-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
776556,Kimberley Close - Church Hill,2023-02-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
776556,Kimberley Close - Church Hill,2023-02-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-02-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
776556,Kimberley Close - Church Hill,2023-02-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.09
776556,Kimberley Close - Church Hill,2023-02-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
776556,Kimberley Close - Church Hill,2023-02-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
776556,Kimberley Close - Church Hill,2023-02-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,59.0
776556,Kimberley Close - Church Hill,2023-02-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,78.35
776556,Kimberley Close - Church Hill,2023-02-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,64.98
776556,Kimberley Close - Church Hill,2023-02-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,254.0
776556,Kimberley Close - Church Hill,2023-02-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.1
776556,Kimberley Close - Church Hill,2023-02-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,327.4
776556,Kimberley Close - Church Hill,2023-02-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.4
776556,Kimberley Close - Church Hill,2023-02-08T18:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-08T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.43
776556,Kimberley Close - Church Hill,2023-02-08T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
776556,Kimberley Close - Church Hill,2023-02-08T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
776556,Kimberley Close - Church Hill,2023-02-08T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.42
776556,Kimberley Close - Church Hill,2023-02-08T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,46.24
776556,Kimberley Close - Church Hill,2023-02-08T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.78
776556,Kimberley Close - Church Hill,2023-02-08T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,122.1
776556,Kimberley Close - Church Hill,2023-02-08T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,186.0
776556,Kimberley Close - Church Hill,2023-02-08T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,193.1
776556,Kimberley Close - Church Hill,2023-02-08T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,156.7
776556,Kimberley Close - Church Hill,2023-02-08T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-02-08T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
776556,Kimberley Close - Church Hill,2023-02-08T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-02-08T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.77
776556,Kimberley Close - Church Hill,2023-02-08T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.68
776556,Kimberley Close - Church Hill,2023-02-08T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.37
776556,Kimberley Close - Church Hill,2023-02-08T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,119.0
776556,Kimberley Close - Church Hill,2023-02-08T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
776556,Kimberley Close - Church Hill,2023-02-08T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.6
776556,Kimberley Close - Church Hill,2023-02-08T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.9
776556,Kimberley Close - Church Hill,2023-02-08T18:10:00.000+00:00,transformer,,Temperature,C,17.2
776556,Kimberley Close - Church Hill,2023-02-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
776556,Kimberley Close - Church Hill,2023-02-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
776556,Kimberley Close - Church Hill,2023-02-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-02-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
776556,Kimberley Close - Church Hill,2023-02-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.82
776556,Kimberley Close - Church Hill,2023-02-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-02-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
776556,Kimberley Close - Church Hill,2023-02-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,59.19
776556,Kimberley Close - Church Hill,2023-02-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,76.92
776556,Kimberley Close - Church Hill,2023-02-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,63.15
776556,Kimberley Close - Church Hill,2023-02-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,241.1
776556,Kimberley Close - Church Hill,2023-02-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.3
776556,Kimberley Close - Church Hill,2023-02-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,320.0
776556,Kimberley Close - Church Hill,2023-02-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.2
776556,Kimberley Close - Church Hill,2023-02-08T18:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-08T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.49
776556,Kimberley Close - Church Hill,2023-02-08T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-02-08T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-02-08T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,47.76
776556,Kimberley Close - Church Hill,2023-02-08T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.99
776556,Kimberley Close - Church Hill,2023-02-08T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.24
776556,Kimberley Close - Church Hill,2023-02-08T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,116.5
776556,Kimberley Close - Church Hill,2023-02-08T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,202.9
776556,Kimberley Close - Church Hill,2023-02-08T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,176.0
776556,Kimberley Close - Church Hill,2023-02-08T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,169.9
776556,Kimberley Close - Church Hill,2023-02-08T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-02-08T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776556,Kimberley Close - Church Hill,2023-02-08T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-02-08T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.55
776556,Kimberley Close - Church Hill,2023-02-08T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.59
776556,Kimberley Close - Church Hill,2023-02-08T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.72
776556,Kimberley Close - Church Hill,2023-02-08T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,113.5
776556,Kimberley Close - Church Hill,2023-02-08T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.5
776556,Kimberley Close - Church Hill,2023-02-08T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.6
776556,Kimberley Close - Church Hill,2023-02-08T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.5
776556,Kimberley Close - Church Hill,2023-02-08T18:00:00.000+00:00,transformer,,Temperature,C,16.9
776556,Kimberley Close - Church Hill,2023-02-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
776556,Kimberley Close - Church Hill,2023-02-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
776556,Kimberley Close - Church Hill,2023-02-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-02-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
776556,Kimberley Close - Church Hill,2023-02-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.91
776556,Kimberley Close - Church Hill,2023-02-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
776556,Kimberley Close - Church Hill,2023-02-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
776556,Kimberley Close - Church Hill,2023-02-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,64.32
776556,Kimberley Close - Church Hill,2023-02-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,77.58
776556,Kimberley Close - Church Hill,2023-02-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,67.96
776556,Kimberley Close - Church Hill,2023-02-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,230.0
776556,Kimberley Close - Church Hill,2023-02-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,272.8
776556,Kimberley Close - Church Hill,2023-02-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,322.6
776556,Kimberley Close - Church Hill,2023-02-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.8
776556,Kimberley Close - Church Hill,2023-02-08T18:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-08T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.1
776556,Kimberley Close - Church Hill,2023-02-08T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-02-08T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-02-08T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,52.69
776556,Kimberley Close - Church Hill,2023-02-08T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.89
776556,Kimberley Close - Church Hill,2023-02-08T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.22
776556,Kimberley Close - Church Hill,2023-02-08T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,127.7
776556,Kimberley Close - Church Hill,2023-02-08T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,223.0
776556,Kimberley Close - Church Hill,2023-02-08T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,183.8
776556,Kimberley Close - Church Hill,2023-02-08T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,161.7
776556,Kimberley Close - Church Hill,2023-02-08T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-02-08T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
776556,Kimberley Close - Church Hill,2023-02-08T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-02-08T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.18
776556,Kimberley Close - Church Hill,2023-02-08T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.39
776556,Kimberley Close - Church Hill,2023-02-08T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.84
776556,Kimberley Close - Church Hill,2023-02-08T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,124.3
776556,Kimberley Close - Church Hill,2023-02-08T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
776556,Kimberley Close - Church Hill,2023-02-08T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,163.9
776556,Kimberley Close - Church Hill,2023-02-08T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.2
776556,Kimberley Close - Church Hill,2023-02-08T17:50:00.000+00:00,transformer,,Temperature,C,16.5
776556,Kimberley Close - Church Hill,2023-02-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
776556,Kimberley Close - Church Hill,2023-02-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
776556,Kimberley Close - Church Hill,2023-02-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-02-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
776556,Kimberley Close - Church Hill,2023-02-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.36
776556,Kimberley Close - Church Hill,2023-02-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-02-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
776556,Kimberley Close - Church Hill,2023-02-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,68.87
776556,Kimberley Close - Church Hill,2023-02-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,83.28
776556,Kimberley Close - Church Hill,2023-02-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,63.06
776556,Kimberley Close - Church Hill,2023-02-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,252.0
776556,Kimberley Close - Church Hill,2023-02-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,291.8
776556,Kimberley Close - Church Hill,2023-02-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,346.3
776556,Kimberley Close - Church Hill,2023-02-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.1
776556,Kimberley Close - Church Hill,2023-02-08T17:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-08T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.11
776556,Kimberley Close - Church Hill,2023-02-08T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-02-08T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-02-08T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,50.21
776556,Kimberley Close - Church Hill,2023-02-08T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,45.01
776556,Kimberley Close - Church Hill,2023-02-08T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.93
776556,Kimberley Close - Church Hill,2023-02-08T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,126.8
776556,Kimberley Close - Church Hill,2023-02-08T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,213.8
776556,Kimberley Close - Church Hill,2023-02-08T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,190.7
776556,Kimberley Close - Church Hill,2023-02-08T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,165.4
776556,Kimberley Close - Church Hill,2023-02-08T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-02-08T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776556,Kimberley Close - Church Hill,2023-02-08T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-02-08T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.25
776556,Kimberley Close - Church Hill,2023-02-08T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.59
776556,Kimberley Close - Church Hill,2023-02-08T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.1
776556,Kimberley Close - Church Hill,2023-02-08T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,123.5
776556,Kimberley Close - Church Hill,2023-02-08T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
776556,Kimberley Close - Church Hill,2023-02-08T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,148.7
776556,Kimberley Close - Church Hill,2023-02-08T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.5
776556,Kimberley Close - Church Hill,2023-02-08T17:40:00.000+00:00,transformer,,Temperature,C,16.2
776556,Kimberley Close - Church Hill,2023-02-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
776556,Kimberley Close - Church Hill,2023-02-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
776556,Kimberley Close - Church Hill,2023-02-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-02-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
776556,Kimberley Close - Church Hill,2023-02-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.45
776556,Kimberley Close - Church Hill,2023-02-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
776556,Kimberley Close - Church Hill,2023-02-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
776556,Kimberley Close - Church Hill,2023-02-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,66.47
776556,Kimberley Close - Church Hill,2023-02-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,80.6
776556,Kimberley Close - Church Hill,2023-02-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,63.03
776556,Kimberley Close - Church Hill,2023-02-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,250.3
776556,Kimberley Close - Church Hill,2023-02-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,282.6
776556,Kimberley Close - Church Hill,2023-02-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,338.0
776556,Kimberley Close - Church Hill,2023-02-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.3
776556,Kimberley Close - Church Hill,2023-02-08T17:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-08T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.11
776556,Kimberley Close - Church Hill,2023-02-08T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.76
776556,Kimberley Close - Church Hill,2023-02-08T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-02-08T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,47.93
776556,Kimberley Close - Church Hill,2023-02-08T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.87
776556,Kimberley Close - Church Hill,2023-02-08T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.64
776556,Kimberley Close - Church Hill,2023-02-08T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,116.7
776556,Kimberley Close - Church Hill,2023-02-08T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,205.1
776556,Kimberley Close - Church Hill,2023-02-08T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,152.2
776556,Kimberley Close - Church Hill,2023-02-08T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,156.5
776556,Kimberley Close - Church Hill,2023-02-08T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
776556,Kimberley Close - Church Hill,2023-02-08T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776556,Kimberley Close - Church Hill,2023-02-08T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
776556,Kimberley Close - Church Hill,2023-02-08T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.21
776556,Kimberley Close - Church Hill,2023-02-08T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.81
776556,Kimberley Close - Church Hill,2023-02-08T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.86
776556,Kimberley Close - Church Hill,2023-02-08T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,113.6
776556,Kimberley Close - Church Hill,2023-02-08T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.4
776556,Kimberley Close - Church Hill,2023-02-08T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.9
776556,Kimberley Close - Church Hill,2023-02-08T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.9
776556,Kimberley Close - Church Hill,2023-02-08T17:30:00.000+00:00,transformer,,Temperature,C,16.0
776556,Kimberley Close - Church Hill,2023-02-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
776556,Kimberley Close - Church Hill,2023-02-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
776556,Kimberley Close - Church Hill,2023-02-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-02-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
776556,Kimberley Close - Church Hill,2023-02-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
776556,Kimberley Close - Church Hill,2023-02-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
776556,Kimberley Close - Church Hill,2023-02-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
776556,Kimberley Close - Church Hill,2023-02-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,69.14
776556,Kimberley Close - Church Hill,2023-02-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,66.68
776556,Kimberley Close - Church Hill,2023-02-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,61.5
776556,Kimberley Close - Church Hill,2023-02-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,230.2
776556,Kimberley Close - Church Hill,2023-02-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,294.5
776556,Kimberley Close - Church Hill,2023-02-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,280.8
776556,Kimberley Close - Church Hill,2023-02-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.6
776556,Kimberley Close - Church Hill,2023-02-08T17:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-08T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.28
776556,Kimberley Close - Church Hill,2023-02-08T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.22
776556,Kimberley Close - Church Hill,2023-02-08T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
776556,Kimberley Close - Church Hill,2023-02-08T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.24
776556,Kimberley Close - Church Hill,2023-02-08T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.53
776556,Kimberley Close - Church Hill,2023-02-08T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.24
776556,Kimberley Close - Church Hill,2023-02-08T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,127.2
776556,Kimberley Close - Church Hill,2023-02-08T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,196.8
776556,Kimberley Close - Church Hill,2023-02-08T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,159.4
776556,Kimberley Close - Church Hill,2023-02-08T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.3
776556,Kimberley Close - Church Hill,2023-02-08T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-02-08T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776556,Kimberley Close - Church Hill,2023-02-08T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-02-08T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.57
776556,Kimberley Close - Church Hill,2023-02-08T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.95
776556,Kimberley Close - Church Hill,2023-02-08T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.47
776556,Kimberley Close - Church Hill,2023-02-08T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,123.6
776556,Kimberley Close - Church Hill,2023-02-08T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.5
776556,Kimberley Close - Church Hill,2023-02-08T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.0
776556,Kimberley Close - Church Hill,2023-02-08T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.5
776556,Kimberley Close - Church Hill,2023-02-08T17:20:00.000+00:00,transformer,,Temperature,C,15.8
776556,Kimberley Close - Church Hill,2023-02-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
776556,Kimberley Close - Church Hill,2023-02-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
776556,Kimberley Close - Church Hill,2023-02-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776556,Kimberley Close - Church Hill,2023-02-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
776556,Kimberley Close - Church Hill,2023-02-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
776556,Kimberley Close - Church Hill,2023-02-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
776556,Kimberley Close - Church Hill,2023-02-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
776556,Kimberley Close - Church Hill,2023-02-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,68.82
776556,Kimberley Close - Church Hill,2023-02-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,60.48
776556,Kimberley Close - Church Hill,2023-02-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,53.71
776556,Kimberley Close - Church Hill,2023-02-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,250.8
776556,Kimberley Close - Church Hill,2023-02-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,291.8
776556,Kimberley Close - Church Hill,2023-02-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.5
776556,Kimberley Close - Church Hill,2023-02-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
776556,Kimberley Close - Church Hill,2023-02-08T17:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-08T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.59
776556,Kimberley Close - Church Hill,2023-02-08T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.86
776556,Kimberley Close - Church Hill,2023-02-08T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
776556,Kimberley Close - Church Hill,2023-02-08T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.49
776556,Kimberley Close - Church Hill,2023-02-08T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.84
776556,Kimberley Close - Church Hill,2023-02-08T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.43
776556,Kimberley Close - Church Hill,2023-02-08T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,112.8
776556,Kimberley Close - Church Hill,2023-02-08T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,172.6
776556,Kimberley Close - Church Hill,2023-02-08T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.9
776556,Kimberley Close - Church Hill,2023-02-08T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.1
776556,Kimberley Close - Church Hill,2023-02-08T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-02-08T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
776556,Kimberley Close - Church Hill,2023-02-08T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-02-08T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.13
776556,Kimberley Close - Church Hill,2023-02-08T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.05
776556,Kimberley Close - Church Hill,2023-02-08T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.57
776556,Kimberley Close - Church Hill,2023-02-08T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,109.8
776556,Kimberley Close - Church Hill,2023-02-08T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.5
776556,Kimberley Close - Church Hill,2023-02-08T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.9
