Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-08T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.0
776556,Kimberley Close - Church Hill,2023-02-08T17:10:00.000+00:00,transformer,,Temperature,C,15.6
776556,Kimberley Close - Church Hill,2023-02-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
776556,Kimberley Close - Church Hill,2023-02-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
776556,Kimberley Close - Church Hill,2023-02-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776556,Kimberley Close - Church Hill,2023-02-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
776556,Kimberley Close - Church Hill,2023-02-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
776556,Kimberley Close - Church Hill,2023-02-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-02-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
776556,Kimberley Close - Church Hill,2023-02-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,58.61
776556,Kimberley Close - Church Hill,2023-02-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,56.89
776556,Kimberley Close - Church Hill,2023-02-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
776556,Kimberley Close - Church Hill,2023-02-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,222.5
776556,Kimberley Close - Church Hill,2023-02-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.5
776556,Kimberley Close - Church Hill,2023-02-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.9
776556,Kimberley Close - Church Hill,2023-02-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
776556,Kimberley Close - Church Hill,2023-02-08T17:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-08T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.38
776556,Kimberley Close - Church Hill,2023-02-08T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-02-08T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
776556,Kimberley Close - Church Hill,2023-02-08T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.58
776556,Kimberley Close - Church Hill,2023-02-08T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.37
776556,Kimberley Close - Church Hill,2023-02-08T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.6
776556,Kimberley Close - Church Hill,2023-02-08T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,115.1
776556,Kimberley Close - Church Hill,2023-02-08T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,163.3
776556,Kimberley Close - Church Hill,2023-02-08T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.9
776556,Kimberley Close - Church Hill,2023-02-08T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.0
776556,Kimberley Close - Church Hill,2023-02-08T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-02-08T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
776556,Kimberley Close - Church Hill,2023-02-08T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776556,Kimberley Close - Church Hill,2023-02-08T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.23
776556,Kimberley Close - Church Hill,2023-02-08T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.69
776556,Kimberley Close - Church Hill,2023-02-08T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.66
776556,Kimberley Close - Church Hill,2023-02-08T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,112.3
776556,Kimberley Close - Church Hill,2023-02-08T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.3
776556,Kimberley Close - Church Hill,2023-02-08T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.8
776556,Kimberley Close - Church Hill,2023-02-08T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.7
776556,Kimberley Close - Church Hill,2023-02-08T17:00:00.000+00:00,transformer,,Temperature,C,15.5
776556,Kimberley Close - Church Hill,2023-02-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
776556,Kimberley Close - Church Hill,2023-02-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
776556,Kimberley Close - Church Hill,2023-02-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776556,Kimberley Close - Church Hill,2023-02-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
776556,Kimberley Close - Church Hill,2023-02-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
776556,Kimberley Close - Church Hill,2023-02-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
776556,Kimberley Close - Church Hill,2023-02-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
776556,Kimberley Close - Church Hill,2023-02-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,54.81
776556,Kimberley Close - Church Hill,2023-02-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,46.07
776556,Kimberley Close - Church Hill,2023-02-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,62.26
776556,Kimberley Close - Church Hill,2023-02-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,227.4
776556,Kimberley Close - Church Hill,2023-02-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.2
776556,Kimberley Close - Church Hill,2023-02-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
776556,Kimberley Close - Church Hill,2023-02-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.8
776556,Kimberley Close - Church Hill,2023-02-08T17:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-08T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.43
776556,Kimberley Close - Church Hill,2023-02-08T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.54
776556,Kimberley Close - Church Hill,2023-02-08T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
776556,Kimberley Close - Church Hill,2023-02-08T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.58
776556,Kimberley Close - Church Hill,2023-02-08T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.85
776556,Kimberley Close - Church Hill,2023-02-08T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.41
776556,Kimberley Close - Church Hill,2023-02-08T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,100.0
776556,Kimberley Close - Church Hill,2023-02-08T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,167.8
776556,Kimberley Close - Church Hill,2023-02-08T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.4
776556,Kimberley Close - Church Hill,2023-02-08T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.0
776556,Kimberley Close - Church Hill,2023-02-08T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-02-08T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776556,Kimberley Close - Church Hill,2023-02-08T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
776556,Kimberley Close - Church Hill,2023-02-08T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.59
776556,Kimberley Close - Church Hill,2023-02-08T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.89
776556,Kimberley Close - Church Hill,2023-02-08T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.23
776556,Kimberley Close - Church Hill,2023-02-08T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,97.5
776556,Kimberley Close - Church Hill,2023-02-08T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
776556,Kimberley Close - Church Hill,2023-02-08T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.8
776556,Kimberley Close - Church Hill,2023-02-08T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.9
776556,Kimberley Close - Church Hill,2023-02-08T16:50:00.000+00:00,transformer,,Temperature,C,15.6
776556,Kimberley Close - Church Hill,2023-02-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-02-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
776556,Kimberley Close - Church Hill,2023-02-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
776556,Kimberley Close - Church Hill,2023-02-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-02-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
776556,Kimberley Close - Church Hill,2023-02-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
776556,Kimberley Close - Church Hill,2023-02-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
776556,Kimberley Close - Church Hill,2023-02-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
776556,Kimberley Close - Church Hill,2023-02-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,51.17
776556,Kimberley Close - Church Hill,2023-02-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,46.74
776556,Kimberley Close - Church Hill,2023-02-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,53.63
776556,Kimberley Close - Church Hill,2023-02-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,197.4
776556,Kimberley Close - Church Hill,2023-02-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
776556,Kimberley Close - Church Hill,2023-02-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
776556,Kimberley Close - Church Hill,2023-02-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
776556,Kimberley Close - Church Hill,2023-02-08T16:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-08T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.76
776556,Kimberley Close - Church Hill,2023-02-08T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.12
776556,Kimberley Close - Church Hill,2023-02-08T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
776556,Kimberley Close - Church Hill,2023-02-08T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.16
776556,Kimberley Close - Church Hill,2023-02-08T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.59
776556,Kimberley Close - Church Hill,2023-02-08T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.86
776556,Kimberley Close - Church Hill,2023-02-08T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,97.7
776556,Kimberley Close - Church Hill,2023-02-08T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,158.8
776556,Kimberley Close - Church Hill,2023-02-08T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.3
776556,Kimberley Close - Church Hill,2023-02-08T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.2
776556,Kimberley Close - Church Hill,2023-02-08T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-02-08T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776556,Kimberley Close - Church Hill,2023-02-08T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-02-08T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.96
776556,Kimberley Close - Church Hill,2023-02-08T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.89
776556,Kimberley Close - Church Hill,2023-02-08T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.12
776556,Kimberley Close - Church Hill,2023-02-08T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,95.2
776556,Kimberley Close - Church Hill,2023-02-08T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
776556,Kimberley Close - Church Hill,2023-02-08T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.2
776556,Kimberley Close - Church Hill,2023-02-08T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.5
776556,Kimberley Close - Church Hill,2023-02-08T16:40:00.000+00:00,transformer,,Temperature,C,15.6
776556,Kimberley Close - Church Hill,2023-02-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
776556,Kimberley Close - Church Hill,2023-02-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-02-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
776556,Kimberley Close - Church Hill,2023-02-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-02-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
776556,Kimberley Close - Church Hill,2023-02-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
776556,Kimberley Close - Church Hill,2023-02-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-02-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
776556,Kimberley Close - Church Hill,2023-02-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,49.12
776556,Kimberley Close - Church Hill,2023-02-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,48.48
776556,Kimberley Close - Church Hill,2023-02-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,45.98
776556,Kimberley Close - Church Hill,2023-02-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,192.9
776556,Kimberley Close - Church Hill,2023-02-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
776556,Kimberley Close - Church Hill,2023-02-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
776556,Kimberley Close - Church Hill,2023-02-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
776556,Kimberley Close - Church Hill,2023-02-08T16:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-08T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.6
776556,Kimberley Close - Church Hill,2023-02-08T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
776556,Kimberley Close - Church Hill,2023-02-08T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
776556,Kimberley Close - Church Hill,2023-02-08T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.68
776556,Kimberley Close - Church Hill,2023-02-08T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.66
776556,Kimberley Close - Church Hill,2023-02-08T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.89
776556,Kimberley Close - Church Hill,2023-02-08T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,107.5
776556,Kimberley Close - Church Hill,2023-02-08T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,168.9
776556,Kimberley Close - Church Hill,2023-02-08T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.8
776556,Kimberley Close - Church Hill,2023-02-08T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.5
776556,Kimberley Close - Church Hill,2023-02-08T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-02-08T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776556,Kimberley Close - Church Hill,2023-02-08T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-02-08T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.68
776556,Kimberley Close - Church Hill,2023-02-08T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.34
776556,Kimberley Close - Church Hill,2023-02-08T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.98
776556,Kimberley Close - Church Hill,2023-02-08T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,104.5
776556,Kimberley Close - Church Hill,2023-02-08T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
776556,Kimberley Close - Church Hill,2023-02-08T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.8
776556,Kimberley Close - Church Hill,2023-02-08T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.9
776556,Kimberley Close - Church Hill,2023-02-08T16:30:00.000+00:00,transformer,,Temperature,C,15.5
776556,Kimberley Close - Church Hill,2023-02-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
776556,Kimberley Close - Church Hill,2023-02-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
776556,Kimberley Close - Church Hill,2023-02-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-02-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
776556,Kimberley Close - Church Hill,2023-02-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
776556,Kimberley Close - Church Hill,2023-02-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
776556,Kimberley Close - Church Hill,2023-02-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
776556,Kimberley Close - Church Hill,2023-02-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,51.36
776556,Kimberley Close - Church Hill,2023-02-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,54.0
776556,Kimberley Close - Church Hill,2023-02-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.88
776556,Kimberley Close - Church Hill,2023-02-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,212.0
776556,Kimberley Close - Church Hill,2023-02-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
776556,Kimberley Close - Church Hill,2023-02-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.6
776556,Kimberley Close - Church Hill,2023-02-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
776556,Kimberley Close - Church Hill,2023-02-08T16:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-08T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.83
776556,Kimberley Close - Church Hill,2023-02-08T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-02-08T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
776556,Kimberley Close - Church Hill,2023-02-08T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.0
776556,Kimberley Close - Church Hill,2023-02-08T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.27
776556,Kimberley Close - Church Hill,2023-02-08T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.28
776556,Kimberley Close - Church Hill,2023-02-08T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,97.0
776556,Kimberley Close - Church Hill,2023-02-08T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,156.4
776556,Kimberley Close - Church Hill,2023-02-08T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.1
776556,Kimberley Close - Church Hill,2023-02-08T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.0
776556,Kimberley Close - Church Hill,2023-02-08T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-02-08T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776556,Kimberley Close - Church Hill,2023-02-08T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776556,Kimberley Close - Church Hill,2023-02-08T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.6
776556,Kimberley Close - Church Hill,2023-02-08T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.11
776556,Kimberley Close - Church Hill,2023-02-08T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.14
776556,Kimberley Close - Church Hill,2023-02-08T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,94.5
776556,Kimberley Close - Church Hill,2023-02-08T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
776556,Kimberley Close - Church Hill,2023-02-08T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.7
776556,Kimberley Close - Church Hill,2023-02-08T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.8
776556,Kimberley Close - Church Hill,2023-02-08T16:20:00.000+00:00,transformer,,Temperature,C,15.4
776556,Kimberley Close - Church Hill,2023-02-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-02-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
776556,Kimberley Close - Church Hill,2023-02-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
776556,Kimberley Close - Church Hill,2023-02-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-02-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
776556,Kimberley Close - Church Hill,2023-02-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
776556,Kimberley Close - Church Hill,2023-02-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
776556,Kimberley Close - Church Hill,2023-02-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
776556,Kimberley Close - Church Hill,2023-02-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,48.6
776556,Kimberley Close - Church Hill,2023-02-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,49.38
776556,Kimberley Close - Church Hill,2023-02-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,44.43
776556,Kimberley Close - Church Hill,2023-02-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,191.5
776556,Kimberley Close - Church Hill,2023-02-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
776556,Kimberley Close - Church Hill,2023-02-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
776556,Kimberley Close - Church Hill,2023-02-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
776556,Kimberley Close - Church Hill,2023-02-08T16:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-08T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.78
776556,Kimberley Close - Church Hill,2023-02-08T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.05
776556,Kimberley Close - Church Hill,2023-02-08T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
776556,Kimberley Close - Church Hill,2023-02-08T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.6
776556,Kimberley Close - Church Hill,2023-02-08T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.67
776556,Kimberley Close - Church Hill,2023-02-08T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.32
776556,Kimberley Close - Church Hill,2023-02-08T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,95.3
776556,Kimberley Close - Church Hill,2023-02-08T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.9
776556,Kimberley Close - Church Hill,2023-02-08T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.1
776556,Kimberley Close - Church Hill,2023-02-08T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.8
776556,Kimberley Close - Church Hill,2023-02-08T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-02-08T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776556,Kimberley Close - Church Hill,2023-02-08T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776556,Kimberley Close - Church Hill,2023-02-08T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.71
776556,Kimberley Close - Church Hill,2023-02-08T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.66
776556,Kimberley Close - Church Hill,2023-02-08T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.72
776556,Kimberley Close - Church Hill,2023-02-08T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,93.0
776556,Kimberley Close - Church Hill,2023-02-08T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
776556,Kimberley Close - Church Hill,2023-02-08T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
776556,Kimberley Close - Church Hill,2023-02-08T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.8
776556,Kimberley Close - Church Hill,2023-02-08T16:10:00.000+00:00,transformer,,Temperature,C,15.3
776556,Kimberley Close - Church Hill,2023-02-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
776556,Kimberley Close - Church Hill,2023-02-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
776556,Kimberley Close - Church Hill,2023-02-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-02-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
776556,Kimberley Close - Church Hill,2023-02-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
776556,Kimberley Close - Church Hill,2023-02-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
776556,Kimberley Close - Church Hill,2023-02-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
776556,Kimberley Close - Church Hill,2023-02-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,45.32
776556,Kimberley Close - Church Hill,2023-02-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,41.33
776556,Kimberley Close - Church Hill,2023-02-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,52.04
776556,Kimberley Close - Church Hill,2023-02-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,188.2
776556,Kimberley Close - Church Hill,2023-02-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
776556,Kimberley Close - Church Hill,2023-02-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
776556,Kimberley Close - Church Hill,2023-02-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
776556,Kimberley Close - Church Hill,2023-02-08T16:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-08T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.51
776556,Kimberley Close - Church Hill,2023-02-08T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.76
776556,Kimberley Close - Church Hill,2023-02-08T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-02-08T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.54
776556,Kimberley Close - Church Hill,2023-02-08T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.61
776556,Kimberley Close - Church Hill,2023-02-08T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.03
776556,Kimberley Close - Church Hill,2023-02-08T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,94.5
776556,Kimberley Close - Church Hill,2023-02-08T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,156.7
776556,Kimberley Close - Church Hill,2023-02-08T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.2
776556,Kimberley Close - Church Hill,2023-02-08T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.0
776556,Kimberley Close - Church Hill,2023-02-08T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-02-08T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
776556,Kimberley Close - Church Hill,2023-02-08T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776556,Kimberley Close - Church Hill,2023-02-08T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.29
776556,Kimberley Close - Church Hill,2023-02-08T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.07
776556,Kimberley Close - Church Hill,2023-02-08T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.35
776556,Kimberley Close - Church Hill,2023-02-08T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,92.1
776556,Kimberley Close - Church Hill,2023-02-08T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
776556,Kimberley Close - Church Hill,2023-02-08T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
776556,Kimberley Close - Church Hill,2023-02-08T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.5
776556,Kimberley Close - Church Hill,2023-02-08T16:00:00.000+00:00,transformer,,Temperature,C,15.2
776556,Kimberley Close - Church Hill,2023-02-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
776556,Kimberley Close - Church Hill,2023-02-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
776556,Kimberley Close - Church Hill,2023-02-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-02-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
776556,Kimberley Close - Church Hill,2023-02-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
776556,Kimberley Close - Church Hill,2023-02-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
776556,Kimberley Close - Church Hill,2023-02-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
776556,Kimberley Close - Church Hill,2023-02-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,48.83
776556,Kimberley Close - Church Hill,2023-02-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,40.69
776556,Kimberley Close - Church Hill,2023-02-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,50.38
776556,Kimberley Close - Church Hill,2023-02-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,186.6
776556,Kimberley Close - Church Hill,2023-02-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
776556,Kimberley Close - Church Hill,2023-02-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
776556,Kimberley Close - Church Hill,2023-02-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
776556,Kimberley Close - Church Hill,2023-02-08T16:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-08T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.5
776556,Kimberley Close - Church Hill,2023-02-08T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.01
776556,Kimberley Close - Church Hill,2023-02-08T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
776556,Kimberley Close - Church Hill,2023-02-08T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.28
776556,Kimberley Close - Church Hill,2023-02-08T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.51
776556,Kimberley Close - Church Hill,2023-02-08T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.98
776556,Kimberley Close - Church Hill,2023-02-08T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,91.7
776556,Kimberley Close - Church Hill,2023-02-08T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.0
776556,Kimberley Close - Church Hill,2023-02-08T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.6
776556,Kimberley Close - Church Hill,2023-02-08T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.7
776556,Kimberley Close - Church Hill,2023-02-08T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-02-08T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
776556,Kimberley Close - Church Hill,2023-02-08T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776556,Kimberley Close - Church Hill,2023-02-08T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.96
776556,Kimberley Close - Church Hill,2023-02-08T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.71
776556,Kimberley Close - Church Hill,2023-02-08T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.81
776556,Kimberley Close - Church Hill,2023-02-08T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.3
776556,Kimberley Close - Church Hill,2023-02-08T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
776556,Kimberley Close - Church Hill,2023-02-08T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
776556,Kimberley Close - Church Hill,2023-02-08T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.3
776556,Kimberley Close - Church Hill,2023-02-08T15:50:00.000+00:00,transformer,,Temperature,C,15.1
776556,Kimberley Close - Church Hill,2023-02-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
776556,Kimberley Close - Church Hill,2023-02-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
776556,Kimberley Close - Church Hill,2023-02-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-02-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
776556,Kimberley Close - Church Hill,2023-02-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
776556,Kimberley Close - Church Hill,2023-02-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
776556,Kimberley Close - Church Hill,2023-02-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
776556,Kimberley Close - Church Hill,2023-02-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,48.24
776556,Kimberley Close - Church Hill,2023-02-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,38.22
776556,Kimberley Close - Church Hill,2023-02-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,44.79
776556,Kimberley Close - Church Hill,2023-02-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,181.0
776556,Kimberley Close - Church Hill,2023-02-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
776556,Kimberley Close - Church Hill,2023-02-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
776556,Kimberley Close - Church Hill,2023-02-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
776556,Kimberley Close - Church Hill,2023-02-08T15:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-08T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.11
776556,Kimberley Close - Church Hill,2023-02-08T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
776556,Kimberley Close - Church Hill,2023-02-08T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
776556,Kimberley Close - Church Hill,2023-02-08T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.77
776556,Kimberley Close - Church Hill,2023-02-08T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.94
776556,Kimberley Close - Church Hill,2023-02-08T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.44
776556,Kimberley Close - Church Hill,2023-02-08T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,88.2
776556,Kimberley Close - Church Hill,2023-02-08T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.3
776556,Kimberley Close - Church Hill,2023-02-08T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.2
776556,Kimberley Close - Church Hill,2023-02-08T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.0
776556,Kimberley Close - Church Hill,2023-02-08T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-02-08T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
776556,Kimberley Close - Church Hill,2023-02-08T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776556,Kimberley Close - Church Hill,2023-02-08T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.11
776556,Kimberley Close - Church Hill,2023-02-08T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.39
776556,Kimberley Close - Church Hill,2023-02-08T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.91
776556,Kimberley Close - Church Hill,2023-02-08T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,86.1
776556,Kimberley Close - Church Hill,2023-02-08T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
776556,Kimberley Close - Church Hill,2023-02-08T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
776556,Kimberley Close - Church Hill,2023-02-08T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.2
776556,Kimberley Close - Church Hill,2023-02-08T15:40:00.000+00:00,transformer,,Temperature,C,15.1
776556,Kimberley Close - Church Hill,2023-02-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
776556,Kimberley Close - Church Hill,2023-02-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
776556,Kimberley Close - Church Hill,2023-02-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-02-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
776556,Kimberley Close - Church Hill,2023-02-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
776556,Kimberley Close - Church Hill,2023-02-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
776556,Kimberley Close - Church Hill,2023-02-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
776556,Kimberley Close - Church Hill,2023-02-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,44.88
776556,Kimberley Close - Church Hill,2023-02-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,37.33
776556,Kimberley Close - Church Hill,2023-02-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,47.35
776556,Kimberley Close - Church Hill,2023-02-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,174.3
776556,Kimberley Close - Church Hill,2023-02-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
776556,Kimberley Close - Church Hill,2023-02-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
776556,Kimberley Close - Church Hill,2023-02-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
776556,Kimberley Close - Church Hill,2023-02-08T15:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-08T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.75
776556,Kimberley Close - Church Hill,2023-02-08T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-02-08T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-02-08T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.94
776556,Kimberley Close - Church Hill,2023-02-08T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.6
776556,Kimberley Close - Church Hill,2023-02-08T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.44
776556,Kimberley Close - Church Hill,2023-02-08T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,86.7
776556,Kimberley Close - Church Hill,2023-02-08T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.3
776556,Kimberley Close - Church Hill,2023-02-08T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.1
776556,Kimberley Close - Church Hill,2023-02-08T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.7
776556,Kimberley Close - Church Hill,2023-02-08T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
776556,Kimberley Close - Church Hill,2023-02-08T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
776556,Kimberley Close - Church Hill,2023-02-08T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776556,Kimberley Close - Church Hill,2023-02-08T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
776556,Kimberley Close - Church Hill,2023-02-08T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.4
776556,Kimberley Close - Church Hill,2023-02-08T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.03
776556,Kimberley Close - Church Hill,2023-02-08T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.6
776556,Kimberley Close - Church Hill,2023-02-08T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
776556,Kimberley Close - Church Hill,2023-02-08T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
776556,Kimberley Close - Church Hill,2023-02-08T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.1
776556,Kimberley Close - Church Hill,2023-02-08T15:30:00.000+00:00,transformer,,Temperature,C,14.9
776556,Kimberley Close - Church Hill,2023-02-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
776556,Kimberley Close - Church Hill,2023-02-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
776556,Kimberley Close - Church Hill,2023-02-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
776556,Kimberley Close - Church Hill,2023-02-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
776556,Kimberley Close - Church Hill,2023-02-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
776556,Kimberley Close - Church Hill,2023-02-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
776556,Kimberley Close - Church Hill,2023-02-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,41.7
776556,Kimberley Close - Church Hill,2023-02-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
776556,Kimberley Close - Church Hill,2023-02-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,45.47
776556,Kimberley Close - Church Hill,2023-02-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,171.3
776556,Kimberley Close - Church Hill,2023-02-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
776556,Kimberley Close - Church Hill,2023-02-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
776556,Kimberley Close - Church Hill,2023-02-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
776556,Kimberley Close - Church Hill,2023-02-08T15:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-08T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.01
776556,Kimberley Close - Church Hill,2023-02-08T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-02-08T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-02-08T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.76
776556,Kimberley Close - Church Hill,2023-02-08T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.33
776556,Kimberley Close - Church Hill,2023-02-08T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.85
776556,Kimberley Close - Church Hill,2023-02-08T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,82.2
776556,Kimberley Close - Church Hill,2023-02-08T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.6
776556,Kimberley Close - Church Hill,2023-02-08T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.2
776556,Kimberley Close - Church Hill,2023-02-08T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.6
776556,Kimberley Close - Church Hill,2023-02-08T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-02-08T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
776556,Kimberley Close - Church Hill,2023-02-08T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
776556,Kimberley Close - Church Hill,2023-02-08T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
776556,Kimberley Close - Church Hill,2023-02-08T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.54
776556,Kimberley Close - Church Hill,2023-02-08T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.72
776556,Kimberley Close - Church Hill,2023-02-08T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.2
776556,Kimberley Close - Church Hill,2023-02-08T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
776556,Kimberley Close - Church Hill,2023-02-08T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.5
776556,Kimberley Close - Church Hill,2023-02-08T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
776556,Kimberley Close - Church Hill,2023-02-08T15:20:00.000+00:00,transformer,,Temperature,C,14.8
776556,Kimberley Close - Church Hill,2023-02-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
776556,Kimberley Close - Church Hill,2023-02-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
776556,Kimberley Close - Church Hill,2023-02-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-02-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
776556,Kimberley Close - Church Hill,2023-02-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
776556,Kimberley Close - Church Hill,2023-02-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-02-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
776556,Kimberley Close - Church Hill,2023-02-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,40.25
776556,Kimberley Close - Church Hill,2023-02-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,40.86
776556,Kimberley Close - Church Hill,2023-02-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,43.57
776556,Kimberley Close - Church Hill,2023-02-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,162.4
776556,Kimberley Close - Church Hill,2023-02-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
776556,Kimberley Close - Church Hill,2023-02-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
776556,Kimberley Close - Church Hill,2023-02-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
776556,Kimberley Close - Church Hill,2023-02-08T15:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-08T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.29
776556,Kimberley Close - Church Hill,2023-02-08T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-02-08T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-02-08T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.09
776556,Kimberley Close - Church Hill,2023-02-08T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.07
776556,Kimberley Close - Church Hill,2023-02-08T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.44
776556,Kimberley Close - Church Hill,2023-02-08T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,80.8
776556,Kimberley Close - Church Hill,2023-02-08T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.8
776556,Kimberley Close - Church Hill,2023-02-08T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.5
776556,Kimberley Close - Church Hill,2023-02-08T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.6
776556,Kimberley Close - Church Hill,2023-02-08T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-02-08T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
776556,Kimberley Close - Church Hill,2023-02-08T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
776556,Kimberley Close - Church Hill,2023-02-08T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
776556,Kimberley Close - Church Hill,2023-02-08T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.26
776556,Kimberley Close - Church Hill,2023-02-08T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.42
776556,Kimberley Close - Church Hill,2023-02-08T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.9
776556,Kimberley Close - Church Hill,2023-02-08T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
776556,Kimberley Close - Church Hill,2023-02-08T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.9
776556,Kimberley Close - Church Hill,2023-02-08T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
776556,Kimberley Close - Church Hill,2023-02-08T15:10:00.000+00:00,transformer,,Temperature,C,14.8
776556,Kimberley Close - Church Hill,2023-02-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
776556,Kimberley Close - Church Hill,2023-02-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
776556,Kimberley Close - Church Hill,2023-02-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
776556,Kimberley Close - Church Hill,2023-02-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
776556,Kimberley Close - Church Hill,2023-02-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
776556,Kimberley Close - Church Hill,2023-02-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
