Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,35.86
776556,Kimberley Close - Church Hill,2023-02-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,40.33
776556,Kimberley Close - Church Hill,2023-02-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,41.86
776556,Kimberley Close - Church Hill,2023-02-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,159.7
776556,Kimberley Close - Church Hill,2023-02-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
776556,Kimberley Close - Church Hill,2023-02-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
776556,Kimberley Close - Church Hill,2023-02-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
776556,Kimberley Close - Church Hill,2023-02-08T15:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-08T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.11
776556,Kimberley Close - Church Hill,2023-02-08T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-02-08T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-02-08T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.27
776556,Kimberley Close - Church Hill,2023-02-08T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.33
776556,Kimberley Close - Church Hill,2023-02-08T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.31
776556,Kimberley Close - Church Hill,2023-02-08T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,85.1
776556,Kimberley Close - Church Hill,2023-02-08T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.7
776556,Kimberley Close - Church Hill,2023-02-08T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
776556,Kimberley Close - Church Hill,2023-02-08T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.8
776556,Kimberley Close - Church Hill,2023-02-08T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-02-08T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
776556,Kimberley Close - Church Hill,2023-02-08T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-02-08T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
776556,Kimberley Close - Church Hill,2023-02-08T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.05
776556,Kimberley Close - Church Hill,2023-02-08T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.17
776556,Kimberley Close - Church Hill,2023-02-08T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.0
776556,Kimberley Close - Church Hill,2023-02-08T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
776556,Kimberley Close - Church Hill,2023-02-08T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.7
776556,Kimberley Close - Church Hill,2023-02-08T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
776556,Kimberley Close - Church Hill,2023-02-08T15:00:00.000+00:00,transformer,,Temperature,C,14.8
776556,Kimberley Close - Church Hill,2023-02-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
776556,Kimberley Close - Church Hill,2023-02-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
776556,Kimberley Close - Church Hill,2023-02-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
776556,Kimberley Close - Church Hill,2023-02-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
776556,Kimberley Close - Church Hill,2023-02-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
776556,Kimberley Close - Church Hill,2023-02-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
776556,Kimberley Close - Church Hill,2023-02-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,39.18
776556,Kimberley Close - Church Hill,2023-02-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,33.38
776556,Kimberley Close - Church Hill,2023-02-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,43.47
776556,Kimberley Close - Church Hill,2023-02-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,168.1
776556,Kimberley Close - Church Hill,2023-02-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
776556,Kimberley Close - Church Hill,2023-02-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
776556,Kimberley Close - Church Hill,2023-02-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
776556,Kimberley Close - Church Hill,2023-02-08T15:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-08T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.35
776556,Kimberley Close - Church Hill,2023-02-08T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
776556,Kimberley Close - Church Hill,2023-02-08T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-02-08T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.69
776556,Kimberley Close - Church Hill,2023-02-08T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.56
776556,Kimberley Close - Church Hill,2023-02-08T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.99
776556,Kimberley Close - Church Hill,2023-02-08T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,87.8
776556,Kimberley Close - Church Hill,2023-02-08T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.8
776556,Kimberley Close - Church Hill,2023-02-08T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
776556,Kimberley Close - Church Hill,2023-02-08T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.5
776556,Kimberley Close - Church Hill,2023-02-08T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-02-08T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776556,Kimberley Close - Church Hill,2023-02-08T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776556,Kimberley Close - Church Hill,2023-02-08T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.16
776556,Kimberley Close - Church Hill,2023-02-08T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.88
776556,Kimberley Close - Church Hill,2023-02-08T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.19
776556,Kimberley Close - Church Hill,2023-02-08T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.7
776556,Kimberley Close - Church Hill,2023-02-08T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
776556,Kimberley Close - Church Hill,2023-02-08T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
776556,Kimberley Close - Church Hill,2023-02-08T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
776556,Kimberley Close - Church Hill,2023-02-08T14:50:00.000+00:00,transformer,,Temperature,C,14.8
776556,Kimberley Close - Church Hill,2023-02-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
776556,Kimberley Close - Church Hill,2023-02-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
776556,Kimberley Close - Church Hill,2023-02-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
776556,Kimberley Close - Church Hill,2023-02-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
776556,Kimberley Close - Church Hill,2023-02-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
776556,Kimberley Close - Church Hill,2023-02-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
776556,Kimberley Close - Church Hill,2023-02-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,36.85
776556,Kimberley Close - Church Hill,2023-02-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.43
776556,Kimberley Close - Church Hill,2023-02-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,42.18
776556,Kimberley Close - Church Hill,2023-02-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,173.5
776556,Kimberley Close - Church Hill,2023-02-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
776556,Kimberley Close - Church Hill,2023-02-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
776556,Kimberley Close - Church Hill,2023-02-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
776556,Kimberley Close - Church Hill,2023-02-08T14:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-08T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.92
776556,Kimberley Close - Church Hill,2023-02-08T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.89
776556,Kimberley Close - Church Hill,2023-02-08T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
776556,Kimberley Close - Church Hill,2023-02-08T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.73
776556,Kimberley Close - Church Hill,2023-02-08T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.52
776556,Kimberley Close - Church Hill,2023-02-08T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.84
776556,Kimberley Close - Church Hill,2023-02-08T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,91.8
776556,Kimberley Close - Church Hill,2023-02-08T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.1
776556,Kimberley Close - Church Hill,2023-02-08T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
776556,Kimberley Close - Church Hill,2023-02-08T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.5
776556,Kimberley Close - Church Hill,2023-02-08T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-02-08T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
776556,Kimberley Close - Church Hill,2023-02-08T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
776556,Kimberley Close - Church Hill,2023-02-08T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
776556,Kimberley Close - Church Hill,2023-02-08T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.36
776556,Kimberley Close - Church Hill,2023-02-08T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.85
776556,Kimberley Close - Church Hill,2023-02-08T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,89.6
776556,Kimberley Close - Church Hill,2023-02-08T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
776556,Kimberley Close - Church Hill,2023-02-08T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
776556,Kimberley Close - Church Hill,2023-02-08T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
776556,Kimberley Close - Church Hill,2023-02-08T14:40:00.000+00:00,transformer,,Temperature,C,14.8
776556,Kimberley Close - Church Hill,2023-02-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
776556,Kimberley Close - Church Hill,2023-02-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
776556,Kimberley Close - Church Hill,2023-02-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
776556,Kimberley Close - Church Hill,2023-02-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
776556,Kimberley Close - Church Hill,2023-02-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
776556,Kimberley Close - Church Hill,2023-02-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
776556,Kimberley Close - Church Hill,2023-02-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,37.99
776556,Kimberley Close - Church Hill,2023-02-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.88
776556,Kimberley Close - Church Hill,2023-02-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,42.69
776556,Kimberley Close - Church Hill,2023-02-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,181.4
776556,Kimberley Close - Church Hill,2023-02-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
776556,Kimberley Close - Church Hill,2023-02-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
776556,Kimberley Close - Church Hill,2023-02-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
776556,Kimberley Close - Church Hill,2023-02-08T14:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-08T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.26
776556,Kimberley Close - Church Hill,2023-02-08T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.07
776556,Kimberley Close - Church Hill,2023-02-08T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
776556,Kimberley Close - Church Hill,2023-02-08T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.41
776556,Kimberley Close - Church Hill,2023-02-08T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
776556,Kimberley Close - Church Hill,2023-02-08T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.81
776556,Kimberley Close - Church Hill,2023-02-08T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,96.5
776556,Kimberley Close - Church Hill,2023-02-08T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.5
776556,Kimberley Close - Church Hill,2023-02-08T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
776556,Kimberley Close - Church Hill,2023-02-08T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.4
776556,Kimberley Close - Church Hill,2023-02-08T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-02-08T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776556,Kimberley Close - Church Hill,2023-02-08T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-02-08T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
776556,Kimberley Close - Church Hill,2023-02-08T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.21
776556,Kimberley Close - Church Hill,2023-02-08T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.45
776556,Kimberley Close - Church Hill,2023-02-08T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,94.2
776556,Kimberley Close - Church Hill,2023-02-08T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
776556,Kimberley Close - Church Hill,2023-02-08T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
776556,Kimberley Close - Church Hill,2023-02-08T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
776556,Kimberley Close - Church Hill,2023-02-08T14:30:00.000+00:00,transformer,,Temperature,C,14.9
776556,Kimberley Close - Church Hill,2023-02-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
776556,Kimberley Close - Church Hill,2023-02-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
776556,Kimberley Close - Church Hill,2023-02-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
776556,Kimberley Close - Church Hill,2023-02-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
776556,Kimberley Close - Church Hill,2023-02-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
776556,Kimberley Close - Church Hill,2023-02-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
776556,Kimberley Close - Church Hill,2023-02-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,37.26
776556,Kimberley Close - Church Hill,2023-02-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.75
776556,Kimberley Close - Church Hill,2023-02-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,40.26
776556,Kimberley Close - Church Hill,2023-02-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,190.7
776556,Kimberley Close - Church Hill,2023-02-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
776556,Kimberley Close - Church Hill,2023-02-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
776556,Kimberley Close - Church Hill,2023-02-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
776556,Kimberley Close - Church Hill,2023-02-08T14:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-08T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.9
776556,Kimberley Close - Church Hill,2023-02-08T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.29
776556,Kimberley Close - Church Hill,2023-02-08T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
776556,Kimberley Close - Church Hill,2023-02-08T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.99
776556,Kimberley Close - Church Hill,2023-02-08T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
776556,Kimberley Close - Church Hill,2023-02-08T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.79
776556,Kimberley Close - Church Hill,2023-02-08T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,108.8
776556,Kimberley Close - Church Hill,2023-02-08T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.4
776556,Kimberley Close - Church Hill,2023-02-08T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
776556,Kimberley Close - Church Hill,2023-02-08T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.5
776556,Kimberley Close - Church Hill,2023-02-08T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-02-08T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776556,Kimberley Close - Church Hill,2023-02-08T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
776556,Kimberley Close - Church Hill,2023-02-08T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
776556,Kimberley Close - Church Hill,2023-02-08T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.98
776556,Kimberley Close - Church Hill,2023-02-08T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.34
776556,Kimberley Close - Church Hill,2023-02-08T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,106.3
776556,Kimberley Close - Church Hill,2023-02-08T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
776556,Kimberley Close - Church Hill,2023-02-08T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
776556,Kimberley Close - Church Hill,2023-02-08T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-02-08T14:20:00.000+00:00,transformer,,Temperature,C,15.0
776556,Kimberley Close - Church Hill,2023-02-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
776556,Kimberley Close - Church Hill,2023-02-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
776556,Kimberley Close - Church Hill,2023-02-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
776556,Kimberley Close - Church Hill,2023-02-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
776556,Kimberley Close - Church Hill,2023-02-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
776556,Kimberley Close - Church Hill,2023-02-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
776556,Kimberley Close - Church Hill,2023-02-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.24
776556,Kimberley Close - Church Hill,2023-02-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.36
776556,Kimberley Close - Church Hill,2023-02-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,44.13
776556,Kimberley Close - Church Hill,2023-02-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,215.1
776556,Kimberley Close - Church Hill,2023-02-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
776556,Kimberley Close - Church Hill,2023-02-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
776556,Kimberley Close - Church Hill,2023-02-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
776556,Kimberley Close - Church Hill,2023-02-08T14:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-08T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.0
776556,Kimberley Close - Church Hill,2023-02-08T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.61
776556,Kimberley Close - Church Hill,2023-02-08T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
776556,Kimberley Close - Church Hill,2023-02-08T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.71
776556,Kimberley Close - Church Hill,2023-02-08T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.35
776556,Kimberley Close - Church Hill,2023-02-08T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.54
776556,Kimberley Close - Church Hill,2023-02-08T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,109.9
776556,Kimberley Close - Church Hill,2023-02-08T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.0
776556,Kimberley Close - Church Hill,2023-02-08T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
776556,Kimberley Close - Church Hill,2023-02-08T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.1
776556,Kimberley Close - Church Hill,2023-02-08T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-02-08T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776556,Kimberley Close - Church Hill,2023-02-08T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776556,Kimberley Close - Church Hill,2023-02-08T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
776556,Kimberley Close - Church Hill,2023-02-08T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.41
776556,Kimberley Close - Church Hill,2023-02-08T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.28
776556,Kimberley Close - Church Hill,2023-02-08T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,107.3
776556,Kimberley Close - Church Hill,2023-02-08T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
776556,Kimberley Close - Church Hill,2023-02-08T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
776556,Kimberley Close - Church Hill,2023-02-08T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.4
776556,Kimberley Close - Church Hill,2023-02-08T14:10:00.000+00:00,transformer,,Temperature,C,15.2
776556,Kimberley Close - Church Hill,2023-02-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
776556,Kimberley Close - Church Hill,2023-02-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
776556,Kimberley Close - Church Hill,2023-02-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
776556,Kimberley Close - Church Hill,2023-02-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
776556,Kimberley Close - Church Hill,2023-02-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
776556,Kimberley Close - Church Hill,2023-02-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
776556,Kimberley Close - Church Hill,2023-02-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,31.39
776556,Kimberley Close - Church Hill,2023-02-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.76
776556,Kimberley Close - Church Hill,2023-02-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,45.82
776556,Kimberley Close - Church Hill,2023-02-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,217.2
776556,Kimberley Close - Church Hill,2023-02-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
776556,Kimberley Close - Church Hill,2023-02-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
776556,Kimberley Close - Church Hill,2023-02-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
776556,Kimberley Close - Church Hill,2023-02-08T14:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-08T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.58
776556,Kimberley Close - Church Hill,2023-02-08T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
776556,Kimberley Close - Church Hill,2023-02-08T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
776556,Kimberley Close - Church Hill,2023-02-08T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.29
776556,Kimberley Close - Church Hill,2023-02-08T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
776556,Kimberley Close - Church Hill,2023-02-08T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.41
776556,Kimberley Close - Church Hill,2023-02-08T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,112.9
776556,Kimberley Close - Church Hill,2023-02-08T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.1
776556,Kimberley Close - Church Hill,2023-02-08T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
776556,Kimberley Close - Church Hill,2023-02-08T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.9
776556,Kimberley Close - Church Hill,2023-02-08T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-02-08T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776556,Kimberley Close - Church Hill,2023-02-08T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
776556,Kimberley Close - Church Hill,2023-02-08T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
776556,Kimberley Close - Church Hill,2023-02-08T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.59
776556,Kimberley Close - Church Hill,2023-02-08T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.18
776556,Kimberley Close - Church Hill,2023-02-08T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,110.2
776556,Kimberley Close - Church Hill,2023-02-08T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
776556,Kimberley Close - Church Hill,2023-02-08T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
776556,Kimberley Close - Church Hill,2023-02-08T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.9
776556,Kimberley Close - Church Hill,2023-02-08T14:00:00.000+00:00,transformer,,Temperature,C,15.5
776556,Kimberley Close - Church Hill,2023-02-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
776556,Kimberley Close - Church Hill,2023-02-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
776556,Kimberley Close - Church Hill,2023-02-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
776556,Kimberley Close - Church Hill,2023-02-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
776556,Kimberley Close - Church Hill,2023-02-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-02-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
776556,Kimberley Close - Church Hill,2023-02-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,35.7
776556,Kimberley Close - Church Hill,2023-02-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.91
776556,Kimberley Close - Church Hill,2023-02-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,48.59
776556,Kimberley Close - Church Hill,2023-02-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,223.1
776556,Kimberley Close - Church Hill,2023-02-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
776556,Kimberley Close - Church Hill,2023-02-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
776556,Kimberley Close - Church Hill,2023-02-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
776556,Kimberley Close - Church Hill,2023-02-08T14:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-08T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.3
776556,Kimberley Close - Church Hill,2023-02-08T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-02-08T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
776556,Kimberley Close - Church Hill,2023-02-08T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.16
776556,Kimberley Close - Church Hill,2023-02-08T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.18
776556,Kimberley Close - Church Hill,2023-02-08T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.77
776556,Kimberley Close - Church Hill,2023-02-08T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,116.7
776556,Kimberley Close - Church Hill,2023-02-08T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.5
776556,Kimberley Close - Church Hill,2023-02-08T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
776556,Kimberley Close - Church Hill,2023-02-08T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.3
776556,Kimberley Close - Church Hill,2023-02-08T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-02-08T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776556,Kimberley Close - Church Hill,2023-02-08T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
776556,Kimberley Close - Church Hill,2023-02-08T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
776556,Kimberley Close - Church Hill,2023-02-08T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.41
776556,Kimberley Close - Church Hill,2023-02-08T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.57
776556,Kimberley Close - Church Hill,2023-02-08T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,114.0
776556,Kimberley Close - Church Hill,2023-02-08T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
776556,Kimberley Close - Church Hill,2023-02-08T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
776556,Kimberley Close - Church Hill,2023-02-08T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.0
776556,Kimberley Close - Church Hill,2023-02-08T13:50:00.000+00:00,transformer,,Temperature,C,15.8
776556,Kimberley Close - Church Hill,2023-02-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
776556,Kimberley Close - Church Hill,2023-02-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
776556,Kimberley Close - Church Hill,2023-02-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
776556,Kimberley Close - Church Hill,2023-02-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
776556,Kimberley Close - Church Hill,2023-02-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
776556,Kimberley Close - Church Hill,2023-02-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
776556,Kimberley Close - Church Hill,2023-02-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,30.39
776556,Kimberley Close - Church Hill,2023-02-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.59
776556,Kimberley Close - Church Hill,2023-02-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,48.35
776556,Kimberley Close - Church Hill,2023-02-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,230.7
776556,Kimberley Close - Church Hill,2023-02-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
776556,Kimberley Close - Church Hill,2023-02-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
776556,Kimberley Close - Church Hill,2023-02-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
776556,Kimberley Close - Church Hill,2023-02-08T13:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-08T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.67
776556,Kimberley Close - Church Hill,2023-02-08T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.25
776556,Kimberley Close - Church Hill,2023-02-08T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
776556,Kimberley Close - Church Hill,2023-02-08T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.97
776556,Kimberley Close - Church Hill,2023-02-08T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
776556,Kimberley Close - Church Hill,2023-02-08T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.88
776556,Kimberley Close - Church Hill,2023-02-08T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,110.9
776556,Kimberley Close - Church Hill,2023-02-08T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.6
776556,Kimberley Close - Church Hill,2023-02-08T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
776556,Kimberley Close - Church Hill,2023-02-08T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.7
776556,Kimberley Close - Church Hill,2023-02-08T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-02-08T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776556,Kimberley Close - Church Hill,2023-02-08T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-02-08T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
776556,Kimberley Close - Church Hill,2023-02-08T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.43
776556,Kimberley Close - Church Hill,2023-02-08T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.19
776556,Kimberley Close - Church Hill,2023-02-08T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,108.3
776556,Kimberley Close - Church Hill,2023-02-08T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
776556,Kimberley Close - Church Hill,2023-02-08T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
776556,Kimberley Close - Church Hill,2023-02-08T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.3
776556,Kimberley Close - Church Hill,2023-02-08T13:40:00.000+00:00,transformer,,Temperature,C,16.3
776556,Kimberley Close - Church Hill,2023-02-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
776556,Kimberley Close - Church Hill,2023-02-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
776556,Kimberley Close - Church Hill,2023-02-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
776556,Kimberley Close - Church Hill,2023-02-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
776556,Kimberley Close - Church Hill,2023-02-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
776556,Kimberley Close - Church Hill,2023-02-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
776556,Kimberley Close - Church Hill,2023-02-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,31.85
776556,Kimberley Close - Church Hill,2023-02-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.34
776556,Kimberley Close - Church Hill,2023-02-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,43.07
776556,Kimberley Close - Church Hill,2023-02-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,219.2
776556,Kimberley Close - Church Hill,2023-02-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
776556,Kimberley Close - Church Hill,2023-02-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
776556,Kimberley Close - Church Hill,2023-02-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
776556,Kimberley Close - Church Hill,2023-02-08T13:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-08T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.65
776556,Kimberley Close - Church Hill,2023-02-08T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.12
776556,Kimberley Close - Church Hill,2023-02-08T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
776556,Kimberley Close - Church Hill,2023-02-08T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.62
776556,Kimberley Close - Church Hill,2023-02-08T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
776556,Kimberley Close - Church Hill,2023-02-08T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.37
776556,Kimberley Close - Church Hill,2023-02-08T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,104.4
776556,Kimberley Close - Church Hill,2023-02-08T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.4
776556,Kimberley Close - Church Hill,2023-02-08T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
776556,Kimberley Close - Church Hill,2023-02-08T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.0
776556,Kimberley Close - Church Hill,2023-02-08T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-02-08T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776556,Kimberley Close - Church Hill,2023-02-08T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776556,Kimberley Close - Church Hill,2023-02-08T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.08
776556,Kimberley Close - Church Hill,2023-02-08T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.33
776556,Kimberley Close - Church Hill,2023-02-08T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.64
776556,Kimberley Close - Church Hill,2023-02-08T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,101.8
776556,Kimberley Close - Church Hill,2023-02-08T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
776556,Kimberley Close - Church Hill,2023-02-08T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
776556,Kimberley Close - Church Hill,2023-02-08T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
776556,Kimberley Close - Church Hill,2023-02-08T13:30:00.000+00:00,transformer,,Temperature,C,16.7
776556,Kimberley Close - Church Hill,2023-02-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
776556,Kimberley Close - Church Hill,2023-02-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
776556,Kimberley Close - Church Hill,2023-02-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
776556,Kimberley Close - Church Hill,2023-02-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
776556,Kimberley Close - Church Hill,2023-02-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
776556,Kimberley Close - Church Hill,2023-02-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
776556,Kimberley Close - Church Hill,2023-02-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,36.7
776556,Kimberley Close - Church Hill,2023-02-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.32
776556,Kimberley Close - Church Hill,2023-02-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,39.01
776556,Kimberley Close - Church Hill,2023-02-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,206.2
776556,Kimberley Close - Church Hill,2023-02-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
776556,Kimberley Close - Church Hill,2023-02-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
776556,Kimberley Close - Church Hill,2023-02-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
776556,Kimberley Close - Church Hill,2023-02-08T13:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-08T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.96
776556,Kimberley Close - Church Hill,2023-02-08T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-02-08T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-02-08T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.58
776556,Kimberley Close - Church Hill,2023-02-08T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.86
776556,Kimberley Close - Church Hill,2023-02-08T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.35
776556,Kimberley Close - Church Hill,2023-02-08T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,103.0
776556,Kimberley Close - Church Hill,2023-02-08T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.2
776556,Kimberley Close - Church Hill,2023-02-08T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
776556,Kimberley Close - Church Hill,2023-02-08T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.0
776556,Kimberley Close - Church Hill,2023-02-08T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
776556,Kimberley Close - Church Hill,2023-02-08T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776556,Kimberley Close - Church Hill,2023-02-08T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
776556,Kimberley Close - Church Hill,2023-02-08T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.6
776556,Kimberley Close - Church Hill,2023-02-08T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.3
776556,Kimberley Close - Church Hill,2023-02-08T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.8
776556,Kimberley Close - Church Hill,2023-02-08T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,100.3
776556,Kimberley Close - Church Hill,2023-02-08T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
776556,Kimberley Close - Church Hill,2023-02-08T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
776556,Kimberley Close - Church Hill,2023-02-08T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
776556,Kimberley Close - Church Hill,2023-02-08T13:20:00.000+00:00,transformer,,Temperature,C,17.2
776556,Kimberley Close - Church Hill,2023-02-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
776556,Kimberley Close - Church Hill,2023-02-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-02-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
776556,Kimberley Close - Church Hill,2023-02-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-02-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
776556,Kimberley Close - Church Hill,2023-02-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
776556,Kimberley Close - Church Hill,2023-02-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
776556,Kimberley Close - Church Hill,2023-02-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
776556,Kimberley Close - Church Hill,2023-02-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,41.18
776556,Kimberley Close - Church Hill,2023-02-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.16
776556,Kimberley Close - Church Hill,2023-02-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,37.15
776556,Kimberley Close - Church Hill,2023-02-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,203.3
776556,Kimberley Close - Church Hill,2023-02-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
776556,Kimberley Close - Church Hill,2023-02-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
776556,Kimberley Close - Church Hill,2023-02-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
776556,Kimberley Close - Church Hill,2023-02-08T13:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-08T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.42
776556,Kimberley Close - Church Hill,2023-02-08T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-02-08T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.03
776556,Kimberley Close - Church Hill,2023-02-08T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.2
776556,Kimberley Close - Church Hill,2023-02-08T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.35
776556,Kimberley Close - Church Hill,2023-02-08T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.99
776556,Kimberley Close - Church Hill,2023-02-08T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,98.0
776556,Kimberley Close - Church Hill,2023-02-08T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.2
776556,Kimberley Close - Church Hill,2023-02-08T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
776556,Kimberley Close - Church Hill,2023-02-08T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.4
776556,Kimberley Close - Church Hill,2023-02-08T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776556,Kimberley Close - Church Hill,2023-02-08T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776556,Kimberley Close - Church Hill,2023-02-08T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-02-08T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.31
776556,Kimberley Close - Church Hill,2023-02-08T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.55
776556,Kimberley Close - Church Hill,2023-02-08T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.32
776556,Kimberley Close - Church Hill,2023-02-08T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,95.4
776556,Kimberley Close - Church Hill,2023-02-08T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
776556,Kimberley Close - Church Hill,2023-02-08T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.0
776556,Kimberley Close - Church Hill,2023-02-08T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
776556,Kimberley Close - Church Hill,2023-02-08T13:10:00.000+00:00,transformer,,Temperature,C,17.9
776556,Kimberley Close - Church Hill,2023-02-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
776556,Kimberley Close - Church Hill,2023-02-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-02-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
776556,Kimberley Close - Church Hill,2023-02-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
776556,Kimberley Close - Church Hill,2023-02-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
776556,Kimberley Close - Church Hill,2023-02-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
776556,Kimberley Close - Church Hill,2023-02-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
776556,Kimberley Close - Church Hill,2023-02-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,40.51
776556,Kimberley Close - Church Hill,2023-02-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.9
776556,Kimberley Close - Church Hill,2023-02-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,30.3
776556,Kimberley Close - Church Hill,2023-02-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,193.4
776556,Kimberley Close - Church Hill,2023-02-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
776556,Kimberley Close - Church Hill,2023-02-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
776556,Kimberley Close - Church Hill,2023-02-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
776556,Kimberley Close - Church Hill,2023-02-08T13:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-08T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.82
776556,Kimberley Close - Church Hill,2023-02-08T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
776556,Kimberley Close - Church Hill,2023-02-08T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
776556,Kimberley Close - Church Hill,2023-02-08T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.61
