Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-08T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
776556,Kimberley Close - Church Hill,2023-02-08T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.57
776556,Kimberley Close - Church Hill,2023-02-08T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,93.2
776556,Kimberley Close - Church Hill,2023-02-08T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.2
776556,Kimberley Close - Church Hill,2023-02-08T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
776556,Kimberley Close - Church Hill,2023-02-08T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.7
776556,Kimberley Close - Church Hill,2023-02-08T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
776556,Kimberley Close - Church Hill,2023-02-08T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
776556,Kimberley Close - Church Hill,2023-02-08T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
776556,Kimberley Close - Church Hill,2023-02-08T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
776556,Kimberley Close - Church Hill,2023-02-08T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.71
776556,Kimberley Close - Church Hill,2023-02-08T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.69
776556,Kimberley Close - Church Hill,2023-02-08T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,90.9
776556,Kimberley Close - Church Hill,2023-02-08T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
776556,Kimberley Close - Church Hill,2023-02-08T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.1
776556,Kimberley Close - Church Hill,2023-02-08T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
776556,Kimberley Close - Church Hill,2023-02-08T13:00:00.000+00:00,transformer,,Temperature,C,19.2
776556,Kimberley Close - Church Hill,2023-02-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
776556,Kimberley Close - Church Hill,2023-02-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-02-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
776556,Kimberley Close - Church Hill,2023-02-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
776556,Kimberley Close - Church Hill,2023-02-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
776556,Kimberley Close - Church Hill,2023-02-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
776556,Kimberley Close - Church Hill,2023-02-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
776556,Kimberley Close - Church Hill,2023-02-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,40.3
776556,Kimberley Close - Church Hill,2023-02-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,29.24
776556,Kimberley Close - Church Hill,2023-02-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,38.26
776556,Kimberley Close - Church Hill,2023-02-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,184.1
776556,Kimberley Close - Church Hill,2023-02-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
776556,Kimberley Close - Church Hill,2023-02-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
776556,Kimberley Close - Church Hill,2023-02-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
776556,Kimberley Close - Church Hill,2023-02-08T13:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-08T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.41
776556,Kimberley Close - Church Hill,2023-02-08T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-02-08T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-02-08T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.53
776556,Kimberley Close - Church Hill,2023-02-08T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.02
776556,Kimberley Close - Church Hill,2023-02-08T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.0
776556,Kimberley Close - Church Hill,2023-02-08T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,99.1
776556,Kimberley Close - Church Hill,2023-02-08T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.0
776556,Kimberley Close - Church Hill,2023-02-08T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
776556,Kimberley Close - Church Hill,2023-02-08T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.8
776556,Kimberley Close - Church Hill,2023-02-08T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-02-08T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776556,Kimberley Close - Church Hill,2023-02-08T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
776556,Kimberley Close - Church Hill,2023-02-08T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
776556,Kimberley Close - Church Hill,2023-02-08T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.31
776556,Kimberley Close - Church Hill,2023-02-08T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.12
776556,Kimberley Close - Church Hill,2023-02-08T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,96.7
776556,Kimberley Close - Church Hill,2023-02-08T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
776556,Kimberley Close - Church Hill,2023-02-08T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
776556,Kimberley Close - Church Hill,2023-02-08T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.1
776556,Kimberley Close - Church Hill,2023-02-08T12:50:00.000+00:00,transformer,,Temperature,C,20.8
776556,Kimberley Close - Church Hill,2023-02-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
776556,Kimberley Close - Church Hill,2023-02-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-02-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
776556,Kimberley Close - Church Hill,2023-02-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-02-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
776556,Kimberley Close - Church Hill,2023-02-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
776556,Kimberley Close - Church Hill,2023-02-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
776556,Kimberley Close - Church Hill,2023-02-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
776556,Kimberley Close - Church Hill,2023-02-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,35.56
776556,Kimberley Close - Church Hill,2023-02-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.33
776556,Kimberley Close - Church Hill,2023-02-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,46.13
776556,Kimberley Close - Church Hill,2023-02-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,195.8
776556,Kimberley Close - Church Hill,2023-02-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
776556,Kimberley Close - Church Hill,2023-02-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
776556,Kimberley Close - Church Hill,2023-02-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
776556,Kimberley Close - Church Hill,2023-02-08T12:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-08T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.07
776556,Kimberley Close - Church Hill,2023-02-08T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-02-08T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
776556,Kimberley Close - Church Hill,2023-02-08T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.24
776556,Kimberley Close - Church Hill,2023-02-08T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.33
776556,Kimberley Close - Church Hill,2023-02-08T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.88
776556,Kimberley Close - Church Hill,2023-02-08T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,88.4
776556,Kimberley Close - Church Hill,2023-02-08T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.8
776556,Kimberley Close - Church Hill,2023-02-08T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
776556,Kimberley Close - Church Hill,2023-02-08T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.7
776556,Kimberley Close - Church Hill,2023-02-08T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-02-08T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
776556,Kimberley Close - Church Hill,2023-02-08T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-02-08T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.52
776556,Kimberley Close - Church Hill,2023-02-08T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.61
776556,Kimberley Close - Church Hill,2023-02-08T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.49
776556,Kimberley Close - Church Hill,2023-02-08T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,86.3
776556,Kimberley Close - Church Hill,2023-02-08T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
776556,Kimberley Close - Church Hill,2023-02-08T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
776556,Kimberley Close - Church Hill,2023-02-08T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
776556,Kimberley Close - Church Hill,2023-02-08T12:40:00.000+00:00,transformer,,Temperature,C,22.3
776556,Kimberley Close - Church Hill,2023-02-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
776556,Kimberley Close - Church Hill,2023-02-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-02-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
776556,Kimberley Close - Church Hill,2023-02-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
776556,Kimberley Close - Church Hill,2023-02-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
776556,Kimberley Close - Church Hill,2023-02-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
776556,Kimberley Close - Church Hill,2023-02-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
776556,Kimberley Close - Church Hill,2023-02-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.75
776556,Kimberley Close - Church Hill,2023-02-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.94
776556,Kimberley Close - Church Hill,2023-02-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,38.37
776556,Kimberley Close - Church Hill,2023-02-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,174.7
776556,Kimberley Close - Church Hill,2023-02-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
776556,Kimberley Close - Church Hill,2023-02-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
776556,Kimberley Close - Church Hill,2023-02-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
776556,Kimberley Close - Church Hill,2023-02-08T12:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-08T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.06
776556,Kimberley Close - Church Hill,2023-02-08T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
776556,Kimberley Close - Church Hill,2023-02-08T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
776556,Kimberley Close - Church Hill,2023-02-08T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.06
776556,Kimberley Close - Church Hill,2023-02-08T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.04
776556,Kimberley Close - Church Hill,2023-02-08T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.48
776556,Kimberley Close - Church Hill,2023-02-08T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,91.2
776556,Kimberley Close - Church Hill,2023-02-08T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.3
776556,Kimberley Close - Church Hill,2023-02-08T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.7
776556,Kimberley Close - Church Hill,2023-02-08T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.1
776556,Kimberley Close - Church Hill,2023-02-08T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-02-08T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776556,Kimberley Close - Church Hill,2023-02-08T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
776556,Kimberley Close - Church Hill,2023-02-08T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
776556,Kimberley Close - Church Hill,2023-02-08T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.39
776556,Kimberley Close - Church Hill,2023-02-08T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.63
776556,Kimberley Close - Church Hill,2023-02-08T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.1
776556,Kimberley Close - Church Hill,2023-02-08T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
776556,Kimberley Close - Church Hill,2023-02-08T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
776556,Kimberley Close - Church Hill,2023-02-08T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.6
776556,Kimberley Close - Church Hill,2023-02-08T12:30:00.000+00:00,transformer,,Temperature,C,23.2
776556,Kimberley Close - Church Hill,2023-02-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
776556,Kimberley Close - Church Hill,2023-02-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-02-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
776556,Kimberley Close - Church Hill,2023-02-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
776556,Kimberley Close - Church Hill,2023-02-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
776556,Kimberley Close - Church Hill,2023-02-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-02-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
776556,Kimberley Close - Church Hill,2023-02-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,31.29
776556,Kimberley Close - Church Hill,2023-02-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,32.43
776556,Kimberley Close - Church Hill,2023-02-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,45.12
776556,Kimberley Close - Church Hill,2023-02-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,180.3
776556,Kimberley Close - Church Hill,2023-02-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
776556,Kimberley Close - Church Hill,2023-02-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
776556,Kimberley Close - Church Hill,2023-02-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
776556,Kimberley Close - Church Hill,2023-02-08T12:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-08T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.64
776556,Kimberley Close - Church Hill,2023-02-08T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
776556,Kimberley Close - Church Hill,2023-02-08T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
776556,Kimberley Close - Church Hill,2023-02-08T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.04
776556,Kimberley Close - Church Hill,2023-02-08T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.74
776556,Kimberley Close - Church Hill,2023-02-08T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.77
776556,Kimberley Close - Church Hill,2023-02-08T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,85.3
776556,Kimberley Close - Church Hill,2023-02-08T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.1
776556,Kimberley Close - Church Hill,2023-02-08T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
776556,Kimberley Close - Church Hill,2023-02-08T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.5
776556,Kimberley Close - Church Hill,2023-02-08T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-02-08T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
776556,Kimberley Close - Church Hill,2023-02-08T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-02-08T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
776556,Kimberley Close - Church Hill,2023-02-08T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.59
776556,Kimberley Close - Church Hill,2023-02-08T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.37
776556,Kimberley Close - Church Hill,2023-02-08T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.3
776556,Kimberley Close - Church Hill,2023-02-08T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
776556,Kimberley Close - Church Hill,2023-02-08T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
776556,Kimberley Close - Church Hill,2023-02-08T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.9
776556,Kimberley Close - Church Hill,2023-02-08T12:20:00.000+00:00,transformer,,Temperature,C,23.5
776556,Kimberley Close - Church Hill,2023-02-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
776556,Kimberley Close - Church Hill,2023-02-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-02-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
776556,Kimberley Close - Church Hill,2023-02-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
776556,Kimberley Close - Church Hill,2023-02-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
776556,Kimberley Close - Church Hill,2023-02-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-02-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
776556,Kimberley Close - Church Hill,2023-02-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,32.76
776556,Kimberley Close - Church Hill,2023-02-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,32.33
776556,Kimberley Close - Church Hill,2023-02-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,44.14
776556,Kimberley Close - Church Hill,2023-02-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,168.6
776556,Kimberley Close - Church Hill,2023-02-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
776556,Kimberley Close - Church Hill,2023-02-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
776556,Kimberley Close - Church Hill,2023-02-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
776556,Kimberley Close - Church Hill,2023-02-08T12:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-08T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.42
776556,Kimberley Close - Church Hill,2023-02-08T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-02-08T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.07
776556,Kimberley Close - Church Hill,2023-02-08T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.11
776556,Kimberley Close - Church Hill,2023-02-08T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.2
776556,Kimberley Close - Church Hill,2023-02-08T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.99
776556,Kimberley Close - Church Hill,2023-02-08T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,96.0
776556,Kimberley Close - Church Hill,2023-02-08T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.0
776556,Kimberley Close - Church Hill,2023-02-08T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
776556,Kimberley Close - Church Hill,2023-02-08T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.2
776556,Kimberley Close - Church Hill,2023-02-08T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-02-08T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
776556,Kimberley Close - Church Hill,2023-02-08T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-02-08T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.88
776556,Kimberley Close - Church Hill,2023-02-08T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.35
776556,Kimberley Close - Church Hill,2023-02-08T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.77
776556,Kimberley Close - Church Hill,2023-02-08T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,93.6
776556,Kimberley Close - Church Hill,2023-02-08T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
776556,Kimberley Close - Church Hill,2023-02-08T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
776556,Kimberley Close - Church Hill,2023-02-08T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.1
776556,Kimberley Close - Church Hill,2023-02-08T12:10:00.000+00:00,transformer,,Temperature,C,23.3
776556,Kimberley Close - Church Hill,2023-02-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
776556,Kimberley Close - Church Hill,2023-02-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-02-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
776556,Kimberley Close - Church Hill,2023-02-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
776556,Kimberley Close - Church Hill,2023-02-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
776556,Kimberley Close - Church Hill,2023-02-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-02-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
776556,Kimberley Close - Church Hill,2023-02-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,40.99
776556,Kimberley Close - Church Hill,2023-02-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,29.55
776556,Kimberley Close - Church Hill,2023-02-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,43.76
776556,Kimberley Close - Church Hill,2023-02-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,189.5
776556,Kimberley Close - Church Hill,2023-02-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
776556,Kimberley Close - Church Hill,2023-02-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
776556,Kimberley Close - Church Hill,2023-02-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
776556,Kimberley Close - Church Hill,2023-02-08T12:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-08T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.28
776556,Kimberley Close - Church Hill,2023-02-08T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
776556,Kimberley Close - Church Hill,2023-02-08T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
776556,Kimberley Close - Church Hill,2023-02-08T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.08
776556,Kimberley Close - Church Hill,2023-02-08T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.37
776556,Kimberley Close - Church Hill,2023-02-08T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.86
776556,Kimberley Close - Church Hill,2023-02-08T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,84.7
776556,Kimberley Close - Church Hill,2023-02-08T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.6
776556,Kimberley Close - Church Hill,2023-02-08T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
776556,Kimberley Close - Church Hill,2023-02-08T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
776556,Kimberley Close - Church Hill,2023-02-08T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-02-08T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
776556,Kimberley Close - Church Hill,2023-02-08T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-02-08T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.67
776556,Kimberley Close - Church Hill,2023-02-08T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.51
776556,Kimberley Close - Church Hill,2023-02-08T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.91
776556,Kimberley Close - Church Hill,2023-02-08T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.6
776556,Kimberley Close - Church Hill,2023-02-08T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
776556,Kimberley Close - Church Hill,2023-02-08T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-02-08T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.1
776556,Kimberley Close - Church Hill,2023-02-08T12:00:00.000+00:00,transformer,,Temperature,C,22.6
776556,Kimberley Close - Church Hill,2023-02-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
776556,Kimberley Close - Church Hill,2023-02-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-02-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
776556,Kimberley Close - Church Hill,2023-02-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
776556,Kimberley Close - Church Hill,2023-02-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
776556,Kimberley Close - Church Hill,2023-02-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
776556,Kimberley Close - Church Hill,2023-02-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
776556,Kimberley Close - Church Hill,2023-02-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,37.75
776556,Kimberley Close - Church Hill,2023-02-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.88
776556,Kimberley Close - Church Hill,2023-02-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,38.77
776556,Kimberley Close - Church Hill,2023-02-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,167.4
776556,Kimberley Close - Church Hill,2023-02-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
776556,Kimberley Close - Church Hill,2023-02-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
776556,Kimberley Close - Church Hill,2023-02-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
776556,Kimberley Close - Church Hill,2023-02-08T12:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-08T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.81
776556,Kimberley Close - Church Hill,2023-02-08T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
776556,Kimberley Close - Church Hill,2023-02-08T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
776556,Kimberley Close - Church Hill,2023-02-08T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.76
776556,Kimberley Close - Church Hill,2023-02-08T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.23
776556,Kimberley Close - Church Hill,2023-02-08T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.53
776556,Kimberley Close - Church Hill,2023-02-08T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,78.3
776556,Kimberley Close - Church Hill,2023-02-08T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.4
776556,Kimberley Close - Church Hill,2023-02-08T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
776556,Kimberley Close - Church Hill,2023-02-08T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
776556,Kimberley Close - Church Hill,2023-02-08T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-02-08T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776556,Kimberley Close - Church Hill,2023-02-08T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-02-08T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.42
776556,Kimberley Close - Church Hill,2023-02-08T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.49
776556,Kimberley Close - Church Hill,2023-02-08T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.47
776556,Kimberley Close - Church Hill,2023-02-08T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.4
776556,Kimberley Close - Church Hill,2023-02-08T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
776556,Kimberley Close - Church Hill,2023-02-08T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.5
776556,Kimberley Close - Church Hill,2023-02-08T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.8
776556,Kimberley Close - Church Hill,2023-02-08T11:50:00.000+00:00,transformer,,Temperature,C,21.3
776556,Kimberley Close - Church Hill,2023-02-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
776556,Kimberley Close - Church Hill,2023-02-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-02-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
776556,Kimberley Close - Church Hill,2023-02-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
776556,Kimberley Close - Church Hill,2023-02-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
776556,Kimberley Close - Church Hill,2023-02-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
776556,Kimberley Close - Church Hill,2023-02-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
776556,Kimberley Close - Church Hill,2023-02-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,34.18
776556,Kimberley Close - Church Hill,2023-02-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,38.72
776556,Kimberley Close - Church Hill,2023-02-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
776556,Kimberley Close - Church Hill,2023-02-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,154.7
776556,Kimberley Close - Church Hill,2023-02-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
776556,Kimberley Close - Church Hill,2023-02-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
776556,Kimberley Close - Church Hill,2023-02-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
776556,Kimberley Close - Church Hill,2023-02-08T11:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-08T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.44
776556,Kimberley Close - Church Hill,2023-02-08T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.76
776556,Kimberley Close - Church Hill,2023-02-08T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-02-08T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.29
776556,Kimberley Close - Church Hill,2023-02-08T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.28
776556,Kimberley Close - Church Hill,2023-02-08T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.5
776556,Kimberley Close - Church Hill,2023-02-08T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,90.9
776556,Kimberley Close - Church Hill,2023-02-08T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.4
776556,Kimberley Close - Church Hill,2023-02-08T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-02-08T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
776556,Kimberley Close - Church Hill,2023-02-08T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
776556,Kimberley Close - Church Hill,2023-02-08T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776556,Kimberley Close - Church Hill,2023-02-08T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-02-08T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.2
776556,Kimberley Close - Church Hill,2023-02-08T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.34
776556,Kimberley Close - Church Hill,2023-02-08T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.1
776556,Kimberley Close - Church Hill,2023-02-08T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,88.6
776556,Kimberley Close - Church Hill,2023-02-08T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
776556,Kimberley Close - Church Hill,2023-02-08T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
776556,Kimberley Close - Church Hill,2023-02-08T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.7
776556,Kimberley Close - Church Hill,2023-02-08T11:40:00.000+00:00,transformer,,Temperature,C,19.4
776556,Kimberley Close - Church Hill,2023-02-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-02-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
776556,Kimberley Close - Church Hill,2023-02-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-02-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
776556,Kimberley Close - Church Hill,2023-02-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
776556,Kimberley Close - Church Hill,2023-02-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
776556,Kimberley Close - Church Hill,2023-02-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-02-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
776556,Kimberley Close - Church Hill,2023-02-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,40.49
776556,Kimberley Close - Church Hill,2023-02-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.62
776556,Kimberley Close - Church Hill,2023-02-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,36.6
776556,Kimberley Close - Church Hill,2023-02-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,179.5
776556,Kimberley Close - Church Hill,2023-02-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
776556,Kimberley Close - Church Hill,2023-02-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
776556,Kimberley Close - Church Hill,2023-02-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
776556,Kimberley Close - Church Hill,2023-02-08T11:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-08T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.95
776556,Kimberley Close - Church Hill,2023-02-08T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.76
776556,Kimberley Close - Church Hill,2023-02-08T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-02-08T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.26
776556,Kimberley Close - Church Hill,2023-02-08T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.83
776556,Kimberley Close - Church Hill,2023-02-08T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.08
776556,Kimberley Close - Church Hill,2023-02-08T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,97.2
776556,Kimberley Close - Church Hill,2023-02-08T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.8
776556,Kimberley Close - Church Hill,2023-02-08T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
776556,Kimberley Close - Church Hill,2023-02-08T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
776556,Kimberley Close - Church Hill,2023-02-08T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-02-08T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776556,Kimberley Close - Church Hill,2023-02-08T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-02-08T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.28
776556,Kimberley Close - Church Hill,2023-02-08T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.55
776556,Kimberley Close - Church Hill,2023-02-08T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.1
776556,Kimberley Close - Church Hill,2023-02-08T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,94.7
776556,Kimberley Close - Church Hill,2023-02-08T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
776556,Kimberley Close - Church Hill,2023-02-08T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
776556,Kimberley Close - Church Hill,2023-02-08T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-02-08T11:30:00.000+00:00,transformer,,Temperature,C,16.1
776556,Kimberley Close - Church Hill,2023-02-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
776556,Kimberley Close - Church Hill,2023-02-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-02-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
776556,Kimberley Close - Church Hill,2023-02-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
776556,Kimberley Close - Church Hill,2023-02-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
776556,Kimberley Close - Church Hill,2023-02-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
776556,Kimberley Close - Church Hill,2023-02-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
776556,Kimberley Close - Church Hill,2023-02-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,41.54
776556,Kimberley Close - Church Hill,2023-02-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.38
776556,Kimberley Close - Church Hill,2023-02-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,37.18
776556,Kimberley Close - Church Hill,2023-02-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,191.9
776556,Kimberley Close - Church Hill,2023-02-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
776556,Kimberley Close - Church Hill,2023-02-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
776556,Kimberley Close - Church Hill,2023-02-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
776556,Kimberley Close - Church Hill,2023-02-08T11:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-08T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.18
776556,Kimberley Close - Church Hill,2023-02-08T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-02-08T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.05
776556,Kimberley Close - Church Hill,2023-02-08T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.07
776556,Kimberley Close - Church Hill,2023-02-08T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.39
776556,Kimberley Close - Church Hill,2023-02-08T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.43
776556,Kimberley Close - Church Hill,2023-02-08T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,86.5
776556,Kimberley Close - Church Hill,2023-02-08T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.3
776556,Kimberley Close - Church Hill,2023-02-08T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.7
776556,Kimberley Close - Church Hill,2023-02-08T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.8
776556,Kimberley Close - Church Hill,2023-02-08T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-02-08T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776556,Kimberley Close - Church Hill,2023-02-08T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
776556,Kimberley Close - Church Hill,2023-02-08T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.32
776556,Kimberley Close - Church Hill,2023-02-08T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.75
776556,Kimberley Close - Church Hill,2023-02-08T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.09
776556,Kimberley Close - Church Hill,2023-02-08T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.3
776556,Kimberley Close - Church Hill,2023-02-08T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
776556,Kimberley Close - Church Hill,2023-02-08T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
776556,Kimberley Close - Church Hill,2023-02-08T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
776556,Kimberley Close - Church Hill,2023-02-08T11:20:00.000+00:00,transformer,,Temperature,C,12.7
776556,Kimberley Close - Church Hill,2023-02-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
776556,Kimberley Close - Church Hill,2023-02-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-02-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
776556,Kimberley Close - Church Hill,2023-02-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
776556,Kimberley Close - Church Hill,2023-02-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
776556,Kimberley Close - Church Hill,2023-02-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
776556,Kimberley Close - Church Hill,2023-02-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
776556,Kimberley Close - Church Hill,2023-02-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,39.38
776556,Kimberley Close - Church Hill,2023-02-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,32.14
776556,Kimberley Close - Church Hill,2023-02-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,34.52
776556,Kimberley Close - Church Hill,2023-02-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,170.8
776556,Kimberley Close - Church Hill,2023-02-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
776556,Kimberley Close - Church Hill,2023-02-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
776556,Kimberley Close - Church Hill,2023-02-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
776556,Kimberley Close - Church Hill,2023-02-08T11:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-08T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.59
776556,Kimberley Close - Church Hill,2023-02-08T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-02-08T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
776556,Kimberley Close - Church Hill,2023-02-08T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.72
776556,Kimberley Close - Church Hill,2023-02-08T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.69
776556,Kimberley Close - Church Hill,2023-02-08T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.24
776556,Kimberley Close - Church Hill,2023-02-08T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,98.3
776556,Kimberley Close - Church Hill,2023-02-08T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.4
776556,Kimberley Close - Church Hill,2023-02-08T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
776556,Kimberley Close - Church Hill,2023-02-08T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
776556,Kimberley Close - Church Hill,2023-02-08T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-02-08T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776556,Kimberley Close - Church Hill,2023-02-08T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-02-08T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.18
776556,Kimberley Close - Church Hill,2023-02-08T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.49
776556,Kimberley Close - Church Hill,2023-02-08T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.76
776556,Kimberley Close - Church Hill,2023-02-08T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,95.6
776556,Kimberley Close - Church Hill,2023-02-08T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
776556,Kimberley Close - Church Hill,2023-02-08T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
776556,Kimberley Close - Church Hill,2023-02-08T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
776556,Kimberley Close - Church Hill,2023-02-08T11:10:00.000+00:00,transformer,,Temperature,C,12.3
776556,Kimberley Close - Church Hill,2023-02-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
776556,Kimberley Close - Church Hill,2023-02-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-02-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
776556,Kimberley Close - Church Hill,2023-02-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
776556,Kimberley Close - Church Hill,2023-02-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
776556,Kimberley Close - Church Hill,2023-02-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
776556,Kimberley Close - Church Hill,2023-02-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
776556,Kimberley Close - Church Hill,2023-02-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,40.89
776556,Kimberley Close - Church Hill,2023-02-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,36.17
776556,Kimberley Close - Church Hill,2023-02-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
776556,Kimberley Close - Church Hill,2023-02-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,193.9
776556,Kimberley Close - Church Hill,2023-02-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
776556,Kimberley Close - Church Hill,2023-02-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
776556,Kimberley Close - Church Hill,2023-02-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
776556,Kimberley Close - Church Hill,2023-02-08T11:10:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-08T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.17
776556,Kimberley Close - Church Hill,2023-02-08T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-02-08T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-02-08T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.2
776556,Kimberley Close - Church Hill,2023-02-08T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.01
776556,Kimberley Close - Church Hill,2023-02-08T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.02
776556,Kimberley Close - Church Hill,2023-02-08T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,91.3
776556,Kimberley Close - Church Hill,2023-02-08T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.9
776556,Kimberley Close - Church Hill,2023-02-08T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.9
776556,Kimberley Close - Church Hill,2023-02-08T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
776556,Kimberley Close - Church Hill,2023-02-08T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-02-08T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
776556,Kimberley Close - Church Hill,2023-02-08T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
776556,Kimberley Close - Church Hill,2023-02-08T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.29
776556,Kimberley Close - Church Hill,2023-02-08T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.04
