Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-08T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.47
776556,Kimberley Close - Church Hill,2023-02-08T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.8
776556,Kimberley Close - Church Hill,2023-02-08T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
776556,Kimberley Close - Church Hill,2023-02-08T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
776556,Kimberley Close - Church Hill,2023-02-08T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
776556,Kimberley Close - Church Hill,2023-02-08T11:00:00.000+00:00,transformer,,Temperature,C,12.0
776556,Kimberley Close - Church Hill,2023-02-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
776556,Kimberley Close - Church Hill,2023-02-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-02-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
776556,Kimberley Close - Church Hill,2023-02-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
776556,Kimberley Close - Church Hill,2023-02-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
776556,Kimberley Close - Church Hill,2023-02-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
776556,Kimberley Close - Church Hill,2023-02-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
776556,Kimberley Close - Church Hill,2023-02-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,37.49
776556,Kimberley Close - Church Hill,2023-02-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,32.05
776556,Kimberley Close - Church Hill,2023-02-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.49
776556,Kimberley Close - Church Hill,2023-02-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,180.1
776556,Kimberley Close - Church Hill,2023-02-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
776556,Kimberley Close - Church Hill,2023-02-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
776556,Kimberley Close - Church Hill,2023-02-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
776556,Kimberley Close - Church Hill,2023-02-08T11:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-08T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.21
776556,Kimberley Close - Church Hill,2023-02-08T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-02-08T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
776556,Kimberley Close - Church Hill,2023-02-08T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.61
776556,Kimberley Close - Church Hill,2023-02-08T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.44
776556,Kimberley Close - Church Hill,2023-02-08T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.32
776556,Kimberley Close - Church Hill,2023-02-08T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,104.4
776556,Kimberley Close - Church Hill,2023-02-08T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.2
776556,Kimberley Close - Church Hill,2023-02-08T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.2
776556,Kimberley Close - Church Hill,2023-02-08T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
776556,Kimberley Close - Church Hill,2023-02-08T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-02-08T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
776556,Kimberley Close - Church Hill,2023-02-08T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
776556,Kimberley Close - Church Hill,2023-02-08T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.76
776556,Kimberley Close - Church Hill,2023-02-08T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.49
776556,Kimberley Close - Church Hill,2023-02-08T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.07
776556,Kimberley Close - Church Hill,2023-02-08T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,101.6
776556,Kimberley Close - Church Hill,2023-02-08T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
776556,Kimberley Close - Church Hill,2023-02-08T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
776556,Kimberley Close - Church Hill,2023-02-08T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
776556,Kimberley Close - Church Hill,2023-02-08T10:50:00.000+00:00,transformer,,Temperature,C,11.8
776556,Kimberley Close - Church Hill,2023-02-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
776556,Kimberley Close - Church Hill,2023-02-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-02-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
776556,Kimberley Close - Church Hill,2023-02-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-02-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
776556,Kimberley Close - Church Hill,2023-02-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
776556,Kimberley Close - Church Hill,2023-02-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
776556,Kimberley Close - Church Hill,2023-02-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
776556,Kimberley Close - Church Hill,2023-02-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,41.37
776556,Kimberley Close - Church Hill,2023-02-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,31.93
776556,Kimberley Close - Church Hill,2023-02-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.39
776556,Kimberley Close - Church Hill,2023-02-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,206.0
776556,Kimberley Close - Church Hill,2023-02-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
776556,Kimberley Close - Church Hill,2023-02-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
776556,Kimberley Close - Church Hill,2023-02-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
776556,Kimberley Close - Church Hill,2023-02-08T10:50:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-08T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.61
776556,Kimberley Close - Church Hill,2023-02-08T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-02-08T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
776556,Kimberley Close - Church Hill,2023-02-08T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.66
776556,Kimberley Close - Church Hill,2023-02-08T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.25
776556,Kimberley Close - Church Hill,2023-02-08T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.41
776556,Kimberley Close - Church Hill,2023-02-08T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,105.8
776556,Kimberley Close - Church Hill,2023-02-08T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.0
776556,Kimberley Close - Church Hill,2023-02-08T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.7
776556,Kimberley Close - Church Hill,2023-02-08T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
776556,Kimberley Close - Church Hill,2023-02-08T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-02-08T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776556,Kimberley Close - Church Hill,2023-02-08T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
776556,Kimberley Close - Church Hill,2023-02-08T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.6
776556,Kimberley Close - Church Hill,2023-02-08T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.23
776556,Kimberley Close - Church Hill,2023-02-08T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.43
776556,Kimberley Close - Church Hill,2023-02-08T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,102.9
776556,Kimberley Close - Church Hill,2023-02-08T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
776556,Kimberley Close - Church Hill,2023-02-08T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
776556,Kimberley Close - Church Hill,2023-02-08T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
776556,Kimberley Close - Church Hill,2023-02-08T10:40:00.000+00:00,transformer,,Temperature,C,11.6
776556,Kimberley Close - Church Hill,2023-02-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
776556,Kimberley Close - Church Hill,2023-02-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-02-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
776556,Kimberley Close - Church Hill,2023-02-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
776556,Kimberley Close - Church Hill,2023-02-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
776556,Kimberley Close - Church Hill,2023-02-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
776556,Kimberley Close - Church Hill,2023-02-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
776556,Kimberley Close - Church Hill,2023-02-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,43.25
776556,Kimberley Close - Church Hill,2023-02-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.48
776556,Kimberley Close - Church Hill,2023-02-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.84
776556,Kimberley Close - Church Hill,2023-02-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,208.7
776556,Kimberley Close - Church Hill,2023-02-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
776556,Kimberley Close - Church Hill,2023-02-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
776556,Kimberley Close - Church Hill,2023-02-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
776556,Kimberley Close - Church Hill,2023-02-08T10:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-08T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.14
776556,Kimberley Close - Church Hill,2023-02-08T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
776556,Kimberley Close - Church Hill,2023-02-08T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
776556,Kimberley Close - Church Hill,2023-02-08T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.67
776556,Kimberley Close - Church Hill,2023-02-08T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.67
776556,Kimberley Close - Church Hill,2023-02-08T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.28
776556,Kimberley Close - Church Hill,2023-02-08T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,96.1
776556,Kimberley Close - Church Hill,2023-02-08T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.3
776556,Kimberley Close - Church Hill,2023-02-08T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.7
776556,Kimberley Close - Church Hill,2023-02-08T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
776556,Kimberley Close - Church Hill,2023-02-08T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-02-08T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776556,Kimberley Close - Church Hill,2023-02-08T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-02-08T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.4
776556,Kimberley Close - Church Hill,2023-02-08T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.47
776556,Kimberley Close - Church Hill,2023-02-08T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.45
776556,Kimberley Close - Church Hill,2023-02-08T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,93.5
776556,Kimberley Close - Church Hill,2023-02-08T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
776556,Kimberley Close - Church Hill,2023-02-08T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
776556,Kimberley Close - Church Hill,2023-02-08T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
776556,Kimberley Close - Church Hill,2023-02-08T10:30:00.000+00:00,transformer,,Temperature,C,11.5
776556,Kimberley Close - Church Hill,2023-02-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
776556,Kimberley Close - Church Hill,2023-02-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-02-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
776556,Kimberley Close - Church Hill,2023-02-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-02-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
776556,Kimberley Close - Church Hill,2023-02-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
776556,Kimberley Close - Church Hill,2023-02-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
776556,Kimberley Close - Church Hill,2023-02-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
776556,Kimberley Close - Church Hill,2023-02-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,42.07
776556,Kimberley Close - Church Hill,2023-02-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,34.14
776556,Kimberley Close - Church Hill,2023-02-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.73
776556,Kimberley Close - Church Hill,2023-02-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,189.7
776556,Kimberley Close - Church Hill,2023-02-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
776556,Kimberley Close - Church Hill,2023-02-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
776556,Kimberley Close - Church Hill,2023-02-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
776556,Kimberley Close - Church Hill,2023-02-08T10:30:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-08T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.01
776556,Kimberley Close - Church Hill,2023-02-08T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
776556,Kimberley Close - Church Hill,2023-02-08T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
776556,Kimberley Close - Church Hill,2023-02-08T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.37
776556,Kimberley Close - Church Hill,2023-02-08T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.89
776556,Kimberley Close - Church Hill,2023-02-08T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.67
776556,Kimberley Close - Church Hill,2023-02-08T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,99.7
776556,Kimberley Close - Church Hill,2023-02-08T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.3
776556,Kimberley Close - Church Hill,2023-02-08T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.2
776556,Kimberley Close - Church Hill,2023-02-08T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
776556,Kimberley Close - Church Hill,2023-02-08T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-02-08T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776556,Kimberley Close - Church Hill,2023-02-08T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-02-08T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.53
776556,Kimberley Close - Church Hill,2023-02-08T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.61
776556,Kimberley Close - Church Hill,2023-02-08T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.4
776556,Kimberley Close - Church Hill,2023-02-08T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,97.0
776556,Kimberley Close - Church Hill,2023-02-08T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
776556,Kimberley Close - Church Hill,2023-02-08T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
776556,Kimberley Close - Church Hill,2023-02-08T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
776556,Kimberley Close - Church Hill,2023-02-08T10:20:00.000+00:00,transformer,,Temperature,C,11.5
776556,Kimberley Close - Church Hill,2023-02-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
776556,Kimberley Close - Church Hill,2023-02-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-02-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
776556,Kimberley Close - Church Hill,2023-02-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
776556,Kimberley Close - Church Hill,2023-02-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
776556,Kimberley Close - Church Hill,2023-02-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
776556,Kimberley Close - Church Hill,2023-02-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
776556,Kimberley Close - Church Hill,2023-02-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,44.91
776556,Kimberley Close - Church Hill,2023-02-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,34.49
776556,Kimberley Close - Church Hill,2023-02-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.07
776556,Kimberley Close - Church Hill,2023-02-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,196.6
776556,Kimberley Close - Church Hill,2023-02-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
776556,Kimberley Close - Church Hill,2023-02-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
776556,Kimberley Close - Church Hill,2023-02-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
776556,Kimberley Close - Church Hill,2023-02-08T10:20:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-08T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.37
776556,Kimberley Close - Church Hill,2023-02-08T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
776556,Kimberley Close - Church Hill,2023-02-08T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
776556,Kimberley Close - Church Hill,2023-02-08T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.91
776556,Kimberley Close - Church Hill,2023-02-08T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.37
776556,Kimberley Close - Church Hill,2023-02-08T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.53
776556,Kimberley Close - Church Hill,2023-02-08T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,116.5
776556,Kimberley Close - Church Hill,2023-02-08T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,163.4
776556,Kimberley Close - Church Hill,2023-02-08T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
776556,Kimberley Close - Church Hill,2023-02-08T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
776556,Kimberley Close - Church Hill,2023-02-08T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-02-08T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776556,Kimberley Close - Church Hill,2023-02-08T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-02-08T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.57
776556,Kimberley Close - Church Hill,2023-02-08T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.61
776556,Kimberley Close - Church Hill,2023-02-08T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.66
776556,Kimberley Close - Church Hill,2023-02-08T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,113.3
776556,Kimberley Close - Church Hill,2023-02-08T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
776556,Kimberley Close - Church Hill,2023-02-08T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
776556,Kimberley Close - Church Hill,2023-02-08T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.3
776556,Kimberley Close - Church Hill,2023-02-08T10:10:00.000+00:00,transformer,,Temperature,C,11.4
776556,Kimberley Close - Church Hill,2023-02-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
776556,Kimberley Close - Church Hill,2023-02-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-02-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
776556,Kimberley Close - Church Hill,2023-02-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
776556,Kimberley Close - Church Hill,2023-02-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
776556,Kimberley Close - Church Hill,2023-02-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
776556,Kimberley Close - Church Hill,2023-02-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
776556,Kimberley Close - Church Hill,2023-02-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,51.48
776556,Kimberley Close - Church Hill,2023-02-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.98
776556,Kimberley Close - Church Hill,2023-02-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,33.19
776556,Kimberley Close - Church Hill,2023-02-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,229.8
776556,Kimberley Close - Church Hill,2023-02-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
776556,Kimberley Close - Church Hill,2023-02-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
776556,Kimberley Close - Church Hill,2023-02-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
776556,Kimberley Close - Church Hill,2023-02-08T10:10:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-08T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.33
776556,Kimberley Close - Church Hill,2023-02-08T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
776556,Kimberley Close - Church Hill,2023-02-08T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-02-08T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.55
776556,Kimberley Close - Church Hill,2023-02-08T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.64
776556,Kimberley Close - Church Hill,2023-02-08T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.2
776556,Kimberley Close - Church Hill,2023-02-08T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,111.2
776556,Kimberley Close - Church Hill,2023-02-08T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,156.3
776556,Kimberley Close - Church Hill,2023-02-08T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
776556,Kimberley Close - Church Hill,2023-02-08T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.7
776556,Kimberley Close - Church Hill,2023-02-08T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
776556,Kimberley Close - Church Hill,2023-02-08T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776556,Kimberley Close - Church Hill,2023-02-08T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
776556,Kimberley Close - Church Hill,2023-02-08T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.16
776556,Kimberley Close - Church Hill,2023-02-08T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.86
776556,Kimberley Close - Church Hill,2023-02-08T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.41
776556,Kimberley Close - Church Hill,2023-02-08T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,108.2
776556,Kimberley Close - Church Hill,2023-02-08T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
776556,Kimberley Close - Church Hill,2023-02-08T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
776556,Kimberley Close - Church Hill,2023-02-08T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
776556,Kimberley Close - Church Hill,2023-02-08T10:00:00.000+00:00,transformer,,Temperature,C,11.3
776556,Kimberley Close - Church Hill,2023-02-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
776556,Kimberley Close - Church Hill,2023-02-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-02-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
776556,Kimberley Close - Church Hill,2023-02-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
776556,Kimberley Close - Church Hill,2023-02-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
776556,Kimberley Close - Church Hill,2023-02-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
776556,Kimberley Close - Church Hill,2023-02-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
776556,Kimberley Close - Church Hill,2023-02-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,49.71
776556,Kimberley Close - Church Hill,2023-02-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.5
776556,Kimberley Close - Church Hill,2023-02-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.61
776556,Kimberley Close - Church Hill,2023-02-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,219.3
776556,Kimberley Close - Church Hill,2023-02-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
776556,Kimberley Close - Church Hill,2023-02-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
776556,Kimberley Close - Church Hill,2023-02-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
776556,Kimberley Close - Church Hill,2023-02-08T10:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-08T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.36
776556,Kimberley Close - Church Hill,2023-02-08T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-02-08T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
776556,Kimberley Close - Church Hill,2023-02-08T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.88
776556,Kimberley Close - Church Hill,2023-02-08T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.42
776556,Kimberley Close - Church Hill,2023-02-08T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.0
776556,Kimberley Close - Church Hill,2023-02-08T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,104.2
776556,Kimberley Close - Church Hill,2023-02-08T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.4
776556,Kimberley Close - Church Hill,2023-02-08T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.1
776556,Kimberley Close - Church Hill,2023-02-08T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
776556,Kimberley Close - Church Hill,2023-02-08T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-02-08T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776556,Kimberley Close - Church Hill,2023-02-08T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-02-08T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.31
776556,Kimberley Close - Church Hill,2023-02-08T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.71
776556,Kimberley Close - Church Hill,2023-02-08T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.46
776556,Kimberley Close - Church Hill,2023-02-08T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,101.4
776556,Kimberley Close - Church Hill,2023-02-08T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
776556,Kimberley Close - Church Hill,2023-02-08T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
776556,Kimberley Close - Church Hill,2023-02-08T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
776556,Kimberley Close - Church Hill,2023-02-08T09:50:00.000+00:00,transformer,,Temperature,C,11.1
776556,Kimberley Close - Church Hill,2023-02-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
776556,Kimberley Close - Church Hill,2023-02-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-02-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
776556,Kimberley Close - Church Hill,2023-02-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
776556,Kimberley Close - Church Hill,2023-02-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
776556,Kimberley Close - Church Hill,2023-02-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
776556,Kimberley Close - Church Hill,2023-02-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
776556,Kimberley Close - Church Hill,2023-02-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,48.18
776556,Kimberley Close - Church Hill,2023-02-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.13
776556,Kimberley Close - Church Hill,2023-02-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,34.46
776556,Kimberley Close - Church Hill,2023-02-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,205.6
776556,Kimberley Close - Church Hill,2023-02-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
776556,Kimberley Close - Church Hill,2023-02-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
776556,Kimberley Close - Church Hill,2023-02-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
776556,Kimberley Close - Church Hill,2023-02-08T09:50:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-08T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.93
776556,Kimberley Close - Church Hill,2023-02-08T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.87
776556,Kimberley Close - Church Hill,2023-02-08T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
776556,Kimberley Close - Church Hill,2023-02-08T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.63
776556,Kimberley Close - Church Hill,2023-02-08T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.48
776556,Kimberley Close - Church Hill,2023-02-08T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.56
776556,Kimberley Close - Church Hill,2023-02-08T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,117.3
776556,Kimberley Close - Church Hill,2023-02-08T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,153.0
776556,Kimberley Close - Church Hill,2023-02-08T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
776556,Kimberley Close - Church Hill,2023-02-08T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.0
776556,Kimberley Close - Church Hill,2023-02-08T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-02-08T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776556,Kimberley Close - Church Hill,2023-02-08T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-02-08T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.43
776556,Kimberley Close - Church Hill,2023-02-08T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.34
776556,Kimberley Close - Church Hill,2023-02-08T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.48
776556,Kimberley Close - Church Hill,2023-02-08T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,114.1
776556,Kimberley Close - Church Hill,2023-02-08T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
776556,Kimberley Close - Church Hill,2023-02-08T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
776556,Kimberley Close - Church Hill,2023-02-08T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
776556,Kimberley Close - Church Hill,2023-02-08T09:40:00.000+00:00,transformer,,Temperature,C,11.1
776556,Kimberley Close - Church Hill,2023-02-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
776556,Kimberley Close - Church Hill,2023-02-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
776556,Kimberley Close - Church Hill,2023-02-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-02-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
776556,Kimberley Close - Church Hill,2023-02-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
776556,Kimberley Close - Church Hill,2023-02-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
776556,Kimberley Close - Church Hill,2023-02-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
776556,Kimberley Close - Church Hill,2023-02-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,51.06
776556,Kimberley Close - Church Hill,2023-02-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.81
776556,Kimberley Close - Church Hill,2023-02-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,38.04
776556,Kimberley Close - Church Hill,2023-02-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,231.4
776556,Kimberley Close - Church Hill,2023-02-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
776556,Kimberley Close - Church Hill,2023-02-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
776556,Kimberley Close - Church Hill,2023-02-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
776556,Kimberley Close - Church Hill,2023-02-08T09:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-08T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.78
776556,Kimberley Close - Church Hill,2023-02-08T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
776556,Kimberley Close - Church Hill,2023-02-08T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.7
776556,Kimberley Close - Church Hill,2023-02-08T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.09
776556,Kimberley Close - Church Hill,2023-02-08T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.03
776556,Kimberley Close - Church Hill,2023-02-08T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.63
776556,Kimberley Close - Church Hill,2023-02-08T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,140.3
776556,Kimberley Close - Church Hill,2023-02-08T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.1
776556,Kimberley Close - Church Hill,2023-02-08T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.5
776556,Kimberley Close - Church Hill,2023-02-08T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.3
776556,Kimberley Close - Church Hill,2023-02-08T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-02-08T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
776556,Kimberley Close - Church Hill,2023-02-08T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-02-08T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.47
776556,Kimberley Close - Church Hill,2023-02-08T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.67
776556,Kimberley Close - Church Hill,2023-02-08T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.1
776556,Kimberley Close - Church Hill,2023-02-08T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,136.4
776556,Kimberley Close - Church Hill,2023-02-08T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.5
776556,Kimberley Close - Church Hill,2023-02-08T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
776556,Kimberley Close - Church Hill,2023-02-08T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
776556,Kimberley Close - Church Hill,2023-02-08T09:30:00.000+00:00,transformer,,Temperature,C,11.0
776556,Kimberley Close - Church Hill,2023-02-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
776556,Kimberley Close - Church Hill,2023-02-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
776556,Kimberley Close - Church Hill,2023-02-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
776556,Kimberley Close - Church Hill,2023-02-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
776556,Kimberley Close - Church Hill,2023-02-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
776556,Kimberley Close - Church Hill,2023-02-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
776556,Kimberley Close - Church Hill,2023-02-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,59.56
776556,Kimberley Close - Church Hill,2023-02-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,30.69
776556,Kimberley Close - Church Hill,2023-02-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.74
776556,Kimberley Close - Church Hill,2023-02-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,276.8
776556,Kimberley Close - Church Hill,2023-02-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.1
776556,Kimberley Close - Church Hill,2023-02-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
776556,Kimberley Close - Church Hill,2023-02-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
776556,Kimberley Close - Church Hill,2023-02-08T09:30:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-08T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.12
776556,Kimberley Close - Church Hill,2023-02-08T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-02-08T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
776556,Kimberley Close - Church Hill,2023-02-08T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.89
776556,Kimberley Close - Church Hill,2023-02-08T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.65
776556,Kimberley Close - Church Hill,2023-02-08T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.85
776556,Kimberley Close - Church Hill,2023-02-08T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,107.4
776556,Kimberley Close - Church Hill,2023-02-08T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.6
776556,Kimberley Close - Church Hill,2023-02-08T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.7
776556,Kimberley Close - Church Hill,2023-02-08T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.8
776556,Kimberley Close - Church Hill,2023-02-08T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-02-08T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776556,Kimberley Close - Church Hill,2023-02-08T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
776556,Kimberley Close - Church Hill,2023-02-08T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.15
776556,Kimberley Close - Church Hill,2023-02-08T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.26
776556,Kimberley Close - Church Hill,2023-02-08T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.25
776556,Kimberley Close - Church Hill,2023-02-08T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,104.4
776556,Kimberley Close - Church Hill,2023-02-08T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
776556,Kimberley Close - Church Hill,2023-02-08T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
776556,Kimberley Close - Church Hill,2023-02-08T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.9
776556,Kimberley Close - Church Hill,2023-02-08T09:20:00.000+00:00,transformer,,Temperature,C,10.4
776556,Kimberley Close - Church Hill,2023-02-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
776556,Kimberley Close - Church Hill,2023-02-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
776556,Kimberley Close - Church Hill,2023-02-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
776556,Kimberley Close - Church Hill,2023-02-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
776556,Kimberley Close - Church Hill,2023-02-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
776556,Kimberley Close - Church Hill,2023-02-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
776556,Kimberley Close - Church Hill,2023-02-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,52.03
776556,Kimberley Close - Church Hill,2023-02-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,36.91
776556,Kimberley Close - Church Hill,2023-02-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,41.1
776556,Kimberley Close - Church Hill,2023-02-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,211.8
776556,Kimberley Close - Church Hill,2023-02-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.4
776556,Kimberley Close - Church Hill,2023-02-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
776556,Kimberley Close - Church Hill,2023-02-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
776556,Kimberley Close - Church Hill,2023-02-08T09:20:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-08T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.43
776556,Kimberley Close - Church Hill,2023-02-08T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
776556,Kimberley Close - Church Hill,2023-02-08T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
776556,Kimberley Close - Church Hill,2023-02-08T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.94
776556,Kimberley Close - Church Hill,2023-02-08T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.72
776556,Kimberley Close - Church Hill,2023-02-08T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.12
776556,Kimberley Close - Church Hill,2023-02-08T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,115.1
776556,Kimberley Close - Church Hill,2023-02-08T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,173.9
776556,Kimberley Close - Church Hill,2023-02-08T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.8
776556,Kimberley Close - Church Hill,2023-02-08T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.1
776556,Kimberley Close - Church Hill,2023-02-08T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-02-08T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776556,Kimberley Close - Church Hill,2023-02-08T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776556,Kimberley Close - Church Hill,2023-02-08T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.74
776556,Kimberley Close - Church Hill,2023-02-08T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.42
776556,Kimberley Close - Church Hill,2023-02-08T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.34
776556,Kimberley Close - Church Hill,2023-02-08T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,111.9
776556,Kimberley Close - Church Hill,2023-02-08T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
776556,Kimberley Close - Church Hill,2023-02-08T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
776556,Kimberley Close - Church Hill,2023-02-08T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
776556,Kimberley Close - Church Hill,2023-02-08T09:10:00.000+00:00,transformer,,Temperature,C,10.1
776556,Kimberley Close - Church Hill,2023-02-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
776556,Kimberley Close - Church Hill,2023-02-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
776556,Kimberley Close - Church Hill,2023-02-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
776556,Kimberley Close - Church Hill,2023-02-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
776556,Kimberley Close - Church Hill,2023-02-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-02-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
776556,Kimberley Close - Church Hill,2023-02-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,56.68
776556,Kimberley Close - Church Hill,2023-02-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,41.14
776556,Kimberley Close - Church Hill,2023-02-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,39.46
776556,Kimberley Close - Church Hill,2023-02-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,226.9
776556,Kimberley Close - Church Hill,2023-02-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.2
776556,Kimberley Close - Church Hill,2023-02-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
776556,Kimberley Close - Church Hill,2023-02-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
776556,Kimberley Close - Church Hill,2023-02-08T09:10:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-08T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.8
776556,Kimberley Close - Church Hill,2023-02-08T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
776556,Kimberley Close - Church Hill,2023-02-08T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
776556,Kimberley Close - Church Hill,2023-02-08T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.07
776556,Kimberley Close - Church Hill,2023-02-08T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.31
776556,Kimberley Close - Church Hill,2023-02-08T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.24
776556,Kimberley Close - Church Hill,2023-02-08T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,98.8
776556,Kimberley Close - Church Hill,2023-02-08T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,157.7
776556,Kimberley Close - Church Hill,2023-02-08T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.0
776556,Kimberley Close - Church Hill,2023-02-08T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
776556,Kimberley Close - Church Hill,2023-02-08T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-02-08T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776556,Kimberley Close - Church Hill,2023-02-08T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776556,Kimberley Close - Church Hill,2023-02-08T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.41
776556,Kimberley Close - Church Hill,2023-02-08T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.82
776556,Kimberley Close - Church Hill,2023-02-08T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.55
776556,Kimberley Close - Church Hill,2023-02-08T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,96.2
776556,Kimberley Close - Church Hill,2023-02-08T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
776556,Kimberley Close - Church Hill,2023-02-08T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
776556,Kimberley Close - Church Hill,2023-02-08T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.6
776556,Kimberley Close - Church Hill,2023-02-08T09:00:00.000+00:00,transformer,,Temperature,C,9.9
776556,Kimberley Close - Church Hill,2023-02-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
776556,Kimberley Close - Church Hill,2023-02-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
776556,Kimberley Close - Church Hill,2023-02-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
