Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
776556,Kimberley Close - Church Hill,2023-02-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
776556,Kimberley Close - Church Hill,2023-02-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
776556,Kimberley Close - Church Hill,2023-02-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
776556,Kimberley Close - Church Hill,2023-02-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,52.47
776556,Kimberley Close - Church Hill,2023-02-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,47.13
776556,Kimberley Close - Church Hill,2023-02-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,40.79
776556,Kimberley Close - Church Hill,2023-02-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,195.0
776556,Kimberley Close - Church Hill,2023-02-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
776556,Kimberley Close - Church Hill,2023-02-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
776556,Kimberley Close - Church Hill,2023-02-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
776556,Kimberley Close - Church Hill,2023-02-08T09:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-08T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.53
776556,Kimberley Close - Church Hill,2023-02-08T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-02-08T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-02-08T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.7
776556,Kimberley Close - Church Hill,2023-02-08T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.13
776556,Kimberley Close - Church Hill,2023-02-08T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.29
776556,Kimberley Close - Church Hill,2023-02-08T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,84.6
776556,Kimberley Close - Church Hill,2023-02-08T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.9
776556,Kimberley Close - Church Hill,2023-02-08T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.4
776556,Kimberley Close - Church Hill,2023-02-08T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
776556,Kimberley Close - Church Hill,2023-02-08T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-02-08T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776556,Kimberley Close - Church Hill,2023-02-08T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
776556,Kimberley Close - Church Hill,2023-02-08T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.85
776556,Kimberley Close - Church Hill,2023-02-08T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.28
776556,Kimberley Close - Church Hill,2023-02-08T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.79
776556,Kimberley Close - Church Hill,2023-02-08T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.4
776556,Kimberley Close - Church Hill,2023-02-08T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
776556,Kimberley Close - Church Hill,2023-02-08T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
776556,Kimberley Close - Church Hill,2023-02-08T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.0
776556,Kimberley Close - Church Hill,2023-02-08T08:50:00.000+00:00,transformer,,Temperature,C,9.6
776556,Kimberley Close - Church Hill,2023-02-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
776556,Kimberley Close - Church Hill,2023-02-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-02-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
776556,Kimberley Close - Church Hill,2023-02-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
776556,Kimberley Close - Church Hill,2023-02-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
776556,Kimberley Close - Church Hill,2023-02-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
776556,Kimberley Close - Church Hill,2023-02-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
776556,Kimberley Close - Church Hill,2023-02-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,43.55
776556,Kimberley Close - Church Hill,2023-02-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,46.41
776556,Kimberley Close - Church Hill,2023-02-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,41.08
776556,Kimberley Close - Church Hill,2023-02-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,167.0
776556,Kimberley Close - Church Hill,2023-02-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
776556,Kimberley Close - Church Hill,2023-02-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
776556,Kimberley Close - Church Hill,2023-02-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
776556,Kimberley Close - Church Hill,2023-02-08T08:50:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-08T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.24
776556,Kimberley Close - Church Hill,2023-02-08T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
776556,Kimberley Close - Church Hill,2023-02-08T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
776556,Kimberley Close - Church Hill,2023-02-08T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.24
776556,Kimberley Close - Church Hill,2023-02-08T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.33
776556,Kimberley Close - Church Hill,2023-02-08T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.24
776556,Kimberley Close - Church Hill,2023-02-08T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,89.8
776556,Kimberley Close - Church Hill,2023-02-08T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.7
776556,Kimberley Close - Church Hill,2023-02-08T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.5
776556,Kimberley Close - Church Hill,2023-02-08T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.5
776556,Kimberley Close - Church Hill,2023-02-08T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-02-08T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776556,Kimberley Close - Church Hill,2023-02-08T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776556,Kimberley Close - Church Hill,2023-02-08T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
776556,Kimberley Close - Church Hill,2023-02-08T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.97
776556,Kimberley Close - Church Hill,2023-02-08T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.59
776556,Kimberley Close - Church Hill,2023-02-08T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,87.7
776556,Kimberley Close - Church Hill,2023-02-08T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
776556,Kimberley Close - Church Hill,2023-02-08T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
776556,Kimberley Close - Church Hill,2023-02-08T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.6
776556,Kimberley Close - Church Hill,2023-02-08T08:40:00.000+00:00,transformer,,Temperature,C,9.4
776556,Kimberley Close - Church Hill,2023-02-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
776556,Kimberley Close - Church Hill,2023-02-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
776556,Kimberley Close - Church Hill,2023-02-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
776556,Kimberley Close - Church Hill,2023-02-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
776556,Kimberley Close - Church Hill,2023-02-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
776556,Kimberley Close - Church Hill,2023-02-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
776556,Kimberley Close - Church Hill,2023-02-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,35.1
776556,Kimberley Close - Church Hill,2023-02-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,42.3
776556,Kimberley Close - Church Hill,2023-02-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,46.83
776556,Kimberley Close - Church Hill,2023-02-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,177.5
776556,Kimberley Close - Church Hill,2023-02-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
776556,Kimberley Close - Church Hill,2023-02-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
776556,Kimberley Close - Church Hill,2023-02-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
776556,Kimberley Close - Church Hill,2023-02-08T08:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-08T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.86
776556,Kimberley Close - Church Hill,2023-02-08T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-02-08T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
776556,Kimberley Close - Church Hill,2023-02-08T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.13
776556,Kimberley Close - Church Hill,2023-02-08T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.45
776556,Kimberley Close - Church Hill,2023-02-08T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.8
776556,Kimberley Close - Church Hill,2023-02-08T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,96.5
776556,Kimberley Close - Church Hill,2023-02-08T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.1
776556,Kimberley Close - Church Hill,2023-02-08T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.2
776556,Kimberley Close - Church Hill,2023-02-08T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.6
776556,Kimberley Close - Church Hill,2023-02-08T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
776556,Kimberley Close - Church Hill,2023-02-08T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776556,Kimberley Close - Church Hill,2023-02-08T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-02-08T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.88
776556,Kimberley Close - Church Hill,2023-02-08T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.75
776556,Kimberley Close - Church Hill,2023-02-08T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.04
776556,Kimberley Close - Church Hill,2023-02-08T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,94.1
776556,Kimberley Close - Church Hill,2023-02-08T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
776556,Kimberley Close - Church Hill,2023-02-08T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.7
776556,Kimberley Close - Church Hill,2023-02-08T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-02-08T08:30:00.000+00:00,transformer,,Temperature,C,9.1
776556,Kimberley Close - Church Hill,2023-02-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
776556,Kimberley Close - Church Hill,2023-02-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-02-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
776556,Kimberley Close - Church Hill,2023-02-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-02-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
776556,Kimberley Close - Church Hill,2023-02-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
776556,Kimberley Close - Church Hill,2023-02-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
776556,Kimberley Close - Church Hill,2023-02-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
776556,Kimberley Close - Church Hill,2023-02-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,40.01
776556,Kimberley Close - Church Hill,2023-02-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,45.2
776556,Kimberley Close - Church Hill,2023-02-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,42.84
776556,Kimberley Close - Church Hill,2023-02-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,190.5
776556,Kimberley Close - Church Hill,2023-02-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
776556,Kimberley Close - Church Hill,2023-02-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
776556,Kimberley Close - Church Hill,2023-02-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
776556,Kimberley Close - Church Hill,2023-02-08T08:30:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-08T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.25
776556,Kimberley Close - Church Hill,2023-02-08T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-02-08T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-02-08T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.38
776556,Kimberley Close - Church Hill,2023-02-08T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.83
776556,Kimberley Close - Church Hill,2023-02-08T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.43
776556,Kimberley Close - Church Hill,2023-02-08T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,93.7
776556,Kimberley Close - Church Hill,2023-02-08T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.5
776556,Kimberley Close - Church Hill,2023-02-08T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.6
776556,Kimberley Close - Church Hill,2023-02-08T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.2
776556,Kimberley Close - Church Hill,2023-02-08T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-02-08T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
776556,Kimberley Close - Church Hill,2023-02-08T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
776556,Kimberley Close - Church Hill,2023-02-08T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.02
776556,Kimberley Close - Church Hill,2023-02-08T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.14
776556,Kimberley Close - Church Hill,2023-02-08T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.06
776556,Kimberley Close - Church Hill,2023-02-08T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,91.3
776556,Kimberley Close - Church Hill,2023-02-08T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
776556,Kimberley Close - Church Hill,2023-02-08T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
776556,Kimberley Close - Church Hill,2023-02-08T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
776556,Kimberley Close - Church Hill,2023-02-08T08:20:00.000+00:00,transformer,,Temperature,C,9.0
776556,Kimberley Close - Church Hill,2023-02-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
776556,Kimberley Close - Church Hill,2023-02-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
776556,Kimberley Close - Church Hill,2023-02-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-02-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
776556,Kimberley Close - Church Hill,2023-02-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
776556,Kimberley Close - Church Hill,2023-02-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
776556,Kimberley Close - Church Hill,2023-02-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
776556,Kimberley Close - Church Hill,2023-02-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,43.4
776556,Kimberley Close - Church Hill,2023-02-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,36.97
776556,Kimberley Close - Church Hill,2023-02-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,38.5
776556,Kimberley Close - Church Hill,2023-02-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,185.0
776556,Kimberley Close - Church Hill,2023-02-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
776556,Kimberley Close - Church Hill,2023-02-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
776556,Kimberley Close - Church Hill,2023-02-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
776556,Kimberley Close - Church Hill,2023-02-08T08:20:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-08T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.21
776556,Kimberley Close - Church Hill,2023-02-08T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-02-08T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
776556,Kimberley Close - Church Hill,2023-02-08T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.21
776556,Kimberley Close - Church Hill,2023-02-08T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.85
776556,Kimberley Close - Church Hill,2023-02-08T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.88
776556,Kimberley Close - Church Hill,2023-02-08T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,93.3
776556,Kimberley Close - Church Hill,2023-02-08T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.1
776556,Kimberley Close - Church Hill,2023-02-08T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.1
776556,Kimberley Close - Church Hill,2023-02-08T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.1
776556,Kimberley Close - Church Hill,2023-02-08T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
776556,Kimberley Close - Church Hill,2023-02-08T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776556,Kimberley Close - Church Hill,2023-02-08T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-02-08T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.66
776556,Kimberley Close - Church Hill,2023-02-08T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.69
776556,Kimberley Close - Church Hill,2023-02-08T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.39
776556,Kimberley Close - Church Hill,2023-02-08T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,90.9
776556,Kimberley Close - Church Hill,2023-02-08T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
776556,Kimberley Close - Church Hill,2023-02-08T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
776556,Kimberley Close - Church Hill,2023-02-08T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.5
776556,Kimberley Close - Church Hill,2023-02-08T08:10:00.000+00:00,transformer,,Temperature,C,8.9
776556,Kimberley Close - Church Hill,2023-02-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
776556,Kimberley Close - Church Hill,2023-02-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
776556,Kimberley Close - Church Hill,2023-02-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-02-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
776556,Kimberley Close - Church Hill,2023-02-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
776556,Kimberley Close - Church Hill,2023-02-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
776556,Kimberley Close - Church Hill,2023-02-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
776556,Kimberley Close - Church Hill,2023-02-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,40.86
776556,Kimberley Close - Church Hill,2023-02-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,43.54
776556,Kimberley Close - Church Hill,2023-02-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,38.26
776556,Kimberley Close - Church Hill,2023-02-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,184.2
776556,Kimberley Close - Church Hill,2023-02-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
776556,Kimberley Close - Church Hill,2023-02-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
776556,Kimberley Close - Church Hill,2023-02-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
776556,Kimberley Close - Church Hill,2023-02-08T08:10:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-08T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.52
776556,Kimberley Close - Church Hill,2023-02-08T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
776556,Kimberley Close - Church Hill,2023-02-08T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-02-08T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.74
776556,Kimberley Close - Church Hill,2023-02-08T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.92
776556,Kimberley Close - Church Hill,2023-02-08T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.03
776556,Kimberley Close - Church Hill,2023-02-08T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,90.7
776556,Kimberley Close - Church Hill,2023-02-08T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.0
776556,Kimberley Close - Church Hill,2023-02-08T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.3
776556,Kimberley Close - Church Hill,2023-02-08T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.8
776556,Kimberley Close - Church Hill,2023-02-08T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-02-08T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776556,Kimberley Close - Church Hill,2023-02-08T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
776556,Kimberley Close - Church Hill,2023-02-08T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.99
776556,Kimberley Close - Church Hill,2023-02-08T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.42
776556,Kimberley Close - Church Hill,2023-02-08T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.7
776556,Kimberley Close - Church Hill,2023-02-08T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.4
776556,Kimberley Close - Church Hill,2023-02-08T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
776556,Kimberley Close - Church Hill,2023-02-08T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
776556,Kimberley Close - Church Hill,2023-02-08T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.3
776556,Kimberley Close - Church Hill,2023-02-08T08:00:00.000+00:00,transformer,,Temperature,C,8.8
776556,Kimberley Close - Church Hill,2023-02-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
776556,Kimberley Close - Church Hill,2023-02-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-02-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
776556,Kimberley Close - Church Hill,2023-02-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-02-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
776556,Kimberley Close - Church Hill,2023-02-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
776556,Kimberley Close - Church Hill,2023-02-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
776556,Kimberley Close - Church Hill,2023-02-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
776556,Kimberley Close - Church Hill,2023-02-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,44.73
776556,Kimberley Close - Church Hill,2023-02-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,42.34
776556,Kimberley Close - Church Hill,2023-02-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,44.73
776556,Kimberley Close - Church Hill,2023-02-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,179.1
776556,Kimberley Close - Church Hill,2023-02-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
776556,Kimberley Close - Church Hill,2023-02-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
776556,Kimberley Close - Church Hill,2023-02-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
776556,Kimberley Close - Church Hill,2023-02-08T08:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-08T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.49
776556,Kimberley Close - Church Hill,2023-02-08T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.07
776556,Kimberley Close - Church Hill,2023-02-08T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
776556,Kimberley Close - Church Hill,2023-02-08T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.81
776556,Kimberley Close - Church Hill,2023-02-08T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.46
776556,Kimberley Close - Church Hill,2023-02-08T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.26
776556,Kimberley Close - Church Hill,2023-02-08T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,96.8
776556,Kimberley Close - Church Hill,2023-02-08T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.4
776556,Kimberley Close - Church Hill,2023-02-08T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.6
776556,Kimberley Close - Church Hill,2023-02-08T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.1
776556,Kimberley Close - Church Hill,2023-02-08T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-02-08T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776556,Kimberley Close - Church Hill,2023-02-08T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-02-08T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
776556,Kimberley Close - Church Hill,2023-02-08T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.68
776556,Kimberley Close - Church Hill,2023-02-08T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.36
776556,Kimberley Close - Church Hill,2023-02-08T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,94.6
776556,Kimberley Close - Church Hill,2023-02-08T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
776556,Kimberley Close - Church Hill,2023-02-08T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
776556,Kimberley Close - Church Hill,2023-02-08T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.1
776556,Kimberley Close - Church Hill,2023-02-08T07:50:00.000+00:00,transformer,,Temperature,C,8.7
776556,Kimberley Close - Church Hill,2023-02-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
776556,Kimberley Close - Church Hill,2023-02-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
776556,Kimberley Close - Church Hill,2023-02-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-02-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
776556,Kimberley Close - Church Hill,2023-02-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.74
776556,Kimberley Close - Church Hill,2023-02-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-02-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
776556,Kimberley Close - Church Hill,2023-02-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,40.8
776556,Kimberley Close - Church Hill,2023-02-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,46.14
776556,Kimberley Close - Church Hill,2023-02-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,53.62
776556,Kimberley Close - Church Hill,2023-02-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,191.4
776556,Kimberley Close - Church Hill,2023-02-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
776556,Kimberley Close - Church Hill,2023-02-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
776556,Kimberley Close - Church Hill,2023-02-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
776556,Kimberley Close - Church Hill,2023-02-08T07:50:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-08T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.96
776556,Kimberley Close - Church Hill,2023-02-08T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.6
776556,Kimberley Close - Church Hill,2023-02-08T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.2
776556,Kimberley Close - Church Hill,2023-02-08T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.03
776556,Kimberley Close - Church Hill,2023-02-08T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.16
776556,Kimberley Close - Church Hill,2023-02-08T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.66
776556,Kimberley Close - Church Hill,2023-02-08T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,96.7
776556,Kimberley Close - Church Hill,2023-02-08T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.5
776556,Kimberley Close - Church Hill,2023-02-08T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.5
776556,Kimberley Close - Church Hill,2023-02-08T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.0
776556,Kimberley Close - Church Hill,2023-02-08T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-02-08T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
776556,Kimberley Close - Church Hill,2023-02-08T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-02-08T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.75
776556,Kimberley Close - Church Hill,2023-02-08T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.91
776556,Kimberley Close - Church Hill,2023-02-08T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.36
776556,Kimberley Close - Church Hill,2023-02-08T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,94.4
776556,Kimberley Close - Church Hill,2023-02-08T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
776556,Kimberley Close - Church Hill,2023-02-08T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-02-08T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.4
776556,Kimberley Close - Church Hill,2023-02-08T07:40:00.000+00:00,transformer,,Temperature,C,8.7
776556,Kimberley Close - Church Hill,2023-02-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
776556,Kimberley Close - Church Hill,2023-02-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-02-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
776556,Kimberley Close - Church Hill,2023-02-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-02-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
776556,Kimberley Close - Church Hill,2023-02-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.25
776556,Kimberley Close - Church Hill,2023-02-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
776556,Kimberley Close - Church Hill,2023-02-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
776556,Kimberley Close - Church Hill,2023-02-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,35.78
776556,Kimberley Close - Church Hill,2023-02-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,46.07
776556,Kimberley Close - Church Hill,2023-02-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,50.02
776556,Kimberley Close - Church Hill,2023-02-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,191.2
776556,Kimberley Close - Church Hill,2023-02-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
776556,Kimberley Close - Church Hill,2023-02-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
776556,Kimberley Close - Church Hill,2023-02-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
776556,Kimberley Close - Church Hill,2023-02-08T07:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-08T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.91
776556,Kimberley Close - Church Hill,2023-02-08T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.1
776556,Kimberley Close - Church Hill,2023-02-08T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
776556,Kimberley Close - Church Hill,2023-02-08T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.46
776556,Kimberley Close - Church Hill,2023-02-08T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.36
776556,Kimberley Close - Church Hill,2023-02-08T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.06
776556,Kimberley Close - Church Hill,2023-02-08T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,99.6
776556,Kimberley Close - Church Hill,2023-02-08T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.0
776556,Kimberley Close - Church Hill,2023-02-08T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.7
776556,Kimberley Close - Church Hill,2023-02-08T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.6
776556,Kimberley Close - Church Hill,2023-02-08T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-02-08T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
776556,Kimberley Close - Church Hill,2023-02-08T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-02-08T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.57
776556,Kimberley Close - Church Hill,2023-02-08T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.82
776556,Kimberley Close - Church Hill,2023-02-08T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.15
776556,Kimberley Close - Church Hill,2023-02-08T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,97.1
776556,Kimberley Close - Church Hill,2023-02-08T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
776556,Kimberley Close - Church Hill,2023-02-08T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.1
776556,Kimberley Close - Church Hill,2023-02-08T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.7
776556,Kimberley Close - Church Hill,2023-02-08T07:30:00.000+00:00,transformer,,Temperature,C,8.9
776556,Kimberley Close - Church Hill,2023-02-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-02-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
776556,Kimberley Close - Church Hill,2023-02-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-02-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
776556,Kimberley Close - Church Hill,2023-02-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-02-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
776556,Kimberley Close - Church Hill,2023-02-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
776556,Kimberley Close - Church Hill,2023-02-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
776556,Kimberley Close - Church Hill,2023-02-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
776556,Kimberley Close - Church Hill,2023-02-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,40.03
776556,Kimberley Close - Church Hill,2023-02-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,53.18
776556,Kimberley Close - Church Hill,2023-02-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,47.21
776556,Kimberley Close - Church Hill,2023-02-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,196.7
776556,Kimberley Close - Church Hill,2023-02-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
776556,Kimberley Close - Church Hill,2023-02-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.3
776556,Kimberley Close - Church Hill,2023-02-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
776556,Kimberley Close - Church Hill,2023-02-08T07:30:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-08T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.5
776556,Kimberley Close - Church Hill,2023-02-08T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
776556,Kimberley Close - Church Hill,2023-02-08T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-02-08T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.35
776556,Kimberley Close - Church Hill,2023-02-08T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.97
776556,Kimberley Close - Church Hill,2023-02-08T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.15
776556,Kimberley Close - Church Hill,2023-02-08T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,91.4
776556,Kimberley Close - Church Hill,2023-02-08T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,155.8
776556,Kimberley Close - Church Hill,2023-02-08T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,165.6
776556,Kimberley Close - Church Hill,2023-02-08T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.4
776556,Kimberley Close - Church Hill,2023-02-08T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-02-08T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-02-08T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-02-08T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.11
776556,Kimberley Close - Church Hill,2023-02-08T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.36
776556,Kimberley Close - Church Hill,2023-02-08T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.66
776556,Kimberley Close - Church Hill,2023-02-08T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,89.1
776556,Kimberley Close - Church Hill,2023-02-08T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
776556,Kimberley Close - Church Hill,2023-02-08T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
776556,Kimberley Close - Church Hill,2023-02-08T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
776556,Kimberley Close - Church Hill,2023-02-08T07:20:00.000+00:00,transformer,,Temperature,C,9.0
776556,Kimberley Close - Church Hill,2023-02-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
776556,Kimberley Close - Church Hill,2023-02-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-02-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
776556,Kimberley Close - Church Hill,2023-02-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
776556,Kimberley Close - Church Hill,2023-02-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
776556,Kimberley Close - Church Hill,2023-02-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
776556,Kimberley Close - Church Hill,2023-02-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
776556,Kimberley Close - Church Hill,2023-02-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,49.46
776556,Kimberley Close - Church Hill,2023-02-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,51.33
776556,Kimberley Close - Church Hill,2023-02-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,49.81
776556,Kimberley Close - Church Hill,2023-02-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,180.5
776556,Kimberley Close - Church Hill,2023-02-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
776556,Kimberley Close - Church Hill,2023-02-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
776556,Kimberley Close - Church Hill,2023-02-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
776556,Kimberley Close - Church Hill,2023-02-08T07:20:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-08T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.9
776556,Kimberley Close - Church Hill,2023-02-08T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.28
776556,Kimberley Close - Church Hill,2023-02-08T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.98
776556,Kimberley Close - Church Hill,2023-02-08T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.96
776556,Kimberley Close - Church Hill,2023-02-08T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.65
776556,Kimberley Close - Church Hill,2023-02-08T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.31
776556,Kimberley Close - Church Hill,2023-02-08T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,94.9
776556,Kimberley Close - Church Hill,2023-02-08T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.1
776556,Kimberley Close - Church Hill,2023-02-08T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,152.0
776556,Kimberley Close - Church Hill,2023-02-08T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.1
776556,Kimberley Close - Church Hill,2023-02-08T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-02-08T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
776556,Kimberley Close - Church Hill,2023-02-08T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-02-08T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.65
776556,Kimberley Close - Church Hill,2023-02-08T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.76
776556,Kimberley Close - Church Hill,2023-02-08T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.5
776556,Kimberley Close - Church Hill,2023-02-08T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,92.4
776556,Kimberley Close - Church Hill,2023-02-08T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
776556,Kimberley Close - Church Hill,2023-02-08T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
776556,Kimberley Close - Church Hill,2023-02-08T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
776556,Kimberley Close - Church Hill,2023-02-08T07:10:00.000+00:00,transformer,,Temperature,C,9.1
776556,Kimberley Close - Church Hill,2023-02-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
776556,Kimberley Close - Church Hill,2023-02-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-02-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
776556,Kimberley Close - Church Hill,2023-02-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-02-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
776556,Kimberley Close - Church Hill,2023-02-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
776556,Kimberley Close - Church Hill,2023-02-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
776556,Kimberley Close - Church Hill,2023-02-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
776556,Kimberley Close - Church Hill,2023-02-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,42.61
776556,Kimberley Close - Church Hill,2023-02-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,51.4
776556,Kimberley Close - Church Hill,2023-02-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,37.81
776556,Kimberley Close - Church Hill,2023-02-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,187.3
776556,Kimberley Close - Church Hill,2023-02-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
776556,Kimberley Close - Church Hill,2023-02-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
776556,Kimberley Close - Church Hill,2023-02-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
776556,Kimberley Close - Church Hill,2023-02-08T07:10:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-08T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.92
776556,Kimberley Close - Church Hill,2023-02-08T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.14
776556,Kimberley Close - Church Hill,2023-02-08T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.82
776556,Kimberley Close - Church Hill,2023-02-08T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.17
776556,Kimberley Close - Church Hill,2023-02-08T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.96
776556,Kimberley Close - Church Hill,2023-02-08T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.37
776556,Kimberley Close - Church Hill,2023-02-08T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,86.5
776556,Kimberley Close - Church Hill,2023-02-08T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.0
776556,Kimberley Close - Church Hill,2023-02-08T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.7
776556,Kimberley Close - Church Hill,2023-02-08T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.9
776556,Kimberley Close - Church Hill,2023-02-08T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-02-08T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
776556,Kimberley Close - Church Hill,2023-02-08T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-02-08T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.94
776556,Kimberley Close - Church Hill,2023-02-08T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.12
776556,Kimberley Close - Church Hill,2023-02-08T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.7
776556,Kimberley Close - Church Hill,2023-02-08T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.3
776556,Kimberley Close - Church Hill,2023-02-08T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
776556,Kimberley Close - Church Hill,2023-02-08T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
776556,Kimberley Close - Church Hill,2023-02-08T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.1
776556,Kimberley Close - Church Hill,2023-02-08T07:00:00.000+00:00,transformer,,Temperature,C,9.2
776556,Kimberley Close - Church Hill,2023-02-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-02-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
776556,Kimberley Close - Church Hill,2023-02-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-02-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
776556,Kimberley Close - Church Hill,2023-02-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-02-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
776556,Kimberley Close - Church Hill,2023-02-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.88
776556,Kimberley Close - Church Hill,2023-02-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
776556,Kimberley Close - Church Hill,2023-02-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
776556,Kimberley Close - Church Hill,2023-02-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,36.11
776556,Kimberley Close - Church Hill,2023-02-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,43.09
776556,Kimberley Close - Church Hill,2023-02-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,39.07
776556,Kimberley Close - Church Hill,2023-02-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,170.8
776556,Kimberley Close - Church Hill,2023-02-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
776556,Kimberley Close - Church Hill,2023-02-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
776556,Kimberley Close - Church Hill,2023-02-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
776556,Kimberley Close - Church Hill,2023-02-08T07:00:00.000+00:00,device,,,,0.004
