Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-08T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-02-08T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-02-08T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
776556,Kimberley Close - Church Hill,2023-02-08T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.36
776556,Kimberley Close - Church Hill,2023-02-08T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.97
776556,Kimberley Close - Church Hill,2023-02-08T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
776556,Kimberley Close - Church Hill,2023-02-08T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
776556,Kimberley Close - Church Hill,2023-02-08T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
776556,Kimberley Close - Church Hill,2023-02-08T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
776556,Kimberley Close - Church Hill,2023-02-08T04:50:00.000+00:00,transformer,,Temperature,C,10.9
776556,Kimberley Close - Church Hill,2023-02-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
776556,Kimberley Close - Church Hill,2023-02-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776556,Kimberley Close - Church Hill,2023-02-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
776556,Kimberley Close - Church Hill,2023-02-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
776556,Kimberley Close - Church Hill,2023-02-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.72
776556,Kimberley Close - Church Hill,2023-02-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
776556,Kimberley Close - Church Hill,2023-02-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
776556,Kimberley Close - Church Hill,2023-02-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.59
776556,Kimberley Close - Church Hill,2023-02-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.99
776556,Kimberley Close - Church Hill,2023-02-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.74
776556,Kimberley Close - Church Hill,2023-02-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,118.8
776556,Kimberley Close - Church Hill,2023-02-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
776556,Kimberley Close - Church Hill,2023-02-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
776556,Kimberley Close - Church Hill,2023-02-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
776556,Kimberley Close - Church Hill,2023-02-08T04:50:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-08T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.19
776556,Kimberley Close - Church Hill,2023-02-08T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.33
776556,Kimberley Close - Church Hill,2023-02-08T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.18
776556,Kimberley Close - Church Hill,2023-02-08T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.69
776556,Kimberley Close - Church Hill,2023-02-08T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.99
776556,Kimberley Close - Church Hill,2023-02-08T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.96
776556,Kimberley Close - Church Hill,2023-02-08T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
776556,Kimberley Close - Church Hill,2023-02-08T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
776556,Kimberley Close - Church Hill,2023-02-08T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
776556,Kimberley Close - Church Hill,2023-02-08T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
776556,Kimberley Close - Church Hill,2023-02-08T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-02-08T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
776556,Kimberley Close - Church Hill,2023-02-08T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-02-08T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
776556,Kimberley Close - Church Hill,2023-02-08T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
776556,Kimberley Close - Church Hill,2023-02-08T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.02
776556,Kimberley Close - Church Hill,2023-02-08T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
776556,Kimberley Close - Church Hill,2023-02-08T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
776556,Kimberley Close - Church Hill,2023-02-08T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
776556,Kimberley Close - Church Hill,2023-02-08T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
776556,Kimberley Close - Church Hill,2023-02-08T04:40:00.000+00:00,transformer,,Temperature,C,11.0
776556,Kimberley Close - Church Hill,2023-02-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-02-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
776556,Kimberley Close - Church Hill,2023-02-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776556,Kimberley Close - Church Hill,2023-02-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
776556,Kimberley Close - Church Hill,2023-02-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
776556,Kimberley Close - Church Hill,2023-02-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.24
776556,Kimberley Close - Church Hill,2023-02-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
776556,Kimberley Close - Church Hill,2023-02-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
776556,Kimberley Close - Church Hill,2023-02-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,24.56
776556,Kimberley Close - Church Hill,2023-02-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.88
776556,Kimberley Close - Church Hill,2023-02-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.98
776556,Kimberley Close - Church Hill,2023-02-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,127.6
776556,Kimberley Close - Church Hill,2023-02-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
776556,Kimberley Close - Church Hill,2023-02-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
776556,Kimberley Close - Church Hill,2023-02-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
776556,Kimberley Close - Church Hill,2023-02-08T04:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-08T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.39
776556,Kimberley Close - Church Hill,2023-02-08T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.61
776556,Kimberley Close - Church Hill,2023-02-08T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.18
776556,Kimberley Close - Church Hill,2023-02-08T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.01
776556,Kimberley Close - Church Hill,2023-02-08T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.63
776556,Kimberley Close - Church Hill,2023-02-08T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.29
776556,Kimberley Close - Church Hill,2023-02-08T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
776556,Kimberley Close - Church Hill,2023-02-08T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
776556,Kimberley Close - Church Hill,2023-02-08T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
776556,Kimberley Close - Church Hill,2023-02-08T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
776556,Kimberley Close - Church Hill,2023-02-08T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-02-08T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-02-08T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-02-08T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
776556,Kimberley Close - Church Hill,2023-02-08T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
776556,Kimberley Close - Church Hill,2023-02-08T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.68
776556,Kimberley Close - Church Hill,2023-02-08T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
776556,Kimberley Close - Church Hill,2023-02-08T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
776556,Kimberley Close - Church Hill,2023-02-08T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
776556,Kimberley Close - Church Hill,2023-02-08T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
776556,Kimberley Close - Church Hill,2023-02-08T04:30:00.000+00:00,transformer,,Temperature,C,11.0
776556,Kimberley Close - Church Hill,2023-02-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
776556,Kimberley Close - Church Hill,2023-02-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776556,Kimberley Close - Church Hill,2023-02-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
776556,Kimberley Close - Church Hill,2023-02-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
776556,Kimberley Close - Church Hill,2023-02-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
776556,Kimberley Close - Church Hill,2023-02-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
776556,Kimberley Close - Church Hill,2023-02-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
776556,Kimberley Close - Church Hill,2023-02-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.98
776556,Kimberley Close - Church Hill,2023-02-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.44
776556,Kimberley Close - Church Hill,2023-02-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.97
776556,Kimberley Close - Church Hill,2023-02-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,119.1
776556,Kimberley Close - Church Hill,2023-02-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
776556,Kimberley Close - Church Hill,2023-02-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
776556,Kimberley Close - Church Hill,2023-02-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
776556,Kimberley Close - Church Hill,2023-02-08T04:30:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-08T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.46
776556,Kimberley Close - Church Hill,2023-02-08T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.31
776556,Kimberley Close - Church Hill,2023-02-08T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.82
776556,Kimberley Close - Church Hill,2023-02-08T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.43
776556,Kimberley Close - Church Hill,2023-02-08T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.6
776556,Kimberley Close - Church Hill,2023-02-08T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.66
776556,Kimberley Close - Church Hill,2023-02-08T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.7
776556,Kimberley Close - Church Hill,2023-02-08T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
776556,Kimberley Close - Church Hill,2023-02-08T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
776556,Kimberley Close - Church Hill,2023-02-08T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
776556,Kimberley Close - Church Hill,2023-02-08T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-02-08T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-02-08T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-02-08T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.78
776556,Kimberley Close - Church Hill,2023-02-08T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
776556,Kimberley Close - Church Hill,2023-02-08T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
776556,Kimberley Close - Church Hill,2023-02-08T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.0
776556,Kimberley Close - Church Hill,2023-02-08T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
776556,Kimberley Close - Church Hill,2023-02-08T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
776556,Kimberley Close - Church Hill,2023-02-08T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
776556,Kimberley Close - Church Hill,2023-02-08T04:20:00.000+00:00,transformer,,Temperature,C,11.2
776556,Kimberley Close - Church Hill,2023-02-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
776556,Kimberley Close - Church Hill,2023-02-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776556,Kimberley Close - Church Hill,2023-02-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
776556,Kimberley Close - Church Hill,2023-02-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
776556,Kimberley Close - Church Hill,2023-02-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.84
776556,Kimberley Close - Church Hill,2023-02-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
776556,Kimberley Close - Church Hill,2023-02-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
776556,Kimberley Close - Church Hill,2023-02-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,26.21
776556,Kimberley Close - Church Hill,2023-02-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.79
776556,Kimberley Close - Church Hill,2023-02-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.75
776556,Kimberley Close - Church Hill,2023-02-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,133.7
776556,Kimberley Close - Church Hill,2023-02-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
776556,Kimberley Close - Church Hill,2023-02-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-02-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
776556,Kimberley Close - Church Hill,2023-02-08T04:20:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-08T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.95
776556,Kimberley Close - Church Hill,2023-02-08T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.73
776556,Kimberley Close - Church Hill,2023-02-08T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.1
776556,Kimberley Close - Church Hill,2023-02-08T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.02
776556,Kimberley Close - Church Hill,2023-02-08T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.45
776556,Kimberley Close - Church Hill,2023-02-08T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
776556,Kimberley Close - Church Hill,2023-02-08T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.7
776556,Kimberley Close - Church Hill,2023-02-08T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-02-08T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
776556,Kimberley Close - Church Hill,2023-02-08T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
776556,Kimberley Close - Church Hill,2023-02-08T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-02-08T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-02-08T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-02-08T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.02
776556,Kimberley Close - Church Hill,2023-02-08T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
776556,Kimberley Close - Church Hill,2023-02-08T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.01
776556,Kimberley Close - Church Hill,2023-02-08T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-02-08T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
776556,Kimberley Close - Church Hill,2023-02-08T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
776556,Kimberley Close - Church Hill,2023-02-08T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
776556,Kimberley Close - Church Hill,2023-02-08T04:10:00.000+00:00,transformer,,Temperature,C,11.3
776556,Kimberley Close - Church Hill,2023-02-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
776556,Kimberley Close - Church Hill,2023-02-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776556,Kimberley Close - Church Hill,2023-02-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
776556,Kimberley Close - Church Hill,2023-02-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
776556,Kimberley Close - Church Hill,2023-02-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.21
776556,Kimberley Close - Church Hill,2023-02-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
776556,Kimberley Close - Church Hill,2023-02-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
776556,Kimberley Close - Church Hill,2023-02-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,28.04
776556,Kimberley Close - Church Hill,2023-02-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.05
776556,Kimberley Close - Church Hill,2023-02-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.79
776556,Kimberley Close - Church Hill,2023-02-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,153.3
776556,Kimberley Close - Church Hill,2023-02-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
776556,Kimberley Close - Church Hill,2023-02-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
776556,Kimberley Close - Church Hill,2023-02-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
776556,Kimberley Close - Church Hill,2023-02-08T04:10:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-08T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.88
776556,Kimberley Close - Church Hill,2023-02-08T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.37
776556,Kimberley Close - Church Hill,2023-02-08T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.02
776556,Kimberley Close - Church Hill,2023-02-08T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.24
776556,Kimberley Close - Church Hill,2023-02-08T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.23
776556,Kimberley Close - Church Hill,2023-02-08T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
776556,Kimberley Close - Church Hill,2023-02-08T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
776556,Kimberley Close - Church Hill,2023-02-08T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
776556,Kimberley Close - Church Hill,2023-02-08T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
776556,Kimberley Close - Church Hill,2023-02-08T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
776556,Kimberley Close - Church Hill,2023-02-08T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.78
776556,Kimberley Close - Church Hill,2023-02-08T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-02-08T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-02-08T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.42
776556,Kimberley Close - Church Hill,2023-02-08T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
776556,Kimberley Close - Church Hill,2023-02-08T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.57
776556,Kimberley Close - Church Hill,2023-02-08T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
776556,Kimberley Close - Church Hill,2023-02-08T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
776556,Kimberley Close - Church Hill,2023-02-08T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
776556,Kimberley Close - Church Hill,2023-02-08T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
776556,Kimberley Close - Church Hill,2023-02-08T04:00:00.000+00:00,transformer,,Temperature,C,11.5
776556,Kimberley Close - Church Hill,2023-02-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
776556,Kimberley Close - Church Hill,2023-02-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776556,Kimberley Close - Church Hill,2023-02-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
776556,Kimberley Close - Church Hill,2023-02-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
776556,Kimberley Close - Church Hill,2023-02-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.65
776556,Kimberley Close - Church Hill,2023-02-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
776556,Kimberley Close - Church Hill,2023-02-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
776556,Kimberley Close - Church Hill,2023-02-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.66
776556,Kimberley Close - Church Hill,2023-02-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.99
776556,Kimberley Close - Church Hill,2023-02-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.77
776556,Kimberley Close - Church Hill,2023-02-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,121.7
776556,Kimberley Close - Church Hill,2023-02-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
776556,Kimberley Close - Church Hill,2023-02-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
776556,Kimberley Close - Church Hill,2023-02-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
776556,Kimberley Close - Church Hill,2023-02-08T04:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-08T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.02
776556,Kimberley Close - Church Hill,2023-02-08T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-02-08T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.18
776556,Kimberley Close - Church Hill,2023-02-08T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.2
776556,Kimberley Close - Church Hill,2023-02-08T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.97
776556,Kimberley Close - Church Hill,2023-02-08T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
776556,Kimberley Close - Church Hill,2023-02-08T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
776556,Kimberley Close - Church Hill,2023-02-08T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.1
776556,Kimberley Close - Church Hill,2023-02-08T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
776556,Kimberley Close - Church Hill,2023-02-08T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
776556,Kimberley Close - Church Hill,2023-02-08T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
776556,Kimberley Close - Church Hill,2023-02-08T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-02-08T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-02-08T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
776556,Kimberley Close - Church Hill,2023-02-08T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
776556,Kimberley Close - Church Hill,2023-02-08T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.99
776556,Kimberley Close - Church Hill,2023-02-08T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
776556,Kimberley Close - Church Hill,2023-02-08T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
776556,Kimberley Close - Church Hill,2023-02-08T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
776556,Kimberley Close - Church Hill,2023-02-08T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
776556,Kimberley Close - Church Hill,2023-02-08T03:50:00.000+00:00,transformer,,Temperature,C,11.8
776556,Kimberley Close - Church Hill,2023-02-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
776556,Kimberley Close - Church Hill,2023-02-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776556,Kimberley Close - Church Hill,2023-02-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
776556,Kimberley Close - Church Hill,2023-02-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
776556,Kimberley Close - Church Hill,2023-02-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.01
776556,Kimberley Close - Church Hill,2023-02-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
776556,Kimberley Close - Church Hill,2023-02-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
776556,Kimberley Close - Church Hill,2023-02-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.92
776556,Kimberley Close - Church Hill,2023-02-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.28
776556,Kimberley Close - Church Hill,2023-02-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.42
776556,Kimberley Close - Church Hill,2023-02-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,119.0
776556,Kimberley Close - Church Hill,2023-02-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
776556,Kimberley Close - Church Hill,2023-02-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
776556,Kimberley Close - Church Hill,2023-02-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
776556,Kimberley Close - Church Hill,2023-02-08T03:50:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-08T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.24
776556,Kimberley Close - Church Hill,2023-02-08T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.65
776556,Kimberley Close - Church Hill,2023-02-08T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.15
776556,Kimberley Close - Church Hill,2023-02-08T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.42
776556,Kimberley Close - Church Hill,2023-02-08T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.54
776556,Kimberley Close - Church Hill,2023-02-08T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.56
776556,Kimberley Close - Church Hill,2023-02-08T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
776556,Kimberley Close - Church Hill,2023-02-08T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.7
776556,Kimberley Close - Church Hill,2023-02-08T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
776556,Kimberley Close - Church Hill,2023-02-08T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
776556,Kimberley Close - Church Hill,2023-02-08T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.02
776556,Kimberley Close - Church Hill,2023-02-08T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-02-08T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-02-08T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
776556,Kimberley Close - Church Hill,2023-02-08T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
776556,Kimberley Close - Church Hill,2023-02-08T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.25
776556,Kimberley Close - Church Hill,2023-02-08T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
776556,Kimberley Close - Church Hill,2023-02-08T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
776556,Kimberley Close - Church Hill,2023-02-08T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
776556,Kimberley Close - Church Hill,2023-02-08T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
776556,Kimberley Close - Church Hill,2023-02-08T03:40:00.000+00:00,transformer,,Temperature,C,12.1
776556,Kimberley Close - Church Hill,2023-02-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
776556,Kimberley Close - Church Hill,2023-02-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776556,Kimberley Close - Church Hill,2023-02-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
776556,Kimberley Close - Church Hill,2023-02-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
776556,Kimberley Close - Church Hill,2023-02-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.26
776556,Kimberley Close - Church Hill,2023-02-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
776556,Kimberley Close - Church Hill,2023-02-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
776556,Kimberley Close - Church Hill,2023-02-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.39
776556,Kimberley Close - Church Hill,2023-02-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.24
776556,Kimberley Close - Church Hill,2023-02-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.81
776556,Kimberley Close - Church Hill,2023-02-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,123.2
776556,Kimberley Close - Church Hill,2023-02-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
776556,Kimberley Close - Church Hill,2023-02-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
776556,Kimberley Close - Church Hill,2023-02-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
776556,Kimberley Close - Church Hill,2023-02-08T03:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-08T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.64
776556,Kimberley Close - Church Hill,2023-02-08T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.67
776556,Kimberley Close - Church Hill,2023-02-08T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.37
776556,Kimberley Close - Church Hill,2023-02-08T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.96
776556,Kimberley Close - Church Hill,2023-02-08T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
776556,Kimberley Close - Church Hill,2023-02-08T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
776556,Kimberley Close - Church Hill,2023-02-08T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
776556,Kimberley Close - Church Hill,2023-02-08T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.7
776556,Kimberley Close - Church Hill,2023-02-08T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
776556,Kimberley Close - Church Hill,2023-02-08T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
776556,Kimberley Close - Church Hill,2023-02-08T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.78
776556,Kimberley Close - Church Hill,2023-02-08T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-02-08T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-02-08T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
776556,Kimberley Close - Church Hill,2023-02-08T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
776556,Kimberley Close - Church Hill,2023-02-08T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.27
776556,Kimberley Close - Church Hill,2023-02-08T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
776556,Kimberley Close - Church Hill,2023-02-08T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
776556,Kimberley Close - Church Hill,2023-02-08T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
776556,Kimberley Close - Church Hill,2023-02-08T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
776556,Kimberley Close - Church Hill,2023-02-08T03:30:00.000+00:00,transformer,,Temperature,C,12.3
776556,Kimberley Close - Church Hill,2023-02-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
776556,Kimberley Close - Church Hill,2023-02-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776556,Kimberley Close - Church Hill,2023-02-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
776556,Kimberley Close - Church Hill,2023-02-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
776556,Kimberley Close - Church Hill,2023-02-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.41
776556,Kimberley Close - Church Hill,2023-02-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
776556,Kimberley Close - Church Hill,2023-02-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
776556,Kimberley Close - Church Hill,2023-02-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.7
776556,Kimberley Close - Church Hill,2023-02-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.28
776556,Kimberley Close - Church Hill,2023-02-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.91
776556,Kimberley Close - Church Hill,2023-02-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,117.0
776556,Kimberley Close - Church Hill,2023-02-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
776556,Kimberley Close - Church Hill,2023-02-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
776556,Kimberley Close - Church Hill,2023-02-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
776556,Kimberley Close - Church Hill,2023-02-08T03:30:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-08T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.5
776556,Kimberley Close - Church Hill,2023-02-08T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-02-08T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.35
776556,Kimberley Close - Church Hill,2023-02-08T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.13
776556,Kimberley Close - Church Hill,2023-02-08T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.38
776556,Kimberley Close - Church Hill,2023-02-08T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.05
776556,Kimberley Close - Church Hill,2023-02-08T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
776556,Kimberley Close - Church Hill,2023-02-08T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.9
776556,Kimberley Close - Church Hill,2023-02-08T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
776556,Kimberley Close - Church Hill,2023-02-08T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
776556,Kimberley Close - Church Hill,2023-02-08T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.58
776556,Kimberley Close - Church Hill,2023-02-08T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-02-08T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-02-08T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.65
776556,Kimberley Close - Church Hill,2023-02-08T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
776556,Kimberley Close - Church Hill,2023-02-08T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
776556,Kimberley Close - Church Hill,2023-02-08T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
776556,Kimberley Close - Church Hill,2023-02-08T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
776556,Kimberley Close - Church Hill,2023-02-08T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
776556,Kimberley Close - Church Hill,2023-02-08T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
776556,Kimberley Close - Church Hill,2023-02-08T03:20:00.000+00:00,transformer,,Temperature,C,12.3
776556,Kimberley Close - Church Hill,2023-02-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
776556,Kimberley Close - Church Hill,2023-02-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776556,Kimberley Close - Church Hill,2023-02-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
776556,Kimberley Close - Church Hill,2023-02-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
776556,Kimberley Close - Church Hill,2023-02-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.08
776556,Kimberley Close - Church Hill,2023-02-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
776556,Kimberley Close - Church Hill,2023-02-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
776556,Kimberley Close - Church Hill,2023-02-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.78
776556,Kimberley Close - Church Hill,2023-02-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.51
776556,Kimberley Close - Church Hill,2023-02-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.08
776556,Kimberley Close - Church Hill,2023-02-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,121.9
776556,Kimberley Close - Church Hill,2023-02-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
776556,Kimberley Close - Church Hill,2023-02-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
776556,Kimberley Close - Church Hill,2023-02-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
776556,Kimberley Close - Church Hill,2023-02-08T03:20:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-08T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.18
776556,Kimberley Close - Church Hill,2023-02-08T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.92
776556,Kimberley Close - Church Hill,2023-02-08T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.18
776556,Kimberley Close - Church Hill,2023-02-08T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.61
776556,Kimberley Close - Church Hill,2023-02-08T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.96
776556,Kimberley Close - Church Hill,2023-02-08T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.51
776556,Kimberley Close - Church Hill,2023-02-08T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
776556,Kimberley Close - Church Hill,2023-02-08T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.3
776556,Kimberley Close - Church Hill,2023-02-08T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
776556,Kimberley Close - Church Hill,2023-02-08T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
776556,Kimberley Close - Church Hill,2023-02-08T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
776556,Kimberley Close - Church Hill,2023-02-08T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-02-08T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.5
776556,Kimberley Close - Church Hill,2023-02-08T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
776556,Kimberley Close - Church Hill,2023-02-08T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
776556,Kimberley Close - Church Hill,2023-02-08T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
776556,Kimberley Close - Church Hill,2023-02-08T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
776556,Kimberley Close - Church Hill,2023-02-08T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
776556,Kimberley Close - Church Hill,2023-02-08T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
776556,Kimberley Close - Church Hill,2023-02-08T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
776556,Kimberley Close - Church Hill,2023-02-08T03:10:00.000+00:00,transformer,,Temperature,C,12.6
776556,Kimberley Close - Church Hill,2023-02-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
776556,Kimberley Close - Church Hill,2023-02-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776556,Kimberley Close - Church Hill,2023-02-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
776556,Kimberley Close - Church Hill,2023-02-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
776556,Kimberley Close - Church Hill,2023-02-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
776556,Kimberley Close - Church Hill,2023-02-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
776556,Kimberley Close - Church Hill,2023-02-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
776556,Kimberley Close - Church Hill,2023-02-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.54
776556,Kimberley Close - Church Hill,2023-02-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.68
776556,Kimberley Close - Church Hill,2023-02-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.67
776556,Kimberley Close - Church Hill,2023-02-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,117.7
776556,Kimberley Close - Church Hill,2023-02-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
776556,Kimberley Close - Church Hill,2023-02-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
776556,Kimberley Close - Church Hill,2023-02-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
776556,Kimberley Close - Church Hill,2023-02-08T03:10:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-08T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.19
776556,Kimberley Close - Church Hill,2023-02-08T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.17
776556,Kimberley Close - Church Hill,2023-02-08T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.08
776556,Kimberley Close - Church Hill,2023-02-08T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.78
776556,Kimberley Close - Church Hill,2023-02-08T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.02
776556,Kimberley Close - Church Hill,2023-02-08T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
776556,Kimberley Close - Church Hill,2023-02-08T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
776556,Kimberley Close - Church Hill,2023-02-08T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
776556,Kimberley Close - Church Hill,2023-02-08T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
776556,Kimberley Close - Church Hill,2023-02-08T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
776556,Kimberley Close - Church Hill,2023-02-08T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-02-08T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-02-08T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-02-08T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
776556,Kimberley Close - Church Hill,2023-02-08T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
776556,Kimberley Close - Church Hill,2023-02-08T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
776556,Kimberley Close - Church Hill,2023-02-08T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
776556,Kimberley Close - Church Hill,2023-02-08T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
776556,Kimberley Close - Church Hill,2023-02-08T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
776556,Kimberley Close - Church Hill,2023-02-08T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
776556,Kimberley Close - Church Hill,2023-02-08T03:00:00.000+00:00,transformer,,Temperature,C,13.0
776556,Kimberley Close - Church Hill,2023-02-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
776556,Kimberley Close - Church Hill,2023-02-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776556,Kimberley Close - Church Hill,2023-02-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
776556,Kimberley Close - Church Hill,2023-02-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
776556,Kimberley Close - Church Hill,2023-02-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.65
776556,Kimberley Close - Church Hill,2023-02-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
776556,Kimberley Close - Church Hill,2023-02-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
776556,Kimberley Close - Church Hill,2023-02-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.35
776556,Kimberley Close - Church Hill,2023-02-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.58
776556,Kimberley Close - Church Hill,2023-02-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.58
776556,Kimberley Close - Church Hill,2023-02-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,113.0
776556,Kimberley Close - Church Hill,2023-02-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
776556,Kimberley Close - Church Hill,2023-02-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
776556,Kimberley Close - Church Hill,2023-02-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
776556,Kimberley Close - Church Hill,2023-02-08T03:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-08T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.34
776556,Kimberley Close - Church Hill,2023-02-08T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.65
776556,Kimberley Close - Church Hill,2023-02-08T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.97
776556,Kimberley Close - Church Hill,2023-02-08T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.95
776556,Kimberley Close - Church Hill,2023-02-08T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.06
776556,Kimberley Close - Church Hill,2023-02-08T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
776556,Kimberley Close - Church Hill,2023-02-08T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
776556,Kimberley Close - Church Hill,2023-02-08T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
776556,Kimberley Close - Church Hill,2023-02-08T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
776556,Kimberley Close - Church Hill,2023-02-08T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
776556,Kimberley Close - Church Hill,2023-02-08T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-02-08T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-02-08T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-02-08T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
776556,Kimberley Close - Church Hill,2023-02-08T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.3
776556,Kimberley Close - Church Hill,2023-02-08T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.42
776556,Kimberley Close - Church Hill,2023-02-08T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
776556,Kimberley Close - Church Hill,2023-02-08T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
776556,Kimberley Close - Church Hill,2023-02-08T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
776556,Kimberley Close - Church Hill,2023-02-08T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
776556,Kimberley Close - Church Hill,2023-02-08T02:50:00.000+00:00,transformer,,Temperature,C,13.0
776556,Kimberley Close - Church Hill,2023-02-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
