Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776556,Kimberley Close - Church Hill,2023-02-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
776556,Kimberley Close - Church Hill,2023-02-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
776556,Kimberley Close - Church Hill,2023-02-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
776556,Kimberley Close - Church Hill,2023-02-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
776556,Kimberley Close - Church Hill,2023-02-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
776556,Kimberley Close - Church Hill,2023-02-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.58
776556,Kimberley Close - Church Hill,2023-02-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.37
776556,Kimberley Close - Church Hill,2023-02-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.45
776556,Kimberley Close - Church Hill,2023-02-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,113.2
776556,Kimberley Close - Church Hill,2023-02-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
776556,Kimberley Close - Church Hill,2023-02-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
776556,Kimberley Close - Church Hill,2023-02-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
776556,Kimberley Close - Church Hill,2023-02-08T02:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-08T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.46
776556,Kimberley Close - Church Hill,2023-02-08T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.31
776556,Kimberley Close - Church Hill,2023-02-08T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.14
776556,Kimberley Close - Church Hill,2023-02-08T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.61
776556,Kimberley Close - Church Hill,2023-02-08T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.2
776556,Kimberley Close - Church Hill,2023-02-08T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.34
776556,Kimberley Close - Church Hill,2023-02-08T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,75.4
776556,Kimberley Close - Church Hill,2023-02-08T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.2
776556,Kimberley Close - Church Hill,2023-02-08T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
776556,Kimberley Close - Church Hill,2023-02-08T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
776556,Kimberley Close - Church Hill,2023-02-08T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-02-08T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-02-08T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-02-08T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.26
776556,Kimberley Close - Church Hill,2023-02-08T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
776556,Kimberley Close - Church Hill,2023-02-08T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
776556,Kimberley Close - Church Hill,2023-02-08T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.4
776556,Kimberley Close - Church Hill,2023-02-08T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
776556,Kimberley Close - Church Hill,2023-02-08T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
776556,Kimberley Close - Church Hill,2023-02-08T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
776556,Kimberley Close - Church Hill,2023-02-08T02:40:00.000+00:00,transformer,,Temperature,C,13.3
776556,Kimberley Close - Church Hill,2023-02-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-02-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
776556,Kimberley Close - Church Hill,2023-02-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776556,Kimberley Close - Church Hill,2023-02-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
776556,Kimberley Close - Church Hill,2023-02-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
776556,Kimberley Close - Church Hill,2023-02-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
776556,Kimberley Close - Church Hill,2023-02-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
776556,Kimberley Close - Church Hill,2023-02-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
776556,Kimberley Close - Church Hill,2023-02-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,27.87
776556,Kimberley Close - Church Hill,2023-02-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.01
776556,Kimberley Close - Church Hill,2023-02-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.96
776556,Kimberley Close - Church Hill,2023-02-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,148.8
776556,Kimberley Close - Church Hill,2023-02-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
776556,Kimberley Close - Church Hill,2023-02-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
776556,Kimberley Close - Church Hill,2023-02-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
776556,Kimberley Close - Church Hill,2023-02-08T02:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-08T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.49
776556,Kimberley Close - Church Hill,2023-02-08T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-02-08T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.45
776556,Kimberley Close - Church Hill,2023-02-08T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.89
776556,Kimberley Close - Church Hill,2023-02-08T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.43
776556,Kimberley Close - Church Hill,2023-02-08T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.03
776556,Kimberley Close - Church Hill,2023-02-08T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,87.3
776556,Kimberley Close - Church Hill,2023-02-08T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.9
776556,Kimberley Close - Church Hill,2023-02-08T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
776556,Kimberley Close - Church Hill,2023-02-08T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
776556,Kimberley Close - Church Hill,2023-02-08T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-02-08T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-02-08T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-02-08T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.25
776556,Kimberley Close - Church Hill,2023-02-08T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
776556,Kimberley Close - Church Hill,2023-02-08T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.61
776556,Kimberley Close - Church Hill,2023-02-08T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.0
776556,Kimberley Close - Church Hill,2023-02-08T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
776556,Kimberley Close - Church Hill,2023-02-08T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
776556,Kimberley Close - Church Hill,2023-02-08T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
776556,Kimberley Close - Church Hill,2023-02-08T02:30:00.000+00:00,transformer,,Temperature,C,13.3
776556,Kimberley Close - Church Hill,2023-02-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-02-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
776556,Kimberley Close - Church Hill,2023-02-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776556,Kimberley Close - Church Hill,2023-02-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
776556,Kimberley Close - Church Hill,2023-02-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-02-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
776556,Kimberley Close - Church Hill,2023-02-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
776556,Kimberley Close - Church Hill,2023-02-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
776556,Kimberley Close - Church Hill,2023-02-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
776556,Kimberley Close - Church Hill,2023-02-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,32.13
776556,Kimberley Close - Church Hill,2023-02-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.61
776556,Kimberley Close - Church Hill,2023-02-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.64
776556,Kimberley Close - Church Hill,2023-02-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,172.3
776556,Kimberley Close - Church Hill,2023-02-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
776556,Kimberley Close - Church Hill,2023-02-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
776556,Kimberley Close - Church Hill,2023-02-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
776556,Kimberley Close - Church Hill,2023-02-08T02:30:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-08T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.91
776556,Kimberley Close - Church Hill,2023-02-08T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-02-08T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.54
776556,Kimberley Close - Church Hill,2023-02-08T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.79
776556,Kimberley Close - Church Hill,2023-02-08T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.43
776556,Kimberley Close - Church Hill,2023-02-08T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.59
776556,Kimberley Close - Church Hill,2023-02-08T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,83.4
776556,Kimberley Close - Church Hill,2023-02-08T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.1
776556,Kimberley Close - Church Hill,2023-02-08T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
776556,Kimberley Close - Church Hill,2023-02-08T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
776556,Kimberley Close - Church Hill,2023-02-08T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-02-08T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-02-08T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-02-08T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.68
776556,Kimberley Close - Church Hill,2023-02-08T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.13
776556,Kimberley Close - Church Hill,2023-02-08T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.99
776556,Kimberley Close - Church Hill,2023-02-08T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.2
776556,Kimberley Close - Church Hill,2023-02-08T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
776556,Kimberley Close - Church Hill,2023-02-08T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
776556,Kimberley Close - Church Hill,2023-02-08T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
776556,Kimberley Close - Church Hill,2023-02-08T02:20:00.000+00:00,transformer,,Temperature,C,13.4
776556,Kimberley Close - Church Hill,2023-02-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-02-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
776556,Kimberley Close - Church Hill,2023-02-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776556,Kimberley Close - Church Hill,2023-02-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
776556,Kimberley Close - Church Hill,2023-02-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
776556,Kimberley Close - Church Hill,2023-02-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
776556,Kimberley Close - Church Hill,2023-02-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
776556,Kimberley Close - Church Hill,2023-02-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
776556,Kimberley Close - Church Hill,2023-02-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,31.47
776556,Kimberley Close - Church Hill,2023-02-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.56
776556,Kimberley Close - Church Hill,2023-02-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.58
776556,Kimberley Close - Church Hill,2023-02-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,164.6
776556,Kimberley Close - Church Hill,2023-02-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
776556,Kimberley Close - Church Hill,2023-02-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
776556,Kimberley Close - Church Hill,2023-02-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
776556,Kimberley Close - Church Hill,2023-02-08T02:20:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-08T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.83
776556,Kimberley Close - Church Hill,2023-02-08T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.46
776556,Kimberley Close - Church Hill,2023-02-08T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.36
776556,Kimberley Close - Church Hill,2023-02-08T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.87
776556,Kimberley Close - Church Hill,2023-02-08T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.24
776556,Kimberley Close - Church Hill,2023-02-08T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.05
776556,Kimberley Close - Church Hill,2023-02-08T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,92.0
776556,Kimberley Close - Church Hill,2023-02-08T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.9
776556,Kimberley Close - Church Hill,2023-02-08T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
776556,Kimberley Close - Church Hill,2023-02-08T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
776556,Kimberley Close - Church Hill,2023-02-08T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-02-08T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-02-08T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-02-08T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.98
776556,Kimberley Close - Church Hill,2023-02-08T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
776556,Kimberley Close - Church Hill,2023-02-08T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
776556,Kimberley Close - Church Hill,2023-02-08T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,89.5
776556,Kimberley Close - Church Hill,2023-02-08T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
776556,Kimberley Close - Church Hill,2023-02-08T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
776556,Kimberley Close - Church Hill,2023-02-08T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
776556,Kimberley Close - Church Hill,2023-02-08T02:10:00.000+00:00,transformer,,Temperature,C,13.4
776556,Kimberley Close - Church Hill,2023-02-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-02-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
776556,Kimberley Close - Church Hill,2023-02-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776556,Kimberley Close - Church Hill,2023-02-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
776556,Kimberley Close - Church Hill,2023-02-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
776556,Kimberley Close - Church Hill,2023-02-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
776556,Kimberley Close - Church Hill,2023-02-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
776556,Kimberley Close - Church Hill,2023-02-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
776556,Kimberley Close - Church Hill,2023-02-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,33.86
776556,Kimberley Close - Church Hill,2023-02-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.05
776556,Kimberley Close - Church Hill,2023-02-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.03
776556,Kimberley Close - Church Hill,2023-02-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,181.5
776556,Kimberley Close - Church Hill,2023-02-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
776556,Kimberley Close - Church Hill,2023-02-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
776556,Kimberley Close - Church Hill,2023-02-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
776556,Kimberley Close - Church Hill,2023-02-08T02:10:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-08T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.11
776556,Kimberley Close - Church Hill,2023-02-08T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.3
776556,Kimberley Close - Church Hill,2023-02-08T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.47
776556,Kimberley Close - Church Hill,2023-02-08T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.81
776556,Kimberley Close - Church Hill,2023-02-08T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.45
776556,Kimberley Close - Church Hill,2023-02-08T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.3
776556,Kimberley Close - Church Hill,2023-02-08T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,91.1
776556,Kimberley Close - Church Hill,2023-02-08T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.8
776556,Kimberley Close - Church Hill,2023-02-08T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
776556,Kimberley Close - Church Hill,2023-02-08T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
776556,Kimberley Close - Church Hill,2023-02-08T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-02-08T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-02-08T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-02-08T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.05
776556,Kimberley Close - Church Hill,2023-02-08T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
776556,Kimberley Close - Church Hill,2023-02-08T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
776556,Kimberley Close - Church Hill,2023-02-08T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.6
776556,Kimberley Close - Church Hill,2023-02-08T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
776556,Kimberley Close - Church Hill,2023-02-08T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
776556,Kimberley Close - Church Hill,2023-02-08T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
776556,Kimberley Close - Church Hill,2023-02-08T02:00:00.000+00:00,transformer,,Temperature,C,13.5
776556,Kimberley Close - Church Hill,2023-02-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-02-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
776556,Kimberley Close - Church Hill,2023-02-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776556,Kimberley Close - Church Hill,2023-02-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
776556,Kimberley Close - Church Hill,2023-02-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
776556,Kimberley Close - Church Hill,2023-02-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
776556,Kimberley Close - Church Hill,2023-02-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
776556,Kimberley Close - Church Hill,2023-02-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
776556,Kimberley Close - Church Hill,2023-02-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,33.85
776556,Kimberley Close - Church Hill,2023-02-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.2
776556,Kimberley Close - Church Hill,2023-02-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.84
776556,Kimberley Close - Church Hill,2023-02-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,179.6
776556,Kimberley Close - Church Hill,2023-02-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
776556,Kimberley Close - Church Hill,2023-02-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
776556,Kimberley Close - Church Hill,2023-02-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
776556,Kimberley Close - Church Hill,2023-02-08T02:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-08T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.4
776556,Kimberley Close - Church Hill,2023-02-08T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.93
776556,Kimberley Close - Church Hill,2023-02-08T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.58
776556,Kimberley Close - Church Hill,2023-02-08T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.17
776556,Kimberley Close - Church Hill,2023-02-08T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.31
776556,Kimberley Close - Church Hill,2023-02-08T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.51
776556,Kimberley Close - Church Hill,2023-02-08T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,88.7
776556,Kimberley Close - Church Hill,2023-02-08T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.4
776556,Kimberley Close - Church Hill,2023-02-08T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
776556,Kimberley Close - Church Hill,2023-02-08T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
776556,Kimberley Close - Church Hill,2023-02-08T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-02-08T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-02-08T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-02-08T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.8
776556,Kimberley Close - Church Hill,2023-02-08T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
776556,Kimberley Close - Church Hill,2023-02-08T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.54
776556,Kimberley Close - Church Hill,2023-02-08T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.4
776556,Kimberley Close - Church Hill,2023-02-08T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
776556,Kimberley Close - Church Hill,2023-02-08T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
776556,Kimberley Close - Church Hill,2023-02-08T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
776556,Kimberley Close - Church Hill,2023-02-08T01:50:00.000+00:00,transformer,,Temperature,C,13.5
776556,Kimberley Close - Church Hill,2023-02-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-02-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
776556,Kimberley Close - Church Hill,2023-02-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776556,Kimberley Close - Church Hill,2023-02-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
776556,Kimberley Close - Church Hill,2023-02-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
776556,Kimberley Close - Church Hill,2023-02-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.86
776556,Kimberley Close - Church Hill,2023-02-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
776556,Kimberley Close - Church Hill,2023-02-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
776556,Kimberley Close - Church Hill,2023-02-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,33.97
776556,Kimberley Close - Church Hill,2023-02-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.88
776556,Kimberley Close - Church Hill,2023-02-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.05
776556,Kimberley Close - Church Hill,2023-02-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,175.1
776556,Kimberley Close - Church Hill,2023-02-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
776556,Kimberley Close - Church Hill,2023-02-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
776556,Kimberley Close - Church Hill,2023-02-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
776556,Kimberley Close - Church Hill,2023-02-08T01:50:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-08T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.25
776556,Kimberley Close - Church Hill,2023-02-08T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.6
776556,Kimberley Close - Church Hill,2023-02-08T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.41
776556,Kimberley Close - Church Hill,2023-02-08T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.96
776556,Kimberley Close - Church Hill,2023-02-08T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.12
776556,Kimberley Close - Church Hill,2023-02-08T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.33
776556,Kimberley Close - Church Hill,2023-02-08T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,96.5
776556,Kimberley Close - Church Hill,2023-02-08T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.7
776556,Kimberley Close - Church Hill,2023-02-08T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
776556,Kimberley Close - Church Hill,2023-02-08T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
776556,Kimberley Close - Church Hill,2023-02-08T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-02-08T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-02-08T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.5
776556,Kimberley Close - Church Hill,2023-02-08T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.71
776556,Kimberley Close - Church Hill,2023-02-08T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
776556,Kimberley Close - Church Hill,2023-02-08T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.45
776556,Kimberley Close - Church Hill,2023-02-08T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,93.9
776556,Kimberley Close - Church Hill,2023-02-08T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
776556,Kimberley Close - Church Hill,2023-02-08T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
776556,Kimberley Close - Church Hill,2023-02-08T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
776556,Kimberley Close - Church Hill,2023-02-08T01:40:00.000+00:00,transformer,,Temperature,C,13.8
776556,Kimberley Close - Church Hill,2023-02-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-02-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
776556,Kimberley Close - Church Hill,2023-02-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776556,Kimberley Close - Church Hill,2023-02-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
776556,Kimberley Close - Church Hill,2023-02-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
776556,Kimberley Close - Church Hill,2023-02-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
776556,Kimberley Close - Church Hill,2023-02-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
776556,Kimberley Close - Church Hill,2023-02-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
776556,Kimberley Close - Church Hill,2023-02-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,34.67
776556,Kimberley Close - Church Hill,2023-02-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.44
776556,Kimberley Close - Church Hill,2023-02-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.78
776556,Kimberley Close - Church Hill,2023-02-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,190.3
776556,Kimberley Close - Church Hill,2023-02-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
776556,Kimberley Close - Church Hill,2023-02-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-02-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
776556,Kimberley Close - Church Hill,2023-02-08T01:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-08T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.21
776556,Kimberley Close - Church Hill,2023-02-08T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.31
776556,Kimberley Close - Church Hill,2023-02-08T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.53
776556,Kimberley Close - Church Hill,2023-02-08T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.04
776556,Kimberley Close - Church Hill,2023-02-08T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
776556,Kimberley Close - Church Hill,2023-02-08T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.21
776556,Kimberley Close - Church Hill,2023-02-08T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,94.2
776556,Kimberley Close - Church Hill,2023-02-08T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.0
776556,Kimberley Close - Church Hill,2023-02-08T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
776556,Kimberley Close - Church Hill,2023-02-08T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
776556,Kimberley Close - Church Hill,2023-02-08T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-02-08T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-02-08T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-02-08T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.35
776556,Kimberley Close - Church Hill,2023-02-08T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.33
776556,Kimberley Close - Church Hill,2023-02-08T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.65
776556,Kimberley Close - Church Hill,2023-02-08T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,91.7
776556,Kimberley Close - Church Hill,2023-02-08T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
776556,Kimberley Close - Church Hill,2023-02-08T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
776556,Kimberley Close - Church Hill,2023-02-08T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
776556,Kimberley Close - Church Hill,2023-02-08T01:30:00.000+00:00,transformer,,Temperature,C,14.1
776556,Kimberley Close - Church Hill,2023-02-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
776556,Kimberley Close - Church Hill,2023-02-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-02-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
776556,Kimberley Close - Church Hill,2023-02-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
776556,Kimberley Close - Church Hill,2023-02-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
776556,Kimberley Close - Church Hill,2023-02-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
776556,Kimberley Close - Church Hill,2023-02-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
776556,Kimberley Close - Church Hill,2023-02-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,34.4
776556,Kimberley Close - Church Hill,2023-02-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.77
776556,Kimberley Close - Church Hill,2023-02-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.86
776556,Kimberley Close - Church Hill,2023-02-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,185.9
776556,Kimberley Close - Church Hill,2023-02-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
776556,Kimberley Close - Church Hill,2023-02-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
776556,Kimberley Close - Church Hill,2023-02-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
776556,Kimberley Close - Church Hill,2023-02-08T01:30:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-08T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.78
776556,Kimberley Close - Church Hill,2023-02-08T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.21
776556,Kimberley Close - Church Hill,2023-02-08T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.21
776556,Kimberley Close - Church Hill,2023-02-08T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.21
776556,Kimberley Close - Church Hill,2023-02-08T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.16
776556,Kimberley Close - Church Hill,2023-02-08T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.8
776556,Kimberley Close - Church Hill,2023-02-08T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.8
776556,Kimberley Close - Church Hill,2023-02-08T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.3
776556,Kimberley Close - Church Hill,2023-02-08T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
776556,Kimberley Close - Church Hill,2023-02-08T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
776556,Kimberley Close - Church Hill,2023-02-08T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.92
776556,Kimberley Close - Church Hill,2023-02-08T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-02-08T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-02-08T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
776556,Kimberley Close - Church Hill,2023-02-08T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
776556,Kimberley Close - Church Hill,2023-02-08T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.88
776556,Kimberley Close - Church Hill,2023-02-08T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.8
776556,Kimberley Close - Church Hill,2023-02-08T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
776556,Kimberley Close - Church Hill,2023-02-08T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
776556,Kimberley Close - Church Hill,2023-02-08T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
776556,Kimberley Close - Church Hill,2023-02-08T01:20:00.000+00:00,transformer,,Temperature,C,14.4
776556,Kimberley Close - Church Hill,2023-02-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
776556,Kimberley Close - Church Hill,2023-02-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776556,Kimberley Close - Church Hill,2023-02-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
776556,Kimberley Close - Church Hill,2023-02-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-02-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
776556,Kimberley Close - Church Hill,2023-02-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.7
776556,Kimberley Close - Church Hill,2023-02-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
776556,Kimberley Close - Church Hill,2023-02-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
776556,Kimberley Close - Church Hill,2023-02-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,28.8
776556,Kimberley Close - Church Hill,2023-02-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.71
776556,Kimberley Close - Church Hill,2023-02-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.68
776556,Kimberley Close - Church Hill,2023-02-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,145.6
776556,Kimberley Close - Church Hill,2023-02-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
776556,Kimberley Close - Church Hill,2023-02-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
776556,Kimberley Close - Church Hill,2023-02-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
776556,Kimberley Close - Church Hill,2023-02-08T01:20:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-08T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.81
776556,Kimberley Close - Church Hill,2023-02-08T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.61
776556,Kimberley Close - Church Hill,2023-02-08T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.26
776556,Kimberley Close - Church Hill,2023-02-08T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.67
776556,Kimberley Close - Church Hill,2023-02-08T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.02
776556,Kimberley Close - Church Hill,2023-02-08T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.03
776556,Kimberley Close - Church Hill,2023-02-08T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.7
776556,Kimberley Close - Church Hill,2023-02-08T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.0
776556,Kimberley Close - Church Hill,2023-02-08T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
776556,Kimberley Close - Church Hill,2023-02-08T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
776556,Kimberley Close - Church Hill,2023-02-08T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.61
776556,Kimberley Close - Church Hill,2023-02-08T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
776556,Kimberley Close - Church Hill,2023-02-08T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-02-08T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
776556,Kimberley Close - Church Hill,2023-02-08T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
776556,Kimberley Close - Church Hill,2023-02-08T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.07
776556,Kimberley Close - Church Hill,2023-02-08T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.9
776556,Kimberley Close - Church Hill,2023-02-08T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
776556,Kimberley Close - Church Hill,2023-02-08T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
776556,Kimberley Close - Church Hill,2023-02-08T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
776556,Kimberley Close - Church Hill,2023-02-08T01:10:00.000+00:00,transformer,,Temperature,C,14.6
776556,Kimberley Close - Church Hill,2023-02-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
776556,Kimberley Close - Church Hill,2023-02-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776556,Kimberley Close - Church Hill,2023-02-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
776556,Kimberley Close - Church Hill,2023-02-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-02-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
776556,Kimberley Close - Church Hill,2023-02-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.42
776556,Kimberley Close - Church Hill,2023-02-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
776556,Kimberley Close - Church Hill,2023-02-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
776556,Kimberley Close - Church Hill,2023-02-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,28.2
776556,Kimberley Close - Church Hill,2023-02-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.24
776556,Kimberley Close - Church Hill,2023-02-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.09
776556,Kimberley Close - Church Hill,2023-02-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,139.6
776556,Kimberley Close - Church Hill,2023-02-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
776556,Kimberley Close - Church Hill,2023-02-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
776556,Kimberley Close - Church Hill,2023-02-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
776556,Kimberley Close - Church Hill,2023-02-08T01:10:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-08T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.86
776556,Kimberley Close - Church Hill,2023-02-08T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-02-08T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
776556,Kimberley Close - Church Hill,2023-02-08T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.06
776556,Kimberley Close - Church Hill,2023-02-08T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.99
776556,Kimberley Close - Church Hill,2023-02-08T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.82
776556,Kimberley Close - Church Hill,2023-02-08T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.3
776556,Kimberley Close - Church Hill,2023-02-08T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.4
776556,Kimberley Close - Church Hill,2023-02-08T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
776556,Kimberley Close - Church Hill,2023-02-08T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
776556,Kimberley Close - Church Hill,2023-02-08T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-02-08T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-02-08T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.39
776556,Kimberley Close - Church Hill,2023-02-08T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
776556,Kimberley Close - Church Hill,2023-02-08T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
776556,Kimberley Close - Church Hill,2023-02-08T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.78
776556,Kimberley Close - Church Hill,2023-02-08T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.5
776556,Kimberley Close - Church Hill,2023-02-08T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
776556,Kimberley Close - Church Hill,2023-02-08T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
776556,Kimberley Close - Church Hill,2023-02-08T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
776556,Kimberley Close - Church Hill,2023-02-08T01:00:00.000+00:00,transformer,,Temperature,C,14.8
776556,Kimberley Close - Church Hill,2023-02-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-02-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
776556,Kimberley Close - Church Hill,2023-02-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776556,Kimberley Close - Church Hill,2023-02-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
776556,Kimberley Close - Church Hill,2023-02-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
776556,Kimberley Close - Church Hill,2023-02-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.21
776556,Kimberley Close - Church Hill,2023-02-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
776556,Kimberley Close - Church Hill,2023-02-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
776556,Kimberley Close - Church Hill,2023-02-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,28.82
776556,Kimberley Close - Church Hill,2023-02-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.3
776556,Kimberley Close - Church Hill,2023-02-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.6
776556,Kimberley Close - Church Hill,2023-02-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,138.8
776556,Kimberley Close - Church Hill,2023-02-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
776556,Kimberley Close - Church Hill,2023-02-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
776556,Kimberley Close - Church Hill,2023-02-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
776556,Kimberley Close - Church Hill,2023-02-08T01:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-08T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.29
776556,Kimberley Close - Church Hill,2023-02-08T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.73
776556,Kimberley Close - Church Hill,2023-02-08T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
776556,Kimberley Close - Church Hill,2023-02-08T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.26
776556,Kimberley Close - Church Hill,2023-02-08T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.57
776556,Kimberley Close - Church Hill,2023-02-08T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.86
776556,Kimberley Close - Church Hill,2023-02-08T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,74.9
776556,Kimberley Close - Church Hill,2023-02-08T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.4
776556,Kimberley Close - Church Hill,2023-02-08T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
776556,Kimberley Close - Church Hill,2023-02-08T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
776556,Kimberley Close - Church Hill,2023-02-08T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-02-08T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-02-08T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-02-08T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
776556,Kimberley Close - Church Hill,2023-02-08T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
776556,Kimberley Close - Church Hill,2023-02-08T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.25
776556,Kimberley Close - Church Hill,2023-02-08T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
776556,Kimberley Close - Church Hill,2023-02-08T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
776556,Kimberley Close - Church Hill,2023-02-08T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
776556,Kimberley Close - Church Hill,2023-02-08T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
776556,Kimberley Close - Church Hill,2023-02-08T00:50:00.000+00:00,transformer,,Temperature,C,15.0
776556,Kimberley Close - Church Hill,2023-02-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-02-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
776556,Kimberley Close - Church Hill,2023-02-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776556,Kimberley Close - Church Hill,2023-02-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
776556,Kimberley Close - Church Hill,2023-02-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
776556,Kimberley Close - Church Hill,2023-02-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
776556,Kimberley Close - Church Hill,2023-02-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
776556,Kimberley Close - Church Hill,2023-02-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
776556,Kimberley Close - Church Hill,2023-02-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,29.32
776556,Kimberley Close - Church Hill,2023-02-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.11
776556,Kimberley Close - Church Hill,2023-02-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.11
776556,Kimberley Close - Church Hill,2023-02-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,147.8
776556,Kimberley Close - Church Hill,2023-02-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
