Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
776556,Kimberley Close - Church Hill,2023-02-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
776556,Kimberley Close - Church Hill,2023-02-08T00:50:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-08T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.09
776556,Kimberley Close - Church Hill,2023-02-08T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-02-08T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.25
776556,Kimberley Close - Church Hill,2023-02-08T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.27
776556,Kimberley Close - Church Hill,2023-02-08T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.42
776556,Kimberley Close - Church Hill,2023-02-08T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.66
776556,Kimberley Close - Church Hill,2023-02-08T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,80.9
776556,Kimberley Close - Church Hill,2023-02-08T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.2
776556,Kimberley Close - Church Hill,2023-02-08T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
776556,Kimberley Close - Church Hill,2023-02-08T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
776556,Kimberley Close - Church Hill,2023-02-08T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-02-08T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-02-08T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.2
776556,Kimberley Close - Church Hill,2023-02-08T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
776556,Kimberley Close - Church Hill,2023-02-08T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
776556,Kimberley Close - Church Hill,2023-02-08T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.79
776556,Kimberley Close - Church Hill,2023-02-08T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.8
776556,Kimberley Close - Church Hill,2023-02-08T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
776556,Kimberley Close - Church Hill,2023-02-08T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
776556,Kimberley Close - Church Hill,2023-02-08T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
776556,Kimberley Close - Church Hill,2023-02-08T00:40:00.000+00:00,transformer,,Temperature,C,15.3
776556,Kimberley Close - Church Hill,2023-02-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-02-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
776556,Kimberley Close - Church Hill,2023-02-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776556,Kimberley Close - Church Hill,2023-02-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
776556,Kimberley Close - Church Hill,2023-02-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
776556,Kimberley Close - Church Hill,2023-02-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
776556,Kimberley Close - Church Hill,2023-02-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
776556,Kimberley Close - Church Hill,2023-02-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
776556,Kimberley Close - Church Hill,2023-02-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,29.72
776556,Kimberley Close - Church Hill,2023-02-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.79
776556,Kimberley Close - Church Hill,2023-02-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.45
776556,Kimberley Close - Church Hill,2023-02-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,159.6
776556,Kimberley Close - Church Hill,2023-02-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
776556,Kimberley Close - Church Hill,2023-02-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
776556,Kimberley Close - Church Hill,2023-02-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
776556,Kimberley Close - Church Hill,2023-02-08T00:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-08T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.47
776556,Kimberley Close - Church Hill,2023-02-08T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.56
776556,Kimberley Close - Church Hill,2023-02-08T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.69
776556,Kimberley Close - Church Hill,2023-02-08T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.57
776556,Kimberley Close - Church Hill,2023-02-08T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.08
776556,Kimberley Close - Church Hill,2023-02-08T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.1
776556,Kimberley Close - Church Hill,2023-02-08T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.8
776556,Kimberley Close - Church Hill,2023-02-08T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.0
776556,Kimberley Close - Church Hill,2023-02-08T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
776556,Kimberley Close - Church Hill,2023-02-08T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
776556,Kimberley Close - Church Hill,2023-02-08T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
776556,Kimberley Close - Church Hill,2023-02-08T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-02-08T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-02-08T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
776556,Kimberley Close - Church Hill,2023-02-08T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
776556,Kimberley Close - Church Hill,2023-02-08T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.56
776556,Kimberley Close - Church Hill,2023-02-08T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.9
776556,Kimberley Close - Church Hill,2023-02-08T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
776556,Kimberley Close - Church Hill,2023-02-08T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
776556,Kimberley Close - Church Hill,2023-02-08T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
776556,Kimberley Close - Church Hill,2023-02-08T00:30:00.000+00:00,transformer,,Temperature,C,15.5
776556,Kimberley Close - Church Hill,2023-02-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
776556,Kimberley Close - Church Hill,2023-02-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-02-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
776556,Kimberley Close - Church Hill,2023-02-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-02-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
776556,Kimberley Close - Church Hill,2023-02-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
776556,Kimberley Close - Church Hill,2023-02-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
776556,Kimberley Close - Church Hill,2023-02-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
776556,Kimberley Close - Church Hill,2023-02-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,29.71
776556,Kimberley Close - Church Hill,2023-02-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.61
776556,Kimberley Close - Church Hill,2023-02-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.66
776556,Kimberley Close - Church Hill,2023-02-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,147.7
776556,Kimberley Close - Church Hill,2023-02-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
776556,Kimberley Close - Church Hill,2023-02-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
776556,Kimberley Close - Church Hill,2023-02-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
776556,Kimberley Close - Church Hill,2023-02-08T00:30:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-08T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.34
776556,Kimberley Close - Church Hill,2023-02-08T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.93
776556,Kimberley Close - Church Hill,2023-02-08T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.29
776556,Kimberley Close - Church Hill,2023-02-08T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.94
776556,Kimberley Close - Church Hill,2023-02-08T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.87
776556,Kimberley Close - Church Hill,2023-02-08T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.54
776556,Kimberley Close - Church Hill,2023-02-08T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,74.6
776556,Kimberley Close - Church Hill,2023-02-08T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.8
776556,Kimberley Close - Church Hill,2023-02-08T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
776556,Kimberley Close - Church Hill,2023-02-08T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.9
776556,Kimberley Close - Church Hill,2023-02-08T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.58
776556,Kimberley Close - Church Hill,2023-02-08T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-02-08T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-02-08T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
776556,Kimberley Close - Church Hill,2023-02-08T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.33
776556,Kimberley Close - Church Hill,2023-02-08T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.56
776556,Kimberley Close - Church Hill,2023-02-08T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.7
776556,Kimberley Close - Church Hill,2023-02-08T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
776556,Kimberley Close - Church Hill,2023-02-08T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
776556,Kimberley Close - Church Hill,2023-02-08T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
776556,Kimberley Close - Church Hill,2023-02-08T00:20:00.000+00:00,transformer,,Temperature,C,15.8
776556,Kimberley Close - Church Hill,2023-02-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
776556,Kimberley Close - Church Hill,2023-02-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-02-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
776556,Kimberley Close - Church Hill,2023-02-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-02-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
776556,Kimberley Close - Church Hill,2023-02-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.93
776556,Kimberley Close - Church Hill,2023-02-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
776556,Kimberley Close - Church Hill,2023-02-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
776556,Kimberley Close - Church Hill,2023-02-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,30.66
776556,Kimberley Close - Church Hill,2023-02-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.21
776556,Kimberley Close - Church Hill,2023-02-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.1
776556,Kimberley Close - Church Hill,2023-02-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,147.3
776556,Kimberley Close - Church Hill,2023-02-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
776556,Kimberley Close - Church Hill,2023-02-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
776556,Kimberley Close - Church Hill,2023-02-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
776556,Kimberley Close - Church Hill,2023-02-08T00:20:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-08T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.79
776556,Kimberley Close - Church Hill,2023-02-08T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.03
776556,Kimberley Close - Church Hill,2023-02-08T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.25
776556,Kimberley Close - Church Hill,2023-02-08T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.79
776556,Kimberley Close - Church Hill,2023-02-08T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.66
776556,Kimberley Close - Church Hill,2023-02-08T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.12
776556,Kimberley Close - Church Hill,2023-02-08T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,82.2
776556,Kimberley Close - Church Hill,2023-02-08T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.8
776556,Kimberley Close - Church Hill,2023-02-08T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
776556,Kimberley Close - Church Hill,2023-02-08T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
776556,Kimberley Close - Church Hill,2023-02-08T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-02-08T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-02-08T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-02-08T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
776556,Kimberley Close - Church Hill,2023-02-08T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.68
776556,Kimberley Close - Church Hill,2023-02-08T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.71
776556,Kimberley Close - Church Hill,2023-02-08T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.1
776556,Kimberley Close - Church Hill,2023-02-08T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
776556,Kimberley Close - Church Hill,2023-02-08T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
776556,Kimberley Close - Church Hill,2023-02-08T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
776556,Kimberley Close - Church Hill,2023-02-08T00:10:00.000+00:00,transformer,,Temperature,C,16.2
776556,Kimberley Close - Church Hill,2023-02-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
776556,Kimberley Close - Church Hill,2023-02-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-02-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
776556,Kimberley Close - Church Hill,2023-02-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-02-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
776556,Kimberley Close - Church Hill,2023-02-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
776556,Kimberley Close - Church Hill,2023-02-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
776556,Kimberley Close - Church Hill,2023-02-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
776556,Kimberley Close - Church Hill,2023-02-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,33.05
776556,Kimberley Close - Church Hill,2023-02-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.35
776556,Kimberley Close - Church Hill,2023-02-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.83
776556,Kimberley Close - Church Hill,2023-02-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,162.3
776556,Kimberley Close - Church Hill,2023-02-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
776556,Kimberley Close - Church Hill,2023-02-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
776556,Kimberley Close - Church Hill,2023-02-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
776556,Kimberley Close - Church Hill,2023-02-08T00:10:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-08T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.3
776556,Kimberley Close - Church Hill,2023-02-08T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.05
776556,Kimberley Close - Church Hill,2023-02-08T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.43
776556,Kimberley Close - Church Hill,2023-02-08T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.19
776556,Kimberley Close - Church Hill,2023-02-08T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.62
776556,Kimberley Close - Church Hill,2023-02-08T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.22
776556,Kimberley Close - Church Hill,2023-02-08T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,86.1
776556,Kimberley Close - Church Hill,2023-02-08T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.8
776556,Kimberley Close - Church Hill,2023-02-08T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
776556,Kimberley Close - Church Hill,2023-02-08T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
776556,Kimberley Close - Church Hill,2023-02-08T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-02-08T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-02-08T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-02-08T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.8
776556,Kimberley Close - Church Hill,2023-02-08T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.66
776556,Kimberley Close - Church Hill,2023-02-08T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.42
776556,Kimberley Close - Church Hill,2023-02-08T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.8
776556,Kimberley Close - Church Hill,2023-02-08T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
776556,Kimberley Close - Church Hill,2023-02-08T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
776556,Kimberley Close - Church Hill,2023-02-08T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
776556,Kimberley Close - Church Hill,2023-02-08T00:00:00.000+00:00,transformer,,Temperature,C,16.4
776556,Kimberley Close - Church Hill,2023-02-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-02-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
776556,Kimberley Close - Church Hill,2023-02-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-02-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
776556,Kimberley Close - Church Hill,2023-02-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-02-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
776556,Kimberley Close - Church Hill,2023-02-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
776556,Kimberley Close - Church Hill,2023-02-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
776556,Kimberley Close - Church Hill,2023-02-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
776556,Kimberley Close - Church Hill,2023-02-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,35.99
776556,Kimberley Close - Church Hill,2023-02-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.28
776556,Kimberley Close - Church Hill,2023-02-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.64
776556,Kimberley Close - Church Hill,2023-02-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,170.0
776556,Kimberley Close - Church Hill,2023-02-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
776556,Kimberley Close - Church Hill,2023-02-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
776556,Kimberley Close - Church Hill,2023-02-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
776556,Kimberley Close - Church Hill,2023-02-08T00:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-09T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.12
776556,Kimberley Close - Church Hill,2023-02-09T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.64
776556,Kimberley Close - Church Hill,2023-02-09T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
776556,Kimberley Close - Church Hill,2023-02-09T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.5
776556,Kimberley Close - Church Hill,2023-02-09T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.67
776556,Kimberley Close - Church Hill,2023-02-09T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.09
776556,Kimberley Close - Church Hill,2023-02-09T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,104.2
776556,Kimberley Close - Church Hill,2023-02-09T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.5
776556,Kimberley Close - Church Hill,2023-02-09T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
776556,Kimberley Close - Church Hill,2023-02-09T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
776556,Kimberley Close - Church Hill,2023-02-09T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-02-09T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-02-09T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-02-09T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.34
776556,Kimberley Close - Church Hill,2023-02-09T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.98
776556,Kimberley Close - Church Hill,2023-02-09T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.45
776556,Kimberley Close - Church Hill,2023-02-09T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,101.3
776556,Kimberley Close - Church Hill,2023-02-09T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
776556,Kimberley Close - Church Hill,2023-02-09T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.8
776556,Kimberley Close - Church Hill,2023-02-09T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
776556,Kimberley Close - Church Hill,2023-02-09T23:50:00.000+00:00,transformer,,Temperature,C,18.7
776556,Kimberley Close - Church Hill,2023-02-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
776556,Kimberley Close - Church Hill,2023-02-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-02-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
776556,Kimberley Close - Church Hill,2023-02-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-02-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
776556,Kimberley Close - Church Hill,2023-02-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.9
776556,Kimberley Close - Church Hill,2023-02-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
776556,Kimberley Close - Church Hill,2023-02-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
776556,Kimberley Close - Church Hill,2023-02-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,42.84
776556,Kimberley Close - Church Hill,2023-02-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,34.65
776556,Kimberley Close - Church Hill,2023-02-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.53
776556,Kimberley Close - Church Hill,2023-02-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,205.5
776556,Kimberley Close - Church Hill,2023-02-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
776556,Kimberley Close - Church Hill,2023-02-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
776556,Kimberley Close - Church Hill,2023-02-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
776556,Kimberley Close - Church Hill,2023-02-09T23:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-09T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.22
776556,Kimberley Close - Church Hill,2023-02-09T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.09
776556,Kimberley Close - Church Hill,2023-02-09T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.99
776556,Kimberley Close - Church Hill,2023-02-09T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.06
776556,Kimberley Close - Church Hill,2023-02-09T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.22
776556,Kimberley Close - Church Hill,2023-02-09T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.32
776556,Kimberley Close - Church Hill,2023-02-09T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,106.5
776556,Kimberley Close - Church Hill,2023-02-09T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.7
776556,Kimberley Close - Church Hill,2023-02-09T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
776556,Kimberley Close - Church Hill,2023-02-09T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
776556,Kimberley Close - Church Hill,2023-02-09T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-02-09T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
776556,Kimberley Close - Church Hill,2023-02-09T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-02-09T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.48
776556,Kimberley Close - Church Hill,2023-02-09T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.59
776556,Kimberley Close - Church Hill,2023-02-09T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.03
776556,Kimberley Close - Church Hill,2023-02-09T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,103.5
776556,Kimberley Close - Church Hill,2023-02-09T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
776556,Kimberley Close - Church Hill,2023-02-09T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.3
776556,Kimberley Close - Church Hill,2023-02-09T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
776556,Kimberley Close - Church Hill,2023-02-09T23:40:00.000+00:00,transformer,,Temperature,C,18.8
776556,Kimberley Close - Church Hill,2023-02-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
776556,Kimberley Close - Church Hill,2023-02-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-02-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
776556,Kimberley Close - Church Hill,2023-02-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-02-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
776556,Kimberley Close - Church Hill,2023-02-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.41
776556,Kimberley Close - Church Hill,2023-02-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
776556,Kimberley Close - Church Hill,2023-02-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
776556,Kimberley Close - Church Hill,2023-02-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,46.53
776556,Kimberley Close - Church Hill,2023-02-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,37.81
776556,Kimberley Close - Church Hill,2023-02-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.35
776556,Kimberley Close - Church Hill,2023-02-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,210.1
776556,Kimberley Close - Church Hill,2023-02-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
776556,Kimberley Close - Church Hill,2023-02-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
776556,Kimberley Close - Church Hill,2023-02-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
776556,Kimberley Close - Church Hill,2023-02-09T23:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-09T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.08
776556,Kimberley Close - Church Hill,2023-02-09T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.14
776556,Kimberley Close - Church Hill,2023-02-09T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.17
776556,Kimberley Close - Church Hill,2023-02-09T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.42
776556,Kimberley Close - Church Hill,2023-02-09T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.85
776556,Kimberley Close - Church Hill,2023-02-09T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.71
776556,Kimberley Close - Church Hill,2023-02-09T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,104.3
776556,Kimberley Close - Church Hill,2023-02-09T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.4
776556,Kimberley Close - Church Hill,2023-02-09T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
776556,Kimberley Close - Church Hill,2023-02-09T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
776556,Kimberley Close - Church Hill,2023-02-09T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-02-09T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-02-09T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-02-09T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.97
776556,Kimberley Close - Church Hill,2023-02-09T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.54
776556,Kimberley Close - Church Hill,2023-02-09T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.8
776556,Kimberley Close - Church Hill,2023-02-09T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,101.4
776556,Kimberley Close - Church Hill,2023-02-09T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
776556,Kimberley Close - Church Hill,2023-02-09T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.3
776556,Kimberley Close - Church Hill,2023-02-09T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
776556,Kimberley Close - Church Hill,2023-02-09T23:30:00.000+00:00,transformer,,Temperature,C,19.1
776556,Kimberley Close - Church Hill,2023-02-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
776556,Kimberley Close - Church Hill,2023-02-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-02-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
776556,Kimberley Close - Church Hill,2023-02-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-02-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
776556,Kimberley Close - Church Hill,2023-02-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.04
776556,Kimberley Close - Church Hill,2023-02-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
776556,Kimberley Close - Church Hill,2023-02-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
776556,Kimberley Close - Church Hill,2023-02-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,45.39
776556,Kimberley Close - Church Hill,2023-02-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,35.39
776556,Kimberley Close - Church Hill,2023-02-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.52
776556,Kimberley Close - Church Hill,2023-02-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,205.6
776556,Kimberley Close - Church Hill,2023-02-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
776556,Kimberley Close - Church Hill,2023-02-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
776556,Kimberley Close - Church Hill,2023-02-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
776556,Kimberley Close - Church Hill,2023-02-09T23:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-09T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.42
776556,Kimberley Close - Church Hill,2023-02-09T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.82
776556,Kimberley Close - Church Hill,2023-02-09T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.29
776556,Kimberley Close - Church Hill,2023-02-09T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.09
776556,Kimberley Close - Church Hill,2023-02-09T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.77
776556,Kimberley Close - Church Hill,2023-02-09T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.64
776556,Kimberley Close - Church Hill,2023-02-09T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,114.4
776556,Kimberley Close - Church Hill,2023-02-09T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.8
776556,Kimberley Close - Church Hill,2023-02-09T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
776556,Kimberley Close - Church Hill,2023-02-09T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
776556,Kimberley Close - Church Hill,2023-02-09T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-02-09T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-02-09T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-02-09T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.97
776556,Kimberley Close - Church Hill,2023-02-09T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.91
776556,Kimberley Close - Church Hill,2023-02-09T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.12
776556,Kimberley Close - Church Hill,2023-02-09T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,111.1
776556,Kimberley Close - Church Hill,2023-02-09T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
776556,Kimberley Close - Church Hill,2023-02-09T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.9
776556,Kimberley Close - Church Hill,2023-02-09T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
776556,Kimberley Close - Church Hill,2023-02-09T23:20:00.000+00:00,transformer,,Temperature,C,19.2
776556,Kimberley Close - Church Hill,2023-02-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
776556,Kimberley Close - Church Hill,2023-02-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
776556,Kimberley Close - Church Hill,2023-02-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-02-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
776556,Kimberley Close - Church Hill,2023-02-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.28
776556,Kimberley Close - Church Hill,2023-02-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
776556,Kimberley Close - Church Hill,2023-02-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
776556,Kimberley Close - Church Hill,2023-02-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,47.06
776556,Kimberley Close - Church Hill,2023-02-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,37.68
776556,Kimberley Close - Church Hill,2023-02-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.76
776556,Kimberley Close - Church Hill,2023-02-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,225.5
776556,Kimberley Close - Church Hill,2023-02-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
776556,Kimberley Close - Church Hill,2023-02-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
776556,Kimberley Close - Church Hill,2023-02-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
776556,Kimberley Close - Church Hill,2023-02-09T23:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-09T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.32
776556,Kimberley Close - Church Hill,2023-02-09T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.39
776556,Kimberley Close - Church Hill,2023-02-09T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.97
776556,Kimberley Close - Church Hill,2023-02-09T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.88
776556,Kimberley Close - Church Hill,2023-02-09T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.53
776556,Kimberley Close - Church Hill,2023-02-09T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.31
776556,Kimberley Close - Church Hill,2023-02-09T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,119.0
776556,Kimberley Close - Church Hill,2023-02-09T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.6
776556,Kimberley Close - Church Hill,2023-02-09T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
776556,Kimberley Close - Church Hill,2023-02-09T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.3
776556,Kimberley Close - Church Hill,2023-02-09T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-02-09T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-02-09T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-02-09T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.09
776556,Kimberley Close - Church Hill,2023-02-09T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.82
776556,Kimberley Close - Church Hill,2023-02-09T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.6
776556,Kimberley Close - Church Hill,2023-02-09T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,115.7
776556,Kimberley Close - Church Hill,2023-02-09T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.1
776556,Kimberley Close - Church Hill,2023-02-09T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.3
776556,Kimberley Close - Church Hill,2023-02-09T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
776556,Kimberley Close - Church Hill,2023-02-09T23:10:00.000+00:00,transformer,,Temperature,C,19.4
776556,Kimberley Close - Church Hill,2023-02-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
776556,Kimberley Close - Church Hill,2023-02-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-02-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
776556,Kimberley Close - Church Hill,2023-02-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-02-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
776556,Kimberley Close - Church Hill,2023-02-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.07
776556,Kimberley Close - Church Hill,2023-02-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
776556,Kimberley Close - Church Hill,2023-02-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
776556,Kimberley Close - Church Hill,2023-02-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,53.97
776556,Kimberley Close - Church Hill,2023-02-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,40.36
776556,Kimberley Close - Church Hill,2023-02-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.91
776556,Kimberley Close - Church Hill,2023-02-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,234.7
776556,Kimberley Close - Church Hill,2023-02-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
776556,Kimberley Close - Church Hill,2023-02-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
776556,Kimberley Close - Church Hill,2023-02-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
776556,Kimberley Close - Church Hill,2023-02-09T23:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-09T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.48
776556,Kimberley Close - Church Hill,2023-02-09T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-02-09T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.5
776556,Kimberley Close - Church Hill,2023-02-09T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.5
776556,Kimberley Close - Church Hill,2023-02-09T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.26
776556,Kimberley Close - Church Hill,2023-02-09T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.38
776556,Kimberley Close - Church Hill,2023-02-09T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,130.6
776556,Kimberley Close - Church Hill,2023-02-09T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,158.5
776556,Kimberley Close - Church Hill,2023-02-09T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
776556,Kimberley Close - Church Hill,2023-02-09T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.6
776556,Kimberley Close - Church Hill,2023-02-09T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-02-09T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-02-09T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-02-09T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.17
776556,Kimberley Close - Church Hill,2023-02-09T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.47
776556,Kimberley Close - Church Hill,2023-02-09T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.19
776556,Kimberley Close - Church Hill,2023-02-09T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,127.0
776556,Kimberley Close - Church Hill,2023-02-09T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.9
776556,Kimberley Close - Church Hill,2023-02-09T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.1
776556,Kimberley Close - Church Hill,2023-02-09T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
776556,Kimberley Close - Church Hill,2023-02-09T23:00:00.000+00:00,transformer,,Temperature,C,19.6
776556,Kimberley Close - Church Hill,2023-02-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
776556,Kimberley Close - Church Hill,2023-02-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-02-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
776556,Kimberley Close - Church Hill,2023-02-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-02-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
776556,Kimberley Close - Church Hill,2023-02-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
776556,Kimberley Close - Church Hill,2023-02-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
776556,Kimberley Close - Church Hill,2023-02-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
776556,Kimberley Close - Church Hill,2023-02-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,58.66
776556,Kimberley Close - Church Hill,2023-02-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,42.73
776556,Kimberley Close - Church Hill,2023-02-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,31.58
776556,Kimberley Close - Church Hill,2023-02-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,257.6
776556,Kimberley Close - Church Hill,2023-02-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.8
776556,Kimberley Close - Church Hill,2023-02-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
776556,Kimberley Close - Church Hill,2023-02-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
776556,Kimberley Close - Church Hill,2023-02-09T23:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-09T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.41
776556,Kimberley Close - Church Hill,2023-02-09T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-02-09T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.49
776556,Kimberley Close - Church Hill,2023-02-09T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.6
776556,Kimberley Close - Church Hill,2023-02-09T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.43
776556,Kimberley Close - Church Hill,2023-02-09T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.15
776556,Kimberley Close - Church Hill,2023-02-09T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,147.7
776556,Kimberley Close - Church Hill,2023-02-09T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,173.8
776556,Kimberley Close - Church Hill,2023-02-09T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
776556,Kimberley Close - Church Hill,2023-02-09T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
776556,Kimberley Close - Church Hill,2023-02-09T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-02-09T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-02-09T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-02-09T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.29
776556,Kimberley Close - Church Hill,2023-02-09T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.45
776556,Kimberley Close - Church Hill,2023-02-09T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.13
776556,Kimberley Close - Church Hill,2023-02-09T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,143.5
776556,Kimberley Close - Church Hill,2023-02-09T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
776556,Kimberley Close - Church Hill,2023-02-09T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.1
776556,Kimberley Close - Church Hill,2023-02-09T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
776556,Kimberley Close - Church Hill,2023-02-09T22:50:00.000+00:00,transformer,,Temperature,C,19.7
776556,Kimberley Close - Church Hill,2023-02-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
776556,Kimberley Close - Church Hill,2023-02-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-02-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
776556,Kimberley Close - Church Hill,2023-02-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-02-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
776556,Kimberley Close - Church Hill,2023-02-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
776556,Kimberley Close - Church Hill,2023-02-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
776556,Kimberley Close - Church Hill,2023-02-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
776556,Kimberley Close - Church Hill,2023-02-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,61.9
776556,Kimberley Close - Church Hill,2023-02-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,41.88
776556,Kimberley Close - Church Hill,2023-02-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.28
776556,Kimberley Close - Church Hill,2023-02-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,291.2
776556,Kimberley Close - Church Hill,2023-02-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.3
776556,Kimberley Close - Church Hill,2023-02-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
776556,Kimberley Close - Church Hill,2023-02-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
776556,Kimberley Close - Church Hill,2023-02-09T22:50:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-09T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.42
776556,Kimberley Close - Church Hill,2023-02-09T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.7
776556,Kimberley Close - Church Hill,2023-02-09T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.06
776556,Kimberley Close - Church Hill,2023-02-09T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.83
776556,Kimberley Close - Church Hill,2023-02-09T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.4
776556,Kimberley Close - Church Hill,2023-02-09T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.15
776556,Kimberley Close - Church Hill,2023-02-09T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,116.9
776556,Kimberley Close - Church Hill,2023-02-09T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,155.8
