Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-09T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.9
776556,Kimberley Close - Church Hill,2023-02-09T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.7
776556,Kimberley Close - Church Hill,2023-02-09T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-02-09T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
776556,Kimberley Close - Church Hill,2023-02-09T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-02-09T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.01
776556,Kimberley Close - Church Hill,2023-02-09T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.9
776556,Kimberley Close - Church Hill,2023-02-09T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.19
776556,Kimberley Close - Church Hill,2023-02-09T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,113.6
776556,Kimberley Close - Church Hill,2023-02-09T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
776556,Kimberley Close - Church Hill,2023-02-09T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.4
776556,Kimberley Close - Church Hill,2023-02-09T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
776556,Kimberley Close - Church Hill,2023-02-09T22:40:00.000+00:00,transformer,,Temperature,C,19.8
776556,Kimberley Close - Church Hill,2023-02-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
776556,Kimberley Close - Church Hill,2023-02-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-02-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
776556,Kimberley Close - Church Hill,2023-02-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-02-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
776556,Kimberley Close - Church Hill,2023-02-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
776556,Kimberley Close - Church Hill,2023-02-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
776556,Kimberley Close - Church Hill,2023-02-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
776556,Kimberley Close - Church Hill,2023-02-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,52.84
776556,Kimberley Close - Church Hill,2023-02-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,45.31
776556,Kimberley Close - Church Hill,2023-02-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,33.33
776556,Kimberley Close - Church Hill,2023-02-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,230.6
776556,Kimberley Close - Church Hill,2023-02-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
776556,Kimberley Close - Church Hill,2023-02-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
776556,Kimberley Close - Church Hill,2023-02-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
776556,Kimberley Close - Church Hill,2023-02-09T22:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-09T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.09
776556,Kimberley Close - Church Hill,2023-02-09T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.54
776556,Kimberley Close - Church Hill,2023-02-09T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.25
776556,Kimberley Close - Church Hill,2023-02-09T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.58
776556,Kimberley Close - Church Hill,2023-02-09T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.23
776556,Kimberley Close - Church Hill,2023-02-09T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.48
776556,Kimberley Close - Church Hill,2023-02-09T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,102.9
776556,Kimberley Close - Church Hill,2023-02-09T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,158.0
776556,Kimberley Close - Church Hill,2023-02-09T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.3
776556,Kimberley Close - Church Hill,2023-02-09T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.1
776556,Kimberley Close - Church Hill,2023-02-09T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-02-09T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-02-09T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-02-09T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.05
776556,Kimberley Close - Church Hill,2023-02-09T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.69
776556,Kimberley Close - Church Hill,2023-02-09T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.82
776556,Kimberley Close - Church Hill,2023-02-09T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,100.0
776556,Kimberley Close - Church Hill,2023-02-09T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
776556,Kimberley Close - Church Hill,2023-02-09T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.8
776556,Kimberley Close - Church Hill,2023-02-09T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.6
776556,Kimberley Close - Church Hill,2023-02-09T22:30:00.000+00:00,transformer,,Temperature,C,19.9
776556,Kimberley Close - Church Hill,2023-02-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
776556,Kimberley Close - Church Hill,2023-02-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-02-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
776556,Kimberley Close - Church Hill,2023-02-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-02-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
776556,Kimberley Close - Church Hill,2023-02-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.98
776556,Kimberley Close - Church Hill,2023-02-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
776556,Kimberley Close - Church Hill,2023-02-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
776556,Kimberley Close - Church Hill,2023-02-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,52.62
776556,Kimberley Close - Church Hill,2023-02-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,46.92
776556,Kimberley Close - Church Hill,2023-02-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,40.3
776556,Kimberley Close - Church Hill,2023-02-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,202.9
776556,Kimberley Close - Church Hill,2023-02-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.6
776556,Kimberley Close - Church Hill,2023-02-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
776556,Kimberley Close - Church Hill,2023-02-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
776556,Kimberley Close - Church Hill,2023-02-09T22:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-09T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.52
776556,Kimberley Close - Church Hill,2023-02-09T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.48
776556,Kimberley Close - Church Hill,2023-02-09T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
776556,Kimberley Close - Church Hill,2023-02-09T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.43
776556,Kimberley Close - Church Hill,2023-02-09T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.68
776556,Kimberley Close - Church Hill,2023-02-09T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.79
776556,Kimberley Close - Church Hill,2023-02-09T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,114.6
776556,Kimberley Close - Church Hill,2023-02-09T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,169.5
776556,Kimberley Close - Church Hill,2023-02-09T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.2
776556,Kimberley Close - Church Hill,2023-02-09T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.4
776556,Kimberley Close - Church Hill,2023-02-09T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-02-09T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-02-09T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-02-09T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.04
776556,Kimberley Close - Church Hill,2023-02-09T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.67
776556,Kimberley Close - Church Hill,2023-02-09T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.71
776556,Kimberley Close - Church Hill,2023-02-09T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,111.4
776556,Kimberley Close - Church Hill,2023-02-09T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
776556,Kimberley Close - Church Hill,2023-02-09T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.2
776556,Kimberley Close - Church Hill,2023-02-09T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
776556,Kimberley Close - Church Hill,2023-02-09T22:20:00.000+00:00,transformer,,Temperature,C,20.0
776556,Kimberley Close - Church Hill,2023-02-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
776556,Kimberley Close - Church Hill,2023-02-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-02-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
776556,Kimberley Close - Church Hill,2023-02-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-02-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
776556,Kimberley Close - Church Hill,2023-02-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.51
776556,Kimberley Close - Church Hill,2023-02-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
776556,Kimberley Close - Church Hill,2023-02-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
776556,Kimberley Close - Church Hill,2023-02-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,55.47
776556,Kimberley Close - Church Hill,2023-02-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,47.35
776556,Kimberley Close - Church Hill,2023-02-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,37.5
776556,Kimberley Close - Church Hill,2023-02-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,226.0
776556,Kimberley Close - Church Hill,2023-02-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.2
776556,Kimberley Close - Church Hill,2023-02-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
776556,Kimberley Close - Church Hill,2023-02-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
776556,Kimberley Close - Church Hill,2023-02-09T22:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-09T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.73
776556,Kimberley Close - Church Hill,2023-02-09T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.87
776556,Kimberley Close - Church Hill,2023-02-09T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.05
776556,Kimberley Close - Church Hill,2023-02-09T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.47
776556,Kimberley Close - Church Hill,2023-02-09T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.49
776556,Kimberley Close - Church Hill,2023-02-09T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.33
776556,Kimberley Close - Church Hill,2023-02-09T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,106.4
776556,Kimberley Close - Church Hill,2023-02-09T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,169.8
776556,Kimberley Close - Church Hill,2023-02-09T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.5
776556,Kimberley Close - Church Hill,2023-02-09T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.9
776556,Kimberley Close - Church Hill,2023-02-09T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-02-09T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-02-09T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-02-09T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.42
776556,Kimberley Close - Church Hill,2023-02-09T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.52
776556,Kimberley Close - Church Hill,2023-02-09T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.2
776556,Kimberley Close - Church Hill,2023-02-09T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,103.5
776556,Kimberley Close - Church Hill,2023-02-09T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
776556,Kimberley Close - Church Hill,2023-02-09T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.3
776556,Kimberley Close - Church Hill,2023-02-09T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.1
776556,Kimberley Close - Church Hill,2023-02-09T22:10:00.000+00:00,transformer,,Temperature,C,20.2
776556,Kimberley Close - Church Hill,2023-02-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-02-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
776556,Kimberley Close - Church Hill,2023-02-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
776556,Kimberley Close - Church Hill,2023-02-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-02-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
776556,Kimberley Close - Church Hill,2023-02-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.17
776556,Kimberley Close - Church Hill,2023-02-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
776556,Kimberley Close - Church Hill,2023-02-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
776556,Kimberley Close - Church Hill,2023-02-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,55.89
776556,Kimberley Close - Church Hill,2023-02-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
776556,Kimberley Close - Church Hill,2023-02-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,45.53
776556,Kimberley Close - Church Hill,2023-02-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,209.9
776556,Kimberley Close - Church Hill,2023-02-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.3
776556,Kimberley Close - Church Hill,2023-02-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
776556,Kimberley Close - Church Hill,2023-02-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
776556,Kimberley Close - Church Hill,2023-02-09T22:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-09T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.24
776556,Kimberley Close - Church Hill,2023-02-09T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.94
776556,Kimberley Close - Church Hill,2023-02-09T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-02-09T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.26
776556,Kimberley Close - Church Hill,2023-02-09T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.53
776556,Kimberley Close - Church Hill,2023-02-09T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.25
776556,Kimberley Close - Church Hill,2023-02-09T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,111.2
776556,Kimberley Close - Church Hill,2023-02-09T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,173.6
776556,Kimberley Close - Church Hill,2023-02-09T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.1
776556,Kimberley Close - Church Hill,2023-02-09T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.6
776556,Kimberley Close - Church Hill,2023-02-09T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-02-09T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-02-09T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-02-09T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.79
776556,Kimberley Close - Church Hill,2023-02-09T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.6
776556,Kimberley Close - Church Hill,2023-02-09T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.4
776556,Kimberley Close - Church Hill,2023-02-09T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,108.2
776556,Kimberley Close - Church Hill,2023-02-09T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
776556,Kimberley Close - Church Hill,2023-02-09T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.2
776556,Kimberley Close - Church Hill,2023-02-09T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.3
776556,Kimberley Close - Church Hill,2023-02-09T22:00:00.000+00:00,transformer,,Temperature,C,20.3
776556,Kimberley Close - Church Hill,2023-02-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
776556,Kimberley Close - Church Hill,2023-02-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
776556,Kimberley Close - Church Hill,2023-02-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-02-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
776556,Kimberley Close - Church Hill,2023-02-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.12
776556,Kimberley Close - Church Hill,2023-02-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
776556,Kimberley Close - Church Hill,2023-02-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
776556,Kimberley Close - Church Hill,2023-02-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,57.05
776556,Kimberley Close - Church Hill,2023-02-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,45.13
776556,Kimberley Close - Church Hill,2023-02-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,43.65
776556,Kimberley Close - Church Hill,2023-02-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,219.5
776556,Kimberley Close - Church Hill,2023-02-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.6
776556,Kimberley Close - Church Hill,2023-02-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
776556,Kimberley Close - Church Hill,2023-02-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
776556,Kimberley Close - Church Hill,2023-02-09T22:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-09T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.77
776556,Kimberley Close - Church Hill,2023-02-09T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.93
776556,Kimberley Close - Church Hill,2023-02-09T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
776556,Kimberley Close - Church Hill,2023-02-09T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.7
776556,Kimberley Close - Church Hill,2023-02-09T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.06
776556,Kimberley Close - Church Hill,2023-02-09T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.23
776556,Kimberley Close - Church Hill,2023-02-09T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,119.3
776556,Kimberley Close - Church Hill,2023-02-09T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,183.9
776556,Kimberley Close - Church Hill,2023-02-09T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.0
776556,Kimberley Close - Church Hill,2023-02-09T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.7
776556,Kimberley Close - Church Hill,2023-02-09T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-02-09T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-02-09T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-02-09T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.45
776556,Kimberley Close - Church Hill,2023-02-09T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.33
776556,Kimberley Close - Church Hill,2023-02-09T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.49
776556,Kimberley Close - Church Hill,2023-02-09T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,116.1
776556,Kimberley Close - Church Hill,2023-02-09T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
776556,Kimberley Close - Church Hill,2023-02-09T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.5
776556,Kimberley Close - Church Hill,2023-02-09T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.5
776556,Kimberley Close - Church Hill,2023-02-09T21:50:00.000+00:00,transformer,,Temperature,C,20.4
776556,Kimberley Close - Church Hill,2023-02-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
776556,Kimberley Close - Church Hill,2023-02-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
776556,Kimberley Close - Church Hill,2023-02-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-02-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
776556,Kimberley Close - Church Hill,2023-02-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
776556,Kimberley Close - Church Hill,2023-02-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
776556,Kimberley Close - Church Hill,2023-02-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
776556,Kimberley Close - Church Hill,2023-02-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,60.15
776556,Kimberley Close - Church Hill,2023-02-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,43.39
776556,Kimberley Close - Church Hill,2023-02-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,42.72
776556,Kimberley Close - Church Hill,2023-02-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,235.4
776556,Kimberley Close - Church Hill,2023-02-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.3
776556,Kimberley Close - Church Hill,2023-02-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
776556,Kimberley Close - Church Hill,2023-02-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
776556,Kimberley Close - Church Hill,2023-02-09T21:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-09T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.0
776556,Kimberley Close - Church Hill,2023-02-09T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.99
776556,Kimberley Close - Church Hill,2023-02-09T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-02-09T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.09
776556,Kimberley Close - Church Hill,2023-02-09T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.65
776556,Kimberley Close - Church Hill,2023-02-09T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.88
776556,Kimberley Close - Church Hill,2023-02-09T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,114.4
776556,Kimberley Close - Church Hill,2023-02-09T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,173.5
776556,Kimberley Close - Church Hill,2023-02-09T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.1
776556,Kimberley Close - Church Hill,2023-02-09T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.5
776556,Kimberley Close - Church Hill,2023-02-09T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-02-09T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-02-09T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-02-09T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.15
776556,Kimberley Close - Church Hill,2023-02-09T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.88
776556,Kimberley Close - Church Hill,2023-02-09T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.4
776556,Kimberley Close - Church Hill,2023-02-09T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,111.4
776556,Kimberley Close - Church Hill,2023-02-09T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.7
776556,Kimberley Close - Church Hill,2023-02-09T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.0
776556,Kimberley Close - Church Hill,2023-02-09T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.2
776556,Kimberley Close - Church Hill,2023-02-09T21:40:00.000+00:00,transformer,,Temperature,C,20.5
776556,Kimberley Close - Church Hill,2023-02-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
776556,Kimberley Close - Church Hill,2023-02-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
776556,Kimberley Close - Church Hill,2023-02-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-02-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
776556,Kimberley Close - Church Hill,2023-02-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
776556,Kimberley Close - Church Hill,2023-02-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
776556,Kimberley Close - Church Hill,2023-02-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
776556,Kimberley Close - Church Hill,2023-02-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,58.24
776556,Kimberley Close - Church Hill,2023-02-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,45.53
776556,Kimberley Close - Church Hill,2023-02-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,43.28
776556,Kimberley Close - Church Hill,2023-02-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,225.8
776556,Kimberley Close - Church Hill,2023-02-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.9
776556,Kimberley Close - Church Hill,2023-02-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
776556,Kimberley Close - Church Hill,2023-02-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
776556,Kimberley Close - Church Hill,2023-02-09T21:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-09T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.58
776556,Kimberley Close - Church Hill,2023-02-09T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.23
776556,Kimberley Close - Church Hill,2023-02-09T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
776556,Kimberley Close - Church Hill,2023-02-09T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.75
776556,Kimberley Close - Church Hill,2023-02-09T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.25
776556,Kimberley Close - Church Hill,2023-02-09T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.51
776556,Kimberley Close - Church Hill,2023-02-09T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,119.0
776556,Kimberley Close - Church Hill,2023-02-09T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,180.4
776556,Kimberley Close - Church Hill,2023-02-09T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.4
776556,Kimberley Close - Church Hill,2023-02-09T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.7
776556,Kimberley Close - Church Hill,2023-02-09T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-02-09T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-02-09T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-02-09T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.26
776556,Kimberley Close - Church Hill,2023-02-09T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.35
776556,Kimberley Close - Church Hill,2023-02-09T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.4
776556,Kimberley Close - Church Hill,2023-02-09T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,115.8
776556,Kimberley Close - Church Hill,2023-02-09T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.3
776556,Kimberley Close - Church Hill,2023-02-09T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.2
776556,Kimberley Close - Church Hill,2023-02-09T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
776556,Kimberley Close - Church Hill,2023-02-09T21:30:00.000+00:00,transformer,,Temperature,C,20.7
776556,Kimberley Close - Church Hill,2023-02-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
776556,Kimberley Close - Church Hill,2023-02-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
776556,Kimberley Close - Church Hill,2023-02-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-02-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
776556,Kimberley Close - Church Hill,2023-02-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
776556,Kimberley Close - Church Hill,2023-02-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
776556,Kimberley Close - Church Hill,2023-02-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
776556,Kimberley Close - Church Hill,2023-02-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,61.0
776556,Kimberley Close - Church Hill,2023-02-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,46.6
776556,Kimberley Close - Church Hill,2023-02-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,43.91
776556,Kimberley Close - Church Hill,2023-02-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,234.8
776556,Kimberley Close - Church Hill,2023-02-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.5
776556,Kimberley Close - Church Hill,2023-02-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
776556,Kimberley Close - Church Hill,2023-02-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
776556,Kimberley Close - Church Hill,2023-02-09T21:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-09T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.14
776556,Kimberley Close - Church Hill,2023-02-09T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.41
776556,Kimberley Close - Church Hill,2023-02-09T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.18
776556,Kimberley Close - Church Hill,2023-02-09T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.22
776556,Kimberley Close - Church Hill,2023-02-09T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.48
776556,Kimberley Close - Church Hill,2023-02-09T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.32
776556,Kimberley Close - Church Hill,2023-02-09T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,133.5
776556,Kimberley Close - Church Hill,2023-02-09T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,192.6
776556,Kimberley Close - Church Hill,2023-02-09T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.5
776556,Kimberley Close - Church Hill,2023-02-09T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.5
776556,Kimberley Close - Church Hill,2023-02-09T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-02-09T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-02-09T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-02-09T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.2
776556,Kimberley Close - Church Hill,2023-02-09T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.61
776556,Kimberley Close - Church Hill,2023-02-09T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.09
776556,Kimberley Close - Church Hill,2023-02-09T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,129.8
776556,Kimberley Close - Church Hill,2023-02-09T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-02-09T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.3
776556,Kimberley Close - Church Hill,2023-02-09T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.2
776556,Kimberley Close - Church Hill,2023-02-09T21:20:00.000+00:00,transformer,,Temperature,C,20.8
776556,Kimberley Close - Church Hill,2023-02-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
776556,Kimberley Close - Church Hill,2023-02-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
776556,Kimberley Close - Church Hill,2023-02-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-02-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
776556,Kimberley Close - Church Hill,2023-02-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
776556,Kimberley Close - Church Hill,2023-02-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
776556,Kimberley Close - Church Hill,2023-02-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
776556,Kimberley Close - Church Hill,2023-02-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,65.42
776556,Kimberley Close - Church Hill,2023-02-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,45.09
776556,Kimberley Close - Church Hill,2023-02-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,44.41
776556,Kimberley Close - Church Hill,2023-02-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,263.3
776556,Kimberley Close - Church Hill,2023-02-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.7
776556,Kimberley Close - Church Hill,2023-02-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
776556,Kimberley Close - Church Hill,2023-02-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
776556,Kimberley Close - Church Hill,2023-02-09T21:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-09T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.14
776556,Kimberley Close - Church Hill,2023-02-09T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.26
776556,Kimberley Close - Church Hill,2023-02-09T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-02-09T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.81
776556,Kimberley Close - Church Hill,2023-02-09T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.65
776556,Kimberley Close - Church Hill,2023-02-09T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.88
776556,Kimberley Close - Church Hill,2023-02-09T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,118.2
776556,Kimberley Close - Church Hill,2023-02-09T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,195.0
776556,Kimberley Close - Church Hill,2023-02-09T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.7
776556,Kimberley Close - Church Hill,2023-02-09T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.8
776556,Kimberley Close - Church Hill,2023-02-09T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-02-09T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-02-09T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
776556,Kimberley Close - Church Hill,2023-02-09T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.59
776556,Kimberley Close - Church Hill,2023-02-09T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.13
776556,Kimberley Close - Church Hill,2023-02-09T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.31
776556,Kimberley Close - Church Hill,2023-02-09T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,115.0
776556,Kimberley Close - Church Hill,2023-02-09T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
776556,Kimberley Close - Church Hill,2023-02-09T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.7
776556,Kimberley Close - Church Hill,2023-02-09T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.3
776556,Kimberley Close - Church Hill,2023-02-09T21:10:00.000+00:00,transformer,,Temperature,C,20.9
776556,Kimberley Close - Church Hill,2023-02-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
776556,Kimberley Close - Church Hill,2023-02-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
776556,Kimberley Close - Church Hill,2023-02-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-02-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
776556,Kimberley Close - Church Hill,2023-02-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
776556,Kimberley Close - Church Hill,2023-02-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
776556,Kimberley Close - Church Hill,2023-02-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
776556,Kimberley Close - Church Hill,2023-02-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,59.4
776556,Kimberley Close - Church Hill,2023-02-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,49.78
776556,Kimberley Close - Church Hill,2023-02-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,41.18
776556,Kimberley Close - Church Hill,2023-02-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,233.2
776556,Kimberley Close - Church Hill,2023-02-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.2
776556,Kimberley Close - Church Hill,2023-02-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
776556,Kimberley Close - Church Hill,2023-02-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
776556,Kimberley Close - Church Hill,2023-02-09T21:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-09T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.01
776556,Kimberley Close - Church Hill,2023-02-09T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.18
776556,Kimberley Close - Church Hill,2023-02-09T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-02-09T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,49.31
776556,Kimberley Close - Church Hill,2023-02-09T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.65
776556,Kimberley Close - Church Hill,2023-02-09T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.54
776556,Kimberley Close - Church Hill,2023-02-09T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,118.7
776556,Kimberley Close - Church Hill,2023-02-09T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,204.7
776556,Kimberley Close - Church Hill,2023-02-09T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.5
776556,Kimberley Close - Church Hill,2023-02-09T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.5
776556,Kimberley Close - Church Hill,2023-02-09T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-02-09T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
776556,Kimberley Close - Church Hill,2023-02-09T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776556,Kimberley Close - Church Hill,2023-02-09T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.97
776556,Kimberley Close - Church Hill,2023-02-09T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.45
776556,Kimberley Close - Church Hill,2023-02-09T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.62
776556,Kimberley Close - Church Hill,2023-02-09T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,115.6
776556,Kimberley Close - Church Hill,2023-02-09T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
776556,Kimberley Close - Church Hill,2023-02-09T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.2
776556,Kimberley Close - Church Hill,2023-02-09T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.3
776556,Kimberley Close - Church Hill,2023-02-09T21:00:00.000+00:00,transformer,,Temperature,C,20.9
776556,Kimberley Close - Church Hill,2023-02-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
776556,Kimberley Close - Church Hill,2023-02-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
776556,Kimberley Close - Church Hill,2023-02-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-02-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
776556,Kimberley Close - Church Hill,2023-02-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
776556,Kimberley Close - Church Hill,2023-02-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
776556,Kimberley Close - Church Hill,2023-02-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
776556,Kimberley Close - Church Hill,2023-02-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,63.28
776556,Kimberley Close - Church Hill,2023-02-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,47.1
776556,Kimberley Close - Church Hill,2023-02-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,48.17
776556,Kimberley Close - Church Hill,2023-02-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,234.3
776556,Kimberley Close - Church Hill,2023-02-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,263.1
776556,Kimberley Close - Church Hill,2023-02-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
776556,Kimberley Close - Church Hill,2023-02-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
776556,Kimberley Close - Church Hill,2023-02-09T21:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-09T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.17
776556,Kimberley Close - Church Hill,2023-02-09T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.32
776556,Kimberley Close - Church Hill,2023-02-09T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-02-09T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,47.9
776556,Kimberley Close - Church Hill,2023-02-09T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.51
776556,Kimberley Close - Church Hill,2023-02-09T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.23
776556,Kimberley Close - Church Hill,2023-02-09T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,111.6
776556,Kimberley Close - Church Hill,2023-02-09T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,199.6
776556,Kimberley Close - Church Hill,2023-02-09T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.9
776556,Kimberley Close - Church Hill,2023-02-09T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.4
776556,Kimberley Close - Church Hill,2023-02-09T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-02-09T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-02-09T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776556,Kimberley Close - Church Hill,2023-02-09T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.95
776556,Kimberley Close - Church Hill,2023-02-09T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.56
776556,Kimberley Close - Church Hill,2023-02-09T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.05
776556,Kimberley Close - Church Hill,2023-02-09T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,108.7
776556,Kimberley Close - Church Hill,2023-02-09T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
776556,Kimberley Close - Church Hill,2023-02-09T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.7
776556,Kimberley Close - Church Hill,2023-02-09T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.0
776556,Kimberley Close - Church Hill,2023-02-09T20:50:00.000+00:00,transformer,,Temperature,C,21.0
776556,Kimberley Close - Church Hill,2023-02-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
776556,Kimberley Close - Church Hill,2023-02-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-02-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
776556,Kimberley Close - Church Hill,2023-02-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-02-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
776556,Kimberley Close - Church Hill,2023-02-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.69
776556,Kimberley Close - Church Hill,2023-02-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
776556,Kimberley Close - Church Hill,2023-02-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
776556,Kimberley Close - Church Hill,2023-02-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,60.84
776556,Kimberley Close - Church Hill,2023-02-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,48.07
776556,Kimberley Close - Church Hill,2023-02-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,52.28
776556,Kimberley Close - Church Hill,2023-02-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,220.2
776556,Kimberley Close - Church Hill,2023-02-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.8
776556,Kimberley Close - Church Hill,2023-02-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
776556,Kimberley Close - Church Hill,2023-02-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
776556,Kimberley Close - Church Hill,2023-02-09T20:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-09T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.09
776556,Kimberley Close - Church Hill,2023-02-09T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.51
776556,Kimberley Close - Church Hill,2023-02-09T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
776556,Kimberley Close - Church Hill,2023-02-09T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.99
776556,Kimberley Close - Church Hill,2023-02-09T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.43
776556,Kimberley Close - Church Hill,2023-02-09T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.08
776556,Kimberley Close - Church Hill,2023-02-09T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,116.4
776556,Kimberley Close - Church Hill,2023-02-09T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,192.8
776556,Kimberley Close - Church Hill,2023-02-09T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.2
776556,Kimberley Close - Church Hill,2023-02-09T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.6
776556,Kimberley Close - Church Hill,2023-02-09T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-02-09T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
776556,Kimberley Close - Church Hill,2023-02-09T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
776556,Kimberley Close - Church Hill,2023-02-09T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.36
776556,Kimberley Close - Church Hill,2023-02-09T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.01
776556,Kimberley Close - Church Hill,2023-02-09T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.63
776556,Kimberley Close - Church Hill,2023-02-09T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,113.4
776556,Kimberley Close - Church Hill,2023-02-09T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
776556,Kimberley Close - Church Hill,2023-02-09T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.6
