Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-09T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.4
776556,Kimberley Close - Church Hill,2023-02-09T20:40:00.000+00:00,transformer,,Temperature,C,21.1
776556,Kimberley Close - Church Hill,2023-02-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
776556,Kimberley Close - Church Hill,2023-02-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
776556,Kimberley Close - Church Hill,2023-02-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-02-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
776556,Kimberley Close - Church Hill,2023-02-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
776556,Kimberley Close - Church Hill,2023-02-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
776556,Kimberley Close - Church Hill,2023-02-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
776556,Kimberley Close - Church Hill,2023-02-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,59.35
776556,Kimberley Close - Church Hill,2023-02-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,43.44
776556,Kimberley Close - Church Hill,2023-02-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,49.71
776556,Kimberley Close - Church Hill,2023-02-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,229.8
776556,Kimberley Close - Church Hill,2023-02-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.0
776556,Kimberley Close - Church Hill,2023-02-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
776556,Kimberley Close - Church Hill,2023-02-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
776556,Kimberley Close - Church Hill,2023-02-09T20:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-09T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.87
776556,Kimberley Close - Church Hill,2023-02-09T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.84
776556,Kimberley Close - Church Hill,2023-02-09T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
776556,Kimberley Close - Church Hill,2023-02-09T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.13
776556,Kimberley Close - Church Hill,2023-02-09T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.0
776556,Kimberley Close - Church Hill,2023-02-09T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.27
776556,Kimberley Close - Church Hill,2023-02-09T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,116.6
776556,Kimberley Close - Church Hill,2023-02-09T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,189.7
776556,Kimberley Close - Church Hill,2023-02-09T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.5
776556,Kimberley Close - Church Hill,2023-02-09T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.7
776556,Kimberley Close - Church Hill,2023-02-09T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-02-09T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
776556,Kimberley Close - Church Hill,2023-02-09T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
776556,Kimberley Close - Church Hill,2023-02-09T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.9
776556,Kimberley Close - Church Hill,2023-02-09T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.58
776556,Kimberley Close - Church Hill,2023-02-09T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.53
776556,Kimberley Close - Church Hill,2023-02-09T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,113.5
776556,Kimberley Close - Church Hill,2023-02-09T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.1
776556,Kimberley Close - Church Hill,2023-02-09T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.4
776556,Kimberley Close - Church Hill,2023-02-09T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.6
776556,Kimberley Close - Church Hill,2023-02-09T20:30:00.000+00:00,transformer,,Temperature,C,21.4
776556,Kimberley Close - Church Hill,2023-02-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
776556,Kimberley Close - Church Hill,2023-02-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
776556,Kimberley Close - Church Hill,2023-02-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-02-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
776556,Kimberley Close - Church Hill,2023-02-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
776556,Kimberley Close - Church Hill,2023-02-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
776556,Kimberley Close - Church Hill,2023-02-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
776556,Kimberley Close - Church Hill,2023-02-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,62.02
776556,Kimberley Close - Church Hill,2023-02-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,48.58
776556,Kimberley Close - Church Hill,2023-02-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,49.8
776556,Kimberley Close - Church Hill,2023-02-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,230.1
776556,Kimberley Close - Church Hill,2023-02-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.1
776556,Kimberley Close - Church Hill,2023-02-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
776556,Kimberley Close - Church Hill,2023-02-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
776556,Kimberley Close - Church Hill,2023-02-09T20:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-09T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.92
776556,Kimberley Close - Church Hill,2023-02-09T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-02-09T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
776556,Kimberley Close - Church Hill,2023-02-09T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.07
776556,Kimberley Close - Church Hill,2023-02-09T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.02
776556,Kimberley Close - Church Hill,2023-02-09T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.3
776556,Kimberley Close - Church Hill,2023-02-09T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,113.6
776556,Kimberley Close - Church Hill,2023-02-09T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,193.0
776556,Kimberley Close - Church Hill,2023-02-09T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.4
776556,Kimberley Close - Church Hill,2023-02-09T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.2
776556,Kimberley Close - Church Hill,2023-02-09T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-02-09T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-02-09T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-02-09T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.42
776556,Kimberley Close - Church Hill,2023-02-09T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.34
776556,Kimberley Close - Church Hill,2023-02-09T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.64
776556,Kimberley Close - Church Hill,2023-02-09T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,110.7
776556,Kimberley Close - Church Hill,2023-02-09T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
776556,Kimberley Close - Church Hill,2023-02-09T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.3
776556,Kimberley Close - Church Hill,2023-02-09T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.1
776556,Kimberley Close - Church Hill,2023-02-09T20:20:00.000+00:00,transformer,,Temperature,C,21.5
776556,Kimberley Close - Church Hill,2023-02-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-02-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
776556,Kimberley Close - Church Hill,2023-02-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
776556,Kimberley Close - Church Hill,2023-02-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-02-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
776556,Kimberley Close - Church Hill,2023-02-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
776556,Kimberley Close - Church Hill,2023-02-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
776556,Kimberley Close - Church Hill,2023-02-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
776556,Kimberley Close - Church Hill,2023-02-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,58.5
776556,Kimberley Close - Church Hill,2023-02-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,47.36
776556,Kimberley Close - Church Hill,2023-02-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,50.95
776556,Kimberley Close - Church Hill,2023-02-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,224.3
776556,Kimberley Close - Church Hill,2023-02-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.2
776556,Kimberley Close - Church Hill,2023-02-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
776556,Kimberley Close - Church Hill,2023-02-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
776556,Kimberley Close - Church Hill,2023-02-09T20:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-09T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.72
776556,Kimberley Close - Church Hill,2023-02-09T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.42
776556,Kimberley Close - Church Hill,2023-02-09T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
776556,Kimberley Close - Church Hill,2023-02-09T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.9
776556,Kimberley Close - Church Hill,2023-02-09T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.63
776556,Kimberley Close - Church Hill,2023-02-09T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.29
776556,Kimberley Close - Church Hill,2023-02-09T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,127.4
776556,Kimberley Close - Church Hill,2023-02-09T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,196.7
776556,Kimberley Close - Church Hill,2023-02-09T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.0
776556,Kimberley Close - Church Hill,2023-02-09T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.7
776556,Kimberley Close - Church Hill,2023-02-09T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.74
776556,Kimberley Close - Church Hill,2023-02-09T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
776556,Kimberley Close - Church Hill,2023-02-09T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
776556,Kimberley Close - Church Hill,2023-02-09T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.87
776556,Kimberley Close - Church Hill,2023-02-09T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.38
776556,Kimberley Close - Church Hill,2023-02-09T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.47
776556,Kimberley Close - Church Hill,2023-02-09T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,124.4
776556,Kimberley Close - Church Hill,2023-02-09T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
776556,Kimberley Close - Church Hill,2023-02-09T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.0
776556,Kimberley Close - Church Hill,2023-02-09T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.3
776556,Kimberley Close - Church Hill,2023-02-09T20:10:00.000+00:00,transformer,,Temperature,C,21.5
776556,Kimberley Close - Church Hill,2023-02-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
776556,Kimberley Close - Church Hill,2023-02-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
776556,Kimberley Close - Church Hill,2023-02-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-02-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
776556,Kimberley Close - Church Hill,2023-02-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.46
776556,Kimberley Close - Church Hill,2023-02-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
776556,Kimberley Close - Church Hill,2023-02-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
776556,Kimberley Close - Church Hill,2023-02-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,58.77
776556,Kimberley Close - Church Hill,2023-02-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,49.01
776556,Kimberley Close - Church Hill,2023-02-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,67.76
776556,Kimberley Close - Church Hill,2023-02-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,251.8
776556,Kimberley Close - Church Hill,2023-02-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.2
776556,Kimberley Close - Church Hill,2023-02-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
776556,Kimberley Close - Church Hill,2023-02-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,283.9
776556,Kimberley Close - Church Hill,2023-02-09T20:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-09T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.95
776556,Kimberley Close - Church Hill,2023-02-09T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.55
776556,Kimberley Close - Church Hill,2023-02-09T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-02-09T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.01
776556,Kimberley Close - Church Hill,2023-02-09T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.03
776556,Kimberley Close - Church Hill,2023-02-09T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.89
776556,Kimberley Close - Church Hill,2023-02-09T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,113.5
776556,Kimberley Close - Church Hill,2023-02-09T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,189.1
776556,Kimberley Close - Church Hill,2023-02-09T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.3
776556,Kimberley Close - Church Hill,2023-02-09T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.0
776556,Kimberley Close - Church Hill,2023-02-09T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
776556,Kimberley Close - Church Hill,2023-02-09T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-02-09T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-02-09T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.32
776556,Kimberley Close - Church Hill,2023-02-09T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.3
776556,Kimberley Close - Church Hill,2023-02-09T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.2
776556,Kimberley Close - Church Hill,2023-02-09T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,110.7
776556,Kimberley Close - Church Hill,2023-02-09T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
776556,Kimberley Close - Church Hill,2023-02-09T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.7
776556,Kimberley Close - Church Hill,2023-02-09T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.1
776556,Kimberley Close - Church Hill,2023-02-09T20:00:00.000+00:00,transformer,,Temperature,C,21.5
776556,Kimberley Close - Church Hill,2023-02-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
776556,Kimberley Close - Church Hill,2023-02-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
776556,Kimberley Close - Church Hill,2023-02-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-02-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
776556,Kimberley Close - Church Hill,2023-02-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.52
776556,Kimberley Close - Church Hill,2023-02-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
776556,Kimberley Close - Church Hill,2023-02-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
776556,Kimberley Close - Church Hill,2023-02-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,57.33
776556,Kimberley Close - Church Hill,2023-02-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,50.33
776556,Kimberley Close - Church Hill,2023-02-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,61.09
776556,Kimberley Close - Church Hill,2023-02-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,224.2
776556,Kimberley Close - Church Hill,2023-02-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.2
776556,Kimberley Close - Church Hill,2023-02-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
776556,Kimberley Close - Church Hill,2023-02-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.3
776556,Kimberley Close - Church Hill,2023-02-09T20:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-09T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.82
776556,Kimberley Close - Church Hill,2023-02-09T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.05
776556,Kimberley Close - Church Hill,2023-02-09T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-02-09T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.15
776556,Kimberley Close - Church Hill,2023-02-09T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.64
776556,Kimberley Close - Church Hill,2023-02-09T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.13
776556,Kimberley Close - Church Hill,2023-02-09T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,112.4
776556,Kimberley Close - Church Hill,2023-02-09T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,195.9
776556,Kimberley Close - Church Hill,2023-02-09T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.5
776556,Kimberley Close - Church Hill,2023-02-09T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,158.1
776556,Kimberley Close - Church Hill,2023-02-09T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-02-09T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
776556,Kimberley Close - Church Hill,2023-02-09T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-02-09T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.55
776556,Kimberley Close - Church Hill,2023-02-09T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.6
776556,Kimberley Close - Church Hill,2023-02-09T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.14
776556,Kimberley Close - Church Hill,2023-02-09T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,109.6
776556,Kimberley Close - Church Hill,2023-02-09T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
776556,Kimberley Close - Church Hill,2023-02-09T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.3
776556,Kimberley Close - Church Hill,2023-02-09T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.7
776556,Kimberley Close - Church Hill,2023-02-09T19:50:00.000+00:00,transformer,,Temperature,C,21.5
776556,Kimberley Close - Church Hill,2023-02-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
776556,Kimberley Close - Church Hill,2023-02-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
776556,Kimberley Close - Church Hill,2023-02-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-02-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
776556,Kimberley Close - Church Hill,2023-02-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.93
776556,Kimberley Close - Church Hill,2023-02-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
776556,Kimberley Close - Church Hill,2023-02-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
776556,Kimberley Close - Church Hill,2023-02-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,59.7
776556,Kimberley Close - Church Hill,2023-02-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,52.25
776556,Kimberley Close - Church Hill,2023-02-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,61.27
776556,Kimberley Close - Church Hill,2023-02-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,221.9
776556,Kimberley Close - Church Hill,2023-02-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.0
776556,Kimberley Close - Church Hill,2023-02-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.3
776556,Kimberley Close - Church Hill,2023-02-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.6
776556,Kimberley Close - Church Hill,2023-02-09T19:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-09T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.84
776556,Kimberley Close - Church Hill,2023-02-09T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.64
776556,Kimberley Close - Church Hill,2023-02-09T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
776556,Kimberley Close - Church Hill,2023-02-09T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.33
776556,Kimberley Close - Church Hill,2023-02-09T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.15
776556,Kimberley Close - Church Hill,2023-02-09T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.96
776556,Kimberley Close - Church Hill,2023-02-09T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,112.6
776556,Kimberley Close - Church Hill,2023-02-09T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,188.2
776556,Kimberley Close - Church Hill,2023-02-09T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.5
776556,Kimberley Close - Church Hill,2023-02-09T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.4
776556,Kimberley Close - Church Hill,2023-02-09T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-02-09T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
776556,Kimberley Close - Church Hill,2023-02-09T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-02-09T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.41
776556,Kimberley Close - Church Hill,2023-02-09T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.3
776556,Kimberley Close - Church Hill,2023-02-09T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.52
776556,Kimberley Close - Church Hill,2023-02-09T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,109.8
776556,Kimberley Close - Church Hill,2023-02-09T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
776556,Kimberley Close - Church Hill,2023-02-09T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.2
776556,Kimberley Close - Church Hill,2023-02-09T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.0
776556,Kimberley Close - Church Hill,2023-02-09T19:40:00.000+00:00,transformer,,Temperature,C,21.5
776556,Kimberley Close - Church Hill,2023-02-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
776556,Kimberley Close - Church Hill,2023-02-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
776556,Kimberley Close - Church Hill,2023-02-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-02-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
776556,Kimberley Close - Church Hill,2023-02-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.33
776556,Kimberley Close - Church Hill,2023-02-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
776556,Kimberley Close - Church Hill,2023-02-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
776556,Kimberley Close - Church Hill,2023-02-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,57.74
776556,Kimberley Close - Church Hill,2023-02-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,52.45
776556,Kimberley Close - Church Hill,2023-02-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,58.48
776556,Kimberley Close - Church Hill,2023-02-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,222.4
776556,Kimberley Close - Church Hill,2023-02-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.1
776556,Kimberley Close - Church Hill,2023-02-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.8
776556,Kimberley Close - Church Hill,2023-02-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
776556,Kimberley Close - Church Hill,2023-02-09T19:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-09T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-10.16
776556,Kimberley Close - Church Hill,2023-02-09T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.55
776556,Kimberley Close - Church Hill,2023-02-09T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-02-09T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.01
776556,Kimberley Close - Church Hill,2023-02-09T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.83
776556,Kimberley Close - Church Hill,2023-02-09T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.74
776556,Kimberley Close - Church Hill,2023-02-09T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,123.1
776556,Kimberley Close - Church Hill,2023-02-09T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,176.1
776556,Kimberley Close - Church Hill,2023-02-09T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.2
776556,Kimberley Close - Church Hill,2023-02-09T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,160.2
776556,Kimberley Close - Church Hill,2023-02-09T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.82
776556,Kimberley Close - Church Hill,2023-02-09T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
776556,Kimberley Close - Church Hill,2023-02-09T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-02-09T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.61
776556,Kimberley Close - Church Hill,2023-02-09T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.96
776556,Kimberley Close - Church Hill,2023-02-09T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.49
776556,Kimberley Close - Church Hill,2023-02-09T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,120.2
776556,Kimberley Close - Church Hill,2023-02-09T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
776556,Kimberley Close - Church Hill,2023-02-09T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.9
776556,Kimberley Close - Church Hill,2023-02-09T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.6
776556,Kimberley Close - Church Hill,2023-02-09T19:30:00.000+00:00,transformer,,Temperature,C,21.1
776556,Kimberley Close - Church Hill,2023-02-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
776556,Kimberley Close - Church Hill,2023-02-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
776556,Kimberley Close - Church Hill,2023-02-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-02-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
776556,Kimberley Close - Church Hill,2023-02-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.98
776556,Kimberley Close - Church Hill,2023-02-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
776556,Kimberley Close - Church Hill,2023-02-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
776556,Kimberley Close - Church Hill,2023-02-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,53.61
776556,Kimberley Close - Church Hill,2023-02-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,57.79
776556,Kimberley Close - Church Hill,2023-02-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,69.24
776556,Kimberley Close - Church Hill,2023-02-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,243.3
776556,Kimberley Close - Church Hill,2023-02-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
776556,Kimberley Close - Church Hill,2023-02-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.2
776556,Kimberley Close - Church Hill,2023-02-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.9
776556,Kimberley Close - Church Hill,2023-02-09T19:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-09T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.18
776556,Kimberley Close - Church Hill,2023-02-09T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-02-09T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-02-09T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.75
776556,Kimberley Close - Church Hill,2023-02-09T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.39
776556,Kimberley Close - Church Hill,2023-02-09T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.37
776556,Kimberley Close - Church Hill,2023-02-09T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,118.8
776556,Kimberley Close - Church Hill,2023-02-09T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,195.2
776556,Kimberley Close - Church Hill,2023-02-09T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.3
776556,Kimberley Close - Church Hill,2023-02-09T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,171.5
776556,Kimberley Close - Church Hill,2023-02-09T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-02-09T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776556,Kimberley Close - Church Hill,2023-02-09T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776556,Kimberley Close - Church Hill,2023-02-09T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.93
776556,Kimberley Close - Church Hill,2023-02-09T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.44
776556,Kimberley Close - Church Hill,2023-02-09T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.25
776556,Kimberley Close - Church Hill,2023-02-09T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,116.1
776556,Kimberley Close - Church Hill,2023-02-09T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
776556,Kimberley Close - Church Hill,2023-02-09T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.5
776556,Kimberley Close - Church Hill,2023-02-09T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.8
776556,Kimberley Close - Church Hill,2023-02-09T19:20:00.000+00:00,transformer,,Temperature,C,20.9
776556,Kimberley Close - Church Hill,2023-02-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
776556,Kimberley Close - Church Hill,2023-02-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
776556,Kimberley Close - Church Hill,2023-02-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-02-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
776556,Kimberley Close - Church Hill,2023-02-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.89
776556,Kimberley Close - Church Hill,2023-02-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
776556,Kimberley Close - Church Hill,2023-02-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-02-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,59.68
776556,Kimberley Close - Church Hill,2023-02-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,63.83
776556,Kimberley Close - Church Hill,2023-02-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,73.62
776556,Kimberley Close - Church Hill,2023-02-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,235.0
776556,Kimberley Close - Church Hill,2023-02-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.6
776556,Kimberley Close - Church Hill,2023-02-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.8
776556,Kimberley Close - Church Hill,2023-02-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,310.4
776556,Kimberley Close - Church Hill,2023-02-09T19:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-09T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.19
776556,Kimberley Close - Church Hill,2023-02-09T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.59
776556,Kimberley Close - Church Hill,2023-02-09T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
776556,Kimberley Close - Church Hill,2023-02-09T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.28
776556,Kimberley Close - Church Hill,2023-02-09T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.47
776556,Kimberley Close - Church Hill,2023-02-09T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,42.9
776556,Kimberley Close - Church Hill,2023-02-09T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,140.4
776556,Kimberley Close - Church Hill,2023-02-09T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,188.1
776556,Kimberley Close - Church Hill,2023-02-09T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.4
776556,Kimberley Close - Church Hill,2023-02-09T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,182.6
776556,Kimberley Close - Church Hill,2023-02-09T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-02-09T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776556,Kimberley Close - Church Hill,2023-02-09T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
776556,Kimberley Close - Church Hill,2023-02-09T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.42
776556,Kimberley Close - Church Hill,2023-02-09T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.91
776556,Kimberley Close - Church Hill,2023-02-09T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.22
776556,Kimberley Close - Church Hill,2023-02-09T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,137.2
776556,Kimberley Close - Church Hill,2023-02-09T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
776556,Kimberley Close - Church Hill,2023-02-09T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.8
776556,Kimberley Close - Church Hill,2023-02-09T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.7
776556,Kimberley Close - Church Hill,2023-02-09T19:10:00.000+00:00,transformer,,Temperature,C,20.7
776556,Kimberley Close - Church Hill,2023-02-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
776556,Kimberley Close - Church Hill,2023-02-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
776556,Kimberley Close - Church Hill,2023-02-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-02-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
776556,Kimberley Close - Church Hill,2023-02-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.28
776556,Kimberley Close - Church Hill,2023-02-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
776556,Kimberley Close - Church Hill,2023-02-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
776556,Kimberley Close - Church Hill,2023-02-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,58.7
776556,Kimberley Close - Church Hill,2023-02-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,58.38
776556,Kimberley Close - Church Hill,2023-02-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,78.12
776556,Kimberley Close - Church Hill,2023-02-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,277.6
776556,Kimberley Close - Church Hill,2023-02-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.8
776556,Kimberley Close - Church Hill,2023-02-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.5
776556,Kimberley Close - Church Hill,2023-02-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,329.3
776556,Kimberley Close - Church Hill,2023-02-09T19:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-09T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.81
776556,Kimberley Close - Church Hill,2023-02-09T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.29
776556,Kimberley Close - Church Hill,2023-02-09T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.2
776556,Kimberley Close - Church Hill,2023-02-09T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,51.33
776556,Kimberley Close - Church Hill,2023-02-09T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.38
776556,Kimberley Close - Church Hill,2023-02-09T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.07
776556,Kimberley Close - Church Hill,2023-02-09T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,125.2
776556,Kimberley Close - Church Hill,2023-02-09T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,216.2
776556,Kimberley Close - Church Hill,2023-02-09T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,154.8
776556,Kimberley Close - Church Hill,2023-02-09T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.5
776556,Kimberley Close - Church Hill,2023-02-09T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.55
776556,Kimberley Close - Church Hill,2023-02-09T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776556,Kimberley Close - Church Hill,2023-02-09T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776556,Kimberley Close - Church Hill,2023-02-09T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.79
776556,Kimberley Close - Church Hill,2023-02-09T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.99
776556,Kimberley Close - Church Hill,2023-02-09T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.71
776556,Kimberley Close - Church Hill,2023-02-09T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,122.2
776556,Kimberley Close - Church Hill,2023-02-09T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
776556,Kimberley Close - Church Hill,2023-02-09T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.6
776556,Kimberley Close - Church Hill,2023-02-09T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,166.2
776556,Kimberley Close - Church Hill,2023-02-09T19:00:00.000+00:00,transformer,,Temperature,C,20.7
776556,Kimberley Close - Church Hill,2023-02-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
776556,Kimberley Close - Church Hill,2023-02-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
776556,Kimberley Close - Church Hill,2023-02-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-02-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
776556,Kimberley Close - Church Hill,2023-02-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.36
776556,Kimberley Close - Church Hill,2023-02-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
776556,Kimberley Close - Church Hill,2023-02-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
776556,Kimberley Close - Church Hill,2023-02-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,68.12
776556,Kimberley Close - Church Hill,2023-02-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,61.37
776556,Kimberley Close - Church Hill,2023-02-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,73.77
776556,Kimberley Close - Church Hill,2023-02-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,247.4
776556,Kimberley Close - Church Hill,2023-02-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,287.7
776556,Kimberley Close - Church Hill,2023-02-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.1
776556,Kimberley Close - Church Hill,2023-02-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,311.4
776556,Kimberley Close - Church Hill,2023-02-09T19:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-09T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.4
776556,Kimberley Close - Church Hill,2023-02-09T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-02-09T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
776556,Kimberley Close - Church Hill,2023-02-09T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,48.05
776556,Kimberley Close - Church Hill,2023-02-09T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.18
776556,Kimberley Close - Church Hill,2023-02-09T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.33
776556,Kimberley Close - Church Hill,2023-02-09T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,120.2
776556,Kimberley Close - Church Hill,2023-02-09T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,203.6
776556,Kimberley Close - Church Hill,2023-02-09T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,168.5
776556,Kimberley Close - Church Hill,2023-02-09T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.9
776556,Kimberley Close - Church Hill,2023-02-09T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-02-09T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776556,Kimberley Close - Church Hill,2023-02-09T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776556,Kimberley Close - Church Hill,2023-02-09T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.43
776556,Kimberley Close - Church Hill,2023-02-09T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.46
776556,Kimberley Close - Church Hill,2023-02-09T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.59
776556,Kimberley Close - Church Hill,2023-02-09T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,117.2
776556,Kimberley Close - Church Hill,2023-02-09T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.9
776556,Kimberley Close - Church Hill,2023-02-09T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.9
776556,Kimberley Close - Church Hill,2023-02-09T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,154.6
776556,Kimberley Close - Church Hill,2023-02-09T18:50:00.000+00:00,transformer,,Temperature,C,20.3
776556,Kimberley Close - Church Hill,2023-02-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
776556,Kimberley Close - Church Hill,2023-02-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-02-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
776556,Kimberley Close - Church Hill,2023-02-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-02-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
776556,Kimberley Close - Church Hill,2023-02-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.89
776556,Kimberley Close - Church Hill,2023-02-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
776556,Kimberley Close - Church Hill,2023-02-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
776556,Kimberley Close - Church Hill,2023-02-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,68.48
776556,Kimberley Close - Church Hill,2023-02-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,60.64
776556,Kimberley Close - Church Hill,2023-02-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,67.92
776556,Kimberley Close - Church Hill,2023-02-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,237.4
776556,Kimberley Close - Church Hill,2023-02-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,289.9
776556,Kimberley Close - Church Hill,2023-02-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.5
776556,Kimberley Close - Church Hill,2023-02-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.6
776556,Kimberley Close - Church Hill,2023-02-09T18:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-09T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.46
776556,Kimberley Close - Church Hill,2023-02-09T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.87
776556,Kimberley Close - Church Hill,2023-02-09T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
776556,Kimberley Close - Church Hill,2023-02-09T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,50.53
776556,Kimberley Close - Church Hill,2023-02-09T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.95
776556,Kimberley Close - Church Hill,2023-02-09T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.15
776556,Kimberley Close - Church Hill,2023-02-09T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,118.0
776556,Kimberley Close - Church Hill,2023-02-09T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,214.4
776556,Kimberley Close - Church Hill,2023-02-09T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,171.6
776556,Kimberley Close - Church Hill,2023-02-09T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.4
776556,Kimberley Close - Church Hill,2023-02-09T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-02-09T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776556,Kimberley Close - Church Hill,2023-02-09T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776556,Kimberley Close - Church Hill,2023-02-09T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.35
776556,Kimberley Close - Church Hill,2023-02-09T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.21
776556,Kimberley Close - Church Hill,2023-02-09T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.27
776556,Kimberley Close - Church Hill,2023-02-09T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,114.8
776556,Kimberley Close - Church Hill,2023-02-09T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.9
776556,Kimberley Close - Church Hill,2023-02-09T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.3
776556,Kimberley Close - Church Hill,2023-02-09T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.4
776556,Kimberley Close - Church Hill,2023-02-09T18:40:00.000+00:00,transformer,,Temperature,C,20.1
776556,Kimberley Close - Church Hill,2023-02-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
776556,Kimberley Close - Church Hill,2023-02-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-02-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
776556,Kimberley Close - Church Hill,2023-02-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-02-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
776556,Kimberley Close - Church Hill,2023-02-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
776556,Kimberley Close - Church Hill,2023-02-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-02-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
