Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,70.88
776556,Kimberley Close - Church Hill,2023-02-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,63.15
776556,Kimberley Close - Church Hill,2023-02-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,62.42
776556,Kimberley Close - Church Hill,2023-02-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,232.8
776556,Kimberley Close - Church Hill,2023-02-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,299.8
776556,Kimberley Close - Church Hill,2023-02-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.1
776556,Kimberley Close - Church Hill,2023-02-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.8
776556,Kimberley Close - Church Hill,2023-02-09T18:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-09T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.0
776556,Kimberley Close - Church Hill,2023-02-09T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-02-09T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-02-09T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,53.12
776556,Kimberley Close - Church Hill,2023-02-09T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.59
776556,Kimberley Close - Church Hill,2023-02-09T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.54
776556,Kimberley Close - Church Hill,2023-02-09T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,122.2
776556,Kimberley Close - Church Hill,2023-02-09T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,225.4
776556,Kimberley Close - Church Hill,2023-02-09T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,183.4
776556,Kimberley Close - Church Hill,2023-02-09T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.7
776556,Kimberley Close - Church Hill,2023-02-09T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-02-09T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
776556,Kimberley Close - Church Hill,2023-02-09T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776556,Kimberley Close - Church Hill,2023-02-09T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.72
776556,Kimberley Close - Church Hill,2023-02-09T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.25
776556,Kimberley Close - Church Hill,2023-02-09T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.49
776556,Kimberley Close - Church Hill,2023-02-09T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,118.9
776556,Kimberley Close - Church Hill,2023-02-09T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.5
776556,Kimberley Close - Church Hill,2023-02-09T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.6
776556,Kimberley Close - Church Hill,2023-02-09T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.6
776556,Kimberley Close - Church Hill,2023-02-09T18:30:00.000+00:00,transformer,,Temperature,C,19.9
776556,Kimberley Close - Church Hill,2023-02-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
776556,Kimberley Close - Church Hill,2023-02-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
776556,Kimberley Close - Church Hill,2023-02-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-02-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
776556,Kimberley Close - Church Hill,2023-02-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
776556,Kimberley Close - Church Hill,2023-02-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
776556,Kimberley Close - Church Hill,2023-02-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
776556,Kimberley Close - Church Hill,2023-02-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,73.84
776556,Kimberley Close - Church Hill,2023-02-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,64.83
776556,Kimberley Close - Church Hill,2023-02-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,63.03
776556,Kimberley Close - Church Hill,2023-02-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,241.1
776556,Kimberley Close - Church Hill,2023-02-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,312.5
776556,Kimberley Close - Church Hill,2023-02-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.5
776556,Kimberley Close - Church Hill,2023-02-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.2
776556,Kimberley Close - Church Hill,2023-02-09T18:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-09T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.24
776556,Kimberley Close - Church Hill,2023-02-09T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-02-09T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
776556,Kimberley Close - Church Hill,2023-02-09T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,54.77
776556,Kimberley Close - Church Hill,2023-02-09T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,47.52
776556,Kimberley Close - Church Hill,2023-02-09T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.52
776556,Kimberley Close - Church Hill,2023-02-09T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,128.3
776556,Kimberley Close - Church Hill,2023-02-09T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,231.6
776556,Kimberley Close - Church Hill,2023-02-09T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,199.4
776556,Kimberley Close - Church Hill,2023-02-09T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.7
776556,Kimberley Close - Church Hill,2023-02-09T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-02-09T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776556,Kimberley Close - Church Hill,2023-02-09T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776556,Kimberley Close - Church Hill,2023-02-09T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.12
776556,Kimberley Close - Church Hill,2023-02-09T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.82
776556,Kimberley Close - Church Hill,2023-02-09T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.37
776556,Kimberley Close - Church Hill,2023-02-09T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,124.7
776556,Kimberley Close - Church Hill,2023-02-09T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.6
776556,Kimberley Close - Church Hill,2023-02-09T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.2
776556,Kimberley Close - Church Hill,2023-02-09T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.7
776556,Kimberley Close - Church Hill,2023-02-09T18:20:00.000+00:00,transformer,,Temperature,C,19.5
776556,Kimberley Close - Church Hill,2023-02-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
776556,Kimberley Close - Church Hill,2023-02-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-02-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
776556,Kimberley Close - Church Hill,2023-02-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-02-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
776556,Kimberley Close - Church Hill,2023-02-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
776556,Kimberley Close - Church Hill,2023-02-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
776556,Kimberley Close - Church Hill,2023-02-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
776556,Kimberley Close - Church Hill,2023-02-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,71.88
776556,Kimberley Close - Church Hill,2023-02-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,73.34
776556,Kimberley Close - Church Hill,2023-02-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,57.88
776556,Kimberley Close - Church Hill,2023-02-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,253.0
776556,Kimberley Close - Church Hill,2023-02-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,304.2
776556,Kimberley Close - Church Hill,2023-02-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,306.7
776556,Kimberley Close - Church Hill,2023-02-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.8
776556,Kimberley Close - Church Hill,2023-02-09T18:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-09T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.59
776556,Kimberley Close - Church Hill,2023-02-09T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.15
776556,Kimberley Close - Church Hill,2023-02-09T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
776556,Kimberley Close - Church Hill,2023-02-09T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,60.06
776556,Kimberley Close - Church Hill,2023-02-09T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,45.1
776556,Kimberley Close - Church Hill,2023-02-09T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.16
776556,Kimberley Close - Church Hill,2023-02-09T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,121.0
776556,Kimberley Close - Church Hill,2023-02-09T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,253.0
776556,Kimberley Close - Church Hill,2023-02-09T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,189.0
776556,Kimberley Close - Church Hill,2023-02-09T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.0
776556,Kimberley Close - Church Hill,2023-02-09T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-02-09T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776556,Kimberley Close - Church Hill,2023-02-09T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776556,Kimberley Close - Church Hill,2023-02-09T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.36
776556,Kimberley Close - Church Hill,2023-02-09T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.65
776556,Kimberley Close - Church Hill,2023-02-09T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.07
776556,Kimberley Close - Church Hill,2023-02-09T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,117.8
776556,Kimberley Close - Church Hill,2023-02-09T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-02-09T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.7
776556,Kimberley Close - Church Hill,2023-02-09T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,161.0
776556,Kimberley Close - Church Hill,2023-02-09T18:10:00.000+00:00,transformer,,Temperature,C,19.2
776556,Kimberley Close - Church Hill,2023-02-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
776556,Kimberley Close - Church Hill,2023-02-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-02-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
776556,Kimberley Close - Church Hill,2023-02-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-02-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
776556,Kimberley Close - Church Hill,2023-02-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
776556,Kimberley Close - Church Hill,2023-02-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
776556,Kimberley Close - Church Hill,2023-02-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
776556,Kimberley Close - Church Hill,2023-02-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,78.41
776556,Kimberley Close - Church Hill,2023-02-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,72.74
776556,Kimberley Close - Church Hill,2023-02-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,68.24
776556,Kimberley Close - Church Hill,2023-02-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,238.8
776556,Kimberley Close - Church Hill,2023-02-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,331.1
776556,Kimberley Close - Church Hill,2023-02-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,303.6
776556,Kimberley Close - Church Hill,2023-02-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.5
776556,Kimberley Close - Church Hill,2023-02-09T18:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-09T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.03
776556,Kimberley Close - Church Hill,2023-02-09T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.65
776556,Kimberley Close - Church Hill,2023-02-09T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
776556,Kimberley Close - Church Hill,2023-02-09T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,62.44
776556,Kimberley Close - Church Hill,2023-02-09T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.76
776556,Kimberley Close - Church Hill,2023-02-09T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.13
776556,Kimberley Close - Church Hill,2023-02-09T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,124.2
776556,Kimberley Close - Church Hill,2023-02-09T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,260.2
776556,Kimberley Close - Church Hill,2023-02-09T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,170.2
776556,Kimberley Close - Church Hill,2023-02-09T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.6
776556,Kimberley Close - Church Hill,2023-02-09T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-02-09T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776556,Kimberley Close - Church Hill,2023-02-09T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
776556,Kimberley Close - Church Hill,2023-02-09T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.36
776556,Kimberley Close - Church Hill,2023-02-09T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.51
776556,Kimberley Close - Church Hill,2023-02-09T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.26
776556,Kimberley Close - Church Hill,2023-02-09T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,120.8
776556,Kimberley Close - Church Hill,2023-02-09T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.9
776556,Kimberley Close - Church Hill,2023-02-09T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.6
776556,Kimberley Close - Church Hill,2023-02-09T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.3
776556,Kimberley Close - Church Hill,2023-02-09T18:00:00.000+00:00,transformer,,Temperature,C,18.8
776556,Kimberley Close - Church Hill,2023-02-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
776556,Kimberley Close - Church Hill,2023-02-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-02-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
776556,Kimberley Close - Church Hill,2023-02-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-02-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
776556,Kimberley Close - Church Hill,2023-02-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
776556,Kimberley Close - Church Hill,2023-02-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
776556,Kimberley Close - Church Hill,2023-02-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
776556,Kimberley Close - Church Hill,2023-02-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,81.8
776556,Kimberley Close - Church Hill,2023-02-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,73.27
776556,Kimberley Close - Church Hill,2023-02-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,67.4
776556,Kimberley Close - Church Hill,2023-02-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,245.0
776556,Kimberley Close - Church Hill,2023-02-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,341.5
776556,Kimberley Close - Church Hill,2023-02-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,303.4
776556,Kimberley Close - Church Hill,2023-02-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.7
776556,Kimberley Close - Church Hill,2023-02-09T18:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-09T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.31
776556,Kimberley Close - Church Hill,2023-02-09T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-02-09T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
776556,Kimberley Close - Church Hill,2023-02-09T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,60.12
776556,Kimberley Close - Church Hill,2023-02-09T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.18
776556,Kimberley Close - Church Hill,2023-02-09T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.3
776556,Kimberley Close - Church Hill,2023-02-09T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,117.9
776556,Kimberley Close - Church Hill,2023-02-09T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,250.1
776556,Kimberley Close - Church Hill,2023-02-09T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,175.5
776556,Kimberley Close - Church Hill,2023-02-09T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,165.0
776556,Kimberley Close - Church Hill,2023-02-09T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-02-09T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776556,Kimberley Close - Church Hill,2023-02-09T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
776556,Kimberley Close - Church Hill,2023-02-09T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.98
776556,Kimberley Close - Church Hill,2023-02-09T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.6
776556,Kimberley Close - Church Hill,2023-02-09T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.38
776556,Kimberley Close - Church Hill,2023-02-09T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,114.6
776556,Kimberley Close - Church Hill,2023-02-09T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.9
776556,Kimberley Close - Church Hill,2023-02-09T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.9
776556,Kimberley Close - Church Hill,2023-02-09T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.8
776556,Kimberley Close - Church Hill,2023-02-09T17:50:00.000+00:00,transformer,,Temperature,C,18.4
776556,Kimberley Close - Church Hill,2023-02-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-02-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
776556,Kimberley Close - Church Hill,2023-02-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
776556,Kimberley Close - Church Hill,2023-02-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-02-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
776556,Kimberley Close - Church Hill,2023-02-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.42
776556,Kimberley Close - Church Hill,2023-02-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
776556,Kimberley Close - Church Hill,2023-02-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
776556,Kimberley Close - Church Hill,2023-02-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,78.1
776556,Kimberley Close - Church Hill,2023-02-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,74.78
776556,Kimberley Close - Church Hill,2023-02-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,66.68
776556,Kimberley Close - Church Hill,2023-02-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,232.5
776556,Kimberley Close - Church Hill,2023-02-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,325.2
776556,Kimberley Close - Church Hill,2023-02-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,308.4
776556,Kimberley Close - Church Hill,2023-02-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.9
776556,Kimberley Close - Church Hill,2023-02-09T17:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-09T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.22
776556,Kimberley Close - Church Hill,2023-02-09T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.46
776556,Kimberley Close - Church Hill,2023-02-09T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
776556,Kimberley Close - Church Hill,2023-02-09T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,65.78
776556,Kimberley Close - Church Hill,2023-02-09T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.96
776556,Kimberley Close - Church Hill,2023-02-09T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.55
776556,Kimberley Close - Church Hill,2023-02-09T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,134.1
776556,Kimberley Close - Church Hill,2023-02-09T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,274.3
776556,Kimberley Close - Church Hill,2023-02-09T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,162.6
776556,Kimberley Close - Church Hill,2023-02-09T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,176.2
776556,Kimberley Close - Church Hill,2023-02-09T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-02-09T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776556,Kimberley Close - Church Hill,2023-02-09T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
776556,Kimberley Close - Church Hill,2023-02-09T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.22
776556,Kimberley Close - Church Hill,2023-02-09T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.08
776556,Kimberley Close - Church Hill,2023-02-09T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.56
776556,Kimberley Close - Church Hill,2023-02-09T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,130.4
776556,Kimberley Close - Church Hill,2023-02-09T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.3
776556,Kimberley Close - Church Hill,2023-02-09T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.2
776556,Kimberley Close - Church Hill,2023-02-09T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.1
776556,Kimberley Close - Church Hill,2023-02-09T17:40:00.000+00:00,transformer,,Temperature,C,18.1
776556,Kimberley Close - Church Hill,2023-02-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-02-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
776556,Kimberley Close - Church Hill,2023-02-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
776556,Kimberley Close - Church Hill,2023-02-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-02-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
776556,Kimberley Close - Church Hill,2023-02-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
776556,Kimberley Close - Church Hill,2023-02-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
776556,Kimberley Close - Church Hill,2023-02-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
776556,Kimberley Close - Church Hill,2023-02-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,85.0
776556,Kimberley Close - Church Hill,2023-02-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,69.04
776556,Kimberley Close - Church Hill,2023-02-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,69.11
776556,Kimberley Close - Church Hill,2023-02-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,264.6
776556,Kimberley Close - Church Hill,2023-02-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,354.6
776556,Kimberley Close - Church Hill,2023-02-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,286.1
776556,Kimberley Close - Church Hill,2023-02-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,290.8
776556,Kimberley Close - Church Hill,2023-02-09T17:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-09T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.75
776556,Kimberley Close - Church Hill,2023-02-09T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.5
776556,Kimberley Close - Church Hill,2023-02-09T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-02-09T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,52.64
776556,Kimberley Close - Church Hill,2023-02-09T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.54
776556,Kimberley Close - Church Hill,2023-02-09T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.01
776556,Kimberley Close - Church Hill,2023-02-09T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,112.4
776556,Kimberley Close - Church Hill,2023-02-09T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,220.8
776556,Kimberley Close - Church Hill,2023-02-09T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,164.9
776556,Kimberley Close - Church Hill,2023-02-09T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,164.4
776556,Kimberley Close - Church Hill,2023-02-09T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-02-09T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776556,Kimberley Close - Church Hill,2023-02-09T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-02-09T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.3
776556,Kimberley Close - Church Hill,2023-02-09T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.31
776556,Kimberley Close - Church Hill,2023-02-09T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.74
776556,Kimberley Close - Church Hill,2023-02-09T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,109.3
776556,Kimberley Close - Church Hill,2023-02-09T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.3
776556,Kimberley Close - Church Hill,2023-02-09T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.3
776556,Kimberley Close - Church Hill,2023-02-09T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.0
776556,Kimberley Close - Church Hill,2023-02-09T17:30:00.000+00:00,transformer,,Temperature,C,17.9
776556,Kimberley Close - Church Hill,2023-02-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-02-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
776556,Kimberley Close - Church Hill,2023-02-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-02-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
776556,Kimberley Close - Church Hill,2023-02-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-02-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
776556,Kimberley Close - Church Hill,2023-02-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.19
776556,Kimberley Close - Church Hill,2023-02-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
776556,Kimberley Close - Church Hill,2023-02-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
776556,Kimberley Close - Church Hill,2023-02-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,74.94
776556,Kimberley Close - Church Hill,2023-02-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,69.85
776556,Kimberley Close - Church Hill,2023-02-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,66.76
776556,Kimberley Close - Church Hill,2023-02-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,221.7
776556,Kimberley Close - Church Hill,2023-02-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,313.4
776556,Kimberley Close - Church Hill,2023-02-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,289.2
776556,Kimberley Close - Church Hill,2023-02-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.8
776556,Kimberley Close - Church Hill,2023-02-09T17:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-09T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.05
776556,Kimberley Close - Church Hill,2023-02-09T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.14
776556,Kimberley Close - Church Hill,2023-02-09T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
776556,Kimberley Close - Church Hill,2023-02-09T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,50.57
776556,Kimberley Close - Church Hill,2023-02-09T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.94
776556,Kimberley Close - Church Hill,2023-02-09T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.17
776556,Kimberley Close - Church Hill,2023-02-09T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,113.0
776556,Kimberley Close - Church Hill,2023-02-09T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,211.7
776556,Kimberley Close - Church Hill,2023-02-09T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,162.2
776556,Kimberley Close - Church Hill,2023-02-09T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.6
776556,Kimberley Close - Church Hill,2023-02-09T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-02-09T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
776556,Kimberley Close - Church Hill,2023-02-09T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-02-09T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.06
776556,Kimberley Close - Church Hill,2023-02-09T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.79
776556,Kimberley Close - Church Hill,2023-02-09T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.0
776556,Kimberley Close - Church Hill,2023-02-09T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,110.0
776556,Kimberley Close - Church Hill,2023-02-09T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.0
776556,Kimberley Close - Church Hill,2023-02-09T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.2
776556,Kimberley Close - Church Hill,2023-02-09T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.8
776556,Kimberley Close - Church Hill,2023-02-09T17:20:00.000+00:00,transformer,,Temperature,C,17.8
776556,Kimberley Close - Church Hill,2023-02-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
776556,Kimberley Close - Church Hill,2023-02-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
776556,Kimberley Close - Church Hill,2023-02-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-02-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
776556,Kimberley Close - Church Hill,2023-02-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
776556,Kimberley Close - Church Hill,2023-02-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
776556,Kimberley Close - Church Hill,2023-02-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
776556,Kimberley Close - Church Hill,2023-02-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,71.62
776556,Kimberley Close - Church Hill,2023-02-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,66.73
776556,Kimberley Close - Church Hill,2023-02-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,63.17
776556,Kimberley Close - Church Hill,2023-02-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,223.0
776556,Kimberley Close - Church Hill,2023-02-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,299.1
776556,Kimberley Close - Church Hill,2023-02-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,276.2
776556,Kimberley Close - Church Hill,2023-02-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.3
776556,Kimberley Close - Church Hill,2023-02-09T17:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-09T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.44
776556,Kimberley Close - Church Hill,2023-02-09T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.31
776556,Kimberley Close - Church Hill,2023-02-09T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
776556,Kimberley Close - Church Hill,2023-02-09T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.89
776556,Kimberley Close - Church Hill,2023-02-09T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.42
776556,Kimberley Close - Church Hill,2023-02-09T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.23
776556,Kimberley Close - Church Hill,2023-02-09T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,111.8
776556,Kimberley Close - Church Hill,2023-02-09T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,191.1
776556,Kimberley Close - Church Hill,2023-02-09T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,166.4
776556,Kimberley Close - Church Hill,2023-02-09T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.5
776556,Kimberley Close - Church Hill,2023-02-09T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-02-09T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776556,Kimberley Close - Church Hill,2023-02-09T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-02-09T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.39
776556,Kimberley Close - Church Hill,2023-02-09T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.12
776556,Kimberley Close - Church Hill,2023-02-09T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.3
776556,Kimberley Close - Church Hill,2023-02-09T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,108.9
776556,Kimberley Close - Church Hill,2023-02-09T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.4
776556,Kimberley Close - Church Hill,2023-02-09T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.9
776556,Kimberley Close - Church Hill,2023-02-09T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.0
776556,Kimberley Close - Church Hill,2023-02-09T17:10:00.000+00:00,transformer,,Temperature,C,17.7
776556,Kimberley Close - Church Hill,2023-02-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
776556,Kimberley Close - Church Hill,2023-02-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
776556,Kimberley Close - Church Hill,2023-02-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-02-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
776556,Kimberley Close - Church Hill,2023-02-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
776556,Kimberley Close - Church Hill,2023-02-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-02-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
776556,Kimberley Close - Church Hill,2023-02-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,65.28
776556,Kimberley Close - Church Hill,2023-02-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,62.54
776556,Kimberley Close - Church Hill,2023-02-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,61.53
776556,Kimberley Close - Church Hill,2023-02-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,220.7
776556,Kimberley Close - Church Hill,2023-02-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.6
776556,Kimberley Close - Church Hill,2023-02-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.4
776556,Kimberley Close - Church Hill,2023-02-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.8
776556,Kimberley Close - Church Hill,2023-02-09T17:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-09T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.84
776556,Kimberley Close - Church Hill,2023-02-09T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
776556,Kimberley Close - Church Hill,2023-02-09T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
776556,Kimberley Close - Church Hill,2023-02-09T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,53.78
776556,Kimberley Close - Church Hill,2023-02-09T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.71
776556,Kimberley Close - Church Hill,2023-02-09T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.09
776556,Kimberley Close - Church Hill,2023-02-09T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,121.7
776556,Kimberley Close - Church Hill,2023-02-09T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,226.9
776556,Kimberley Close - Church Hill,2023-02-09T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.7
776556,Kimberley Close - Church Hill,2023-02-09T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.8
776556,Kimberley Close - Church Hill,2023-02-09T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-02-09T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776556,Kimberley Close - Church Hill,2023-02-09T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-02-09T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.03
776556,Kimberley Close - Church Hill,2023-02-09T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.85
776556,Kimberley Close - Church Hill,2023-02-09T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.2
776556,Kimberley Close - Church Hill,2023-02-09T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,118.3
776556,Kimberley Close - Church Hill,2023-02-09T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
776556,Kimberley Close - Church Hill,2023-02-09T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.1
776556,Kimberley Close - Church Hill,2023-02-09T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.8
776556,Kimberley Close - Church Hill,2023-02-09T17:00:00.000+00:00,transformer,,Temperature,C,17.5
776556,Kimberley Close - Church Hill,2023-02-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-02-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
776556,Kimberley Close - Church Hill,2023-02-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
776556,Kimberley Close - Church Hill,2023-02-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-02-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
776556,Kimberley Close - Church Hill,2023-02-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
776556,Kimberley Close - Church Hill,2023-02-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
776556,Kimberley Close - Church Hill,2023-02-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
776556,Kimberley Close - Church Hill,2023-02-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,70.8
776556,Kimberley Close - Church Hill,2023-02-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,59.57
776556,Kimberley Close - Church Hill,2023-02-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,54.28
776556,Kimberley Close - Church Hill,2023-02-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,239.9
776556,Kimberley Close - Church Hill,2023-02-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,298.5
776556,Kimberley Close - Church Hill,2023-02-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.1
776556,Kimberley Close - Church Hill,2023-02-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.2
776556,Kimberley Close - Church Hill,2023-02-09T17:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-09T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.28
776556,Kimberley Close - Church Hill,2023-02-09T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
776556,Kimberley Close - Church Hill,2023-02-09T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
776556,Kimberley Close - Church Hill,2023-02-09T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,56.08
776556,Kimberley Close - Church Hill,2023-02-09T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.31
776556,Kimberley Close - Church Hill,2023-02-09T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.08
776556,Kimberley Close - Church Hill,2023-02-09T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,150.6
776556,Kimberley Close - Church Hill,2023-02-09T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,236.0
776556,Kimberley Close - Church Hill,2023-02-09T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.0
776556,Kimberley Close - Church Hill,2023-02-09T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.4
776556,Kimberley Close - Church Hill,2023-02-09T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
776556,Kimberley Close - Church Hill,2023-02-09T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776556,Kimberley Close - Church Hill,2023-02-09T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-02-09T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.89
776556,Kimberley Close - Church Hill,2023-02-09T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.25
776556,Kimberley Close - Church Hill,2023-02-09T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.53
776556,Kimberley Close - Church Hill,2023-02-09T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,146.2
776556,Kimberley Close - Church Hill,2023-02-09T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
776556,Kimberley Close - Church Hill,2023-02-09T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.1
776556,Kimberley Close - Church Hill,2023-02-09T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
776556,Kimberley Close - Church Hill,2023-02-09T16:50:00.000+00:00,transformer,,Temperature,C,17.4
776556,Kimberley Close - Church Hill,2023-02-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-02-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
776556,Kimberley Close - Church Hill,2023-02-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
776556,Kimberley Close - Church Hill,2023-02-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-02-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
776556,Kimberley Close - Church Hill,2023-02-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
776556,Kimberley Close - Church Hill,2023-02-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
776556,Kimberley Close - Church Hill,2023-02-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
776556,Kimberley Close - Church Hill,2023-02-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,72.96
776556,Kimberley Close - Church Hill,2023-02-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,59.56
776556,Kimberley Close - Church Hill,2023-02-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,42.61
776556,Kimberley Close - Church Hill,2023-02-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,296.8
776556,Kimberley Close - Church Hill,2023-02-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,307.2
776556,Kimberley Close - Church Hill,2023-02-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.6
776556,Kimberley Close - Church Hill,2023-02-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
776556,Kimberley Close - Church Hill,2023-02-09T16:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-09T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.27
776556,Kimberley Close - Church Hill,2023-02-09T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-02-09T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
776556,Kimberley Close - Church Hill,2023-02-09T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,51.52
776556,Kimberley Close - Church Hill,2023-02-09T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.33
776556,Kimberley Close - Church Hill,2023-02-09T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.35
776556,Kimberley Close - Church Hill,2023-02-09T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,140.7
776556,Kimberley Close - Church Hill,2023-02-09T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,217.1
776556,Kimberley Close - Church Hill,2023-02-09T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.3
776556,Kimberley Close - Church Hill,2023-02-09T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.7
776556,Kimberley Close - Church Hill,2023-02-09T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-02-09T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
776556,Kimberley Close - Church Hill,2023-02-09T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-02-09T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.25
776556,Kimberley Close - Church Hill,2023-02-09T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.19
776556,Kimberley Close - Church Hill,2023-02-09T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.27
776556,Kimberley Close - Church Hill,2023-02-09T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,136.8
776556,Kimberley Close - Church Hill,2023-02-09T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
776556,Kimberley Close - Church Hill,2023-02-09T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
776556,Kimberley Close - Church Hill,2023-02-09T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
776556,Kimberley Close - Church Hill,2023-02-09T16:40:00.000+00:00,transformer,,Temperature,C,17.3
776556,Kimberley Close - Church Hill,2023-02-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
776556,Kimberley Close - Church Hill,2023-02-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
776556,Kimberley Close - Church Hill,2023-02-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-02-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
776556,Kimberley Close - Church Hill,2023-02-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
776556,Kimberley Close - Church Hill,2023-02-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
776556,Kimberley Close - Church Hill,2023-02-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
776556,Kimberley Close - Church Hill,2023-02-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,64.77
776556,Kimberley Close - Church Hill,2023-02-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,49.52
776556,Kimberley Close - Church Hill,2023-02-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,38.62
776556,Kimberley Close - Church Hill,2023-02-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,277.5
776556,Kimberley Close - Church Hill,2023-02-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.7
776556,Kimberley Close - Church Hill,2023-02-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
776556,Kimberley Close - Church Hill,2023-02-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
776556,Kimberley Close - Church Hill,2023-02-09T16:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-09T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.6
776556,Kimberley Close - Church Hill,2023-02-09T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-02-09T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
