Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-09T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,51.75
776556,Kimberley Close - Church Hill,2023-02-09T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.95
776556,Kimberley Close - Church Hill,2023-02-09T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.29
776556,Kimberley Close - Church Hill,2023-02-09T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,120.9
776556,Kimberley Close - Church Hill,2023-02-09T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,217.3
776556,Kimberley Close - Church Hill,2023-02-09T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.9
776556,Kimberley Close - Church Hill,2023-02-09T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.8
776556,Kimberley Close - Church Hill,2023-02-09T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-02-09T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
776556,Kimberley Close - Church Hill,2023-02-09T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-02-09T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.62
776556,Kimberley Close - Church Hill,2023-02-09T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.58
776556,Kimberley Close - Church Hill,2023-02-09T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.15
776556,Kimberley Close - Church Hill,2023-02-09T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,117.5
776556,Kimberley Close - Church Hill,2023-02-09T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
776556,Kimberley Close - Church Hill,2023-02-09T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
776556,Kimberley Close - Church Hill,2023-02-09T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.9
776556,Kimberley Close - Church Hill,2023-02-09T16:30:00.000+00:00,transformer,,Temperature,C,17.1
776556,Kimberley Close - Church Hill,2023-02-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-02-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
776556,Kimberley Close - Church Hill,2023-02-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
776556,Kimberley Close - Church Hill,2023-02-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-02-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
776556,Kimberley Close - Church Hill,2023-02-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
776556,Kimberley Close - Church Hill,2023-02-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
776556,Kimberley Close - Church Hill,2023-02-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
776556,Kimberley Close - Church Hill,2023-02-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,61.37
776556,Kimberley Close - Church Hill,2023-02-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,47.53
776556,Kimberley Close - Church Hill,2023-02-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,43.44
776556,Kimberley Close - Church Hill,2023-02-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,238.4
776556,Kimberley Close - Church Hill,2023-02-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.6
776556,Kimberley Close - Church Hill,2023-02-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
776556,Kimberley Close - Church Hill,2023-02-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
776556,Kimberley Close - Church Hill,2023-02-09T16:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-09T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.44
776556,Kimberley Close - Church Hill,2023-02-09T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.15
776556,Kimberley Close - Church Hill,2023-02-09T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-02-09T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.41
776556,Kimberley Close - Church Hill,2023-02-09T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.9
776556,Kimberley Close - Church Hill,2023-02-09T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.25
776556,Kimberley Close - Church Hill,2023-02-09T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,97.6
776556,Kimberley Close - Church Hill,2023-02-09T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,171.3
776556,Kimberley Close - Church Hill,2023-02-09T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.2
776556,Kimberley Close - Church Hill,2023-02-09T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.8
776556,Kimberley Close - Church Hill,2023-02-09T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-02-09T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
776556,Kimberley Close - Church Hill,2023-02-09T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-02-09T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
776556,Kimberley Close - Church Hill,2023-02-09T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.44
776556,Kimberley Close - Church Hill,2023-02-09T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.83
776556,Kimberley Close - Church Hill,2023-02-09T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,95.0
776556,Kimberley Close - Church Hill,2023-02-09T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
776556,Kimberley Close - Church Hill,2023-02-09T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
776556,Kimberley Close - Church Hill,2023-02-09T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
776556,Kimberley Close - Church Hill,2023-02-09T16:20:00.000+00:00,transformer,,Temperature,C,17.0
776556,Kimberley Close - Church Hill,2023-02-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
776556,Kimberley Close - Church Hill,2023-02-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
776556,Kimberley Close - Church Hill,2023-02-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-02-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
776556,Kimberley Close - Church Hill,2023-02-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
776556,Kimberley Close - Church Hill,2023-02-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
776556,Kimberley Close - Church Hill,2023-02-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
776556,Kimberley Close - Church Hill,2023-02-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,48.25
776556,Kimberley Close - Church Hill,2023-02-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,41.35
776556,Kimberley Close - Church Hill,2023-02-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,42.08
776556,Kimberley Close - Church Hill,2023-02-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,192.6
776556,Kimberley Close - Church Hill,2023-02-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
776556,Kimberley Close - Church Hill,2023-02-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
776556,Kimberley Close - Church Hill,2023-02-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
776556,Kimberley Close - Church Hill,2023-02-09T16:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-09T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.4
776556,Kimberley Close - Church Hill,2023-02-09T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
776556,Kimberley Close - Church Hill,2023-02-09T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
776556,Kimberley Close - Church Hill,2023-02-09T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.26
776556,Kimberley Close - Church Hill,2023-02-09T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.01
776556,Kimberley Close - Church Hill,2023-02-09T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.72
776556,Kimberley Close - Church Hill,2023-02-09T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,109.9
776556,Kimberley Close - Church Hill,2023-02-09T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,178.2
776556,Kimberley Close - Church Hill,2023-02-09T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.8
776556,Kimberley Close - Church Hill,2023-02-09T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.4
776556,Kimberley Close - Church Hill,2023-02-09T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
776556,Kimberley Close - Church Hill,2023-02-09T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
776556,Kimberley Close - Church Hill,2023-02-09T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
776556,Kimberley Close - Church Hill,2023-02-09T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.04
776556,Kimberley Close - Church Hill,2023-02-09T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.23
776556,Kimberley Close - Church Hill,2023-02-09T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.45
776556,Kimberley Close - Church Hill,2023-02-09T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,107.0
776556,Kimberley Close - Church Hill,2023-02-09T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
776556,Kimberley Close - Church Hill,2023-02-09T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
776556,Kimberley Close - Church Hill,2023-02-09T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
776556,Kimberley Close - Church Hill,2023-02-09T16:10:00.000+00:00,transformer,,Temperature,C,17.0
776556,Kimberley Close - Church Hill,2023-02-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-02-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
776556,Kimberley Close - Church Hill,2023-02-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
776556,Kimberley Close - Church Hill,2023-02-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-02-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
776556,Kimberley Close - Church Hill,2023-02-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
776556,Kimberley Close - Church Hill,2023-02-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
776556,Kimberley Close - Church Hill,2023-02-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
776556,Kimberley Close - Church Hill,2023-02-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,51.31
776556,Kimberley Close - Church Hill,2023-02-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.24
776556,Kimberley Close - Church Hill,2023-02-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,43.17
776556,Kimberley Close - Church Hill,2023-02-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,216.8
776556,Kimberley Close - Church Hill,2023-02-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.6
776556,Kimberley Close - Church Hill,2023-02-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
776556,Kimberley Close - Church Hill,2023-02-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
776556,Kimberley Close - Church Hill,2023-02-09T16:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-09T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.05
776556,Kimberley Close - Church Hill,2023-02-09T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
776556,Kimberley Close - Church Hill,2023-02-09T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
776556,Kimberley Close - Church Hill,2023-02-09T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.91
776556,Kimberley Close - Church Hill,2023-02-09T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.56
776556,Kimberley Close - Church Hill,2023-02-09T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.24
776556,Kimberley Close - Church Hill,2023-02-09T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,103.2
776556,Kimberley Close - Church Hill,2023-02-09T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,173.3
776556,Kimberley Close - Church Hill,2023-02-09T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.4
776556,Kimberley Close - Church Hill,2023-02-09T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.3
776556,Kimberley Close - Church Hill,2023-02-09T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-02-09T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
776556,Kimberley Close - Church Hill,2023-02-09T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
776556,Kimberley Close - Church Hill,2023-02-09T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
776556,Kimberley Close - Church Hill,2023-02-09T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.37
776556,Kimberley Close - Church Hill,2023-02-09T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.28
776556,Kimberley Close - Church Hill,2023-02-09T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,100.5
776556,Kimberley Close - Church Hill,2023-02-09T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
776556,Kimberley Close - Church Hill,2023-02-09T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
776556,Kimberley Close - Church Hill,2023-02-09T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
776556,Kimberley Close - Church Hill,2023-02-09T16:00:00.000+00:00,transformer,,Temperature,C,16.9
776556,Kimberley Close - Church Hill,2023-02-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-02-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
776556,Kimberley Close - Church Hill,2023-02-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
776556,Kimberley Close - Church Hill,2023-02-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-02-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
776556,Kimberley Close - Church Hill,2023-02-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
776556,Kimberley Close - Church Hill,2023-02-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
776556,Kimberley Close - Church Hill,2023-02-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
776556,Kimberley Close - Church Hill,2023-02-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,47.82
776556,Kimberley Close - Church Hill,2023-02-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.92
776556,Kimberley Close - Church Hill,2023-02-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,42.52
776556,Kimberley Close - Church Hill,2023-02-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,203.8
776556,Kimberley Close - Church Hill,2023-02-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
776556,Kimberley Close - Church Hill,2023-02-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
776556,Kimberley Close - Church Hill,2023-02-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
776556,Kimberley Close - Church Hill,2023-02-09T16:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-09T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.29
776556,Kimberley Close - Church Hill,2023-02-09T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.29
776556,Kimberley Close - Church Hill,2023-02-09T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-02-09T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.72
776556,Kimberley Close - Church Hill,2023-02-09T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.92
776556,Kimberley Close - Church Hill,2023-02-09T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.79
776556,Kimberley Close - Church Hill,2023-02-09T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,102.2
776556,Kimberley Close - Church Hill,2023-02-09T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,164.7
776556,Kimberley Close - Church Hill,2023-02-09T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.2
776556,Kimberley Close - Church Hill,2023-02-09T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.5
776556,Kimberley Close - Church Hill,2023-02-09T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-02-09T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
776556,Kimberley Close - Church Hill,2023-02-09T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-02-09T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
776556,Kimberley Close - Church Hill,2023-02-09T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.47
776556,Kimberley Close - Church Hill,2023-02-09T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.03
776556,Kimberley Close - Church Hill,2023-02-09T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,99.6
776556,Kimberley Close - Church Hill,2023-02-09T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
776556,Kimberley Close - Church Hill,2023-02-09T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
776556,Kimberley Close - Church Hill,2023-02-09T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
776556,Kimberley Close - Church Hill,2023-02-09T15:50:00.000+00:00,transformer,,Temperature,C,17.0
776556,Kimberley Close - Church Hill,2023-02-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-02-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
776556,Kimberley Close - Church Hill,2023-02-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
776556,Kimberley Close - Church Hill,2023-02-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-02-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
776556,Kimberley Close - Church Hill,2023-02-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
776556,Kimberley Close - Church Hill,2023-02-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
776556,Kimberley Close - Church Hill,2023-02-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
776556,Kimberley Close - Church Hill,2023-02-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,45.38
776556,Kimberley Close - Church Hill,2023-02-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.39
776556,Kimberley Close - Church Hill,2023-02-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,41.82
776556,Kimberley Close - Church Hill,2023-02-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,201.9
776556,Kimberley Close - Church Hill,2023-02-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
776556,Kimberley Close - Church Hill,2023-02-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
776556,Kimberley Close - Church Hill,2023-02-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
776556,Kimberley Close - Church Hill,2023-02-09T15:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-09T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.65
776556,Kimberley Close - Church Hill,2023-02-09T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.92
776556,Kimberley Close - Church Hill,2023-02-09T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
776556,Kimberley Close - Church Hill,2023-02-09T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.17
776556,Kimberley Close - Church Hill,2023-02-09T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.97
776556,Kimberley Close - Church Hill,2023-02-09T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.08
776556,Kimberley Close - Church Hill,2023-02-09T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,104.8
776556,Kimberley Close - Church Hill,2023-02-09T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,156.7
776556,Kimberley Close - Church Hill,2023-02-09T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
776556,Kimberley Close - Church Hill,2023-02-09T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.2
776556,Kimberley Close - Church Hill,2023-02-09T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
776556,Kimberley Close - Church Hill,2023-02-09T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776556,Kimberley Close - Church Hill,2023-02-09T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-02-09T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
776556,Kimberley Close - Church Hill,2023-02-09T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.91
776556,Kimberley Close - Church Hill,2023-02-09T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.12
776556,Kimberley Close - Church Hill,2023-02-09T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,102.1
776556,Kimberley Close - Church Hill,2023-02-09T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
776556,Kimberley Close - Church Hill,2023-02-09T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
776556,Kimberley Close - Church Hill,2023-02-09T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
776556,Kimberley Close - Church Hill,2023-02-09T15:40:00.000+00:00,transformer,,Temperature,C,17.0
776556,Kimberley Close - Church Hill,2023-02-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-02-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
776556,Kimberley Close - Church Hill,2023-02-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
776556,Kimberley Close - Church Hill,2023-02-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
776556,Kimberley Close - Church Hill,2023-02-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
776556,Kimberley Close - Church Hill,2023-02-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
776556,Kimberley Close - Church Hill,2023-02-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
776556,Kimberley Close - Church Hill,2023-02-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,42.16
776556,Kimberley Close - Church Hill,2023-02-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.89
776556,Kimberley Close - Church Hill,2023-02-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,38.2
776556,Kimberley Close - Church Hill,2023-02-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,206.9
776556,Kimberley Close - Church Hill,2023-02-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
776556,Kimberley Close - Church Hill,2023-02-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
776556,Kimberley Close - Church Hill,2023-02-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
776556,Kimberley Close - Church Hill,2023-02-09T15:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-09T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.5
776556,Kimberley Close - Church Hill,2023-02-09T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.05
776556,Kimberley Close - Church Hill,2023-02-09T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
776556,Kimberley Close - Church Hill,2023-02-09T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.19
776556,Kimberley Close - Church Hill,2023-02-09T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.8
776556,Kimberley Close - Church Hill,2023-02-09T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.8
776556,Kimberley Close - Church Hill,2023-02-09T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,91.3
776556,Kimberley Close - Church Hill,2023-02-09T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.7
776556,Kimberley Close - Church Hill,2023-02-09T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-02-09T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
776556,Kimberley Close - Church Hill,2023-02-09T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-02-09T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
776556,Kimberley Close - Church Hill,2023-02-09T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-02-09T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
776556,Kimberley Close - Church Hill,2023-02-09T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.08
776556,Kimberley Close - Church Hill,2023-02-09T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.83
776556,Kimberley Close - Church Hill,2023-02-09T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.9
776556,Kimberley Close - Church Hill,2023-02-09T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
776556,Kimberley Close - Church Hill,2023-02-09T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
776556,Kimberley Close - Church Hill,2023-02-09T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
776556,Kimberley Close - Church Hill,2023-02-09T15:30:00.000+00:00,transformer,,Temperature,C,17.1
776556,Kimberley Close - Church Hill,2023-02-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776556,Kimberley Close - Church Hill,2023-02-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
776556,Kimberley Close - Church Hill,2023-02-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
776556,Kimberley Close - Church Hill,2023-02-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-02-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
776556,Kimberley Close - Church Hill,2023-02-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
776556,Kimberley Close - Church Hill,2023-02-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
776556,Kimberley Close - Church Hill,2023-02-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
776556,Kimberley Close - Church Hill,2023-02-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,40.13
776556,Kimberley Close - Church Hill,2023-02-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.88
776556,Kimberley Close - Church Hill,2023-02-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.62
776556,Kimberley Close - Church Hill,2023-02-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,180.2
776556,Kimberley Close - Church Hill,2023-02-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
776556,Kimberley Close - Church Hill,2023-02-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
776556,Kimberley Close - Church Hill,2023-02-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
776556,Kimberley Close - Church Hill,2023-02-09T15:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-09T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.79
776556,Kimberley Close - Church Hill,2023-02-09T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-02-09T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
776556,Kimberley Close - Church Hill,2023-02-09T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.53
776556,Kimberley Close - Church Hill,2023-02-09T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.65
776556,Kimberley Close - Church Hill,2023-02-09T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.33
776556,Kimberley Close - Church Hill,2023-02-09T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,98.4
776556,Kimberley Close - Church Hill,2023-02-09T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.0
776556,Kimberley Close - Church Hill,2023-02-09T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
776556,Kimberley Close - Church Hill,2023-02-09T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
776556,Kimberley Close - Church Hill,2023-02-09T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-02-09T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
776556,Kimberley Close - Church Hill,2023-02-09T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-02-09T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.96
776556,Kimberley Close - Church Hill,2023-02-09T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
776556,Kimberley Close - Church Hill,2023-02-09T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.49
776556,Kimberley Close - Church Hill,2023-02-09T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,95.8
776556,Kimberley Close - Church Hill,2023-02-09T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
776556,Kimberley Close - Church Hill,2023-02-09T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
776556,Kimberley Close - Church Hill,2023-02-09T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
776556,Kimberley Close - Church Hill,2023-02-09T15:20:00.000+00:00,transformer,,Temperature,C,17.1
776556,Kimberley Close - Church Hill,2023-02-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-02-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
776556,Kimberley Close - Church Hill,2023-02-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
776556,Kimberley Close - Church Hill,2023-02-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-02-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
776556,Kimberley Close - Church Hill,2023-02-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
776556,Kimberley Close - Church Hill,2023-02-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
776556,Kimberley Close - Church Hill,2023-02-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
776556,Kimberley Close - Church Hill,2023-02-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,39.49
776556,Kimberley Close - Church Hill,2023-02-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.31
776556,Kimberley Close - Church Hill,2023-02-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.82
776556,Kimberley Close - Church Hill,2023-02-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,194.3
776556,Kimberley Close - Church Hill,2023-02-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
776556,Kimberley Close - Church Hill,2023-02-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
776556,Kimberley Close - Church Hill,2023-02-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
776556,Kimberley Close - Church Hill,2023-02-09T15:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-09T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.47
776556,Kimberley Close - Church Hill,2023-02-09T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-02-09T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
776556,Kimberley Close - Church Hill,2023-02-09T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.45
776556,Kimberley Close - Church Hill,2023-02-09T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.41
776556,Kimberley Close - Church Hill,2023-02-09T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.69
776556,Kimberley Close - Church Hill,2023-02-09T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,95.0
776556,Kimberley Close - Church Hill,2023-02-09T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.0
776556,Kimberley Close - Church Hill,2023-02-09T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
776556,Kimberley Close - Church Hill,2023-02-09T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
776556,Kimberley Close - Church Hill,2023-02-09T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
776556,Kimberley Close - Church Hill,2023-02-09T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
776556,Kimberley Close - Church Hill,2023-02-09T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-02-09T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.67
776556,Kimberley Close - Church Hill,2023-02-09T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.89
776556,Kimberley Close - Church Hill,2023-02-09T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.04
776556,Kimberley Close - Church Hill,2023-02-09T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,92.5
776556,Kimberley Close - Church Hill,2023-02-09T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
776556,Kimberley Close - Church Hill,2023-02-09T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
776556,Kimberley Close - Church Hill,2023-02-09T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
776556,Kimberley Close - Church Hill,2023-02-09T15:10:00.000+00:00,transformer,,Temperature,C,17.2
776556,Kimberley Close - Church Hill,2023-02-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-02-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
776556,Kimberley Close - Church Hill,2023-02-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
776556,Kimberley Close - Church Hill,2023-02-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-02-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
776556,Kimberley Close - Church Hill,2023-02-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
776556,Kimberley Close - Church Hill,2023-02-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
776556,Kimberley Close - Church Hill,2023-02-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
776556,Kimberley Close - Church Hill,2023-02-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,37.12
776556,Kimberley Close - Church Hill,2023-02-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.3
776556,Kimberley Close - Church Hill,2023-02-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.73
776556,Kimberley Close - Church Hill,2023-02-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,187.5
776556,Kimberley Close - Church Hill,2023-02-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
776556,Kimberley Close - Church Hill,2023-02-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
776556,Kimberley Close - Church Hill,2023-02-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
776556,Kimberley Close - Church Hill,2023-02-09T15:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-09T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.92
776556,Kimberley Close - Church Hill,2023-02-09T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.17
776556,Kimberley Close - Church Hill,2023-02-09T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
776556,Kimberley Close - Church Hill,2023-02-09T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.62
776556,Kimberley Close - Church Hill,2023-02-09T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.36
776556,Kimberley Close - Church Hill,2023-02-09T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.13
776556,Kimberley Close - Church Hill,2023-02-09T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,85.1
776556,Kimberley Close - Church Hill,2023-02-09T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.9
776556,Kimberley Close - Church Hill,2023-02-09T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
776556,Kimberley Close - Church Hill,2023-02-09T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
776556,Kimberley Close - Church Hill,2023-02-09T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
776556,Kimberley Close - Church Hill,2023-02-09T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776556,Kimberley Close - Church Hill,2023-02-09T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-02-09T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.15
776556,Kimberley Close - Church Hill,2023-02-09T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
776556,Kimberley Close - Church Hill,2023-02-09T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.34
776556,Kimberley Close - Church Hill,2023-02-09T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.9
776556,Kimberley Close - Church Hill,2023-02-09T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
776556,Kimberley Close - Church Hill,2023-02-09T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
776556,Kimberley Close - Church Hill,2023-02-09T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
776556,Kimberley Close - Church Hill,2023-02-09T15:00:00.000+00:00,transformer,,Temperature,C,17.3
776556,Kimberley Close - Church Hill,2023-02-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
776556,Kimberley Close - Church Hill,2023-02-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-02-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
776556,Kimberley Close - Church Hill,2023-02-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-02-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
776556,Kimberley Close - Church Hill,2023-02-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
776556,Kimberley Close - Church Hill,2023-02-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
776556,Kimberley Close - Church Hill,2023-02-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
776556,Kimberley Close - Church Hill,2023-02-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.77
776556,Kimberley Close - Church Hill,2023-02-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.79
776556,Kimberley Close - Church Hill,2023-02-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.46
776556,Kimberley Close - Church Hill,2023-02-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,168.0
776556,Kimberley Close - Church Hill,2023-02-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
776556,Kimberley Close - Church Hill,2023-02-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
776556,Kimberley Close - Church Hill,2023-02-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
776556,Kimberley Close - Church Hill,2023-02-09T15:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-09T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.72
776556,Kimberley Close - Church Hill,2023-02-09T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.36
776556,Kimberley Close - Church Hill,2023-02-09T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
776556,Kimberley Close - Church Hill,2023-02-09T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.71
776556,Kimberley Close - Church Hill,2023-02-09T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.95
776556,Kimberley Close - Church Hill,2023-02-09T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.26
776556,Kimberley Close - Church Hill,2023-02-09T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,82.3
776556,Kimberley Close - Church Hill,2023-02-09T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.6
776556,Kimberley Close - Church Hill,2023-02-09T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
776556,Kimberley Close - Church Hill,2023-02-09T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
776556,Kimberley Close - Church Hill,2023-02-09T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-02-09T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
776556,Kimberley Close - Church Hill,2023-02-09T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-02-09T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.36
776556,Kimberley Close - Church Hill,2023-02-09T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.55
776556,Kimberley Close - Church Hill,2023-02-09T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.48
776556,Kimberley Close - Church Hill,2023-02-09T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.2
776556,Kimberley Close - Church Hill,2023-02-09T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
776556,Kimberley Close - Church Hill,2023-02-09T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
776556,Kimberley Close - Church Hill,2023-02-09T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
776556,Kimberley Close - Church Hill,2023-02-09T14:50:00.000+00:00,transformer,,Temperature,C,17.4
776556,Kimberley Close - Church Hill,2023-02-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
776556,Kimberley Close - Church Hill,2023-02-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
776556,Kimberley Close - Church Hill,2023-02-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-02-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
776556,Kimberley Close - Church Hill,2023-02-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
776556,Kimberley Close - Church Hill,2023-02-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
776556,Kimberley Close - Church Hill,2023-02-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
776556,Kimberley Close - Church Hill,2023-02-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.07
776556,Kimberley Close - Church Hill,2023-02-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.51
776556,Kimberley Close - Church Hill,2023-02-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.74
776556,Kimberley Close - Church Hill,2023-02-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,162.4
776556,Kimberley Close - Church Hill,2023-02-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
776556,Kimberley Close - Church Hill,2023-02-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
776556,Kimberley Close - Church Hill,2023-02-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
776556,Kimberley Close - Church Hill,2023-02-09T14:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-09T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.14
776556,Kimberley Close - Church Hill,2023-02-09T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.08
776556,Kimberley Close - Church Hill,2023-02-09T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-02-09T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.91
776556,Kimberley Close - Church Hill,2023-02-09T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.84
776556,Kimberley Close - Church Hill,2023-02-09T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.01
776556,Kimberley Close - Church Hill,2023-02-09T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,77.0
776556,Kimberley Close - Church Hill,2023-02-09T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
776556,Kimberley Close - Church Hill,2023-02-09T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
776556,Kimberley Close - Church Hill,2023-02-09T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
776556,Kimberley Close - Church Hill,2023-02-09T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
776556,Kimberley Close - Church Hill,2023-02-09T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
776556,Kimberley Close - Church Hill,2023-02-09T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-02-09T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
776556,Kimberley Close - Church Hill,2023-02-09T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.15
776556,Kimberley Close - Church Hill,2023-02-09T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.1
776556,Kimberley Close - Church Hill,2023-02-09T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-02-09T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
776556,Kimberley Close - Church Hill,2023-02-09T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
776556,Kimberley Close - Church Hill,2023-02-09T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
776556,Kimberley Close - Church Hill,2023-02-09T14:40:00.000+00:00,transformer,,Temperature,C,17.5
776556,Kimberley Close - Church Hill,2023-02-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
776556,Kimberley Close - Church Hill,2023-02-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
776556,Kimberley Close - Church Hill,2023-02-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-02-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
776556,Kimberley Close - Church Hill,2023-02-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
776556,Kimberley Close - Church Hill,2023-02-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
776556,Kimberley Close - Church Hill,2023-02-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
776556,Kimberley Close - Church Hill,2023-02-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.25
776556,Kimberley Close - Church Hill,2023-02-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.99
776556,Kimberley Close - Church Hill,2023-02-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.11
776556,Kimberley Close - Church Hill,2023-02-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,152.0
776556,Kimberley Close - Church Hill,2023-02-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
776556,Kimberley Close - Church Hill,2023-02-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
776556,Kimberley Close - Church Hill,2023-02-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
776556,Kimberley Close - Church Hill,2023-02-09T14:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-09T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.64
776556,Kimberley Close - Church Hill,2023-02-09T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.03
776556,Kimberley Close - Church Hill,2023-02-09T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
776556,Kimberley Close - Church Hill,2023-02-09T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.9
776556,Kimberley Close - Church Hill,2023-02-09T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.38
776556,Kimberley Close - Church Hill,2023-02-09T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.97
776556,Kimberley Close - Church Hill,2023-02-09T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,75.3
776556,Kimberley Close - Church Hill,2023-02-09T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.8
776556,Kimberley Close - Church Hill,2023-02-09T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
776556,Kimberley Close - Church Hill,2023-02-09T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
776556,Kimberley Close - Church Hill,2023-02-09T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-02-09T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
776556,Kimberley Close - Church Hill,2023-02-09T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
776556,Kimberley Close - Church Hill,2023-02-09T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
