Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
776556,Kimberley Close - Church Hill,2023-02-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
776556,Kimberley Close - Church Hill,2023-02-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
776556,Kimberley Close - Church Hill,2023-02-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
776556,Kimberley Close - Church Hill,2023-02-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,32.64
776556,Kimberley Close - Church Hill,2023-02-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.37
776556,Kimberley Close - Church Hill,2023-02-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.57
776556,Kimberley Close - Church Hill,2023-02-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,184.0
776556,Kimberley Close - Church Hill,2023-02-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
776556,Kimberley Close - Church Hill,2023-02-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
776556,Kimberley Close - Church Hill,2023-02-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
776556,Kimberley Close - Church Hill,2023-02-09T12:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-09T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.33
776556,Kimberley Close - Church Hill,2023-02-09T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
776556,Kimberley Close - Church Hill,2023-02-09T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-02-09T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.29
776556,Kimberley Close - Church Hill,2023-02-09T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
776556,Kimberley Close - Church Hill,2023-02-09T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.74
776556,Kimberley Close - Church Hill,2023-02-09T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,93.9
776556,Kimberley Close - Church Hill,2023-02-09T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.9
776556,Kimberley Close - Church Hill,2023-02-09T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
776556,Kimberley Close - Church Hill,2023-02-09T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
776556,Kimberley Close - Church Hill,2023-02-09T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-02-09T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776556,Kimberley Close - Church Hill,2023-02-09T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
776556,Kimberley Close - Church Hill,2023-02-09T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
776556,Kimberley Close - Church Hill,2023-02-09T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.67
776556,Kimberley Close - Church Hill,2023-02-09T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.56
776556,Kimberley Close - Church Hill,2023-02-09T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,91.5
776556,Kimberley Close - Church Hill,2023-02-09T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
776556,Kimberley Close - Church Hill,2023-02-09T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
776556,Kimberley Close - Church Hill,2023-02-09T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
776556,Kimberley Close - Church Hill,2023-02-09T12:20:00.000+00:00,transformer,,Temperature,C,26.7
776556,Kimberley Close - Church Hill,2023-02-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-02-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
776556,Kimberley Close - Church Hill,2023-02-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
776556,Kimberley Close - Church Hill,2023-02-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-02-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
776556,Kimberley Close - Church Hill,2023-02-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
776556,Kimberley Close - Church Hill,2023-02-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
776556,Kimberley Close - Church Hill,2023-02-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
776556,Kimberley Close - Church Hill,2023-02-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,34.18
776556,Kimberley Close - Church Hill,2023-02-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.58
776556,Kimberley Close - Church Hill,2023-02-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,31.31
776556,Kimberley Close - Church Hill,2023-02-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,185.5
776556,Kimberley Close - Church Hill,2023-02-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
776556,Kimberley Close - Church Hill,2023-02-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
776556,Kimberley Close - Church Hill,2023-02-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
776556,Kimberley Close - Church Hill,2023-02-09T12:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-09T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.6
776556,Kimberley Close - Church Hill,2023-02-09T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.57
776556,Kimberley Close - Church Hill,2023-02-09T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.07
776556,Kimberley Close - Church Hill,2023-02-09T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.47
776556,Kimberley Close - Church Hill,2023-02-09T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
776556,Kimberley Close - Church Hill,2023-02-09T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.15
776556,Kimberley Close - Church Hill,2023-02-09T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,89.2
776556,Kimberley Close - Church Hill,2023-02-09T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.4
776556,Kimberley Close - Church Hill,2023-02-09T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
776556,Kimberley Close - Church Hill,2023-02-09T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
776556,Kimberley Close - Church Hill,2023-02-09T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
776556,Kimberley Close - Church Hill,2023-02-09T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776556,Kimberley Close - Church Hill,2023-02-09T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-02-09T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
776556,Kimberley Close - Church Hill,2023-02-09T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.14
776556,Kimberley Close - Church Hill,2023-02-09T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.06
776556,Kimberley Close - Church Hill,2023-02-09T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,86.9
776556,Kimberley Close - Church Hill,2023-02-09T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
776556,Kimberley Close - Church Hill,2023-02-09T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
776556,Kimberley Close - Church Hill,2023-02-09T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.9
776556,Kimberley Close - Church Hill,2023-02-09T12:10:00.000+00:00,transformer,,Temperature,C,26.4
776556,Kimberley Close - Church Hill,2023-02-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
776556,Kimberley Close - Church Hill,2023-02-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
776556,Kimberley Close - Church Hill,2023-02-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
776556,Kimberley Close - Church Hill,2023-02-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
776556,Kimberley Close - Church Hill,2023-02-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
776556,Kimberley Close - Church Hill,2023-02-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
776556,Kimberley Close - Church Hill,2023-02-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,33.03
776556,Kimberley Close - Church Hill,2023-02-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.65
776556,Kimberley Close - Church Hill,2023-02-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.21
776556,Kimberley Close - Church Hill,2023-02-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,176.1
776556,Kimberley Close - Church Hill,2023-02-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
776556,Kimberley Close - Church Hill,2023-02-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
776556,Kimberley Close - Church Hill,2023-02-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
776556,Kimberley Close - Church Hill,2023-02-09T12:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-09T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.62
776556,Kimberley Close - Church Hill,2023-02-09T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-02-09T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
776556,Kimberley Close - Church Hill,2023-02-09T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.99
776556,Kimberley Close - Church Hill,2023-02-09T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.9
776556,Kimberley Close - Church Hill,2023-02-09T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.58
776556,Kimberley Close - Church Hill,2023-02-09T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,90.0
776556,Kimberley Close - Church Hill,2023-02-09T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.0
776556,Kimberley Close - Church Hill,2023-02-09T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
776556,Kimberley Close - Church Hill,2023-02-09T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
776556,Kimberley Close - Church Hill,2023-02-09T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
776556,Kimberley Close - Church Hill,2023-02-09T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776556,Kimberley Close - Church Hill,2023-02-09T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-02-09T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
776556,Kimberley Close - Church Hill,2023-02-09T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.42
776556,Kimberley Close - Church Hill,2023-02-09T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.25
776556,Kimberley Close - Church Hill,2023-02-09T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,87.8
776556,Kimberley Close - Church Hill,2023-02-09T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
776556,Kimberley Close - Church Hill,2023-02-09T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
776556,Kimberley Close - Church Hill,2023-02-09T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.1
776556,Kimberley Close - Church Hill,2023-02-09T12:00:00.000+00:00,transformer,,Temperature,C,25.8
776556,Kimberley Close - Church Hill,2023-02-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-02-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
776556,Kimberley Close - Church Hill,2023-02-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
776556,Kimberley Close - Church Hill,2023-02-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
776556,Kimberley Close - Church Hill,2023-02-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
776556,Kimberley Close - Church Hill,2023-02-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
776556,Kimberley Close - Church Hill,2023-02-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
776556,Kimberley Close - Church Hill,2023-02-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.82
776556,Kimberley Close - Church Hill,2023-02-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.33
776556,Kimberley Close - Church Hill,2023-02-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.84
776556,Kimberley Close - Church Hill,2023-02-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,177.8
776556,Kimberley Close - Church Hill,2023-02-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
776556,Kimberley Close - Church Hill,2023-02-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
776556,Kimberley Close - Church Hill,2023-02-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
776556,Kimberley Close - Church Hill,2023-02-09T12:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-09T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.97
776556,Kimberley Close - Church Hill,2023-02-09T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-02-09T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
776556,Kimberley Close - Church Hill,2023-02-09T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.85
776556,Kimberley Close - Church Hill,2023-02-09T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
776556,Kimberley Close - Church Hill,2023-02-09T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.54
776556,Kimberley Close - Church Hill,2023-02-09T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,94.5
776556,Kimberley Close - Church Hill,2023-02-09T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.4
776556,Kimberley Close - Church Hill,2023-02-09T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
776556,Kimberley Close - Church Hill,2023-02-09T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
776556,Kimberley Close - Church Hill,2023-02-09T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
776556,Kimberley Close - Church Hill,2023-02-09T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776556,Kimberley Close - Church Hill,2023-02-09T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-02-09T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
776556,Kimberley Close - Church Hill,2023-02-09T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.88
776556,Kimberley Close - Church Hill,2023-02-09T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.39
776556,Kimberley Close - Church Hill,2023-02-09T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,92.2
776556,Kimberley Close - Church Hill,2023-02-09T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
776556,Kimberley Close - Church Hill,2023-02-09T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
776556,Kimberley Close - Church Hill,2023-02-09T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.3
776556,Kimberley Close - Church Hill,2023-02-09T11:50:00.000+00:00,transformer,,Temperature,C,24.7
776556,Kimberley Close - Church Hill,2023-02-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
776556,Kimberley Close - Church Hill,2023-02-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
776556,Kimberley Close - Church Hill,2023-02-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
776556,Kimberley Close - Church Hill,2023-02-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
776556,Kimberley Close - Church Hill,2023-02-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
776556,Kimberley Close - Church Hill,2023-02-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
776556,Kimberley Close - Church Hill,2023-02-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,31.51
776556,Kimberley Close - Church Hill,2023-02-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.61
776556,Kimberley Close - Church Hill,2023-02-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,36.93
776556,Kimberley Close - Church Hill,2023-02-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,186.6
776556,Kimberley Close - Church Hill,2023-02-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
776556,Kimberley Close - Church Hill,2023-02-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
776556,Kimberley Close - Church Hill,2023-02-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
776556,Kimberley Close - Church Hill,2023-02-09T11:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-09T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.5
776556,Kimberley Close - Church Hill,2023-02-09T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.6
776556,Kimberley Close - Church Hill,2023-02-09T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
776556,Kimberley Close - Church Hill,2023-02-09T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.62
776556,Kimberley Close - Church Hill,2023-02-09T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.48
776556,Kimberley Close - Church Hill,2023-02-09T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.84
776556,Kimberley Close - Church Hill,2023-02-09T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,89.6
776556,Kimberley Close - Church Hill,2023-02-09T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.7
776556,Kimberley Close - Church Hill,2023-02-09T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
776556,Kimberley Close - Church Hill,2023-02-09T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
776556,Kimberley Close - Church Hill,2023-02-09T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-02-09T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776556,Kimberley Close - Church Hill,2023-02-09T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
776556,Kimberley Close - Church Hill,2023-02-09T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.33
776556,Kimberley Close - Church Hill,2023-02-09T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.8
776556,Kimberley Close - Church Hill,2023-02-09T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.91
776556,Kimberley Close - Church Hill,2023-02-09T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,87.5
776556,Kimberley Close - Church Hill,2023-02-09T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
776556,Kimberley Close - Church Hill,2023-02-09T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
776556,Kimberley Close - Church Hill,2023-02-09T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.2
776556,Kimberley Close - Church Hill,2023-02-09T11:40:00.000+00:00,transformer,,Temperature,C,22.7
776556,Kimberley Close - Church Hill,2023-02-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
776556,Kimberley Close - Church Hill,2023-02-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
776556,Kimberley Close - Church Hill,2023-02-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
776556,Kimberley Close - Church Hill,2023-02-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
776556,Kimberley Close - Church Hill,2023-02-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
776556,Kimberley Close - Church Hill,2023-02-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
776556,Kimberley Close - Church Hill,2023-02-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.94
776556,Kimberley Close - Church Hill,2023-02-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.28
776556,Kimberley Close - Church Hill,2023-02-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,39.75
776556,Kimberley Close - Church Hill,2023-02-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,177.0
776556,Kimberley Close - Church Hill,2023-02-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
776556,Kimberley Close - Church Hill,2023-02-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
776556,Kimberley Close - Church Hill,2023-02-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
776556,Kimberley Close - Church Hill,2023-02-09T11:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-09T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.66
776556,Kimberley Close - Church Hill,2023-02-09T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
776556,Kimberley Close - Church Hill,2023-02-09T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-02-09T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.23
776556,Kimberley Close - Church Hill,2023-02-09T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.72
776556,Kimberley Close - Church Hill,2023-02-09T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.51
776556,Kimberley Close - Church Hill,2023-02-09T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.3
776556,Kimberley Close - Church Hill,2023-02-09T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.4
776556,Kimberley Close - Church Hill,2023-02-09T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.7
776556,Kimberley Close - Church Hill,2023-02-09T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
776556,Kimberley Close - Church Hill,2023-02-09T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-02-09T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776556,Kimberley Close - Church Hill,2023-02-09T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-02-09T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.42
776556,Kimberley Close - Church Hill,2023-02-09T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.87
776556,Kimberley Close - Church Hill,2023-02-09T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.79
776556,Kimberley Close - Church Hill,2023-02-09T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.3
776556,Kimberley Close - Church Hill,2023-02-09T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
776556,Kimberley Close - Church Hill,2023-02-09T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
776556,Kimberley Close - Church Hill,2023-02-09T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-02-09T11:30:00.000+00:00,transformer,,Temperature,C,19.7
776556,Kimberley Close - Church Hill,2023-02-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
776556,Kimberley Close - Church Hill,2023-02-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
776556,Kimberley Close - Church Hill,2023-02-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-02-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
776556,Kimberley Close - Church Hill,2023-02-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
776556,Kimberley Close - Church Hill,2023-02-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
776556,Kimberley Close - Church Hill,2023-02-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
776556,Kimberley Close - Church Hill,2023-02-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.65
776556,Kimberley Close - Church Hill,2023-02-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.59
776556,Kimberley Close - Church Hill,2023-02-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.3
776556,Kimberley Close - Church Hill,2023-02-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,154.6
776556,Kimberley Close - Church Hill,2023-02-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
776556,Kimberley Close - Church Hill,2023-02-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
776556,Kimberley Close - Church Hill,2023-02-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
776556,Kimberley Close - Church Hill,2023-02-09T11:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-09T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.29
776556,Kimberley Close - Church Hill,2023-02-09T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-02-09T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
776556,Kimberley Close - Church Hill,2023-02-09T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.65
776556,Kimberley Close - Church Hill,2023-02-09T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.16
776556,Kimberley Close - Church Hill,2023-02-09T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.92
776556,Kimberley Close - Church Hill,2023-02-09T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.2
776556,Kimberley Close - Church Hill,2023-02-09T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.9
776556,Kimberley Close - Church Hill,2023-02-09T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
776556,Kimberley Close - Church Hill,2023-02-09T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
776556,Kimberley Close - Church Hill,2023-02-09T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-02-09T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
776556,Kimberley Close - Church Hill,2023-02-09T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-02-09T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
776556,Kimberley Close - Church Hill,2023-02-09T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.26
776556,Kimberley Close - Church Hill,2023-02-09T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.39
776556,Kimberley Close - Church Hill,2023-02-09T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.3
776556,Kimberley Close - Church Hill,2023-02-09T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
776556,Kimberley Close - Church Hill,2023-02-09T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
776556,Kimberley Close - Church Hill,2023-02-09T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
776556,Kimberley Close - Church Hill,2023-02-09T11:20:00.000+00:00,transformer,,Temperature,C,16.4
776556,Kimberley Close - Church Hill,2023-02-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
776556,Kimberley Close - Church Hill,2023-02-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
776556,Kimberley Close - Church Hill,2023-02-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
776556,Kimberley Close - Church Hill,2023-02-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
776556,Kimberley Close - Church Hill,2023-02-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
776556,Kimberley Close - Church Hill,2023-02-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
776556,Kimberley Close - Church Hill,2023-02-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.57
776556,Kimberley Close - Church Hill,2023-02-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.42
776556,Kimberley Close - Church Hill,2023-02-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,33.31
776556,Kimberley Close - Church Hill,2023-02-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,152.5
776556,Kimberley Close - Church Hill,2023-02-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
776556,Kimberley Close - Church Hill,2023-02-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
776556,Kimberley Close - Church Hill,2023-02-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
776556,Kimberley Close - Church Hill,2023-02-09T11:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-09T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.6
776556,Kimberley Close - Church Hill,2023-02-09T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-02-09T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
776556,Kimberley Close - Church Hill,2023-02-09T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.7
776556,Kimberley Close - Church Hill,2023-02-09T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.95
776556,Kimberley Close - Church Hill,2023-02-09T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.8
776556,Kimberley Close - Church Hill,2023-02-09T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,83.0
776556,Kimberley Close - Church Hill,2023-02-09T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.0
776556,Kimberley Close - Church Hill,2023-02-09T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
776556,Kimberley Close - Church Hill,2023-02-09T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
776556,Kimberley Close - Church Hill,2023-02-09T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-02-09T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
776556,Kimberley Close - Church Hill,2023-02-09T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-02-09T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
776556,Kimberley Close - Church Hill,2023-02-09T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.78
776556,Kimberley Close - Church Hill,2023-02-09T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.9
776556,Kimberley Close - Church Hill,2023-02-09T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.9
776556,Kimberley Close - Church Hill,2023-02-09T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
776556,Kimberley Close - Church Hill,2023-02-09T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
776556,Kimberley Close - Church Hill,2023-02-09T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
776556,Kimberley Close - Church Hill,2023-02-09T11:10:00.000+00:00,transformer,,Temperature,C,16.0
776556,Kimberley Close - Church Hill,2023-02-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-02-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
776556,Kimberley Close - Church Hill,2023-02-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
776556,Kimberley Close - Church Hill,2023-02-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
776556,Kimberley Close - Church Hill,2023-02-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
776556,Kimberley Close - Church Hill,2023-02-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
776556,Kimberley Close - Church Hill,2023-02-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
776556,Kimberley Close - Church Hill,2023-02-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,34.36
776556,Kimberley Close - Church Hill,2023-02-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.73
776556,Kimberley Close - Church Hill,2023-02-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.71
776556,Kimberley Close - Church Hill,2023-02-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,163.9
776556,Kimberley Close - Church Hill,2023-02-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
776556,Kimberley Close - Church Hill,2023-02-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
776556,Kimberley Close - Church Hill,2023-02-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
776556,Kimberley Close - Church Hill,2023-02-09T11:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-09T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.12
776556,Kimberley Close - Church Hill,2023-02-09T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-02-09T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
776556,Kimberley Close - Church Hill,2023-02-09T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.87
776556,Kimberley Close - Church Hill,2023-02-09T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.22
776556,Kimberley Close - Church Hill,2023-02-09T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.55
776556,Kimberley Close - Church Hill,2023-02-09T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-02-09T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.5
776556,Kimberley Close - Church Hill,2023-02-09T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.4
776556,Kimberley Close - Church Hill,2023-02-09T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
776556,Kimberley Close - Church Hill,2023-02-09T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-02-09T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
776556,Kimberley Close - Church Hill,2023-02-09T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-02-09T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.13
776556,Kimberley Close - Church Hill,2023-02-09T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.55
776556,Kimberley Close - Church Hill,2023-02-09T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.12
776556,Kimberley Close - Church Hill,2023-02-09T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.4
776556,Kimberley Close - Church Hill,2023-02-09T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
776556,Kimberley Close - Church Hill,2023-02-09T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.6
776556,Kimberley Close - Church Hill,2023-02-09T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.6
776556,Kimberley Close - Church Hill,2023-02-09T11:00:00.000+00:00,transformer,,Temperature,C,15.8
776556,Kimberley Close - Church Hill,2023-02-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
776556,Kimberley Close - Church Hill,2023-02-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
776556,Kimberley Close - Church Hill,2023-02-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
776556,Kimberley Close - Church Hill,2023-02-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
776556,Kimberley Close - Church Hill,2023-02-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-02-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
776556,Kimberley Close - Church Hill,2023-02-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
776556,Kimberley Close - Church Hill,2023-02-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,40.77
776556,Kimberley Close - Church Hill,2023-02-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,36.67
776556,Kimberley Close - Church Hill,2023-02-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,156.8
776556,Kimberley Close - Church Hill,2023-02-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
776556,Kimberley Close - Church Hill,2023-02-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
776556,Kimberley Close - Church Hill,2023-02-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
776556,Kimberley Close - Church Hill,2023-02-09T11:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-09T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-02-09T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-02-09T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
776556,Kimberley Close - Church Hill,2023-02-09T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.57
776556,Kimberley Close - Church Hill,2023-02-09T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.98
776556,Kimberley Close - Church Hill,2023-02-09T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.65
776556,Kimberley Close - Church Hill,2023-02-09T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,84.3
776556,Kimberley Close - Church Hill,2023-02-09T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.9
776556,Kimberley Close - Church Hill,2023-02-09T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.3
776556,Kimberley Close - Church Hill,2023-02-09T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
776556,Kimberley Close - Church Hill,2023-02-09T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-02-09T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776556,Kimberley Close - Church Hill,2023-02-09T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
776556,Kimberley Close - Church Hill,2023-02-09T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.82
776556,Kimberley Close - Church Hill,2023-02-09T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.47
776556,Kimberley Close - Church Hill,2023-02-09T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.61
776556,Kimberley Close - Church Hill,2023-02-09T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.1
776556,Kimberley Close - Church Hill,2023-02-09T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
776556,Kimberley Close - Church Hill,2023-02-09T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.1
776556,Kimberley Close - Church Hill,2023-02-09T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.2
776556,Kimberley Close - Church Hill,2023-02-09T10:50:00.000+00:00,transformer,,Temperature,C,15.6
776556,Kimberley Close - Church Hill,2023-02-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-02-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
776556,Kimberley Close - Church Hill,2023-02-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
776556,Kimberley Close - Church Hill,2023-02-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
776556,Kimberley Close - Church Hill,2023-02-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
776556,Kimberley Close - Church Hill,2023-02-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
776556,Kimberley Close - Church Hill,2023-02-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
776556,Kimberley Close - Church Hill,2023-02-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,42.39
776556,Kimberley Close - Church Hill,2023-02-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,44.45
776556,Kimberley Close - Church Hill,2023-02-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,36.26
776556,Kimberley Close - Church Hill,2023-02-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,166.4
776556,Kimberley Close - Church Hill,2023-02-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
776556,Kimberley Close - Church Hill,2023-02-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
776556,Kimberley Close - Church Hill,2023-02-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
776556,Kimberley Close - Church Hill,2023-02-09T10:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-09T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.1
776556,Kimberley Close - Church Hill,2023-02-09T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-02-09T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-02-09T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.22
776556,Kimberley Close - Church Hill,2023-02-09T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.12
776556,Kimberley Close - Church Hill,2023-02-09T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.29
776556,Kimberley Close - Church Hill,2023-02-09T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,107.6
776556,Kimberley Close - Church Hill,2023-02-09T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.5
776556,Kimberley Close - Church Hill,2023-02-09T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
776556,Kimberley Close - Church Hill,2023-02-09T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
776556,Kimberley Close - Church Hill,2023-02-09T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
776556,Kimberley Close - Church Hill,2023-02-09T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776556,Kimberley Close - Church Hill,2023-02-09T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
776556,Kimberley Close - Church Hill,2023-02-09T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.57
776556,Kimberley Close - Church Hill,2023-02-09T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.56
776556,Kimberley Close - Church Hill,2023-02-09T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.56
776556,Kimberley Close - Church Hill,2023-02-09T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,104.6
776556,Kimberley Close - Church Hill,2023-02-09T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
776556,Kimberley Close - Church Hill,2023-02-09T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.6
776556,Kimberley Close - Church Hill,2023-02-09T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.7
776556,Kimberley Close - Church Hill,2023-02-09T10:40:00.000+00:00,transformer,,Temperature,C,15.6
776556,Kimberley Close - Church Hill,2023-02-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-02-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
776556,Kimberley Close - Church Hill,2023-02-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
776556,Kimberley Close - Church Hill,2023-02-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
776556,Kimberley Close - Church Hill,2023-02-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
776556,Kimberley Close - Church Hill,2023-02-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
776556,Kimberley Close - Church Hill,2023-02-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
776556,Kimberley Close - Church Hill,2023-02-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,47.79
776556,Kimberley Close - Church Hill,2023-02-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,41.67
776556,Kimberley Close - Church Hill,2023-02-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.85
776556,Kimberley Close - Church Hill,2023-02-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,212.2
776556,Kimberley Close - Church Hill,2023-02-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
776556,Kimberley Close - Church Hill,2023-02-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
776556,Kimberley Close - Church Hill,2023-02-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
776556,Kimberley Close - Church Hill,2023-02-09T10:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-09T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.48
776556,Kimberley Close - Church Hill,2023-02-09T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
776556,Kimberley Close - Church Hill,2023-02-09T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-02-09T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.01
776556,Kimberley Close - Church Hill,2023-02-09T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
776556,Kimberley Close - Church Hill,2023-02-09T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.57
776556,Kimberley Close - Church Hill,2023-02-09T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,99.0
776556,Kimberley Close - Church Hill,2023-02-09T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.1
776556,Kimberley Close - Church Hill,2023-02-09T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
776556,Kimberley Close - Church Hill,2023-02-09T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
776556,Kimberley Close - Church Hill,2023-02-09T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-02-09T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776556,Kimberley Close - Church Hill,2023-02-09T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-02-09T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.32
776556,Kimberley Close - Church Hill,2023-02-09T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.67
776556,Kimberley Close - Church Hill,2023-02-09T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.48
776556,Kimberley Close - Church Hill,2023-02-09T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,96.3
776556,Kimberley Close - Church Hill,2023-02-09T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
776556,Kimberley Close - Church Hill,2023-02-09T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.9
776556,Kimberley Close - Church Hill,2023-02-09T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-02-09T10:30:00.000+00:00,transformer,,Temperature,C,15.7
776556,Kimberley Close - Church Hill,2023-02-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
776556,Kimberley Close - Church Hill,2023-02-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
776556,Kimberley Close - Church Hill,2023-02-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
776556,Kimberley Close - Church Hill,2023-02-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
776556,Kimberley Close - Church Hill,2023-02-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
776556,Kimberley Close - Church Hill,2023-02-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
776556,Kimberley Close - Church Hill,2023-02-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,43.33
776556,Kimberley Close - Church Hill,2023-02-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.45
776556,Kimberley Close - Church Hill,2023-02-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.05
776556,Kimberley Close - Church Hill,2023-02-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,195.3
776556,Kimberley Close - Church Hill,2023-02-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
776556,Kimberley Close - Church Hill,2023-02-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
776556,Kimberley Close - Church Hill,2023-02-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
776556,Kimberley Close - Church Hill,2023-02-09T10:30:00.000+00:00,device,,,,0.003
