Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-09T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.46
776556,Kimberley Close - Church Hill,2023-02-09T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
776556,Kimberley Close - Church Hill,2023-02-09T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
776556,Kimberley Close - Church Hill,2023-02-09T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.54
776556,Kimberley Close - Church Hill,2023-02-09T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.65
776556,Kimberley Close - Church Hill,2023-02-09T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.56
776556,Kimberley Close - Church Hill,2023-02-09T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,89.5
776556,Kimberley Close - Church Hill,2023-02-09T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.6
776556,Kimberley Close - Church Hill,2023-02-09T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
776556,Kimberley Close - Church Hill,2023-02-09T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
776556,Kimberley Close - Church Hill,2023-02-09T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-02-09T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776556,Kimberley Close - Church Hill,2023-02-09T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-02-09T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.18
776556,Kimberley Close - Church Hill,2023-02-09T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.24
776556,Kimberley Close - Church Hill,2023-02-09T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.19
776556,Kimberley Close - Church Hill,2023-02-09T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,87.0
776556,Kimberley Close - Church Hill,2023-02-09T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
776556,Kimberley Close - Church Hill,2023-02-09T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.5
776556,Kimberley Close - Church Hill,2023-02-09T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
776556,Kimberley Close - Church Hill,2023-02-09T10:20:00.000+00:00,transformer,,Temperature,C,15.7
776556,Kimberley Close - Church Hill,2023-02-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
776556,Kimberley Close - Church Hill,2023-02-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
776556,Kimberley Close - Church Hill,2023-02-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-02-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
776556,Kimberley Close - Church Hill,2023-02-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
776556,Kimberley Close - Church Hill,2023-02-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
776556,Kimberley Close - Church Hill,2023-02-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776556,Kimberley Close - Church Hill,2023-02-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,43.73
776556,Kimberley Close - Church Hill,2023-02-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,36.89
776556,Kimberley Close - Church Hill,2023-02-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.76
776556,Kimberley Close - Church Hill,2023-02-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,176.5
776556,Kimberley Close - Church Hill,2023-02-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
776556,Kimberley Close - Church Hill,2023-02-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
776556,Kimberley Close - Church Hill,2023-02-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
776556,Kimberley Close - Church Hill,2023-02-09T10:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-09T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.7
776556,Kimberley Close - Church Hill,2023-02-09T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-02-09T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.7
776556,Kimberley Close - Church Hill,2023-02-09T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.53
776556,Kimberley Close - Church Hill,2023-02-09T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.54
776556,Kimberley Close - Church Hill,2023-02-09T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.55
776556,Kimberley Close - Church Hill,2023-02-09T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,81.7
776556,Kimberley Close - Church Hill,2023-02-09T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.8
776556,Kimberley Close - Church Hill,2023-02-09T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
776556,Kimberley Close - Church Hill,2023-02-09T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
776556,Kimberley Close - Church Hill,2023-02-09T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-02-09T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776556,Kimberley Close - Church Hill,2023-02-09T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776556,Kimberley Close - Church Hill,2023-02-09T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.72
776556,Kimberley Close - Church Hill,2023-02-09T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.52
776556,Kimberley Close - Church Hill,2023-02-09T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.36
776556,Kimberley Close - Church Hill,2023-02-09T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.5
776556,Kimberley Close - Church Hill,2023-02-09T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
776556,Kimberley Close - Church Hill,2023-02-09T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.9
776556,Kimberley Close - Church Hill,2023-02-09T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.1
776556,Kimberley Close - Church Hill,2023-02-09T10:10:00.000+00:00,transformer,,Temperature,C,15.6
776556,Kimberley Close - Church Hill,2023-02-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
776556,Kimberley Close - Church Hill,2023-02-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
776556,Kimberley Close - Church Hill,2023-02-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
776556,Kimberley Close - Church Hill,2023-02-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
776556,Kimberley Close - Church Hill,2023-02-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-02-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
776556,Kimberley Close - Church Hill,2023-02-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,36.25
776556,Kimberley Close - Church Hill,2023-02-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,39.06
776556,Kimberley Close - Church Hill,2023-02-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.91
776556,Kimberley Close - Church Hill,2023-02-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,161.2
776556,Kimberley Close - Church Hill,2023-02-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
776556,Kimberley Close - Church Hill,2023-02-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
776556,Kimberley Close - Church Hill,2023-02-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
776556,Kimberley Close - Church Hill,2023-02-09T10:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-09T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.55
776556,Kimberley Close - Church Hill,2023-02-09T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-02-09T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
776556,Kimberley Close - Church Hill,2023-02-09T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.72
776556,Kimberley Close - Church Hill,2023-02-09T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.88
776556,Kimberley Close - Church Hill,2023-02-09T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.12
776556,Kimberley Close - Church Hill,2023-02-09T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,80.0
776556,Kimberley Close - Church Hill,2023-02-09T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.9
776556,Kimberley Close - Church Hill,2023-02-09T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.9
776556,Kimberley Close - Church Hill,2023-02-09T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
776556,Kimberley Close - Church Hill,2023-02-09T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
776556,Kimberley Close - Church Hill,2023-02-09T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776556,Kimberley Close - Church Hill,2023-02-09T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
776556,Kimberley Close - Church Hill,2023-02-09T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.56
776556,Kimberley Close - Church Hill,2023-02-09T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.07
776556,Kimberley Close - Church Hill,2023-02-09T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.19
776556,Kimberley Close - Church Hill,2023-02-09T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.9
776556,Kimberley Close - Church Hill,2023-02-09T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
776556,Kimberley Close - Church Hill,2023-02-09T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.9
776556,Kimberley Close - Church Hill,2023-02-09T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.0
776556,Kimberley Close - Church Hill,2023-02-09T10:00:00.000+00:00,transformer,,Temperature,C,15.5
776556,Kimberley Close - Church Hill,2023-02-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
776556,Kimberley Close - Church Hill,2023-02-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
776556,Kimberley Close - Church Hill,2023-02-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
776556,Kimberley Close - Church Hill,2023-02-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
776556,Kimberley Close - Church Hill,2023-02-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
776556,Kimberley Close - Church Hill,2023-02-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
776556,Kimberley Close - Church Hill,2023-02-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,38.28
776556,Kimberley Close - Church Hill,2023-02-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,44.95
776556,Kimberley Close - Church Hill,2023-02-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,38.32
776556,Kimberley Close - Church Hill,2023-02-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,158.0
776556,Kimberley Close - Church Hill,2023-02-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
776556,Kimberley Close - Church Hill,2023-02-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
776556,Kimberley Close - Church Hill,2023-02-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
776556,Kimberley Close - Church Hill,2023-02-09T10:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-09T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.33
776556,Kimberley Close - Church Hill,2023-02-09T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-02-09T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
776556,Kimberley Close - Church Hill,2023-02-09T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.34
776556,Kimberley Close - Church Hill,2023-02-09T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.44
776556,Kimberley Close - Church Hill,2023-02-09T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.69
776556,Kimberley Close - Church Hill,2023-02-09T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,92.8
776556,Kimberley Close - Church Hill,2023-02-09T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.7
776556,Kimberley Close - Church Hill,2023-02-09T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.3
776556,Kimberley Close - Church Hill,2023-02-09T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
776556,Kimberley Close - Church Hill,2023-02-09T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
776556,Kimberley Close - Church Hill,2023-02-09T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
776556,Kimberley Close - Church Hill,2023-02-09T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-02-09T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.14
776556,Kimberley Close - Church Hill,2023-02-09T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.28
776556,Kimberley Close - Church Hill,2023-02-09T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.29
776556,Kimberley Close - Church Hill,2023-02-09T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,90.3
776556,Kimberley Close - Church Hill,2023-02-09T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
776556,Kimberley Close - Church Hill,2023-02-09T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.4
776556,Kimberley Close - Church Hill,2023-02-09T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
776556,Kimberley Close - Church Hill,2023-02-09T09:50:00.000+00:00,transformer,,Temperature,C,15.5
776556,Kimberley Close - Church Hill,2023-02-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
776556,Kimberley Close - Church Hill,2023-02-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
776556,Kimberley Close - Church Hill,2023-02-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
776556,Kimberley Close - Church Hill,2023-02-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
776556,Kimberley Close - Church Hill,2023-02-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-02-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
776556,Kimberley Close - Church Hill,2023-02-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,42.48
776556,Kimberley Close - Church Hill,2023-02-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,48.71
776556,Kimberley Close - Church Hill,2023-02-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.98
776556,Kimberley Close - Church Hill,2023-02-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,183.1
776556,Kimberley Close - Church Hill,2023-02-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
776556,Kimberley Close - Church Hill,2023-02-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
776556,Kimberley Close - Church Hill,2023-02-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
776556,Kimberley Close - Church Hill,2023-02-09T09:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-09T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.93
776556,Kimberley Close - Church Hill,2023-02-09T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-02-09T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
776556,Kimberley Close - Church Hill,2023-02-09T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.68
776556,Kimberley Close - Church Hill,2023-02-09T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.15
776556,Kimberley Close - Church Hill,2023-02-09T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.85
776556,Kimberley Close - Church Hill,2023-02-09T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,84.5
776556,Kimberley Close - Church Hill,2023-02-09T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.8
776556,Kimberley Close - Church Hill,2023-02-09T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.4
776556,Kimberley Close - Church Hill,2023-02-09T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
776556,Kimberley Close - Church Hill,2023-02-09T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-02-09T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
776556,Kimberley Close - Church Hill,2023-02-09T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-02-09T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.43
776556,Kimberley Close - Church Hill,2023-02-09T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.35
776556,Kimberley Close - Church Hill,2023-02-09T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.31
776556,Kimberley Close - Church Hill,2023-02-09T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.3
776556,Kimberley Close - Church Hill,2023-02-09T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
776556,Kimberley Close - Church Hill,2023-02-09T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.2
776556,Kimberley Close - Church Hill,2023-02-09T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
776556,Kimberley Close - Church Hill,2023-02-09T09:40:00.000+00:00,transformer,,Temperature,C,15.6
776556,Kimberley Close - Church Hill,2023-02-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
776556,Kimberley Close - Church Hill,2023-02-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
776556,Kimberley Close - Church Hill,2023-02-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
776556,Kimberley Close - Church Hill,2023-02-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
776556,Kimberley Close - Church Hill,2023-02-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
776556,Kimberley Close - Church Hill,2023-02-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
776556,Kimberley Close - Church Hill,2023-02-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,40.11
776556,Kimberley Close - Church Hill,2023-02-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,44.5
776556,Kimberley Close - Church Hill,2023-02-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.16
776556,Kimberley Close - Church Hill,2023-02-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,166.8
776556,Kimberley Close - Church Hill,2023-02-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
776556,Kimberley Close - Church Hill,2023-02-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
776556,Kimberley Close - Church Hill,2023-02-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
776556,Kimberley Close - Church Hill,2023-02-09T09:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-09T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.74
776556,Kimberley Close - Church Hill,2023-02-09T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
776556,Kimberley Close - Church Hill,2023-02-09T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
776556,Kimberley Close - Church Hill,2023-02-09T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.57
776556,Kimberley Close - Church Hill,2023-02-09T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.77
776556,Kimberley Close - Church Hill,2023-02-09T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.25
776556,Kimberley Close - Church Hill,2023-02-09T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,95.7
776556,Kimberley Close - Church Hill,2023-02-09T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.4
776556,Kimberley Close - Church Hill,2023-02-09T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.2
776556,Kimberley Close - Church Hill,2023-02-09T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
776556,Kimberley Close - Church Hill,2023-02-09T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-02-09T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776556,Kimberley Close - Church Hill,2023-02-09T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-02-09T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.56
776556,Kimberley Close - Church Hill,2023-02-09T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.16
776556,Kimberley Close - Church Hill,2023-02-09T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.49
776556,Kimberley Close - Church Hill,2023-02-09T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,93.1
776556,Kimberley Close - Church Hill,2023-02-09T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
776556,Kimberley Close - Church Hill,2023-02-09T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.9
776556,Kimberley Close - Church Hill,2023-02-09T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.5
776556,Kimberley Close - Church Hill,2023-02-09T09:30:00.000+00:00,transformer,,Temperature,C,15.7
776556,Kimberley Close - Church Hill,2023-02-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
776556,Kimberley Close - Church Hill,2023-02-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
776556,Kimberley Close - Church Hill,2023-02-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
776556,Kimberley Close - Church Hill,2023-02-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
776556,Kimberley Close - Church Hill,2023-02-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
776556,Kimberley Close - Church Hill,2023-02-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
776556,Kimberley Close - Church Hill,2023-02-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,48.13
776556,Kimberley Close - Church Hill,2023-02-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,38.93
776556,Kimberley Close - Church Hill,2023-02-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,38.74
776556,Kimberley Close - Church Hill,2023-02-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,188.8
776556,Kimberley Close - Church Hill,2023-02-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
776556,Kimberley Close - Church Hill,2023-02-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
776556,Kimberley Close - Church Hill,2023-02-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
776556,Kimberley Close - Church Hill,2023-02-09T09:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-09T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.79
776556,Kimberley Close - Church Hill,2023-02-09T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
776556,Kimberley Close - Church Hill,2023-02-09T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-02-09T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.5
776556,Kimberley Close - Church Hill,2023-02-09T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.06
776556,Kimberley Close - Church Hill,2023-02-09T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.39
776556,Kimberley Close - Church Hill,2023-02-09T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,123.4
776556,Kimberley Close - Church Hill,2023-02-09T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.0
776556,Kimberley Close - Church Hill,2023-02-09T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.2
776556,Kimberley Close - Church Hill,2023-02-09T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
776556,Kimberley Close - Church Hill,2023-02-09T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
776556,Kimberley Close - Church Hill,2023-02-09T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776556,Kimberley Close - Church Hill,2023-02-09T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-02-09T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.7
776556,Kimberley Close - Church Hill,2023-02-09T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.4
776556,Kimberley Close - Church Hill,2023-02-09T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.34
776556,Kimberley Close - Church Hill,2023-02-09T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,119.9
776556,Kimberley Close - Church Hill,2023-02-09T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
776556,Kimberley Close - Church Hill,2023-02-09T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
776556,Kimberley Close - Church Hill,2023-02-09T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
776556,Kimberley Close - Church Hill,2023-02-09T09:20:00.000+00:00,transformer,,Temperature,C,15.3
776556,Kimberley Close - Church Hill,2023-02-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
776556,Kimberley Close - Church Hill,2023-02-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
776556,Kimberley Close - Church Hill,2023-02-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-02-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
776556,Kimberley Close - Church Hill,2023-02-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
776556,Kimberley Close - Church Hill,2023-02-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
776556,Kimberley Close - Church Hill,2023-02-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
776556,Kimberley Close - Church Hill,2023-02-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,44.2
776556,Kimberley Close - Church Hill,2023-02-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,42.46
776556,Kimberley Close - Church Hill,2023-02-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.73
776556,Kimberley Close - Church Hill,2023-02-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,243.3
776556,Kimberley Close - Church Hill,2023-02-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
776556,Kimberley Close - Church Hill,2023-02-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
776556,Kimberley Close - Church Hill,2023-02-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
776556,Kimberley Close - Church Hill,2023-02-09T09:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-09T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.24
776556,Kimberley Close - Church Hill,2023-02-09T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.05
776556,Kimberley Close - Church Hill,2023-02-09T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
776556,Kimberley Close - Church Hill,2023-02-09T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.3
776556,Kimberley Close - Church Hill,2023-02-09T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.3
776556,Kimberley Close - Church Hill,2023-02-09T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.03
776556,Kimberley Close - Church Hill,2023-02-09T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,104.5
776556,Kimberley Close - Church Hill,2023-02-09T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.7
776556,Kimberley Close - Church Hill,2023-02-09T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.6
776556,Kimberley Close - Church Hill,2023-02-09T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
776556,Kimberley Close - Church Hill,2023-02-09T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-02-09T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776556,Kimberley Close - Church Hill,2023-02-09T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-02-09T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.41
776556,Kimberley Close - Church Hill,2023-02-09T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.93
776556,Kimberley Close - Church Hill,2023-02-09T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.6
776556,Kimberley Close - Church Hill,2023-02-09T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,101.7
776556,Kimberley Close - Church Hill,2023-02-09T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
776556,Kimberley Close - Church Hill,2023-02-09T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.0
776556,Kimberley Close - Church Hill,2023-02-09T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
776556,Kimberley Close - Church Hill,2023-02-09T09:10:00.000+00:00,transformer,,Temperature,C,15.0
776556,Kimberley Close - Church Hill,2023-02-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
776556,Kimberley Close - Church Hill,2023-02-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
776556,Kimberley Close - Church Hill,2023-02-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-02-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
776556,Kimberley Close - Church Hill,2023-02-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
776556,Kimberley Close - Church Hill,2023-02-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
776556,Kimberley Close - Church Hill,2023-02-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
776556,Kimberley Close - Church Hill,2023-02-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,38.71
776556,Kimberley Close - Church Hill,2023-02-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,46.23
776556,Kimberley Close - Church Hill,2023-02-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.63
776556,Kimberley Close - Church Hill,2023-02-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,206.1
776556,Kimberley Close - Church Hill,2023-02-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
776556,Kimberley Close - Church Hill,2023-02-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
776556,Kimberley Close - Church Hill,2023-02-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
776556,Kimberley Close - Church Hill,2023-02-09T09:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-09T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.7
776556,Kimberley Close - Church Hill,2023-02-09T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.14
776556,Kimberley Close - Church Hill,2023-02-09T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
776556,Kimberley Close - Church Hill,2023-02-09T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.62
776556,Kimberley Close - Church Hill,2023-02-09T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.9
776556,Kimberley Close - Church Hill,2023-02-09T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.08
776556,Kimberley Close - Church Hill,2023-02-09T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,112.4
776556,Kimberley Close - Church Hill,2023-02-09T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.7
776556,Kimberley Close - Church Hill,2023-02-09T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.6
776556,Kimberley Close - Church Hill,2023-02-09T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
776556,Kimberley Close - Church Hill,2023-02-09T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-02-09T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
776556,Kimberley Close - Church Hill,2023-02-09T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-02-09T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.29
776556,Kimberley Close - Church Hill,2023-02-09T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.72
776556,Kimberley Close - Church Hill,2023-02-09T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.15
776556,Kimberley Close - Church Hill,2023-02-09T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,109.3
776556,Kimberley Close - Church Hill,2023-02-09T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
776556,Kimberley Close - Church Hill,2023-02-09T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.4
776556,Kimberley Close - Church Hill,2023-02-09T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
776556,Kimberley Close - Church Hill,2023-02-09T09:00:00.000+00:00,transformer,,Temperature,C,14.8
776556,Kimberley Close - Church Hill,2023-02-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
776556,Kimberley Close - Church Hill,2023-02-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
776556,Kimberley Close - Church Hill,2023-02-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-02-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
776556,Kimberley Close - Church Hill,2023-02-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
776556,Kimberley Close - Church Hill,2023-02-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
776556,Kimberley Close - Church Hill,2023-02-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
776556,Kimberley Close - Church Hill,2023-02-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,40.9
776556,Kimberley Close - Church Hill,2023-02-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,47.63
776556,Kimberley Close - Church Hill,2023-02-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.23
776556,Kimberley Close - Church Hill,2023-02-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,221.7
776556,Kimberley Close - Church Hill,2023-02-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
776556,Kimberley Close - Church Hill,2023-02-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
776556,Kimberley Close - Church Hill,2023-02-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
776556,Kimberley Close - Church Hill,2023-02-09T09:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-09T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.84
776556,Kimberley Close - Church Hill,2023-02-09T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.12
776556,Kimberley Close - Church Hill,2023-02-09T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
776556,Kimberley Close - Church Hill,2023-02-09T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.11
776556,Kimberley Close - Church Hill,2023-02-09T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.61
776556,Kimberley Close - Church Hill,2023-02-09T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.31
776556,Kimberley Close - Church Hill,2023-02-09T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,106.6
776556,Kimberley Close - Church Hill,2023-02-09T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.6
776556,Kimberley Close - Church Hill,2023-02-09T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.9
776556,Kimberley Close - Church Hill,2023-02-09T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
776556,Kimberley Close - Church Hill,2023-02-09T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-02-09T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776556,Kimberley Close - Church Hill,2023-02-09T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-02-09T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.96
776556,Kimberley Close - Church Hill,2023-02-09T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.94
776556,Kimberley Close - Church Hill,2023-02-09T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.87
776556,Kimberley Close - Church Hill,2023-02-09T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,103.6
776556,Kimberley Close - Church Hill,2023-02-09T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
776556,Kimberley Close - Church Hill,2023-02-09T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.2
776556,Kimberley Close - Church Hill,2023-02-09T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
776556,Kimberley Close - Church Hill,2023-02-09T08:50:00.000+00:00,transformer,,Temperature,C,14.7
776556,Kimberley Close - Church Hill,2023-02-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
776556,Kimberley Close - Church Hill,2023-02-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
776556,Kimberley Close - Church Hill,2023-02-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-02-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
776556,Kimberley Close - Church Hill,2023-02-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
776556,Kimberley Close - Church Hill,2023-02-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
776556,Kimberley Close - Church Hill,2023-02-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
776556,Kimberley Close - Church Hill,2023-02-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,46.08
776556,Kimberley Close - Church Hill,2023-02-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,42.55
776556,Kimberley Close - Church Hill,2023-02-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.18
776556,Kimberley Close - Church Hill,2023-02-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,210.1
776556,Kimberley Close - Church Hill,2023-02-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
776556,Kimberley Close - Church Hill,2023-02-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
776556,Kimberley Close - Church Hill,2023-02-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
776556,Kimberley Close - Church Hill,2023-02-09T08:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-09T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.47
776556,Kimberley Close - Church Hill,2023-02-09T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
776556,Kimberley Close - Church Hill,2023-02-09T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
776556,Kimberley Close - Church Hill,2023-02-09T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.4
776556,Kimberley Close - Church Hill,2023-02-09T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.4
776556,Kimberley Close - Church Hill,2023-02-09T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.77
776556,Kimberley Close - Church Hill,2023-02-09T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,92.2
776556,Kimberley Close - Church Hill,2023-02-09T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.1
776556,Kimberley Close - Church Hill,2023-02-09T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.8
776556,Kimberley Close - Church Hill,2023-02-09T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.2
776556,Kimberley Close - Church Hill,2023-02-09T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-02-09T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776556,Kimberley Close - Church Hill,2023-02-09T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-02-09T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.07
776556,Kimberley Close - Church Hill,2023-02-09T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.82
776556,Kimberley Close - Church Hill,2023-02-09T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.17
776556,Kimberley Close - Church Hill,2023-02-09T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,89.7
776556,Kimberley Close - Church Hill,2023-02-09T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
776556,Kimberley Close - Church Hill,2023-02-09T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.7
776556,Kimberley Close - Church Hill,2023-02-09T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
776556,Kimberley Close - Church Hill,2023-02-09T08:40:00.000+00:00,transformer,,Temperature,C,14.7
776556,Kimberley Close - Church Hill,2023-02-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
776556,Kimberley Close - Church Hill,2023-02-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
776556,Kimberley Close - Church Hill,2023-02-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-02-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
776556,Kimberley Close - Church Hill,2023-02-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
776556,Kimberley Close - Church Hill,2023-02-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
776556,Kimberley Close - Church Hill,2023-02-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
776556,Kimberley Close - Church Hill,2023-02-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,41.47
776556,Kimberley Close - Church Hill,2023-02-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,39.22
776556,Kimberley Close - Church Hill,2023-02-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.93
776556,Kimberley Close - Church Hill,2023-02-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,181.8
776556,Kimberley Close - Church Hill,2023-02-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
776556,Kimberley Close - Church Hill,2023-02-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
776556,Kimberley Close - Church Hill,2023-02-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
776556,Kimberley Close - Church Hill,2023-02-09T08:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-09T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.45
776556,Kimberley Close - Church Hill,2023-02-09T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.08
776556,Kimberley Close - Church Hill,2023-02-09T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
776556,Kimberley Close - Church Hill,2023-02-09T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.34
776556,Kimberley Close - Church Hill,2023-02-09T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.49
776556,Kimberley Close - Church Hill,2023-02-09T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.58
776556,Kimberley Close - Church Hill,2023-02-09T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,83.1
776556,Kimberley Close - Church Hill,2023-02-09T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.8
776556,Kimberley Close - Church Hill,2023-02-09T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.8
776556,Kimberley Close - Church Hill,2023-02-09T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.2
776556,Kimberley Close - Church Hill,2023-02-09T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-02-09T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776556,Kimberley Close - Church Hill,2023-02-09T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-02-09T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
776556,Kimberley Close - Church Hill,2023-02-09T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.42
776556,Kimberley Close - Church Hill,2023-02-09T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.2
776556,Kimberley Close - Church Hill,2023-02-09T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.0
776556,Kimberley Close - Church Hill,2023-02-09T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
776556,Kimberley Close - Church Hill,2023-02-09T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
776556,Kimberley Close - Church Hill,2023-02-09T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
776556,Kimberley Close - Church Hill,2023-02-09T08:30:00.000+00:00,transformer,,Temperature,C,14.8
776556,Kimberley Close - Church Hill,2023-02-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-02-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
776556,Kimberley Close - Church Hill,2023-02-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
776556,Kimberley Close - Church Hill,2023-02-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-02-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
776556,Kimberley Close - Church Hill,2023-02-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
776556,Kimberley Close - Church Hill,2023-02-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-02-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
776556,Kimberley Close - Church Hill,2023-02-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,37.88
776556,Kimberley Close - Church Hill,2023-02-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,34.9
776556,Kimberley Close - Church Hill,2023-02-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,41.78
776556,Kimberley Close - Church Hill,2023-02-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,164.1
776556,Kimberley Close - Church Hill,2023-02-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
776556,Kimberley Close - Church Hill,2023-02-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
776556,Kimberley Close - Church Hill,2023-02-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
776556,Kimberley Close - Church Hill,2023-02-09T08:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-09T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.57
776556,Kimberley Close - Church Hill,2023-02-09T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
776556,Kimberley Close - Church Hill,2023-02-09T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-02-09T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.95
776556,Kimberley Close - Church Hill,2023-02-09T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.1
776556,Kimberley Close - Church Hill,2023-02-09T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.47
776556,Kimberley Close - Church Hill,2023-02-09T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,84.3
776556,Kimberley Close - Church Hill,2023-02-09T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.1
776556,Kimberley Close - Church Hill,2023-02-09T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.6
776556,Kimberley Close - Church Hill,2023-02-09T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.2
776556,Kimberley Close - Church Hill,2023-02-09T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
