Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-09T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776556,Kimberley Close - Church Hill,2023-02-09T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-02-09T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.73
776556,Kimberley Close - Church Hill,2023-02-09T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.94
776556,Kimberley Close - Church Hill,2023-02-09T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.5
776556,Kimberley Close - Church Hill,2023-02-09T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.2
776556,Kimberley Close - Church Hill,2023-02-09T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
776556,Kimberley Close - Church Hill,2023-02-09T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
776556,Kimberley Close - Church Hill,2023-02-09T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
776556,Kimberley Close - Church Hill,2023-02-09T08:20:00.000+00:00,transformer,,Temperature,C,14.9
776556,Kimberley Close - Church Hill,2023-02-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-02-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
776556,Kimberley Close - Church Hill,2023-02-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
776556,Kimberley Close - Church Hill,2023-02-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
776556,Kimberley Close - Church Hill,2023-02-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
776556,Kimberley Close - Church Hill,2023-02-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
776556,Kimberley Close - Church Hill,2023-02-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
776556,Kimberley Close - Church Hill,2023-02-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,40.68
776556,Kimberley Close - Church Hill,2023-02-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,36.03
776556,Kimberley Close - Church Hill,2023-02-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,41.97
776556,Kimberley Close - Church Hill,2023-02-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,166.5
776556,Kimberley Close - Church Hill,2023-02-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
776556,Kimberley Close - Church Hill,2023-02-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
776556,Kimberley Close - Church Hill,2023-02-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
776556,Kimberley Close - Church Hill,2023-02-09T08:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-09T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.9
776556,Kimberley Close - Church Hill,2023-02-09T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
776556,Kimberley Close - Church Hill,2023-02-09T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
776556,Kimberley Close - Church Hill,2023-02-09T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.98
776556,Kimberley Close - Church Hill,2023-02-09T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.01
776556,Kimberley Close - Church Hill,2023-02-09T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.19
776556,Kimberley Close - Church Hill,2023-02-09T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,84.5
776556,Kimberley Close - Church Hill,2023-02-09T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.3
776556,Kimberley Close - Church Hill,2023-02-09T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.7
776556,Kimberley Close - Church Hill,2023-02-09T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.8
776556,Kimberley Close - Church Hill,2023-02-09T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-02-09T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776556,Kimberley Close - Church Hill,2023-02-09T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-02-09T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.88
776556,Kimberley Close - Church Hill,2023-02-09T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.19
776556,Kimberley Close - Church Hill,2023-02-09T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.38
776556,Kimberley Close - Church Hill,2023-02-09T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.5
776556,Kimberley Close - Church Hill,2023-02-09T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
776556,Kimberley Close - Church Hill,2023-02-09T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
776556,Kimberley Close - Church Hill,2023-02-09T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
776556,Kimberley Close - Church Hill,2023-02-09T08:10:00.000+00:00,transformer,,Temperature,C,14.8
776556,Kimberley Close - Church Hill,2023-02-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
776556,Kimberley Close - Church Hill,2023-02-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
776556,Kimberley Close - Church Hill,2023-02-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-02-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
776556,Kimberley Close - Church Hill,2023-02-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
776556,Kimberley Close - Church Hill,2023-02-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
776556,Kimberley Close - Church Hill,2023-02-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
776556,Kimberley Close - Church Hill,2023-02-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,35.87
776556,Kimberley Close - Church Hill,2023-02-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,38.2
776556,Kimberley Close - Church Hill,2023-02-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,43.58
776556,Kimberley Close - Church Hill,2023-02-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,167.0
776556,Kimberley Close - Church Hill,2023-02-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
776556,Kimberley Close - Church Hill,2023-02-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
776556,Kimberley Close - Church Hill,2023-02-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
776556,Kimberley Close - Church Hill,2023-02-09T08:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-09T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.4
776556,Kimberley Close - Church Hill,2023-02-09T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
776556,Kimberley Close - Church Hill,2023-02-09T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
776556,Kimberley Close - Church Hill,2023-02-09T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.54
776556,Kimberley Close - Church Hill,2023-02-09T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.96
776556,Kimberley Close - Church Hill,2023-02-09T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.66
776556,Kimberley Close - Church Hill,2023-02-09T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,87.2
776556,Kimberley Close - Church Hill,2023-02-09T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.0
776556,Kimberley Close - Church Hill,2023-02-09T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.7
776556,Kimberley Close - Church Hill,2023-02-09T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.6
776556,Kimberley Close - Church Hill,2023-02-09T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-02-09T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776556,Kimberley Close - Church Hill,2023-02-09T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-02-09T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
776556,Kimberley Close - Church Hill,2023-02-09T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.36
776556,Kimberley Close - Church Hill,2023-02-09T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.5
776556,Kimberley Close - Church Hill,2023-02-09T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.9
776556,Kimberley Close - Church Hill,2023-02-09T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
776556,Kimberley Close - Church Hill,2023-02-09T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
776556,Kimberley Close - Church Hill,2023-02-09T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-02-09T08:00:00.000+00:00,transformer,,Temperature,C,14.8
776556,Kimberley Close - Church Hill,2023-02-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
776556,Kimberley Close - Church Hill,2023-02-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
776556,Kimberley Close - Church Hill,2023-02-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
776556,Kimberley Close - Church Hill,2023-02-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
776556,Kimberley Close - Church Hill,2023-02-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776556,Kimberley Close - Church Hill,2023-02-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
776556,Kimberley Close - Church Hill,2023-02-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,41.22
776556,Kimberley Close - Church Hill,2023-02-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,36.32
776556,Kimberley Close - Church Hill,2023-02-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,38.17
776556,Kimberley Close - Church Hill,2023-02-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,172.0
776556,Kimberley Close - Church Hill,2023-02-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
776556,Kimberley Close - Church Hill,2023-02-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
776556,Kimberley Close - Church Hill,2023-02-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
776556,Kimberley Close - Church Hill,2023-02-09T08:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-09T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.18
776556,Kimberley Close - Church Hill,2023-02-09T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
776556,Kimberley Close - Church Hill,2023-02-09T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
776556,Kimberley Close - Church Hill,2023-02-09T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.69
776556,Kimberley Close - Church Hill,2023-02-09T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.08
776556,Kimberley Close - Church Hill,2023-02-09T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.43
776556,Kimberley Close - Church Hill,2023-02-09T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,94.0
776556,Kimberley Close - Church Hill,2023-02-09T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.8
776556,Kimberley Close - Church Hill,2023-02-09T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.8
776556,Kimberley Close - Church Hill,2023-02-09T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.8
776556,Kimberley Close - Church Hill,2023-02-09T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-02-09T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776556,Kimberley Close - Church Hill,2023-02-09T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-02-09T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.95
776556,Kimberley Close - Church Hill,2023-02-09T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.22
776556,Kimberley Close - Church Hill,2023-02-09T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.5
776556,Kimberley Close - Church Hill,2023-02-09T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,91.7
776556,Kimberley Close - Church Hill,2023-02-09T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
776556,Kimberley Close - Church Hill,2023-02-09T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.6
776556,Kimberley Close - Church Hill,2023-02-09T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.6
776556,Kimberley Close - Church Hill,2023-02-09T07:50:00.000+00:00,transformer,,Temperature,C,14.6
776556,Kimberley Close - Church Hill,2023-02-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
776556,Kimberley Close - Church Hill,2023-02-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-02-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
776556,Kimberley Close - Church Hill,2023-02-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
776556,Kimberley Close - Church Hill,2023-02-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
776556,Kimberley Close - Church Hill,2023-02-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-02-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
776556,Kimberley Close - Church Hill,2023-02-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,37.64
776556,Kimberley Close - Church Hill,2023-02-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,45.31
776556,Kimberley Close - Church Hill,2023-02-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,47.93
776556,Kimberley Close - Church Hill,2023-02-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,185.6
776556,Kimberley Close - Church Hill,2023-02-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
776556,Kimberley Close - Church Hill,2023-02-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
776556,Kimberley Close - Church Hill,2023-02-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
776556,Kimberley Close - Church Hill,2023-02-09T07:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-09T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.49
776556,Kimberley Close - Church Hill,2023-02-09T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.73
776556,Kimberley Close - Church Hill,2023-02-09T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
776556,Kimberley Close - Church Hill,2023-02-09T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.72
776556,Kimberley Close - Church Hill,2023-02-09T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.49
776556,Kimberley Close - Church Hill,2023-02-09T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.65
776556,Kimberley Close - Church Hill,2023-02-09T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,95.7
776556,Kimberley Close - Church Hill,2023-02-09T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.0
776556,Kimberley Close - Church Hill,2023-02-09T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.0
776556,Kimberley Close - Church Hill,2023-02-09T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.3
776556,Kimberley Close - Church Hill,2023-02-09T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-02-09T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
776556,Kimberley Close - Church Hill,2023-02-09T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-02-09T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.69
776556,Kimberley Close - Church Hill,2023-02-09T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.89
776556,Kimberley Close - Church Hill,2023-02-09T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.09
776556,Kimberley Close - Church Hill,2023-02-09T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,93.4
776556,Kimberley Close - Church Hill,2023-02-09T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
776556,Kimberley Close - Church Hill,2023-02-09T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.3
776556,Kimberley Close - Church Hill,2023-02-09T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.6
776556,Kimberley Close - Church Hill,2023-02-09T07:40:00.000+00:00,transformer,,Temperature,C,14.4
776556,Kimberley Close - Church Hill,2023-02-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-02-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
776556,Kimberley Close - Church Hill,2023-02-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-02-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
776556,Kimberley Close - Church Hill,2023-02-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
776556,Kimberley Close - Church Hill,2023-02-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
776556,Kimberley Close - Church Hill,2023-02-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-02-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
776556,Kimberley Close - Church Hill,2023-02-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,39.41
776556,Kimberley Close - Church Hill,2023-02-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,50.38
776556,Kimberley Close - Church Hill,2023-02-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,50.74
776556,Kimberley Close - Church Hill,2023-02-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,189.1
776556,Kimberley Close - Church Hill,2023-02-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
776556,Kimberley Close - Church Hill,2023-02-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
776556,Kimberley Close - Church Hill,2023-02-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
776556,Kimberley Close - Church Hill,2023-02-09T07:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-09T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.63
776556,Kimberley Close - Church Hill,2023-02-09T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
776556,Kimberley Close - Church Hill,2023-02-09T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-02-09T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.0
776556,Kimberley Close - Church Hill,2023-02-09T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.03
776556,Kimberley Close - Church Hill,2023-02-09T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.95
776556,Kimberley Close - Church Hill,2023-02-09T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,107.6
776556,Kimberley Close - Church Hill,2023-02-09T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.4
776556,Kimberley Close - Church Hill,2023-02-09T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,158.2
776556,Kimberley Close - Church Hill,2023-02-09T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.2
776556,Kimberley Close - Church Hill,2023-02-09T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-02-09T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776556,Kimberley Close - Church Hill,2023-02-09T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-02-09T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.43
776556,Kimberley Close - Church Hill,2023-02-09T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.39
776556,Kimberley Close - Church Hill,2023-02-09T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.96
776556,Kimberley Close - Church Hill,2023-02-09T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,105.0
776556,Kimberley Close - Church Hill,2023-02-09T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
776556,Kimberley Close - Church Hill,2023-02-09T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.6
776556,Kimberley Close - Church Hill,2023-02-09T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.8
776556,Kimberley Close - Church Hill,2023-02-09T07:30:00.000+00:00,transformer,,Temperature,C,14.2
776556,Kimberley Close - Church Hill,2023-02-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-02-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
776556,Kimberley Close - Church Hill,2023-02-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-02-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
776556,Kimberley Close - Church Hill,2023-02-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
776556,Kimberley Close - Church Hill,2023-02-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
776556,Kimberley Close - Church Hill,2023-02-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
776556,Kimberley Close - Church Hill,2023-02-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
776556,Kimberley Close - Church Hill,2023-02-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,37.44
776556,Kimberley Close - Church Hill,2023-02-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,58.42
776556,Kimberley Close - Church Hill,2023-02-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,52.91
776556,Kimberley Close - Church Hill,2023-02-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,212.6
776556,Kimberley Close - Church Hill,2023-02-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
776556,Kimberley Close - Church Hill,2023-02-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.2
776556,Kimberley Close - Church Hill,2023-02-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
776556,Kimberley Close - Church Hill,2023-02-09T07:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-09T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.88
776556,Kimberley Close - Church Hill,2023-02-09T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
776556,Kimberley Close - Church Hill,2023-02-09T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
776556,Kimberley Close - Church Hill,2023-02-09T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.85
776556,Kimberley Close - Church Hill,2023-02-09T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.86
776556,Kimberley Close - Church Hill,2023-02-09T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.53
776556,Kimberley Close - Church Hill,2023-02-09T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,103.0
776556,Kimberley Close - Church Hill,2023-02-09T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.2
776556,Kimberley Close - Church Hill,2023-02-09T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.1
776556,Kimberley Close - Church Hill,2023-02-09T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.1
776556,Kimberley Close - Church Hill,2023-02-09T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-02-09T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776556,Kimberley Close - Church Hill,2023-02-09T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-02-09T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.42
776556,Kimberley Close - Church Hill,2023-02-09T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.68
776556,Kimberley Close - Church Hill,2023-02-09T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.24
776556,Kimberley Close - Church Hill,2023-02-09T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,100.4
776556,Kimberley Close - Church Hill,2023-02-09T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
776556,Kimberley Close - Church Hill,2023-02-09T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.4
776556,Kimberley Close - Church Hill,2023-02-09T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.3
776556,Kimberley Close - Church Hill,2023-02-09T07:20:00.000+00:00,transformer,,Temperature,C,14.1
776556,Kimberley Close - Church Hill,2023-02-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
776556,Kimberley Close - Church Hill,2023-02-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
776556,Kimberley Close - Church Hill,2023-02-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
776556,Kimberley Close - Church Hill,2023-02-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.81
776556,Kimberley Close - Church Hill,2023-02-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-02-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
776556,Kimberley Close - Church Hill,2023-02-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,42.27
776556,Kimberley Close - Church Hill,2023-02-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,56.54
776556,Kimberley Close - Church Hill,2023-02-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,41.77
776556,Kimberley Close - Church Hill,2023-02-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,203.4
776556,Kimberley Close - Church Hill,2023-02-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
776556,Kimberley Close - Church Hill,2023-02-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.8
776556,Kimberley Close - Church Hill,2023-02-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
776556,Kimberley Close - Church Hill,2023-02-09T07:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-09T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.55
776556,Kimberley Close - Church Hill,2023-02-09T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
776556,Kimberley Close - Church Hill,2023-02-09T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.75
776556,Kimberley Close - Church Hill,2023-02-09T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.54
776556,Kimberley Close - Church Hill,2023-02-09T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.14
776556,Kimberley Close - Church Hill,2023-02-09T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.69
776556,Kimberley Close - Church Hill,2023-02-09T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,93.7
776556,Kimberley Close - Church Hill,2023-02-09T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.0
776556,Kimberley Close - Church Hill,2023-02-09T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.2
776556,Kimberley Close - Church Hill,2023-02-09T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.5
776556,Kimberley Close - Church Hill,2023-02-09T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-02-09T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
776556,Kimberley Close - Church Hill,2023-02-09T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-02-09T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.56
776556,Kimberley Close - Church Hill,2023-02-09T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.64
776556,Kimberley Close - Church Hill,2023-02-09T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.03
776556,Kimberley Close - Church Hill,2023-02-09T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,91.3
776556,Kimberley Close - Church Hill,2023-02-09T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
776556,Kimberley Close - Church Hill,2023-02-09T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.1
776556,Kimberley Close - Church Hill,2023-02-09T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.5
776556,Kimberley Close - Church Hill,2023-02-09T07:10:00.000+00:00,transformer,,Temperature,C,14.0
776556,Kimberley Close - Church Hill,2023-02-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
776556,Kimberley Close - Church Hill,2023-02-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
776556,Kimberley Close - Church Hill,2023-02-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
776556,Kimberley Close - Church Hill,2023-02-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.86
776556,Kimberley Close - Church Hill,2023-02-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
776556,Kimberley Close - Church Hill,2023-02-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
776556,Kimberley Close - Church Hill,2023-02-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,39.1
776556,Kimberley Close - Church Hill,2023-02-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,48.78
776556,Kimberley Close - Church Hill,2023-02-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,45.72
776556,Kimberley Close - Church Hill,2023-02-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,185.0
776556,Kimberley Close - Church Hill,2023-02-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
776556,Kimberley Close - Church Hill,2023-02-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
776556,Kimberley Close - Church Hill,2023-02-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
776556,Kimberley Close - Church Hill,2023-02-09T07:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-09T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.86
776556,Kimberley Close - Church Hill,2023-02-09T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.21
776556,Kimberley Close - Church Hill,2023-02-09T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-02-09T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.54
776556,Kimberley Close - Church Hill,2023-02-09T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.16
776556,Kimberley Close - Church Hill,2023-02-09T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.39
776556,Kimberley Close - Church Hill,2023-02-09T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,85.9
776556,Kimberley Close - Church Hill,2023-02-09T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.4
776556,Kimberley Close - Church Hill,2023-02-09T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.6
776556,Kimberley Close - Church Hill,2023-02-09T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.4
776556,Kimberley Close - Church Hill,2023-02-09T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-02-09T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
776556,Kimberley Close - Church Hill,2023-02-09T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-02-09T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.26
776556,Kimberley Close - Church Hill,2023-02-09T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.07
776556,Kimberley Close - Church Hill,2023-02-09T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.47
776556,Kimberley Close - Church Hill,2023-02-09T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.8
776556,Kimberley Close - Church Hill,2023-02-09T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
776556,Kimberley Close - Church Hill,2023-02-09T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
776556,Kimberley Close - Church Hill,2023-02-09T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.8
776556,Kimberley Close - Church Hill,2023-02-09T07:00:00.000+00:00,transformer,,Temperature,C,14.1
776556,Kimberley Close - Church Hill,2023-02-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
776556,Kimberley Close - Church Hill,2023-02-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
776556,Kimberley Close - Church Hill,2023-02-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-02-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
776556,Kimberley Close - Church Hill,2023-02-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
776556,Kimberley Close - Church Hill,2023-02-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
776556,Kimberley Close - Church Hill,2023-02-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
776556,Kimberley Close - Church Hill,2023-02-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,38.8
776556,Kimberley Close - Church Hill,2023-02-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,43.23
776556,Kimberley Close - Church Hill,2023-02-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,40.86
776556,Kimberley Close - Church Hill,2023-02-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,169.7
776556,Kimberley Close - Church Hill,2023-02-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
776556,Kimberley Close - Church Hill,2023-02-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
776556,Kimberley Close - Church Hill,2023-02-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
776556,Kimberley Close - Church Hill,2023-02-09T07:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-09T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.35
776556,Kimberley Close - Church Hill,2023-02-09T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.29
776556,Kimberley Close - Church Hill,2023-02-09T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
776556,Kimberley Close - Church Hill,2023-02-09T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.49
776556,Kimberley Close - Church Hill,2023-02-09T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.15
776556,Kimberley Close - Church Hill,2023-02-09T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.01
776556,Kimberley Close - Church Hill,2023-02-09T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,85.7
776556,Kimberley Close - Church Hill,2023-02-09T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.5
776556,Kimberley Close - Church Hill,2023-02-09T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.0
776556,Kimberley Close - Church Hill,2023-02-09T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.9
776556,Kimberley Close - Church Hill,2023-02-09T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-02-09T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
776556,Kimberley Close - Church Hill,2023-02-09T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-02-09T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.73
776556,Kimberley Close - Church Hill,2023-02-09T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.77
776556,Kimberley Close - Church Hill,2023-02-09T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.24
776556,Kimberley Close - Church Hill,2023-02-09T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.7
776556,Kimberley Close - Church Hill,2023-02-09T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
776556,Kimberley Close - Church Hill,2023-02-09T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.8
776556,Kimberley Close - Church Hill,2023-02-09T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
776556,Kimberley Close - Church Hill,2023-02-09T06:50:00.000+00:00,transformer,,Temperature,C,14.1
776556,Kimberley Close - Church Hill,2023-02-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
776556,Kimberley Close - Church Hill,2023-02-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-02-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
776556,Kimberley Close - Church Hill,2023-02-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
776556,Kimberley Close - Church Hill,2023-02-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.34
776556,Kimberley Close - Church Hill,2023-02-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
776556,Kimberley Close - Church Hill,2023-02-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
776556,Kimberley Close - Church Hill,2023-02-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,30.22
776556,Kimberley Close - Church Hill,2023-02-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,39.92
776556,Kimberley Close - Church Hill,2023-02-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,41.25
776556,Kimberley Close - Church Hill,2023-02-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,169.4
776556,Kimberley Close - Church Hill,2023-02-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
776556,Kimberley Close - Church Hill,2023-02-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
776556,Kimberley Close - Church Hill,2023-02-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
776556,Kimberley Close - Church Hill,2023-02-09T06:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-09T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.46
776556,Kimberley Close - Church Hill,2023-02-09T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.3
776556,Kimberley Close - Church Hill,2023-02-09T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
776556,Kimberley Close - Church Hill,2023-02-09T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.12
776556,Kimberley Close - Church Hill,2023-02-09T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.28
776556,Kimberley Close - Church Hill,2023-02-09T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.97
776556,Kimberley Close - Church Hill,2023-02-09T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,83.2
776556,Kimberley Close - Church Hill,2023-02-09T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.3
776556,Kimberley Close - Church Hill,2023-02-09T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.8
776556,Kimberley Close - Church Hill,2023-02-09T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.9
776556,Kimberley Close - Church Hill,2023-02-09T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-02-09T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
776556,Kimberley Close - Church Hill,2023-02-09T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-02-09T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.58
776556,Kimberley Close - Church Hill,2023-02-09T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.79
776556,Kimberley Close - Church Hill,2023-02-09T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.64
776556,Kimberley Close - Church Hill,2023-02-09T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.2
776556,Kimberley Close - Church Hill,2023-02-09T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
776556,Kimberley Close - Church Hill,2023-02-09T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
776556,Kimberley Close - Church Hill,2023-02-09T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
776556,Kimberley Close - Church Hill,2023-02-09T06:40:00.000+00:00,transformer,,Temperature,C,14.1
776556,Kimberley Close - Church Hill,2023-02-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
776556,Kimberley Close - Church Hill,2023-02-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-02-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
776556,Kimberley Close - Church Hill,2023-02-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-02-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
776556,Kimberley Close - Church Hill,2023-02-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.59
776556,Kimberley Close - Church Hill,2023-02-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
776556,Kimberley Close - Church Hill,2023-02-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
776556,Kimberley Close - Church Hill,2023-02-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.7
776556,Kimberley Close - Church Hill,2023-02-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,38.07
776556,Kimberley Close - Church Hill,2023-02-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,35.61
776556,Kimberley Close - Church Hill,2023-02-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,164.4
776556,Kimberley Close - Church Hill,2023-02-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
776556,Kimberley Close - Church Hill,2023-02-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
776556,Kimberley Close - Church Hill,2023-02-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
776556,Kimberley Close - Church Hill,2023-02-09T06:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-09T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.27
776556,Kimberley Close - Church Hill,2023-02-09T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.88
776556,Kimberley Close - Church Hill,2023-02-09T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
776556,Kimberley Close - Church Hill,2023-02-09T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.63
776556,Kimberley Close - Church Hill,2023-02-09T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.46
776556,Kimberley Close - Church Hill,2023-02-09T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.77
776556,Kimberley Close - Church Hill,2023-02-09T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.7
776556,Kimberley Close - Church Hill,2023-02-09T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.3
776556,Kimberley Close - Church Hill,2023-02-09T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.8
776556,Kimberley Close - Church Hill,2023-02-09T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
776556,Kimberley Close - Church Hill,2023-02-09T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.78
776556,Kimberley Close - Church Hill,2023-02-09T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
776556,Kimberley Close - Church Hill,2023-02-09T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-02-09T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.55
776556,Kimberley Close - Church Hill,2023-02-09T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.65
776556,Kimberley Close - Church Hill,2023-02-09T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.8
776556,Kimberley Close - Church Hill,2023-02-09T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.9
776556,Kimberley Close - Church Hill,2023-02-09T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
776556,Kimberley Close - Church Hill,2023-02-09T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
776556,Kimberley Close - Church Hill,2023-02-09T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.1
776556,Kimberley Close - Church Hill,2023-02-09T06:30:00.000+00:00,transformer,,Temperature,C,14.1
776556,Kimberley Close - Church Hill,2023-02-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
776556,Kimberley Close - Church Hill,2023-02-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
776556,Kimberley Close - Church Hill,2023-02-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-02-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
776556,Kimberley Close - Church Hill,2023-02-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.05
776556,Kimberley Close - Church Hill,2023-02-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
776556,Kimberley Close - Church Hill,2023-02-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
776556,Kimberley Close - Church Hill,2023-02-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.18
776556,Kimberley Close - Church Hill,2023-02-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,33.11
776556,Kimberley Close - Church Hill,2023-02-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,38.57
776556,Kimberley Close - Church Hill,2023-02-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,155.6
776556,Kimberley Close - Church Hill,2023-02-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
776556,Kimberley Close - Church Hill,2023-02-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
776556,Kimberley Close - Church Hill,2023-02-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
776556,Kimberley Close - Church Hill,2023-02-09T06:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-09T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.82
776556,Kimberley Close - Church Hill,2023-02-09T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.11
776556,Kimberley Close - Church Hill,2023-02-09T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
776556,Kimberley Close - Church Hill,2023-02-09T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.1
776556,Kimberley Close - Church Hill,2023-02-09T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.37
776556,Kimberley Close - Church Hill,2023-02-09T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.75
776556,Kimberley Close - Church Hill,2023-02-09T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.8
776556,Kimberley Close - Church Hill,2023-02-09T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.3
776556,Kimberley Close - Church Hill,2023-02-09T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
776556,Kimberley Close - Church Hill,2023-02-09T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
776556,Kimberley Close - Church Hill,2023-02-09T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-02-09T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
776556,Kimberley Close - Church Hill,2023-02-09T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-02-09T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
776556,Kimberley Close - Church Hill,2023-02-09T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.05
776556,Kimberley Close - Church Hill,2023-02-09T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.8
776556,Kimberley Close - Church Hill,2023-02-09T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.1
776556,Kimberley Close - Church Hill,2023-02-09T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
776556,Kimberley Close - Church Hill,2023-02-09T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
776556,Kimberley Close - Church Hill,2023-02-09T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.3
776556,Kimberley Close - Church Hill,2023-02-09T06:20:00.000+00:00,transformer,,Temperature,C,14.2
776556,Kimberley Close - Church Hill,2023-02-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
