Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
776556,Kimberley Close - Church Hill,2023-02-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
776556,Kimberley Close - Church Hill,2023-02-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
776556,Kimberley Close - Church Hill,2023-02-09T04:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-09T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.77
776556,Kimberley Close - Church Hill,2023-02-09T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-02-09T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.83
776556,Kimberley Close - Church Hill,2023-02-09T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.59
776556,Kimberley Close - Church Hill,2023-02-09T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
776556,Kimberley Close - Church Hill,2023-02-09T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.86
776556,Kimberley Close - Church Hill,2023-02-09T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.3
776556,Kimberley Close - Church Hill,2023-02-09T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
776556,Kimberley Close - Church Hill,2023-02-09T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
776556,Kimberley Close - Church Hill,2023-02-09T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
776556,Kimberley Close - Church Hill,2023-02-09T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-02-09T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
776556,Kimberley Close - Church Hill,2023-02-09T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-02-09T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
776556,Kimberley Close - Church Hill,2023-02-09T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.41
776556,Kimberley Close - Church Hill,2023-02-09T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
776556,Kimberley Close - Church Hill,2023-02-09T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
776556,Kimberley Close - Church Hill,2023-02-09T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
776556,Kimberley Close - Church Hill,2023-02-09T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
776556,Kimberley Close - Church Hill,2023-02-09T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
776556,Kimberley Close - Church Hill,2023-02-09T04:10:00.000+00:00,transformer,,Temperature,C,14.9
776556,Kimberley Close - Church Hill,2023-02-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
776556,Kimberley Close - Church Hill,2023-02-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776556,Kimberley Close - Church Hill,2023-02-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
776556,Kimberley Close - Church Hill,2023-02-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
776556,Kimberley Close - Church Hill,2023-02-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.69
776556,Kimberley Close - Church Hill,2023-02-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
776556,Kimberley Close - Church Hill,2023-02-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
776556,Kimberley Close - Church Hill,2023-02-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.61
776556,Kimberley Close - Church Hill,2023-02-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.71
776556,Kimberley Close - Church Hill,2023-02-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.54
776556,Kimberley Close - Church Hill,2023-02-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,121.0
776556,Kimberley Close - Church Hill,2023-02-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
776556,Kimberley Close - Church Hill,2023-02-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
776556,Kimberley Close - Church Hill,2023-02-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
776556,Kimberley Close - Church Hill,2023-02-09T04:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-09T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.28
776556,Kimberley Close - Church Hill,2023-02-09T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.98
776556,Kimberley Close - Church Hill,2023-02-09T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.45
776556,Kimberley Close - Church Hill,2023-02-09T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.06
776556,Kimberley Close - Church Hill,2023-02-09T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.1
776556,Kimberley Close - Church Hill,2023-02-09T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
776556,Kimberley Close - Church Hill,2023-02-09T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
776556,Kimberley Close - Church Hill,2023-02-09T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-02-09T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
776556,Kimberley Close - Church Hill,2023-02-09T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
776556,Kimberley Close - Church Hill,2023-02-09T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
776556,Kimberley Close - Church Hill,2023-02-09T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
776556,Kimberley Close - Church Hill,2023-02-09T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.5
776556,Kimberley Close - Church Hill,2023-02-09T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
776556,Kimberley Close - Church Hill,2023-02-09T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.36
776556,Kimberley Close - Church Hill,2023-02-09T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.2
776556,Kimberley Close - Church Hill,2023-02-09T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
776556,Kimberley Close - Church Hill,2023-02-09T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
776556,Kimberley Close - Church Hill,2023-02-09T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
776556,Kimberley Close - Church Hill,2023-02-09T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
776556,Kimberley Close - Church Hill,2023-02-09T04:00:00.000+00:00,transformer,,Temperature,C,14.8
776556,Kimberley Close - Church Hill,2023-02-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
776556,Kimberley Close - Church Hill,2023-02-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776556,Kimberley Close - Church Hill,2023-02-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
776556,Kimberley Close - Church Hill,2023-02-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
776556,Kimberley Close - Church Hill,2023-02-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.64
776556,Kimberley Close - Church Hill,2023-02-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
776556,Kimberley Close - Church Hill,2023-02-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
776556,Kimberley Close - Church Hill,2023-02-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.85
776556,Kimberley Close - Church Hill,2023-02-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.46
776556,Kimberley Close - Church Hill,2023-02-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.58
776556,Kimberley Close - Church Hill,2023-02-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,123.5
776556,Kimberley Close - Church Hill,2023-02-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
776556,Kimberley Close - Church Hill,2023-02-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
776556,Kimberley Close - Church Hill,2023-02-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
776556,Kimberley Close - Church Hill,2023-02-09T04:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-09T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.84
776556,Kimberley Close - Church Hill,2023-02-09T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.93
776556,Kimberley Close - Church Hill,2023-02-09T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.11
776556,Kimberley Close - Church Hill,2023-02-09T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.57
776556,Kimberley Close - Church Hill,2023-02-09T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
776556,Kimberley Close - Church Hill,2023-02-09T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.93
776556,Kimberley Close - Church Hill,2023-02-09T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
776556,Kimberley Close - Church Hill,2023-02-09T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-02-09T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
776556,Kimberley Close - Church Hill,2023-02-09T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
776556,Kimberley Close - Church Hill,2023-02-09T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-02-09T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
776556,Kimberley Close - Church Hill,2023-02-09T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-02-09T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
776556,Kimberley Close - Church Hill,2023-02-09T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.85
776556,Kimberley Close - Church Hill,2023-02-09T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.55
776556,Kimberley Close - Church Hill,2023-02-09T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
776556,Kimberley Close - Church Hill,2023-02-09T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
776556,Kimberley Close - Church Hill,2023-02-09T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
776556,Kimberley Close - Church Hill,2023-02-09T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
776556,Kimberley Close - Church Hill,2023-02-09T03:50:00.000+00:00,transformer,,Temperature,C,14.9
776556,Kimberley Close - Church Hill,2023-02-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
776556,Kimberley Close - Church Hill,2023-02-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776556,Kimberley Close - Church Hill,2023-02-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
776556,Kimberley Close - Church Hill,2023-02-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
776556,Kimberley Close - Church Hill,2023-02-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
776556,Kimberley Close - Church Hill,2023-02-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
776556,Kimberley Close - Church Hill,2023-02-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
776556,Kimberley Close - Church Hill,2023-02-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.95
776556,Kimberley Close - Church Hill,2023-02-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.48
776556,Kimberley Close - Church Hill,2023-02-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.48
776556,Kimberley Close - Church Hill,2023-02-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,117.7
776556,Kimberley Close - Church Hill,2023-02-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
776556,Kimberley Close - Church Hill,2023-02-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
776556,Kimberley Close - Church Hill,2023-02-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
776556,Kimberley Close - Church Hill,2023-02-09T03:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-09T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.68
776556,Kimberley Close - Church Hill,2023-02-09T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.68
776556,Kimberley Close - Church Hill,2023-02-09T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.21
776556,Kimberley Close - Church Hill,2023-02-09T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.94
776556,Kimberley Close - Church Hill,2023-02-09T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
776556,Kimberley Close - Church Hill,2023-02-09T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.33
776556,Kimberley Close - Church Hill,2023-02-09T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
776556,Kimberley Close - Church Hill,2023-02-09T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.5
776556,Kimberley Close - Church Hill,2023-02-09T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
776556,Kimberley Close - Church Hill,2023-02-09T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
776556,Kimberley Close - Church Hill,2023-02-09T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
776556,Kimberley Close - Church Hill,2023-02-09T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
776556,Kimberley Close - Church Hill,2023-02-09T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-02-09T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
776556,Kimberley Close - Church Hill,2023-02-09T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.31
776556,Kimberley Close - Church Hill,2023-02-09T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.35
776556,Kimberley Close - Church Hill,2023-02-09T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
776556,Kimberley Close - Church Hill,2023-02-09T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
776556,Kimberley Close - Church Hill,2023-02-09T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
776556,Kimberley Close - Church Hill,2023-02-09T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
776556,Kimberley Close - Church Hill,2023-02-09T03:40:00.000+00:00,transformer,,Temperature,C,14.9
776556,Kimberley Close - Church Hill,2023-02-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
776556,Kimberley Close - Church Hill,2023-02-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776556,Kimberley Close - Church Hill,2023-02-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
776556,Kimberley Close - Church Hill,2023-02-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
776556,Kimberley Close - Church Hill,2023-02-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.1
776556,Kimberley Close - Church Hill,2023-02-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
776556,Kimberley Close - Church Hill,2023-02-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
776556,Kimberley Close - Church Hill,2023-02-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.31
776556,Kimberley Close - Church Hill,2023-02-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.91
776556,Kimberley Close - Church Hill,2023-02-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.68
776556,Kimberley Close - Church Hill,2023-02-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,112.8
776556,Kimberley Close - Church Hill,2023-02-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
776556,Kimberley Close - Church Hill,2023-02-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
776556,Kimberley Close - Church Hill,2023-02-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
776556,Kimberley Close - Church Hill,2023-02-09T03:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-09T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.38
776556,Kimberley Close - Church Hill,2023-02-09T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.65
776556,Kimberley Close - Church Hill,2023-02-09T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.04
776556,Kimberley Close - Church Hill,2023-02-09T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.1
776556,Kimberley Close - Church Hill,2023-02-09T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.72
776556,Kimberley Close - Church Hill,2023-02-09T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.36
776556,Kimberley Close - Church Hill,2023-02-09T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
776556,Kimberley Close - Church Hill,2023-02-09T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-02-09T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
776556,Kimberley Close - Church Hill,2023-02-09T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
776556,Kimberley Close - Church Hill,2023-02-09T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-02-09T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-02-09T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-02-09T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
776556,Kimberley Close - Church Hill,2023-02-09T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
776556,Kimberley Close - Church Hill,2023-02-09T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.3
776556,Kimberley Close - Church Hill,2023-02-09T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
776556,Kimberley Close - Church Hill,2023-02-09T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
776556,Kimberley Close - Church Hill,2023-02-09T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
776556,Kimberley Close - Church Hill,2023-02-09T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
776556,Kimberley Close - Church Hill,2023-02-09T03:30:00.000+00:00,transformer,,Temperature,C,14.9
776556,Kimberley Close - Church Hill,2023-02-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-02-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
776556,Kimberley Close - Church Hill,2023-02-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776556,Kimberley Close - Church Hill,2023-02-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
776556,Kimberley Close - Church Hill,2023-02-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
776556,Kimberley Close - Church Hill,2023-02-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
776556,Kimberley Close - Church Hill,2023-02-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
776556,Kimberley Close - Church Hill,2023-02-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
776556,Kimberley Close - Church Hill,2023-02-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.66
776556,Kimberley Close - Church Hill,2023-02-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.5
776556,Kimberley Close - Church Hill,2023-02-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.65
776556,Kimberley Close - Church Hill,2023-02-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,112.3
776556,Kimberley Close - Church Hill,2023-02-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
776556,Kimberley Close - Church Hill,2023-02-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
776556,Kimberley Close - Church Hill,2023-02-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
776556,Kimberley Close - Church Hill,2023-02-09T03:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-09T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.84
776556,Kimberley Close - Church Hill,2023-02-09T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.48
776556,Kimberley Close - Church Hill,2023-02-09T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
776556,Kimberley Close - Church Hill,2023-02-09T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.74
776556,Kimberley Close - Church Hill,2023-02-09T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.93
776556,Kimberley Close - Church Hill,2023-02-09T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.88
776556,Kimberley Close - Church Hill,2023-02-09T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
776556,Kimberley Close - Church Hill,2023-02-09T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
776556,Kimberley Close - Church Hill,2023-02-09T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
776556,Kimberley Close - Church Hill,2023-02-09T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
776556,Kimberley Close - Church Hill,2023-02-09T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-02-09T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-02-09T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-02-09T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
776556,Kimberley Close - Church Hill,2023-02-09T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
776556,Kimberley Close - Church Hill,2023-02-09T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
776556,Kimberley Close - Church Hill,2023-02-09T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
776556,Kimberley Close - Church Hill,2023-02-09T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
776556,Kimberley Close - Church Hill,2023-02-09T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
776556,Kimberley Close - Church Hill,2023-02-09T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
776556,Kimberley Close - Church Hill,2023-02-09T03:20:00.000+00:00,transformer,,Temperature,C,14.8
776556,Kimberley Close - Church Hill,2023-02-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
776556,Kimberley Close - Church Hill,2023-02-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776556,Kimberley Close - Church Hill,2023-02-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
776556,Kimberley Close - Church Hill,2023-02-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
776556,Kimberley Close - Church Hill,2023-02-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.3
776556,Kimberley Close - Church Hill,2023-02-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
776556,Kimberley Close - Church Hill,2023-02-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
776556,Kimberley Close - Church Hill,2023-02-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.3
776556,Kimberley Close - Church Hill,2023-02-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.77
776556,Kimberley Close - Church Hill,2023-02-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.78
776556,Kimberley Close - Church Hill,2023-02-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,108.5
776556,Kimberley Close - Church Hill,2023-02-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
776556,Kimberley Close - Church Hill,2023-02-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
776556,Kimberley Close - Church Hill,2023-02-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
776556,Kimberley Close - Church Hill,2023-02-09T03:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-09T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.56
776556,Kimberley Close - Church Hill,2023-02-09T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.58
776556,Kimberley Close - Church Hill,2023-02-09T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
776556,Kimberley Close - Church Hill,2023-02-09T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.57
776556,Kimberley Close - Church Hill,2023-02-09T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.05
776556,Kimberley Close - Church Hill,2023-02-09T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.55
776556,Kimberley Close - Church Hill,2023-02-09T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
776556,Kimberley Close - Church Hill,2023-02-09T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
776556,Kimberley Close - Church Hill,2023-02-09T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
776556,Kimberley Close - Church Hill,2023-02-09T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
776556,Kimberley Close - Church Hill,2023-02-09T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
776556,Kimberley Close - Church Hill,2023-02-09T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-02-09T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-02-09T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
776556,Kimberley Close - Church Hill,2023-02-09T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
776556,Kimberley Close - Church Hill,2023-02-09T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
776556,Kimberley Close - Church Hill,2023-02-09T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
776556,Kimberley Close - Church Hill,2023-02-09T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
776556,Kimberley Close - Church Hill,2023-02-09T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
776556,Kimberley Close - Church Hill,2023-02-09T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
776556,Kimberley Close - Church Hill,2023-02-09T03:10:00.000+00:00,transformer,,Temperature,C,14.9
776556,Kimberley Close - Church Hill,2023-02-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
776556,Kimberley Close - Church Hill,2023-02-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776556,Kimberley Close - Church Hill,2023-02-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
776556,Kimberley Close - Church Hill,2023-02-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
776556,Kimberley Close - Church Hill,2023-02-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.01
776556,Kimberley Close - Church Hill,2023-02-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
776556,Kimberley Close - Church Hill,2023-02-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
776556,Kimberley Close - Church Hill,2023-02-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.18
776556,Kimberley Close - Church Hill,2023-02-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.02
776556,Kimberley Close - Church Hill,2023-02-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.21
776556,Kimberley Close - Church Hill,2023-02-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,120.0
776556,Kimberley Close - Church Hill,2023-02-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
776556,Kimberley Close - Church Hill,2023-02-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
776556,Kimberley Close - Church Hill,2023-02-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
776556,Kimberley Close - Church Hill,2023-02-09T03:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-09T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.88
776556,Kimberley Close - Church Hill,2023-02-09T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-02-09T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.98
776556,Kimberley Close - Church Hill,2023-02-09T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.13
776556,Kimberley Close - Church Hill,2023-02-09T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.61
776556,Kimberley Close - Church Hill,2023-02-09T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
776556,Kimberley Close - Church Hill,2023-02-09T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
776556,Kimberley Close - Church Hill,2023-02-09T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.7
776556,Kimberley Close - Church Hill,2023-02-09T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
776556,Kimberley Close - Church Hill,2023-02-09T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
776556,Kimberley Close - Church Hill,2023-02-09T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-02-09T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-02-09T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-02-09T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
776556,Kimberley Close - Church Hill,2023-02-09T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.14
776556,Kimberley Close - Church Hill,2023-02-09T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.38
776556,Kimberley Close - Church Hill,2023-02-09T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
776556,Kimberley Close - Church Hill,2023-02-09T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
776556,Kimberley Close - Church Hill,2023-02-09T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
776556,Kimberley Close - Church Hill,2023-02-09T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
776556,Kimberley Close - Church Hill,2023-02-09T03:00:00.000+00:00,transformer,,Temperature,C,15.1
776556,Kimberley Close - Church Hill,2023-02-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
776556,Kimberley Close - Church Hill,2023-02-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776556,Kimberley Close - Church Hill,2023-02-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
776556,Kimberley Close - Church Hill,2023-02-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
776556,Kimberley Close - Church Hill,2023-02-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.24
776556,Kimberley Close - Church Hill,2023-02-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
776556,Kimberley Close - Church Hill,2023-02-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
776556,Kimberley Close - Church Hill,2023-02-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.13
776556,Kimberley Close - Church Hill,2023-02-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.75
776556,Kimberley Close - Church Hill,2023-02-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.47
776556,Kimberley Close - Church Hill,2023-02-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,110.2
776556,Kimberley Close - Church Hill,2023-02-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
776556,Kimberley Close - Church Hill,2023-02-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
776556,Kimberley Close - Church Hill,2023-02-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
776556,Kimberley Close - Church Hill,2023-02-09T03:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-09T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.08
776556,Kimberley Close - Church Hill,2023-02-09T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.71
776556,Kimberley Close - Church Hill,2023-02-09T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.82
776556,Kimberley Close - Church Hill,2023-02-09T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.65
776556,Kimberley Close - Church Hill,2023-02-09T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.78
776556,Kimberley Close - Church Hill,2023-02-09T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.29
776556,Kimberley Close - Church Hill,2023-02-09T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
776556,Kimberley Close - Church Hill,2023-02-09T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.9
776556,Kimberley Close - Church Hill,2023-02-09T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
776556,Kimberley Close - Church Hill,2023-02-09T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
776556,Kimberley Close - Church Hill,2023-02-09T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-02-09T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-02-09T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-02-09T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.3
776556,Kimberley Close - Church Hill,2023-02-09T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
776556,Kimberley Close - Church Hill,2023-02-09T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.51
776556,Kimberley Close - Church Hill,2023-02-09T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
776556,Kimberley Close - Church Hill,2023-02-09T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
776556,Kimberley Close - Church Hill,2023-02-09T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
776556,Kimberley Close - Church Hill,2023-02-09T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
776556,Kimberley Close - Church Hill,2023-02-09T02:50:00.000+00:00,transformer,,Temperature,C,15.3
776556,Kimberley Close - Church Hill,2023-02-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
776556,Kimberley Close - Church Hill,2023-02-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776556,Kimberley Close - Church Hill,2023-02-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
776556,Kimberley Close - Church Hill,2023-02-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
776556,Kimberley Close - Church Hill,2023-02-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
776556,Kimberley Close - Church Hill,2023-02-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
776556,Kimberley Close - Church Hill,2023-02-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
776556,Kimberley Close - Church Hill,2023-02-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.95
776556,Kimberley Close - Church Hill,2023-02-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.06
776556,Kimberley Close - Church Hill,2023-02-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.8
776556,Kimberley Close - Church Hill,2023-02-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,125.8
776556,Kimberley Close - Church Hill,2023-02-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
776556,Kimberley Close - Church Hill,2023-02-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-02-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
776556,Kimberley Close - Church Hill,2023-02-09T02:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-09T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.84
776556,Kimberley Close - Church Hill,2023-02-09T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-02-09T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
776556,Kimberley Close - Church Hill,2023-02-09T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.03
776556,Kimberley Close - Church Hill,2023-02-09T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.74
776556,Kimberley Close - Church Hill,2023-02-09T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
776556,Kimberley Close - Church Hill,2023-02-09T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.1
776556,Kimberley Close - Church Hill,2023-02-09T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.3
776556,Kimberley Close - Church Hill,2023-02-09T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
776556,Kimberley Close - Church Hill,2023-02-09T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
776556,Kimberley Close - Church Hill,2023-02-09T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-02-09T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-02-09T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-02-09T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.64
776556,Kimberley Close - Church Hill,2023-02-09T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
776556,Kimberley Close - Church Hill,2023-02-09T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
776556,Kimberley Close - Church Hill,2023-02-09T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
776556,Kimberley Close - Church Hill,2023-02-09T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
776556,Kimberley Close - Church Hill,2023-02-09T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
776556,Kimberley Close - Church Hill,2023-02-09T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
776556,Kimberley Close - Church Hill,2023-02-09T02:40:00.000+00:00,transformer,,Temperature,C,15.4
776556,Kimberley Close - Church Hill,2023-02-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
776556,Kimberley Close - Church Hill,2023-02-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776556,Kimberley Close - Church Hill,2023-02-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
776556,Kimberley Close - Church Hill,2023-02-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
776556,Kimberley Close - Church Hill,2023-02-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
776556,Kimberley Close - Church Hill,2023-02-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
776556,Kimberley Close - Church Hill,2023-02-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
776556,Kimberley Close - Church Hill,2023-02-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.68
776556,Kimberley Close - Church Hill,2023-02-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.61
776556,Kimberley Close - Church Hill,2023-02-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.56
776556,Kimberley Close - Church Hill,2023-02-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,132.5
776556,Kimberley Close - Church Hill,2023-02-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
776556,Kimberley Close - Church Hill,2023-02-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
776556,Kimberley Close - Church Hill,2023-02-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-02-09T02:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-09T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.89
776556,Kimberley Close - Church Hill,2023-02-09T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.18
776556,Kimberley Close - Church Hill,2023-02-09T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
776556,Kimberley Close - Church Hill,2023-02-09T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.23
776556,Kimberley Close - Church Hill,2023-02-09T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.02
776556,Kimberley Close - Church Hill,2023-02-09T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
776556,Kimberley Close - Church Hill,2023-02-09T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
776556,Kimberley Close - Church Hill,2023-02-09T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
776556,Kimberley Close - Church Hill,2023-02-09T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
776556,Kimberley Close - Church Hill,2023-02-09T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
776556,Kimberley Close - Church Hill,2023-02-09T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-02-09T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776556,Kimberley Close - Church Hill,2023-02-09T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-02-09T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.86
776556,Kimberley Close - Church Hill,2023-02-09T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
776556,Kimberley Close - Church Hill,2023-02-09T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.83
776556,Kimberley Close - Church Hill,2023-02-09T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
776556,Kimberley Close - Church Hill,2023-02-09T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
776556,Kimberley Close - Church Hill,2023-02-09T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
776556,Kimberley Close - Church Hill,2023-02-09T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
776556,Kimberley Close - Church Hill,2023-02-09T02:30:00.000+00:00,transformer,,Temperature,C,15.5
776556,Kimberley Close - Church Hill,2023-02-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
776556,Kimberley Close - Church Hill,2023-02-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-02-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
776556,Kimberley Close - Church Hill,2023-02-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
776556,Kimberley Close - Church Hill,2023-02-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
776556,Kimberley Close - Church Hill,2023-02-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
776556,Kimberley Close - Church Hill,2023-02-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
776556,Kimberley Close - Church Hill,2023-02-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.09
776556,Kimberley Close - Church Hill,2023-02-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.86
776556,Kimberley Close - Church Hill,2023-02-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.74
776556,Kimberley Close - Church Hill,2023-02-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,126.9
776556,Kimberley Close - Church Hill,2023-02-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
776556,Kimberley Close - Church Hill,2023-02-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
776556,Kimberley Close - Church Hill,2023-02-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
776556,Kimberley Close - Church Hill,2023-02-09T02:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-09T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.98
776556,Kimberley Close - Church Hill,2023-02-09T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.46
776556,Kimberley Close - Church Hill,2023-02-09T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.1
776556,Kimberley Close - Church Hill,2023-02-09T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.71
776556,Kimberley Close - Church Hill,2023-02-09T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
776556,Kimberley Close - Church Hill,2023-02-09T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
776556,Kimberley Close - Church Hill,2023-02-09T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.9
776556,Kimberley Close - Church Hill,2023-02-09T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-02-09T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
776556,Kimberley Close - Church Hill,2023-02-09T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
776556,Kimberley Close - Church Hill,2023-02-09T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
776556,Kimberley Close - Church Hill,2023-02-09T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-02-09T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-02-09T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
776556,Kimberley Close - Church Hill,2023-02-09T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.14
776556,Kimberley Close - Church Hill,2023-02-09T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.89
776556,Kimberley Close - Church Hill,2023-02-09T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
776556,Kimberley Close - Church Hill,2023-02-09T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
776556,Kimberley Close - Church Hill,2023-02-09T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
776556,Kimberley Close - Church Hill,2023-02-09T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
776556,Kimberley Close - Church Hill,2023-02-09T02:20:00.000+00:00,transformer,,Temperature,C,15.7
776556,Kimberley Close - Church Hill,2023-02-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
776556,Kimberley Close - Church Hill,2023-02-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776556,Kimberley Close - Church Hill,2023-02-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
776556,Kimberley Close - Church Hill,2023-02-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-02-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
776556,Kimberley Close - Church Hill,2023-02-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.41
776556,Kimberley Close - Church Hill,2023-02-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
776556,Kimberley Close - Church Hill,2023-02-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
776556,Kimberley Close - Church Hill,2023-02-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.91
776556,Kimberley Close - Church Hill,2023-02-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.77
776556,Kimberley Close - Church Hill,2023-02-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.63
776556,Kimberley Close - Church Hill,2023-02-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,130.0
776556,Kimberley Close - Church Hill,2023-02-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
776556,Kimberley Close - Church Hill,2023-02-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
776556,Kimberley Close - Church Hill,2023-02-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
776556,Kimberley Close - Church Hill,2023-02-09T02:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-09T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.54
776556,Kimberley Close - Church Hill,2023-02-09T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.9
776556,Kimberley Close - Church Hill,2023-02-09T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.52
776556,Kimberley Close - Church Hill,2023-02-09T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.5
776556,Kimberley Close - Church Hill,2023-02-09T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.27
776556,Kimberley Close - Church Hill,2023-02-09T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
776556,Kimberley Close - Church Hill,2023-02-09T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.1
776556,Kimberley Close - Church Hill,2023-02-09T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
