Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-09T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
776556,Kimberley Close - Church Hill,2023-02-09T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
776556,Kimberley Close - Church Hill,2023-02-09T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-02-09T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-02-09T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-02-09T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
776556,Kimberley Close - Church Hill,2023-02-09T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.73
776556,Kimberley Close - Church Hill,2023-02-09T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.71
776556,Kimberley Close - Church Hill,2023-02-09T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
776556,Kimberley Close - Church Hill,2023-02-09T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
776556,Kimberley Close - Church Hill,2023-02-09T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
776556,Kimberley Close - Church Hill,2023-02-09T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
776556,Kimberley Close - Church Hill,2023-02-09T02:10:00.000+00:00,transformer,,Temperature,C,15.7
776556,Kimberley Close - Church Hill,2023-02-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
776556,Kimberley Close - Church Hill,2023-02-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776556,Kimberley Close - Church Hill,2023-02-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
776556,Kimberley Close - Church Hill,2023-02-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-02-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
776556,Kimberley Close - Church Hill,2023-02-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
776556,Kimberley Close - Church Hill,2023-02-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
776556,Kimberley Close - Church Hill,2023-02-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
776556,Kimberley Close - Church Hill,2023-02-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.66
776556,Kimberley Close - Church Hill,2023-02-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
776556,Kimberley Close - Church Hill,2023-02-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.93
776556,Kimberley Close - Church Hill,2023-02-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,132.4
776556,Kimberley Close - Church Hill,2023-02-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
776556,Kimberley Close - Church Hill,2023-02-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
776556,Kimberley Close - Church Hill,2023-02-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
776556,Kimberley Close - Church Hill,2023-02-09T02:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-09T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.63
776556,Kimberley Close - Church Hill,2023-02-09T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.27
776556,Kimberley Close - Church Hill,2023-02-09T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.7
776556,Kimberley Close - Church Hill,2023-02-09T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.99
776556,Kimberley Close - Church Hill,2023-02-09T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
776556,Kimberley Close - Church Hill,2023-02-09T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.14
776556,Kimberley Close - Church Hill,2023-02-09T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.9
776556,Kimberley Close - Church Hill,2023-02-09T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
776556,Kimberley Close - Church Hill,2023-02-09T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
776556,Kimberley Close - Church Hill,2023-02-09T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
776556,Kimberley Close - Church Hill,2023-02-09T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-02-09T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-02-09T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-02-09T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
776556,Kimberley Close - Church Hill,2023-02-09T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
776556,Kimberley Close - Church Hill,2023-02-09T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.14
776556,Kimberley Close - Church Hill,2023-02-09T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
776556,Kimberley Close - Church Hill,2023-02-09T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
776556,Kimberley Close - Church Hill,2023-02-09T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
776556,Kimberley Close - Church Hill,2023-02-09T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
776556,Kimberley Close - Church Hill,2023-02-09T02:00:00.000+00:00,transformer,,Temperature,C,15.8
776556,Kimberley Close - Church Hill,2023-02-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
776556,Kimberley Close - Church Hill,2023-02-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776556,Kimberley Close - Church Hill,2023-02-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
776556,Kimberley Close - Church Hill,2023-02-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-02-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
776556,Kimberley Close - Church Hill,2023-02-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.1
776556,Kimberley Close - Church Hill,2023-02-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
776556,Kimberley Close - Church Hill,2023-02-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
776556,Kimberley Close - Church Hill,2023-02-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.61
776556,Kimberley Close - Church Hill,2023-02-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.83
776556,Kimberley Close - Church Hill,2023-02-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.28
776556,Kimberley Close - Church Hill,2023-02-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,132.1
776556,Kimberley Close - Church Hill,2023-02-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
776556,Kimberley Close - Church Hill,2023-02-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
776556,Kimberley Close - Church Hill,2023-02-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
776556,Kimberley Close - Church Hill,2023-02-09T02:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-09T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.11
776556,Kimberley Close - Church Hill,2023-02-09T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.86
776556,Kimberley Close - Church Hill,2023-02-09T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.76
776556,Kimberley Close - Church Hill,2023-02-09T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.41
776556,Kimberley Close - Church Hill,2023-02-09T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
776556,Kimberley Close - Church Hill,2023-02-09T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.08
776556,Kimberley Close - Church Hill,2023-02-09T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.7
776556,Kimberley Close - Church Hill,2023-02-09T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-02-09T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
776556,Kimberley Close - Church Hill,2023-02-09T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
776556,Kimberley Close - Church Hill,2023-02-09T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-02-09T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-02-09T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-02-09T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
776556,Kimberley Close - Church Hill,2023-02-09T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
776556,Kimberley Close - Church Hill,2023-02-09T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.8
776556,Kimberley Close - Church Hill,2023-02-09T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.9
776556,Kimberley Close - Church Hill,2023-02-09T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
776556,Kimberley Close - Church Hill,2023-02-09T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
776556,Kimberley Close - Church Hill,2023-02-09T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
776556,Kimberley Close - Church Hill,2023-02-09T01:50:00.000+00:00,transformer,,Temperature,C,16.0
776556,Kimberley Close - Church Hill,2023-02-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
776556,Kimberley Close - Church Hill,2023-02-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776556,Kimberley Close - Church Hill,2023-02-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
776556,Kimberley Close - Church Hill,2023-02-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-02-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
776556,Kimberley Close - Church Hill,2023-02-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
776556,Kimberley Close - Church Hill,2023-02-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
776556,Kimberley Close - Church Hill,2023-02-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
776556,Kimberley Close - Church Hill,2023-02-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.23
776556,Kimberley Close - Church Hill,2023-02-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.69
776556,Kimberley Close - Church Hill,2023-02-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.88
776556,Kimberley Close - Church Hill,2023-02-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,139.6
776556,Kimberley Close - Church Hill,2023-02-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
776556,Kimberley Close - Church Hill,2023-02-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
776556,Kimberley Close - Church Hill,2023-02-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
776556,Kimberley Close - Church Hill,2023-02-09T01:50:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-09T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.94
776556,Kimberley Close - Church Hill,2023-02-09T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.82
776556,Kimberley Close - Church Hill,2023-02-09T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.59
776556,Kimberley Close - Church Hill,2023-02-09T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.56
776556,Kimberley Close - Church Hill,2023-02-09T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.39
776556,Kimberley Close - Church Hill,2023-02-09T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
776556,Kimberley Close - Church Hill,2023-02-09T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.3
776556,Kimberley Close - Church Hill,2023-02-09T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.3
776556,Kimberley Close - Church Hill,2023-02-09T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
776556,Kimberley Close - Church Hill,2023-02-09T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
776556,Kimberley Close - Church Hill,2023-02-09T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
776556,Kimberley Close - Church Hill,2023-02-09T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-02-09T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-02-09T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.71
776556,Kimberley Close - Church Hill,2023-02-09T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
776556,Kimberley Close - Church Hill,2023-02-09T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.8
776556,Kimberley Close - Church Hill,2023-02-09T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.4
776556,Kimberley Close - Church Hill,2023-02-09T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
776556,Kimberley Close - Church Hill,2023-02-09T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
776556,Kimberley Close - Church Hill,2023-02-09T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
776556,Kimberley Close - Church Hill,2023-02-09T01:40:00.000+00:00,transformer,,Temperature,C,16.2
776556,Kimberley Close - Church Hill,2023-02-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
776556,Kimberley Close - Church Hill,2023-02-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776556,Kimberley Close - Church Hill,2023-02-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
776556,Kimberley Close - Church Hill,2023-02-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
776556,Kimberley Close - Church Hill,2023-02-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
776556,Kimberley Close - Church Hill,2023-02-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
776556,Kimberley Close - Church Hill,2023-02-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
776556,Kimberley Close - Church Hill,2023-02-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.27
776556,Kimberley Close - Church Hill,2023-02-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.14
776556,Kimberley Close - Church Hill,2023-02-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.26
776556,Kimberley Close - Church Hill,2023-02-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,140.7
776556,Kimberley Close - Church Hill,2023-02-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
776556,Kimberley Close - Church Hill,2023-02-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
776556,Kimberley Close - Church Hill,2023-02-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
776556,Kimberley Close - Church Hill,2023-02-09T01:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-09T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.36
776556,Kimberley Close - Church Hill,2023-02-09T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.35
776556,Kimberley Close - Church Hill,2023-02-09T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.66
776556,Kimberley Close - Church Hill,2023-02-09T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.19
776556,Kimberley Close - Church Hill,2023-02-09T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
776556,Kimberley Close - Church Hill,2023-02-09T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
776556,Kimberley Close - Church Hill,2023-02-09T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.5
776556,Kimberley Close - Church Hill,2023-02-09T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.5
776556,Kimberley Close - Church Hill,2023-02-09T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
776556,Kimberley Close - Church Hill,2023-02-09T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
776556,Kimberley Close - Church Hill,2023-02-09T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-02-09T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
776556,Kimberley Close - Church Hill,2023-02-09T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-02-09T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.14
776556,Kimberley Close - Church Hill,2023-02-09T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
776556,Kimberley Close - Church Hill,2023-02-09T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.99
776556,Kimberley Close - Church Hill,2023-02-09T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.7
776556,Kimberley Close - Church Hill,2023-02-09T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
776556,Kimberley Close - Church Hill,2023-02-09T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
776556,Kimberley Close - Church Hill,2023-02-09T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
776556,Kimberley Close - Church Hill,2023-02-09T01:30:00.000+00:00,transformer,,Temperature,C,16.5
776556,Kimberley Close - Church Hill,2023-02-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
776556,Kimberley Close - Church Hill,2023-02-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776556,Kimberley Close - Church Hill,2023-02-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
776556,Kimberley Close - Church Hill,2023-02-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-02-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
776556,Kimberley Close - Church Hill,2023-02-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
776556,Kimberley Close - Church Hill,2023-02-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
776556,Kimberley Close - Church Hill,2023-02-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
776556,Kimberley Close - Church Hill,2023-02-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.33
776556,Kimberley Close - Church Hill,2023-02-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.99
776556,Kimberley Close - Church Hill,2023-02-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.73
776556,Kimberley Close - Church Hill,2023-02-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,133.2
776556,Kimberley Close - Church Hill,2023-02-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
776556,Kimberley Close - Church Hill,2023-02-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
776556,Kimberley Close - Church Hill,2023-02-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
776556,Kimberley Close - Church Hill,2023-02-09T01:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-09T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.69
776556,Kimberley Close - Church Hill,2023-02-09T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.82
776556,Kimberley Close - Church Hill,2023-02-09T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.42
776556,Kimberley Close - Church Hill,2023-02-09T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.13
776556,Kimberley Close - Church Hill,2023-02-09T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
776556,Kimberley Close - Church Hill,2023-02-09T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.16
776556,Kimberley Close - Church Hill,2023-02-09T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.9
776556,Kimberley Close - Church Hill,2023-02-09T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.7
776556,Kimberley Close - Church Hill,2023-02-09T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
776556,Kimberley Close - Church Hill,2023-02-09T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
776556,Kimberley Close - Church Hill,2023-02-09T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-02-09T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-02-09T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-02-09T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
776556,Kimberley Close - Church Hill,2023-02-09T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
776556,Kimberley Close - Church Hill,2023-02-09T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.76
776556,Kimberley Close - Church Hill,2023-02-09T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
776556,Kimberley Close - Church Hill,2023-02-09T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
776556,Kimberley Close - Church Hill,2023-02-09T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
776556,Kimberley Close - Church Hill,2023-02-09T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
776556,Kimberley Close - Church Hill,2023-02-09T01:20:00.000+00:00,transformer,,Temperature,C,16.6
776556,Kimberley Close - Church Hill,2023-02-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
776556,Kimberley Close - Church Hill,2023-02-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776556,Kimberley Close - Church Hill,2023-02-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
776556,Kimberley Close - Church Hill,2023-02-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-02-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
776556,Kimberley Close - Church Hill,2023-02-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.93
776556,Kimberley Close - Church Hill,2023-02-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
776556,Kimberley Close - Church Hill,2023-02-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
776556,Kimberley Close - Church Hill,2023-02-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.32
776556,Kimberley Close - Church Hill,2023-02-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
776556,Kimberley Close - Church Hill,2023-02-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.91
776556,Kimberley Close - Church Hill,2023-02-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,136.1
776556,Kimberley Close - Church Hill,2023-02-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
776556,Kimberley Close - Church Hill,2023-02-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
776556,Kimberley Close - Church Hill,2023-02-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
776556,Kimberley Close - Church Hill,2023-02-09T01:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-09T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.34
776556,Kimberley Close - Church Hill,2023-02-09T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.26
776556,Kimberley Close - Church Hill,2023-02-09T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.3
776556,Kimberley Close - Church Hill,2023-02-09T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.52
776556,Kimberley Close - Church Hill,2023-02-09T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.09
776556,Kimberley Close - Church Hill,2023-02-09T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.75
776556,Kimberley Close - Church Hill,2023-02-09T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.4
776556,Kimberley Close - Church Hill,2023-02-09T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.2
776556,Kimberley Close - Church Hill,2023-02-09T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
776556,Kimberley Close - Church Hill,2023-02-09T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
776556,Kimberley Close - Church Hill,2023-02-09T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.61
776556,Kimberley Close - Church Hill,2023-02-09T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-02-09T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-02-09T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
776556,Kimberley Close - Church Hill,2023-02-09T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
776556,Kimberley Close - Church Hill,2023-02-09T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
776556,Kimberley Close - Church Hill,2023-02-09T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
776556,Kimberley Close - Church Hill,2023-02-09T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
776556,Kimberley Close - Church Hill,2023-02-09T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
776556,Kimberley Close - Church Hill,2023-02-09T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
776556,Kimberley Close - Church Hill,2023-02-09T01:10:00.000+00:00,transformer,,Temperature,C,16.7
776556,Kimberley Close - Church Hill,2023-02-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
776556,Kimberley Close - Church Hill,2023-02-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776556,Kimberley Close - Church Hill,2023-02-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
776556,Kimberley Close - Church Hill,2023-02-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-02-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
776556,Kimberley Close - Church Hill,2023-02-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
776556,Kimberley Close - Church Hill,2023-02-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
776556,Kimberley Close - Church Hill,2023-02-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
776556,Kimberley Close - Church Hill,2023-02-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.47
776556,Kimberley Close - Church Hill,2023-02-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.15
776556,Kimberley Close - Church Hill,2023-02-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.91
776556,Kimberley Close - Church Hill,2023-02-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,131.2
776556,Kimberley Close - Church Hill,2023-02-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
776556,Kimberley Close - Church Hill,2023-02-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
776556,Kimberley Close - Church Hill,2023-02-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
776556,Kimberley Close - Church Hill,2023-02-09T01:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-09T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.99
776556,Kimberley Close - Church Hill,2023-02-09T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-02-09T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.45
776556,Kimberley Close - Church Hill,2023-02-09T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.73
776556,Kimberley Close - Church Hill,2023-02-09T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.09
776556,Kimberley Close - Church Hill,2023-02-09T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.89
776556,Kimberley Close - Church Hill,2023-02-09T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
776556,Kimberley Close - Church Hill,2023-02-09T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.1
776556,Kimberley Close - Church Hill,2023-02-09T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
776556,Kimberley Close - Church Hill,2023-02-09T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
776556,Kimberley Close - Church Hill,2023-02-09T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.67
776556,Kimberley Close - Church Hill,2023-02-09T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-02-09T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-02-09T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
776556,Kimberley Close - Church Hill,2023-02-09T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
776556,Kimberley Close - Church Hill,2023-02-09T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
776556,Kimberley Close - Church Hill,2023-02-09T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
776556,Kimberley Close - Church Hill,2023-02-09T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
776556,Kimberley Close - Church Hill,2023-02-09T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
776556,Kimberley Close - Church Hill,2023-02-09T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
776556,Kimberley Close - Church Hill,2023-02-09T01:00:00.000+00:00,transformer,,Temperature,C,16.9
776556,Kimberley Close - Church Hill,2023-02-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
776556,Kimberley Close - Church Hill,2023-02-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776556,Kimberley Close - Church Hill,2023-02-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
776556,Kimberley Close - Church Hill,2023-02-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
776556,Kimberley Close - Church Hill,2023-02-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.66
776556,Kimberley Close - Church Hill,2023-02-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
776556,Kimberley Close - Church Hill,2023-02-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
776556,Kimberley Close - Church Hill,2023-02-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.92
776556,Kimberley Close - Church Hill,2023-02-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.94
776556,Kimberley Close - Church Hill,2023-02-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.09
776556,Kimberley Close - Church Hill,2023-02-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,125.5
776556,Kimberley Close - Church Hill,2023-02-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
776556,Kimberley Close - Church Hill,2023-02-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
776556,Kimberley Close - Church Hill,2023-02-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
776556,Kimberley Close - Church Hill,2023-02-09T01:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-09T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.79
776556,Kimberley Close - Church Hill,2023-02-09T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.06
776556,Kimberley Close - Church Hill,2023-02-09T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.02
776556,Kimberley Close - Church Hill,2023-02-09T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.77
776556,Kimberley Close - Church Hill,2023-02-09T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.11
776556,Kimberley Close - Church Hill,2023-02-09T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.35
776556,Kimberley Close - Church Hill,2023-02-09T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.7
776556,Kimberley Close - Church Hill,2023-02-09T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.4
776556,Kimberley Close - Church Hill,2023-02-09T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
776556,Kimberley Close - Church Hill,2023-02-09T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
776556,Kimberley Close - Church Hill,2023-02-09T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-02-09T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-02-09T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-02-09T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
776556,Kimberley Close - Church Hill,2023-02-09T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
776556,Kimberley Close - Church Hill,2023-02-09T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.42
776556,Kimberley Close - Church Hill,2023-02-09T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
776556,Kimberley Close - Church Hill,2023-02-09T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
776556,Kimberley Close - Church Hill,2023-02-09T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
776556,Kimberley Close - Church Hill,2023-02-09T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
776556,Kimberley Close - Church Hill,2023-02-09T00:50:00.000+00:00,transformer,,Temperature,C,16.9
776556,Kimberley Close - Church Hill,2023-02-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
776556,Kimberley Close - Church Hill,2023-02-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776556,Kimberley Close - Church Hill,2023-02-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
776556,Kimberley Close - Church Hill,2023-02-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-02-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
776556,Kimberley Close - Church Hill,2023-02-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.24
776556,Kimberley Close - Church Hill,2023-02-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
776556,Kimberley Close - Church Hill,2023-02-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
776556,Kimberley Close - Church Hill,2023-02-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.82
776556,Kimberley Close - Church Hill,2023-02-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.21
776556,Kimberley Close - Church Hill,2023-02-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.76
776556,Kimberley Close - Church Hill,2023-02-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,119.8
776556,Kimberley Close - Church Hill,2023-02-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
776556,Kimberley Close - Church Hill,2023-02-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
776556,Kimberley Close - Church Hill,2023-02-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
776556,Kimberley Close - Church Hill,2023-02-09T00:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-09T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.53
776556,Kimberley Close - Church Hill,2023-02-09T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.11
776556,Kimberley Close - Church Hill,2023-02-09T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.03
776556,Kimberley Close - Church Hill,2023-02-09T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.67
776556,Kimberley Close - Church Hill,2023-02-09T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.51
776556,Kimberley Close - Church Hill,2023-02-09T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.39
776556,Kimberley Close - Church Hill,2023-02-09T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
776556,Kimberley Close - Church Hill,2023-02-09T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-02-09T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
776556,Kimberley Close - Church Hill,2023-02-09T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
776556,Kimberley Close - Church Hill,2023-02-09T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
776556,Kimberley Close - Church Hill,2023-02-09T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-02-09T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-02-09T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
776556,Kimberley Close - Church Hill,2023-02-09T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.67
776556,Kimberley Close - Church Hill,2023-02-09T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.38
776556,Kimberley Close - Church Hill,2023-02-09T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
776556,Kimberley Close - Church Hill,2023-02-09T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
776556,Kimberley Close - Church Hill,2023-02-09T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
776556,Kimberley Close - Church Hill,2023-02-09T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
776556,Kimberley Close - Church Hill,2023-02-09T00:40:00.000+00:00,transformer,,Temperature,C,17.0
776556,Kimberley Close - Church Hill,2023-02-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
776556,Kimberley Close - Church Hill,2023-02-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776556,Kimberley Close - Church Hill,2023-02-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
776556,Kimberley Close - Church Hill,2023-02-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
776556,Kimberley Close - Church Hill,2023-02-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
776556,Kimberley Close - Church Hill,2023-02-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
776556,Kimberley Close - Church Hill,2023-02-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
776556,Kimberley Close - Church Hill,2023-02-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
776556,Kimberley Close - Church Hill,2023-02-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.17
776556,Kimberley Close - Church Hill,2023-02-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.77
776556,Kimberley Close - Church Hill,2023-02-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,115.6
776556,Kimberley Close - Church Hill,2023-02-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
776556,Kimberley Close - Church Hill,2023-02-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
776556,Kimberley Close - Church Hill,2023-02-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
776556,Kimberley Close - Church Hill,2023-02-09T00:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-09T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.96
776556,Kimberley Close - Church Hill,2023-02-09T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.08
776556,Kimberley Close - Church Hill,2023-02-09T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.88
776556,Kimberley Close - Church Hill,2023-02-09T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.48
776556,Kimberley Close - Church Hill,2023-02-09T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.33
776556,Kimberley Close - Church Hill,2023-02-09T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.59
776556,Kimberley Close - Church Hill,2023-02-09T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.1
776556,Kimberley Close - Church Hill,2023-02-09T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
776556,Kimberley Close - Church Hill,2023-02-09T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
776556,Kimberley Close - Church Hill,2023-02-09T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
776556,Kimberley Close - Church Hill,2023-02-09T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.58
776556,Kimberley Close - Church Hill,2023-02-09T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-02-09T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-02-09T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
776556,Kimberley Close - Church Hill,2023-02-09T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.82
776556,Kimberley Close - Church Hill,2023-02-09T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.04
776556,Kimberley Close - Church Hill,2023-02-09T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
776556,Kimberley Close - Church Hill,2023-02-09T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
776556,Kimberley Close - Church Hill,2023-02-09T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
776556,Kimberley Close - Church Hill,2023-02-09T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
776556,Kimberley Close - Church Hill,2023-02-09T00:30:00.000+00:00,transformer,,Temperature,C,17.3
776556,Kimberley Close - Church Hill,2023-02-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
776556,Kimberley Close - Church Hill,2023-02-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-02-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
776556,Kimberley Close - Church Hill,2023-02-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
776556,Kimberley Close - Church Hill,2023-02-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.54
776556,Kimberley Close - Church Hill,2023-02-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
776556,Kimberley Close - Church Hill,2023-02-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
776556,Kimberley Close - Church Hill,2023-02-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.62
776556,Kimberley Close - Church Hill,2023-02-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.15
776556,Kimberley Close - Church Hill,2023-02-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.63
776556,Kimberley Close - Church Hill,2023-02-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,120.6
776556,Kimberley Close - Church Hill,2023-02-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
776556,Kimberley Close - Church Hill,2023-02-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
776556,Kimberley Close - Church Hill,2023-02-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
776556,Kimberley Close - Church Hill,2023-02-09T00:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-09T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.33
776556,Kimberley Close - Church Hill,2023-02-09T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.92
776556,Kimberley Close - Church Hill,2023-02-09T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-02-09T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.28
776556,Kimberley Close - Church Hill,2023-02-09T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.68
776556,Kimberley Close - Church Hill,2023-02-09T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.86
776556,Kimberley Close - Church Hill,2023-02-09T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
776556,Kimberley Close - Church Hill,2023-02-09T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.3
776556,Kimberley Close - Church Hill,2023-02-09T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
776556,Kimberley Close - Church Hill,2023-02-09T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
776556,Kimberley Close - Church Hill,2023-02-09T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-02-09T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-02-09T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-02-09T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.61
776556,Kimberley Close - Church Hill,2023-02-09T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
776556,Kimberley Close - Church Hill,2023-02-09T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.01
776556,Kimberley Close - Church Hill,2023-02-09T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
776556,Kimberley Close - Church Hill,2023-02-09T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
776556,Kimberley Close - Church Hill,2023-02-09T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
776556,Kimberley Close - Church Hill,2023-02-09T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
776556,Kimberley Close - Church Hill,2023-02-09T00:20:00.000+00:00,transformer,,Temperature,C,17.4
776556,Kimberley Close - Church Hill,2023-02-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
776556,Kimberley Close - Church Hill,2023-02-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-02-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
776556,Kimberley Close - Church Hill,2023-02-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
776556,Kimberley Close - Church Hill,2023-02-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
776556,Kimberley Close - Church Hill,2023-02-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
776556,Kimberley Close - Church Hill,2023-02-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
776556,Kimberley Close - Church Hill,2023-02-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.89
776556,Kimberley Close - Church Hill,2023-02-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.15
776556,Kimberley Close - Church Hill,2023-02-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.87
776556,Kimberley Close - Church Hill,2023-02-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,129.6
776556,Kimberley Close - Church Hill,2023-02-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
776556,Kimberley Close - Church Hill,2023-02-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
776556,Kimberley Close - Church Hill,2023-02-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
776556,Kimberley Close - Church Hill,2023-02-09T00:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-09T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.98
776556,Kimberley Close - Church Hill,2023-02-09T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.48
776556,Kimberley Close - Church Hill,2023-02-09T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.09
776556,Kimberley Close - Church Hill,2023-02-09T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.56
776556,Kimberley Close - Church Hill,2023-02-09T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.43
776556,Kimberley Close - Church Hill,2023-02-09T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.48
776556,Kimberley Close - Church Hill,2023-02-09T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.3
776556,Kimberley Close - Church Hill,2023-02-09T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
776556,Kimberley Close - Church Hill,2023-02-09T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
776556,Kimberley Close - Church Hill,2023-02-09T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
776556,Kimberley Close - Church Hill,2023-02-09T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-02-09T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-02-09T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-02-09T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
776556,Kimberley Close - Church Hill,2023-02-09T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.77
776556,Kimberley Close - Church Hill,2023-02-09T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.09
776556,Kimberley Close - Church Hill,2023-02-09T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
776556,Kimberley Close - Church Hill,2023-02-09T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
776556,Kimberley Close - Church Hill,2023-02-09T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
776556,Kimberley Close - Church Hill,2023-02-09T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
