Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-09T00:10:00.000+00:00,transformer,,Temperature,C,17.6
776556,Kimberley Close - Church Hill,2023-02-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
776556,Kimberley Close - Church Hill,2023-02-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-02-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
776556,Kimberley Close - Church Hill,2023-02-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-02-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
776556,Kimberley Close - Church Hill,2023-02-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.24
776556,Kimberley Close - Church Hill,2023-02-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
776556,Kimberley Close - Church Hill,2023-02-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
776556,Kimberley Close - Church Hill,2023-02-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.81
776556,Kimberley Close - Church Hill,2023-02-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.2
776556,Kimberley Close - Church Hill,2023-02-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.57
776556,Kimberley Close - Church Hill,2023-02-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,128.9
776556,Kimberley Close - Church Hill,2023-02-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
776556,Kimberley Close - Church Hill,2023-02-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
776556,Kimberley Close - Church Hill,2023-02-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
776556,Kimberley Close - Church Hill,2023-02-09T00:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-09T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.32
776556,Kimberley Close - Church Hill,2023-02-09T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.79
776556,Kimberley Close - Church Hill,2023-02-09T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.37
776556,Kimberley Close - Church Hill,2023-02-09T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.6
776556,Kimberley Close - Church Hill,2023-02-09T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.98
776556,Kimberley Close - Church Hill,2023-02-09T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.53
776556,Kimberley Close - Church Hill,2023-02-09T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.9
776556,Kimberley Close - Church Hill,2023-02-09T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
776556,Kimberley Close - Church Hill,2023-02-09T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
776556,Kimberley Close - Church Hill,2023-02-09T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
776556,Kimberley Close - Church Hill,2023-02-09T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-02-09T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-02-09T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-02-09T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
776556,Kimberley Close - Church Hill,2023-02-09T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.68
776556,Kimberley Close - Church Hill,2023-02-09T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.79
776556,Kimberley Close - Church Hill,2023-02-09T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
776556,Kimberley Close - Church Hill,2023-02-09T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
776556,Kimberley Close - Church Hill,2023-02-09T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
776556,Kimberley Close - Church Hill,2023-02-09T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
776556,Kimberley Close - Church Hill,2023-02-09T00:00:00.000+00:00,transformer,,Temperature,C,17.8
776556,Kimberley Close - Church Hill,2023-02-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
776556,Kimberley Close - Church Hill,2023-02-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-02-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
776556,Kimberley Close - Church Hill,2023-02-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-02-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
776556,Kimberley Close - Church Hill,2023-02-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.64
776556,Kimberley Close - Church Hill,2023-02-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
776556,Kimberley Close - Church Hill,2023-02-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
776556,Kimberley Close - Church Hill,2023-02-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.15
776556,Kimberley Close - Church Hill,2023-02-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.66
776556,Kimberley Close - Church Hill,2023-02-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.31
776556,Kimberley Close - Church Hill,2023-02-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,130.1
776556,Kimberley Close - Church Hill,2023-02-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
776556,Kimberley Close - Church Hill,2023-02-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
776556,Kimberley Close - Church Hill,2023-02-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
776556,Kimberley Close - Church Hill,2023-02-09T00:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-10T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.67
776556,Kimberley Close - Church Hill,2023-02-10T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.23
776556,Kimberley Close - Church Hill,2023-02-10T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
776556,Kimberley Close - Church Hill,2023-02-10T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.1
776556,Kimberley Close - Church Hill,2023-02-10T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.86
776556,Kimberley Close - Church Hill,2023-02-10T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.74
776556,Kimberley Close - Church Hill,2023-02-10T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.8
776556,Kimberley Close - Church Hill,2023-02-10T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
776556,Kimberley Close - Church Hill,2023-02-10T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
776556,Kimberley Close - Church Hill,2023-02-10T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
776556,Kimberley Close - Church Hill,2023-02-10T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-02-10T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-02-10T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-02-10T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.71
776556,Kimberley Close - Church Hill,2023-02-10T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
776556,Kimberley Close - Church Hill,2023-02-10T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.84
776556,Kimberley Close - Church Hill,2023-02-10T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.1
776556,Kimberley Close - Church Hill,2023-02-10T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
776556,Kimberley Close - Church Hill,2023-02-10T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
776556,Kimberley Close - Church Hill,2023-02-10T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
776556,Kimberley Close - Church Hill,2023-02-10T23:50:00.000+00:00,transformer,,Temperature,C,22.8
776556,Kimberley Close - Church Hill,2023-02-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-02-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
776556,Kimberley Close - Church Hill,2023-02-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
776556,Kimberley Close - Church Hill,2023-02-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776556,Kimberley Close - Church Hill,2023-02-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
776556,Kimberley Close - Church Hill,2023-02-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
776556,Kimberley Close - Church Hill,2023-02-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
776556,Kimberley Close - Church Hill,2023-02-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
776556,Kimberley Close - Church Hill,2023-02-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,25.81
776556,Kimberley Close - Church Hill,2023-02-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.48
776556,Kimberley Close - Church Hill,2023-02-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.58
776556,Kimberley Close - Church Hill,2023-02-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,139.9
776556,Kimberley Close - Church Hill,2023-02-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
776556,Kimberley Close - Church Hill,2023-02-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
776556,Kimberley Close - Church Hill,2023-02-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
776556,Kimberley Close - Church Hill,2023-02-10T23:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-10T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.79
776556,Kimberley Close - Church Hill,2023-02-10T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.26
776556,Kimberley Close - Church Hill,2023-02-10T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
776556,Kimberley Close - Church Hill,2023-02-10T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.18
776556,Kimberley Close - Church Hill,2023-02-10T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.51
776556,Kimberley Close - Church Hill,2023-02-10T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.71
776556,Kimberley Close - Church Hill,2023-02-10T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,79.2
776556,Kimberley Close - Church Hill,2023-02-10T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.8
776556,Kimberley Close - Church Hill,2023-02-10T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
776556,Kimberley Close - Church Hill,2023-02-10T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
776556,Kimberley Close - Church Hill,2023-02-10T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-02-10T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-02-10T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-02-10T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
776556,Kimberley Close - Church Hill,2023-02-10T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.73
776556,Kimberley Close - Church Hill,2023-02-10T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.92
776556,Kimberley Close - Church Hill,2023-02-10T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.1
776556,Kimberley Close - Church Hill,2023-02-10T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
776556,Kimberley Close - Church Hill,2023-02-10T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
776556,Kimberley Close - Church Hill,2023-02-10T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
776556,Kimberley Close - Church Hill,2023-02-10T23:40:00.000+00:00,transformer,,Temperature,C,22.9
776556,Kimberley Close - Church Hill,2023-02-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-02-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
776556,Kimberley Close - Church Hill,2023-02-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
776556,Kimberley Close - Church Hill,2023-02-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776556,Kimberley Close - Church Hill,2023-02-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
776556,Kimberley Close - Church Hill,2023-02-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
776556,Kimberley Close - Church Hill,2023-02-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
776556,Kimberley Close - Church Hill,2023-02-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
776556,Kimberley Close - Church Hill,2023-02-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,30.77
776556,Kimberley Close - Church Hill,2023-02-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.24
776556,Kimberley Close - Church Hill,2023-02-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.63
776556,Kimberley Close - Church Hill,2023-02-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,156.3
776556,Kimberley Close - Church Hill,2023-02-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
776556,Kimberley Close - Church Hill,2023-02-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
776556,Kimberley Close - Church Hill,2023-02-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
776556,Kimberley Close - Church Hill,2023-02-10T23:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-10T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.31
776556,Kimberley Close - Church Hill,2023-02-10T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.85
776556,Kimberley Close - Church Hill,2023-02-10T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
776556,Kimberley Close - Church Hill,2023-02-10T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.86
776556,Kimberley Close - Church Hill,2023-02-10T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.47
776556,Kimberley Close - Church Hill,2023-02-10T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.86
776556,Kimberley Close - Church Hill,2023-02-10T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,87.1
776556,Kimberley Close - Church Hill,2023-02-10T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.9
776556,Kimberley Close - Church Hill,2023-02-10T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
776556,Kimberley Close - Church Hill,2023-02-10T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
776556,Kimberley Close - Church Hill,2023-02-10T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-02-10T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-02-10T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-02-10T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.64
776556,Kimberley Close - Church Hill,2023-02-10T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
776556,Kimberley Close - Church Hill,2023-02-10T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.1
776556,Kimberley Close - Church Hill,2023-02-10T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.9
776556,Kimberley Close - Church Hill,2023-02-10T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
776556,Kimberley Close - Church Hill,2023-02-10T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
776556,Kimberley Close - Church Hill,2023-02-10T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
776556,Kimberley Close - Church Hill,2023-02-10T23:30:00.000+00:00,transformer,,Temperature,C,23.1
776556,Kimberley Close - Church Hill,2023-02-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-02-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
776556,Kimberley Close - Church Hill,2023-02-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
776556,Kimberley Close - Church Hill,2023-02-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776556,Kimberley Close - Church Hill,2023-02-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
776556,Kimberley Close - Church Hill,2023-02-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
776556,Kimberley Close - Church Hill,2023-02-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
776556,Kimberley Close - Church Hill,2023-02-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
776556,Kimberley Close - Church Hill,2023-02-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,31.5
776556,Kimberley Close - Church Hill,2023-02-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.35
776556,Kimberley Close - Church Hill,2023-02-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.96
776556,Kimberley Close - Church Hill,2023-02-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,172.0
776556,Kimberley Close - Church Hill,2023-02-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
776556,Kimberley Close - Church Hill,2023-02-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
776556,Kimberley Close - Church Hill,2023-02-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
776556,Kimberley Close - Church Hill,2023-02-10T23:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-10T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.97
776556,Kimberley Close - Church Hill,2023-02-10T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.23
776556,Kimberley Close - Church Hill,2023-02-10T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-02-10T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.66
776556,Kimberley Close - Church Hill,2023-02-10T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.6
776556,Kimberley Close - Church Hill,2023-02-10T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.98
776556,Kimberley Close - Church Hill,2023-02-10T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,90.4
776556,Kimberley Close - Church Hill,2023-02-10T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.9
776556,Kimberley Close - Church Hill,2023-02-10T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
776556,Kimberley Close - Church Hill,2023-02-10T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
776556,Kimberley Close - Church Hill,2023-02-10T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-02-10T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-02-10T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-02-10T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.27
776556,Kimberley Close - Church Hill,2023-02-10T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.74
776556,Kimberley Close - Church Hill,2023-02-10T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.43
776556,Kimberley Close - Church Hill,2023-02-10T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,88.1
776556,Kimberley Close - Church Hill,2023-02-10T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
776556,Kimberley Close - Church Hill,2023-02-10T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
776556,Kimberley Close - Church Hill,2023-02-10T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
776556,Kimberley Close - Church Hill,2023-02-10T23:20:00.000+00:00,transformer,,Temperature,C,23.2
776556,Kimberley Close - Church Hill,2023-02-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-02-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
776556,Kimberley Close - Church Hill,2023-02-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
776556,Kimberley Close - Church Hill,2023-02-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-02-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
776556,Kimberley Close - Church Hill,2023-02-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
776556,Kimberley Close - Church Hill,2023-02-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
776556,Kimberley Close - Church Hill,2023-02-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
776556,Kimberley Close - Church Hill,2023-02-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,32.93
776556,Kimberley Close - Church Hill,2023-02-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.34
776556,Kimberley Close - Church Hill,2023-02-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,29.4
776556,Kimberley Close - Church Hill,2023-02-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,178.5
776556,Kimberley Close - Church Hill,2023-02-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
776556,Kimberley Close - Church Hill,2023-02-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
776556,Kimberley Close - Church Hill,2023-02-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
776556,Kimberley Close - Church Hill,2023-02-10T23:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-10T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.74
776556,Kimberley Close - Church Hill,2023-02-10T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.93
776556,Kimberley Close - Church Hill,2023-02-10T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-02-10T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.26
776556,Kimberley Close - Church Hill,2023-02-10T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.67
776556,Kimberley Close - Church Hill,2023-02-10T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.14
776556,Kimberley Close - Church Hill,2023-02-10T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,94.3
776556,Kimberley Close - Church Hill,2023-02-10T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.6
776556,Kimberley Close - Church Hill,2023-02-10T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
776556,Kimberley Close - Church Hill,2023-02-10T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-02-10T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-02-10T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-02-10T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
776556,Kimberley Close - Church Hill,2023-02-10T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.68
776556,Kimberley Close - Church Hill,2023-02-10T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.61
776556,Kimberley Close - Church Hill,2023-02-10T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.93
776556,Kimberley Close - Church Hill,2023-02-10T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,91.9
776556,Kimberley Close - Church Hill,2023-02-10T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
776556,Kimberley Close - Church Hill,2023-02-10T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
776556,Kimberley Close - Church Hill,2023-02-10T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
776556,Kimberley Close - Church Hill,2023-02-10T23:10:00.000+00:00,transformer,,Temperature,C,23.3
776556,Kimberley Close - Church Hill,2023-02-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-02-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
776556,Kimberley Close - Church Hill,2023-02-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
776556,Kimberley Close - Church Hill,2023-02-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-02-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
776556,Kimberley Close - Church Hill,2023-02-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
776556,Kimberley Close - Church Hill,2023-02-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
776556,Kimberley Close - Church Hill,2023-02-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
776556,Kimberley Close - Church Hill,2023-02-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,34.94
776556,Kimberley Close - Church Hill,2023-02-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.28
776556,Kimberley Close - Church Hill,2023-02-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,31.07
776556,Kimberley Close - Church Hill,2023-02-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,186.2
776556,Kimberley Close - Church Hill,2023-02-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
776556,Kimberley Close - Church Hill,2023-02-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
776556,Kimberley Close - Church Hill,2023-02-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
776556,Kimberley Close - Church Hill,2023-02-10T23:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-10T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.54
776556,Kimberley Close - Church Hill,2023-02-10T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-02-10T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
776556,Kimberley Close - Church Hill,2023-02-10T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.26
776556,Kimberley Close - Church Hill,2023-02-10T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.09
776556,Kimberley Close - Church Hill,2023-02-10T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.45
776556,Kimberley Close - Church Hill,2023-02-10T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,107.7
776556,Kimberley Close - Church Hill,2023-02-10T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.0
776556,Kimberley Close - Church Hill,2023-02-10T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
776556,Kimberley Close - Church Hill,2023-02-10T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.5
776556,Kimberley Close - Church Hill,2023-02-10T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-02-10T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
776556,Kimberley Close - Church Hill,2023-02-10T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-02-10T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.36
776556,Kimberley Close - Church Hill,2023-02-10T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
776556,Kimberley Close - Church Hill,2023-02-10T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.15
776556,Kimberley Close - Church Hill,2023-02-10T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,104.9
776556,Kimberley Close - Church Hill,2023-02-10T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
776556,Kimberley Close - Church Hill,2023-02-10T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
776556,Kimberley Close - Church Hill,2023-02-10T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
776556,Kimberley Close - Church Hill,2023-02-10T23:00:00.000+00:00,transformer,,Temperature,C,23.4
776556,Kimberley Close - Church Hill,2023-02-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-02-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
776556,Kimberley Close - Church Hill,2023-02-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
776556,Kimberley Close - Church Hill,2023-02-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-02-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
776556,Kimberley Close - Church Hill,2023-02-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
776556,Kimberley Close - Church Hill,2023-02-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
776556,Kimberley Close - Church Hill,2023-02-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
776556,Kimberley Close - Church Hill,2023-02-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,41.62
776556,Kimberley Close - Church Hill,2023-02-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.81
776556,Kimberley Close - Church Hill,2023-02-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,33.6
776556,Kimberley Close - Church Hill,2023-02-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,212.6
776556,Kimberley Close - Church Hill,2023-02-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
776556,Kimberley Close - Church Hill,2023-02-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
776556,Kimberley Close - Church Hill,2023-02-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
776556,Kimberley Close - Church Hill,2023-02-10T23:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-10T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.6
776556,Kimberley Close - Church Hill,2023-02-10T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.71
776556,Kimberley Close - Church Hill,2023-02-10T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
776556,Kimberley Close - Church Hill,2023-02-10T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.56
776556,Kimberley Close - Church Hill,2023-02-10T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.09
776556,Kimberley Close - Church Hill,2023-02-10T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.81
776556,Kimberley Close - Church Hill,2023-02-10T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,102.6
776556,Kimberley Close - Church Hill,2023-02-10T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.5
776556,Kimberley Close - Church Hill,2023-02-10T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
776556,Kimberley Close - Church Hill,2023-02-10T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.5
776556,Kimberley Close - Church Hill,2023-02-10T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-02-10T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
776556,Kimberley Close - Church Hill,2023-02-10T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-02-10T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.65
776556,Kimberley Close - Church Hill,2023-02-10T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.37
776556,Kimberley Close - Church Hill,2023-02-10T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.5
776556,Kimberley Close - Church Hill,2023-02-10T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,100.0
776556,Kimberley Close - Church Hill,2023-02-10T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
776556,Kimberley Close - Church Hill,2023-02-10T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
776556,Kimberley Close - Church Hill,2023-02-10T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
776556,Kimberley Close - Church Hill,2023-02-10T22:50:00.000+00:00,transformer,,Temperature,C,23.5
776556,Kimberley Close - Church Hill,2023-02-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-02-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
776556,Kimberley Close - Church Hill,2023-02-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
776556,Kimberley Close - Church Hill,2023-02-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-02-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
776556,Kimberley Close - Church Hill,2023-02-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.96
776556,Kimberley Close - Church Hill,2023-02-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
776556,Kimberley Close - Church Hill,2023-02-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
776556,Kimberley Close - Church Hill,2023-02-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,41.21
776556,Kimberley Close - Church Hill,2023-02-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.45
776556,Kimberley Close - Church Hill,2023-02-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,40.3
776556,Kimberley Close - Church Hill,2023-02-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,202.5
776556,Kimberley Close - Church Hill,2023-02-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
776556,Kimberley Close - Church Hill,2023-02-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
776556,Kimberley Close - Church Hill,2023-02-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
776556,Kimberley Close - Church Hill,2023-02-10T22:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-10T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.72
776556,Kimberley Close - Church Hill,2023-02-10T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.12
776556,Kimberley Close - Church Hill,2023-02-10T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
776556,Kimberley Close - Church Hill,2023-02-10T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.63
776556,Kimberley Close - Church Hill,2023-02-10T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.05
776556,Kimberley Close - Church Hill,2023-02-10T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.41
776556,Kimberley Close - Church Hill,2023-02-10T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,94.0
776556,Kimberley Close - Church Hill,2023-02-10T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.9
776556,Kimberley Close - Church Hill,2023-02-10T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
776556,Kimberley Close - Church Hill,2023-02-10T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.9
776556,Kimberley Close - Church Hill,2023-02-10T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-02-10T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-02-10T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-02-10T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.12
776556,Kimberley Close - Church Hill,2023-02-10T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.58
776556,Kimberley Close - Church Hill,2023-02-10T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.68
776556,Kimberley Close - Church Hill,2023-02-10T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,91.7
776556,Kimberley Close - Church Hill,2023-02-10T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
776556,Kimberley Close - Church Hill,2023-02-10T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
776556,Kimberley Close - Church Hill,2023-02-10T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
776556,Kimberley Close - Church Hill,2023-02-10T22:40:00.000+00:00,transformer,,Temperature,C,23.6
776556,Kimberley Close - Church Hill,2023-02-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-02-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
776556,Kimberley Close - Church Hill,2023-02-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
776556,Kimberley Close - Church Hill,2023-02-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-02-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
776556,Kimberley Close - Church Hill,2023-02-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
776556,Kimberley Close - Church Hill,2023-02-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
776556,Kimberley Close - Church Hill,2023-02-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
776556,Kimberley Close - Church Hill,2023-02-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,37.75
776556,Kimberley Close - Church Hill,2023-02-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.63
776556,Kimberley Close - Church Hill,2023-02-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,38.1
776556,Kimberley Close - Church Hill,2023-02-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,185.7
776556,Kimberley Close - Church Hill,2023-02-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
776556,Kimberley Close - Church Hill,2023-02-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
776556,Kimberley Close - Church Hill,2023-02-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
776556,Kimberley Close - Church Hill,2023-02-10T22:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-10T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.01
776556,Kimberley Close - Church Hill,2023-02-10T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.73
776556,Kimberley Close - Church Hill,2023-02-10T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.26
776556,Kimberley Close - Church Hill,2023-02-10T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.2
776556,Kimberley Close - Church Hill,2023-02-10T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.75
776556,Kimberley Close - Church Hill,2023-02-10T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.85
776556,Kimberley Close - Church Hill,2023-02-10T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,91.7
776556,Kimberley Close - Church Hill,2023-02-10T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.6
776556,Kimberley Close - Church Hill,2023-02-10T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.1
776556,Kimberley Close - Church Hill,2023-02-10T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.8
776556,Kimberley Close - Church Hill,2023-02-10T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-02-10T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-02-10T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-02-10T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.79
776556,Kimberley Close - Church Hill,2023-02-10T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.22
776556,Kimberley Close - Church Hill,2023-02-10T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.51
776556,Kimberley Close - Church Hill,2023-02-10T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.4
776556,Kimberley Close - Church Hill,2023-02-10T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
776556,Kimberley Close - Church Hill,2023-02-10T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
776556,Kimberley Close - Church Hill,2023-02-10T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
776556,Kimberley Close - Church Hill,2023-02-10T22:30:00.000+00:00,transformer,,Temperature,C,23.7
776556,Kimberley Close - Church Hill,2023-02-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-02-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
776556,Kimberley Close - Church Hill,2023-02-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
776556,Kimberley Close - Church Hill,2023-02-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776556,Kimberley Close - Church Hill,2023-02-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
776556,Kimberley Close - Church Hill,2023-02-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
776556,Kimberley Close - Church Hill,2023-02-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
776556,Kimberley Close - Church Hill,2023-02-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
776556,Kimberley Close - Church Hill,2023-02-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,35.99
776556,Kimberley Close - Church Hill,2023-02-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.97
776556,Kimberley Close - Church Hill,2023-02-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,37.36
776556,Kimberley Close - Church Hill,2023-02-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,181.1
776556,Kimberley Close - Church Hill,2023-02-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
776556,Kimberley Close - Church Hill,2023-02-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
776556,Kimberley Close - Church Hill,2023-02-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
776556,Kimberley Close - Church Hill,2023-02-10T22:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-10T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.2
776556,Kimberley Close - Church Hill,2023-02-10T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-02-10T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.34
776556,Kimberley Close - Church Hill,2023-02-10T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.19
776556,Kimberley Close - Church Hill,2023-02-10T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.76
776556,Kimberley Close - Church Hill,2023-02-10T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.52
776556,Kimberley Close - Church Hill,2023-02-10T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,103.6
776556,Kimberley Close - Church Hill,2023-02-10T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.9
776556,Kimberley Close - Church Hill,2023-02-10T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.9
776556,Kimberley Close - Church Hill,2023-02-10T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.6
776556,Kimberley Close - Church Hill,2023-02-10T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-02-10T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-02-10T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-02-10T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.42
776556,Kimberley Close - Church Hill,2023-02-10T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.21
776556,Kimberley Close - Church Hill,2023-02-10T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.23
776556,Kimberley Close - Church Hill,2023-02-10T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,101.0
776556,Kimberley Close - Church Hill,2023-02-10T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
776556,Kimberley Close - Church Hill,2023-02-10T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
776556,Kimberley Close - Church Hill,2023-02-10T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
776556,Kimberley Close - Church Hill,2023-02-10T22:20:00.000+00:00,transformer,,Temperature,C,23.7
776556,Kimberley Close - Church Hill,2023-02-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-02-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
776556,Kimberley Close - Church Hill,2023-02-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
776556,Kimberley Close - Church Hill,2023-02-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776556,Kimberley Close - Church Hill,2023-02-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
776556,Kimberley Close - Church Hill,2023-02-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.51
776556,Kimberley Close - Church Hill,2023-02-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
776556,Kimberley Close - Church Hill,2023-02-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
776556,Kimberley Close - Church Hill,2023-02-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,36.61
776556,Kimberley Close - Church Hill,2023-02-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.97
776556,Kimberley Close - Church Hill,2023-02-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,41.76
776556,Kimberley Close - Church Hill,2023-02-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,204.5
776556,Kimberley Close - Church Hill,2023-02-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
776556,Kimberley Close - Church Hill,2023-02-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
776556,Kimberley Close - Church Hill,2023-02-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
776556,Kimberley Close - Church Hill,2023-02-10T22:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-10T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.07
776556,Kimberley Close - Church Hill,2023-02-10T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.16
776556,Kimberley Close - Church Hill,2023-02-10T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.09
776556,Kimberley Close - Church Hill,2023-02-10T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.88
776556,Kimberley Close - Church Hill,2023-02-10T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.28
776556,Kimberley Close - Church Hill,2023-02-10T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.98
776556,Kimberley Close - Church Hill,2023-02-10T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,105.9
776556,Kimberley Close - Church Hill,2023-02-10T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.0
776556,Kimberley Close - Church Hill,2023-02-10T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
776556,Kimberley Close - Church Hill,2023-02-10T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.0
776556,Kimberley Close - Church Hill,2023-02-10T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.64
776556,Kimberley Close - Church Hill,2023-02-10T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-02-10T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-02-10T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.4
776556,Kimberley Close - Church Hill,2023-02-10T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.19
776556,Kimberley Close - Church Hill,2023-02-10T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.08
776556,Kimberley Close - Church Hill,2023-02-10T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,103.3
776556,Kimberley Close - Church Hill,2023-02-10T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
776556,Kimberley Close - Church Hill,2023-02-10T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
776556,Kimberley Close - Church Hill,2023-02-10T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-02-10T22:10:00.000+00:00,transformer,,Temperature,C,23.8
776556,Kimberley Close - Church Hill,2023-02-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-02-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
776556,Kimberley Close - Church Hill,2023-02-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-02-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
776556,Kimberley Close - Church Hill,2023-02-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776556,Kimberley Close - Church Hill,2023-02-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
776556,Kimberley Close - Church Hill,2023-02-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.7
776556,Kimberley Close - Church Hill,2023-02-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
776556,Kimberley Close - Church Hill,2023-02-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
776556,Kimberley Close - Church Hill,2023-02-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,39.28
776556,Kimberley Close - Church Hill,2023-02-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.46
