Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,43.06
776556,Kimberley Close - Church Hill,2023-02-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,209.2
776556,Kimberley Close - Church Hill,2023-02-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
776556,Kimberley Close - Church Hill,2023-02-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
776556,Kimberley Close - Church Hill,2023-02-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
776556,Kimberley Close - Church Hill,2023-02-10T22:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-10T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.4
776556,Kimberley Close - Church Hill,2023-02-10T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.91
776556,Kimberley Close - Church Hill,2023-02-10T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-02-10T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.53
776556,Kimberley Close - Church Hill,2023-02-10T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.47
776556,Kimberley Close - Church Hill,2023-02-10T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.38
776556,Kimberley Close - Church Hill,2023-02-10T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,97.5
776556,Kimberley Close - Church Hill,2023-02-10T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.2
776556,Kimberley Close - Church Hill,2023-02-10T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.5
776556,Kimberley Close - Church Hill,2023-02-10T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.3
776556,Kimberley Close - Church Hill,2023-02-10T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-02-10T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-02-10T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-02-10T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.32
776556,Kimberley Close - Church Hill,2023-02-10T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.22
776556,Kimberley Close - Church Hill,2023-02-10T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.09
776556,Kimberley Close - Church Hill,2023-02-10T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,95.0
776556,Kimberley Close - Church Hill,2023-02-10T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
776556,Kimberley Close - Church Hill,2023-02-10T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
776556,Kimberley Close - Church Hill,2023-02-10T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
776556,Kimberley Close - Church Hill,2023-02-10T22:00:00.000+00:00,transformer,,Temperature,C,23.9
776556,Kimberley Close - Church Hill,2023-02-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-02-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
776556,Kimberley Close - Church Hill,2023-02-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
776556,Kimberley Close - Church Hill,2023-02-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776556,Kimberley Close - Church Hill,2023-02-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
776556,Kimberley Close - Church Hill,2023-02-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
776556,Kimberley Close - Church Hill,2023-02-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
776556,Kimberley Close - Church Hill,2023-02-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
776556,Kimberley Close - Church Hill,2023-02-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,39.85
776556,Kimberley Close - Church Hill,2023-02-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,34.68
776556,Kimberley Close - Church Hill,2023-02-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,38.47
776556,Kimberley Close - Church Hill,2023-02-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,192.5
776556,Kimberley Close - Church Hill,2023-02-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
776556,Kimberley Close - Church Hill,2023-02-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
776556,Kimberley Close - Church Hill,2023-02-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
776556,Kimberley Close - Church Hill,2023-02-10T22:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-10T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.15
776556,Kimberley Close - Church Hill,2023-02-10T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.05
776556,Kimberley Close - Church Hill,2023-02-10T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
776556,Kimberley Close - Church Hill,2023-02-10T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.45
776556,Kimberley Close - Church Hill,2023-02-10T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.33
776556,Kimberley Close - Church Hill,2023-02-10T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.77
776556,Kimberley Close - Church Hill,2023-02-10T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,98.1
776556,Kimberley Close - Church Hill,2023-02-10T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.4
776556,Kimberley Close - Church Hill,2023-02-10T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.1
776556,Kimberley Close - Church Hill,2023-02-10T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.3
776556,Kimberley Close - Church Hill,2023-02-10T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-02-10T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
776556,Kimberley Close - Church Hill,2023-02-10T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-02-10T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.05
776556,Kimberley Close - Church Hill,2023-02-10T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.48
776556,Kimberley Close - Church Hill,2023-02-10T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.8
776556,Kimberley Close - Church Hill,2023-02-10T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,95.6
776556,Kimberley Close - Church Hill,2023-02-10T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
776556,Kimberley Close - Church Hill,2023-02-10T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
776556,Kimberley Close - Church Hill,2023-02-10T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
776556,Kimberley Close - Church Hill,2023-02-10T21:50:00.000+00:00,transformer,,Temperature,C,24.0
776556,Kimberley Close - Church Hill,2023-02-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-02-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
776556,Kimberley Close - Church Hill,2023-02-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-02-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
776556,Kimberley Close - Church Hill,2023-02-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776556,Kimberley Close - Church Hill,2023-02-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
776556,Kimberley Close - Church Hill,2023-02-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.69
776556,Kimberley Close - Church Hill,2023-02-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
776556,Kimberley Close - Church Hill,2023-02-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
776556,Kimberley Close - Church Hill,2023-02-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,39.5
776556,Kimberley Close - Church Hill,2023-02-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,38.81
776556,Kimberley Close - Church Hill,2023-02-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,39.57
776556,Kimberley Close - Church Hill,2023-02-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,193.7
776556,Kimberley Close - Church Hill,2023-02-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
776556,Kimberley Close - Church Hill,2023-02-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
776556,Kimberley Close - Church Hill,2023-02-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
776556,Kimberley Close - Church Hill,2023-02-10T21:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-10T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.16
776556,Kimberley Close - Church Hill,2023-02-10T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.56
776556,Kimberley Close - Church Hill,2023-02-10T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
776556,Kimberley Close - Church Hill,2023-02-10T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.23
776556,Kimberley Close - Church Hill,2023-02-10T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.26
776556,Kimberley Close - Church Hill,2023-02-10T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.39
776556,Kimberley Close - Church Hill,2023-02-10T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,101.0
776556,Kimberley Close - Church Hill,2023-02-10T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.4
776556,Kimberley Close - Church Hill,2023-02-10T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.9
776556,Kimberley Close - Church Hill,2023-02-10T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.0
776556,Kimberley Close - Church Hill,2023-02-10T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-02-10T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
776556,Kimberley Close - Church Hill,2023-02-10T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-02-10T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.12
776556,Kimberley Close - Church Hill,2023-02-10T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.06
776556,Kimberley Close - Church Hill,2023-02-10T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.31
776556,Kimberley Close - Church Hill,2023-02-10T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,98.5
776556,Kimberley Close - Church Hill,2023-02-10T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
776556,Kimberley Close - Church Hill,2023-02-10T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
776556,Kimberley Close - Church Hill,2023-02-10T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.1
776556,Kimberley Close - Church Hill,2023-02-10T21:40:00.000+00:00,transformer,,Temperature,C,24.1
776556,Kimberley Close - Church Hill,2023-02-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-02-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
776556,Kimberley Close - Church Hill,2023-02-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
776556,Kimberley Close - Church Hill,2023-02-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776556,Kimberley Close - Church Hill,2023-02-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
776556,Kimberley Close - Church Hill,2023-02-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
776556,Kimberley Close - Church Hill,2023-02-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
776556,Kimberley Close - Church Hill,2023-02-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
776556,Kimberley Close - Church Hill,2023-02-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,41.35
776556,Kimberley Close - Church Hill,2023-02-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.32
776556,Kimberley Close - Church Hill,2023-02-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,42.71
776556,Kimberley Close - Church Hill,2023-02-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,199.4
776556,Kimberley Close - Church Hill,2023-02-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
776556,Kimberley Close - Church Hill,2023-02-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
776556,Kimberley Close - Church Hill,2023-02-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
776556,Kimberley Close - Church Hill,2023-02-10T21:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-10T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.09
776556,Kimberley Close - Church Hill,2023-02-10T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.97
776556,Kimberley Close - Church Hill,2023-02-10T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-02-10T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.16
776556,Kimberley Close - Church Hill,2023-02-10T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.58
776556,Kimberley Close - Church Hill,2023-02-10T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.56
776556,Kimberley Close - Church Hill,2023-02-10T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,104.8
776556,Kimberley Close - Church Hill,2023-02-10T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.4
776556,Kimberley Close - Church Hill,2023-02-10T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.0
776556,Kimberley Close - Church Hill,2023-02-10T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.5
776556,Kimberley Close - Church Hill,2023-02-10T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-02-10T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
776556,Kimberley Close - Church Hill,2023-02-10T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-02-10T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.42
776556,Kimberley Close - Church Hill,2023-02-10T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.38
776556,Kimberley Close - Church Hill,2023-02-10T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.94
776556,Kimberley Close - Church Hill,2023-02-10T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,102.1
776556,Kimberley Close - Church Hill,2023-02-10T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
776556,Kimberley Close - Church Hill,2023-02-10T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
776556,Kimberley Close - Church Hill,2023-02-10T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.5
776556,Kimberley Close - Church Hill,2023-02-10T21:30:00.000+00:00,transformer,,Temperature,C,24.1
776556,Kimberley Close - Church Hill,2023-02-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-02-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
776556,Kimberley Close - Church Hill,2023-02-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
776556,Kimberley Close - Church Hill,2023-02-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776556,Kimberley Close - Church Hill,2023-02-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
776556,Kimberley Close - Church Hill,2023-02-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
776556,Kimberley Close - Church Hill,2023-02-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
776556,Kimberley Close - Church Hill,2023-02-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
776556,Kimberley Close - Church Hill,2023-02-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,43.57
776556,Kimberley Close - Church Hill,2023-02-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.96
776556,Kimberley Close - Church Hill,2023-02-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,40.5
776556,Kimberley Close - Church Hill,2023-02-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,206.9
776556,Kimberley Close - Church Hill,2023-02-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
776556,Kimberley Close - Church Hill,2023-02-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
776556,Kimberley Close - Church Hill,2023-02-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
776556,Kimberley Close - Church Hill,2023-02-10T21:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-10T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.9
776556,Kimberley Close - Church Hill,2023-02-10T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.95
776556,Kimberley Close - Church Hill,2023-02-10T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
776556,Kimberley Close - Church Hill,2023-02-10T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.68
776556,Kimberley Close - Church Hill,2023-02-10T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.97
776556,Kimberley Close - Church Hill,2023-02-10T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.38
776556,Kimberley Close - Church Hill,2023-02-10T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,103.1
776556,Kimberley Close - Church Hill,2023-02-10T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.2
776556,Kimberley Close - Church Hill,2023-02-10T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.3
776556,Kimberley Close - Church Hill,2023-02-10T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.1
776556,Kimberley Close - Church Hill,2023-02-10T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-02-10T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
776556,Kimberley Close - Church Hill,2023-02-10T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-02-10T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
776556,Kimberley Close - Church Hill,2023-02-10T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.06
776556,Kimberley Close - Church Hill,2023-02-10T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.73
776556,Kimberley Close - Church Hill,2023-02-10T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,100.5
776556,Kimberley Close - Church Hill,2023-02-10T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
776556,Kimberley Close - Church Hill,2023-02-10T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.6
776556,Kimberley Close - Church Hill,2023-02-10T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.1
776556,Kimberley Close - Church Hill,2023-02-10T21:20:00.000+00:00,transformer,,Temperature,C,24.0
776556,Kimberley Close - Church Hill,2023-02-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-02-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
776556,Kimberley Close - Church Hill,2023-02-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
776556,Kimberley Close - Church Hill,2023-02-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776556,Kimberley Close - Church Hill,2023-02-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
776556,Kimberley Close - Church Hill,2023-02-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.42
776556,Kimberley Close - Church Hill,2023-02-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
776556,Kimberley Close - Church Hill,2023-02-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
776556,Kimberley Close - Church Hill,2023-02-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,47.67
776556,Kimberley Close - Church Hill,2023-02-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,43.03
776556,Kimberley Close - Church Hill,2023-02-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,44.11
776556,Kimberley Close - Church Hill,2023-02-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,203.6
776556,Kimberley Close - Church Hill,2023-02-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
776556,Kimberley Close - Church Hill,2023-02-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
776556,Kimberley Close - Church Hill,2023-02-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
776556,Kimberley Close - Church Hill,2023-02-10T21:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-10T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.33
776556,Kimberley Close - Church Hill,2023-02-10T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.18
776556,Kimberley Close - Church Hill,2023-02-10T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
776556,Kimberley Close - Church Hill,2023-02-10T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.94
776556,Kimberley Close - Church Hill,2023-02-10T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.19
776556,Kimberley Close - Church Hill,2023-02-10T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.02
776556,Kimberley Close - Church Hill,2023-02-10T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,105.9
776556,Kimberley Close - Church Hill,2023-02-10T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.1
776556,Kimberley Close - Church Hill,2023-02-10T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.5
776556,Kimberley Close - Church Hill,2023-02-10T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.1
776556,Kimberley Close - Church Hill,2023-02-10T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
776556,Kimberley Close - Church Hill,2023-02-10T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
776556,Kimberley Close - Church Hill,2023-02-10T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-02-10T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.99
776556,Kimberley Close - Church Hill,2023-02-10T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.99
776556,Kimberley Close - Church Hill,2023-02-10T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.04
776556,Kimberley Close - Church Hill,2023-02-10T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,103.2
776556,Kimberley Close - Church Hill,2023-02-10T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
776556,Kimberley Close - Church Hill,2023-02-10T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.6
776556,Kimberley Close - Church Hill,2023-02-10T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.5
776556,Kimberley Close - Church Hill,2023-02-10T21:10:00.000+00:00,transformer,,Temperature,C,24.0
776556,Kimberley Close - Church Hill,2023-02-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-02-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
776556,Kimberley Close - Church Hill,2023-02-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
776556,Kimberley Close - Church Hill,2023-02-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776556,Kimberley Close - Church Hill,2023-02-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
776556,Kimberley Close - Church Hill,2023-02-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
776556,Kimberley Close - Church Hill,2023-02-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
776556,Kimberley Close - Church Hill,2023-02-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
776556,Kimberley Close - Church Hill,2023-02-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,49.92
776556,Kimberley Close - Church Hill,2023-02-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,45.18
776556,Kimberley Close - Church Hill,2023-02-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,48.06
776556,Kimberley Close - Church Hill,2023-02-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,209.1
776556,Kimberley Close - Church Hill,2023-02-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
776556,Kimberley Close - Church Hill,2023-02-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
776556,Kimberley Close - Church Hill,2023-02-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
776556,Kimberley Close - Church Hill,2023-02-10T21:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-10T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.37
776556,Kimberley Close - Church Hill,2023-02-10T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.83
776556,Kimberley Close - Church Hill,2023-02-10T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
776556,Kimberley Close - Church Hill,2023-02-10T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.59
776556,Kimberley Close - Church Hill,2023-02-10T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.72
776556,Kimberley Close - Church Hill,2023-02-10T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.91
776556,Kimberley Close - Church Hill,2023-02-10T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,120.8
776556,Kimberley Close - Church Hill,2023-02-10T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,169.3
776556,Kimberley Close - Church Hill,2023-02-10T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.4
776556,Kimberley Close - Church Hill,2023-02-10T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.0
776556,Kimberley Close - Church Hill,2023-02-10T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-02-10T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
776556,Kimberley Close - Church Hill,2023-02-10T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-02-10T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.27
776556,Kimberley Close - Church Hill,2023-02-10T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.71
776556,Kimberley Close - Church Hill,2023-02-10T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.91
776556,Kimberley Close - Church Hill,2023-02-10T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,117.7
776556,Kimberley Close - Church Hill,2023-02-10T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
776556,Kimberley Close - Church Hill,2023-02-10T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.9
776556,Kimberley Close - Church Hill,2023-02-10T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.6
776556,Kimberley Close - Church Hill,2023-02-10T21:00:00.000+00:00,transformer,,Temperature,C,24.0
776556,Kimberley Close - Church Hill,2023-02-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-02-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
776556,Kimberley Close - Church Hill,2023-02-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
776556,Kimberley Close - Church Hill,2023-02-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-02-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
776556,Kimberley Close - Church Hill,2023-02-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
776556,Kimberley Close - Church Hill,2023-02-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
776556,Kimberley Close - Church Hill,2023-02-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
776556,Kimberley Close - Church Hill,2023-02-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,55.86
776556,Kimberley Close - Church Hill,2023-02-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,42.43
776556,Kimberley Close - Church Hill,2023-02-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,49.83
776556,Kimberley Close - Church Hill,2023-02-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,238.5
776556,Kimberley Close - Church Hill,2023-02-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.0
776556,Kimberley Close - Church Hill,2023-02-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
776556,Kimberley Close - Church Hill,2023-02-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
776556,Kimberley Close - Church Hill,2023-02-10T21:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-10T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.19
776556,Kimberley Close - Church Hill,2023-02-10T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.46
776556,Kimberley Close - Church Hill,2023-02-10T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
776556,Kimberley Close - Church Hill,2023-02-10T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.86
776556,Kimberley Close - Church Hill,2023-02-10T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.89
776556,Kimberley Close - Church Hill,2023-02-10T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.25
776556,Kimberley Close - Church Hill,2023-02-10T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,106.2
776556,Kimberley Close - Church Hill,2023-02-10T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.3
776556,Kimberley Close - Church Hill,2023-02-10T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.9
776556,Kimberley Close - Church Hill,2023-02-10T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.6
776556,Kimberley Close - Church Hill,2023-02-10T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-02-10T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
776556,Kimberley Close - Church Hill,2023-02-10T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-02-10T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.96
776556,Kimberley Close - Church Hill,2023-02-10T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.08
776556,Kimberley Close - Church Hill,2023-02-10T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.09
776556,Kimberley Close - Church Hill,2023-02-10T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,103.5
776556,Kimberley Close - Church Hill,2023-02-10T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
776556,Kimberley Close - Church Hill,2023-02-10T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-02-10T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.5
776556,Kimberley Close - Church Hill,2023-02-10T20:50:00.000+00:00,transformer,,Temperature,C,24.0
776556,Kimberley Close - Church Hill,2023-02-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-02-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
776556,Kimberley Close - Church Hill,2023-02-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
776556,Kimberley Close - Church Hill,2023-02-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776556,Kimberley Close - Church Hill,2023-02-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
776556,Kimberley Close - Church Hill,2023-02-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.15
776556,Kimberley Close - Church Hill,2023-02-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
776556,Kimberley Close - Church Hill,2023-02-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
776556,Kimberley Close - Church Hill,2023-02-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,46.82
776556,Kimberley Close - Church Hill,2023-02-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,44.97
776556,Kimberley Close - Church Hill,2023-02-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,47.34
776556,Kimberley Close - Church Hill,2023-02-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,209.6
776556,Kimberley Close - Church Hill,2023-02-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
776556,Kimberley Close - Church Hill,2023-02-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
776556,Kimberley Close - Church Hill,2023-02-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
776556,Kimberley Close - Church Hill,2023-02-10T20:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-10T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.91
776556,Kimberley Close - Church Hill,2023-02-10T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.6
776556,Kimberley Close - Church Hill,2023-02-10T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
776556,Kimberley Close - Church Hill,2023-02-10T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.84
776556,Kimberley Close - Church Hill,2023-02-10T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.1
776556,Kimberley Close - Church Hill,2023-02-10T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.73
776556,Kimberley Close - Church Hill,2023-02-10T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,119.1
776556,Kimberley Close - Church Hill,2023-02-10T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.6
776556,Kimberley Close - Church Hill,2023-02-10T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.2
776556,Kimberley Close - Church Hill,2023-02-10T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.6
776556,Kimberley Close - Church Hill,2023-02-10T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-02-10T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
776556,Kimberley Close - Church Hill,2023-02-10T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-02-10T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.58
776556,Kimberley Close - Church Hill,2023-02-10T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.36
776556,Kimberley Close - Church Hill,2023-02-10T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.67
776556,Kimberley Close - Church Hill,2023-02-10T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,116.3
776556,Kimberley Close - Church Hill,2023-02-10T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
776556,Kimberley Close - Church Hill,2023-02-10T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.0
776556,Kimberley Close - Church Hill,2023-02-10T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.5
776556,Kimberley Close - Church Hill,2023-02-10T20:40:00.000+00:00,transformer,,Temperature,C,24.0
776556,Kimberley Close - Church Hill,2023-02-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-02-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
776556,Kimberley Close - Church Hill,2023-02-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
776556,Kimberley Close - Church Hill,2023-02-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-02-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
776556,Kimberley Close - Church Hill,2023-02-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.22
776556,Kimberley Close - Church Hill,2023-02-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
776556,Kimberley Close - Church Hill,2023-02-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
776556,Kimberley Close - Church Hill,2023-02-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,43.41
776556,Kimberley Close - Church Hill,2023-02-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,49.45
776556,Kimberley Close - Church Hill,2023-02-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,60.41
776556,Kimberley Close - Church Hill,2023-02-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,235.5
776556,Kimberley Close - Church Hill,2023-02-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
776556,Kimberley Close - Church Hill,2023-02-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
776556,Kimberley Close - Church Hill,2023-02-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.6
776556,Kimberley Close - Church Hill,2023-02-10T20:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-10T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.83
776556,Kimberley Close - Church Hill,2023-02-10T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.28
776556,Kimberley Close - Church Hill,2023-02-10T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
776556,Kimberley Close - Church Hill,2023-02-10T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.9
776556,Kimberley Close - Church Hill,2023-02-10T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.94
776556,Kimberley Close - Church Hill,2023-02-10T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.26
776556,Kimberley Close - Church Hill,2023-02-10T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,106.2
776556,Kimberley Close - Church Hill,2023-02-10T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.0
776556,Kimberley Close - Church Hill,2023-02-10T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.8
776556,Kimberley Close - Church Hill,2023-02-10T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.9
776556,Kimberley Close - Church Hill,2023-02-10T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-02-10T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
776556,Kimberley Close - Church Hill,2023-02-10T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-02-10T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.45
776556,Kimberley Close - Church Hill,2023-02-10T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.72
776556,Kimberley Close - Church Hill,2023-02-10T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.73
776556,Kimberley Close - Church Hill,2023-02-10T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,103.6
776556,Kimberley Close - Church Hill,2023-02-10T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
776556,Kimberley Close - Church Hill,2023-02-10T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.3
776556,Kimberley Close - Church Hill,2023-02-10T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.6
776556,Kimberley Close - Church Hill,2023-02-10T20:30:00.000+00:00,transformer,,Temperature,C,23.9
776556,Kimberley Close - Church Hill,2023-02-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-02-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
776556,Kimberley Close - Church Hill,2023-02-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
776556,Kimberley Close - Church Hill,2023-02-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776556,Kimberley Close - Church Hill,2023-02-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
776556,Kimberley Close - Church Hill,2023-02-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.75
776556,Kimberley Close - Church Hill,2023-02-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
776556,Kimberley Close - Church Hill,2023-02-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
776556,Kimberley Close - Church Hill,2023-02-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,45.34
776556,Kimberley Close - Church Hill,2023-02-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,47.65
776556,Kimberley Close - Church Hill,2023-02-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,52.99
776556,Kimberley Close - Church Hill,2023-02-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,209.8
776556,Kimberley Close - Church Hill,2023-02-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
776556,Kimberley Close - Church Hill,2023-02-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
776556,Kimberley Close - Church Hill,2023-02-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
776556,Kimberley Close - Church Hill,2023-02-10T20:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-10T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.21
776556,Kimberley Close - Church Hill,2023-02-10T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.84
776556,Kimberley Close - Church Hill,2023-02-10T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
776556,Kimberley Close - Church Hill,2023-02-10T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.42
776556,Kimberley Close - Church Hill,2023-02-10T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.94
776556,Kimberley Close - Church Hill,2023-02-10T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.82
776556,Kimberley Close - Church Hill,2023-02-10T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,107.7
776556,Kimberley Close - Church Hill,2023-02-10T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.5
776556,Kimberley Close - Church Hill,2023-02-10T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.6
776556,Kimberley Close - Church Hill,2023-02-10T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,149.0
776556,Kimberley Close - Church Hill,2023-02-10T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-02-10T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
776556,Kimberley Close - Church Hill,2023-02-10T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.42
776556,Kimberley Close - Church Hill,2023-02-10T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.22
776556,Kimberley Close - Church Hill,2023-02-10T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.55
776556,Kimberley Close - Church Hill,2023-02-10T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.62
776556,Kimberley Close - Church Hill,2023-02-10T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,105.0
776556,Kimberley Close - Church Hill,2023-02-10T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
776556,Kimberley Close - Church Hill,2023-02-10T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.2
776556,Kimberley Close - Church Hill,2023-02-10T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.0
776556,Kimberley Close - Church Hill,2023-02-10T20:20:00.000+00:00,transformer,,Temperature,C,23.9
776556,Kimberley Close - Church Hill,2023-02-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-02-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
776556,Kimberley Close - Church Hill,2023-02-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
776556,Kimberley Close - Church Hill,2023-02-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776556,Kimberley Close - Church Hill,2023-02-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
776556,Kimberley Close - Church Hill,2023-02-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.42
776556,Kimberley Close - Church Hill,2023-02-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
776556,Kimberley Close - Church Hill,2023-02-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
776556,Kimberley Close - Church Hill,2023-02-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,49.65
776556,Kimberley Close - Church Hill,2023-02-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,50.48
776556,Kimberley Close - Church Hill,2023-02-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,55.43
776556,Kimberley Close - Church Hill,2023-02-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,212.7
776556,Kimberley Close - Church Hill,2023-02-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
776556,Kimberley Close - Church Hill,2023-02-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
776556,Kimberley Close - Church Hill,2023-02-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
776556,Kimberley Close - Church Hill,2023-02-10T20:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-10T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.78
776556,Kimberley Close - Church Hill,2023-02-10T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.39
776556,Kimberley Close - Church Hill,2023-02-10T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-02-10T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.18
776556,Kimberley Close - Church Hill,2023-02-10T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.48
776556,Kimberley Close - Church Hill,2023-02-10T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.23
776556,Kimberley Close - Church Hill,2023-02-10T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,116.6
776556,Kimberley Close - Church Hill,2023-02-10T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,190.7
776556,Kimberley Close - Church Hill,2023-02-10T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.5
776556,Kimberley Close - Church Hill,2023-02-10T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.9
776556,Kimberley Close - Church Hill,2023-02-10T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
776556,Kimberley Close - Church Hill,2023-02-10T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776556,Kimberley Close - Church Hill,2023-02-10T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-02-10T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.65
776556,Kimberley Close - Church Hill,2023-02-10T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.95
776556,Kimberley Close - Church Hill,2023-02-10T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.35
776556,Kimberley Close - Church Hill,2023-02-10T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,113.4
776556,Kimberley Close - Church Hill,2023-02-10T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.2
776556,Kimberley Close - Church Hill,2023-02-10T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.9
776556,Kimberley Close - Church Hill,2023-02-10T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.7
776556,Kimberley Close - Church Hill,2023-02-10T20:10:00.000+00:00,transformer,,Temperature,C,23.7
776556,Kimberley Close - Church Hill,2023-02-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-02-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
776556,Kimberley Close - Church Hill,2023-02-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
776556,Kimberley Close - Church Hill,2023-02-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776556,Kimberley Close - Church Hill,2023-02-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
776556,Kimberley Close - Church Hill,2023-02-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.01
776556,Kimberley Close - Church Hill,2023-02-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
776556,Kimberley Close - Church Hill,2023-02-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
776556,Kimberley Close - Church Hill,2023-02-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,65.83
776556,Kimberley Close - Church Hill,2023-02-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,56.43
776556,Kimberley Close - Church Hill,2023-02-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,56.58
776556,Kimberley Close - Church Hill,2023-02-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,230.0
776556,Kimberley Close - Church Hill,2023-02-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,275.3
776556,Kimberley Close - Church Hill,2023-02-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.7
776556,Kimberley Close - Church Hill,2023-02-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.1
776556,Kimberley Close - Church Hill,2023-02-10T20:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-10T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.54
776556,Kimberley Close - Church Hill,2023-02-10T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.13
776556,Kimberley Close - Church Hill,2023-02-10T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
776556,Kimberley Close - Church Hill,2023-02-10T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.59
776556,Kimberley Close - Church Hill,2023-02-10T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.25
