Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-10T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.23
776556,Kimberley Close - Church Hill,2023-02-10T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,118.9
776556,Kimberley Close - Church Hill,2023-02-10T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,195.4
776556,Kimberley Close - Church Hill,2023-02-10T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.3
776556,Kimberley Close - Church Hill,2023-02-10T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.4
776556,Kimberley Close - Church Hill,2023-02-10T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-02-10T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776556,Kimberley Close - Church Hill,2023-02-10T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-02-10T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.08
776556,Kimberley Close - Church Hill,2023-02-10T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.64
776556,Kimberley Close - Church Hill,2023-02-10T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.15
776556,Kimberley Close - Church Hill,2023-02-10T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,115.7
776556,Kimberley Close - Church Hill,2023-02-10T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.7
776556,Kimberley Close - Church Hill,2023-02-10T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.9
776556,Kimberley Close - Church Hill,2023-02-10T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
776556,Kimberley Close - Church Hill,2023-02-10T20:00:00.000+00:00,transformer,,Temperature,C,23.5
776556,Kimberley Close - Church Hill,2023-02-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-02-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
776556,Kimberley Close - Church Hill,2023-02-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
776556,Kimberley Close - Church Hill,2023-02-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776556,Kimberley Close - Church Hill,2023-02-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
776556,Kimberley Close - Church Hill,2023-02-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.05
776556,Kimberley Close - Church Hill,2023-02-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
776556,Kimberley Close - Church Hill,2023-02-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
776556,Kimberley Close - Church Hill,2023-02-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,64.67
776556,Kimberley Close - Church Hill,2023-02-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,56.89
776556,Kimberley Close - Church Hill,2023-02-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,52.38
776556,Kimberley Close - Church Hill,2023-02-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,234.6
776556,Kimberley Close - Church Hill,2023-02-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,270.6
776556,Kimberley Close - Church Hill,2023-02-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.2
776556,Kimberley Close - Church Hill,2023-02-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
776556,Kimberley Close - Church Hill,2023-02-10T20:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-10T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.77
776556,Kimberley Close - Church Hill,2023-02-10T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.75
776556,Kimberley Close - Church Hill,2023-02-10T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-02-10T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.69
776556,Kimberley Close - Church Hill,2023-02-10T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.61
776556,Kimberley Close - Church Hill,2023-02-10T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.9
776556,Kimberley Close - Church Hill,2023-02-10T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,107.8
776556,Kimberley Close - Church Hill,2023-02-10T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,195.7
776556,Kimberley Close - Church Hill,2023-02-10T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,152.5
776556,Kimberley Close - Church Hill,2023-02-10T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.2
776556,Kimberley Close - Church Hill,2023-02-10T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-02-10T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
776556,Kimberley Close - Church Hill,2023-02-10T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-02-10T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.22
776556,Kimberley Close - Church Hill,2023-02-10T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.57
776556,Kimberley Close - Church Hill,2023-02-10T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.29
776556,Kimberley Close - Church Hill,2023-02-10T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,105.0
776556,Kimberley Close - Church Hill,2023-02-10T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
776556,Kimberley Close - Church Hill,2023-02-10T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.2
776556,Kimberley Close - Church Hill,2023-02-10T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.8
776556,Kimberley Close - Church Hill,2023-02-10T19:50:00.000+00:00,transformer,,Temperature,C,23.2
776556,Kimberley Close - Church Hill,2023-02-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-02-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
776556,Kimberley Close - Church Hill,2023-02-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-02-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
776556,Kimberley Close - Church Hill,2023-02-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-02-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
776556,Kimberley Close - Church Hill,2023-02-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.85
776556,Kimberley Close - Church Hill,2023-02-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
776556,Kimberley Close - Church Hill,2023-02-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
776556,Kimberley Close - Church Hill,2023-02-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,59.91
776556,Kimberley Close - Church Hill,2023-02-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,60.18
776556,Kimberley Close - Church Hill,2023-02-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,57.2
776556,Kimberley Close - Church Hill,2023-02-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,212.8
776556,Kimberley Close - Church Hill,2023-02-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.0
776556,Kimberley Close - Church Hill,2023-02-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.4
776556,Kimberley Close - Church Hill,2023-02-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
776556,Kimberley Close - Church Hill,2023-02-10T19:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-10T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.37
776556,Kimberley Close - Church Hill,2023-02-10T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.36
776556,Kimberley Close - Church Hill,2023-02-10T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
776556,Kimberley Close - Church Hill,2023-02-10T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.98
776556,Kimberley Close - Church Hill,2023-02-10T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.85
776556,Kimberley Close - Church Hill,2023-02-10T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.35
776556,Kimberley Close - Church Hill,2023-02-10T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,106.7
776556,Kimberley Close - Church Hill,2023-02-10T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,189.0
776556,Kimberley Close - Church Hill,2023-02-10T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.3
776556,Kimberley Close - Church Hill,2023-02-10T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.1
776556,Kimberley Close - Church Hill,2023-02-10T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-02-10T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776556,Kimberley Close - Church Hill,2023-02-10T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-02-10T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.04
776556,Kimberley Close - Church Hill,2023-02-10T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.31
776556,Kimberley Close - Church Hill,2023-02-10T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.87
776556,Kimberley Close - Church Hill,2023-02-10T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,104.0
776556,Kimberley Close - Church Hill,2023-02-10T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
776556,Kimberley Close - Church Hill,2023-02-10T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.5
776556,Kimberley Close - Church Hill,2023-02-10T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.0
776556,Kimberley Close - Church Hill,2023-02-10T19:40:00.000+00:00,transformer,,Temperature,C,22.9
776556,Kimberley Close - Church Hill,2023-02-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-02-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
776556,Kimberley Close - Church Hill,2023-02-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-02-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
776556,Kimberley Close - Church Hill,2023-02-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-02-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
776556,Kimberley Close - Church Hill,2023-02-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.29
776556,Kimberley Close - Church Hill,2023-02-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
776556,Kimberley Close - Church Hill,2023-02-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
776556,Kimberley Close - Church Hill,2023-02-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,58.02
776556,Kimberley Close - Church Hill,2023-02-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,59.16
776556,Kimberley Close - Church Hill,2023-02-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,57.22
776556,Kimberley Close - Church Hill,2023-02-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,210.6
776556,Kimberley Close - Church Hill,2023-02-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.4
776556,Kimberley Close - Church Hill,2023-02-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.3
776556,Kimberley Close - Church Hill,2023-02-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
776556,Kimberley Close - Church Hill,2023-02-10T19:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-10T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.63
776556,Kimberley Close - Church Hill,2023-02-10T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.36
776556,Kimberley Close - Church Hill,2023-02-10T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
776556,Kimberley Close - Church Hill,2023-02-10T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,48.84
776556,Kimberley Close - Church Hill,2023-02-10T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.84
776556,Kimberley Close - Church Hill,2023-02-10T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.94
776556,Kimberley Close - Church Hill,2023-02-10T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,107.9
776556,Kimberley Close - Church Hill,2023-02-10T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,205.3
776556,Kimberley Close - Church Hill,2023-02-10T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.4
776556,Kimberley Close - Church Hill,2023-02-10T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,167.9
776556,Kimberley Close - Church Hill,2023-02-10T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-02-10T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776556,Kimberley Close - Church Hill,2023-02-10T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-02-10T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.68
776556,Kimberley Close - Church Hill,2023-02-10T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.66
776556,Kimberley Close - Church Hill,2023-02-10T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.87
776556,Kimberley Close - Church Hill,2023-02-10T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,105.3
776556,Kimberley Close - Church Hill,2023-02-10T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
776556,Kimberley Close - Church Hill,2023-02-10T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.7
776556,Kimberley Close - Church Hill,2023-02-10T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.6
776556,Kimberley Close - Church Hill,2023-02-10T19:30:00.000+00:00,transformer,,Temperature,C,22.6
776556,Kimberley Close - Church Hill,2023-02-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
776556,Kimberley Close - Church Hill,2023-02-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
776556,Kimberley Close - Church Hill,2023-02-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-02-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
776556,Kimberley Close - Church Hill,2023-02-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.75
776556,Kimberley Close - Church Hill,2023-02-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
776556,Kimberley Close - Church Hill,2023-02-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
776556,Kimberley Close - Church Hill,2023-02-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,60.51
776556,Kimberley Close - Church Hill,2023-02-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,58.5
776556,Kimberley Close - Church Hill,2023-02-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,64.82
776556,Kimberley Close - Church Hill,2023-02-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,213.2
776556,Kimberley Close - Church Hill,2023-02-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.5
776556,Kimberley Close - Church Hill,2023-02-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.9
776556,Kimberley Close - Church Hill,2023-02-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.8
776556,Kimberley Close - Church Hill,2023-02-10T19:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-10T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.06
776556,Kimberley Close - Church Hill,2023-02-10T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.95
776556,Kimberley Close - Church Hill,2023-02-10T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
776556,Kimberley Close - Church Hill,2023-02-10T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,53.47
776556,Kimberley Close - Church Hill,2023-02-10T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.17
776556,Kimberley Close - Church Hill,2023-02-10T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.63
776556,Kimberley Close - Church Hill,2023-02-10T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,114.6
776556,Kimberley Close - Church Hill,2023-02-10T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,225.4
776556,Kimberley Close - Church Hill,2023-02-10T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.3
776556,Kimberley Close - Church Hill,2023-02-10T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,167.5
776556,Kimberley Close - Church Hill,2023-02-10T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-02-10T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
776556,Kimberley Close - Church Hill,2023-02-10T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776556,Kimberley Close - Church Hill,2023-02-10T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.74
776556,Kimberley Close - Church Hill,2023-02-10T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.75
776556,Kimberley Close - Church Hill,2023-02-10T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.82
776556,Kimberley Close - Church Hill,2023-02-10T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,111.8
776556,Kimberley Close - Church Hill,2023-02-10T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
776556,Kimberley Close - Church Hill,2023-02-10T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.7
776556,Kimberley Close - Church Hill,2023-02-10T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.3
776556,Kimberley Close - Church Hill,2023-02-10T19:20:00.000+00:00,transformer,,Temperature,C,22.1
776556,Kimberley Close - Church Hill,2023-02-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
776556,Kimberley Close - Church Hill,2023-02-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
776556,Kimberley Close - Church Hill,2023-02-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-02-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
776556,Kimberley Close - Church Hill,2023-02-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.12
776556,Kimberley Close - Church Hill,2023-02-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
776556,Kimberley Close - Church Hill,2023-02-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
776556,Kimberley Close - Church Hill,2023-02-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,64.21
776556,Kimberley Close - Church Hill,2023-02-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,55.92
776556,Kimberley Close - Church Hill,2023-02-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,68.45
776556,Kimberley Close - Church Hill,2023-02-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,226.4
776556,Kimberley Close - Church Hill,2023-02-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,272.1
776556,Kimberley Close - Church Hill,2023-02-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.9
776556,Kimberley Close - Church Hill,2023-02-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.0
776556,Kimberley Close - Church Hill,2023-02-10T19:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-10T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.16
776556,Kimberley Close - Church Hill,2023-02-10T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.22
776556,Kimberley Close - Church Hill,2023-02-10T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
776556,Kimberley Close - Church Hill,2023-02-10T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,51.76
776556,Kimberley Close - Church Hill,2023-02-10T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.88
776556,Kimberley Close - Church Hill,2023-02-10T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.36
776556,Kimberley Close - Church Hill,2023-02-10T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,109.4
776556,Kimberley Close - Church Hill,2023-02-10T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,218.0
776556,Kimberley Close - Church Hill,2023-02-10T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.1
776556,Kimberley Close - Church Hill,2023-02-10T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,166.3
776556,Kimberley Close - Church Hill,2023-02-10T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-02-10T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
776556,Kimberley Close - Church Hill,2023-02-10T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-02-10T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.43
776556,Kimberley Close - Church Hill,2023-02-10T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.28
776556,Kimberley Close - Church Hill,2023-02-10T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.37
776556,Kimberley Close - Church Hill,2023-02-10T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,106.7
776556,Kimberley Close - Church Hill,2023-02-10T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
776556,Kimberley Close - Church Hill,2023-02-10T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.8
776556,Kimberley Close - Church Hill,2023-02-10T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.0
776556,Kimberley Close - Church Hill,2023-02-10T19:10:00.000+00:00,transformer,,Temperature,C,21.8
776556,Kimberley Close - Church Hill,2023-02-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
776556,Kimberley Close - Church Hill,2023-02-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
776556,Kimberley Close - Church Hill,2023-02-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-02-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
776556,Kimberley Close - Church Hill,2023-02-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
776556,Kimberley Close - Church Hill,2023-02-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
776556,Kimberley Close - Church Hill,2023-02-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
776556,Kimberley Close - Church Hill,2023-02-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,63.19
776556,Kimberley Close - Church Hill,2023-02-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,63.16
776556,Kimberley Close - Church Hill,2023-02-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,68.73
776556,Kimberley Close - Church Hill,2023-02-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,216.0
776556,Kimberley Close - Church Hill,2023-02-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.1
776556,Kimberley Close - Church Hill,2023-02-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.6
776556,Kimberley Close - Church Hill,2023-02-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.4
776556,Kimberley Close - Church Hill,2023-02-10T19:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-10T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.4
776556,Kimberley Close - Church Hill,2023-02-10T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.79
776556,Kimberley Close - Church Hill,2023-02-10T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-02-10T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,50.82
776556,Kimberley Close - Church Hill,2023-02-10T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.23
776556,Kimberley Close - Church Hill,2023-02-10T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.92
776556,Kimberley Close - Church Hill,2023-02-10T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,107.5
776556,Kimberley Close - Church Hill,2023-02-10T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,213.6
776556,Kimberley Close - Church Hill,2023-02-10T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,164.2
776556,Kimberley Close - Church Hill,2023-02-10T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,171.6
776556,Kimberley Close - Church Hill,2023-02-10T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-02-10T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
776556,Kimberley Close - Church Hill,2023-02-10T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-02-10T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.92
776556,Kimberley Close - Church Hill,2023-02-10T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.72
776556,Kimberley Close - Church Hill,2023-02-10T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.79
776556,Kimberley Close - Church Hill,2023-02-10T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,104.8
776556,Kimberley Close - Church Hill,2023-02-10T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
776556,Kimberley Close - Church Hill,2023-02-10T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.8
776556,Kimberley Close - Church Hill,2023-02-10T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.9
776556,Kimberley Close - Church Hill,2023-02-10T19:00:00.000+00:00,transformer,,Temperature,C,21.5
776556,Kimberley Close - Church Hill,2023-02-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
776556,Kimberley Close - Church Hill,2023-02-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
776556,Kimberley Close - Church Hill,2023-02-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-02-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
776556,Kimberley Close - Church Hill,2023-02-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
776556,Kimberley Close - Church Hill,2023-02-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
776556,Kimberley Close - Church Hill,2023-02-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
776556,Kimberley Close - Church Hill,2023-02-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,63.74
776556,Kimberley Close - Church Hill,2023-02-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,66.95
776556,Kimberley Close - Church Hill,2023-02-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,65.71
776556,Kimberley Close - Church Hill,2023-02-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,212.4
776556,Kimberley Close - Church Hill,2023-02-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.4
776556,Kimberley Close - Church Hill,2023-02-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,277.8
776556,Kimberley Close - Church Hill,2023-02-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.7
776556,Kimberley Close - Church Hill,2023-02-10T19:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-10T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.8
776556,Kimberley Close - Church Hill,2023-02-10T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.21
776556,Kimberley Close - Church Hill,2023-02-10T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-02-10T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,51.76
776556,Kimberley Close - Church Hill,2023-02-10T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.68
776556,Kimberley Close - Church Hill,2023-02-10T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.05
776556,Kimberley Close - Church Hill,2023-02-10T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,116.1
776556,Kimberley Close - Church Hill,2023-02-10T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,218.0
776556,Kimberley Close - Church Hill,2023-02-10T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,178.2
776556,Kimberley Close - Church Hill,2023-02-10T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,164.5
776556,Kimberley Close - Church Hill,2023-02-10T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-02-10T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
776556,Kimberley Close - Church Hill,2023-02-10T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-02-10T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.95
776556,Kimberley Close - Church Hill,2023-02-10T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.73
776556,Kimberley Close - Church Hill,2023-02-10T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.81
776556,Kimberley Close - Church Hill,2023-02-10T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,113.2
776556,Kimberley Close - Church Hill,2023-02-10T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
776556,Kimberley Close - Church Hill,2023-02-10T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.4
776556,Kimberley Close - Church Hill,2023-02-10T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.0
776556,Kimberley Close - Church Hill,2023-02-10T18:50:00.000+00:00,transformer,,Temperature,C,21.2
776556,Kimberley Close - Church Hill,2023-02-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
776556,Kimberley Close - Church Hill,2023-02-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
776556,Kimberley Close - Church Hill,2023-02-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-02-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
776556,Kimberley Close - Church Hill,2023-02-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.4
776556,Kimberley Close - Church Hill,2023-02-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
776556,Kimberley Close - Church Hill,2023-02-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
776556,Kimberley Close - Church Hill,2023-02-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,63.71
776556,Kimberley Close - Church Hill,2023-02-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,77.41
776556,Kimberley Close - Church Hill,2023-02-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,69.86
776556,Kimberley Close - Church Hill,2023-02-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,229.3
776556,Kimberley Close - Church Hill,2023-02-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,269.1
776556,Kimberley Close - Church Hill,2023-02-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,320.2
776556,Kimberley Close - Church Hill,2023-02-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.9
776556,Kimberley Close - Church Hill,2023-02-10T18:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-10T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.81
776556,Kimberley Close - Church Hill,2023-02-10T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.41
776556,Kimberley Close - Church Hill,2023-02-10T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-02-10T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,53.45
776556,Kimberley Close - Church Hill,2023-02-10T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.39
776556,Kimberley Close - Church Hill,2023-02-10T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.01
776556,Kimberley Close - Church Hill,2023-02-10T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,111.3
776556,Kimberley Close - Church Hill,2023-02-10T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,222.6
776556,Kimberley Close - Church Hill,2023-02-10T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,180.0
776556,Kimberley Close - Church Hill,2023-02-10T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,159.6
776556,Kimberley Close - Church Hill,2023-02-10T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.67
776556,Kimberley Close - Church Hill,2023-02-10T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
776556,Kimberley Close - Church Hill,2023-02-10T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-02-10T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.53
776556,Kimberley Close - Church Hill,2023-02-10T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.29
776556,Kimberley Close - Church Hill,2023-02-10T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.09
776556,Kimberley Close - Church Hill,2023-02-10T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,108.6
776556,Kimberley Close - Church Hill,2023-02-10T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
776556,Kimberley Close - Church Hill,2023-02-10T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.9
776556,Kimberley Close - Church Hill,2023-02-10T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.4
776556,Kimberley Close - Church Hill,2023-02-10T18:40:00.000+00:00,transformer,,Temperature,C,20.7
776556,Kimberley Close - Church Hill,2023-02-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
776556,Kimberley Close - Church Hill,2023-02-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
776556,Kimberley Close - Church Hill,2023-02-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-02-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
776556,Kimberley Close - Church Hill,2023-02-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.48
776556,Kimberley Close - Church Hill,2023-02-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
776556,Kimberley Close - Church Hill,2023-02-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
776556,Kimberley Close - Church Hill,2023-02-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,65.97
776556,Kimberley Close - Church Hill,2023-02-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,69.67
776556,Kimberley Close - Church Hill,2023-02-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,74.1
776556,Kimberley Close - Church Hill,2023-02-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,220.0
776556,Kimberley Close - Church Hill,2023-02-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,276.5
776556,Kimberley Close - Church Hill,2023-02-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,286.7
776556,Kimberley Close - Church Hill,2023-02-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,308.1
776556,Kimberley Close - Church Hill,2023-02-10T18:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-10T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.52
776556,Kimberley Close - Church Hill,2023-02-10T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.22
776556,Kimberley Close - Church Hill,2023-02-10T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-02-10T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,54.85
776556,Kimberley Close - Church Hill,2023-02-10T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,45.05
776556,Kimberley Close - Church Hill,2023-02-10T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.87
776556,Kimberley Close - Church Hill,2023-02-10T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,112.7
776556,Kimberley Close - Church Hill,2023-02-10T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,228.0
776556,Kimberley Close - Church Hill,2023-02-10T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,185.9
776556,Kimberley Close - Church Hill,2023-02-10T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,158.6
776556,Kimberley Close - Church Hill,2023-02-10T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-02-10T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
776556,Kimberley Close - Church Hill,2023-02-10T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
776556,Kimberley Close - Church Hill,2023-02-10T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.39
776556,Kimberley Close - Church Hill,2023-02-10T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.08
776556,Kimberley Close - Church Hill,2023-02-10T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.22
776556,Kimberley Close - Church Hill,2023-02-10T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,109.8
776556,Kimberley Close - Church Hill,2023-02-10T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
776556,Kimberley Close - Church Hill,2023-02-10T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.6
776556,Kimberley Close - Church Hill,2023-02-10T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.4
776556,Kimberley Close - Church Hill,2023-02-10T18:30:00.000+00:00,transformer,,Temperature,C,20.4
776556,Kimberley Close - Church Hill,2023-02-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-02-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
776556,Kimberley Close - Church Hill,2023-02-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
776556,Kimberley Close - Church Hill,2023-02-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-02-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
776556,Kimberley Close - Church Hill,2023-02-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
776556,Kimberley Close - Church Hill,2023-02-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
776556,Kimberley Close - Church Hill,2023-02-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
776556,Kimberley Close - Church Hill,2023-02-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,69.24
776556,Kimberley Close - Church Hill,2023-02-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,73.14
776556,Kimberley Close - Church Hill,2023-02-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,68.09
776556,Kimberley Close - Church Hill,2023-02-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,222.5
776556,Kimberley Close - Church Hill,2023-02-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,288.8
776556,Kimberley Close - Church Hill,2023-02-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,300.4
776556,Kimberley Close - Church Hill,2023-02-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.9
776556,Kimberley Close - Church Hill,2023-02-10T18:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-10T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.99
776556,Kimberley Close - Church Hill,2023-02-10T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.95
776556,Kimberley Close - Church Hill,2023-02-10T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
776556,Kimberley Close - Church Hill,2023-02-10T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,62.14
776556,Kimberley Close - Church Hill,2023-02-10T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.76
776556,Kimberley Close - Church Hill,2023-02-10T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.72
776556,Kimberley Close - Church Hill,2023-02-10T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,131.8
776556,Kimberley Close - Church Hill,2023-02-10T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,257.4
776556,Kimberley Close - Church Hill,2023-02-10T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,159.5
776556,Kimberley Close - Church Hill,2023-02-10T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.9
776556,Kimberley Close - Church Hill,2023-02-10T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-02-10T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776556,Kimberley Close - Church Hill,2023-02-10T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-02-10T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.07
776556,Kimberley Close - Church Hill,2023-02-10T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.7
776556,Kimberley Close - Church Hill,2023-02-10T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.24
776556,Kimberley Close - Church Hill,2023-02-10T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,128.1
776556,Kimberley Close - Church Hill,2023-02-10T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
776556,Kimberley Close - Church Hill,2023-02-10T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.8
776556,Kimberley Close - Church Hill,2023-02-10T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.0
776556,Kimberley Close - Church Hill,2023-02-10T18:20:00.000+00:00,transformer,,Temperature,C,20.0
776556,Kimberley Close - Church Hill,2023-02-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-02-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
776556,Kimberley Close - Church Hill,2023-02-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
776556,Kimberley Close - Church Hill,2023-02-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776556,Kimberley Close - Church Hill,2023-02-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
776556,Kimberley Close - Church Hill,2023-02-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
776556,Kimberley Close - Church Hill,2023-02-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
776556,Kimberley Close - Church Hill,2023-02-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
776556,Kimberley Close - Church Hill,2023-02-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,78.22
776556,Kimberley Close - Church Hill,2023-02-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,69.46
776556,Kimberley Close - Church Hill,2023-02-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,58.95
776556,Kimberley Close - Church Hill,2023-02-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,259.8
776556,Kimberley Close - Church Hill,2023-02-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,325.0
776556,Kimberley Close - Church Hill,2023-02-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,287.3
776556,Kimberley Close - Church Hill,2023-02-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
776556,Kimberley Close - Church Hill,2023-02-10T18:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-10T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.19
776556,Kimberley Close - Church Hill,2023-02-10T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.98
776556,Kimberley Close - Church Hill,2023-02-10T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
776556,Kimberley Close - Church Hill,2023-02-10T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,71.04
776556,Kimberley Close - Church Hill,2023-02-10T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.27
776556,Kimberley Close - Church Hill,2023-02-10T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.83
776556,Kimberley Close - Church Hill,2023-02-10T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,166.9
776556,Kimberley Close - Church Hill,2023-02-10T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,294.2
776556,Kimberley Close - Church Hill,2023-02-10T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.9
776556,Kimberley Close - Church Hill,2023-02-10T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.9
776556,Kimberley Close - Church Hill,2023-02-10T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-02-10T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776556,Kimberley Close - Church Hill,2023-02-10T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-02-10T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.05
776556,Kimberley Close - Church Hill,2023-02-10T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.72
776556,Kimberley Close - Church Hill,2023-02-10T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.67
776556,Kimberley Close - Church Hill,2023-02-10T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,162.1
776556,Kimberley Close - Church Hill,2023-02-10T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
776556,Kimberley Close - Church Hill,2023-02-10T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.9
776556,Kimberley Close - Church Hill,2023-02-10T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.1
776556,Kimberley Close - Church Hill,2023-02-10T18:10:00.000+00:00,transformer,,Temperature,C,19.5
776556,Kimberley Close - Church Hill,2023-02-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
776556,Kimberley Close - Church Hill,2023-02-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
776556,Kimberley Close - Church Hill,2023-02-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-02-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
776556,Kimberley Close - Church Hill,2023-02-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
776556,Kimberley Close - Church Hill,2023-02-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
776556,Kimberley Close - Church Hill,2023-02-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
776556,Kimberley Close - Church Hill,2023-02-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,88.09
776556,Kimberley Close - Church Hill,2023-02-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,60.99
776556,Kimberley Close - Church Hill,2023-02-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,56.49
776556,Kimberley Close - Church Hill,2023-02-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,329.0
776556,Kimberley Close - Church Hill,2023-02-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,365.8
776556,Kimberley Close - Church Hill,2023-02-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.2
776556,Kimberley Close - Church Hill,2023-02-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
776556,Kimberley Close - Church Hill,2023-02-10T18:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-10T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.57
776556,Kimberley Close - Church Hill,2023-02-10T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.13
776556,Kimberley Close - Church Hill,2023-02-10T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
776556,Kimberley Close - Church Hill,2023-02-10T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,67.36
776556,Kimberley Close - Church Hill,2023-02-10T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.18
776556,Kimberley Close - Church Hill,2023-02-10T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.92
776556,Kimberley Close - Church Hill,2023-02-10T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,157.4
776556,Kimberley Close - Church Hill,2023-02-10T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,279.7
776556,Kimberley Close - Church Hill,2023-02-10T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.6
776556,Kimberley Close - Church Hill,2023-02-10T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.1
776556,Kimberley Close - Church Hill,2023-02-10T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-02-10T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776556,Kimberley Close - Church Hill,2023-02-10T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-02-10T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.72
776556,Kimberley Close - Church Hill,2023-02-10T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.71
776556,Kimberley Close - Church Hill,2023-02-10T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.53
