Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-10T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,152.9
776556,Kimberley Close - Church Hill,2023-02-10T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
776556,Kimberley Close - Church Hill,2023-02-10T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.4
776556,Kimberley Close - Church Hill,2023-02-10T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.7
776556,Kimberley Close - Church Hill,2023-02-10T18:00:00.000+00:00,transformer,,Temperature,C,19.0
776556,Kimberley Close - Church Hill,2023-02-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
776556,Kimberley Close - Church Hill,2023-02-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
776556,Kimberley Close - Church Hill,2023-02-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776556,Kimberley Close - Church Hill,2023-02-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
776556,Kimberley Close - Church Hill,2023-02-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
776556,Kimberley Close - Church Hill,2023-02-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
776556,Kimberley Close - Church Hill,2023-02-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
776556,Kimberley Close - Church Hill,2023-02-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,84.09
776556,Kimberley Close - Church Hill,2023-02-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,62.89
776556,Kimberley Close - Church Hill,2023-02-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,53.45
776556,Kimberley Close - Church Hill,2023-02-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,310.2
776556,Kimberley Close - Church Hill,2023-02-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,349.7
776556,Kimberley Close - Church Hill,2023-02-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.8
776556,Kimberley Close - Church Hill,2023-02-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
776556,Kimberley Close - Church Hill,2023-02-10T18:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-10T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.09
776556,Kimberley Close - Church Hill,2023-02-10T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.46
776556,Kimberley Close - Church Hill,2023-02-10T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
776556,Kimberley Close - Church Hill,2023-02-10T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,63.06
776556,Kimberley Close - Church Hill,2023-02-10T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.41
776556,Kimberley Close - Church Hill,2023-02-10T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.27
776556,Kimberley Close - Church Hill,2023-02-10T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,159.9
776556,Kimberley Close - Church Hill,2023-02-10T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,262.9
776556,Kimberley Close - Church Hill,2023-02-10T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.4
776556,Kimberley Close - Church Hill,2023-02-10T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.0
776556,Kimberley Close - Church Hill,2023-02-10T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
776556,Kimberley Close - Church Hill,2023-02-10T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776556,Kimberley Close - Church Hill,2023-02-10T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-02-10T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.94
776556,Kimberley Close - Church Hill,2023-02-10T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.35
776556,Kimberley Close - Church Hill,2023-02-10T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.81
776556,Kimberley Close - Church Hill,2023-02-10T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,155.5
776556,Kimberley Close - Church Hill,2023-02-10T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.9
776556,Kimberley Close - Church Hill,2023-02-10T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.0
776556,Kimberley Close - Church Hill,2023-02-10T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.4
776556,Kimberley Close - Church Hill,2023-02-10T17:50:00.000+00:00,transformer,,Temperature,C,18.5
776556,Kimberley Close - Church Hill,2023-02-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
776556,Kimberley Close - Church Hill,2023-02-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
776556,Kimberley Close - Church Hill,2023-02-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776556,Kimberley Close - Church Hill,2023-02-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
776556,Kimberley Close - Church Hill,2023-02-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
776556,Kimberley Close - Church Hill,2023-02-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
776556,Kimberley Close - Church Hill,2023-02-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
776556,Kimberley Close - Church Hill,2023-02-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,83.0
776556,Kimberley Close - Church Hill,2023-02-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,54.76
776556,Kimberley Close - Church Hill,2023-02-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,60.08
776556,Kimberley Close - Church Hill,2023-02-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,315.4
776556,Kimberley Close - Church Hill,2023-02-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,346.0
776556,Kimberley Close - Church Hill,2023-02-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.6
776556,Kimberley Close - Church Hill,2023-02-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.5
776556,Kimberley Close - Church Hill,2023-02-10T17:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-10T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.8
776556,Kimberley Close - Church Hill,2023-02-10T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-02-10T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
776556,Kimberley Close - Church Hill,2023-02-10T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,59.69
776556,Kimberley Close - Church Hill,2023-02-10T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.82
776556,Kimberley Close - Church Hill,2023-02-10T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.24
776556,Kimberley Close - Church Hill,2023-02-10T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,152.0
776556,Kimberley Close - Church Hill,2023-02-10T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,250.4
776556,Kimberley Close - Church Hill,2023-02-10T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.6
776556,Kimberley Close - Church Hill,2023-02-10T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.9
776556,Kimberley Close - Church Hill,2023-02-10T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
776556,Kimberley Close - Church Hill,2023-02-10T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776556,Kimberley Close - Church Hill,2023-02-10T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-02-10T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.83
776556,Kimberley Close - Church Hill,2023-02-10T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.34
776556,Kimberley Close - Church Hill,2023-02-10T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.65
776556,Kimberley Close - Church Hill,2023-02-10T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,147.7
776556,Kimberley Close - Church Hill,2023-02-10T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.2
776556,Kimberley Close - Church Hill,2023-02-10T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.1
776556,Kimberley Close - Church Hill,2023-02-10T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.4
776556,Kimberley Close - Church Hill,2023-02-10T17:40:00.000+00:00,transformer,,Temperature,C,18.3
776556,Kimberley Close - Church Hill,2023-02-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
776556,Kimberley Close - Church Hill,2023-02-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
776556,Kimberley Close - Church Hill,2023-02-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776556,Kimberley Close - Church Hill,2023-02-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
776556,Kimberley Close - Church Hill,2023-02-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
776556,Kimberley Close - Church Hill,2023-02-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
776556,Kimberley Close - Church Hill,2023-02-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
776556,Kimberley Close - Church Hill,2023-02-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,79.52
776556,Kimberley Close - Church Hill,2023-02-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,57.15
776556,Kimberley Close - Church Hill,2023-02-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,54.89
776556,Kimberley Close - Church Hill,2023-02-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,299.7
776556,Kimberley Close - Church Hill,2023-02-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,332.9
776556,Kimberley Close - Church Hill,2023-02-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.2
776556,Kimberley Close - Church Hill,2023-02-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
776556,Kimberley Close - Church Hill,2023-02-10T17:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-10T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.09
776556,Kimberley Close - Church Hill,2023-02-10T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
776556,Kimberley Close - Church Hill,2023-02-10T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-02-10T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,50.81
776556,Kimberley Close - Church Hill,2023-02-10T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.86
776556,Kimberley Close - Church Hill,2023-02-10T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.51
776556,Kimberley Close - Church Hill,2023-02-10T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,134.2
776556,Kimberley Close - Church Hill,2023-02-10T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,214.3
776556,Kimberley Close - Church Hill,2023-02-10T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.3
776556,Kimberley Close - Church Hill,2023-02-10T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.4
776556,Kimberley Close - Church Hill,2023-02-10T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776556,Kimberley Close - Church Hill,2023-02-10T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
776556,Kimberley Close - Church Hill,2023-02-10T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-02-10T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.62
776556,Kimberley Close - Church Hill,2023-02-10T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.96
776556,Kimberley Close - Church Hill,2023-02-10T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.56
776556,Kimberley Close - Church Hill,2023-02-10T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,130.5
776556,Kimberley Close - Church Hill,2023-02-10T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.9
776556,Kimberley Close - Church Hill,2023-02-10T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.0
776556,Kimberley Close - Church Hill,2023-02-10T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.6
776556,Kimberley Close - Church Hill,2023-02-10T17:30:00.000+00:00,transformer,,Temperature,C,18.1
776556,Kimberley Close - Church Hill,2023-02-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
776556,Kimberley Close - Church Hill,2023-02-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
776556,Kimberley Close - Church Hill,2023-02-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-02-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
776556,Kimberley Close - Church Hill,2023-02-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
776556,Kimberley Close - Church Hill,2023-02-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
776556,Kimberley Close - Church Hill,2023-02-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
776556,Kimberley Close - Church Hill,2023-02-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,72.43
776556,Kimberley Close - Church Hill,2023-02-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,53.83
776556,Kimberley Close - Church Hill,2023-02-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,52.07
776556,Kimberley Close - Church Hill,2023-02-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,264.8
776556,Kimberley Close - Church Hill,2023-02-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,303.7
776556,Kimberley Close - Church Hill,2023-02-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
776556,Kimberley Close - Church Hill,2023-02-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
776556,Kimberley Close - Church Hill,2023-02-10T17:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-10T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.89
776556,Kimberley Close - Church Hill,2023-02-10T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.93
776556,Kimberley Close - Church Hill,2023-02-10T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
776556,Kimberley Close - Church Hill,2023-02-10T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,50.16
776556,Kimberley Close - Church Hill,2023-02-10T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.63
776556,Kimberley Close - Church Hill,2023-02-10T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.16
776556,Kimberley Close - Church Hill,2023-02-10T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,127.0
776556,Kimberley Close - Church Hill,2023-02-10T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,211.2
776556,Kimberley Close - Church Hill,2023-02-10T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.8
776556,Kimberley Close - Church Hill,2023-02-10T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.4
776556,Kimberley Close - Church Hill,2023-02-10T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-02-10T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
776556,Kimberley Close - Church Hill,2023-02-10T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-02-10T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.32
776556,Kimberley Close - Church Hill,2023-02-10T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.24
776556,Kimberley Close - Church Hill,2023-02-10T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.05
776556,Kimberley Close - Church Hill,2023-02-10T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,123.5
776556,Kimberley Close - Church Hill,2023-02-10T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-02-10T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.0
776556,Kimberley Close - Church Hill,2023-02-10T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.6
776556,Kimberley Close - Church Hill,2023-02-10T17:20:00.000+00:00,transformer,,Temperature,C,18.0
776556,Kimberley Close - Church Hill,2023-02-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
776556,Kimberley Close - Church Hill,2023-02-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
776556,Kimberley Close - Church Hill,2023-02-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-02-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
776556,Kimberley Close - Church Hill,2023-02-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
776556,Kimberley Close - Church Hill,2023-02-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
776556,Kimberley Close - Church Hill,2023-02-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
776556,Kimberley Close - Church Hill,2023-02-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,68.48
776556,Kimberley Close - Church Hill,2023-02-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,57.86
776556,Kimberley Close - Church Hill,2023-02-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,51.21
776556,Kimberley Close - Church Hill,2023-02-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,250.6
776556,Kimberley Close - Church Hill,2023-02-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,287.9
776556,Kimberley Close - Church Hill,2023-02-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.4
776556,Kimberley Close - Church Hill,2023-02-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
776556,Kimberley Close - Church Hill,2023-02-10T17:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-10T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.22
776556,Kimberley Close - Church Hill,2023-02-10T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
776556,Kimberley Close - Church Hill,2023-02-10T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
776556,Kimberley Close - Church Hill,2023-02-10T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,47.46
776556,Kimberley Close - Church Hill,2023-02-10T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.55
776556,Kimberley Close - Church Hill,2023-02-10T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.81
776556,Kimberley Close - Church Hill,2023-02-10T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,112.7
776556,Kimberley Close - Church Hill,2023-02-10T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,199.2
776556,Kimberley Close - Church Hill,2023-02-10T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.5
776556,Kimberley Close - Church Hill,2023-02-10T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.3
776556,Kimberley Close - Church Hill,2023-02-10T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
776556,Kimberley Close - Church Hill,2023-02-10T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
776556,Kimberley Close - Church Hill,2023-02-10T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-02-10T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.73
776556,Kimberley Close - Church Hill,2023-02-10T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.09
776556,Kimberley Close - Church Hill,2023-02-10T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.37
776556,Kimberley Close - Church Hill,2023-02-10T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,109.7
776556,Kimberley Close - Church Hill,2023-02-10T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.7
776556,Kimberley Close - Church Hill,2023-02-10T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.9
776556,Kimberley Close - Church Hill,2023-02-10T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.7
776556,Kimberley Close - Church Hill,2023-02-10T17:10:00.000+00:00,transformer,,Temperature,C,17.8
776556,Kimberley Close - Church Hill,2023-02-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-02-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
776556,Kimberley Close - Church Hill,2023-02-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
776556,Kimberley Close - Church Hill,2023-02-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776556,Kimberley Close - Church Hill,2023-02-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
776556,Kimberley Close - Church Hill,2023-02-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
776556,Kimberley Close - Church Hill,2023-02-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
776556,Kimberley Close - Church Hill,2023-02-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
776556,Kimberley Close - Church Hill,2023-02-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,65.19
776556,Kimberley Close - Church Hill,2023-02-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,58.64
776556,Kimberley Close - Church Hill,2023-02-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,56.18
776556,Kimberley Close - Church Hill,2023-02-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,222.4
776556,Kimberley Close - Church Hill,2023-02-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,273.0
776556,Kimberley Close - Church Hill,2023-02-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.9
776556,Kimberley Close - Church Hill,2023-02-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
776556,Kimberley Close - Church Hill,2023-02-10T17:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-10T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.5
776556,Kimberley Close - Church Hill,2023-02-10T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-02-10T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
776556,Kimberley Close - Church Hill,2023-02-10T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,47.21
776556,Kimberley Close - Church Hill,2023-02-10T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.99
776556,Kimberley Close - Church Hill,2023-02-10T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.08
776556,Kimberley Close - Church Hill,2023-02-10T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,115.1
776556,Kimberley Close - Church Hill,2023-02-10T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,197.9
776556,Kimberley Close - Church Hill,2023-02-10T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.0
776556,Kimberley Close - Church Hill,2023-02-10T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.6
776556,Kimberley Close - Church Hill,2023-02-10T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
776556,Kimberley Close - Church Hill,2023-02-10T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776556,Kimberley Close - Church Hill,2023-02-10T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
776556,Kimberley Close - Church Hill,2023-02-10T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.19
776556,Kimberley Close - Church Hill,2023-02-10T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.94
776556,Kimberley Close - Church Hill,2023-02-10T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.33
776556,Kimberley Close - Church Hill,2023-02-10T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,112.0
776556,Kimberley Close - Church Hill,2023-02-10T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
776556,Kimberley Close - Church Hill,2023-02-10T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.8
776556,Kimberley Close - Church Hill,2023-02-10T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.6
776556,Kimberley Close - Church Hill,2023-02-10T17:00:00.000+00:00,transformer,,Temperature,C,17.6
776556,Kimberley Close - Church Hill,2023-02-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-02-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
776556,Kimberley Close - Church Hill,2023-02-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
776556,Kimberley Close - Church Hill,2023-02-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-02-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
776556,Kimberley Close - Church Hill,2023-02-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
776556,Kimberley Close - Church Hill,2023-02-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-02-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
776556,Kimberley Close - Church Hill,2023-02-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,65.4
776556,Kimberley Close - Church Hill,2023-02-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,58.93
776556,Kimberley Close - Church Hill,2023-02-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,52.41
776556,Kimberley Close - Church Hill,2023-02-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,227.1
776556,Kimberley Close - Church Hill,2023-02-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,273.1
776556,Kimberley Close - Church Hill,2023-02-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.1
776556,Kimberley Close - Church Hill,2023-02-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
776556,Kimberley Close - Church Hill,2023-02-10T17:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-10T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.83
776556,Kimberley Close - Church Hill,2023-02-10T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-02-10T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
776556,Kimberley Close - Church Hill,2023-02-10T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.08
776556,Kimberley Close - Church Hill,2023-02-10T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.24
776556,Kimberley Close - Church Hill,2023-02-10T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.82
776556,Kimberley Close - Church Hill,2023-02-10T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,101.4
776556,Kimberley Close - Church Hill,2023-02-10T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,165.4
776556,Kimberley Close - Church Hill,2023-02-10T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.5
776556,Kimberley Close - Church Hill,2023-02-10T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.9
776556,Kimberley Close - Church Hill,2023-02-10T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-02-10T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776556,Kimberley Close - Church Hill,2023-02-10T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-02-10T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.78
776556,Kimberley Close - Church Hill,2023-02-10T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.32
776556,Kimberley Close - Church Hill,2023-02-10T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.89
776556,Kimberley Close - Church Hill,2023-02-10T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,98.7
776556,Kimberley Close - Church Hill,2023-02-10T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
776556,Kimberley Close - Church Hill,2023-02-10T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.0
776556,Kimberley Close - Church Hill,2023-02-10T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.2
776556,Kimberley Close - Church Hill,2023-02-10T16:50:00.000+00:00,transformer,,Temperature,C,17.6
776556,Kimberley Close - Church Hill,2023-02-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-02-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
776556,Kimberley Close - Church Hill,2023-02-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
776556,Kimberley Close - Church Hill,2023-02-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-02-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
776556,Kimberley Close - Church Hill,2023-02-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
776556,Kimberley Close - Church Hill,2023-02-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
776556,Kimberley Close - Church Hill,2023-02-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
776556,Kimberley Close - Church Hill,2023-02-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,55.87
776556,Kimberley Close - Church Hill,2023-02-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,56.56
776556,Kimberley Close - Church Hill,2023-02-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,50.71
776556,Kimberley Close - Church Hill,2023-02-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,200.0
776556,Kimberley Close - Church Hill,2023-02-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.4
776556,Kimberley Close - Church Hill,2023-02-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.4
776556,Kimberley Close - Church Hill,2023-02-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
776556,Kimberley Close - Church Hill,2023-02-10T16:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-10T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.99
776556,Kimberley Close - Church Hill,2023-02-10T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
776556,Kimberley Close - Church Hill,2023-02-10T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
776556,Kimberley Close - Church Hill,2023-02-10T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.35
776556,Kimberley Close - Church Hill,2023-02-10T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.09
776556,Kimberley Close - Church Hill,2023-02-10T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.47
776556,Kimberley Close - Church Hill,2023-02-10T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,119.2
776556,Kimberley Close - Church Hill,2023-02-10T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,181.3
776556,Kimberley Close - Church Hill,2023-02-10T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.0
776556,Kimberley Close - Church Hill,2023-02-10T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.9
776556,Kimberley Close - Church Hill,2023-02-10T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-02-10T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
776556,Kimberley Close - Church Hill,2023-02-10T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-02-10T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.96
776556,Kimberley Close - Church Hill,2023-02-10T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.76
776556,Kimberley Close - Church Hill,2023-02-10T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.27
776556,Kimberley Close - Church Hill,2023-02-10T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,115.8
776556,Kimberley Close - Church Hill,2023-02-10T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
776556,Kimberley Close - Church Hill,2023-02-10T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.7
776556,Kimberley Close - Church Hill,2023-02-10T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.9
776556,Kimberley Close - Church Hill,2023-02-10T16:40:00.000+00:00,transformer,,Temperature,C,17.6
776556,Kimberley Close - Church Hill,2023-02-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-02-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
776556,Kimberley Close - Church Hill,2023-02-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
776556,Kimberley Close - Church Hill,2023-02-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-02-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
776556,Kimberley Close - Church Hill,2023-02-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
776556,Kimberley Close - Church Hill,2023-02-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
776556,Kimberley Close - Church Hill,2023-02-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
776556,Kimberley Close - Church Hill,2023-02-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,57.3
776556,Kimberley Close - Church Hill,2023-02-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,46.85
776556,Kimberley Close - Church Hill,2023-02-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,39.74
776556,Kimberley Close - Church Hill,2023-02-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,235.0
776556,Kimberley Close - Church Hill,2023-02-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.1
776556,Kimberley Close - Church Hill,2023-02-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
776556,Kimberley Close - Church Hill,2023-02-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
776556,Kimberley Close - Church Hill,2023-02-10T16:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-10T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.34
776556,Kimberley Close - Church Hill,2023-02-10T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-02-10T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-02-10T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.78
776556,Kimberley Close - Church Hill,2023-02-10T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.16
776556,Kimberley Close - Church Hill,2023-02-10T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.51
776556,Kimberley Close - Church Hill,2023-02-10T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,123.7
776556,Kimberley Close - Church Hill,2023-02-10T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,190.6
776556,Kimberley Close - Church Hill,2023-02-10T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.5
776556,Kimberley Close - Church Hill,2023-02-10T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.3
776556,Kimberley Close - Church Hill,2023-02-10T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
776556,Kimberley Close - Church Hill,2023-02-10T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776556,Kimberley Close - Church Hill,2023-02-10T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-02-10T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.62
776556,Kimberley Close - Church Hill,2023-02-10T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.27
776556,Kimberley Close - Church Hill,2023-02-10T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.15
776556,Kimberley Close - Church Hill,2023-02-10T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,120.2
776556,Kimberley Close - Church Hill,2023-02-10T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
776556,Kimberley Close - Church Hill,2023-02-10T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.4
776556,Kimberley Close - Church Hill,2023-02-10T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
776556,Kimberley Close - Church Hill,2023-02-10T16:30:00.000+00:00,transformer,,Temperature,C,17.6
776556,Kimberley Close - Church Hill,2023-02-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-02-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
776556,Kimberley Close - Church Hill,2023-02-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
776556,Kimberley Close - Church Hill,2023-02-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-02-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
776556,Kimberley Close - Church Hill,2023-02-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
776556,Kimberley Close - Church Hill,2023-02-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
776556,Kimberley Close - Church Hill,2023-02-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
776556,Kimberley Close - Church Hill,2023-02-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,59.4
776556,Kimberley Close - Church Hill,2023-02-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,50.42
776556,Kimberley Close - Church Hill,2023-02-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.66
776556,Kimberley Close - Church Hill,2023-02-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,243.8
776556,Kimberley Close - Church Hill,2023-02-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.9
776556,Kimberley Close - Church Hill,2023-02-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
776556,Kimberley Close - Church Hill,2023-02-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
776556,Kimberley Close - Church Hill,2023-02-10T16:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-10T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.11
776556,Kimberley Close - Church Hill,2023-02-10T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.89
776556,Kimberley Close - Church Hill,2023-02-10T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776556,Kimberley Close - Church Hill,2023-02-10T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.18
776556,Kimberley Close - Church Hill,2023-02-10T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.98
776556,Kimberley Close - Church Hill,2023-02-10T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.86
776556,Kimberley Close - Church Hill,2023-02-10T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,112.4
776556,Kimberley Close - Church Hill,2023-02-10T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,184.3
776556,Kimberley Close - Church Hill,2023-02-10T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.0
776556,Kimberley Close - Church Hill,2023-02-10T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.2
776556,Kimberley Close - Church Hill,2023-02-10T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-02-10T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
776556,Kimberley Close - Church Hill,2023-02-10T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-02-10T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.78
776556,Kimberley Close - Church Hill,2023-02-10T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.23
776556,Kimberley Close - Church Hill,2023-02-10T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.68
776556,Kimberley Close - Church Hill,2023-02-10T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,109.2
776556,Kimberley Close - Church Hill,2023-02-10T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
776556,Kimberley Close - Church Hill,2023-02-10T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.1
776556,Kimberley Close - Church Hill,2023-02-10T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
776556,Kimberley Close - Church Hill,2023-02-10T16:20:00.000+00:00,transformer,,Temperature,C,17.6
776556,Kimberley Close - Church Hill,2023-02-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
776556,Kimberley Close - Church Hill,2023-02-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
776556,Kimberley Close - Church Hill,2023-02-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-02-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
776556,Kimberley Close - Church Hill,2023-02-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
776556,Kimberley Close - Church Hill,2023-02-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
776556,Kimberley Close - Church Hill,2023-02-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-02-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,55.96
776556,Kimberley Close - Church Hill,2023-02-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,54.21
776556,Kimberley Close - Church Hill,2023-02-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.53
776556,Kimberley Close - Church Hill,2023-02-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,221.6
776556,Kimberley Close - Church Hill,2023-02-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
776556,Kimberley Close - Church Hill,2023-02-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.8
776556,Kimberley Close - Church Hill,2023-02-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
776556,Kimberley Close - Church Hill,2023-02-10T16:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-10T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.88
776556,Kimberley Close - Church Hill,2023-02-10T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-02-10T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-02-10T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.75
776556,Kimberley Close - Church Hill,2023-02-10T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.92
776556,Kimberley Close - Church Hill,2023-02-10T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.63
776556,Kimberley Close - Church Hill,2023-02-10T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,118.5
776556,Kimberley Close - Church Hill,2023-02-10T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,176.3
776556,Kimberley Close - Church Hill,2023-02-10T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.2
776556,Kimberley Close - Church Hill,2023-02-10T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.1
776556,Kimberley Close - Church Hill,2023-02-10T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-02-10T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
776556,Kimberley Close - Church Hill,2023-02-10T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-02-10T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.15
776556,Kimberley Close - Church Hill,2023-02-10T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.1
776556,Kimberley Close - Church Hill,2023-02-10T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.15
776556,Kimberley Close - Church Hill,2023-02-10T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,115.1
776556,Kimberley Close - Church Hill,2023-02-10T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
776556,Kimberley Close - Church Hill,2023-02-10T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
776556,Kimberley Close - Church Hill,2023-02-10T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
776556,Kimberley Close - Church Hill,2023-02-10T16:10:00.000+00:00,transformer,,Temperature,C,17.5
776556,Kimberley Close - Church Hill,2023-02-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
776556,Kimberley Close - Church Hill,2023-02-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
776556,Kimberley Close - Church Hill,2023-02-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-02-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
776556,Kimberley Close - Church Hill,2023-02-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
776556,Kimberley Close - Church Hill,2023-02-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
776556,Kimberley Close - Church Hill,2023-02-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
776556,Kimberley Close - Church Hill,2023-02-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,55.9
776556,Kimberley Close - Church Hill,2023-02-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,49.03
776556,Kimberley Close - Church Hill,2023-02-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.78
776556,Kimberley Close - Church Hill,2023-02-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,233.6
776556,Kimberley Close - Church Hill,2023-02-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
776556,Kimberley Close - Church Hill,2023-02-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
776556,Kimberley Close - Church Hill,2023-02-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
776556,Kimberley Close - Church Hill,2023-02-10T16:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-10T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.76
776556,Kimberley Close - Church Hill,2023-02-10T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
776556,Kimberley Close - Church Hill,2023-02-10T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-02-10T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.94
776556,Kimberley Close - Church Hill,2023-02-10T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.08
776556,Kimberley Close - Church Hill,2023-02-10T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.24
776556,Kimberley Close - Church Hill,2023-02-10T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,96.2
776556,Kimberley Close - Church Hill,2023-02-10T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.4
776556,Kimberley Close - Church Hill,2023-02-10T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.0
776556,Kimberley Close - Church Hill,2023-02-10T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.7
776556,Kimberley Close - Church Hill,2023-02-10T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-02-10T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
776556,Kimberley Close - Church Hill,2023-02-10T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-02-10T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.77
776556,Kimberley Close - Church Hill,2023-02-10T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.58
776556,Kimberley Close - Church Hill,2023-02-10T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.12
776556,Kimberley Close - Church Hill,2023-02-10T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,93.6
776556,Kimberley Close - Church Hill,2023-02-10T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
776556,Kimberley Close - Church Hill,2023-02-10T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.5
776556,Kimberley Close - Church Hill,2023-02-10T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
776556,Kimberley Close - Church Hill,2023-02-10T16:00:00.000+00:00,transformer,,Temperature,C,17.6
776556,Kimberley Close - Church Hill,2023-02-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-02-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
776556,Kimberley Close - Church Hill,2023-02-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
776556,Kimberley Close - Church Hill,2023-02-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-02-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
