Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-10T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-02-10T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
776556,Kimberley Close - Church Hill,2023-02-10T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.02
776556,Kimberley Close - Church Hill,2023-02-10T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.58
776556,Kimberley Close - Church Hill,2023-02-10T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.02
776556,Kimberley Close - Church Hill,2023-02-10T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,91.7
776556,Kimberley Close - Church Hill,2023-02-10T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.6
776556,Kimberley Close - Church Hill,2023-02-10T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.5
776556,Kimberley Close - Church Hill,2023-02-10T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.2
776556,Kimberley Close - Church Hill,2023-02-10T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-02-10T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776556,Kimberley Close - Church Hill,2023-02-10T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-02-10T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.95
776556,Kimberley Close - Church Hill,2023-02-10T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.1
776556,Kimberley Close - Church Hill,2023-02-10T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.75
776556,Kimberley Close - Church Hill,2023-02-10T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.2
776556,Kimberley Close - Church Hill,2023-02-10T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
776556,Kimberley Close - Church Hill,2023-02-10T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
776556,Kimberley Close - Church Hill,2023-02-10T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
776556,Kimberley Close - Church Hill,2023-02-10T13:50:00.000+00:00,transformer,,Temperature,C,17.5
776556,Kimberley Close - Church Hill,2023-02-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
776556,Kimberley Close - Church Hill,2023-02-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-02-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
776556,Kimberley Close - Church Hill,2023-02-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-02-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
776556,Kimberley Close - Church Hill,2023-02-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
776556,Kimberley Close - Church Hill,2023-02-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
776556,Kimberley Close - Church Hill,2023-02-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
776556,Kimberley Close - Church Hill,2023-02-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,39.97
776556,Kimberley Close - Church Hill,2023-02-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,40.67
776556,Kimberley Close - Church Hill,2023-02-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.76
776556,Kimberley Close - Church Hill,2023-02-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,180.8
776556,Kimberley Close - Church Hill,2023-02-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
776556,Kimberley Close - Church Hill,2023-02-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
776556,Kimberley Close - Church Hill,2023-02-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
776556,Kimberley Close - Church Hill,2023-02-10T13:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-10T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.53
776556,Kimberley Close - Church Hill,2023-02-10T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
776556,Kimberley Close - Church Hill,2023-02-10T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
776556,Kimberley Close - Church Hill,2023-02-10T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.2
776556,Kimberley Close - Church Hill,2023-02-10T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.18
776556,Kimberley Close - Church Hill,2023-02-10T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.56
776556,Kimberley Close - Church Hill,2023-02-10T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,82.9
776556,Kimberley Close - Church Hill,2023-02-10T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.6
776556,Kimberley Close - Church Hill,2023-02-10T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.0
776556,Kimberley Close - Church Hill,2023-02-10T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.5
776556,Kimberley Close - Church Hill,2023-02-10T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-02-10T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776556,Kimberley Close - Church Hill,2023-02-10T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-02-10T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
776556,Kimberley Close - Church Hill,2023-02-10T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.91
776556,Kimberley Close - Church Hill,2023-02-10T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.1
776556,Kimberley Close - Church Hill,2023-02-10T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.7
776556,Kimberley Close - Church Hill,2023-02-10T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
776556,Kimberley Close - Church Hill,2023-02-10T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
776556,Kimberley Close - Church Hill,2023-02-10T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
776556,Kimberley Close - Church Hill,2023-02-10T13:40:00.000+00:00,transformer,,Temperature,C,17.4
776556,Kimberley Close - Church Hill,2023-02-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
776556,Kimberley Close - Church Hill,2023-02-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-02-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
776556,Kimberley Close - Church Hill,2023-02-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-02-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
776556,Kimberley Close - Church Hill,2023-02-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
776556,Kimberley Close - Church Hill,2023-02-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
776556,Kimberley Close - Church Hill,2023-02-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
776556,Kimberley Close - Church Hill,2023-02-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,37.2
776556,Kimberley Close - Church Hill,2023-02-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,41.09
776556,Kimberley Close - Church Hill,2023-02-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,33.65
776556,Kimberley Close - Church Hill,2023-02-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,163.6
776556,Kimberley Close - Church Hill,2023-02-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
776556,Kimberley Close - Church Hill,2023-02-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
776556,Kimberley Close - Church Hill,2023-02-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
776556,Kimberley Close - Church Hill,2023-02-10T13:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-10T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.04
776556,Kimberley Close - Church Hill,2023-02-10T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-02-10T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
776556,Kimberley Close - Church Hill,2023-02-10T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.22
776556,Kimberley Close - Church Hill,2023-02-10T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.97
776556,Kimberley Close - Church Hill,2023-02-10T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.27
776556,Kimberley Close - Church Hill,2023-02-10T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,85.7
776556,Kimberley Close - Church Hill,2023-02-10T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.1
776556,Kimberley Close - Church Hill,2023-02-10T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.1
776556,Kimberley Close - Church Hill,2023-02-10T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.8
776556,Kimberley Close - Church Hill,2023-02-10T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-02-10T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
776556,Kimberley Close - Church Hill,2023-02-10T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-02-10T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.4
776556,Kimberley Close - Church Hill,2023-02-10T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.37
776556,Kimberley Close - Church Hill,2023-02-10T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.68
776556,Kimberley Close - Church Hill,2023-02-10T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.5
776556,Kimberley Close - Church Hill,2023-02-10T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
776556,Kimberley Close - Church Hill,2023-02-10T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
776556,Kimberley Close - Church Hill,2023-02-10T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
776556,Kimberley Close - Church Hill,2023-02-10T13:30:00.000+00:00,transformer,,Temperature,C,17.3
776556,Kimberley Close - Church Hill,2023-02-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
776556,Kimberley Close - Church Hill,2023-02-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-02-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
776556,Kimberley Close - Church Hill,2023-02-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-02-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
776556,Kimberley Close - Church Hill,2023-02-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
776556,Kimberley Close - Church Hill,2023-02-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-02-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
776556,Kimberley Close - Church Hill,2023-02-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,39.63
776556,Kimberley Close - Church Hill,2023-02-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,33.34
776556,Kimberley Close - Church Hill,2023-02-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,38.95
776556,Kimberley Close - Church Hill,2023-02-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,169.2
776556,Kimberley Close - Church Hill,2023-02-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
776556,Kimberley Close - Church Hill,2023-02-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
776556,Kimberley Close - Church Hill,2023-02-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
776556,Kimberley Close - Church Hill,2023-02-10T13:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-10T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.72
776556,Kimberley Close - Church Hill,2023-02-10T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
776556,Kimberley Close - Church Hill,2023-02-10T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
776556,Kimberley Close - Church Hill,2023-02-10T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.33
776556,Kimberley Close - Church Hill,2023-02-10T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.98
776556,Kimberley Close - Church Hill,2023-02-10T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.59
776556,Kimberley Close - Church Hill,2023-02-10T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,103.3
776556,Kimberley Close - Church Hill,2023-02-10T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,155.9
776556,Kimberley Close - Church Hill,2023-02-10T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.3
776556,Kimberley Close - Church Hill,2023-02-10T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.2
776556,Kimberley Close - Church Hill,2023-02-10T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-02-10T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776556,Kimberley Close - Church Hill,2023-02-10T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
776556,Kimberley Close - Church Hill,2023-02-10T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.34
776556,Kimberley Close - Church Hill,2023-02-10T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.81
776556,Kimberley Close - Church Hill,2023-02-10T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.1
776556,Kimberley Close - Church Hill,2023-02-10T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,100.6
776556,Kimberley Close - Church Hill,2023-02-10T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
776556,Kimberley Close - Church Hill,2023-02-10T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
776556,Kimberley Close - Church Hill,2023-02-10T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.3
776556,Kimberley Close - Church Hill,2023-02-10T13:20:00.000+00:00,transformer,,Temperature,C,17.2
776556,Kimberley Close - Church Hill,2023-02-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
776556,Kimberley Close - Church Hill,2023-02-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
776556,Kimberley Close - Church Hill,2023-02-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-02-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
776556,Kimberley Close - Church Hill,2023-02-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
776556,Kimberley Close - Church Hill,2023-02-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
776556,Kimberley Close - Church Hill,2023-02-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
776556,Kimberley Close - Church Hill,2023-02-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,46.67
776556,Kimberley Close - Church Hill,2023-02-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,30.79
776556,Kimberley Close - Church Hill,2023-02-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,40.69
776556,Kimberley Close - Church Hill,2023-02-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,203.9
776556,Kimberley Close - Church Hill,2023-02-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
776556,Kimberley Close - Church Hill,2023-02-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
776556,Kimberley Close - Church Hill,2023-02-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
776556,Kimberley Close - Church Hill,2023-02-10T13:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-10T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.58
776556,Kimberley Close - Church Hill,2023-02-10T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.2
776556,Kimberley Close - Church Hill,2023-02-10T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
776556,Kimberley Close - Church Hill,2023-02-10T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.97
776556,Kimberley Close - Church Hill,2023-02-10T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.48
776556,Kimberley Close - Church Hill,2023-02-10T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.43
776556,Kimberley Close - Church Hill,2023-02-10T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,102.8
776556,Kimberley Close - Church Hill,2023-02-10T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,163.1
776556,Kimberley Close - Church Hill,2023-02-10T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.3
776556,Kimberley Close - Church Hill,2023-02-10T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.3
776556,Kimberley Close - Church Hill,2023-02-10T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-02-10T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
776556,Kimberley Close - Church Hill,2023-02-10T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-02-10T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.88
776556,Kimberley Close - Church Hill,2023-02-10T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
776556,Kimberley Close - Church Hill,2023-02-10T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.19
776556,Kimberley Close - Church Hill,2023-02-10T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,100.1
776556,Kimberley Close - Church Hill,2023-02-10T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
776556,Kimberley Close - Church Hill,2023-02-10T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
776556,Kimberley Close - Church Hill,2023-02-10T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
776556,Kimberley Close - Church Hill,2023-02-10T13:10:00.000+00:00,transformer,,Temperature,C,16.9
776556,Kimberley Close - Church Hill,2023-02-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
776556,Kimberley Close - Church Hill,2023-02-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
776556,Kimberley Close - Church Hill,2023-02-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-02-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
776556,Kimberley Close - Church Hill,2023-02-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
776556,Kimberley Close - Church Hill,2023-02-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
776556,Kimberley Close - Church Hill,2023-02-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
776556,Kimberley Close - Church Hill,2023-02-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,49.85
776556,Kimberley Close - Church Hill,2023-02-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,34.48
776556,Kimberley Close - Church Hill,2023-02-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,42.62
776556,Kimberley Close - Church Hill,2023-02-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,202.8
776556,Kimberley Close - Church Hill,2023-02-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
776556,Kimberley Close - Church Hill,2023-02-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
776556,Kimberley Close - Church Hill,2023-02-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
776556,Kimberley Close - Church Hill,2023-02-10T13:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-10T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.63
776556,Kimberley Close - Church Hill,2023-02-10T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.48
776556,Kimberley Close - Church Hill,2023-02-10T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
776556,Kimberley Close - Church Hill,2023-02-10T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.78
776556,Kimberley Close - Church Hill,2023-02-10T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.2
776556,Kimberley Close - Church Hill,2023-02-10T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.65
776556,Kimberley Close - Church Hill,2023-02-10T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,104.4
776556,Kimberley Close - Church Hill,2023-02-10T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,178.4
776556,Kimberley Close - Church Hill,2023-02-10T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.9
776556,Kimberley Close - Church Hill,2023-02-10T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.4
776556,Kimberley Close - Church Hill,2023-02-10T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-02-10T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
776556,Kimberley Close - Church Hill,2023-02-10T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-02-10T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
776556,Kimberley Close - Church Hill,2023-02-10T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.22
776556,Kimberley Close - Church Hill,2023-02-10T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.72
776556,Kimberley Close - Church Hill,2023-02-10T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,101.6
776556,Kimberley Close - Church Hill,2023-02-10T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
776556,Kimberley Close - Church Hill,2023-02-10T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
776556,Kimberley Close - Church Hill,2023-02-10T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
776556,Kimberley Close - Church Hill,2023-02-10T13:00:00.000+00:00,transformer,,Temperature,C,16.9
776556,Kimberley Close - Church Hill,2023-02-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
776556,Kimberley Close - Church Hill,2023-02-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
776556,Kimberley Close - Church Hill,2023-02-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-02-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
776556,Kimberley Close - Church Hill,2023-02-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
776556,Kimberley Close - Church Hill,2023-02-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
776556,Kimberley Close - Church Hill,2023-02-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
776556,Kimberley Close - Church Hill,2023-02-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,49.91
776556,Kimberley Close - Church Hill,2023-02-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,33.42
776556,Kimberley Close - Church Hill,2023-02-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,37.37
776556,Kimberley Close - Church Hill,2023-02-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,205.9
776556,Kimberley Close - Church Hill,2023-02-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
776556,Kimberley Close - Church Hill,2023-02-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
776556,Kimberley Close - Church Hill,2023-02-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
776556,Kimberley Close - Church Hill,2023-02-10T13:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-10T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.07
776556,Kimberley Close - Church Hill,2023-02-10T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.95
776556,Kimberley Close - Church Hill,2023-02-10T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
776556,Kimberley Close - Church Hill,2023-02-10T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.99
776556,Kimberley Close - Church Hill,2023-02-10T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.19
776556,Kimberley Close - Church Hill,2023-02-10T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.6
776556,Kimberley Close - Church Hill,2023-02-10T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,92.5
776556,Kimberley Close - Church Hill,2023-02-10T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.1
776556,Kimberley Close - Church Hill,2023-02-10T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.3
776556,Kimberley Close - Church Hill,2023-02-10T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.5
776556,Kimberley Close - Church Hill,2023-02-10T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-02-10T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
776556,Kimberley Close - Church Hill,2023-02-10T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-02-10T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
776556,Kimberley Close - Church Hill,2023-02-10T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.99
776556,Kimberley Close - Church Hill,2023-02-10T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.8
776556,Kimberley Close - Church Hill,2023-02-10T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,90.0
776556,Kimberley Close - Church Hill,2023-02-10T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
776556,Kimberley Close - Church Hill,2023-02-10T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
776556,Kimberley Close - Church Hill,2023-02-10T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
776556,Kimberley Close - Church Hill,2023-02-10T12:50:00.000+00:00,transformer,,Temperature,C,16.8
776556,Kimberley Close - Church Hill,2023-02-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
776556,Kimberley Close - Church Hill,2023-02-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
776556,Kimberley Close - Church Hill,2023-02-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-02-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
776556,Kimberley Close - Church Hill,2023-02-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
776556,Kimberley Close - Church Hill,2023-02-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
776556,Kimberley Close - Church Hill,2023-02-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
776556,Kimberley Close - Church Hill,2023-02-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,42.73
776556,Kimberley Close - Church Hill,2023-02-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,36.18
776556,Kimberley Close - Church Hill,2023-02-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,34.39
776556,Kimberley Close - Church Hill,2023-02-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,182.6
776556,Kimberley Close - Church Hill,2023-02-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
776556,Kimberley Close - Church Hill,2023-02-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
776556,Kimberley Close - Church Hill,2023-02-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
776556,Kimberley Close - Church Hill,2023-02-10T12:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-10T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.68
776556,Kimberley Close - Church Hill,2023-02-10T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.92
776556,Kimberley Close - Church Hill,2023-02-10T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-02-10T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.81
776556,Kimberley Close - Church Hill,2023-02-10T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.19
776556,Kimberley Close - Church Hill,2023-02-10T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.34
776556,Kimberley Close - Church Hill,2023-02-10T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,88.9
776556,Kimberley Close - Church Hill,2023-02-10T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.7
776556,Kimberley Close - Church Hill,2023-02-10T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.6
776556,Kimberley Close - Church Hill,2023-02-10T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.8
776556,Kimberley Close - Church Hill,2023-02-10T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-02-10T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776556,Kimberley Close - Church Hill,2023-02-10T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-02-10T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.12
776556,Kimberley Close - Church Hill,2023-02-10T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.37
776556,Kimberley Close - Church Hill,2023-02-10T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.83
776556,Kimberley Close - Church Hill,2023-02-10T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,86.5
776556,Kimberley Close - Church Hill,2023-02-10T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
776556,Kimberley Close - Church Hill,2023-02-10T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
776556,Kimberley Close - Church Hill,2023-02-10T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
776556,Kimberley Close - Church Hill,2023-02-10T12:40:00.000+00:00,transformer,,Temperature,C,16.8
776556,Kimberley Close - Church Hill,2023-02-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
776556,Kimberley Close - Church Hill,2023-02-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
776556,Kimberley Close - Church Hill,2023-02-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-02-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
776556,Kimberley Close - Church Hill,2023-02-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
776556,Kimberley Close - Church Hill,2023-02-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
776556,Kimberley Close - Church Hill,2023-02-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
776556,Kimberley Close - Church Hill,2023-02-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,42.94
776556,Kimberley Close - Church Hill,2023-02-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,37.56
776556,Kimberley Close - Church Hill,2023-02-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,35.17
776556,Kimberley Close - Church Hill,2023-02-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,175.4
776556,Kimberley Close - Church Hill,2023-02-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
776556,Kimberley Close - Church Hill,2023-02-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
776556,Kimberley Close - Church Hill,2023-02-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
776556,Kimberley Close - Church Hill,2023-02-10T12:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-10T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.11
776556,Kimberley Close - Church Hill,2023-02-10T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
776556,Kimberley Close - Church Hill,2023-02-10T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.92
776556,Kimberley Close - Church Hill,2023-02-10T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.89
776556,Kimberley Close - Church Hill,2023-02-10T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.16
776556,Kimberley Close - Church Hill,2023-02-10T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.43
776556,Kimberley Close - Church Hill,2023-02-10T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,106.4
776556,Kimberley Close - Church Hill,2023-02-10T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,159.2
776556,Kimberley Close - Church Hill,2023-02-10T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.8
776556,Kimberley Close - Church Hill,2023-02-10T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
776556,Kimberley Close - Church Hill,2023-02-10T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-02-10T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
776556,Kimberley Close - Church Hill,2023-02-10T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-02-10T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.22
776556,Kimberley Close - Church Hill,2023-02-10T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.77
776556,Kimberley Close - Church Hill,2023-02-10T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.12
776556,Kimberley Close - Church Hill,2023-02-10T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,103.5
776556,Kimberley Close - Church Hill,2023-02-10T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
776556,Kimberley Close - Church Hill,2023-02-10T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
776556,Kimberley Close - Church Hill,2023-02-10T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.0
776556,Kimberley Close - Church Hill,2023-02-10T12:30:00.000+00:00,transformer,,Temperature,C,16.8
776556,Kimberley Close - Church Hill,2023-02-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
776556,Kimberley Close - Church Hill,2023-02-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
776556,Kimberley Close - Church Hill,2023-02-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
776556,Kimberley Close - Church Hill,2023-02-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
776556,Kimberley Close - Church Hill,2023-02-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
776556,Kimberley Close - Church Hill,2023-02-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
776556,Kimberley Close - Church Hill,2023-02-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,49.1
776556,Kimberley Close - Church Hill,2023-02-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,34.93
776556,Kimberley Close - Church Hill,2023-02-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,36.55
776556,Kimberley Close - Church Hill,2023-02-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,209.9
776556,Kimberley Close - Church Hill,2023-02-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
776556,Kimberley Close - Church Hill,2023-02-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
776556,Kimberley Close - Church Hill,2023-02-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
776556,Kimberley Close - Church Hill,2023-02-10T12:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-10T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.26
776556,Kimberley Close - Church Hill,2023-02-10T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-02-10T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-02-10T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.82
776556,Kimberley Close - Church Hill,2023-02-10T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.27
776556,Kimberley Close - Church Hill,2023-02-10T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.2
776556,Kimberley Close - Church Hill,2023-02-10T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,109.5
776556,Kimberley Close - Church Hill,2023-02-10T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,163.4
776556,Kimberley Close - Church Hill,2023-02-10T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.8
776556,Kimberley Close - Church Hill,2023-02-10T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
776556,Kimberley Close - Church Hill,2023-02-10T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-02-10T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
776556,Kimberley Close - Church Hill,2023-02-10T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
776556,Kimberley Close - Church Hill,2023-02-10T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.73
776556,Kimberley Close - Church Hill,2023-02-10T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.11
776556,Kimberley Close - Church Hill,2023-02-10T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.28
776556,Kimberley Close - Church Hill,2023-02-10T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,106.5
776556,Kimberley Close - Church Hill,2023-02-10T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
776556,Kimberley Close - Church Hill,2023-02-10T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
776556,Kimberley Close - Church Hill,2023-02-10T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.5
776556,Kimberley Close - Church Hill,2023-02-10T12:20:00.000+00:00,transformer,,Temperature,C,17.1
776556,Kimberley Close - Church Hill,2023-02-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-02-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
776556,Kimberley Close - Church Hill,2023-02-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
776556,Kimberley Close - Church Hill,2023-02-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-02-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
776556,Kimberley Close - Church Hill,2023-02-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
776556,Kimberley Close - Church Hill,2023-02-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
776556,Kimberley Close - Church Hill,2023-02-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
776556,Kimberley Close - Church Hill,2023-02-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,49.54
776556,Kimberley Close - Church Hill,2023-02-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,32.38
776556,Kimberley Close - Church Hill,2023-02-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,36.48
776556,Kimberley Close - Church Hill,2023-02-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,216.0
776556,Kimberley Close - Church Hill,2023-02-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
776556,Kimberley Close - Church Hill,2023-02-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
776556,Kimberley Close - Church Hill,2023-02-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
776556,Kimberley Close - Church Hill,2023-02-10T12:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-10T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.62
776556,Kimberley Close - Church Hill,2023-02-10T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
776556,Kimberley Close - Church Hill,2023-02-10T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
776556,Kimberley Close - Church Hill,2023-02-10T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.62
776556,Kimberley Close - Church Hill,2023-02-10T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.37
776556,Kimberley Close - Church Hill,2023-02-10T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.69
776556,Kimberley Close - Church Hill,2023-02-10T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,84.8
776556,Kimberley Close - Church Hill,2023-02-10T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.2
776556,Kimberley Close - Church Hill,2023-02-10T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.4
776556,Kimberley Close - Church Hill,2023-02-10T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
776556,Kimberley Close - Church Hill,2023-02-10T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
776556,Kimberley Close - Church Hill,2023-02-10T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
776556,Kimberley Close - Church Hill,2023-02-10T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-02-10T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
776556,Kimberley Close - Church Hill,2023-02-10T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.02
776556,Kimberley Close - Church Hill,2023-02-10T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.13
776556,Kimberley Close - Church Hill,2023-02-10T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.6
776556,Kimberley Close - Church Hill,2023-02-10T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
776556,Kimberley Close - Church Hill,2023-02-10T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
776556,Kimberley Close - Church Hill,2023-02-10T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.0
776556,Kimberley Close - Church Hill,2023-02-10T12:10:00.000+00:00,transformer,,Temperature,C,17.5
776556,Kimberley Close - Church Hill,2023-02-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
776556,Kimberley Close - Church Hill,2023-02-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
776556,Kimberley Close - Church Hill,2023-02-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-02-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
776556,Kimberley Close - Church Hill,2023-02-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
776556,Kimberley Close - Church Hill,2023-02-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
776556,Kimberley Close - Church Hill,2023-02-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
776556,Kimberley Close - Church Hill,2023-02-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,38.08
776556,Kimberley Close - Church Hill,2023-02-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.39
776556,Kimberley Close - Church Hill,2023-02-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,36.81
776556,Kimberley Close - Church Hill,2023-02-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,167.4
776556,Kimberley Close - Church Hill,2023-02-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
776556,Kimberley Close - Church Hill,2023-02-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
776556,Kimberley Close - Church Hill,2023-02-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
776556,Kimberley Close - Church Hill,2023-02-10T12:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-10T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.19
776556,Kimberley Close - Church Hill,2023-02-10T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
776556,Kimberley Close - Church Hill,2023-02-10T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
776556,Kimberley Close - Church Hill,2023-02-10T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.84
776556,Kimberley Close - Church Hill,2023-02-10T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.45
776556,Kimberley Close - Church Hill,2023-02-10T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.21
776556,Kimberley Close - Church Hill,2023-02-10T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,91.6
776556,Kimberley Close - Church Hill,2023-02-10T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.2
776556,Kimberley Close - Church Hill,2023-02-10T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
776556,Kimberley Close - Church Hill,2023-02-10T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
776556,Kimberley Close - Church Hill,2023-02-10T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-02-10T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776556,Kimberley Close - Church Hill,2023-02-10T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-02-10T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.88
776556,Kimberley Close - Church Hill,2023-02-10T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.64
776556,Kimberley Close - Church Hill,2023-02-10T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.05
776556,Kimberley Close - Church Hill,2023-02-10T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,89.3
776556,Kimberley Close - Church Hill,2023-02-10T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
776556,Kimberley Close - Church Hill,2023-02-10T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
776556,Kimberley Close - Church Hill,2023-02-10T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-02-10T12:00:00.000+00:00,transformer,,Temperature,C,18.0
776556,Kimberley Close - Church Hill,2023-02-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
776556,Kimberley Close - Church Hill,2023-02-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
776556,Kimberley Close - Church Hill,2023-02-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-02-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
776556,Kimberley Close - Church Hill,2023-02-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
776556,Kimberley Close - Church Hill,2023-02-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
776556,Kimberley Close - Church Hill,2023-02-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
776556,Kimberley Close - Church Hill,2023-02-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,37.73
776556,Kimberley Close - Church Hill,2023-02-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.09
776556,Kimberley Close - Church Hill,2023-02-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,35.26
776556,Kimberley Close - Church Hill,2023-02-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,180.9
776556,Kimberley Close - Church Hill,2023-02-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
776556,Kimberley Close - Church Hill,2023-02-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
776556,Kimberley Close - Church Hill,2023-02-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
776556,Kimberley Close - Church Hill,2023-02-10T12:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-10T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.02
776556,Kimberley Close - Church Hill,2023-02-10T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
776556,Kimberley Close - Church Hill,2023-02-10T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-02-10T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.25
776556,Kimberley Close - Church Hill,2023-02-10T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.83
776556,Kimberley Close - Church Hill,2023-02-10T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.72
776556,Kimberley Close - Church Hill,2023-02-10T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,98.3
776556,Kimberley Close - Church Hill,2023-02-10T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.2
776556,Kimberley Close - Church Hill,2023-02-10T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
776556,Kimberley Close - Church Hill,2023-02-10T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.3
776556,Kimberley Close - Church Hill,2023-02-10T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-02-10T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
