Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-10T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-02-10T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.92
776556,Kimberley Close - Church Hill,2023-02-10T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.83
776556,Kimberley Close - Church Hill,2023-02-10T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.82
776556,Kimberley Close - Church Hill,2023-02-10T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,95.8
776556,Kimberley Close - Church Hill,2023-02-10T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
776556,Kimberley Close - Church Hill,2023-02-10T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
776556,Kimberley Close - Church Hill,2023-02-10T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
776556,Kimberley Close - Church Hill,2023-02-10T11:50:00.000+00:00,transformer,,Temperature,C,17.5
776556,Kimberley Close - Church Hill,2023-02-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
776556,Kimberley Close - Church Hill,2023-02-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
776556,Kimberley Close - Church Hill,2023-02-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
776556,Kimberley Close - Church Hill,2023-02-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
776556,Kimberley Close - Church Hill,2023-02-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-02-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
776556,Kimberley Close - Church Hill,2023-02-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,39.17
776556,Kimberley Close - Church Hill,2023-02-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.66
776556,Kimberley Close - Church Hill,2023-02-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,34.54
776556,Kimberley Close - Church Hill,2023-02-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,194.1
776556,Kimberley Close - Church Hill,2023-02-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
776556,Kimberley Close - Church Hill,2023-02-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
776556,Kimberley Close - Church Hill,2023-02-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
776556,Kimberley Close - Church Hill,2023-02-10T11:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-10T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.23
776556,Kimberley Close - Church Hill,2023-02-10T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
776556,Kimberley Close - Church Hill,2023-02-10T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-02-10T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.63
776556,Kimberley Close - Church Hill,2023-02-10T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.56
776556,Kimberley Close - Church Hill,2023-02-10T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.77
776556,Kimberley Close - Church Hill,2023-02-10T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,84.8
776556,Kimberley Close - Church Hill,2023-02-10T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.2
776556,Kimberley Close - Church Hill,2023-02-10T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
776556,Kimberley Close - Church Hill,2023-02-10T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
776556,Kimberley Close - Church Hill,2023-02-10T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-02-10T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776556,Kimberley Close - Church Hill,2023-02-10T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-02-10T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.74
776556,Kimberley Close - Church Hill,2023-02-10T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.02
776556,Kimberley Close - Church Hill,2023-02-10T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.82
776556,Kimberley Close - Church Hill,2023-02-10T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.6
776556,Kimberley Close - Church Hill,2023-02-10T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
776556,Kimberley Close - Church Hill,2023-02-10T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
776556,Kimberley Close - Church Hill,2023-02-10T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.6
776556,Kimberley Close - Church Hill,2023-02-10T11:40:00.000+00:00,transformer,,Temperature,C,17.7
776556,Kimberley Close - Church Hill,2023-02-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
776556,Kimberley Close - Church Hill,2023-02-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
776556,Kimberley Close - Church Hill,2023-02-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
776556,Kimberley Close - Church Hill,2023-02-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
776556,Kimberley Close - Church Hill,2023-02-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
776556,Kimberley Close - Church Hill,2023-02-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
776556,Kimberley Close - Church Hill,2023-02-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,36.37
776556,Kimberley Close - Church Hill,2023-02-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.58
776556,Kimberley Close - Church Hill,2023-02-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,35.59
776556,Kimberley Close - Church Hill,2023-02-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,167.4
776556,Kimberley Close - Church Hill,2023-02-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
776556,Kimberley Close - Church Hill,2023-02-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
776556,Kimberley Close - Church Hill,2023-02-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
776556,Kimberley Close - Church Hill,2023-02-10T11:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-10T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.74
776556,Kimberley Close - Church Hill,2023-02-10T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
776556,Kimberley Close - Church Hill,2023-02-10T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-02-10T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.06
776556,Kimberley Close - Church Hill,2023-02-10T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.44
776556,Kimberley Close - Church Hill,2023-02-10T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.97
776556,Kimberley Close - Church Hill,2023-02-10T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,79.0
776556,Kimberley Close - Church Hill,2023-02-10T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.9
776556,Kimberley Close - Church Hill,2023-02-10T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
776556,Kimberley Close - Church Hill,2023-02-10T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
776556,Kimberley Close - Church Hill,2023-02-10T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-02-10T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776556,Kimberley Close - Church Hill,2023-02-10T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-02-10T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.15
776556,Kimberley Close - Church Hill,2023-02-10T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.27
776556,Kimberley Close - Church Hill,2023-02-10T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.15
776556,Kimberley Close - Church Hill,2023-02-10T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.9
776556,Kimberley Close - Church Hill,2023-02-10T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
776556,Kimberley Close - Church Hill,2023-02-10T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
776556,Kimberley Close - Church Hill,2023-02-10T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
776556,Kimberley Close - Church Hill,2023-02-10T11:30:00.000+00:00,transformer,,Temperature,C,17.4
776556,Kimberley Close - Church Hill,2023-02-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
776556,Kimberley Close - Church Hill,2023-02-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-02-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
776556,Kimberley Close - Church Hill,2023-02-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
776556,Kimberley Close - Church Hill,2023-02-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
776556,Kimberley Close - Church Hill,2023-02-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
776556,Kimberley Close - Church Hill,2023-02-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
776556,Kimberley Close - Church Hill,2023-02-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,37.22
776556,Kimberley Close - Church Hill,2023-02-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.71
776556,Kimberley Close - Church Hill,2023-02-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,34.12
776556,Kimberley Close - Church Hill,2023-02-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,155.9
776556,Kimberley Close - Church Hill,2023-02-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
776556,Kimberley Close - Church Hill,2023-02-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
776556,Kimberley Close - Church Hill,2023-02-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
776556,Kimberley Close - Church Hill,2023-02-10T11:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-10T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.43
776556,Kimberley Close - Church Hill,2023-02-10T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-02-10T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
776556,Kimberley Close - Church Hill,2023-02-10T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.19
776556,Kimberley Close - Church Hill,2023-02-10T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.4
776556,Kimberley Close - Church Hill,2023-02-10T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.61
776556,Kimberley Close - Church Hill,2023-02-10T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-02-10T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.6
776556,Kimberley Close - Church Hill,2023-02-10T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.5
776556,Kimberley Close - Church Hill,2023-02-10T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
776556,Kimberley Close - Church Hill,2023-02-10T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-02-10T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776556,Kimberley Close - Church Hill,2023-02-10T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-02-10T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.24
776556,Kimberley Close - Church Hill,2023-02-10T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.34
776556,Kimberley Close - Church Hill,2023-02-10T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.55
776556,Kimberley Close - Church Hill,2023-02-10T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.7
776556,Kimberley Close - Church Hill,2023-02-10T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
776556,Kimberley Close - Church Hill,2023-02-10T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
776556,Kimberley Close - Church Hill,2023-02-10T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.5
776556,Kimberley Close - Church Hill,2023-02-10T11:20:00.000+00:00,transformer,,Temperature,C,16.7
776556,Kimberley Close - Church Hill,2023-02-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
776556,Kimberley Close - Church Hill,2023-02-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
776556,Kimberley Close - Church Hill,2023-02-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
776556,Kimberley Close - Church Hill,2023-02-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
776556,Kimberley Close - Church Hill,2023-02-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
776556,Kimberley Close - Church Hill,2023-02-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
776556,Kimberley Close - Church Hill,2023-02-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,39.42
776556,Kimberley Close - Church Hill,2023-02-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,34.74
776556,Kimberley Close - Church Hill,2023-02-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,36.16
776556,Kimberley Close - Church Hill,2023-02-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,161.4
776556,Kimberley Close - Church Hill,2023-02-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
776556,Kimberley Close - Church Hill,2023-02-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
776556,Kimberley Close - Church Hill,2023-02-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
776556,Kimberley Close - Church Hill,2023-02-10T11:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-10T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.18
776556,Kimberley Close - Church Hill,2023-02-10T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-02-10T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-02-10T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.51
776556,Kimberley Close - Church Hill,2023-02-10T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.85
776556,Kimberley Close - Church Hill,2023-02-10T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.59
776556,Kimberley Close - Church Hill,2023-02-10T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,99.4
776556,Kimberley Close - Church Hill,2023-02-10T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.7
776556,Kimberley Close - Church Hill,2023-02-10T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
776556,Kimberley Close - Church Hill,2023-02-10T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
776556,Kimberley Close - Church Hill,2023-02-10T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-02-10T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776556,Kimberley Close - Church Hill,2023-02-10T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-02-10T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.56
776556,Kimberley Close - Church Hill,2023-02-10T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.53
776556,Kimberley Close - Church Hill,2023-02-10T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.52
776556,Kimberley Close - Church Hill,2023-02-10T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,96.7
776556,Kimberley Close - Church Hill,2023-02-10T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
776556,Kimberley Close - Church Hill,2023-02-10T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
776556,Kimberley Close - Church Hill,2023-02-10T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
776556,Kimberley Close - Church Hill,2023-02-10T11:10:00.000+00:00,transformer,,Temperature,C,16.5
776556,Kimberley Close - Church Hill,2023-02-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
776556,Kimberley Close - Church Hill,2023-02-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
776556,Kimberley Close - Church Hill,2023-02-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
776556,Kimberley Close - Church Hill,2023-02-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
776556,Kimberley Close - Church Hill,2023-02-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-02-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
776556,Kimberley Close - Church Hill,2023-02-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,46.07
776556,Kimberley Close - Church Hill,2023-02-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.38
776556,Kimberley Close - Church Hill,2023-02-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,35.11
776556,Kimberley Close - Church Hill,2023-02-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,196.1
776556,Kimberley Close - Church Hill,2023-02-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
776556,Kimberley Close - Church Hill,2023-02-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
776556,Kimberley Close - Church Hill,2023-02-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
776556,Kimberley Close - Church Hill,2023-02-10T11:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-10T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.69
776556,Kimberley Close - Church Hill,2023-02-10T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-02-10T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
776556,Kimberley Close - Church Hill,2023-02-10T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.23
776556,Kimberley Close - Church Hill,2023-02-10T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.03
776556,Kimberley Close - Church Hill,2023-02-10T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.75
776556,Kimberley Close - Church Hill,2023-02-10T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,125.1
776556,Kimberley Close - Church Hill,2023-02-10T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,164.4
776556,Kimberley Close - Church Hill,2023-02-10T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
776556,Kimberley Close - Church Hill,2023-02-10T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
776556,Kimberley Close - Church Hill,2023-02-10T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-02-10T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776556,Kimberley Close - Church Hill,2023-02-10T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-02-10T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.82
776556,Kimberley Close - Church Hill,2023-02-10T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.54
776556,Kimberley Close - Church Hill,2023-02-10T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.29
776556,Kimberley Close - Church Hill,2023-02-10T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,121.7
776556,Kimberley Close - Church Hill,2023-02-10T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
776556,Kimberley Close - Church Hill,2023-02-10T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
776556,Kimberley Close - Church Hill,2023-02-10T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
776556,Kimberley Close - Church Hill,2023-02-10T11:00:00.000+00:00,transformer,,Temperature,C,16.3
776556,Kimberley Close - Church Hill,2023-02-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-02-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
776556,Kimberley Close - Church Hill,2023-02-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
776556,Kimberley Close - Church Hill,2023-02-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
776556,Kimberley Close - Church Hill,2023-02-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
776556,Kimberley Close - Church Hill,2023-02-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
776556,Kimberley Close - Church Hill,2023-02-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
776556,Kimberley Close - Church Hill,2023-02-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,53.05
776556,Kimberley Close - Church Hill,2023-02-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.57
776556,Kimberley Close - Church Hill,2023-02-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,33.04
776556,Kimberley Close - Church Hill,2023-02-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,246.8
776556,Kimberley Close - Church Hill,2023-02-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
776556,Kimberley Close - Church Hill,2023-02-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
776556,Kimberley Close - Church Hill,2023-02-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
776556,Kimberley Close - Church Hill,2023-02-10T11:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-10T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.95
776556,Kimberley Close - Church Hill,2023-02-10T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-02-10T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-02-10T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.13
776556,Kimberley Close - Church Hill,2023-02-10T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.96
776556,Kimberley Close - Church Hill,2023-02-10T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.08
776556,Kimberley Close - Church Hill,2023-02-10T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,90.8
776556,Kimberley Close - Church Hill,2023-02-10T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.3
776556,Kimberley Close - Church Hill,2023-02-10T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
776556,Kimberley Close - Church Hill,2023-02-10T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.8
776556,Kimberley Close - Church Hill,2023-02-10T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-02-10T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776556,Kimberley Close - Church Hill,2023-02-10T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-02-10T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.93
776556,Kimberley Close - Church Hill,2023-02-10T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.56
776556,Kimberley Close - Church Hill,2023-02-10T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.14
776556,Kimberley Close - Church Hill,2023-02-10T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,88.3
776556,Kimberley Close - Church Hill,2023-02-10T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
776556,Kimberley Close - Church Hill,2023-02-10T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
776556,Kimberley Close - Church Hill,2023-02-10T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
776556,Kimberley Close - Church Hill,2023-02-10T10:50:00.000+00:00,transformer,,Temperature,C,15.9
776556,Kimberley Close - Church Hill,2023-02-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
776556,Kimberley Close - Church Hill,2023-02-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
776556,Kimberley Close - Church Hill,2023-02-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-02-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
776556,Kimberley Close - Church Hill,2023-02-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
776556,Kimberley Close - Church Hill,2023-02-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
776556,Kimberley Close - Church Hill,2023-02-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
776556,Kimberley Close - Church Hill,2023-02-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,43.06
776556,Kimberley Close - Church Hill,2023-02-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,32.52
776556,Kimberley Close - Church Hill,2023-02-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,36.22
776556,Kimberley Close - Church Hill,2023-02-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,179.1
776556,Kimberley Close - Church Hill,2023-02-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
776556,Kimberley Close - Church Hill,2023-02-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
776556,Kimberley Close - Church Hill,2023-02-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
776556,Kimberley Close - Church Hill,2023-02-10T10:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-10T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.06
776556,Kimberley Close - Church Hill,2023-02-10T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-02-10T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
776556,Kimberley Close - Church Hill,2023-02-10T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.24
776556,Kimberley Close - Church Hill,2023-02-10T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.57
776556,Kimberley Close - Church Hill,2023-02-10T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.2
776556,Kimberley Close - Church Hill,2023-02-10T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,98.1
776556,Kimberley Close - Church Hill,2023-02-10T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.1
776556,Kimberley Close - Church Hill,2023-02-10T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.4
776556,Kimberley Close - Church Hill,2023-02-10T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.0
776556,Kimberley Close - Church Hill,2023-02-10T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-02-10T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
776556,Kimberley Close - Church Hill,2023-02-10T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-02-10T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.71
776556,Kimberley Close - Church Hill,2023-02-10T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.69
776556,Kimberley Close - Church Hill,2023-02-10T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.97
776556,Kimberley Close - Church Hill,2023-02-10T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,95.5
776556,Kimberley Close - Church Hill,2023-02-10T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
776556,Kimberley Close - Church Hill,2023-02-10T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
776556,Kimberley Close - Church Hill,2023-02-10T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
776556,Kimberley Close - Church Hill,2023-02-10T10:40:00.000+00:00,transformer,,Temperature,C,15.7
776556,Kimberley Close - Church Hill,2023-02-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
776556,Kimberley Close - Church Hill,2023-02-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
776556,Kimberley Close - Church Hill,2023-02-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-02-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
776556,Kimberley Close - Church Hill,2023-02-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
776556,Kimberley Close - Church Hill,2023-02-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
776556,Kimberley Close - Church Hill,2023-02-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
776556,Kimberley Close - Church Hill,2023-02-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,44.95
776556,Kimberley Close - Church Hill,2023-02-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.26
776556,Kimberley Close - Church Hill,2023-02-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,35.16
776556,Kimberley Close - Church Hill,2023-02-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,193.6
776556,Kimberley Close - Church Hill,2023-02-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
776556,Kimberley Close - Church Hill,2023-02-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
776556,Kimberley Close - Church Hill,2023-02-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
776556,Kimberley Close - Church Hill,2023-02-10T10:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-10T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-02-10T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-02-10T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
776556,Kimberley Close - Church Hill,2023-02-10T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.86
776556,Kimberley Close - Church Hill,2023-02-10T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.79
776556,Kimberley Close - Church Hill,2023-02-10T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.19
776556,Kimberley Close - Church Hill,2023-02-10T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,103.3
776556,Kimberley Close - Church Hill,2023-02-10T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,163.4
776556,Kimberley Close - Church Hill,2023-02-10T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.0
776556,Kimberley Close - Church Hill,2023-02-10T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
776556,Kimberley Close - Church Hill,2023-02-10T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-02-10T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
776556,Kimberley Close - Church Hill,2023-02-10T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-02-10T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.8
776556,Kimberley Close - Church Hill,2023-02-10T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.83
776556,Kimberley Close - Church Hill,2023-02-10T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.32
776556,Kimberley Close - Church Hill,2023-02-10T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,100.5
776556,Kimberley Close - Church Hill,2023-02-10T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
776556,Kimberley Close - Church Hill,2023-02-10T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
776556,Kimberley Close - Church Hill,2023-02-10T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
776556,Kimberley Close - Church Hill,2023-02-10T10:30:00.000+00:00,transformer,,Temperature,C,15.3
776556,Kimberley Close - Church Hill,2023-02-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
776556,Kimberley Close - Church Hill,2023-02-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
776556,Kimberley Close - Church Hill,2023-02-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-02-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
776556,Kimberley Close - Church Hill,2023-02-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
776556,Kimberley Close - Church Hill,2023-02-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
776556,Kimberley Close - Church Hill,2023-02-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
776556,Kimberley Close - Church Hill,2023-02-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,46.66
776556,Kimberley Close - Church Hill,2023-02-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.63
776556,Kimberley Close - Church Hill,2023-02-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,33.51
776556,Kimberley Close - Church Hill,2023-02-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,203.8
776556,Kimberley Close - Church Hill,2023-02-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
776556,Kimberley Close - Church Hill,2023-02-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
776556,Kimberley Close - Church Hill,2023-02-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
776556,Kimberley Close - Church Hill,2023-02-10T10:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-10T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.04
776556,Kimberley Close - Church Hill,2023-02-10T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-02-10T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.97
776556,Kimberley Close - Church Hill,2023-02-10T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.43
776556,Kimberley Close - Church Hill,2023-02-10T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.35
776556,Kimberley Close - Church Hill,2023-02-10T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.06
776556,Kimberley Close - Church Hill,2023-02-10T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,107.2
776556,Kimberley Close - Church Hill,2023-02-10T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.0
776556,Kimberley Close - Church Hill,2023-02-10T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.9
776556,Kimberley Close - Church Hill,2023-02-10T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.3
776556,Kimberley Close - Church Hill,2023-02-10T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-02-10T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
776556,Kimberley Close - Church Hill,2023-02-10T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-02-10T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.16
776556,Kimberley Close - Church Hill,2023-02-10T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.11
776556,Kimberley Close - Church Hill,2023-02-10T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.69
776556,Kimberley Close - Church Hill,2023-02-10T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,104.4
776556,Kimberley Close - Church Hill,2023-02-10T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
776556,Kimberley Close - Church Hill,2023-02-10T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
776556,Kimberley Close - Church Hill,2023-02-10T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.0
776556,Kimberley Close - Church Hill,2023-02-10T10:20:00.000+00:00,transformer,,Temperature,C,15.0
776556,Kimberley Close - Church Hill,2023-02-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
776556,Kimberley Close - Church Hill,2023-02-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
776556,Kimberley Close - Church Hill,2023-02-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-02-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
776556,Kimberley Close - Church Hill,2023-02-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
776556,Kimberley Close - Church Hill,2023-02-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
776556,Kimberley Close - Church Hill,2023-02-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
776556,Kimberley Close - Church Hill,2023-02-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,43.59
776556,Kimberley Close - Church Hill,2023-02-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.47
776556,Kimberley Close - Church Hill,2023-02-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,40.75
776556,Kimberley Close - Church Hill,2023-02-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,211.6
776556,Kimberley Close - Church Hill,2023-02-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
776556,Kimberley Close - Church Hill,2023-02-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
776556,Kimberley Close - Church Hill,2023-02-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
776556,Kimberley Close - Church Hill,2023-02-10T10:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-10T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.93
776556,Kimberley Close - Church Hill,2023-02-10T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-02-10T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.21
776556,Kimberley Close - Church Hill,2023-02-10T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.03
776556,Kimberley Close - Church Hill,2023-02-10T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.71
776556,Kimberley Close - Church Hill,2023-02-10T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.23
776556,Kimberley Close - Church Hill,2023-02-10T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,105.7
776556,Kimberley Close - Church Hill,2023-02-10T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.2
776556,Kimberley Close - Church Hill,2023-02-10T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
776556,Kimberley Close - Church Hill,2023-02-10T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
776556,Kimberley Close - Church Hill,2023-02-10T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-02-10T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776556,Kimberley Close - Church Hill,2023-02-10T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-02-10T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.46
776556,Kimberley Close - Church Hill,2023-02-10T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.62
776556,Kimberley Close - Church Hill,2023-02-10T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.99
776556,Kimberley Close - Church Hill,2023-02-10T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,102.9
776556,Kimberley Close - Church Hill,2023-02-10T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
776556,Kimberley Close - Church Hill,2023-02-10T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
776556,Kimberley Close - Church Hill,2023-02-10T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.4
776556,Kimberley Close - Church Hill,2023-02-10T10:10:00.000+00:00,transformer,,Temperature,C,14.8
776556,Kimberley Close - Church Hill,2023-02-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
776556,Kimberley Close - Church Hill,2023-02-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
776556,Kimberley Close - Church Hill,2023-02-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-02-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
776556,Kimberley Close - Church Hill,2023-02-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
776556,Kimberley Close - Church Hill,2023-02-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-02-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
776556,Kimberley Close - Church Hill,2023-02-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,45.48
776556,Kimberley Close - Church Hill,2023-02-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,35.32
776556,Kimberley Close - Church Hill,2023-02-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.23
776556,Kimberley Close - Church Hill,2023-02-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,208.6
776556,Kimberley Close - Church Hill,2023-02-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
776556,Kimberley Close - Church Hill,2023-02-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
776556,Kimberley Close - Church Hill,2023-02-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
776556,Kimberley Close - Church Hill,2023-02-10T10:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-10T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.41
776556,Kimberley Close - Church Hill,2023-02-10T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-02-10T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
776556,Kimberley Close - Church Hill,2023-02-10T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.19
776556,Kimberley Close - Church Hill,2023-02-10T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.52
776556,Kimberley Close - Church Hill,2023-02-10T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.68
776556,Kimberley Close - Church Hill,2023-02-10T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,93.7
776556,Kimberley Close - Church Hill,2023-02-10T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.4
776556,Kimberley Close - Church Hill,2023-02-10T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.5
776556,Kimberley Close - Church Hill,2023-02-10T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.9
776556,Kimberley Close - Church Hill,2023-02-10T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-02-10T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776556,Kimberley Close - Church Hill,2023-02-10T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-02-10T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
776556,Kimberley Close - Church Hill,2023-02-10T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.44
776556,Kimberley Close - Church Hill,2023-02-10T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.17
776556,Kimberley Close - Church Hill,2023-02-10T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,91.3
776556,Kimberley Close - Church Hill,2023-02-10T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
776556,Kimberley Close - Church Hill,2023-02-10T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
776556,Kimberley Close - Church Hill,2023-02-10T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.5
776556,Kimberley Close - Church Hill,2023-02-10T10:00:00.000+00:00,transformer,,Temperature,C,14.7
776556,Kimberley Close - Church Hill,2023-02-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
776556,Kimberley Close - Church Hill,2023-02-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-02-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
776556,Kimberley Close - Church Hill,2023-02-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-02-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
776556,Kimberley Close - Church Hill,2023-02-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
776556,Kimberley Close - Church Hill,2023-02-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-02-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
776556,Kimberley Close - Church Hill,2023-02-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,38.72
776556,Kimberley Close - Church Hill,2023-02-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,45.96
776556,Kimberley Close - Church Hill,2023-02-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,39.85
776556,Kimberley Close - Church Hill,2023-02-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,184.9
776556,Kimberley Close - Church Hill,2023-02-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
776556,Kimberley Close - Church Hill,2023-02-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
776556,Kimberley Close - Church Hill,2023-02-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
776556,Kimberley Close - Church Hill,2023-02-10T10:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-10T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.9
776556,Kimberley Close - Church Hill,2023-02-10T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-02-10T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
776556,Kimberley Close - Church Hill,2023-02-10T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.43
776556,Kimberley Close - Church Hill,2023-02-10T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.53
776556,Kimberley Close - Church Hill,2023-02-10T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.66
776556,Kimberley Close - Church Hill,2023-02-10T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,89.3
776556,Kimberley Close - Church Hill,2023-02-10T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.3
776556,Kimberley Close - Church Hill,2023-02-10T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.1
776556,Kimberley Close - Church Hill,2023-02-10T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.8
776556,Kimberley Close - Church Hill,2023-02-10T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-02-10T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776556,Kimberley Close - Church Hill,2023-02-10T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-02-10T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
776556,Kimberley Close - Church Hill,2023-02-10T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.94
776556,Kimberley Close - Church Hill,2023-02-10T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.9
776556,Kimberley Close - Church Hill,2023-02-10T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,87.0
776556,Kimberley Close - Church Hill,2023-02-10T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
776556,Kimberley Close - Church Hill,2023-02-10T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.3
776556,Kimberley Close - Church Hill,2023-02-10T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
776556,Kimberley Close - Church Hill,2023-02-10T09:50:00.000+00:00,transformer,,Temperature,C,14.5
776556,Kimberley Close - Church Hill,2023-02-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
