Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
776556,Kimberley Close - Church Hill,2023-02-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-02-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
776556,Kimberley Close - Church Hill,2023-02-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
776556,Kimberley Close - Church Hill,2023-02-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-02-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
776556,Kimberley Close - Church Hill,2023-02-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,39.12
776556,Kimberley Close - Church Hill,2023-02-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,42.47
776556,Kimberley Close - Church Hill,2023-02-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,35.56
776556,Kimberley Close - Church Hill,2023-02-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,176.3
776556,Kimberley Close - Church Hill,2023-02-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
776556,Kimberley Close - Church Hill,2023-02-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
776556,Kimberley Close - Church Hill,2023-02-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
776556,Kimberley Close - Church Hill,2023-02-10T09:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-10T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.41
776556,Kimberley Close - Church Hill,2023-02-10T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
776556,Kimberley Close - Church Hill,2023-02-10T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-02-10T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.3
776556,Kimberley Close - Church Hill,2023-02-10T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.59
776556,Kimberley Close - Church Hill,2023-02-10T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.09
776556,Kimberley Close - Church Hill,2023-02-10T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,87.6
776556,Kimberley Close - Church Hill,2023-02-10T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.6
776556,Kimberley Close - Church Hill,2023-02-10T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.2
776556,Kimberley Close - Church Hill,2023-02-10T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.0
776556,Kimberley Close - Church Hill,2023-02-10T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-02-10T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776556,Kimberley Close - Church Hill,2023-02-10T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-02-10T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.19
776556,Kimberley Close - Church Hill,2023-02-10T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.42
776556,Kimberley Close - Church Hill,2023-02-10T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.7
776556,Kimberley Close - Church Hill,2023-02-10T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,85.4
776556,Kimberley Close - Church Hill,2023-02-10T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
776556,Kimberley Close - Church Hill,2023-02-10T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.9
776556,Kimberley Close - Church Hill,2023-02-10T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.5
776556,Kimberley Close - Church Hill,2023-02-10T09:40:00.000+00:00,transformer,,Temperature,C,14.3
776556,Kimberley Close - Church Hill,2023-02-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
776556,Kimberley Close - Church Hill,2023-02-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
776556,Kimberley Close - Church Hill,2023-02-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-02-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
776556,Kimberley Close - Church Hill,2023-02-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
776556,Kimberley Close - Church Hill,2023-02-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-02-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
776556,Kimberley Close - Church Hill,2023-02-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,42.48
776556,Kimberley Close - Church Hill,2023-02-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,46.01
776556,Kimberley Close - Church Hill,2023-02-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,43.79
776556,Kimberley Close - Church Hill,2023-02-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,173.0
776556,Kimberley Close - Church Hill,2023-02-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
776556,Kimberley Close - Church Hill,2023-02-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
776556,Kimberley Close - Church Hill,2023-02-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
776556,Kimberley Close - Church Hill,2023-02-10T09:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-10T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.79
776556,Kimberley Close - Church Hill,2023-02-10T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
776556,Kimberley Close - Church Hill,2023-02-10T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.64
776556,Kimberley Close - Church Hill,2023-02-10T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.64
776556,Kimberley Close - Church Hill,2023-02-10T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.44
776556,Kimberley Close - Church Hill,2023-02-10T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.47
776556,Kimberley Close - Church Hill,2023-02-10T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,110.8
776556,Kimberley Close - Church Hill,2023-02-10T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,183.8
776556,Kimberley Close - Church Hill,2023-02-10T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.8
776556,Kimberley Close - Church Hill,2023-02-10T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.1
776556,Kimberley Close - Church Hill,2023-02-10T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-02-10T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776556,Kimberley Close - Church Hill,2023-02-10T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-02-10T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.05
776556,Kimberley Close - Church Hill,2023-02-10T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.0
776556,Kimberley Close - Church Hill,2023-02-10T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.56
776556,Kimberley Close - Church Hill,2023-02-10T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,107.7
776556,Kimberley Close - Church Hill,2023-02-10T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
776556,Kimberley Close - Church Hill,2023-02-10T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.8
776556,Kimberley Close - Church Hill,2023-02-10T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
776556,Kimberley Close - Church Hill,2023-02-10T09:30:00.000+00:00,transformer,,Temperature,C,14.2
776556,Kimberley Close - Church Hill,2023-02-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
776556,Kimberley Close - Church Hill,2023-02-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
776556,Kimberley Close - Church Hill,2023-02-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-02-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
776556,Kimberley Close - Church Hill,2023-02-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
776556,Kimberley Close - Church Hill,2023-02-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-02-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
776556,Kimberley Close - Church Hill,2023-02-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,53.69
776556,Kimberley Close - Church Hill,2023-02-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,47.44
776556,Kimberley Close - Church Hill,2023-02-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,37.03
776556,Kimberley Close - Church Hill,2023-02-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,218.5
776556,Kimberley Close - Church Hill,2023-02-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.1
776556,Kimberley Close - Church Hill,2023-02-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
776556,Kimberley Close - Church Hill,2023-02-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
776556,Kimberley Close - Church Hill,2023-02-10T09:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-10T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.73
776556,Kimberley Close - Church Hill,2023-02-10T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-02-10T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
776556,Kimberley Close - Church Hill,2023-02-10T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.02
776556,Kimberley Close - Church Hill,2023-02-10T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.65
776556,Kimberley Close - Church Hill,2023-02-10T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.15
776556,Kimberley Close - Church Hill,2023-02-10T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,97.3
776556,Kimberley Close - Church Hill,2023-02-10T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.8
776556,Kimberley Close - Church Hill,2023-02-10T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.3
776556,Kimberley Close - Church Hill,2023-02-10T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.8
776556,Kimberley Close - Church Hill,2023-02-10T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-02-10T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776556,Kimberley Close - Church Hill,2023-02-10T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776556,Kimberley Close - Church Hill,2023-02-10T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.48
776556,Kimberley Close - Church Hill,2023-02-10T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.66
776556,Kimberley Close - Church Hill,2023-02-10T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.65
776556,Kimberley Close - Church Hill,2023-02-10T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,94.7
776556,Kimberley Close - Church Hill,2023-02-10T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
776556,Kimberley Close - Church Hill,2023-02-10T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
776556,Kimberley Close - Church Hill,2023-02-10T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
776556,Kimberley Close - Church Hill,2023-02-10T09:20:00.000+00:00,transformer,,Temperature,C,14.0
776556,Kimberley Close - Church Hill,2023-02-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-02-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
776556,Kimberley Close - Church Hill,2023-02-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
776556,Kimberley Close - Church Hill,2023-02-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-02-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
776556,Kimberley Close - Church Hill,2023-02-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
776556,Kimberley Close - Church Hill,2023-02-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-02-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
776556,Kimberley Close - Church Hill,2023-02-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,45.5
776556,Kimberley Close - Church Hill,2023-02-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,34.31
776556,Kimberley Close - Church Hill,2023-02-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,37.79
776556,Kimberley Close - Church Hill,2023-02-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,192.1
776556,Kimberley Close - Church Hill,2023-02-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
776556,Kimberley Close - Church Hill,2023-02-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
776556,Kimberley Close - Church Hill,2023-02-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
776556,Kimberley Close - Church Hill,2023-02-10T09:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-10T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.35
776556,Kimberley Close - Church Hill,2023-02-10T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-02-10T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
776556,Kimberley Close - Church Hill,2023-02-10T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.82
776556,Kimberley Close - Church Hill,2023-02-10T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.94
776556,Kimberley Close - Church Hill,2023-02-10T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.84
776556,Kimberley Close - Church Hill,2023-02-10T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,91.2
776556,Kimberley Close - Church Hill,2023-02-10T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.5
776556,Kimberley Close - Church Hill,2023-02-10T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.1
776556,Kimberley Close - Church Hill,2023-02-10T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.4
776556,Kimberley Close - Church Hill,2023-02-10T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-02-10T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776556,Kimberley Close - Church Hill,2023-02-10T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776556,Kimberley Close - Church Hill,2023-02-10T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.31
776556,Kimberley Close - Church Hill,2023-02-10T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.8
776556,Kimberley Close - Church Hill,2023-02-10T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.35
776556,Kimberley Close - Church Hill,2023-02-10T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.8
776556,Kimberley Close - Church Hill,2023-02-10T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
776556,Kimberley Close - Church Hill,2023-02-10T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
776556,Kimberley Close - Church Hill,2023-02-10T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.1
776556,Kimberley Close - Church Hill,2023-02-10T09:10:00.000+00:00,transformer,,Temperature,C,13.7
776556,Kimberley Close - Church Hill,2023-02-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
776556,Kimberley Close - Church Hill,2023-02-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
776556,Kimberley Close - Church Hill,2023-02-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-02-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
776556,Kimberley Close - Church Hill,2023-02-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
776556,Kimberley Close - Church Hill,2023-02-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-02-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
776556,Kimberley Close - Church Hill,2023-02-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,45.13
776556,Kimberley Close - Church Hill,2023-02-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,39.75
776556,Kimberley Close - Church Hill,2023-02-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,39.18
776556,Kimberley Close - Church Hill,2023-02-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,180.0
776556,Kimberley Close - Church Hill,2023-02-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
776556,Kimberley Close - Church Hill,2023-02-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
776556,Kimberley Close - Church Hill,2023-02-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
776556,Kimberley Close - Church Hill,2023-02-10T09:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-10T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.93
776556,Kimberley Close - Church Hill,2023-02-10T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-02-10T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-02-10T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.62
776556,Kimberley Close - Church Hill,2023-02-10T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.83
776556,Kimberley Close - Church Hill,2023-02-10T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.2
776556,Kimberley Close - Church Hill,2023-02-10T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,91.0
776556,Kimberley Close - Church Hill,2023-02-10T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.1
776556,Kimberley Close - Church Hill,2023-02-10T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.6
776556,Kimberley Close - Church Hill,2023-02-10T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.1
776556,Kimberley Close - Church Hill,2023-02-10T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-02-10T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776556,Kimberley Close - Church Hill,2023-02-10T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
776556,Kimberley Close - Church Hill,2023-02-10T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
776556,Kimberley Close - Church Hill,2023-02-10T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.08
776556,Kimberley Close - Church Hill,2023-02-10T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.95
776556,Kimberley Close - Church Hill,2023-02-10T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.8
776556,Kimberley Close - Church Hill,2023-02-10T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
776556,Kimberley Close - Church Hill,2023-02-10T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.6
776556,Kimberley Close - Church Hill,2023-02-10T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.2
776556,Kimberley Close - Church Hill,2023-02-10T09:00:00.000+00:00,transformer,,Temperature,C,13.2
776556,Kimberley Close - Church Hill,2023-02-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
776556,Kimberley Close - Church Hill,2023-02-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
776556,Kimberley Close - Church Hill,2023-02-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-02-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
776556,Kimberley Close - Church Hill,2023-02-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
776556,Kimberley Close - Church Hill,2023-02-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
776556,Kimberley Close - Church Hill,2023-02-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776556,Kimberley Close - Church Hill,2023-02-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,44.23
776556,Kimberley Close - Church Hill,2023-02-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,47.91
776556,Kimberley Close - Church Hill,2023-02-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,52.15
776556,Kimberley Close - Church Hill,2023-02-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,179.8
776556,Kimberley Close - Church Hill,2023-02-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
776556,Kimberley Close - Church Hill,2023-02-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
776556,Kimberley Close - Church Hill,2023-02-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
776556,Kimberley Close - Church Hill,2023-02-10T09:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-10T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.23
776556,Kimberley Close - Church Hill,2023-02-10T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
776556,Kimberley Close - Church Hill,2023-02-10T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-02-10T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.61
776556,Kimberley Close - Church Hill,2023-02-10T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.6
776556,Kimberley Close - Church Hill,2023-02-10T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.16
776556,Kimberley Close - Church Hill,2023-02-10T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,109.8
776556,Kimberley Close - Church Hill,2023-02-10T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,164.0
776556,Kimberley Close - Church Hill,2023-02-10T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.7
776556,Kimberley Close - Church Hill,2023-02-10T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.8
776556,Kimberley Close - Church Hill,2023-02-10T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-02-10T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
776556,Kimberley Close - Church Hill,2023-02-10T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776556,Kimberley Close - Church Hill,2023-02-10T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.1
776556,Kimberley Close - Church Hill,2023-02-10T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.98
776556,Kimberley Close - Church Hill,2023-02-10T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.73
776556,Kimberley Close - Church Hill,2023-02-10T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,107.3
776556,Kimberley Close - Church Hill,2023-02-10T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
776556,Kimberley Close - Church Hill,2023-02-10T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.7
776556,Kimberley Close - Church Hill,2023-02-10T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.6
776556,Kimberley Close - Church Hill,2023-02-10T08:50:00.000+00:00,transformer,,Temperature,C,12.6
776556,Kimberley Close - Church Hill,2023-02-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
776556,Kimberley Close - Church Hill,2023-02-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
776556,Kimberley Close - Church Hill,2023-02-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-02-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
776556,Kimberley Close - Church Hill,2023-02-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
776556,Kimberley Close - Church Hill,2023-02-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
776556,Kimberley Close - Church Hill,2023-02-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
776556,Kimberley Close - Church Hill,2023-02-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,47.71
776556,Kimberley Close - Church Hill,2023-02-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,44.58
776556,Kimberley Close - Church Hill,2023-02-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,62.89
776556,Kimberley Close - Church Hill,2023-02-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,217.2
776556,Kimberley Close - Church Hill,2023-02-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
776556,Kimberley Close - Church Hill,2023-02-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
776556,Kimberley Close - Church Hill,2023-02-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.7
776556,Kimberley Close - Church Hill,2023-02-10T08:50:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-10T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.61
776556,Kimberley Close - Church Hill,2023-02-10T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
776556,Kimberley Close - Church Hill,2023-02-10T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
776556,Kimberley Close - Church Hill,2023-02-10T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.91
776556,Kimberley Close - Church Hill,2023-02-10T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.86
776556,Kimberley Close - Church Hill,2023-02-10T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.87
776556,Kimberley Close - Church Hill,2023-02-10T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,108.7
776556,Kimberley Close - Church Hill,2023-02-10T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,165.0
776556,Kimberley Close - Church Hill,2023-02-10T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.3
776556,Kimberley Close - Church Hill,2023-02-10T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.6
776556,Kimberley Close - Church Hill,2023-02-10T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-02-10T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
776556,Kimberley Close - Church Hill,2023-02-10T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
776556,Kimberley Close - Church Hill,2023-02-10T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
776556,Kimberley Close - Church Hill,2023-02-10T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.74
776556,Kimberley Close - Church Hill,2023-02-10T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.72
776556,Kimberley Close - Church Hill,2023-02-10T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,106.1
776556,Kimberley Close - Church Hill,2023-02-10T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
776556,Kimberley Close - Church Hill,2023-02-10T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
776556,Kimberley Close - Church Hill,2023-02-10T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.6
776556,Kimberley Close - Church Hill,2023-02-10T08:40:00.000+00:00,transformer,,Temperature,C,12.1
776556,Kimberley Close - Church Hill,2023-02-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
776556,Kimberley Close - Church Hill,2023-02-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
776556,Kimberley Close - Church Hill,2023-02-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
776556,Kimberley Close - Church Hill,2023-02-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
776556,Kimberley Close - Church Hill,2023-02-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
776556,Kimberley Close - Church Hill,2023-02-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
776556,Kimberley Close - Church Hill,2023-02-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,46.53
776556,Kimberley Close - Church Hill,2023-02-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,35.6
776556,Kimberley Close - Church Hill,2023-02-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,53.58
776556,Kimberley Close - Church Hill,2023-02-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,214.8
776556,Kimberley Close - Church Hill,2023-02-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
776556,Kimberley Close - Church Hill,2023-02-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
776556,Kimberley Close - Church Hill,2023-02-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
776556,Kimberley Close - Church Hill,2023-02-10T08:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-10T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.77
776556,Kimberley Close - Church Hill,2023-02-10T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
776556,Kimberley Close - Church Hill,2023-02-10T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
776556,Kimberley Close - Church Hill,2023-02-10T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.48
776556,Kimberley Close - Church Hill,2023-02-10T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.82
776556,Kimberley Close - Church Hill,2023-02-10T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.41
776556,Kimberley Close - Church Hill,2023-02-10T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,91.0
776556,Kimberley Close - Church Hill,2023-02-10T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,163.8
776556,Kimberley Close - Church Hill,2023-02-10T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.0
776556,Kimberley Close - Church Hill,2023-02-10T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.9
776556,Kimberley Close - Church Hill,2023-02-10T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-02-10T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
776556,Kimberley Close - Church Hill,2023-02-10T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-02-10T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
776556,Kimberley Close - Church Hill,2023-02-10T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.43
776556,Kimberley Close - Church Hill,2023-02-10T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.54
776556,Kimberley Close - Church Hill,2023-02-10T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.8
776556,Kimberley Close - Church Hill,2023-02-10T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
776556,Kimberley Close - Church Hill,2023-02-10T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
776556,Kimberley Close - Church Hill,2023-02-10T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.7
776556,Kimberley Close - Church Hill,2023-02-10T08:30:00.000+00:00,transformer,,Temperature,C,11.7
776556,Kimberley Close - Church Hill,2023-02-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
776556,Kimberley Close - Church Hill,2023-02-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
776556,Kimberley Close - Church Hill,2023-02-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
776556,Kimberley Close - Church Hill,2023-02-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
776556,Kimberley Close - Church Hill,2023-02-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
776556,Kimberley Close - Church Hill,2023-02-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
776556,Kimberley Close - Church Hill,2023-02-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,45.51
776556,Kimberley Close - Church Hill,2023-02-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,43.25
776556,Kimberley Close - Church Hill,2023-02-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,48.95
776556,Kimberley Close - Church Hill,2023-02-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,179.8
776556,Kimberley Close - Church Hill,2023-02-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
776556,Kimberley Close - Church Hill,2023-02-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
776556,Kimberley Close - Church Hill,2023-02-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
776556,Kimberley Close - Church Hill,2023-02-10T08:30:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-10T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.78
776556,Kimberley Close - Church Hill,2023-02-10T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.18
776556,Kimberley Close - Church Hill,2023-02-10T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
776556,Kimberley Close - Church Hill,2023-02-10T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.17
776556,Kimberley Close - Church Hill,2023-02-10T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.61
776556,Kimberley Close - Church Hill,2023-02-10T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.98
776556,Kimberley Close - Church Hill,2023-02-10T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,87.9
776556,Kimberley Close - Church Hill,2023-02-10T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,166.3
776556,Kimberley Close - Church Hill,2023-02-10T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.5
776556,Kimberley Close - Church Hill,2023-02-10T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.5
776556,Kimberley Close - Church Hill,2023-02-10T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-02-10T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
776556,Kimberley Close - Church Hill,2023-02-10T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-02-10T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.51
776556,Kimberley Close - Church Hill,2023-02-10T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.51
776556,Kimberley Close - Church Hill,2023-02-10T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.02
776556,Kimberley Close - Church Hill,2023-02-10T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,85.6
776556,Kimberley Close - Church Hill,2023-02-10T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
776556,Kimberley Close - Church Hill,2023-02-10T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.5
776556,Kimberley Close - Church Hill,2023-02-10T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.5
776556,Kimberley Close - Church Hill,2023-02-10T08:20:00.000+00:00,transformer,,Temperature,C,11.5
776556,Kimberley Close - Church Hill,2023-02-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
776556,Kimberley Close - Church Hill,2023-02-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
776556,Kimberley Close - Church Hill,2023-02-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-02-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
776556,Kimberley Close - Church Hill,2023-02-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
776556,Kimberley Close - Church Hill,2023-02-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
776556,Kimberley Close - Church Hill,2023-02-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
776556,Kimberley Close - Church Hill,2023-02-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,46.67
776556,Kimberley Close - Church Hill,2023-02-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,44.11
776556,Kimberley Close - Church Hill,2023-02-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
776556,Kimberley Close - Church Hill,2023-02-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,173.5
776556,Kimberley Close - Church Hill,2023-02-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
776556,Kimberley Close - Church Hill,2023-02-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
776556,Kimberley Close - Church Hill,2023-02-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
776556,Kimberley Close - Church Hill,2023-02-10T08:20:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-10T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.54
776556,Kimberley Close - Church Hill,2023-02-10T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
776556,Kimberley Close - Church Hill,2023-02-10T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-02-10T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.32
776556,Kimberley Close - Church Hill,2023-02-10T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.86
776556,Kimberley Close - Church Hill,2023-02-10T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.75
776556,Kimberley Close - Church Hill,2023-02-10T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,97.8
776556,Kimberley Close - Church Hill,2023-02-10T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.7
776556,Kimberley Close - Church Hill,2023-02-10T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.1
776556,Kimberley Close - Church Hill,2023-02-10T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.2
776556,Kimberley Close - Church Hill,2023-02-10T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-02-10T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
776556,Kimberley Close - Church Hill,2023-02-10T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-02-10T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.34
776556,Kimberley Close - Church Hill,2023-02-10T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.34
776556,Kimberley Close - Church Hill,2023-02-10T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.92
776556,Kimberley Close - Church Hill,2023-02-10T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,95.5
776556,Kimberley Close - Church Hill,2023-02-10T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
776556,Kimberley Close - Church Hill,2023-02-10T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.5
776556,Kimberley Close - Church Hill,2023-02-10T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.3
776556,Kimberley Close - Church Hill,2023-02-10T08:10:00.000+00:00,transformer,,Temperature,C,11.3
776556,Kimberley Close - Church Hill,2023-02-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
776556,Kimberley Close - Church Hill,2023-02-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
776556,Kimberley Close - Church Hill,2023-02-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-02-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
776556,Kimberley Close - Church Hill,2023-02-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
776556,Kimberley Close - Church Hill,2023-02-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-02-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
776556,Kimberley Close - Church Hill,2023-02-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,43.65
776556,Kimberley Close - Church Hill,2023-02-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,44.2
776556,Kimberley Close - Church Hill,2023-02-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,53.66
776556,Kimberley Close - Church Hill,2023-02-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,193.3
776556,Kimberley Close - Church Hill,2023-02-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
776556,Kimberley Close - Church Hill,2023-02-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
776556,Kimberley Close - Church Hill,2023-02-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
776556,Kimberley Close - Church Hill,2023-02-10T08:10:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-10T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.34
776556,Kimberley Close - Church Hill,2023-02-10T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.88
776556,Kimberley Close - Church Hill,2023-02-10T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
776556,Kimberley Close - Church Hill,2023-02-10T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.75
776556,Kimberley Close - Church Hill,2023-02-10T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.97
776556,Kimberley Close - Church Hill,2023-02-10T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.17
776556,Kimberley Close - Church Hill,2023-02-10T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,94.0
776556,Kimberley Close - Church Hill,2023-02-10T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.0
776556,Kimberley Close - Church Hill,2023-02-10T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.5
776556,Kimberley Close - Church Hill,2023-02-10T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.0
776556,Kimberley Close - Church Hill,2023-02-10T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-02-10T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776556,Kimberley Close - Church Hill,2023-02-10T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-02-10T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.01
776556,Kimberley Close - Church Hill,2023-02-10T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.52
776556,Kimberley Close - Church Hill,2023-02-10T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.52
776556,Kimberley Close - Church Hill,2023-02-10T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,91.8
776556,Kimberley Close - Church Hill,2023-02-10T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
776556,Kimberley Close - Church Hill,2023-02-10T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
776556,Kimberley Close - Church Hill,2023-02-10T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.3
776556,Kimberley Close - Church Hill,2023-02-10T08:00:00.000+00:00,transformer,,Temperature,C,11.2
776556,Kimberley Close - Church Hill,2023-02-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
776556,Kimberley Close - Church Hill,2023-02-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
776556,Kimberley Close - Church Hill,2023-02-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-02-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
776556,Kimberley Close - Church Hill,2023-02-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
776556,Kimberley Close - Church Hill,2023-02-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
776556,Kimberley Close - Church Hill,2023-02-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
776556,Kimberley Close - Church Hill,2023-02-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,41.75
776556,Kimberley Close - Church Hill,2023-02-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,41.49
776556,Kimberley Close - Church Hill,2023-02-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,50.68
776556,Kimberley Close - Church Hill,2023-02-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,185.8
776556,Kimberley Close - Church Hill,2023-02-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
776556,Kimberley Close - Church Hill,2023-02-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
776556,Kimberley Close - Church Hill,2023-02-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
776556,Kimberley Close - Church Hill,2023-02-10T08:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-10T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.08
776556,Kimberley Close - Church Hill,2023-02-10T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
776556,Kimberley Close - Church Hill,2023-02-10T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
776556,Kimberley Close - Church Hill,2023-02-10T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.26
776556,Kimberley Close - Church Hill,2023-02-10T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.92
776556,Kimberley Close - Church Hill,2023-02-10T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.83
776556,Kimberley Close - Church Hill,2023-02-10T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,103.4
776556,Kimberley Close - Church Hill,2023-02-10T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.0
776556,Kimberley Close - Church Hill,2023-02-10T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.8
776556,Kimberley Close - Church Hill,2023-02-10T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.0
776556,Kimberley Close - Church Hill,2023-02-10T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.31
776556,Kimberley Close - Church Hill,2023-02-10T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
776556,Kimberley Close - Church Hill,2023-02-10T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
776556,Kimberley Close - Church Hill,2023-02-10T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
776556,Kimberley Close - Church Hill,2023-02-10T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.97
776556,Kimberley Close - Church Hill,2023-02-10T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.57
776556,Kimberley Close - Church Hill,2023-02-10T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,101.0
776556,Kimberley Close - Church Hill,2023-02-10T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
776556,Kimberley Close - Church Hill,2023-02-10T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
776556,Kimberley Close - Church Hill,2023-02-10T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.5
776556,Kimberley Close - Church Hill,2023-02-10T07:50:00.000+00:00,transformer,,Temperature,C,10.9
776556,Kimberley Close - Church Hill,2023-02-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
776556,Kimberley Close - Church Hill,2023-02-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
776556,Kimberley Close - Church Hill,2023-02-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-02-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
776556,Kimberley Close - Church Hill,2023-02-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.39
776556,Kimberley Close - Church Hill,2023-02-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
776556,Kimberley Close - Church Hill,2023-02-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
776556,Kimberley Close - Church Hill,2023-02-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,35.17
776556,Kimberley Close - Church Hill,2023-02-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,44.88
776556,Kimberley Close - Church Hill,2023-02-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,55.4
776556,Kimberley Close - Church Hill,2023-02-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,204.3
