Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
776556,Kimberley Close - Church Hill,2023-02-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
776556,Kimberley Close - Church Hill,2023-02-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
776556,Kimberley Close - Church Hill,2023-02-10T07:50:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-10T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.02
776556,Kimberley Close - Church Hill,2023-02-10T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-02-10T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-02-10T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.77
776556,Kimberley Close - Church Hill,2023-02-10T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.36
776556,Kimberley Close - Church Hill,2023-02-10T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.67
776556,Kimberley Close - Church Hill,2023-02-10T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,91.4
776556,Kimberley Close - Church Hill,2023-02-10T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.2
776556,Kimberley Close - Church Hill,2023-02-10T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.3
776556,Kimberley Close - Church Hill,2023-02-10T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.7
776556,Kimberley Close - Church Hill,2023-02-10T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.78
776556,Kimberley Close - Church Hill,2023-02-10T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
776556,Kimberley Close - Church Hill,2023-02-10T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-02-10T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.54
776556,Kimberley Close - Church Hill,2023-02-10T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.65
776556,Kimberley Close - Church Hill,2023-02-10T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.18
776556,Kimberley Close - Church Hill,2023-02-10T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,89.3
776556,Kimberley Close - Church Hill,2023-02-10T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
776556,Kimberley Close - Church Hill,2023-02-10T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
776556,Kimberley Close - Church Hill,2023-02-10T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.9
776556,Kimberley Close - Church Hill,2023-02-10T07:40:00.000+00:00,transformer,,Temperature,C,10.7
776556,Kimberley Close - Church Hill,2023-02-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
776556,Kimberley Close - Church Hill,2023-02-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-02-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
776556,Kimberley Close - Church Hill,2023-02-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-02-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
776556,Kimberley Close - Church Hill,2023-02-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.8
776556,Kimberley Close - Church Hill,2023-02-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
776556,Kimberley Close - Church Hill,2023-02-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
776556,Kimberley Close - Church Hill,2023-02-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,37.31
776556,Kimberley Close - Church Hill,2023-02-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,40.01
776556,Kimberley Close - Church Hill,2023-02-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,49.86
776556,Kimberley Close - Church Hill,2023-02-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,180.7
776556,Kimberley Close - Church Hill,2023-02-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
776556,Kimberley Close - Church Hill,2023-02-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
776556,Kimberley Close - Church Hill,2023-02-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
776556,Kimberley Close - Church Hill,2023-02-10T07:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-10T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.04
776556,Kimberley Close - Church Hill,2023-02-10T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-02-10T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
776556,Kimberley Close - Church Hill,2023-02-10T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.29
776556,Kimberley Close - Church Hill,2023-02-10T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.14
776556,Kimberley Close - Church Hill,2023-02-10T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.53
776556,Kimberley Close - Church Hill,2023-02-10T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,112.7
776556,Kimberley Close - Church Hill,2023-02-10T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.3
776556,Kimberley Close - Church Hill,2023-02-10T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.7
776556,Kimberley Close - Church Hill,2023-02-10T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,153.7
776556,Kimberley Close - Church Hill,2023-02-10T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-02-10T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
776556,Kimberley Close - Church Hill,2023-02-10T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-02-10T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
776556,Kimberley Close - Church Hill,2023-02-10T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.18
776556,Kimberley Close - Church Hill,2023-02-10T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.06
776556,Kimberley Close - Church Hill,2023-02-10T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,110.1
776556,Kimberley Close - Church Hill,2023-02-10T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
776556,Kimberley Close - Church Hill,2023-02-10T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
776556,Kimberley Close - Church Hill,2023-02-10T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.9
776556,Kimberley Close - Church Hill,2023-02-10T07:30:00.000+00:00,transformer,,Temperature,C,10.5
776556,Kimberley Close - Church Hill,2023-02-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
776556,Kimberley Close - Church Hill,2023-02-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-02-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
776556,Kimberley Close - Church Hill,2023-02-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
776556,Kimberley Close - Church Hill,2023-02-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
776556,Kimberley Close - Church Hill,2023-02-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
776556,Kimberley Close - Church Hill,2023-02-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
776556,Kimberley Close - Church Hill,2023-02-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,37.05
776556,Kimberley Close - Church Hill,2023-02-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,45.32
776556,Kimberley Close - Church Hill,2023-02-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,60.59
776556,Kimberley Close - Church Hill,2023-02-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,222.8
776556,Kimberley Close - Church Hill,2023-02-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
776556,Kimberley Close - Church Hill,2023-02-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
776556,Kimberley Close - Church Hill,2023-02-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.0
776556,Kimberley Close - Church Hill,2023-02-10T07:30:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-10T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.04
776556,Kimberley Close - Church Hill,2023-02-10T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.46
776556,Kimberley Close - Church Hill,2023-02-10T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
776556,Kimberley Close - Church Hill,2023-02-10T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.75
776556,Kimberley Close - Church Hill,2023-02-10T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.86
776556,Kimberley Close - Church Hill,2023-02-10T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.43
776556,Kimberley Close - Church Hill,2023-02-10T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,91.6
776556,Kimberley Close - Church Hill,2023-02-10T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,160.8
776556,Kimberley Close - Church Hill,2023-02-10T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.0
776556,Kimberley Close - Church Hill,2023-02-10T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.4
776556,Kimberley Close - Church Hill,2023-02-10T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
776556,Kimberley Close - Church Hill,2023-02-10T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
776556,Kimberley Close - Church Hill,2023-02-10T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-02-10T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
776556,Kimberley Close - Church Hill,2023-02-10T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.82
776556,Kimberley Close - Church Hill,2023-02-10T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.19
776556,Kimberley Close - Church Hill,2023-02-10T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,89.3
776556,Kimberley Close - Church Hill,2023-02-10T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
776556,Kimberley Close - Church Hill,2023-02-10T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
776556,Kimberley Close - Church Hill,2023-02-10T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.9
776556,Kimberley Close - Church Hill,2023-02-10T07:20:00.000+00:00,transformer,,Temperature,C,10.6
776556,Kimberley Close - Church Hill,2023-02-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
776556,Kimberley Close - Church Hill,2023-02-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-02-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
776556,Kimberley Close - Church Hill,2023-02-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-02-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
776556,Kimberley Close - Church Hill,2023-02-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
776556,Kimberley Close - Church Hill,2023-02-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
776556,Kimberley Close - Church Hill,2023-02-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
776556,Kimberley Close - Church Hill,2023-02-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,45.66
776556,Kimberley Close - Church Hill,2023-02-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,40.68
776556,Kimberley Close - Church Hill,2023-02-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,45.63
776556,Kimberley Close - Church Hill,2023-02-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,181.0
776556,Kimberley Close - Church Hill,2023-02-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
776556,Kimberley Close - Church Hill,2023-02-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
776556,Kimberley Close - Church Hill,2023-02-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
776556,Kimberley Close - Church Hill,2023-02-10T07:20:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-10T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.18
776556,Kimberley Close - Church Hill,2023-02-10T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.58
776556,Kimberley Close - Church Hill,2023-02-10T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
776556,Kimberley Close - Church Hill,2023-02-10T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.8
776556,Kimberley Close - Church Hill,2023-02-10T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.84
776556,Kimberley Close - Church Hill,2023-02-10T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.02
776556,Kimberley Close - Church Hill,2023-02-10T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,85.5
776556,Kimberley Close - Church Hill,2023-02-10T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.6
776556,Kimberley Close - Church Hill,2023-02-10T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.2
776556,Kimberley Close - Church Hill,2023-02-10T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.0
776556,Kimberley Close - Church Hill,2023-02-10T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-02-10T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776556,Kimberley Close - Church Hill,2023-02-10T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-02-10T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.79
776556,Kimberley Close - Church Hill,2023-02-10T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.99
776556,Kimberley Close - Church Hill,2023-02-10T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.59
776556,Kimberley Close - Church Hill,2023-02-10T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.5
776556,Kimberley Close - Church Hill,2023-02-10T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
776556,Kimberley Close - Church Hill,2023-02-10T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
776556,Kimberley Close - Church Hill,2023-02-10T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.0
776556,Kimberley Close - Church Hill,2023-02-10T07:10:00.000+00:00,transformer,,Temperature,C,10.5
776556,Kimberley Close - Church Hill,2023-02-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
776556,Kimberley Close - Church Hill,2023-02-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-02-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
776556,Kimberley Close - Church Hill,2023-02-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
776556,Kimberley Close - Church Hill,2023-02-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.47
776556,Kimberley Close - Church Hill,2023-02-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
776556,Kimberley Close - Church Hill,2023-02-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
776556,Kimberley Close - Church Hill,2023-02-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,40.59
776556,Kimberley Close - Church Hill,2023-02-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,43.83
776556,Kimberley Close - Church Hill,2023-02-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,48.61
776556,Kimberley Close - Church Hill,2023-02-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,169.0
776556,Kimberley Close - Church Hill,2023-02-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
776556,Kimberley Close - Church Hill,2023-02-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
776556,Kimberley Close - Church Hill,2023-02-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
776556,Kimberley Close - Church Hill,2023-02-10T07:10:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-10T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.01
776556,Kimberley Close - Church Hill,2023-02-10T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
776556,Kimberley Close - Church Hill,2023-02-10T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
776556,Kimberley Close - Church Hill,2023-02-10T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.0
776556,Kimberley Close - Church Hill,2023-02-10T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.57
776556,Kimberley Close - Church Hill,2023-02-10T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.8
776556,Kimberley Close - Church Hill,2023-02-10T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.5
776556,Kimberley Close - Church Hill,2023-02-10T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.9
776556,Kimberley Close - Church Hill,2023-02-10T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.2
776556,Kimberley Close - Church Hill,2023-02-10T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.0
776556,Kimberley Close - Church Hill,2023-02-10T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-02-10T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
776556,Kimberley Close - Church Hill,2023-02-10T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-02-10T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.92
776556,Kimberley Close - Church Hill,2023-02-10T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.11
776556,Kimberley Close - Church Hill,2023-02-10T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.42
776556,Kimberley Close - Church Hill,2023-02-10T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.5
776556,Kimberley Close - Church Hill,2023-02-10T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
776556,Kimberley Close - Church Hill,2023-02-10T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
776556,Kimberley Close - Church Hill,2023-02-10T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
776556,Kimberley Close - Church Hill,2023-02-10T07:00:00.000+00:00,transformer,,Temperature,C,10.6
776556,Kimberley Close - Church Hill,2023-02-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
776556,Kimberley Close - Church Hill,2023-02-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-02-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
776556,Kimberley Close - Church Hill,2023-02-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-02-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
776556,Kimberley Close - Church Hill,2023-02-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
776556,Kimberley Close - Church Hill,2023-02-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
776556,Kimberley Close - Church Hill,2023-02-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
776556,Kimberley Close - Church Hill,2023-02-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,39.92
776556,Kimberley Close - Church Hill,2023-02-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,39.68
776556,Kimberley Close - Church Hill,2023-02-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,41.23
776556,Kimberley Close - Church Hill,2023-02-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,157.0
776556,Kimberley Close - Church Hill,2023-02-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
776556,Kimberley Close - Church Hill,2023-02-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
776556,Kimberley Close - Church Hill,2023-02-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
776556,Kimberley Close - Church Hill,2023-02-10T07:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-10T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.38
776556,Kimberley Close - Church Hill,2023-02-10T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.88
776556,Kimberley Close - Church Hill,2023-02-10T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.99
776556,Kimberley Close - Church Hill,2023-02-10T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.71
776556,Kimberley Close - Church Hill,2023-02-10T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.89
776556,Kimberley Close - Church Hill,2023-02-10T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.15
776556,Kimberley Close - Church Hill,2023-02-10T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,76.5
776556,Kimberley Close - Church Hill,2023-02-10T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.5
776556,Kimberley Close - Church Hill,2023-02-10T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.3
776556,Kimberley Close - Church Hill,2023-02-10T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.7
776556,Kimberley Close - Church Hill,2023-02-10T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-02-10T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
776556,Kimberley Close - Church Hill,2023-02-10T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-02-10T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.38
776556,Kimberley Close - Church Hill,2023-02-10T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.71
776556,Kimberley Close - Church Hill,2023-02-10T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.73
776556,Kimberley Close - Church Hill,2023-02-10T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.6
776556,Kimberley Close - Church Hill,2023-02-10T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
776556,Kimberley Close - Church Hill,2023-02-10T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
776556,Kimberley Close - Church Hill,2023-02-10T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
776556,Kimberley Close - Church Hill,2023-02-10T06:50:00.000+00:00,transformer,,Temperature,C,10.8
776556,Kimberley Close - Church Hill,2023-02-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
776556,Kimberley Close - Church Hill,2023-02-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-02-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
776556,Kimberley Close - Church Hill,2023-02-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
776556,Kimberley Close - Church Hill,2023-02-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
776556,Kimberley Close - Church Hill,2023-02-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
776556,Kimberley Close - Church Hill,2023-02-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
776556,Kimberley Close - Church Hill,2023-02-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,36.09
776556,Kimberley Close - Church Hill,2023-02-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,37.6
776556,Kimberley Close - Church Hill,2023-02-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,35.88
776556,Kimberley Close - Church Hill,2023-02-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,151.1
776556,Kimberley Close - Church Hill,2023-02-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
776556,Kimberley Close - Church Hill,2023-02-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
776556,Kimberley Close - Church Hill,2023-02-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
776556,Kimberley Close - Church Hill,2023-02-10T06:50:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-10T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.04
776556,Kimberley Close - Church Hill,2023-02-10T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.12
776556,Kimberley Close - Church Hill,2023-02-10T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.2
776556,Kimberley Close - Church Hill,2023-02-10T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.87
776556,Kimberley Close - Church Hill,2023-02-10T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.0
776556,Kimberley Close - Church Hill,2023-02-10T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.37
776556,Kimberley Close - Church Hill,2023-02-10T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-02-10T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.4
776556,Kimberley Close - Church Hill,2023-02-10T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.3
776556,Kimberley Close - Church Hill,2023-02-10T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.9
776556,Kimberley Close - Church Hill,2023-02-10T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-02-10T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
776556,Kimberley Close - Church Hill,2023-02-10T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-02-10T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.11
776556,Kimberley Close - Church Hill,2023-02-10T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.39
776556,Kimberley Close - Church Hill,2023-02-10T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.56
776556,Kimberley Close - Church Hill,2023-02-10T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.4
776556,Kimberley Close - Church Hill,2023-02-10T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
776556,Kimberley Close - Church Hill,2023-02-10T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
776556,Kimberley Close - Church Hill,2023-02-10T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
776556,Kimberley Close - Church Hill,2023-02-10T06:40:00.000+00:00,transformer,,Temperature,C,10.8
776556,Kimberley Close - Church Hill,2023-02-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
776556,Kimberley Close - Church Hill,2023-02-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-02-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
776556,Kimberley Close - Church Hill,2023-02-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-02-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
776556,Kimberley Close - Church Hill,2023-02-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.67
776556,Kimberley Close - Church Hill,2023-02-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
776556,Kimberley Close - Church Hill,2023-02-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
776556,Kimberley Close - Church Hill,2023-02-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,31.98
776556,Kimberley Close - Church Hill,2023-02-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.39
776556,Kimberley Close - Church Hill,2023-02-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.93
776556,Kimberley Close - Church Hill,2023-02-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,156.8
776556,Kimberley Close - Church Hill,2023-02-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
776556,Kimberley Close - Church Hill,2023-02-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
776556,Kimberley Close - Church Hill,2023-02-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
776556,Kimberley Close - Church Hill,2023-02-10T06:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-10T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.61
776556,Kimberley Close - Church Hill,2023-02-10T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-02-10T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.52
776556,Kimberley Close - Church Hill,2023-02-10T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.22
776556,Kimberley Close - Church Hill,2023-02-10T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.34
776556,Kimberley Close - Church Hill,2023-02-10T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.43
776556,Kimberley Close - Church Hill,2023-02-10T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-02-10T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.3
776556,Kimberley Close - Church Hill,2023-02-10T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
776556,Kimberley Close - Church Hill,2023-02-10T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
776556,Kimberley Close - Church Hill,2023-02-10T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-02-10T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
776556,Kimberley Close - Church Hill,2023-02-10T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-02-10T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.33
776556,Kimberley Close - Church Hill,2023-02-10T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.63
776556,Kimberley Close - Church Hill,2023-02-10T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.96
776556,Kimberley Close - Church Hill,2023-02-10T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.7
776556,Kimberley Close - Church Hill,2023-02-10T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
776556,Kimberley Close - Church Hill,2023-02-10T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
776556,Kimberley Close - Church Hill,2023-02-10T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
776556,Kimberley Close - Church Hill,2023-02-10T06:30:00.000+00:00,transformer,,Temperature,C,10.9
776556,Kimberley Close - Church Hill,2023-02-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
776556,Kimberley Close - Church Hill,2023-02-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-02-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
776556,Kimberley Close - Church Hill,2023-02-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-02-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
776556,Kimberley Close - Church Hill,2023-02-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.47
776556,Kimberley Close - Church Hill,2023-02-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
776556,Kimberley Close - Church Hill,2023-02-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
776556,Kimberley Close - Church Hill,2023-02-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,34.54
776556,Kimberley Close - Church Hill,2023-02-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.98
776556,Kimberley Close - Church Hill,2023-02-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.38
776556,Kimberley Close - Church Hill,2023-02-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,161.5
776556,Kimberley Close - Church Hill,2023-02-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
776556,Kimberley Close - Church Hill,2023-02-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
776556,Kimberley Close - Church Hill,2023-02-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
776556,Kimberley Close - Church Hill,2023-02-10T06:30:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-10T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.86
776556,Kimberley Close - Church Hill,2023-02-10T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.97
776556,Kimberley Close - Church Hill,2023-02-10T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
776556,Kimberley Close - Church Hill,2023-02-10T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.44
776556,Kimberley Close - Church Hill,2023-02-10T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.99
776556,Kimberley Close - Church Hill,2023-02-10T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.58
776556,Kimberley Close - Church Hill,2023-02-10T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,75.9
776556,Kimberley Close - Church Hill,2023-02-10T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.5
776556,Kimberley Close - Church Hill,2023-02-10T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
776556,Kimberley Close - Church Hill,2023-02-10T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
776556,Kimberley Close - Church Hill,2023-02-10T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
776556,Kimberley Close - Church Hill,2023-02-10T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
776556,Kimberley Close - Church Hill,2023-02-10T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-02-10T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
776556,Kimberley Close - Church Hill,2023-02-10T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.05
776556,Kimberley Close - Church Hill,2023-02-10T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.07
776556,Kimberley Close - Church Hill,2023-02-10T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.0
776556,Kimberley Close - Church Hill,2023-02-10T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
776556,Kimberley Close - Church Hill,2023-02-10T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
776556,Kimberley Close - Church Hill,2023-02-10T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
776556,Kimberley Close - Church Hill,2023-02-10T06:20:00.000+00:00,transformer,,Temperature,C,10.9
776556,Kimberley Close - Church Hill,2023-02-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
776556,Kimberley Close - Church Hill,2023-02-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-02-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
776556,Kimberley Close - Church Hill,2023-02-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-02-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
776556,Kimberley Close - Church Hill,2023-02-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.29
776556,Kimberley Close - Church Hill,2023-02-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
776556,Kimberley Close - Church Hill,2023-02-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
776556,Kimberley Close - Church Hill,2023-02-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.51
776556,Kimberley Close - Church Hill,2023-02-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.04
776556,Kimberley Close - Church Hill,2023-02-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.65
776556,Kimberley Close - Church Hill,2023-02-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,149.9
776556,Kimberley Close - Church Hill,2023-02-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
776556,Kimberley Close - Church Hill,2023-02-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
776556,Kimberley Close - Church Hill,2023-02-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
776556,Kimberley Close - Church Hill,2023-02-10T06:20:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-10T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.15
776556,Kimberley Close - Church Hill,2023-02-10T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.01
776556,Kimberley Close - Church Hill,2023-02-10T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.88
776556,Kimberley Close - Church Hill,2023-02-10T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.88
776556,Kimberley Close - Church Hill,2023-02-10T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.54
776556,Kimberley Close - Church Hill,2023-02-10T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.19
776556,Kimberley Close - Church Hill,2023-02-10T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.6
776556,Kimberley Close - Church Hill,2023-02-10T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.3
776556,Kimberley Close - Church Hill,2023-02-10T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.9
776556,Kimberley Close - Church Hill,2023-02-10T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
776556,Kimberley Close - Church Hill,2023-02-10T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.78
776556,Kimberley Close - Church Hill,2023-02-10T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
776556,Kimberley Close - Church Hill,2023-02-10T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-02-10T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.17
776556,Kimberley Close - Church Hill,2023-02-10T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
776556,Kimberley Close - Church Hill,2023-02-10T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.72
776556,Kimberley Close - Church Hill,2023-02-10T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.8
776556,Kimberley Close - Church Hill,2023-02-10T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
776556,Kimberley Close - Church Hill,2023-02-10T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
776556,Kimberley Close - Church Hill,2023-02-10T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
776556,Kimberley Close - Church Hill,2023-02-10T06:10:00.000+00:00,transformer,,Temperature,C,10.9
776556,Kimberley Close - Church Hill,2023-02-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
776556,Kimberley Close - Church Hill,2023-02-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-02-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
776556,Kimberley Close - Church Hill,2023-02-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-02-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
776556,Kimberley Close - Church Hill,2023-02-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.93
776556,Kimberley Close - Church Hill,2023-02-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
776556,Kimberley Close - Church Hill,2023-02-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
776556,Kimberley Close - Church Hill,2023-02-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,29.05
776556,Kimberley Close - Church Hill,2023-02-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.92
776556,Kimberley Close - Church Hill,2023-02-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.9
776556,Kimberley Close - Church Hill,2023-02-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,143.4
776556,Kimberley Close - Church Hill,2023-02-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
776556,Kimberley Close - Church Hill,2023-02-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
776556,Kimberley Close - Church Hill,2023-02-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
776556,Kimberley Close - Church Hill,2023-02-10T06:10:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-10T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.16
776556,Kimberley Close - Church Hill,2023-02-10T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-02-10T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.03
776556,Kimberley Close - Church Hill,2023-02-10T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.68
776556,Kimberley Close - Church Hill,2023-02-10T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.89
776556,Kimberley Close - Church Hill,2023-02-10T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.05
776556,Kimberley Close - Church Hill,2023-02-10T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.4
776556,Kimberley Close - Church Hill,2023-02-10T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.9
776556,Kimberley Close - Church Hill,2023-02-10T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
776556,Kimberley Close - Church Hill,2023-02-10T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
776556,Kimberley Close - Church Hill,2023-02-10T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
776556,Kimberley Close - Church Hill,2023-02-10T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-02-10T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-02-10T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
776556,Kimberley Close - Church Hill,2023-02-10T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.7
776556,Kimberley Close - Church Hill,2023-02-10T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.06
776556,Kimberley Close - Church Hill,2023-02-10T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.7
776556,Kimberley Close - Church Hill,2023-02-10T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
776556,Kimberley Close - Church Hill,2023-02-10T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
776556,Kimberley Close - Church Hill,2023-02-10T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
776556,Kimberley Close - Church Hill,2023-02-10T06:00:00.000+00:00,transformer,,Temperature,C,11.1
776556,Kimberley Close - Church Hill,2023-02-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-02-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
776556,Kimberley Close - Church Hill,2023-02-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-02-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
776556,Kimberley Close - Church Hill,2023-02-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-02-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
776556,Kimberley Close - Church Hill,2023-02-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
776556,Kimberley Close - Church Hill,2023-02-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
776556,Kimberley Close - Church Hill,2023-02-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
776556,Kimberley Close - Church Hill,2023-02-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.55
776556,Kimberley Close - Church Hill,2023-02-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.59
776556,Kimberley Close - Church Hill,2023-02-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.11
776556,Kimberley Close - Church Hill,2023-02-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,133.2
776556,Kimberley Close - Church Hill,2023-02-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
776556,Kimberley Close - Church Hill,2023-02-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
776556,Kimberley Close - Church Hill,2023-02-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
776556,Kimberley Close - Church Hill,2023-02-10T06:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-10T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.74
776556,Kimberley Close - Church Hill,2023-02-10T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.21
776556,Kimberley Close - Church Hill,2023-02-10T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.64
776556,Kimberley Close - Church Hill,2023-02-10T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.51
776556,Kimberley Close - Church Hill,2023-02-10T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.27
776556,Kimberley Close - Church Hill,2023-02-10T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.61
776556,Kimberley Close - Church Hill,2023-02-10T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
776556,Kimberley Close - Church Hill,2023-02-10T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.9
776556,Kimberley Close - Church Hill,2023-02-10T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.8
776556,Kimberley Close - Church Hill,2023-02-10T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
776556,Kimberley Close - Church Hill,2023-02-10T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-02-10T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-02-10T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-02-10T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
776556,Kimberley Close - Church Hill,2023-02-10T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
776556,Kimberley Close - Church Hill,2023-02-10T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.06
776556,Kimberley Close - Church Hill,2023-02-10T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
776556,Kimberley Close - Church Hill,2023-02-10T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
776556,Kimberley Close - Church Hill,2023-02-10T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
776556,Kimberley Close - Church Hill,2023-02-10T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
776556,Kimberley Close - Church Hill,2023-02-10T05:50:00.000+00:00,transformer,,Temperature,C,11.2
776556,Kimberley Close - Church Hill,2023-02-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
776556,Kimberley Close - Church Hill,2023-02-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-02-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
776556,Kimberley Close - Church Hill,2023-02-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-02-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
776556,Kimberley Close - Church Hill,2023-02-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.23
776556,Kimberley Close - Church Hill,2023-02-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
776556,Kimberley Close - Church Hill,2023-02-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
776556,Kimberley Close - Church Hill,2023-02-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.21
776556,Kimberley Close - Church Hill,2023-02-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.01
776556,Kimberley Close - Church Hill,2023-02-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.67
776556,Kimberley Close - Church Hill,2023-02-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,126.9
776556,Kimberley Close - Church Hill,2023-02-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
776556,Kimberley Close - Church Hill,2023-02-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
776556,Kimberley Close - Church Hill,2023-02-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
776556,Kimberley Close - Church Hill,2023-02-10T05:50:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-10T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.54
776556,Kimberley Close - Church Hill,2023-02-10T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.93
776556,Kimberley Close - Church Hill,2023-02-10T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.86
776556,Kimberley Close - Church Hill,2023-02-10T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.24
776556,Kimberley Close - Church Hill,2023-02-10T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.87
776556,Kimberley Close - Church Hill,2023-02-10T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.29
776556,Kimberley Close - Church Hill,2023-02-10T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
