Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-10T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.9
776556,Kimberley Close - Church Hill,2023-02-10T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.1
776556,Kimberley Close - Church Hill,2023-02-10T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
776556,Kimberley Close - Church Hill,2023-02-10T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.63
776556,Kimberley Close - Church Hill,2023-02-10T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-02-10T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-02-10T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
776556,Kimberley Close - Church Hill,2023-02-10T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
776556,Kimberley Close - Church Hill,2023-02-10T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.33
776556,Kimberley Close - Church Hill,2023-02-10T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
776556,Kimberley Close - Church Hill,2023-02-10T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
776556,Kimberley Close - Church Hill,2023-02-10T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
776556,Kimberley Close - Church Hill,2023-02-10T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
776556,Kimberley Close - Church Hill,2023-02-10T05:40:00.000+00:00,transformer,,Temperature,C,11.3
776556,Kimberley Close - Church Hill,2023-02-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
776556,Kimberley Close - Church Hill,2023-02-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-02-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
776556,Kimberley Close - Church Hill,2023-02-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-02-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
776556,Kimberley Close - Church Hill,2023-02-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
776556,Kimberley Close - Church Hill,2023-02-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
776556,Kimberley Close - Church Hill,2023-02-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
776556,Kimberley Close - Church Hill,2023-02-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.94
776556,Kimberley Close - Church Hill,2023-02-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.52
776556,Kimberley Close - Church Hill,2023-02-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.62
776556,Kimberley Close - Church Hill,2023-02-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,115.6
776556,Kimberley Close - Church Hill,2023-02-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
776556,Kimberley Close - Church Hill,2023-02-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
776556,Kimberley Close - Church Hill,2023-02-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
776556,Kimberley Close - Church Hill,2023-02-10T05:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-10T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.44
776556,Kimberley Close - Church Hill,2023-02-10T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.11
776556,Kimberley Close - Church Hill,2023-02-10T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.97
776556,Kimberley Close - Church Hill,2023-02-10T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.93
776556,Kimberley Close - Church Hill,2023-02-10T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.5
776556,Kimberley Close - Church Hill,2023-02-10T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
776556,Kimberley Close - Church Hill,2023-02-10T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
776556,Kimberley Close - Church Hill,2023-02-10T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.3
776556,Kimberley Close - Church Hill,2023-02-10T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
776556,Kimberley Close - Church Hill,2023-02-10T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
776556,Kimberley Close - Church Hill,2023-02-10T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-02-10T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-02-10T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.43
776556,Kimberley Close - Church Hill,2023-02-10T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
776556,Kimberley Close - Church Hill,2023-02-10T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
776556,Kimberley Close - Church Hill,2023-02-10T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.61
776556,Kimberley Close - Church Hill,2023-02-10T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
776556,Kimberley Close - Church Hill,2023-02-10T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
776556,Kimberley Close - Church Hill,2023-02-10T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
776556,Kimberley Close - Church Hill,2023-02-10T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
776556,Kimberley Close - Church Hill,2023-02-10T05:30:00.000+00:00,transformer,,Temperature,C,11.3
776556,Kimberley Close - Church Hill,2023-02-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
776556,Kimberley Close - Church Hill,2023-02-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776556,Kimberley Close - Church Hill,2023-02-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
776556,Kimberley Close - Church Hill,2023-02-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
776556,Kimberley Close - Church Hill,2023-02-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
776556,Kimberley Close - Church Hill,2023-02-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
776556,Kimberley Close - Church Hill,2023-02-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
776556,Kimberley Close - Church Hill,2023-02-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.29
776556,Kimberley Close - Church Hill,2023-02-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.84
776556,Kimberley Close - Church Hill,2023-02-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.32
776556,Kimberley Close - Church Hill,2023-02-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,118.2
776556,Kimberley Close - Church Hill,2023-02-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
776556,Kimberley Close - Church Hill,2023-02-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
776556,Kimberley Close - Church Hill,2023-02-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
776556,Kimberley Close - Church Hill,2023-02-10T05:30:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-10T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.77
776556,Kimberley Close - Church Hill,2023-02-10T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-02-10T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.24
776556,Kimberley Close - Church Hill,2023-02-10T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.01
776556,Kimberley Close - Church Hill,2023-02-10T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.89
776556,Kimberley Close - Church Hill,2023-02-10T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.98
776556,Kimberley Close - Church Hill,2023-02-10T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
776556,Kimberley Close - Church Hill,2023-02-10T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.9
776556,Kimberley Close - Church Hill,2023-02-10T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
776556,Kimberley Close - Church Hill,2023-02-10T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
776556,Kimberley Close - Church Hill,2023-02-10T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.6
776556,Kimberley Close - Church Hill,2023-02-10T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
776556,Kimberley Close - Church Hill,2023-02-10T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-02-10T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
776556,Kimberley Close - Church Hill,2023-02-10T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
776556,Kimberley Close - Church Hill,2023-02-10T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.4
776556,Kimberley Close - Church Hill,2023-02-10T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
776556,Kimberley Close - Church Hill,2023-02-10T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
776556,Kimberley Close - Church Hill,2023-02-10T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
776556,Kimberley Close - Church Hill,2023-02-10T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
776556,Kimberley Close - Church Hill,2023-02-10T05:20:00.000+00:00,transformer,,Temperature,C,11.5
776556,Kimberley Close - Church Hill,2023-02-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
776556,Kimberley Close - Church Hill,2023-02-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776556,Kimberley Close - Church Hill,2023-02-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
776556,Kimberley Close - Church Hill,2023-02-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
776556,Kimberley Close - Church Hill,2023-02-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.37
776556,Kimberley Close - Church Hill,2023-02-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
776556,Kimberley Close - Church Hill,2023-02-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
776556,Kimberley Close - Church Hill,2023-02-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.62
776556,Kimberley Close - Church Hill,2023-02-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.91
776556,Kimberley Close - Church Hill,2023-02-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.38
776556,Kimberley Close - Church Hill,2023-02-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,117.8
776556,Kimberley Close - Church Hill,2023-02-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
776556,Kimberley Close - Church Hill,2023-02-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
776556,Kimberley Close - Church Hill,2023-02-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
776556,Kimberley Close - Church Hill,2023-02-10T05:20:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-10T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.45
776556,Kimberley Close - Church Hill,2023-02-10T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.06
776556,Kimberley Close - Church Hill,2023-02-10T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.98
776556,Kimberley Close - Church Hill,2023-02-10T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.33
776556,Kimberley Close - Church Hill,2023-02-10T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.78
776556,Kimberley Close - Church Hill,2023-02-10T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
776556,Kimberley Close - Church Hill,2023-02-10T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
776556,Kimberley Close - Church Hill,2023-02-10T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-02-10T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
776556,Kimberley Close - Church Hill,2023-02-10T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
776556,Kimberley Close - Church Hill,2023-02-10T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
776556,Kimberley Close - Church Hill,2023-02-10T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-02-10T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-02-10T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
776556,Kimberley Close - Church Hill,2023-02-10T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
776556,Kimberley Close - Church Hill,2023-02-10T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.9
776556,Kimberley Close - Church Hill,2023-02-10T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
776556,Kimberley Close - Church Hill,2023-02-10T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
776556,Kimberley Close - Church Hill,2023-02-10T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
776556,Kimberley Close - Church Hill,2023-02-10T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
776556,Kimberley Close - Church Hill,2023-02-10T05:10:00.000+00:00,transformer,,Temperature,C,11.7
776556,Kimberley Close - Church Hill,2023-02-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
776556,Kimberley Close - Church Hill,2023-02-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776556,Kimberley Close - Church Hill,2023-02-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
776556,Kimberley Close - Church Hill,2023-02-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
776556,Kimberley Close - Church Hill,2023-02-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.96
776556,Kimberley Close - Church Hill,2023-02-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
776556,Kimberley Close - Church Hill,2023-02-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
776556,Kimberley Close - Church Hill,2023-02-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.75
776556,Kimberley Close - Church Hill,2023-02-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.74
776556,Kimberley Close - Church Hill,2023-02-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.87
776556,Kimberley Close - Church Hill,2023-02-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,118.0
776556,Kimberley Close - Church Hill,2023-02-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
776556,Kimberley Close - Church Hill,2023-02-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
776556,Kimberley Close - Church Hill,2023-02-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
776556,Kimberley Close - Church Hill,2023-02-10T05:10:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-10T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.36
776556,Kimberley Close - Church Hill,2023-02-10T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.16
776556,Kimberley Close - Church Hill,2023-02-10T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.07
776556,Kimberley Close - Church Hill,2023-02-10T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.85
776556,Kimberley Close - Church Hill,2023-02-10T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.06
776556,Kimberley Close - Church Hill,2023-02-10T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.98
776556,Kimberley Close - Church Hill,2023-02-10T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
776556,Kimberley Close - Church Hill,2023-02-10T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.1
776556,Kimberley Close - Church Hill,2023-02-10T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
776556,Kimberley Close - Church Hill,2023-02-10T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
776556,Kimberley Close - Church Hill,2023-02-10T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
776556,Kimberley Close - Church Hill,2023-02-10T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-02-10T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-02-10T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
776556,Kimberley Close - Church Hill,2023-02-10T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
776556,Kimberley Close - Church Hill,2023-02-10T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.8
776556,Kimberley Close - Church Hill,2023-02-10T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
776556,Kimberley Close - Church Hill,2023-02-10T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
776556,Kimberley Close - Church Hill,2023-02-10T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
776556,Kimberley Close - Church Hill,2023-02-10T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
776556,Kimberley Close - Church Hill,2023-02-10T05:00:00.000+00:00,transformer,,Temperature,C,11.9
776556,Kimberley Close - Church Hill,2023-02-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
776556,Kimberley Close - Church Hill,2023-02-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776556,Kimberley Close - Church Hill,2023-02-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
776556,Kimberley Close - Church Hill,2023-02-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
776556,Kimberley Close - Church Hill,2023-02-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.81
776556,Kimberley Close - Church Hill,2023-02-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
776556,Kimberley Close - Church Hill,2023-02-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
776556,Kimberley Close - Church Hill,2023-02-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.13
776556,Kimberley Close - Church Hill,2023-02-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.94
776556,Kimberley Close - Church Hill,2023-02-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.78
776556,Kimberley Close - Church Hill,2023-02-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,120.5
776556,Kimberley Close - Church Hill,2023-02-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
776556,Kimberley Close - Church Hill,2023-02-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
776556,Kimberley Close - Church Hill,2023-02-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
776556,Kimberley Close - Church Hill,2023-02-10T05:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-10T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.24
776556,Kimberley Close - Church Hill,2023-02-10T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.06
776556,Kimberley Close - Church Hill,2023-02-10T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
776556,Kimberley Close - Church Hill,2023-02-10T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.9
776556,Kimberley Close - Church Hill,2023-02-10T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.5
776556,Kimberley Close - Church Hill,2023-02-10T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.9
776556,Kimberley Close - Church Hill,2023-02-10T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.3
776556,Kimberley Close - Church Hill,2023-02-10T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.5
776556,Kimberley Close - Church Hill,2023-02-10T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
776556,Kimberley Close - Church Hill,2023-02-10T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
776556,Kimberley Close - Church Hill,2023-02-10T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-02-10T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-02-10T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-02-10T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
776556,Kimberley Close - Church Hill,2023-02-10T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
776556,Kimberley Close - Church Hill,2023-02-10T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.32
776556,Kimberley Close - Church Hill,2023-02-10T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
776556,Kimberley Close - Church Hill,2023-02-10T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
776556,Kimberley Close - Church Hill,2023-02-10T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
776556,Kimberley Close - Church Hill,2023-02-10T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
776556,Kimberley Close - Church Hill,2023-02-10T04:50:00.000+00:00,transformer,,Temperature,C,12.0
776556,Kimberley Close - Church Hill,2023-02-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
776556,Kimberley Close - Church Hill,2023-02-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776556,Kimberley Close - Church Hill,2023-02-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
776556,Kimberley Close - Church Hill,2023-02-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
776556,Kimberley Close - Church Hill,2023-02-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.72
776556,Kimberley Close - Church Hill,2023-02-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
776556,Kimberley Close - Church Hill,2023-02-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
776556,Kimberley Close - Church Hill,2023-02-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.11
776556,Kimberley Close - Church Hill,2023-02-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.25
776556,Kimberley Close - Church Hill,2023-02-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.22
776556,Kimberley Close - Church Hill,2023-02-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,121.0
776556,Kimberley Close - Church Hill,2023-02-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
776556,Kimberley Close - Church Hill,2023-02-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
776556,Kimberley Close - Church Hill,2023-02-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-02-10T04:50:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-10T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.63
776556,Kimberley Close - Church Hill,2023-02-10T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.14
776556,Kimberley Close - Church Hill,2023-02-10T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.51
776556,Kimberley Close - Church Hill,2023-02-10T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.25
776556,Kimberley Close - Church Hill,2023-02-10T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.31
776556,Kimberley Close - Church Hill,2023-02-10T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.96
776556,Kimberley Close - Church Hill,2023-02-10T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
776556,Kimberley Close - Church Hill,2023-02-10T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.4
776556,Kimberley Close - Church Hill,2023-02-10T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
776556,Kimberley Close - Church Hill,2023-02-10T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
776556,Kimberley Close - Church Hill,2023-02-10T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.54
776556,Kimberley Close - Church Hill,2023-02-10T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-02-10T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-02-10T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
776556,Kimberley Close - Church Hill,2023-02-10T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
776556,Kimberley Close - Church Hill,2023-02-10T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.38
776556,Kimberley Close - Church Hill,2023-02-10T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
776556,Kimberley Close - Church Hill,2023-02-10T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
776556,Kimberley Close - Church Hill,2023-02-10T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
776556,Kimberley Close - Church Hill,2023-02-10T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
776556,Kimberley Close - Church Hill,2023-02-10T04:40:00.000+00:00,transformer,,Temperature,C,12.2
776556,Kimberley Close - Church Hill,2023-02-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
776556,Kimberley Close - Church Hill,2023-02-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776556,Kimberley Close - Church Hill,2023-02-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
776556,Kimberley Close - Church Hill,2023-02-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
776556,Kimberley Close - Church Hill,2023-02-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
776556,Kimberley Close - Church Hill,2023-02-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
776556,Kimberley Close - Church Hill,2023-02-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
776556,Kimberley Close - Church Hill,2023-02-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.39
776556,Kimberley Close - Church Hill,2023-02-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.21
776556,Kimberley Close - Church Hill,2023-02-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.35
776556,Kimberley Close - Church Hill,2023-02-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,120.2
776556,Kimberley Close - Church Hill,2023-02-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
776556,Kimberley Close - Church Hill,2023-02-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
776556,Kimberley Close - Church Hill,2023-02-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
776556,Kimberley Close - Church Hill,2023-02-10T04:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-10T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.14
776556,Kimberley Close - Church Hill,2023-02-10T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
776556,Kimberley Close - Church Hill,2023-02-10T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.35
776556,Kimberley Close - Church Hill,2023-02-10T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.03
776556,Kimberley Close - Church Hill,2023-02-10T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.88
776556,Kimberley Close - Church Hill,2023-02-10T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.17
776556,Kimberley Close - Church Hill,2023-02-10T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
776556,Kimberley Close - Church Hill,2023-02-10T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.3
776556,Kimberley Close - Church Hill,2023-02-10T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
776556,Kimberley Close - Church Hill,2023-02-10T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
776556,Kimberley Close - Church Hill,2023-02-10T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-02-10T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-02-10T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-02-10T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
776556,Kimberley Close - Church Hill,2023-02-10T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.36
776556,Kimberley Close - Church Hill,2023-02-10T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.16
776556,Kimberley Close - Church Hill,2023-02-10T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
776556,Kimberley Close - Church Hill,2023-02-10T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
776556,Kimberley Close - Church Hill,2023-02-10T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
776556,Kimberley Close - Church Hill,2023-02-10T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
776556,Kimberley Close - Church Hill,2023-02-10T04:30:00.000+00:00,transformer,,Temperature,C,12.3
776556,Kimberley Close - Church Hill,2023-02-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-02-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
776556,Kimberley Close - Church Hill,2023-02-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776556,Kimberley Close - Church Hill,2023-02-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
776556,Kimberley Close - Church Hill,2023-02-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
776556,Kimberley Close - Church Hill,2023-02-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
776556,Kimberley Close - Church Hill,2023-02-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
776556,Kimberley Close - Church Hill,2023-02-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
776556,Kimberley Close - Church Hill,2023-02-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.69
776556,Kimberley Close - Church Hill,2023-02-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.24
776556,Kimberley Close - Church Hill,2023-02-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.33
776556,Kimberley Close - Church Hill,2023-02-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,118.8
776556,Kimberley Close - Church Hill,2023-02-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
776556,Kimberley Close - Church Hill,2023-02-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
776556,Kimberley Close - Church Hill,2023-02-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
776556,Kimberley Close - Church Hill,2023-02-10T04:30:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-10T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.58
776556,Kimberley Close - Church Hill,2023-02-10T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
776556,Kimberley Close - Church Hill,2023-02-10T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.47
776556,Kimberley Close - Church Hill,2023-02-10T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.05
776556,Kimberley Close - Church Hill,2023-02-10T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.53
776556,Kimberley Close - Church Hill,2023-02-10T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
776556,Kimberley Close - Church Hill,2023-02-10T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.5
776556,Kimberley Close - Church Hill,2023-02-10T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.4
776556,Kimberley Close - Church Hill,2023-02-10T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
776556,Kimberley Close - Church Hill,2023-02-10T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
776556,Kimberley Close - Church Hill,2023-02-10T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-02-10T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-02-10T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-02-10T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
776556,Kimberley Close - Church Hill,2023-02-10T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
776556,Kimberley Close - Church Hill,2023-02-10T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
776556,Kimberley Close - Church Hill,2023-02-10T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
776556,Kimberley Close - Church Hill,2023-02-10T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
776556,Kimberley Close - Church Hill,2023-02-10T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
776556,Kimberley Close - Church Hill,2023-02-10T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
776556,Kimberley Close - Church Hill,2023-02-10T04:20:00.000+00:00,transformer,,Temperature,C,12.5
776556,Kimberley Close - Church Hill,2023-02-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-02-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
776556,Kimberley Close - Church Hill,2023-02-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776556,Kimberley Close - Church Hill,2023-02-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
776556,Kimberley Close - Church Hill,2023-02-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
776556,Kimberley Close - Church Hill,2023-02-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
776556,Kimberley Close - Church Hill,2023-02-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
776556,Kimberley Close - Church Hill,2023-02-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
776556,Kimberley Close - Church Hill,2023-02-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,26.46
776556,Kimberley Close - Church Hill,2023-02-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.84
776556,Kimberley Close - Church Hill,2023-02-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.57
776556,Kimberley Close - Church Hill,2023-02-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,137.1
776556,Kimberley Close - Church Hill,2023-02-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
776556,Kimberley Close - Church Hill,2023-02-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
776556,Kimberley Close - Church Hill,2023-02-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
776556,Kimberley Close - Church Hill,2023-02-10T04:20:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-10T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.75
776556,Kimberley Close - Church Hill,2023-02-10T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.19
776556,Kimberley Close - Church Hill,2023-02-10T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.24
776556,Kimberley Close - Church Hill,2023-02-10T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.98
776556,Kimberley Close - Church Hill,2023-02-10T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.07
776556,Kimberley Close - Church Hill,2023-02-10T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.12
776556,Kimberley Close - Church Hill,2023-02-10T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
776556,Kimberley Close - Church Hill,2023-02-10T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
776556,Kimberley Close - Church Hill,2023-02-10T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
776556,Kimberley Close - Church Hill,2023-02-10T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
776556,Kimberley Close - Church Hill,2023-02-10T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.67
776556,Kimberley Close - Church Hill,2023-02-10T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
776556,Kimberley Close - Church Hill,2023-02-10T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-02-10T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
776556,Kimberley Close - Church Hill,2023-02-10T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
776556,Kimberley Close - Church Hill,2023-02-10T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
776556,Kimberley Close - Church Hill,2023-02-10T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
776556,Kimberley Close - Church Hill,2023-02-10T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
776556,Kimberley Close - Church Hill,2023-02-10T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
776556,Kimberley Close - Church Hill,2023-02-10T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
776556,Kimberley Close - Church Hill,2023-02-10T04:10:00.000+00:00,transformer,,Temperature,C,12.7
776556,Kimberley Close - Church Hill,2023-02-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-02-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
776556,Kimberley Close - Church Hill,2023-02-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776556,Kimberley Close - Church Hill,2023-02-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
776556,Kimberley Close - Church Hill,2023-02-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
776556,Kimberley Close - Church Hill,2023-02-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.41
776556,Kimberley Close - Church Hill,2023-02-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
776556,Kimberley Close - Church Hill,2023-02-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
776556,Kimberley Close - Church Hill,2023-02-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.48
776556,Kimberley Close - Church Hill,2023-02-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.89
776556,Kimberley Close - Church Hill,2023-02-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.8
776556,Kimberley Close - Church Hill,2023-02-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,121.6
776556,Kimberley Close - Church Hill,2023-02-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
776556,Kimberley Close - Church Hill,2023-02-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
776556,Kimberley Close - Church Hill,2023-02-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
776556,Kimberley Close - Church Hill,2023-02-10T04:10:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-10T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.81
776556,Kimberley Close - Church Hill,2023-02-10T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.03
776556,Kimberley Close - Church Hill,2023-02-10T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.08
776556,Kimberley Close - Church Hill,2023-02-10T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.95
776556,Kimberley Close - Church Hill,2023-02-10T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.34
776556,Kimberley Close - Church Hill,2023-02-10T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.36
776556,Kimberley Close - Church Hill,2023-02-10T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
776556,Kimberley Close - Church Hill,2023-02-10T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
776556,Kimberley Close - Church Hill,2023-02-10T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
776556,Kimberley Close - Church Hill,2023-02-10T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
776556,Kimberley Close - Church Hill,2023-02-10T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.01
776556,Kimberley Close - Church Hill,2023-02-10T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
776556,Kimberley Close - Church Hill,2023-02-10T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-02-10T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
776556,Kimberley Close - Church Hill,2023-02-10T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
776556,Kimberley Close - Church Hill,2023-02-10T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.01
776556,Kimberley Close - Church Hill,2023-02-10T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
776556,Kimberley Close - Church Hill,2023-02-10T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
776556,Kimberley Close - Church Hill,2023-02-10T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
776556,Kimberley Close - Church Hill,2023-02-10T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
776556,Kimberley Close - Church Hill,2023-02-10T04:00:00.000+00:00,transformer,,Temperature,C,12.8
776556,Kimberley Close - Church Hill,2023-02-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-02-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
776556,Kimberley Close - Church Hill,2023-02-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776556,Kimberley Close - Church Hill,2023-02-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
776556,Kimberley Close - Church Hill,2023-02-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
776556,Kimberley Close - Church Hill,2023-02-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.81
776556,Kimberley Close - Church Hill,2023-02-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
776556,Kimberley Close - Church Hill,2023-02-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
776556,Kimberley Close - Church Hill,2023-02-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.7
776556,Kimberley Close - Church Hill,2023-02-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.22
776556,Kimberley Close - Church Hill,2023-02-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.38
776556,Kimberley Close - Church Hill,2023-02-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,122.4
776556,Kimberley Close - Church Hill,2023-02-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
776556,Kimberley Close - Church Hill,2023-02-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
776556,Kimberley Close - Church Hill,2023-02-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
776556,Kimberley Close - Church Hill,2023-02-10T04:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-10T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.84
776556,Kimberley Close - Church Hill,2023-02-10T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.36
776556,Kimberley Close - Church Hill,2023-02-10T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.29
776556,Kimberley Close - Church Hill,2023-02-10T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.05
776556,Kimberley Close - Church Hill,2023-02-10T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
776556,Kimberley Close - Church Hill,2023-02-10T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.72
776556,Kimberley Close - Church Hill,2023-02-10T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
776556,Kimberley Close - Church Hill,2023-02-10T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
776556,Kimberley Close - Church Hill,2023-02-10T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
776556,Kimberley Close - Church Hill,2023-02-10T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
776556,Kimberley Close - Church Hill,2023-02-10T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-02-10T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-02-10T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-02-10T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.45
776556,Kimberley Close - Church Hill,2023-02-10T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.86
776556,Kimberley Close - Church Hill,2023-02-10T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
776556,Kimberley Close - Church Hill,2023-02-10T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
776556,Kimberley Close - Church Hill,2023-02-10T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
776556,Kimberley Close - Church Hill,2023-02-10T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
776556,Kimberley Close - Church Hill,2023-02-10T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
776556,Kimberley Close - Church Hill,2023-02-10T03:50:00.000+00:00,transformer,,Temperature,C,13.1
776556,Kimberley Close - Church Hill,2023-02-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-02-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
776556,Kimberley Close - Church Hill,2023-02-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776556,Kimberley Close - Church Hill,2023-02-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
776556,Kimberley Close - Church Hill,2023-02-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-02-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
776556,Kimberley Close - Church Hill,2023-02-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
776556,Kimberley Close - Church Hill,2023-02-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
776556,Kimberley Close - Church Hill,2023-02-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
776556,Kimberley Close - Church Hill,2023-02-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.49
776556,Kimberley Close - Church Hill,2023-02-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.52
776556,Kimberley Close - Church Hill,2023-02-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.28
776556,Kimberley Close - Church Hill,2023-02-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,117.8
776556,Kimberley Close - Church Hill,2023-02-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
776556,Kimberley Close - Church Hill,2023-02-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
776556,Kimberley Close - Church Hill,2023-02-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
776556,Kimberley Close - Church Hill,2023-02-10T03:50:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-10T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.78
776556,Kimberley Close - Church Hill,2023-02-10T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.97
776556,Kimberley Close - Church Hill,2023-02-10T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.39
776556,Kimberley Close - Church Hill,2023-02-10T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.53
776556,Kimberley Close - Church Hill,2023-02-10T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
776556,Kimberley Close - Church Hill,2023-02-10T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.39
776556,Kimberley Close - Church Hill,2023-02-10T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
776556,Kimberley Close - Church Hill,2023-02-10T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
776556,Kimberley Close - Church Hill,2023-02-10T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
776556,Kimberley Close - Church Hill,2023-02-10T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
776556,Kimberley Close - Church Hill,2023-02-10T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-02-10T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-02-10T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-02-10T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
776556,Kimberley Close - Church Hill,2023-02-10T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.48
776556,Kimberley Close - Church Hill,2023-02-10T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
776556,Kimberley Close - Church Hill,2023-02-10T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
776556,Kimberley Close - Church Hill,2023-02-10T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
776556,Kimberley Close - Church Hill,2023-02-10T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
