Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-10T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
776556,Kimberley Close - Church Hill,2023-02-10T03:40:00.000+00:00,transformer,,Temperature,C,13.4
776556,Kimberley Close - Church Hill,2023-02-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-02-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
776556,Kimberley Close - Church Hill,2023-02-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776556,Kimberley Close - Church Hill,2023-02-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
776556,Kimberley Close - Church Hill,2023-02-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
776556,Kimberley Close - Church Hill,2023-02-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.72
776556,Kimberley Close - Church Hill,2023-02-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
776556,Kimberley Close - Church Hill,2023-02-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
776556,Kimberley Close - Church Hill,2023-02-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,23.45
776556,Kimberley Close - Church Hill,2023-02-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.6
776556,Kimberley Close - Church Hill,2023-02-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.29
776556,Kimberley Close - Church Hill,2023-02-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,124.3
776556,Kimberley Close - Church Hill,2023-02-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
776556,Kimberley Close - Church Hill,2023-02-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-02-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
776556,Kimberley Close - Church Hill,2023-02-10T03:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-10T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.42
776556,Kimberley Close - Church Hill,2023-02-10T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.89
776556,Kimberley Close - Church Hill,2023-02-10T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.09
776556,Kimberley Close - Church Hill,2023-02-10T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.61
776556,Kimberley Close - Church Hill,2023-02-10T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
776556,Kimberley Close - Church Hill,2023-02-10T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
776556,Kimberley Close - Church Hill,2023-02-10T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
776556,Kimberley Close - Church Hill,2023-02-10T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
776556,Kimberley Close - Church Hill,2023-02-10T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
776556,Kimberley Close - Church Hill,2023-02-10T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
776556,Kimberley Close - Church Hill,2023-02-10T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-02-10T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-02-10T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-02-10T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
776556,Kimberley Close - Church Hill,2023-02-10T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
776556,Kimberley Close - Church Hill,2023-02-10T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.8
776556,Kimberley Close - Church Hill,2023-02-10T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
776556,Kimberley Close - Church Hill,2023-02-10T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
776556,Kimberley Close - Church Hill,2023-02-10T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
776556,Kimberley Close - Church Hill,2023-02-10T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
776556,Kimberley Close - Church Hill,2023-02-10T03:30:00.000+00:00,transformer,,Temperature,C,13.6
776556,Kimberley Close - Church Hill,2023-02-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
776556,Kimberley Close - Church Hill,2023-02-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776556,Kimberley Close - Church Hill,2023-02-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
776556,Kimberley Close - Church Hill,2023-02-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
776556,Kimberley Close - Church Hill,2023-02-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
776556,Kimberley Close - Church Hill,2023-02-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
776556,Kimberley Close - Church Hill,2023-02-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
776556,Kimberley Close - Church Hill,2023-02-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.81
776556,Kimberley Close - Church Hill,2023-02-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.82
776556,Kimberley Close - Church Hill,2023-02-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.05
776556,Kimberley Close - Church Hill,2023-02-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,122.5
776556,Kimberley Close - Church Hill,2023-02-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
776556,Kimberley Close - Church Hill,2023-02-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
776556,Kimberley Close - Church Hill,2023-02-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
776556,Kimberley Close - Church Hill,2023-02-10T03:30:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-10T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.07
776556,Kimberley Close - Church Hill,2023-02-10T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-02-10T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-02-10T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.22
776556,Kimberley Close - Church Hill,2023-02-10T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.98
776556,Kimberley Close - Church Hill,2023-02-10T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.35
776556,Kimberley Close - Church Hill,2023-02-10T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
776556,Kimberley Close - Church Hill,2023-02-10T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.3
776556,Kimberley Close - Church Hill,2023-02-10T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
776556,Kimberley Close - Church Hill,2023-02-10T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
776556,Kimberley Close - Church Hill,2023-02-10T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-02-10T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-02-10T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-02-10T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
776556,Kimberley Close - Church Hill,2023-02-10T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.05
776556,Kimberley Close - Church Hill,2023-02-10T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
776556,Kimberley Close - Church Hill,2023-02-10T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
776556,Kimberley Close - Church Hill,2023-02-10T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
776556,Kimberley Close - Church Hill,2023-02-10T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
776556,Kimberley Close - Church Hill,2023-02-10T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
776556,Kimberley Close - Church Hill,2023-02-10T03:20:00.000+00:00,transformer,,Temperature,C,13.8
776556,Kimberley Close - Church Hill,2023-02-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-02-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
776556,Kimberley Close - Church Hill,2023-02-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776556,Kimberley Close - Church Hill,2023-02-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
776556,Kimberley Close - Church Hill,2023-02-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
776556,Kimberley Close - Church Hill,2023-02-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
776556,Kimberley Close - Church Hill,2023-02-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
776556,Kimberley Close - Church Hill,2023-02-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
776556,Kimberley Close - Church Hill,2023-02-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.66
776556,Kimberley Close - Church Hill,2023-02-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.03
776556,Kimberley Close - Church Hill,2023-02-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.73
776556,Kimberley Close - Church Hill,2023-02-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,115.8
776556,Kimberley Close - Church Hill,2023-02-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
776556,Kimberley Close - Church Hill,2023-02-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
776556,Kimberley Close - Church Hill,2023-02-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
776556,Kimberley Close - Church Hill,2023-02-10T03:20:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-10T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.91
776556,Kimberley Close - Church Hill,2023-02-10T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.63
776556,Kimberley Close - Church Hill,2023-02-10T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.01
776556,Kimberley Close - Church Hill,2023-02-10T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.25
776556,Kimberley Close - Church Hill,2023-02-10T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.29
776556,Kimberley Close - Church Hill,2023-02-10T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.05
776556,Kimberley Close - Church Hill,2023-02-10T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.7
776556,Kimberley Close - Church Hill,2023-02-10T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
776556,Kimberley Close - Church Hill,2023-02-10T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
776556,Kimberley Close - Church Hill,2023-02-10T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
776556,Kimberley Close - Church Hill,2023-02-10T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-02-10T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
776556,Kimberley Close - Church Hill,2023-02-10T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
776556,Kimberley Close - Church Hill,2023-02-10T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
776556,Kimberley Close - Church Hill,2023-02-10T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.97
776556,Kimberley Close - Church Hill,2023-02-10T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.73
776556,Kimberley Close - Church Hill,2023-02-10T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
776556,Kimberley Close - Church Hill,2023-02-10T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
776556,Kimberley Close - Church Hill,2023-02-10T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
776556,Kimberley Close - Church Hill,2023-02-10T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
776556,Kimberley Close - Church Hill,2023-02-10T03:10:00.000+00:00,transformer,,Temperature,C,14.0
776556,Kimberley Close - Church Hill,2023-02-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-02-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
776556,Kimberley Close - Church Hill,2023-02-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776556,Kimberley Close - Church Hill,2023-02-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
776556,Kimberley Close - Church Hill,2023-02-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
776556,Kimberley Close - Church Hill,2023-02-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
776556,Kimberley Close - Church Hill,2023-02-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
776556,Kimberley Close - Church Hill,2023-02-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
776556,Kimberley Close - Church Hill,2023-02-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.12
776556,Kimberley Close - Church Hill,2023-02-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.26
776556,Kimberley Close - Church Hill,2023-02-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.78
776556,Kimberley Close - Church Hill,2023-02-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,119.8
776556,Kimberley Close - Church Hill,2023-02-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
776556,Kimberley Close - Church Hill,2023-02-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
776556,Kimberley Close - Church Hill,2023-02-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
776556,Kimberley Close - Church Hill,2023-02-10T03:10:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-10T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.3
776556,Kimberley Close - Church Hill,2023-02-10T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.22
776556,Kimberley Close - Church Hill,2023-02-10T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.24
776556,Kimberley Close - Church Hill,2023-02-10T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.68
776556,Kimberley Close - Church Hill,2023-02-10T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.72
776556,Kimberley Close - Church Hill,2023-02-10T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.27
776556,Kimberley Close - Church Hill,2023-02-10T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
776556,Kimberley Close - Church Hill,2023-02-10T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.9
776556,Kimberley Close - Church Hill,2023-02-10T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
776556,Kimberley Close - Church Hill,2023-02-10T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
776556,Kimberley Close - Church Hill,2023-02-10T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-02-10T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-02-10T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-02-10T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
776556,Kimberley Close - Church Hill,2023-02-10T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.99
776556,Kimberley Close - Church Hill,2023-02-10T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.9
776556,Kimberley Close - Church Hill,2023-02-10T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
776556,Kimberley Close - Church Hill,2023-02-10T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
776556,Kimberley Close - Church Hill,2023-02-10T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
776556,Kimberley Close - Church Hill,2023-02-10T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
776556,Kimberley Close - Church Hill,2023-02-10T03:00:00.000+00:00,transformer,,Temperature,C,14.2
776556,Kimberley Close - Church Hill,2023-02-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-02-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
776556,Kimberley Close - Church Hill,2023-02-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776556,Kimberley Close - Church Hill,2023-02-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
776556,Kimberley Close - Church Hill,2023-02-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
776556,Kimberley Close - Church Hill,2023-02-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
776556,Kimberley Close - Church Hill,2023-02-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
776556,Kimberley Close - Church Hill,2023-02-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
776556,Kimberley Close - Church Hill,2023-02-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.91
776556,Kimberley Close - Church Hill,2023-02-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,27.71
776556,Kimberley Close - Church Hill,2023-02-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.17
776556,Kimberley Close - Church Hill,2023-02-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,120.4
776556,Kimberley Close - Church Hill,2023-02-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
776556,Kimberley Close - Church Hill,2023-02-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
776556,Kimberley Close - Church Hill,2023-02-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
776556,Kimberley Close - Church Hill,2023-02-10T03:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-10T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.25
776556,Kimberley Close - Church Hill,2023-02-10T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.33
776556,Kimberley Close - Church Hill,2023-02-10T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.82
776556,Kimberley Close - Church Hill,2023-02-10T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.85
776556,Kimberley Close - Church Hill,2023-02-10T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.74
776556,Kimberley Close - Church Hill,2023-02-10T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.97
776556,Kimberley Close - Church Hill,2023-02-10T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
776556,Kimberley Close - Church Hill,2023-02-10T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
776556,Kimberley Close - Church Hill,2023-02-10T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
776556,Kimberley Close - Church Hill,2023-02-10T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
776556,Kimberley Close - Church Hill,2023-02-10T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-02-10T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-02-10T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-02-10T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.17
776556,Kimberley Close - Church Hill,2023-02-10T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.87
776556,Kimberley Close - Church Hill,2023-02-10T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.04
776556,Kimberley Close - Church Hill,2023-02-10T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
776556,Kimberley Close - Church Hill,2023-02-10T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
776556,Kimberley Close - Church Hill,2023-02-10T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
776556,Kimberley Close - Church Hill,2023-02-10T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
776556,Kimberley Close - Church Hill,2023-02-10T02:50:00.000+00:00,transformer,,Temperature,C,14.4
776556,Kimberley Close - Church Hill,2023-02-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-02-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
776556,Kimberley Close - Church Hill,2023-02-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776556,Kimberley Close - Church Hill,2023-02-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
776556,Kimberley Close - Church Hill,2023-02-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
776556,Kimberley Close - Church Hill,2023-02-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.49
776556,Kimberley Close - Church Hill,2023-02-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
776556,Kimberley Close - Church Hill,2023-02-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
776556,Kimberley Close - Church Hill,2023-02-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.02
776556,Kimberley Close - Church Hill,2023-02-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.61
776556,Kimberley Close - Church Hill,2023-02-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.02
776556,Kimberley Close - Church Hill,2023-02-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,119.5
776556,Kimberley Close - Church Hill,2023-02-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
776556,Kimberley Close - Church Hill,2023-02-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
776556,Kimberley Close - Church Hill,2023-02-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
776556,Kimberley Close - Church Hill,2023-02-10T02:50:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-10T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.31
776556,Kimberley Close - Church Hill,2023-02-10T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.51
776556,Kimberley Close - Church Hill,2023-02-10T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.04
776556,Kimberley Close - Church Hill,2023-02-10T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.56
776556,Kimberley Close - Church Hill,2023-02-10T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.59
776556,Kimberley Close - Church Hill,2023-02-10T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.24
776556,Kimberley Close - Church Hill,2023-02-10T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.7
776556,Kimberley Close - Church Hill,2023-02-10T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.2
776556,Kimberley Close - Church Hill,2023-02-10T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
776556,Kimberley Close - Church Hill,2023-02-10T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
776556,Kimberley Close - Church Hill,2023-02-10T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-02-10T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-02-10T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.55
776556,Kimberley Close - Church Hill,2023-02-10T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
776556,Kimberley Close - Church Hill,2023-02-10T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.34
776556,Kimberley Close - Church Hill,2023-02-10T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.28
776556,Kimberley Close - Church Hill,2023-02-10T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
776556,Kimberley Close - Church Hill,2023-02-10T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
776556,Kimberley Close - Church Hill,2023-02-10T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
776556,Kimberley Close - Church Hill,2023-02-10T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
776556,Kimberley Close - Church Hill,2023-02-10T02:40:00.000+00:00,transformer,,Temperature,C,14.6
776556,Kimberley Close - Church Hill,2023-02-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
776556,Kimberley Close - Church Hill,2023-02-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776556,Kimberley Close - Church Hill,2023-02-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
776556,Kimberley Close - Church Hill,2023-02-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-02-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
776556,Kimberley Close - Church Hill,2023-02-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.61
776556,Kimberley Close - Church Hill,2023-02-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
776556,Kimberley Close - Church Hill,2023-02-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
776556,Kimberley Close - Church Hill,2023-02-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.66
776556,Kimberley Close - Church Hill,2023-02-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.93
776556,Kimberley Close - Church Hill,2023-02-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.52
776556,Kimberley Close - Church Hill,2023-02-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,123.8
776556,Kimberley Close - Church Hill,2023-02-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
776556,Kimberley Close - Church Hill,2023-02-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
776556,Kimberley Close - Church Hill,2023-02-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
776556,Kimberley Close - Church Hill,2023-02-10T02:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-10T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.9
776556,Kimberley Close - Church Hill,2023-02-10T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.05
776556,Kimberley Close - Church Hill,2023-02-10T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.33
776556,Kimberley Close - Church Hill,2023-02-10T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.69
776556,Kimberley Close - Church Hill,2023-02-10T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
776556,Kimberley Close - Church Hill,2023-02-10T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.37
776556,Kimberley Close - Church Hill,2023-02-10T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
776556,Kimberley Close - Church Hill,2023-02-10T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
776556,Kimberley Close - Church Hill,2023-02-10T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
776556,Kimberley Close - Church Hill,2023-02-10T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
776556,Kimberley Close - Church Hill,2023-02-10T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-02-10T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
776556,Kimberley Close - Church Hill,2023-02-10T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-02-10T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
776556,Kimberley Close - Church Hill,2023-02-10T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.68
776556,Kimberley Close - Church Hill,2023-02-10T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.24
776556,Kimberley Close - Church Hill,2023-02-10T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
776556,Kimberley Close - Church Hill,2023-02-10T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
776556,Kimberley Close - Church Hill,2023-02-10T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
776556,Kimberley Close - Church Hill,2023-02-10T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
776556,Kimberley Close - Church Hill,2023-02-10T02:30:00.000+00:00,transformer,,Temperature,C,14.7
776556,Kimberley Close - Church Hill,2023-02-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
776556,Kimberley Close - Church Hill,2023-02-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776556,Kimberley Close - Church Hill,2023-02-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
776556,Kimberley Close - Church Hill,2023-02-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
776556,Kimberley Close - Church Hill,2023-02-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.39
776556,Kimberley Close - Church Hill,2023-02-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
776556,Kimberley Close - Church Hill,2023-02-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
776556,Kimberley Close - Church Hill,2023-02-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.03
776556,Kimberley Close - Church Hill,2023-02-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.8
776556,Kimberley Close - Church Hill,2023-02-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.6
776556,Kimberley Close - Church Hill,2023-02-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,122.7
776556,Kimberley Close - Church Hill,2023-02-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
776556,Kimberley Close - Church Hill,2023-02-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
776556,Kimberley Close - Church Hill,2023-02-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
776556,Kimberley Close - Church Hill,2023-02-10T02:30:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-10T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.56
776556,Kimberley Close - Church Hill,2023-02-10T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.48
776556,Kimberley Close - Church Hill,2023-02-10T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.3
776556,Kimberley Close - Church Hill,2023-02-10T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.25
776556,Kimberley Close - Church Hill,2023-02-10T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.7
776556,Kimberley Close - Church Hill,2023-02-10T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
776556,Kimberley Close - Church Hill,2023-02-10T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.5
776556,Kimberley Close - Church Hill,2023-02-10T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.5
776556,Kimberley Close - Church Hill,2023-02-10T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
776556,Kimberley Close - Church Hill,2023-02-10T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
776556,Kimberley Close - Church Hill,2023-02-10T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-02-10T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-02-10T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-02-10T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
776556,Kimberley Close - Church Hill,2023-02-10T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.7
776556,Kimberley Close - Church Hill,2023-02-10T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.24
776556,Kimberley Close - Church Hill,2023-02-10T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
776556,Kimberley Close - Church Hill,2023-02-10T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
776556,Kimberley Close - Church Hill,2023-02-10T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
776556,Kimberley Close - Church Hill,2023-02-10T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
776556,Kimberley Close - Church Hill,2023-02-10T02:20:00.000+00:00,transformer,,Temperature,C,14.9
776556,Kimberley Close - Church Hill,2023-02-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
776556,Kimberley Close - Church Hill,2023-02-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776556,Kimberley Close - Church Hill,2023-02-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
776556,Kimberley Close - Church Hill,2023-02-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
776556,Kimberley Close - Church Hill,2023-02-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.05
776556,Kimberley Close - Church Hill,2023-02-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
776556,Kimberley Close - Church Hill,2023-02-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
776556,Kimberley Close - Church Hill,2023-02-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.74
776556,Kimberley Close - Church Hill,2023-02-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.4
776556,Kimberley Close - Church Hill,2023-02-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.49
776556,Kimberley Close - Church Hill,2023-02-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,123.4
776556,Kimberley Close - Church Hill,2023-02-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
776556,Kimberley Close - Church Hill,2023-02-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
776556,Kimberley Close - Church Hill,2023-02-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
776556,Kimberley Close - Church Hill,2023-02-10T02:20:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-10T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.53
776556,Kimberley Close - Church Hill,2023-02-10T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.89
776556,Kimberley Close - Church Hill,2023-02-10T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.93
776556,Kimberley Close - Church Hill,2023-02-10T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.03
776556,Kimberley Close - Church Hill,2023-02-10T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.04
776556,Kimberley Close - Church Hill,2023-02-10T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.39
776556,Kimberley Close - Church Hill,2023-02-10T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.9
776556,Kimberley Close - Church Hill,2023-02-10T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
776556,Kimberley Close - Church Hill,2023-02-10T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
776556,Kimberley Close - Church Hill,2023-02-10T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
776556,Kimberley Close - Church Hill,2023-02-10T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-02-10T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-02-10T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.52
776556,Kimberley Close - Church Hill,2023-02-10T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.37
776556,Kimberley Close - Church Hill,2023-02-10T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.84
776556,Kimberley Close - Church Hill,2023-02-10T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.02
776556,Kimberley Close - Church Hill,2023-02-10T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
776556,Kimberley Close - Church Hill,2023-02-10T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
776556,Kimberley Close - Church Hill,2023-02-10T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
776556,Kimberley Close - Church Hill,2023-02-10T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
776556,Kimberley Close - Church Hill,2023-02-10T02:10:00.000+00:00,transformer,,Temperature,C,15.2
776556,Kimberley Close - Church Hill,2023-02-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
776556,Kimberley Close - Church Hill,2023-02-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776556,Kimberley Close - Church Hill,2023-02-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
776556,Kimberley Close - Church Hill,2023-02-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
776556,Kimberley Close - Church Hill,2023-02-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.69
776556,Kimberley Close - Church Hill,2023-02-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
776556,Kimberley Close - Church Hill,2023-02-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
776556,Kimberley Close - Church Hill,2023-02-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,25.4
776556,Kimberley Close - Church Hill,2023-02-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.88
776556,Kimberley Close - Church Hill,2023-02-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.4
776556,Kimberley Close - Church Hill,2023-02-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,126.1
776556,Kimberley Close - Church Hill,2023-02-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
776556,Kimberley Close - Church Hill,2023-02-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
776556,Kimberley Close - Church Hill,2023-02-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
776556,Kimberley Close - Church Hill,2023-02-10T02:10:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-10T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.24
776556,Kimberley Close - Church Hill,2023-02-10T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.61
776556,Kimberley Close - Church Hill,2023-02-10T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
776556,Kimberley Close - Church Hill,2023-02-10T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.66
776556,Kimberley Close - Church Hill,2023-02-10T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.81
776556,Kimberley Close - Church Hill,2023-02-10T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.95
776556,Kimberley Close - Church Hill,2023-02-10T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.7
776556,Kimberley Close - Church Hill,2023-02-10T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-02-10T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
776556,Kimberley Close - Church Hill,2023-02-10T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
776556,Kimberley Close - Church Hill,2023-02-10T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-02-10T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-02-10T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.55
776556,Kimberley Close - Church Hill,2023-02-10T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.42
776556,Kimberley Close - Church Hill,2023-02-10T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.65
776556,Kimberley Close - Church Hill,2023-02-10T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.36
776556,Kimberley Close - Church Hill,2023-02-10T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
776556,Kimberley Close - Church Hill,2023-02-10T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
776556,Kimberley Close - Church Hill,2023-02-10T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
776556,Kimberley Close - Church Hill,2023-02-10T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
776556,Kimberley Close - Church Hill,2023-02-10T02:00:00.000+00:00,transformer,,Temperature,C,15.4
776556,Kimberley Close - Church Hill,2023-02-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
776556,Kimberley Close - Church Hill,2023-02-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776556,Kimberley Close - Church Hill,2023-02-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
776556,Kimberley Close - Church Hill,2023-02-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
776556,Kimberley Close - Church Hill,2023-02-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
776556,Kimberley Close - Church Hill,2023-02-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
776556,Kimberley Close - Church Hill,2023-02-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
776556,Kimberley Close - Church Hill,2023-02-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,27.08
776556,Kimberley Close - Church Hill,2023-02-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.46
776556,Kimberley Close - Church Hill,2023-02-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.32
776556,Kimberley Close - Church Hill,2023-02-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,131.7
776556,Kimberley Close - Church Hill,2023-02-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
776556,Kimberley Close - Church Hill,2023-02-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
776556,Kimberley Close - Church Hill,2023-02-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
776556,Kimberley Close - Church Hill,2023-02-10T02:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-10T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.65
776556,Kimberley Close - Church Hill,2023-02-10T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.88
776556,Kimberley Close - Church Hill,2023-02-10T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
776556,Kimberley Close - Church Hill,2023-02-10T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.92
776556,Kimberley Close - Church Hill,2023-02-10T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
776556,Kimberley Close - Church Hill,2023-02-10T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.18
776556,Kimberley Close - Church Hill,2023-02-10T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
776556,Kimberley Close - Church Hill,2023-02-10T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-02-10T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
776556,Kimberley Close - Church Hill,2023-02-10T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
776556,Kimberley Close - Church Hill,2023-02-10T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-02-10T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
776556,Kimberley Close - Church Hill,2023-02-10T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-02-10T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.29
776556,Kimberley Close - Church Hill,2023-02-10T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.38
776556,Kimberley Close - Church Hill,2023-02-10T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.46
776556,Kimberley Close - Church Hill,2023-02-10T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
776556,Kimberley Close - Church Hill,2023-02-10T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
776556,Kimberley Close - Church Hill,2023-02-10T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
776556,Kimberley Close - Church Hill,2023-02-10T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
776556,Kimberley Close - Church Hill,2023-02-10T01:50:00.000+00:00,transformer,,Temperature,C,15.6
776556,Kimberley Close - Church Hill,2023-02-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-02-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
776556,Kimberley Close - Church Hill,2023-02-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776556,Kimberley Close - Church Hill,2023-02-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
776556,Kimberley Close - Church Hill,2023-02-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-02-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
776556,Kimberley Close - Church Hill,2023-02-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
776556,Kimberley Close - Church Hill,2023-02-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
776556,Kimberley Close - Church Hill,2023-02-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
776556,Kimberley Close - Church Hill,2023-02-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,25.21
776556,Kimberley Close - Church Hill,2023-02-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.45
776556,Kimberley Close - Church Hill,2023-02-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.65
776556,Kimberley Close - Church Hill,2023-02-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,120.1
776556,Kimberley Close - Church Hill,2023-02-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
776556,Kimberley Close - Church Hill,2023-02-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
776556,Kimberley Close - Church Hill,2023-02-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
776556,Kimberley Close - Church Hill,2023-02-10T01:50:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-10T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.81
776556,Kimberley Close - Church Hill,2023-02-10T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.94
776556,Kimberley Close - Church Hill,2023-02-10T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.82
776556,Kimberley Close - Church Hill,2023-02-10T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.81
776556,Kimberley Close - Church Hill,2023-02-10T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.87
776556,Kimberley Close - Church Hill,2023-02-10T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.34
776556,Kimberley Close - Church Hill,2023-02-10T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
776556,Kimberley Close - Church Hill,2023-02-10T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.7
776556,Kimberley Close - Church Hill,2023-02-10T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
776556,Kimberley Close - Church Hill,2023-02-10T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
776556,Kimberley Close - Church Hill,2023-02-10T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-02-10T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-02-10T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-02-10T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.46
776556,Kimberley Close - Church Hill,2023-02-10T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.82
776556,Kimberley Close - Church Hill,2023-02-10T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.62
776556,Kimberley Close - Church Hill,2023-02-10T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
776556,Kimberley Close - Church Hill,2023-02-10T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
776556,Kimberley Close - Church Hill,2023-02-10T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
776556,Kimberley Close - Church Hill,2023-02-10T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
776556,Kimberley Close - Church Hill,2023-02-10T01:40:00.000+00:00,transformer,,Temperature,C,15.8
776556,Kimberley Close - Church Hill,2023-02-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
776556,Kimberley Close - Church Hill,2023-02-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-02-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
776556,Kimberley Close - Church Hill,2023-02-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
776556,Kimberley Close - Church Hill,2023-02-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.03
776556,Kimberley Close - Church Hill,2023-02-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
776556,Kimberley Close - Church Hill,2023-02-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
776556,Kimberley Close - Church Hill,2023-02-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.26
