Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.7
776556,Kimberley Close - Church Hill,2023-02-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.97
776556,Kimberley Close - Church Hill,2023-02-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,120.2
776556,Kimberley Close - Church Hill,2023-02-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
776556,Kimberley Close - Church Hill,2023-02-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
776556,Kimberley Close - Church Hill,2023-02-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
776556,Kimberley Close - Church Hill,2023-02-10T01:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-10T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.92
776556,Kimberley Close - Church Hill,2023-02-10T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.48
776556,Kimberley Close - Church Hill,2023-02-10T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
776556,Kimberley Close - Church Hill,2023-02-10T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.41
776556,Kimberley Close - Church Hill,2023-02-10T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.15
776556,Kimberley Close - Church Hill,2023-02-10T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.45
776556,Kimberley Close - Church Hill,2023-02-10T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.1
776556,Kimberley Close - Church Hill,2023-02-10T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
776556,Kimberley Close - Church Hill,2023-02-10T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
776556,Kimberley Close - Church Hill,2023-02-10T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
776556,Kimberley Close - Church Hill,2023-02-10T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-02-10T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-02-10T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-02-10T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.2
776556,Kimberley Close - Church Hill,2023-02-10T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.52
776556,Kimberley Close - Church Hill,2023-02-10T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.9
776556,Kimberley Close - Church Hill,2023-02-10T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
776556,Kimberley Close - Church Hill,2023-02-10T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
776556,Kimberley Close - Church Hill,2023-02-10T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
776556,Kimberley Close - Church Hill,2023-02-10T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
776556,Kimberley Close - Church Hill,2023-02-10T01:30:00.000+00:00,transformer,,Temperature,C,16.1
776556,Kimberley Close - Church Hill,2023-02-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
776556,Kimberley Close - Church Hill,2023-02-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776556,Kimberley Close - Church Hill,2023-02-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
776556,Kimberley Close - Church Hill,2023-02-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
776556,Kimberley Close - Church Hill,2023-02-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
776556,Kimberley Close - Church Hill,2023-02-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
776556,Kimberley Close - Church Hill,2023-02-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
776556,Kimberley Close - Church Hill,2023-02-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.62
776556,Kimberley Close - Church Hill,2023-02-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.67
776556,Kimberley Close - Church Hill,2023-02-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.35
776556,Kimberley Close - Church Hill,2023-02-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,128.4
776556,Kimberley Close - Church Hill,2023-02-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
776556,Kimberley Close - Church Hill,2023-02-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
776556,Kimberley Close - Church Hill,2023-02-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
776556,Kimberley Close - Church Hill,2023-02-10T01:30:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-10T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.67
776556,Kimberley Close - Church Hill,2023-02-10T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.17
776556,Kimberley Close - Church Hill,2023-02-10T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.46
776556,Kimberley Close - Church Hill,2023-02-10T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.78
776556,Kimberley Close - Church Hill,2023-02-10T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.46
776556,Kimberley Close - Church Hill,2023-02-10T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.61
776556,Kimberley Close - Church Hill,2023-02-10T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.2
776556,Kimberley Close - Church Hill,2023-02-10T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
776556,Kimberley Close - Church Hill,2023-02-10T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
776556,Kimberley Close - Church Hill,2023-02-10T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
776556,Kimberley Close - Church Hill,2023-02-10T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-02-10T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-02-10T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-02-10T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.74
776556,Kimberley Close - Church Hill,2023-02-10T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.26
776556,Kimberley Close - Church Hill,2023-02-10T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.57
776556,Kimberley Close - Church Hill,2023-02-10T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.5
776556,Kimberley Close - Church Hill,2023-02-10T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
776556,Kimberley Close - Church Hill,2023-02-10T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
776556,Kimberley Close - Church Hill,2023-02-10T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
776556,Kimberley Close - Church Hill,2023-02-10T01:20:00.000+00:00,transformer,,Temperature,C,16.4
776556,Kimberley Close - Church Hill,2023-02-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
776556,Kimberley Close - Church Hill,2023-02-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776556,Kimberley Close - Church Hill,2023-02-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
776556,Kimberley Close - Church Hill,2023-02-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
776556,Kimberley Close - Church Hill,2023-02-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.99
776556,Kimberley Close - Church Hill,2023-02-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
776556,Kimberley Close - Church Hill,2023-02-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
776556,Kimberley Close - Church Hill,2023-02-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,29.52
776556,Kimberley Close - Church Hill,2023-02-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.72
776556,Kimberley Close - Church Hill,2023-02-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.18
776556,Kimberley Close - Church Hill,2023-02-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,132.7
776556,Kimberley Close - Church Hill,2023-02-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
776556,Kimberley Close - Church Hill,2023-02-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
776556,Kimberley Close - Church Hill,2023-02-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
776556,Kimberley Close - Church Hill,2023-02-10T01:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-10T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.95
776556,Kimberley Close - Church Hill,2023-02-10T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.16
776556,Kimberley Close - Church Hill,2023-02-10T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.21
776556,Kimberley Close - Church Hill,2023-02-10T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.9
776556,Kimberley Close - Church Hill,2023-02-10T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.8
776556,Kimberley Close - Church Hill,2023-02-10T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.73
776556,Kimberley Close - Church Hill,2023-02-10T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.6
776556,Kimberley Close - Church Hill,2023-02-10T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.3
776556,Kimberley Close - Church Hill,2023-02-10T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
776556,Kimberley Close - Church Hill,2023-02-10T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
776556,Kimberley Close - Church Hill,2023-02-10T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-02-10T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-02-10T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-02-10T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.83
776556,Kimberley Close - Church Hill,2023-02-10T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.69
776556,Kimberley Close - Church Hill,2023-02-10T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.35
776556,Kimberley Close - Church Hill,2023-02-10T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.7
776556,Kimberley Close - Church Hill,2023-02-10T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
776556,Kimberley Close - Church Hill,2023-02-10T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
776556,Kimberley Close - Church Hill,2023-02-10T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
776556,Kimberley Close - Church Hill,2023-02-10T01:10:00.000+00:00,transformer,,Temperature,C,16.7
776556,Kimberley Close - Church Hill,2023-02-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
776556,Kimberley Close - Church Hill,2023-02-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-02-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
776556,Kimberley Close - Church Hill,2023-02-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
776556,Kimberley Close - Church Hill,2023-02-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.04
776556,Kimberley Close - Church Hill,2023-02-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
776556,Kimberley Close - Church Hill,2023-02-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
776556,Kimberley Close - Church Hill,2023-02-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,29.74
776556,Kimberley Close - Church Hill,2023-02-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,30.48
776556,Kimberley Close - Church Hill,2023-02-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.08
776556,Kimberley Close - Church Hill,2023-02-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,141.3
776556,Kimberley Close - Church Hill,2023-02-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
776556,Kimberley Close - Church Hill,2023-02-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
776556,Kimberley Close - Church Hill,2023-02-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
776556,Kimberley Close - Church Hill,2023-02-10T01:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-10T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.68
776556,Kimberley Close - Church Hill,2023-02-10T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.53
776556,Kimberley Close - Church Hill,2023-02-10T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.01
776556,Kimberley Close - Church Hill,2023-02-10T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.81
776556,Kimberley Close - Church Hill,2023-02-10T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.22
776556,Kimberley Close - Church Hill,2023-02-10T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.35
776556,Kimberley Close - Church Hill,2023-02-10T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.0
776556,Kimberley Close - Church Hill,2023-02-10T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
776556,Kimberley Close - Church Hill,2023-02-10T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
776556,Kimberley Close - Church Hill,2023-02-10T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
776556,Kimberley Close - Church Hill,2023-02-10T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-02-10T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-02-10T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-02-10T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.34
776556,Kimberley Close - Church Hill,2023-02-10T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.89
776556,Kimberley Close - Church Hill,2023-02-10T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.53
776556,Kimberley Close - Church Hill,2023-02-10T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.8
776556,Kimberley Close - Church Hill,2023-02-10T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
776556,Kimberley Close - Church Hill,2023-02-10T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.7
776556,Kimberley Close - Church Hill,2023-02-10T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
776556,Kimberley Close - Church Hill,2023-02-10T01:00:00.000+00:00,transformer,,Temperature,C,17.0
776556,Kimberley Close - Church Hill,2023-02-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
776556,Kimberley Close - Church Hill,2023-02-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-02-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
776556,Kimberley Close - Church Hill,2023-02-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-02-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
776556,Kimberley Close - Church Hill,2023-02-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.56
776556,Kimberley Close - Church Hill,2023-02-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
776556,Kimberley Close - Church Hill,2023-02-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
776556,Kimberley Close - Church Hill,2023-02-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,32.15
776556,Kimberley Close - Church Hill,2023-02-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,33.1
776556,Kimberley Close - Church Hill,2023-02-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.87
776556,Kimberley Close - Church Hill,2023-02-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,155.8
776556,Kimberley Close - Church Hill,2023-02-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
776556,Kimberley Close - Church Hill,2023-02-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
776556,Kimberley Close - Church Hill,2023-02-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
776556,Kimberley Close - Church Hill,2023-02-10T01:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-10T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.09
776556,Kimberley Close - Church Hill,2023-02-10T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.55
776556,Kimberley Close - Church Hill,2023-02-10T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.06
776556,Kimberley Close - Church Hill,2023-02-10T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.18
776556,Kimberley Close - Church Hill,2023-02-10T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.24
776556,Kimberley Close - Church Hill,2023-02-10T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.14
776556,Kimberley Close - Church Hill,2023-02-10T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,81.1
776556,Kimberley Close - Church Hill,2023-02-10T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.1
776556,Kimberley Close - Church Hill,2023-02-10T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
776556,Kimberley Close - Church Hill,2023-02-10T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
776556,Kimberley Close - Church Hill,2023-02-10T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-02-10T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-02-10T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-02-10T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.95
776556,Kimberley Close - Church Hill,2023-02-10T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.84
776556,Kimberley Close - Church Hill,2023-02-10T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.21
776556,Kimberley Close - Church Hill,2023-02-10T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.9
776556,Kimberley Close - Church Hill,2023-02-10T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
776556,Kimberley Close - Church Hill,2023-02-10T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
776556,Kimberley Close - Church Hill,2023-02-10T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
776556,Kimberley Close - Church Hill,2023-02-10T00:50:00.000+00:00,transformer,,Temperature,C,17.3
776556,Kimberley Close - Church Hill,2023-02-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
776556,Kimberley Close - Church Hill,2023-02-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-02-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
776556,Kimberley Close - Church Hill,2023-02-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-02-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
776556,Kimberley Close - Church Hill,2023-02-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.96
776556,Kimberley Close - Church Hill,2023-02-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
776556,Kimberley Close - Church Hill,2023-02-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
776556,Kimberley Close - Church Hill,2023-02-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,33.13
776556,Kimberley Close - Church Hill,2023-02-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,34.09
776556,Kimberley Close - Church Hill,2023-02-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.35
776556,Kimberley Close - Church Hill,2023-02-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,160.1
776556,Kimberley Close - Church Hill,2023-02-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
776556,Kimberley Close - Church Hill,2023-02-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
776556,Kimberley Close - Church Hill,2023-02-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
776556,Kimberley Close - Church Hill,2023-02-10T00:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-10T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.45
776556,Kimberley Close - Church Hill,2023-02-10T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.21
776556,Kimberley Close - Church Hill,2023-02-10T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
776556,Kimberley Close - Church Hill,2023-02-10T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.59
776556,Kimberley Close - Church Hill,2023-02-10T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.17
776556,Kimberley Close - Church Hill,2023-02-10T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.47
776556,Kimberley Close - Church Hill,2023-02-10T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,79.7
776556,Kimberley Close - Church Hill,2023-02-10T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.4
776556,Kimberley Close - Church Hill,2023-02-10T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
776556,Kimberley Close - Church Hill,2023-02-10T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
776556,Kimberley Close - Church Hill,2023-02-10T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-02-10T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-02-10T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-02-10T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.54
776556,Kimberley Close - Church Hill,2023-02-10T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.56
776556,Kimberley Close - Church Hill,2023-02-10T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.38
776556,Kimberley Close - Church Hill,2023-02-10T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.5
776556,Kimberley Close - Church Hill,2023-02-10T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
776556,Kimberley Close - Church Hill,2023-02-10T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.4
776556,Kimberley Close - Church Hill,2023-02-10T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
776556,Kimberley Close - Church Hill,2023-02-10T00:40:00.000+00:00,transformer,,Temperature,C,17.5
776556,Kimberley Close - Church Hill,2023-02-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-02-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
776556,Kimberley Close - Church Hill,2023-02-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-02-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
776556,Kimberley Close - Church Hill,2023-02-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-02-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
776556,Kimberley Close - Church Hill,2023-02-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
776556,Kimberley Close - Church Hill,2023-02-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
776556,Kimberley Close - Church Hill,2023-02-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
776556,Kimberley Close - Church Hill,2023-02-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,34.12
776556,Kimberley Close - Church Hill,2023-02-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,34.73
776556,Kimberley Close - Church Hill,2023-02-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.85
776556,Kimberley Close - Church Hill,2023-02-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,157.1
776556,Kimberley Close - Church Hill,2023-02-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
776556,Kimberley Close - Church Hill,2023-02-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
776556,Kimberley Close - Church Hill,2023-02-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
776556,Kimberley Close - Church Hill,2023-02-10T00:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-10T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.01
776556,Kimberley Close - Church Hill,2023-02-10T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-02-10T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-02-10T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.39
776556,Kimberley Close - Church Hill,2023-02-10T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.4
776556,Kimberley Close - Church Hill,2023-02-10T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.95
776556,Kimberley Close - Church Hill,2023-02-10T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,80.0
776556,Kimberley Close - Church Hill,2023-02-10T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
776556,Kimberley Close - Church Hill,2023-02-10T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
776556,Kimberley Close - Church Hill,2023-02-10T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
776556,Kimberley Close - Church Hill,2023-02-10T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-02-10T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-02-10T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-02-10T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.47
776556,Kimberley Close - Church Hill,2023-02-10T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.67
776556,Kimberley Close - Church Hill,2023-02-10T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.43
776556,Kimberley Close - Church Hill,2023-02-10T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.8
776556,Kimberley Close - Church Hill,2023-02-10T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
776556,Kimberley Close - Church Hill,2023-02-10T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.6
776556,Kimberley Close - Church Hill,2023-02-10T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
776556,Kimberley Close - Church Hill,2023-02-10T00:30:00.000+00:00,transformer,,Temperature,C,17.8
776556,Kimberley Close - Church Hill,2023-02-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-02-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
776556,Kimberley Close - Church Hill,2023-02-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-02-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
776556,Kimberley Close - Church Hill,2023-02-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-02-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
776556,Kimberley Close - Church Hill,2023-02-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
776556,Kimberley Close - Church Hill,2023-02-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
776556,Kimberley Close - Church Hill,2023-02-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
776556,Kimberley Close - Church Hill,2023-02-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,31.87
776556,Kimberley Close - Church Hill,2023-02-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,35.07
776556,Kimberley Close - Church Hill,2023-02-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.38
776556,Kimberley Close - Church Hill,2023-02-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,157.7
776556,Kimberley Close - Church Hill,2023-02-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
776556,Kimberley Close - Church Hill,2023-02-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
776556,Kimberley Close - Church Hill,2023-02-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
776556,Kimberley Close - Church Hill,2023-02-10T00:30:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-10T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.41
776556,Kimberley Close - Church Hill,2023-02-10T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.77
776556,Kimberley Close - Church Hill,2023-02-10T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.35
776556,Kimberley Close - Church Hill,2023-02-10T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.66
776556,Kimberley Close - Church Hill,2023-02-10T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.69
776556,Kimberley Close - Church Hill,2023-02-10T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.4
776556,Kimberley Close - Church Hill,2023-02-10T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,83.1
776556,Kimberley Close - Church Hill,2023-02-10T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.2
776556,Kimberley Close - Church Hill,2023-02-10T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
776556,Kimberley Close - Church Hill,2023-02-10T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
776556,Kimberley Close - Church Hill,2023-02-10T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
776556,Kimberley Close - Church Hill,2023-02-10T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-02-10T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-02-10T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.03
776556,Kimberley Close - Church Hill,2023-02-10T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.27
776556,Kimberley Close - Church Hill,2023-02-10T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.63
776556,Kimberley Close - Church Hill,2023-02-10T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.8
776556,Kimberley Close - Church Hill,2023-02-10T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
776556,Kimberley Close - Church Hill,2023-02-10T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.7
776556,Kimberley Close - Church Hill,2023-02-10T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
776556,Kimberley Close - Church Hill,2023-02-10T00:20:00.000+00:00,transformer,,Temperature,C,17.9
776556,Kimberley Close - Church Hill,2023-02-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
776556,Kimberley Close - Church Hill,2023-02-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
776556,Kimberley Close - Church Hill,2023-02-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-02-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
776556,Kimberley Close - Church Hill,2023-02-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
776556,Kimberley Close - Church Hill,2023-02-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
776556,Kimberley Close - Church Hill,2023-02-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
776556,Kimberley Close - Church Hill,2023-02-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,31.69
776556,Kimberley Close - Church Hill,2023-02-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,34.96
776556,Kimberley Close - Church Hill,2023-02-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.03
776556,Kimberley Close - Church Hill,2023-02-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,164.0
776556,Kimberley Close - Church Hill,2023-02-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
776556,Kimberley Close - Church Hill,2023-02-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
776556,Kimberley Close - Church Hill,2023-02-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
776556,Kimberley Close - Church Hill,2023-02-10T00:20:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-10T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.27
776556,Kimberley Close - Church Hill,2023-02-10T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-02-10T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.41
776556,Kimberley Close - Church Hill,2023-02-10T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.76
776556,Kimberley Close - Church Hill,2023-02-10T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.53
776556,Kimberley Close - Church Hill,2023-02-10T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.58
776556,Kimberley Close - Church Hill,2023-02-10T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,84.2
776556,Kimberley Close - Church Hill,2023-02-10T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.5
776556,Kimberley Close - Church Hill,2023-02-10T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
776556,Kimberley Close - Church Hill,2023-02-10T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
776556,Kimberley Close - Church Hill,2023-02-10T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-02-10T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-02-10T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-02-10T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.47
776556,Kimberley Close - Church Hill,2023-02-10T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.5
776556,Kimberley Close - Church Hill,2023-02-10T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.23
776556,Kimberley Close - Church Hill,2023-02-10T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.9
776556,Kimberley Close - Church Hill,2023-02-10T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
776556,Kimberley Close - Church Hill,2023-02-10T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.7
776556,Kimberley Close - Church Hill,2023-02-10T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
776556,Kimberley Close - Church Hill,2023-02-10T00:10:00.000+00:00,transformer,,Temperature,C,18.3
776556,Kimberley Close - Church Hill,2023-02-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
776556,Kimberley Close - Church Hill,2023-02-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-02-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
776556,Kimberley Close - Church Hill,2023-02-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-02-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
776556,Kimberley Close - Church Hill,2023-02-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
776556,Kimberley Close - Church Hill,2023-02-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
776556,Kimberley Close - Church Hill,2023-02-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
776556,Kimberley Close - Church Hill,2023-02-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,31.23
776556,Kimberley Close - Church Hill,2023-02-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,38.03
776556,Kimberley Close - Church Hill,2023-02-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.81
776556,Kimberley Close - Church Hill,2023-02-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,166.0
776556,Kimberley Close - Church Hill,2023-02-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
776556,Kimberley Close - Church Hill,2023-02-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
776556,Kimberley Close - Church Hill,2023-02-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
776556,Kimberley Close - Church Hill,2023-02-10T00:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-10T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.29
776556,Kimberley Close - Church Hill,2023-02-10T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.15
776556,Kimberley Close - Church Hill,2023-02-10T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.06
776556,Kimberley Close - Church Hill,2023-02-10T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.78
776556,Kimberley Close - Church Hill,2023-02-10T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.06
776556,Kimberley Close - Church Hill,2023-02-10T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.96
776556,Kimberley Close - Church Hill,2023-02-10T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,95.9
776556,Kimberley Close - Church Hill,2023-02-10T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.0
776556,Kimberley Close - Church Hill,2023-02-10T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
776556,Kimberley Close - Church Hill,2023-02-10T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
776556,Kimberley Close - Church Hill,2023-02-10T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-02-10T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-02-10T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.55
776556,Kimberley Close - Church Hill,2023-02-10T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.57
776556,Kimberley Close - Church Hill,2023-02-10T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.62
776556,Kimberley Close - Church Hill,2023-02-10T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.24
776556,Kimberley Close - Church Hill,2023-02-10T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,93.2
776556,Kimberley Close - Church Hill,2023-02-10T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
776556,Kimberley Close - Church Hill,2023-02-10T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.2
776556,Kimberley Close - Church Hill,2023-02-10T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
776556,Kimberley Close - Church Hill,2023-02-10T00:00:00.000+00:00,transformer,,Temperature,C,18.5
776556,Kimberley Close - Church Hill,2023-02-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
776556,Kimberley Close - Church Hill,2023-02-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-02-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
776556,Kimberley Close - Church Hill,2023-02-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-02-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
776556,Kimberley Close - Church Hill,2023-02-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
776556,Kimberley Close - Church Hill,2023-02-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
776556,Kimberley Close - Church Hill,2023-02-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
776556,Kimberley Close - Church Hill,2023-02-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,37.35
776556,Kimberley Close - Church Hill,2023-02-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,33.67
776556,Kimberley Close - Church Hill,2023-02-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.2
776556,Kimberley Close - Church Hill,2023-02-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,189.1
776556,Kimberley Close - Church Hill,2023-02-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
776556,Kimberley Close - Church Hill,2023-02-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
776556,Kimberley Close - Church Hill,2023-02-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
776556,Kimberley Close - Church Hill,2023-02-10T00:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.77
776556,Kimberley Close - Church Hill,2023-02-11T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-02-11T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.01
776556,Kimberley Close - Church Hill,2023-02-11T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.95
776556,Kimberley Close - Church Hill,2023-02-11T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.77
776556,Kimberley Close - Church Hill,2023-02-11T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.09
776556,Kimberley Close - Church Hill,2023-02-11T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,76.3
776556,Kimberley Close - Church Hill,2023-02-11T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.3
776556,Kimberley Close - Church Hill,2023-02-11T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
776556,Kimberley Close - Church Hill,2023-02-11T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
776556,Kimberley Close - Church Hill,2023-02-11T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
776556,Kimberley Close - Church Hill,2023-02-11T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
776556,Kimberley Close - Church Hill,2023-02-11T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-02-11T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
776556,Kimberley Close - Church Hill,2023-02-11T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.89
776556,Kimberley Close - Church Hill,2023-02-11T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.06
776556,Kimberley Close - Church Hill,2023-02-11T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.5
776556,Kimberley Close - Church Hill,2023-02-11T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
776556,Kimberley Close - Church Hill,2023-02-11T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
776556,Kimberley Close - Church Hill,2023-02-11T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.2
776556,Kimberley Close - Church Hill,2023-02-11T23:50:00.000+00:00,transformer,,Temperature,C,25.9
776556,Kimberley Close - Church Hill,2023-02-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-02-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
776556,Kimberley Close - Church Hill,2023-02-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-02-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
776556,Kimberley Close - Church Hill,2023-02-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-02-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
776556,Kimberley Close - Church Hill,2023-02-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.44
776556,Kimberley Close - Church Hill,2023-02-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
776556,Kimberley Close - Church Hill,2023-02-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
776556,Kimberley Close - Church Hill,2023-02-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,25.79
776556,Kimberley Close - Church Hill,2023-02-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.66
776556,Kimberley Close - Church Hill,2023-02-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,35.15
776556,Kimberley Close - Church Hill,2023-02-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,150.9
776556,Kimberley Close - Church Hill,2023-02-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
776556,Kimberley Close - Church Hill,2023-02-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
776556,Kimberley Close - Church Hill,2023-02-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
776556,Kimberley Close - Church Hill,2023-02-11T23:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.97
776556,Kimberley Close - Church Hill,2023-02-11T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.53
776556,Kimberley Close - Church Hill,2023-02-11T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.03
776556,Kimberley Close - Church Hill,2023-02-11T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.7
776556,Kimberley Close - Church Hill,2023-02-11T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.96
776556,Kimberley Close - Church Hill,2023-02-11T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.34
776556,Kimberley Close - Church Hill,2023-02-11T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.7
776556,Kimberley Close - Church Hill,2023-02-11T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.1
776556,Kimberley Close - Church Hill,2023-02-11T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
776556,Kimberley Close - Church Hill,2023-02-11T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
776556,Kimberley Close - Church Hill,2023-02-11T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-02-11T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
776556,Kimberley Close - Church Hill,2023-02-11T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-02-11T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.77
776556,Kimberley Close - Church Hill,2023-02-11T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.82
776556,Kimberley Close - Church Hill,2023-02-11T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.98
776556,Kimberley Close - Church Hill,2023-02-11T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.9
776556,Kimberley Close - Church Hill,2023-02-11T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
776556,Kimberley Close - Church Hill,2023-02-11T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
776556,Kimberley Close - Church Hill,2023-02-11T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
776556,Kimberley Close - Church Hill,2023-02-11T23:40:00.000+00:00,transformer,,Temperature,C,26.0
776556,Kimberley Close - Church Hill,2023-02-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
776556,Kimberley Close - Church Hill,2023-02-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-02-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
776556,Kimberley Close - Church Hill,2023-02-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-02-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
776556,Kimberley Close - Church Hill,2023-02-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
776556,Kimberley Close - Church Hill,2023-02-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
776556,Kimberley Close - Church Hill,2023-02-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
776556,Kimberley Close - Church Hill,2023-02-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,26.47
776556,Kimberley Close - Church Hill,2023-02-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.78
776556,Kimberley Close - Church Hill,2023-02-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.32
776556,Kimberley Close - Church Hill,2023-02-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,143.6
776556,Kimberley Close - Church Hill,2023-02-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
776556,Kimberley Close - Church Hill,2023-02-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
776556,Kimberley Close - Church Hill,2023-02-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
776556,Kimberley Close - Church Hill,2023-02-11T23:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.34
776556,Kimberley Close - Church Hill,2023-02-11T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.04
776556,Kimberley Close - Church Hill,2023-02-11T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.53
776556,Kimberley Close - Church Hill,2023-02-11T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.67
776556,Kimberley Close - Church Hill,2023-02-11T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
