Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-11T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.68
776556,Kimberley Close - Church Hill,2023-02-11T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.8
776556,Kimberley Close - Church Hill,2023-02-11T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.7
776556,Kimberley Close - Church Hill,2023-02-11T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
776556,Kimberley Close - Church Hill,2023-02-11T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
776556,Kimberley Close - Church Hill,2023-02-11T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-02-11T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-02-11T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-02-11T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
776556,Kimberley Close - Church Hill,2023-02-11T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.99
776556,Kimberley Close - Church Hill,2023-02-11T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.19
776556,Kimberley Close - Church Hill,2023-02-11T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.9
776556,Kimberley Close - Church Hill,2023-02-11T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
776556,Kimberley Close - Church Hill,2023-02-11T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
776556,Kimberley Close - Church Hill,2023-02-11T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
776556,Kimberley Close - Church Hill,2023-02-11T23:30:00.000+00:00,transformer,,Temperature,C,26.2
776556,Kimberley Close - Church Hill,2023-02-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-02-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
776556,Kimberley Close - Church Hill,2023-02-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-02-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
776556,Kimberley Close - Church Hill,2023-02-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-02-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
776556,Kimberley Close - Church Hill,2023-02-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
776556,Kimberley Close - Church Hill,2023-02-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
776556,Kimberley Close - Church Hill,2023-02-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
776556,Kimberley Close - Church Hill,2023-02-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,26.11
776556,Kimberley Close - Church Hill,2023-02-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.5
776556,Kimberley Close - Church Hill,2023-02-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.87
776556,Kimberley Close - Church Hill,2023-02-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,145.6
776556,Kimberley Close - Church Hill,2023-02-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
776556,Kimberley Close - Church Hill,2023-02-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
776556,Kimberley Close - Church Hill,2023-02-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
776556,Kimberley Close - Church Hill,2023-02-11T23:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.99
776556,Kimberley Close - Church Hill,2023-02-11T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.22
776556,Kimberley Close - Church Hill,2023-02-11T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.25
776556,Kimberley Close - Church Hill,2023-02-11T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.78
776556,Kimberley Close - Church Hill,2023-02-11T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
776556,Kimberley Close - Church Hill,2023-02-11T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.12
776556,Kimberley Close - Church Hill,2023-02-11T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,75.7
776556,Kimberley Close - Church Hill,2023-02-11T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.3
776556,Kimberley Close - Church Hill,2023-02-11T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
776556,Kimberley Close - Church Hill,2023-02-11T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.5
776556,Kimberley Close - Church Hill,2023-02-11T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-02-11T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
776556,Kimberley Close - Church Hill,2023-02-11T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-02-11T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
776556,Kimberley Close - Church Hill,2023-02-11T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.74
776556,Kimberley Close - Church Hill,2023-02-11T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.5
776556,Kimberley Close - Church Hill,2023-02-11T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
776556,Kimberley Close - Church Hill,2023-02-11T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
776556,Kimberley Close - Church Hill,2023-02-11T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
776556,Kimberley Close - Church Hill,2023-02-11T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
776556,Kimberley Close - Church Hill,2023-02-11T23:20:00.000+00:00,transformer,,Temperature,C,26.4
776556,Kimberley Close - Church Hill,2023-02-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-02-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
776556,Kimberley Close - Church Hill,2023-02-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-02-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
776556,Kimberley Close - Church Hill,2023-02-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
776556,Kimberley Close - Church Hill,2023-02-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.12
776556,Kimberley Close - Church Hill,2023-02-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
776556,Kimberley Close - Church Hill,2023-02-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
776556,Kimberley Close - Church Hill,2023-02-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,27.07
776556,Kimberley Close - Church Hill,2023-02-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.56
776556,Kimberley Close - Church Hill,2023-02-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,31.62
776556,Kimberley Close - Church Hill,2023-02-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,149.5
776556,Kimberley Close - Church Hill,2023-02-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
776556,Kimberley Close - Church Hill,2023-02-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
776556,Kimberley Close - Church Hill,2023-02-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
776556,Kimberley Close - Church Hill,2023-02-11T23:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.42
776556,Kimberley Close - Church Hill,2023-02-11T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.4
776556,Kimberley Close - Church Hill,2023-02-11T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.61
776556,Kimberley Close - Church Hill,2023-02-11T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.2
776556,Kimberley Close - Church Hill,2023-02-11T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.79
776556,Kimberley Close - Church Hill,2023-02-11T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.75
776556,Kimberley Close - Church Hill,2023-02-11T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,75.9
776556,Kimberley Close - Church Hill,2023-02-11T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.3
776556,Kimberley Close - Church Hill,2023-02-11T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
776556,Kimberley Close - Church Hill,2023-02-11T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.2
776556,Kimberley Close - Church Hill,2023-02-11T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-02-11T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-02-11T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.2
776556,Kimberley Close - Church Hill,2023-02-11T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
776556,Kimberley Close - Church Hill,2023-02-11T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.2
776556,Kimberley Close - Church Hill,2023-02-11T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.75
776556,Kimberley Close - Church Hill,2023-02-11T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.0
776556,Kimberley Close - Church Hill,2023-02-11T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
776556,Kimberley Close - Church Hill,2023-02-11T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
776556,Kimberley Close - Church Hill,2023-02-11T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
776556,Kimberley Close - Church Hill,2023-02-11T23:10:00.000+00:00,transformer,,Temperature,C,26.6
776556,Kimberley Close - Church Hill,2023-02-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-02-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
776556,Kimberley Close - Church Hill,2023-02-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-02-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
776556,Kimberley Close - Church Hill,2023-02-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-02-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
776556,Kimberley Close - Church Hill,2023-02-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.66
776556,Kimberley Close - Church Hill,2023-02-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
776556,Kimberley Close - Church Hill,2023-02-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
776556,Kimberley Close - Church Hill,2023-02-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,30.44
776556,Kimberley Close - Church Hill,2023-02-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.99
776556,Kimberley Close - Church Hill,2023-02-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,31.5
776556,Kimberley Close - Church Hill,2023-02-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,150.0
776556,Kimberley Close - Church Hill,2023-02-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
776556,Kimberley Close - Church Hill,2023-02-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
776556,Kimberley Close - Church Hill,2023-02-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
776556,Kimberley Close - Church Hill,2023-02-11T23:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.16
776556,Kimberley Close - Church Hill,2023-02-11T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.82
776556,Kimberley Close - Church Hill,2023-02-11T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.16
776556,Kimberley Close - Church Hill,2023-02-11T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.76
776556,Kimberley Close - Church Hill,2023-02-11T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.46
776556,Kimberley Close - Church Hill,2023-02-11T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.31
776556,Kimberley Close - Church Hill,2023-02-11T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,81.0
776556,Kimberley Close - Church Hill,2023-02-11T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.5
776556,Kimberley Close - Church Hill,2023-02-11T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
776556,Kimberley Close - Church Hill,2023-02-11T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.1
776556,Kimberley Close - Church Hill,2023-02-11T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-02-11T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-02-11T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-02-11T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.26
776556,Kimberley Close - Church Hill,2023-02-11T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.61
776556,Kimberley Close - Church Hill,2023-02-11T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.06
776556,Kimberley Close - Church Hill,2023-02-11T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.0
776556,Kimberley Close - Church Hill,2023-02-11T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
776556,Kimberley Close - Church Hill,2023-02-11T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
776556,Kimberley Close - Church Hill,2023-02-11T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
776556,Kimberley Close - Church Hill,2023-02-11T23:00:00.000+00:00,transformer,,Temperature,C,26.7
776556,Kimberley Close - Church Hill,2023-02-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-02-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
776556,Kimberley Close - Church Hill,2023-02-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-02-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
776556,Kimberley Close - Church Hill,2023-02-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-02-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
776556,Kimberley Close - Church Hill,2023-02-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
776556,Kimberley Close - Church Hill,2023-02-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
776556,Kimberley Close - Church Hill,2023-02-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
776556,Kimberley Close - Church Hill,2023-02-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,33.02
776556,Kimberley Close - Church Hill,2023-02-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,29.07
776556,Kimberley Close - Church Hill,2023-02-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,36.36
776556,Kimberley Close - Church Hill,2023-02-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,160.0
776556,Kimberley Close - Church Hill,2023-02-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
776556,Kimberley Close - Church Hill,2023-02-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
776556,Kimberley Close - Church Hill,2023-02-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
776556,Kimberley Close - Church Hill,2023-02-11T23:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.17
776556,Kimberley Close - Church Hill,2023-02-11T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.71
776556,Kimberley Close - Church Hill,2023-02-11T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.88
776556,Kimberley Close - Church Hill,2023-02-11T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.29
776556,Kimberley Close - Church Hill,2023-02-11T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.28
776556,Kimberley Close - Church Hill,2023-02-11T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.76
776556,Kimberley Close - Church Hill,2023-02-11T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,104.9
776556,Kimberley Close - Church Hill,2023-02-11T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.1
776556,Kimberley Close - Church Hill,2023-02-11T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
776556,Kimberley Close - Church Hill,2023-02-11T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.9
776556,Kimberley Close - Church Hill,2023-02-11T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-02-11T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-02-11T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-02-11T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.36
776556,Kimberley Close - Church Hill,2023-02-11T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.28
776556,Kimberley Close - Church Hill,2023-02-11T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.65
776556,Kimberley Close - Church Hill,2023-02-11T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,102.4
776556,Kimberley Close - Church Hill,2023-02-11T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
776556,Kimberley Close - Church Hill,2023-02-11T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
776556,Kimberley Close - Church Hill,2023-02-11T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
776556,Kimberley Close - Church Hill,2023-02-11T22:50:00.000+00:00,transformer,,Temperature,C,26.9
776556,Kimberley Close - Church Hill,2023-02-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-02-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
776556,Kimberley Close - Church Hill,2023-02-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-02-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
776556,Kimberley Close - Church Hill,2023-02-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-02-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
776556,Kimberley Close - Church Hill,2023-02-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.84
776556,Kimberley Close - Church Hill,2023-02-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
776556,Kimberley Close - Church Hill,2023-02-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
776556,Kimberley Close - Church Hill,2023-02-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,32.65
776556,Kimberley Close - Church Hill,2023-02-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.55
776556,Kimberley Close - Church Hill,2023-02-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,44.41
776556,Kimberley Close - Church Hill,2023-02-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,207.4
776556,Kimberley Close - Church Hill,2023-02-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
776556,Kimberley Close - Church Hill,2023-02-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
776556,Kimberley Close - Church Hill,2023-02-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
776556,Kimberley Close - Church Hill,2023-02-11T22:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.75
776556,Kimberley Close - Church Hill,2023-02-11T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.77
776556,Kimberley Close - Church Hill,2023-02-11T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.95
776556,Kimberley Close - Church Hill,2023-02-11T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.21
776556,Kimberley Close - Church Hill,2023-02-11T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.75
776556,Kimberley Close - Church Hill,2023-02-11T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.77
776556,Kimberley Close - Church Hill,2023-02-11T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,100.8
776556,Kimberley Close - Church Hill,2023-02-11T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.0
776556,Kimberley Close - Church Hill,2023-02-11T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
776556,Kimberley Close - Church Hill,2023-02-11T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.2
776556,Kimberley Close - Church Hill,2023-02-11T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-02-11T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-02-11T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-02-11T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
776556,Kimberley Close - Church Hill,2023-02-11T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.38
776556,Kimberley Close - Church Hill,2023-02-11T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.32
776556,Kimberley Close - Church Hill,2023-02-11T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,98.4
776556,Kimberley Close - Church Hill,2023-02-11T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
776556,Kimberley Close - Church Hill,2023-02-11T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
776556,Kimberley Close - Church Hill,2023-02-11T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
776556,Kimberley Close - Church Hill,2023-02-11T22:40:00.000+00:00,transformer,,Temperature,C,27.1
776556,Kimberley Close - Church Hill,2023-02-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-02-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
776556,Kimberley Close - Church Hill,2023-02-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
776556,Kimberley Close - Church Hill,2023-02-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-02-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
776556,Kimberley Close - Church Hill,2023-02-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
776556,Kimberley Close - Church Hill,2023-02-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
776556,Kimberley Close - Church Hill,2023-02-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
776556,Kimberley Close - Church Hill,2023-02-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,34.64
776556,Kimberley Close - Church Hill,2023-02-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.12
776556,Kimberley Close - Church Hill,2023-02-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,44.09
776556,Kimberley Close - Church Hill,2023-02-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,199.1
776556,Kimberley Close - Church Hill,2023-02-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
776556,Kimberley Close - Church Hill,2023-02-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
776556,Kimberley Close - Church Hill,2023-02-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
776556,Kimberley Close - Church Hill,2023-02-11T22:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.08
776556,Kimberley Close - Church Hill,2023-02-11T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.68
776556,Kimberley Close - Church Hill,2023-02-11T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.93
776556,Kimberley Close - Church Hill,2023-02-11T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.53
776556,Kimberley Close - Church Hill,2023-02-11T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.26
776556,Kimberley Close - Church Hill,2023-02-11T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.07
776556,Kimberley Close - Church Hill,2023-02-11T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,102.5
776556,Kimberley Close - Church Hill,2023-02-11T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.7
776556,Kimberley Close - Church Hill,2023-02-11T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
776556,Kimberley Close - Church Hill,2023-02-11T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.3
776556,Kimberley Close - Church Hill,2023-02-11T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-02-11T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-02-11T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-02-11T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.42
776556,Kimberley Close - Church Hill,2023-02-11T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.03
776556,Kimberley Close - Church Hill,2023-02-11T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.92
776556,Kimberley Close - Church Hill,2023-02-11T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,100.0
776556,Kimberley Close - Church Hill,2023-02-11T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
776556,Kimberley Close - Church Hill,2023-02-11T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
776556,Kimberley Close - Church Hill,2023-02-11T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
776556,Kimberley Close - Church Hill,2023-02-11T22:30:00.000+00:00,transformer,,Temperature,C,27.2
776556,Kimberley Close - Church Hill,2023-02-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-02-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
776556,Kimberley Close - Church Hill,2023-02-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-02-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
776556,Kimberley Close - Church Hill,2023-02-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-02-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
776556,Kimberley Close - Church Hill,2023-02-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
776556,Kimberley Close - Church Hill,2023-02-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
776556,Kimberley Close - Church Hill,2023-02-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
776556,Kimberley Close - Church Hill,2023-02-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,38.94
776556,Kimberley Close - Church Hill,2023-02-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.3
776556,Kimberley Close - Church Hill,2023-02-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,45.99
776556,Kimberley Close - Church Hill,2023-02-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,202.5
776556,Kimberley Close - Church Hill,2023-02-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
776556,Kimberley Close - Church Hill,2023-02-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
776556,Kimberley Close - Church Hill,2023-02-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
776556,Kimberley Close - Church Hill,2023-02-11T22:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.91
776556,Kimberley Close - Church Hill,2023-02-11T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.51
776556,Kimberley Close - Church Hill,2023-02-11T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
776556,Kimberley Close - Church Hill,2023-02-11T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.99
776556,Kimberley Close - Church Hill,2023-02-11T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.62
776556,Kimberley Close - Church Hill,2023-02-11T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.23
776556,Kimberley Close - Church Hill,2023-02-11T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,102.7
776556,Kimberley Close - Church Hill,2023-02-11T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.1
776556,Kimberley Close - Church Hill,2023-02-11T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-02-11T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.0
776556,Kimberley Close - Church Hill,2023-02-11T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-02-11T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-02-11T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-02-11T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.21
776556,Kimberley Close - Church Hill,2023-02-11T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.24
776556,Kimberley Close - Church Hill,2023-02-11T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.04
776556,Kimberley Close - Church Hill,2023-02-11T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,100.3
776556,Kimberley Close - Church Hill,2023-02-11T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
776556,Kimberley Close - Church Hill,2023-02-11T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.8
776556,Kimberley Close - Church Hill,2023-02-11T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.5
776556,Kimberley Close - Church Hill,2023-02-11T22:20:00.000+00:00,transformer,,Temperature,C,27.5
776556,Kimberley Close - Church Hill,2023-02-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-02-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
776556,Kimberley Close - Church Hill,2023-02-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-02-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
776556,Kimberley Close - Church Hill,2023-02-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-02-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
776556,Kimberley Close - Church Hill,2023-02-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.47
776556,Kimberley Close - Church Hill,2023-02-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
776556,Kimberley Close - Church Hill,2023-02-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
776556,Kimberley Close - Church Hill,2023-02-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,41.2
776556,Kimberley Close - Church Hill,2023-02-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,36.86
776556,Kimberley Close - Church Hill,2023-02-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,50.27
776556,Kimberley Close - Church Hill,2023-02-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,203.0
776556,Kimberley Close - Church Hill,2023-02-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
776556,Kimberley Close - Church Hill,2023-02-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
776556,Kimberley Close - Church Hill,2023-02-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
776556,Kimberley Close - Church Hill,2023-02-11T22:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.59
776556,Kimberley Close - Church Hill,2023-02-11T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-02-11T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
776556,Kimberley Close - Church Hill,2023-02-11T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.69
776556,Kimberley Close - Church Hill,2023-02-11T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.59
776556,Kimberley Close - Church Hill,2023-02-11T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.44
776556,Kimberley Close - Church Hill,2023-02-11T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,106.3
776556,Kimberley Close - Church Hill,2023-02-11T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.9
776556,Kimberley Close - Church Hill,2023-02-11T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
776556,Kimberley Close - Church Hill,2023-02-11T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.3
776556,Kimberley Close - Church Hill,2023-02-11T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-02-11T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-02-11T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-02-11T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.08
776556,Kimberley Close - Church Hill,2023-02-11T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.7
776556,Kimberley Close - Church Hill,2023-02-11T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.75
776556,Kimberley Close - Church Hill,2023-02-11T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,103.8
776556,Kimberley Close - Church Hill,2023-02-11T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
776556,Kimberley Close - Church Hill,2023-02-11T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.3
776556,Kimberley Close - Church Hill,2023-02-11T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.9
776556,Kimberley Close - Church Hill,2023-02-11T22:10:00.000+00:00,transformer,,Temperature,C,27.6
776556,Kimberley Close - Church Hill,2023-02-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-02-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
776556,Kimberley Close - Church Hill,2023-02-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-02-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
776556,Kimberley Close - Church Hill,2023-02-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-02-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
776556,Kimberley Close - Church Hill,2023-02-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.42
776556,Kimberley Close - Church Hill,2023-02-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
776556,Kimberley Close - Church Hill,2023-02-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
776556,Kimberley Close - Church Hill,2023-02-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,39.77
776556,Kimberley Close - Church Hill,2023-02-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,35.29
776556,Kimberley Close - Church Hill,2023-02-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,51.18
776556,Kimberley Close - Church Hill,2023-02-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,210.1
776556,Kimberley Close - Church Hill,2023-02-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
776556,Kimberley Close - Church Hill,2023-02-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
776556,Kimberley Close - Church Hill,2023-02-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
776556,Kimberley Close - Church Hill,2023-02-11T22:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.6
776556,Kimberley Close - Church Hill,2023-02-11T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-02-11T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-02-11T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.19
776556,Kimberley Close - Church Hill,2023-02-11T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.41
776556,Kimberley Close - Church Hill,2023-02-11T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.69
776556,Kimberley Close - Church Hill,2023-02-11T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,98.4
776556,Kimberley Close - Church Hill,2023-02-11T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.8
776556,Kimberley Close - Church Hill,2023-02-11T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.1
776556,Kimberley Close - Church Hill,2023-02-11T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.3
776556,Kimberley Close - Church Hill,2023-02-11T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-02-11T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-02-11T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-02-11T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.34
776556,Kimberley Close - Church Hill,2023-02-11T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.16
776556,Kimberley Close - Church Hill,2023-02-11T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.25
776556,Kimberley Close - Church Hill,2023-02-11T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,96.1
776556,Kimberley Close - Church Hill,2023-02-11T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
776556,Kimberley Close - Church Hill,2023-02-11T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.8
776556,Kimberley Close - Church Hill,2023-02-11T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
776556,Kimberley Close - Church Hill,2023-02-11T22:00:00.000+00:00,transformer,,Temperature,C,27.9
776556,Kimberley Close - Church Hill,2023-02-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-02-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
776556,Kimberley Close - Church Hill,2023-02-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
776556,Kimberley Close - Church Hill,2023-02-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-02-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
776556,Kimberley Close - Church Hill,2023-02-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.06
776556,Kimberley Close - Church Hill,2023-02-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
776556,Kimberley Close - Church Hill,2023-02-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
776556,Kimberley Close - Church Hill,2023-02-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,41.54
776556,Kimberley Close - Church Hill,2023-02-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,38.57
776556,Kimberley Close - Church Hill,2023-02-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,48.93
776556,Kimberley Close - Church Hill,2023-02-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,194.5
776556,Kimberley Close - Church Hill,2023-02-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
776556,Kimberley Close - Church Hill,2023-02-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
776556,Kimberley Close - Church Hill,2023-02-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
776556,Kimberley Close - Church Hill,2023-02-11T22:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.63
776556,Kimberley Close - Church Hill,2023-02-11T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.79
776556,Kimberley Close - Church Hill,2023-02-11T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
776556,Kimberley Close - Church Hill,2023-02-11T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.61
776556,Kimberley Close - Church Hill,2023-02-11T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.26
776556,Kimberley Close - Church Hill,2023-02-11T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.63
776556,Kimberley Close - Church Hill,2023-02-11T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,100.4
776556,Kimberley Close - Church Hill,2023-02-11T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.1
776556,Kimberley Close - Church Hill,2023-02-11T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.5
776556,Kimberley Close - Church Hill,2023-02-11T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.3
776556,Kimberley Close - Church Hill,2023-02-11T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-02-11T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-02-11T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-02-11T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.7
776556,Kimberley Close - Church Hill,2023-02-11T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.14
776556,Kimberley Close - Church Hill,2023-02-11T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.21
776556,Kimberley Close - Church Hill,2023-02-11T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,98.0
776556,Kimberley Close - Church Hill,2023-02-11T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
776556,Kimberley Close - Church Hill,2023-02-11T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.3
776556,Kimberley Close - Church Hill,2023-02-11T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.9
776556,Kimberley Close - Church Hill,2023-02-11T21:50:00.000+00:00,transformer,,Temperature,C,28.0
776556,Kimberley Close - Church Hill,2023-02-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-02-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
776556,Kimberley Close - Church Hill,2023-02-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
776556,Kimberley Close - Church Hill,2023-02-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-02-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
776556,Kimberley Close - Church Hill,2023-02-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.44
776556,Kimberley Close - Church Hill,2023-02-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
776556,Kimberley Close - Church Hill,2023-02-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
776556,Kimberley Close - Church Hill,2023-02-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,40.31
776556,Kimberley Close - Church Hill,2023-02-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,37.39
776556,Kimberley Close - Church Hill,2023-02-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,47.84
776556,Kimberley Close - Church Hill,2023-02-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,198.4
776556,Kimberley Close - Church Hill,2023-02-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
776556,Kimberley Close - Church Hill,2023-02-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
776556,Kimberley Close - Church Hill,2023-02-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
776556,Kimberley Close - Church Hill,2023-02-11T21:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.75
776556,Kimberley Close - Church Hill,2023-02-11T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.85
776556,Kimberley Close - Church Hill,2023-02-11T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
776556,Kimberley Close - Church Hill,2023-02-11T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.52
776556,Kimberley Close - Church Hill,2023-02-11T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.79
776556,Kimberley Close - Church Hill,2023-02-11T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.5
776556,Kimberley Close - Church Hill,2023-02-11T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,106.6
776556,Kimberley Close - Church Hill,2023-02-11T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.3
776556,Kimberley Close - Church Hill,2023-02-11T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.3
776556,Kimberley Close - Church Hill,2023-02-11T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.8
776556,Kimberley Close - Church Hill,2023-02-11T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-02-11T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-02-11T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-02-11T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.96
776556,Kimberley Close - Church Hill,2023-02-11T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.63
776556,Kimberley Close - Church Hill,2023-02-11T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.3
776556,Kimberley Close - Church Hill,2023-02-11T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,104.0
776556,Kimberley Close - Church Hill,2023-02-11T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
776556,Kimberley Close - Church Hill,2023-02-11T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
776556,Kimberley Close - Church Hill,2023-02-11T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.7
776556,Kimberley Close - Church Hill,2023-02-11T21:40:00.000+00:00,transformer,,Temperature,C,28.2
776556,Kimberley Close - Church Hill,2023-02-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-02-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
776556,Kimberley Close - Church Hill,2023-02-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
776556,Kimberley Close - Church Hill,2023-02-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-02-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
776556,Kimberley Close - Church Hill,2023-02-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.86
776556,Kimberley Close - Church Hill,2023-02-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
776556,Kimberley Close - Church Hill,2023-02-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
776556,Kimberley Close - Church Hill,2023-02-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,40.48
776556,Kimberley Close - Church Hill,2023-02-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.42
776556,Kimberley Close - Church Hill,2023-02-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,50.8
776556,Kimberley Close - Church Hill,2023-02-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,210.6
776556,Kimberley Close - Church Hill,2023-02-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
776556,Kimberley Close - Church Hill,2023-02-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
776556,Kimberley Close - Church Hill,2023-02-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
776556,Kimberley Close - Church Hill,2023-02-11T21:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.11
776556,Kimberley Close - Church Hill,2023-02-11T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.84
776556,Kimberley Close - Church Hill,2023-02-11T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
776556,Kimberley Close - Church Hill,2023-02-11T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.31
776556,Kimberley Close - Church Hill,2023-02-11T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.26
776556,Kimberley Close - Church Hill,2023-02-11T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.04
776556,Kimberley Close - Church Hill,2023-02-11T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,116.2
776556,Kimberley Close - Church Hill,2023-02-11T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.6
776556,Kimberley Close - Church Hill,2023-02-11T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.2
776556,Kimberley Close - Church Hill,2023-02-11T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.2
776556,Kimberley Close - Church Hill,2023-02-11T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-02-11T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-02-11T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776556,Kimberley Close - Church Hill,2023-02-11T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.85
776556,Kimberley Close - Church Hill,2023-02-11T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.18
776556,Kimberley Close - Church Hill,2023-02-11T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.01
