Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-11T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,113.4
776556,Kimberley Close - Church Hill,2023-02-11T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
776556,Kimberley Close - Church Hill,2023-02-11T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.9
776556,Kimberley Close - Church Hill,2023-02-11T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.7
776556,Kimberley Close - Church Hill,2023-02-11T21:30:00.000+00:00,transformer,,Temperature,C,28.3
776556,Kimberley Close - Church Hill,2023-02-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-02-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
776556,Kimberley Close - Church Hill,2023-02-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
776556,Kimberley Close - Church Hill,2023-02-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-02-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
776556,Kimberley Close - Church Hill,2023-02-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.28
776556,Kimberley Close - Church Hill,2023-02-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
776556,Kimberley Close - Church Hill,2023-02-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
776556,Kimberley Close - Church Hill,2023-02-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,44.16
776556,Kimberley Close - Church Hill,2023-02-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,37.45
776556,Kimberley Close - Church Hill,2023-02-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,55.05
776556,Kimberley Close - Church Hill,2023-02-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,229.6
776556,Kimberley Close - Church Hill,2023-02-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
776556,Kimberley Close - Church Hill,2023-02-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
776556,Kimberley Close - Church Hill,2023-02-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
776556,Kimberley Close - Church Hill,2023-02-11T21:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.64
776556,Kimberley Close - Church Hill,2023-02-11T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.98
776556,Kimberley Close - Church Hill,2023-02-11T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-02-11T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.97
776556,Kimberley Close - Church Hill,2023-02-11T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.07
776556,Kimberley Close - Church Hill,2023-02-11T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.97
776556,Kimberley Close - Church Hill,2023-02-11T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,128.6
776556,Kimberley Close - Church Hill,2023-02-11T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.4
776556,Kimberley Close - Church Hill,2023-02-11T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
776556,Kimberley Close - Church Hill,2023-02-11T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,158.4
776556,Kimberley Close - Church Hill,2023-02-11T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-02-11T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
776556,Kimberley Close - Church Hill,2023-02-11T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776556,Kimberley Close - Church Hill,2023-02-11T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.15
776556,Kimberley Close - Church Hill,2023-02-11T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.75
776556,Kimberley Close - Church Hill,2023-02-11T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.97
776556,Kimberley Close - Church Hill,2023-02-11T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,125.5
776556,Kimberley Close - Church Hill,2023-02-11T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
776556,Kimberley Close - Church Hill,2023-02-11T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.1
776556,Kimberley Close - Church Hill,2023-02-11T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.1
776556,Kimberley Close - Church Hill,2023-02-11T21:20:00.000+00:00,transformer,,Temperature,C,28.4
776556,Kimberley Close - Church Hill,2023-02-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-02-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
776556,Kimberley Close - Church Hill,2023-02-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
776556,Kimberley Close - Church Hill,2023-02-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-02-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
776556,Kimberley Close - Church Hill,2023-02-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.59
776556,Kimberley Close - Church Hill,2023-02-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
776556,Kimberley Close - Church Hill,2023-02-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
776556,Kimberley Close - Church Hill,2023-02-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,47.11
776556,Kimberley Close - Church Hill,2023-02-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,35.82
776556,Kimberley Close - Church Hill,2023-02-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,60.94
776556,Kimberley Close - Church Hill,2023-02-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,254.1
776556,Kimberley Close - Church Hill,2023-02-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
776556,Kimberley Close - Church Hill,2023-02-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
776556,Kimberley Close - Church Hill,2023-02-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.2
776556,Kimberley Close - Church Hill,2023-02-11T21:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.32
776556,Kimberley Close - Church Hill,2023-02-11T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-02-11T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
776556,Kimberley Close - Church Hill,2023-02-11T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.67
776556,Kimberley Close - Church Hill,2023-02-11T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.96
776556,Kimberley Close - Church Hill,2023-02-11T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.94
776556,Kimberley Close - Church Hill,2023-02-11T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,119.9
776556,Kimberley Close - Church Hill,2023-02-11T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.0
776556,Kimberley Close - Church Hill,2023-02-11T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
776556,Kimberley Close - Church Hill,2023-02-11T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,154.9
776556,Kimberley Close - Church Hill,2023-02-11T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-02-11T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-02-11T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776556,Kimberley Close - Church Hill,2023-02-11T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.69
776556,Kimberley Close - Church Hill,2023-02-11T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.53
776556,Kimberley Close - Church Hill,2023-02-11T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.87
776556,Kimberley Close - Church Hill,2023-02-11T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,117.0
776556,Kimberley Close - Church Hill,2023-02-11T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
776556,Kimberley Close - Church Hill,2023-02-11T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.3
776556,Kimberley Close - Church Hill,2023-02-11T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.6
776556,Kimberley Close - Church Hill,2023-02-11T21:10:00.000+00:00,transformer,,Temperature,C,28.7
776556,Kimberley Close - Church Hill,2023-02-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-02-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
776556,Kimberley Close - Church Hill,2023-02-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
776556,Kimberley Close - Church Hill,2023-02-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-02-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
776556,Kimberley Close - Church Hill,2023-02-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.09
776556,Kimberley Close - Church Hill,2023-02-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
776556,Kimberley Close - Church Hill,2023-02-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
776556,Kimberley Close - Church Hill,2023-02-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,50.36
776556,Kimberley Close - Church Hill,2023-02-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.48
776556,Kimberley Close - Church Hill,2023-02-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,56.81
776556,Kimberley Close - Church Hill,2023-02-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,236.8
776556,Kimberley Close - Church Hill,2023-02-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
776556,Kimberley Close - Church Hill,2023-02-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
776556,Kimberley Close - Church Hill,2023-02-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
776556,Kimberley Close - Church Hill,2023-02-11T21:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.02
776556,Kimberley Close - Church Hill,2023-02-11T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-02-11T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
776556,Kimberley Close - Church Hill,2023-02-11T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.82
776556,Kimberley Close - Church Hill,2023-02-11T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.59
776556,Kimberley Close - Church Hill,2023-02-11T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.8
776556,Kimberley Close - Church Hill,2023-02-11T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,114.5
776556,Kimberley Close - Church Hill,2023-02-11T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,154.5
776556,Kimberley Close - Church Hill,2023-02-11T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.6
776556,Kimberley Close - Church Hill,2023-02-11T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.4
776556,Kimberley Close - Church Hill,2023-02-11T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-02-11T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-02-11T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776556,Kimberley Close - Church Hill,2023-02-11T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.38
776556,Kimberley Close - Church Hill,2023-02-11T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.41
776556,Kimberley Close - Church Hill,2023-02-11T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.89
776556,Kimberley Close - Church Hill,2023-02-11T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,111.7
776556,Kimberley Close - Church Hill,2023-02-11T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
776556,Kimberley Close - Church Hill,2023-02-11T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
776556,Kimberley Close - Church Hill,2023-02-11T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.4
776556,Kimberley Close - Church Hill,2023-02-11T21:00:00.000+00:00,transformer,,Temperature,C,28.6
776556,Kimberley Close - Church Hill,2023-02-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-02-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
776556,Kimberley Close - Church Hill,2023-02-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
776556,Kimberley Close - Church Hill,2023-02-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-02-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
776556,Kimberley Close - Church Hill,2023-02-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.14
776556,Kimberley Close - Church Hill,2023-02-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
776556,Kimberley Close - Church Hill,2023-02-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
776556,Kimberley Close - Church Hill,2023-02-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,50.19
776556,Kimberley Close - Church Hill,2023-02-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
776556,Kimberley Close - Church Hill,2023-02-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,52.69
776556,Kimberley Close - Church Hill,2023-02-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,226.2
776556,Kimberley Close - Church Hill,2023-02-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
776556,Kimberley Close - Church Hill,2023-02-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
776556,Kimberley Close - Church Hill,2023-02-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
776556,Kimberley Close - Church Hill,2023-02-11T21:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.72
776556,Kimberley Close - Church Hill,2023-02-11T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-02-11T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
776556,Kimberley Close - Church Hill,2023-02-11T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.64
776556,Kimberley Close - Church Hill,2023-02-11T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.58
776556,Kimberley Close - Church Hill,2023-02-11T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.05
776556,Kimberley Close - Church Hill,2023-02-11T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,125.4
776556,Kimberley Close - Church Hill,2023-02-11T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.7
776556,Kimberley Close - Church Hill,2023-02-11T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
776556,Kimberley Close - Church Hill,2023-02-11T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.6
776556,Kimberley Close - Church Hill,2023-02-11T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-02-11T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
776556,Kimberley Close - Church Hill,2023-02-11T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776556,Kimberley Close - Church Hill,2023-02-11T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.47
776556,Kimberley Close - Church Hill,2023-02-11T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.44
776556,Kimberley Close - Church Hill,2023-02-11T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.03
776556,Kimberley Close - Church Hill,2023-02-11T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,122.4
776556,Kimberley Close - Church Hill,2023-02-11T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
776556,Kimberley Close - Church Hill,2023-02-11T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.2
776556,Kimberley Close - Church Hill,2023-02-11T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.0
776556,Kimberley Close - Church Hill,2023-02-11T20:50:00.000+00:00,transformer,,Temperature,C,28.8
776556,Kimberley Close - Church Hill,2023-02-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-02-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
776556,Kimberley Close - Church Hill,2023-02-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
776556,Kimberley Close - Church Hill,2023-02-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-02-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
776556,Kimberley Close - Church Hill,2023-02-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.03
776556,Kimberley Close - Church Hill,2023-02-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
776556,Kimberley Close - Church Hill,2023-02-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
776556,Kimberley Close - Church Hill,2023-02-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,45.11
776556,Kimberley Close - Church Hill,2023-02-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.02
776556,Kimberley Close - Church Hill,2023-02-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,60.08
776556,Kimberley Close - Church Hill,2023-02-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,247.8
776556,Kimberley Close - Church Hill,2023-02-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
776556,Kimberley Close - Church Hill,2023-02-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
776556,Kimberley Close - Church Hill,2023-02-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.3
776556,Kimberley Close - Church Hill,2023-02-11T20:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.99
776556,Kimberley Close - Church Hill,2023-02-11T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.23
776556,Kimberley Close - Church Hill,2023-02-11T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
776556,Kimberley Close - Church Hill,2023-02-11T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.84
776556,Kimberley Close - Church Hill,2023-02-11T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.24
776556,Kimberley Close - Church Hill,2023-02-11T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.78
776556,Kimberley Close - Church Hill,2023-02-11T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,115.7
776556,Kimberley Close - Church Hill,2023-02-11T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.4
776556,Kimberley Close - Church Hill,2023-02-11T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.6
776556,Kimberley Close - Church Hill,2023-02-11T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.6
776556,Kimberley Close - Church Hill,2023-02-11T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-02-11T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-02-11T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-02-11T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.51
776556,Kimberley Close - Church Hill,2023-02-11T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.55
776556,Kimberley Close - Church Hill,2023-02-11T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.18
776556,Kimberley Close - Church Hill,2023-02-11T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,112.9
776556,Kimberley Close - Church Hill,2023-02-11T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
776556,Kimberley Close - Church Hill,2023-02-11T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.9
776556,Kimberley Close - Church Hill,2023-02-11T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.6
776556,Kimberley Close - Church Hill,2023-02-11T20:40:00.000+00:00,transformer,,Temperature,C,29.0
776556,Kimberley Close - Church Hill,2023-02-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-02-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
776556,Kimberley Close - Church Hill,2023-02-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
776556,Kimberley Close - Church Hill,2023-02-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-02-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
776556,Kimberley Close - Church Hill,2023-02-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.12
776556,Kimberley Close - Church Hill,2023-02-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
776556,Kimberley Close - Church Hill,2023-02-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
776556,Kimberley Close - Church Hill,2023-02-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,45.35
776556,Kimberley Close - Church Hill,2023-02-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,41.79
776556,Kimberley Close - Church Hill,2023-02-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,56.96
776556,Kimberley Close - Church Hill,2023-02-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,228.6
776556,Kimberley Close - Church Hill,2023-02-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
776556,Kimberley Close - Church Hill,2023-02-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
776556,Kimberley Close - Church Hill,2023-02-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.8
776556,Kimberley Close - Church Hill,2023-02-11T20:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.56
776556,Kimberley Close - Church Hill,2023-02-11T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.99
776556,Kimberley Close - Church Hill,2023-02-11T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
776556,Kimberley Close - Church Hill,2023-02-11T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.85
776556,Kimberley Close - Church Hill,2023-02-11T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.75
776556,Kimberley Close - Church Hill,2023-02-11T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.88
776556,Kimberley Close - Church Hill,2023-02-11T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,110.0
776556,Kimberley Close - Church Hill,2023-02-11T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.9
776556,Kimberley Close - Church Hill,2023-02-11T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.7
776556,Kimberley Close - Church Hill,2023-02-11T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,162.8
776556,Kimberley Close - Church Hill,2023-02-11T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-02-11T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-02-11T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-02-11T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.86
776556,Kimberley Close - Church Hill,2023-02-11T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.08
776556,Kimberley Close - Church Hill,2023-02-11T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
776556,Kimberley Close - Church Hill,2023-02-11T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,107.4
776556,Kimberley Close - Church Hill,2023-02-11T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
776556,Kimberley Close - Church Hill,2023-02-11T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.0
776556,Kimberley Close - Church Hill,2023-02-11T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
776556,Kimberley Close - Church Hill,2023-02-11T20:30:00.000+00:00,transformer,,Temperature,C,29.2
776556,Kimberley Close - Church Hill,2023-02-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-02-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
776556,Kimberley Close - Church Hill,2023-02-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
776556,Kimberley Close - Church Hill,2023-02-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-02-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
776556,Kimberley Close - Church Hill,2023-02-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
776556,Kimberley Close - Church Hill,2023-02-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
776556,Kimberley Close - Church Hill,2023-02-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
776556,Kimberley Close - Church Hill,2023-02-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,46.71
776556,Kimberley Close - Church Hill,2023-02-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,42.84
776556,Kimberley Close - Church Hill,2023-02-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,54.88
776556,Kimberley Close - Church Hill,2023-02-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,217.4
776556,Kimberley Close - Church Hill,2023-02-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
776556,Kimberley Close - Church Hill,2023-02-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
776556,Kimberley Close - Church Hill,2023-02-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
776556,Kimberley Close - Church Hill,2023-02-11T20:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.05
776556,Kimberley Close - Church Hill,2023-02-11T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.67
776556,Kimberley Close - Church Hill,2023-02-11T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
776556,Kimberley Close - Church Hill,2023-02-11T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.01
776556,Kimberley Close - Church Hill,2023-02-11T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.9
776556,Kimberley Close - Church Hill,2023-02-11T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.98
776556,Kimberley Close - Church Hill,2023-02-11T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,113.6
776556,Kimberley Close - Church Hill,2023-02-11T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.9
776556,Kimberley Close - Church Hill,2023-02-11T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.0
776556,Kimberley Close - Church Hill,2023-02-11T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,158.1
776556,Kimberley Close - Church Hill,2023-02-11T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
776556,Kimberley Close - Church Hill,2023-02-11T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
776556,Kimberley Close - Church Hill,2023-02-11T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-02-11T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.38
776556,Kimberley Close - Church Hill,2023-02-11T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.09
776556,Kimberley Close - Church Hill,2023-02-11T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.03
776556,Kimberley Close - Church Hill,2023-02-11T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,110.9
776556,Kimberley Close - Church Hill,2023-02-11T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
776556,Kimberley Close - Church Hill,2023-02-11T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.1
776556,Kimberley Close - Church Hill,2023-02-11T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.7
776556,Kimberley Close - Church Hill,2023-02-11T20:20:00.000+00:00,transformer,,Temperature,C,29.1
776556,Kimberley Close - Church Hill,2023-02-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-02-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
776556,Kimberley Close - Church Hill,2023-02-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-02-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
776556,Kimberley Close - Church Hill,2023-02-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-02-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
776556,Kimberley Close - Church Hill,2023-02-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.06
776556,Kimberley Close - Church Hill,2023-02-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
776556,Kimberley Close - Church Hill,2023-02-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
776556,Kimberley Close - Church Hill,2023-02-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,44.39
776556,Kimberley Close - Church Hill,2023-02-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,45.99
776556,Kimberley Close - Church Hill,2023-02-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,58.01
776556,Kimberley Close - Church Hill,2023-02-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,224.6
776556,Kimberley Close - Church Hill,2023-02-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
776556,Kimberley Close - Church Hill,2023-02-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
776556,Kimberley Close - Church Hill,2023-02-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.2
776556,Kimberley Close - Church Hill,2023-02-11T20:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.73
776556,Kimberley Close - Church Hill,2023-02-11T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.5
776556,Kimberley Close - Church Hill,2023-02-11T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
776556,Kimberley Close - Church Hill,2023-02-11T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.2
776556,Kimberley Close - Church Hill,2023-02-11T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.67
776556,Kimberley Close - Church Hill,2023-02-11T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.84
776556,Kimberley Close - Church Hill,2023-02-11T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,121.1
776556,Kimberley Close - Church Hill,2023-02-11T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.2
776556,Kimberley Close - Church Hill,2023-02-11T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-02-11T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,149.2
776556,Kimberley Close - Church Hill,2023-02-11T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-02-11T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776556,Kimberley Close - Church Hill,2023-02-11T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-02-11T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.77
776556,Kimberley Close - Church Hill,2023-02-11T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.71
776556,Kimberley Close - Church Hill,2023-02-11T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.47
776556,Kimberley Close - Church Hill,2023-02-11T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,118.2
776556,Kimberley Close - Church Hill,2023-02-11T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
776556,Kimberley Close - Church Hill,2023-02-11T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.2
776556,Kimberley Close - Church Hill,2023-02-11T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.6
776556,Kimberley Close - Church Hill,2023-02-11T20:10:00.000+00:00,transformer,,Temperature,C,29.1
776556,Kimberley Close - Church Hill,2023-02-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-02-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
776556,Kimberley Close - Church Hill,2023-02-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
776556,Kimberley Close - Church Hill,2023-02-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-02-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
776556,Kimberley Close - Church Hill,2023-02-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.12
776556,Kimberley Close - Church Hill,2023-02-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
776556,Kimberley Close - Church Hill,2023-02-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
776556,Kimberley Close - Church Hill,2023-02-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,45.97
776556,Kimberley Close - Church Hill,2023-02-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,42.38
776556,Kimberley Close - Church Hill,2023-02-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,60.32
776556,Kimberley Close - Church Hill,2023-02-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,239.2
776556,Kimberley Close - Church Hill,2023-02-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
776556,Kimberley Close - Church Hill,2023-02-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
776556,Kimberley Close - Church Hill,2023-02-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.5
776556,Kimberley Close - Church Hill,2023-02-11T20:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.21
776556,Kimberley Close - Church Hill,2023-02-11T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
776556,Kimberley Close - Church Hill,2023-02-11T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-02-11T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.12
776556,Kimberley Close - Church Hill,2023-02-11T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.56
776556,Kimberley Close - Church Hill,2023-02-11T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.96
776556,Kimberley Close - Church Hill,2023-02-11T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,113.4
776556,Kimberley Close - Church Hill,2023-02-11T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,172.8
776556,Kimberley Close - Church Hill,2023-02-11T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.1
776556,Kimberley Close - Church Hill,2023-02-11T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,169.4
776556,Kimberley Close - Church Hill,2023-02-11T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-02-11T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
776556,Kimberley Close - Church Hill,2023-02-11T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-02-11T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.51
776556,Kimberley Close - Church Hill,2023-02-11T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.64
776556,Kimberley Close - Church Hill,2023-02-11T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.85
776556,Kimberley Close - Church Hill,2023-02-11T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,110.6
776556,Kimberley Close - Church Hill,2023-02-11T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
776556,Kimberley Close - Church Hill,2023-02-11T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.9
776556,Kimberley Close - Church Hill,2023-02-11T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.1
776556,Kimberley Close - Church Hill,2023-02-11T20:00:00.000+00:00,transformer,,Temperature,C,29.3
776556,Kimberley Close - Church Hill,2023-02-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-02-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
776556,Kimberley Close - Church Hill,2023-02-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
776556,Kimberley Close - Church Hill,2023-02-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-02-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
776556,Kimberley Close - Church Hill,2023-02-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.14
776556,Kimberley Close - Church Hill,2023-02-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
776556,Kimberley Close - Church Hill,2023-02-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
776556,Kimberley Close - Church Hill,2023-02-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,53.63
776556,Kimberley Close - Church Hill,2023-02-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,52.2
776556,Kimberley Close - Church Hill,2023-02-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,63.8
776556,Kimberley Close - Church Hill,2023-02-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,224.0
776556,Kimberley Close - Church Hill,2023-02-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
776556,Kimberley Close - Church Hill,2023-02-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.3
776556,Kimberley Close - Church Hill,2023-02-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.7
776556,Kimberley Close - Church Hill,2023-02-11T20:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.11
776556,Kimberley Close - Church Hill,2023-02-11T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.05
776556,Kimberley Close - Church Hill,2023-02-11T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-02-11T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.81
776556,Kimberley Close - Church Hill,2023-02-11T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.74
776556,Kimberley Close - Church Hill,2023-02-11T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,44.36
776556,Kimberley Close - Church Hill,2023-02-11T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,138.1
776556,Kimberley Close - Church Hill,2023-02-11T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,171.9
776556,Kimberley Close - Church Hill,2023-02-11T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.1
776556,Kimberley Close - Church Hill,2023-02-11T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,184.3
776556,Kimberley Close - Church Hill,2023-02-11T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-02-11T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-02-11T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-02-11T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.19
776556,Kimberley Close - Church Hill,2023-02-11T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.56
776556,Kimberley Close - Church Hill,2023-02-11T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.36
776556,Kimberley Close - Church Hill,2023-02-11T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,134.8
776556,Kimberley Close - Church Hill,2023-02-11T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
776556,Kimberley Close - Church Hill,2023-02-11T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.9
776556,Kimberley Close - Church Hill,2023-02-11T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.5
776556,Kimberley Close - Church Hill,2023-02-11T19:50:00.000+00:00,transformer,,Temperature,C,29.3
776556,Kimberley Close - Church Hill,2023-02-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-02-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
776556,Kimberley Close - Church Hill,2023-02-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
776556,Kimberley Close - Church Hill,2023-02-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-02-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
776556,Kimberley Close - Church Hill,2023-02-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.48
776556,Kimberley Close - Church Hill,2023-02-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
776556,Kimberley Close - Church Hill,2023-02-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
776556,Kimberley Close - Church Hill,2023-02-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
776556,Kimberley Close - Church Hill,2023-02-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,49.29
776556,Kimberley Close - Church Hill,2023-02-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,72.72
776556,Kimberley Close - Church Hill,2023-02-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,272.9
776556,Kimberley Close - Church Hill,2023-02-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.1
776556,Kimberley Close - Church Hill,2023-02-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
776556,Kimberley Close - Church Hill,2023-02-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,301.8
776556,Kimberley Close - Church Hill,2023-02-11T19:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.07
776556,Kimberley Close - Church Hill,2023-02-11T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.07
776556,Kimberley Close - Church Hill,2023-02-11T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-02-11T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.32
776556,Kimberley Close - Church Hill,2023-02-11T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.25
776556,Kimberley Close - Church Hill,2023-02-11T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,54.09
776556,Kimberley Close - Church Hill,2023-02-11T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,135.0
776556,Kimberley Close - Church Hill,2023-02-11T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,182.5
776556,Kimberley Close - Church Hill,2023-02-11T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.7
776556,Kimberley Close - Church Hill,2023-02-11T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,223.6
776556,Kimberley Close - Church Hill,2023-02-11T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-02-11T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
776556,Kimberley Close - Church Hill,2023-02-11T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-02-11T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.38
776556,Kimberley Close - Church Hill,2023-02-11T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.62
776556,Kimberley Close - Church Hill,2023-02-11T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.83
776556,Kimberley Close - Church Hill,2023-02-11T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,131.8
776556,Kimberley Close - Church Hill,2023-02-11T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
776556,Kimberley Close - Church Hill,2023-02-11T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.1
776556,Kimberley Close - Church Hill,2023-02-11T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.5
776556,Kimberley Close - Church Hill,2023-02-11T19:40:00.000+00:00,transformer,,Temperature,C,29.1
776556,Kimberley Close - Church Hill,2023-02-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-02-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
776556,Kimberley Close - Church Hill,2023-02-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
776556,Kimberley Close - Church Hill,2023-02-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-02-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
776556,Kimberley Close - Church Hill,2023-02-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.81
776556,Kimberley Close - Church Hill,2023-02-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
776556,Kimberley Close - Church Hill,2023-02-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
776556,Kimberley Close - Church Hill,2023-02-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,58.71
776556,Kimberley Close - Church Hill,2023-02-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,54.87
776556,Kimberley Close - Church Hill,2023-02-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,76.92
776556,Kimberley Close - Church Hill,2023-02-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,266.8
776556,Kimberley Close - Church Hill,2023-02-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.0
776556,Kimberley Close - Church Hill,2023-02-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
776556,Kimberley Close - Church Hill,2023-02-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,319.2
776556,Kimberley Close - Church Hill,2023-02-11T19:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.55
776556,Kimberley Close - Church Hill,2023-02-11T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.5
776556,Kimberley Close - Church Hill,2023-02-11T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-02-11T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.63
776556,Kimberley Close - Church Hill,2023-02-11T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.4
776556,Kimberley Close - Church Hill,2023-02-11T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,54.67
776556,Kimberley Close - Church Hill,2023-02-11T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,143.5
776556,Kimberley Close - Church Hill,2023-02-11T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,195.5
776556,Kimberley Close - Church Hill,2023-02-11T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.6
776556,Kimberley Close - Church Hill,2023-02-11T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,225.8
776556,Kimberley Close - Church Hill,2023-02-11T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-02-11T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
776556,Kimberley Close - Church Hill,2023-02-11T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-02-11T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.69
776556,Kimberley Close - Church Hill,2023-02-11T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.01
776556,Kimberley Close - Church Hill,2023-02-11T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.76
776556,Kimberley Close - Church Hill,2023-02-11T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,140.1
776556,Kimberley Close - Church Hill,2023-02-11T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
776556,Kimberley Close - Church Hill,2023-02-11T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.4
776556,Kimberley Close - Church Hill,2023-02-11T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.9
776556,Kimberley Close - Church Hill,2023-02-11T19:30:00.000+00:00,transformer,,Temperature,C,29.1
776556,Kimberley Close - Church Hill,2023-02-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-02-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
776556,Kimberley Close - Church Hill,2023-02-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
776556,Kimberley Close - Church Hill,2023-02-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-02-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
