Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.15
776556,Kimberley Close - Church Hill,2023-02-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
776556,Kimberley Close - Church Hill,2023-02-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
776556,Kimberley Close - Church Hill,2023-02-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,60.33
776556,Kimberley Close - Church Hill,2023-02-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,44.4
776556,Kimberley Close - Church Hill,2023-02-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,73.43
776556,Kimberley Close - Church Hill,2023-02-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,283.6
776556,Kimberley Close - Church Hill,2023-02-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.1
776556,Kimberley Close - Church Hill,2023-02-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
776556,Kimberley Close - Church Hill,2023-02-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,304.7
776556,Kimberley Close - Church Hill,2023-02-11T19:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.13
776556,Kimberley Close - Church Hill,2023-02-11T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.98
776556,Kimberley Close - Church Hill,2023-02-11T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-02-11T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,55.85
776556,Kimberley Close - Church Hill,2023-02-11T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.79
776556,Kimberley Close - Church Hill,2023-02-11T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,54.8
776556,Kimberley Close - Church Hill,2023-02-11T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,150.2
776556,Kimberley Close - Church Hill,2023-02-11T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,232.3
776556,Kimberley Close - Church Hill,2023-02-11T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.8
776556,Kimberley Close - Church Hill,2023-02-11T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,226.7
776556,Kimberley Close - Church Hill,2023-02-11T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-02-11T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
776556,Kimberley Close - Church Hill,2023-02-11T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-02-11T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.9
776556,Kimberley Close - Church Hill,2023-02-11T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.65
776556,Kimberley Close - Church Hill,2023-02-11T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.77
776556,Kimberley Close - Church Hill,2023-02-11T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,146.5
776556,Kimberley Close - Church Hill,2023-02-11T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
776556,Kimberley Close - Church Hill,2023-02-11T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.9
776556,Kimberley Close - Church Hill,2023-02-11T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.2
776556,Kimberley Close - Church Hill,2023-02-11T19:20:00.000+00:00,transformer,,Temperature,C,29.0
776556,Kimberley Close - Church Hill,2023-02-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-02-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
776556,Kimberley Close - Church Hill,2023-02-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-02-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
776556,Kimberley Close - Church Hill,2023-02-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-02-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
776556,Kimberley Close - Church Hill,2023-02-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
776556,Kimberley Close - Church Hill,2023-02-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
776556,Kimberley Close - Church Hill,2023-02-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
776556,Kimberley Close - Church Hill,2023-02-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,70.76
776556,Kimberley Close - Church Hill,2023-02-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,48.44
776556,Kimberley Close - Church Hill,2023-02-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,77.57
776556,Kimberley Close - Church Hill,2023-02-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,296.6
776556,Kimberley Close - Church Hill,2023-02-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,294.4
776556,Kimberley Close - Church Hill,2023-02-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
776556,Kimberley Close - Church Hill,2023-02-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,321.8
776556,Kimberley Close - Church Hill,2023-02-11T19:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.87
776556,Kimberley Close - Church Hill,2023-02-11T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.74
776556,Kimberley Close - Church Hill,2023-02-11T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
776556,Kimberley Close - Church Hill,2023-02-11T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,63.31
776556,Kimberley Close - Church Hill,2023-02-11T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.28
776556,Kimberley Close - Church Hill,2023-02-11T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,53.1
776556,Kimberley Close - Church Hill,2023-02-11T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,147.2
776556,Kimberley Close - Church Hill,2023-02-11T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,262.6
776556,Kimberley Close - Church Hill,2023-02-11T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.0
776556,Kimberley Close - Church Hill,2023-02-11T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,220.6
776556,Kimberley Close - Church Hill,2023-02-11T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-02-11T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776556,Kimberley Close - Church Hill,2023-02-11T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-02-11T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.6
776556,Kimberley Close - Church Hill,2023-02-11T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.12
776556,Kimberley Close - Church Hill,2023-02-11T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.45
776556,Kimberley Close - Church Hill,2023-02-11T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,143.6
776556,Kimberley Close - Church Hill,2023-02-11T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
776556,Kimberley Close - Church Hill,2023-02-11T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.3
776556,Kimberley Close - Church Hill,2023-02-11T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.6
776556,Kimberley Close - Church Hill,2023-02-11T19:10:00.000+00:00,transformer,,Temperature,C,28.8
776556,Kimberley Close - Church Hill,2023-02-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-02-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
776556,Kimberley Close - Church Hill,2023-02-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
776556,Kimberley Close - Church Hill,2023-02-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-02-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
776556,Kimberley Close - Church Hill,2023-02-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
776556,Kimberley Close - Church Hill,2023-02-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
776556,Kimberley Close - Church Hill,2023-02-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
776556,Kimberley Close - Church Hill,2023-02-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,75.91
776556,Kimberley Close - Church Hill,2023-02-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,54.4
776556,Kimberley Close - Church Hill,2023-02-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,80.55
776556,Kimberley Close - Church Hill,2023-02-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,290.8
776556,Kimberley Close - Church Hill,2023-02-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,315.9
776556,Kimberley Close - Church Hill,2023-02-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.1
776556,Kimberley Close - Church Hill,2023-02-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,335.5
776556,Kimberley Close - Church Hill,2023-02-11T19:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.18
776556,Kimberley Close - Church Hill,2023-02-11T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.72
776556,Kimberley Close - Church Hill,2023-02-11T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-02-11T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,49.19
776556,Kimberley Close - Church Hill,2023-02-11T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.99
776556,Kimberley Close - Church Hill,2023-02-11T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,55.18
776556,Kimberley Close - Church Hill,2023-02-11T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,152.8
776556,Kimberley Close - Church Hill,2023-02-11T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,206.8
776556,Kimberley Close - Church Hill,2023-02-11T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.2
776556,Kimberley Close - Church Hill,2023-02-11T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,229.5
776556,Kimberley Close - Church Hill,2023-02-11T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-02-11T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776556,Kimberley Close - Church Hill,2023-02-11T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-02-11T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.94
776556,Kimberley Close - Church Hill,2023-02-11T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.68
776556,Kimberley Close - Church Hill,2023-02-11T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.95
776556,Kimberley Close - Church Hill,2023-02-11T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,149.3
776556,Kimberley Close - Church Hill,2023-02-11T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
776556,Kimberley Close - Church Hill,2023-02-11T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.4
776556,Kimberley Close - Church Hill,2023-02-11T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.4
776556,Kimberley Close - Church Hill,2023-02-11T19:00:00.000+00:00,transformer,,Temperature,C,28.4
776556,Kimberley Close - Church Hill,2023-02-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-02-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
776556,Kimberley Close - Church Hill,2023-02-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-02-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
776556,Kimberley Close - Church Hill,2023-02-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-02-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
776556,Kimberley Close - Church Hill,2023-02-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.85
776556,Kimberley Close - Church Hill,2023-02-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
776556,Kimberley Close - Church Hill,2023-02-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
776556,Kimberley Close - Church Hill,2023-02-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,62.13
776556,Kimberley Close - Church Hill,2023-02-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,53.67
776556,Kimberley Close - Church Hill,2023-02-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,84.13
776556,Kimberley Close - Church Hill,2023-02-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,302.1
776556,Kimberley Close - Church Hill,2023-02-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.5
776556,Kimberley Close - Church Hill,2023-02-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.6
776556,Kimberley Close - Church Hill,2023-02-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,350.4
776556,Kimberley Close - Church Hill,2023-02-11T19:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.81
776556,Kimberley Close - Church Hill,2023-02-11T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.0
776556,Kimberley Close - Church Hill,2023-02-11T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-02-11T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,54.84
776556,Kimberley Close - Church Hill,2023-02-11T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.61
776556,Kimberley Close - Church Hill,2023-02-11T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,54.39
776556,Kimberley Close - Church Hill,2023-02-11T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,158.9
776556,Kimberley Close - Church Hill,2023-02-11T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,229.9
776556,Kimberley Close - Church Hill,2023-02-11T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.1
776556,Kimberley Close - Church Hill,2023-02-11T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,226.6
776556,Kimberley Close - Church Hill,2023-02-11T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-02-11T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776556,Kimberley Close - Church Hill,2023-02-11T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-02-11T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.82
776556,Kimberley Close - Church Hill,2023-02-11T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.81
776556,Kimberley Close - Church Hill,2023-02-11T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.64
776556,Kimberley Close - Church Hill,2023-02-11T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,155.1
776556,Kimberley Close - Church Hill,2023-02-11T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
776556,Kimberley Close - Church Hill,2023-02-11T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.3
776556,Kimberley Close - Church Hill,2023-02-11T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.7
776556,Kimberley Close - Church Hill,2023-02-11T18:50:00.000+00:00,transformer,,Temperature,C,28.2
776556,Kimberley Close - Church Hill,2023-02-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-02-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
776556,Kimberley Close - Church Hill,2023-02-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
776556,Kimberley Close - Church Hill,2023-02-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-02-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
776556,Kimberley Close - Church Hill,2023-02-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.63
776556,Kimberley Close - Church Hill,2023-02-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
776556,Kimberley Close - Church Hill,2023-02-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
776556,Kimberley Close - Church Hill,2023-02-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,69.67
776556,Kimberley Close - Church Hill,2023-02-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,51.41
776556,Kimberley Close - Church Hill,2023-02-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,84.03
776556,Kimberley Close - Church Hill,2023-02-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,314.0
776556,Kimberley Close - Church Hill,2023-02-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,292.2
776556,Kimberley Close - Church Hill,2023-02-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
776556,Kimberley Close - Church Hill,2023-02-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,350.7
776556,Kimberley Close - Church Hill,2023-02-11T18:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.21
776556,Kimberley Close - Church Hill,2023-02-11T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
776556,Kimberley Close - Church Hill,2023-02-11T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
776556,Kimberley Close - Church Hill,2023-02-11T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,53.02
776556,Kimberley Close - Church Hill,2023-02-11T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.74
776556,Kimberley Close - Church Hill,2023-02-11T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,58.86
776556,Kimberley Close - Church Hill,2023-02-11T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,152.9
776556,Kimberley Close - Church Hill,2023-02-11T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,223.6
776556,Kimberley Close - Church Hill,2023-02-11T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.0
776556,Kimberley Close - Church Hill,2023-02-11T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,246.4
776556,Kimberley Close - Church Hill,2023-02-11T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-02-11T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776556,Kimberley Close - Church Hill,2023-02-11T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-02-11T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.08
776556,Kimberley Close - Church Hill,2023-02-11T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.21
776556,Kimberley Close - Church Hill,2023-02-11T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.0
776556,Kimberley Close - Church Hill,2023-02-11T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,149.3
776556,Kimberley Close - Church Hill,2023-02-11T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
776556,Kimberley Close - Church Hill,2023-02-11T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.4
776556,Kimberley Close - Church Hill,2023-02-11T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.9
776556,Kimberley Close - Church Hill,2023-02-11T18:40:00.000+00:00,transformer,,Temperature,C,28.0
776556,Kimberley Close - Church Hill,2023-02-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-02-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
776556,Kimberley Close - Church Hill,2023-02-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
776556,Kimberley Close - Church Hill,2023-02-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-02-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
776556,Kimberley Close - Church Hill,2023-02-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.58
776556,Kimberley Close - Church Hill,2023-02-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
776556,Kimberley Close - Church Hill,2023-02-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
776556,Kimberley Close - Church Hill,2023-02-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,66.1
776556,Kimberley Close - Church Hill,2023-02-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,56.95
776556,Kimberley Close - Church Hill,2023-02-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,87.86
776556,Kimberley Close - Church Hill,2023-02-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,302.2
776556,Kimberley Close - Church Hill,2023-02-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,280.0
776556,Kimberley Close - Church Hill,2023-02-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.1
776556,Kimberley Close - Church Hill,2023-02-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,368.3
776556,Kimberley Close - Church Hill,2023-02-11T18:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.79
776556,Kimberley Close - Church Hill,2023-02-11T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.11
776556,Kimberley Close - Church Hill,2023-02-11T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776556,Kimberley Close - Church Hill,2023-02-11T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,51.99
776556,Kimberley Close - Church Hill,2023-02-11T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.36
776556,Kimberley Close - Church Hill,2023-02-11T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,65.37
776556,Kimberley Close - Church Hill,2023-02-11T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,183.8
776556,Kimberley Close - Church Hill,2023-02-11T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,219.2
776556,Kimberley Close - Church Hill,2023-02-11T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.1
776556,Kimberley Close - Church Hill,2023-02-11T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,272.5
776556,Kimberley Close - Church Hill,2023-02-11T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.62
776556,Kimberley Close - Church Hill,2023-02-11T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776556,Kimberley Close - Church Hill,2023-02-11T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-02-11T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.58
776556,Kimberley Close - Church Hill,2023-02-11T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.47
776556,Kimberley Close - Church Hill,2023-02-11T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.73
776556,Kimberley Close - Church Hill,2023-02-11T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,179.4
776556,Kimberley Close - Church Hill,2023-02-11T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
776556,Kimberley Close - Church Hill,2023-02-11T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.1
776556,Kimberley Close - Church Hill,2023-02-11T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.8
776556,Kimberley Close - Church Hill,2023-02-11T18:30:00.000+00:00,transformer,,Temperature,C,27.6
776556,Kimberley Close - Church Hill,2023-02-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-02-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
776556,Kimberley Close - Church Hill,2023-02-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
776556,Kimberley Close - Church Hill,2023-02-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-02-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
776556,Kimberley Close - Church Hill,2023-02-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.4
776556,Kimberley Close - Church Hill,2023-02-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-02-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
776556,Kimberley Close - Church Hill,2023-02-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,66.56
776556,Kimberley Close - Church Hill,2023-02-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,54.83
776556,Kimberley Close - Church Hill,2023-02-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,97.1
776556,Kimberley Close - Church Hill,2023-02-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,363.2
776556,Kimberley Close - Church Hill,2023-02-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,281.7
776556,Kimberley Close - Church Hill,2023-02-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.1
776556,Kimberley Close - Church Hill,2023-02-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,405.3
776556,Kimberley Close - Church Hill,2023-02-11T18:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.23
776556,Kimberley Close - Church Hill,2023-02-11T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-02-11T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-02-11T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,56.43
776556,Kimberley Close - Church Hill,2023-02-11T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.62
776556,Kimberley Close - Church Hill,2023-02-11T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,56.94
776556,Kimberley Close - Church Hill,2023-02-11T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,139.5
776556,Kimberley Close - Church Hill,2023-02-11T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,236.6
776556,Kimberley Close - Church Hill,2023-02-11T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.8
776556,Kimberley Close - Church Hill,2023-02-11T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,238.1
776556,Kimberley Close - Church Hill,2023-02-11T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-02-11T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776556,Kimberley Close - Church Hill,2023-02-11T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-02-11T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.51
776556,Kimberley Close - Church Hill,2023-02-11T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.77
776556,Kimberley Close - Church Hill,2023-02-11T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.22
776556,Kimberley Close - Church Hill,2023-02-11T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,136.2
776556,Kimberley Close - Church Hill,2023-02-11T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
776556,Kimberley Close - Church Hill,2023-02-11T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.9
776556,Kimberley Close - Church Hill,2023-02-11T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.7
776556,Kimberley Close - Church Hill,2023-02-11T18:20:00.000+00:00,transformer,,Temperature,C,27.3
776556,Kimberley Close - Church Hill,2023-02-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
776556,Kimberley Close - Church Hill,2023-02-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
776556,Kimberley Close - Church Hill,2023-02-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-02-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
776556,Kimberley Close - Church Hill,2023-02-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.48
776556,Kimberley Close - Church Hill,2023-02-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
776556,Kimberley Close - Church Hill,2023-02-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
776556,Kimberley Close - Church Hill,2023-02-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,73.94
776556,Kimberley Close - Church Hill,2023-02-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,61.38
776556,Kimberley Close - Church Hill,2023-02-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,86.16
776556,Kimberley Close - Church Hill,2023-02-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,275.7
776556,Kimberley Close - Church Hill,2023-02-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,310.5
776556,Kimberley Close - Church Hill,2023-02-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.5
776556,Kimberley Close - Church Hill,2023-02-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,360.6
776556,Kimberley Close - Church Hill,2023-02-11T18:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.71
776556,Kimberley Close - Church Hill,2023-02-11T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-02-11T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776556,Kimberley Close - Church Hill,2023-02-11T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,61.59
776556,Kimberley Close - Church Hill,2023-02-11T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.03
776556,Kimberley Close - Church Hill,2023-02-11T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,60.94
776556,Kimberley Close - Church Hill,2023-02-11T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,133.0
776556,Kimberley Close - Church Hill,2023-02-11T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,258.7
776556,Kimberley Close - Church Hill,2023-02-11T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.9
776556,Kimberley Close - Church Hill,2023-02-11T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,255.1
776556,Kimberley Close - Church Hill,2023-02-11T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-02-11T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
776556,Kimberley Close - Church Hill,2023-02-11T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
776556,Kimberley Close - Church Hill,2023-02-11T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.99
776556,Kimberley Close - Church Hill,2023-02-11T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.75
776556,Kimberley Close - Church Hill,2023-02-11T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.55
776556,Kimberley Close - Church Hill,2023-02-11T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,129.8
776556,Kimberley Close - Church Hill,2023-02-11T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.1
776556,Kimberley Close - Church Hill,2023-02-11T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.6
776556,Kimberley Close - Church Hill,2023-02-11T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.7
776556,Kimberley Close - Church Hill,2023-02-11T18:10:00.000+00:00,transformer,,Temperature,C,26.8
776556,Kimberley Close - Church Hill,2023-02-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
776556,Kimberley Close - Church Hill,2023-02-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
776556,Kimberley Close - Church Hill,2023-02-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-02-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
776556,Kimberley Close - Church Hill,2023-02-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
776556,Kimberley Close - Church Hill,2023-02-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-02-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-02-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,79.59
776556,Kimberley Close - Church Hill,2023-02-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,68.77
776556,Kimberley Close - Church Hill,2023-02-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,88.49
776556,Kimberley Close - Church Hill,2023-02-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,262.7
776556,Kimberley Close - Church Hill,2023-02-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,334.1
776556,Kimberley Close - Church Hill,2023-02-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,286.4
776556,Kimberley Close - Church Hill,2023-02-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,371.8
776556,Kimberley Close - Church Hill,2023-02-11T18:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.58
776556,Kimberley Close - Church Hill,2023-02-11T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.07
776556,Kimberley Close - Church Hill,2023-02-11T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
776556,Kimberley Close - Church Hill,2023-02-11T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,55.68
776556,Kimberley Close - Church Hill,2023-02-11T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.87
776556,Kimberley Close - Church Hill,2023-02-11T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,61.81
776556,Kimberley Close - Church Hill,2023-02-11T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,167.7
776556,Kimberley Close - Church Hill,2023-02-11T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,235.3
776556,Kimberley Close - Church Hill,2023-02-11T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.8
776556,Kimberley Close - Church Hill,2023-02-11T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,260.1
776556,Kimberley Close - Church Hill,2023-02-11T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-02-11T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
776556,Kimberley Close - Church Hill,2023-02-11T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776556,Kimberley Close - Church Hill,2023-02-11T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.91
776556,Kimberley Close - Church Hill,2023-02-11T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.99
776556,Kimberley Close - Church Hill,2023-02-11T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.6
776556,Kimberley Close - Church Hill,2023-02-11T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,163.8
776556,Kimberley Close - Church Hill,2023-02-11T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.7
776556,Kimberley Close - Church Hill,2023-02-11T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.9
776556,Kimberley Close - Church Hill,2023-02-11T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,158.9
776556,Kimberley Close - Church Hill,2023-02-11T18:00:00.000+00:00,transformer,,Temperature,C,26.2
776556,Kimberley Close - Church Hill,2023-02-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
776556,Kimberley Close - Church Hill,2023-02-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-02-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
776556,Kimberley Close - Church Hill,2023-02-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-02-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
776556,Kimberley Close - Church Hill,2023-02-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.6
776556,Kimberley Close - Church Hill,2023-02-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776556,Kimberley Close - Church Hill,2023-02-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
776556,Kimberley Close - Church Hill,2023-02-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,75.59
776556,Kimberley Close - Church Hill,2023-02-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,65.87
776556,Kimberley Close - Church Hill,2023-02-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,99.41
776556,Kimberley Close - Church Hill,2023-02-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,331.4
776556,Kimberley Close - Church Hill,2023-02-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,319.3
776556,Kimberley Close - Church Hill,2023-02-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,276.0
776556,Kimberley Close - Church Hill,2023-02-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,418.3
776556,Kimberley Close - Church Hill,2023-02-11T18:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.21
776556,Kimberley Close - Church Hill,2023-02-11T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-02-11T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776556,Kimberley Close - Church Hill,2023-02-11T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,51.44
776556,Kimberley Close - Church Hill,2023-02-11T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.31
776556,Kimberley Close - Church Hill,2023-02-11T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,59.91
776556,Kimberley Close - Church Hill,2023-02-11T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,186.6
776556,Kimberley Close - Church Hill,2023-02-11T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,218.5
776556,Kimberley Close - Church Hill,2023-02-11T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.6
776556,Kimberley Close - Church Hill,2023-02-11T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,251.8
776556,Kimberley Close - Church Hill,2023-02-11T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-02-11T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776556,Kimberley Close - Church Hill,2023-02-11T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776556,Kimberley Close - Church Hill,2023-02-11T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.42
776556,Kimberley Close - Church Hill,2023-02-11T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.04
776556,Kimberley Close - Church Hill,2023-02-11T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.35
776556,Kimberley Close - Church Hill,2023-02-11T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,182.2
776556,Kimberley Close - Church Hill,2023-02-11T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.1
776556,Kimberley Close - Church Hill,2023-02-11T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.3
776556,Kimberley Close - Church Hill,2023-02-11T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,162.0
776556,Kimberley Close - Church Hill,2023-02-11T17:50:00.000+00:00,transformer,,Temperature,C,25.8
776556,Kimberley Close - Church Hill,2023-02-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-02-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
776556,Kimberley Close - Church Hill,2023-02-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
776556,Kimberley Close - Church Hill,2023-02-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776556,Kimberley Close - Church Hill,2023-02-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
776556,Kimberley Close - Church Hill,2023-02-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.7
776556,Kimberley Close - Church Hill,2023-02-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
776556,Kimberley Close - Church Hill,2023-02-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-02-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,72.86
776556,Kimberley Close - Church Hill,2023-02-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,57.35
776556,Kimberley Close - Church Hill,2023-02-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,98.27
776556,Kimberley Close - Church Hill,2023-02-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,368.8
776556,Kimberley Close - Church Hill,2023-02-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,309.1
776556,Kimberley Close - Church Hill,2023-02-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.6
776556,Kimberley Close - Church Hill,2023-02-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,413.1
776556,Kimberley Close - Church Hill,2023-02-11T17:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.25
776556,Kimberley Close - Church Hill,2023-02-11T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.83
776556,Kimberley Close - Church Hill,2023-02-11T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776556,Kimberley Close - Church Hill,2023-02-11T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,55.38
776556,Kimberley Close - Church Hill,2023-02-11T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.1
776556,Kimberley Close - Church Hill,2023-02-11T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,63.84
776556,Kimberley Close - Church Hill,2023-02-11T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,186.6
776556,Kimberley Close - Church Hill,2023-02-11T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,234.2
776556,Kimberley Close - Church Hill,2023-02-11T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.8
776556,Kimberley Close - Church Hill,2023-02-11T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,267.8
776556,Kimberley Close - Church Hill,2023-02-11T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-02-11T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776556,Kimberley Close - Church Hill,2023-02-11T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776556,Kimberley Close - Church Hill,2023-02-11T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.01
776556,Kimberley Close - Church Hill,2023-02-11T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.54
776556,Kimberley Close - Church Hill,2023-02-11T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.91
776556,Kimberley Close - Church Hill,2023-02-11T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,182.1
776556,Kimberley Close - Church Hill,2023-02-11T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.2
776556,Kimberley Close - Church Hill,2023-02-11T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.0
776556,Kimberley Close - Church Hill,2023-02-11T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.4
776556,Kimberley Close - Church Hill,2023-02-11T17:40:00.000+00:00,transformer,,Temperature,C,25.4
776556,Kimberley Close - Church Hill,2023-02-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
776556,Kimberley Close - Church Hill,2023-02-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
776556,Kimberley Close - Church Hill,2023-02-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776556,Kimberley Close - Church Hill,2023-02-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
776556,Kimberley Close - Church Hill,2023-02-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.01
776556,Kimberley Close - Church Hill,2023-02-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
776556,Kimberley Close - Church Hill,2023-02-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-02-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,76.39
776556,Kimberley Close - Church Hill,2023-02-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,55.64
776556,Kimberley Close - Church Hill,2023-02-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,96.74
776556,Kimberley Close - Church Hill,2023-02-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,368.6
776556,Kimberley Close - Church Hill,2023-02-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,321.6
776556,Kimberley Close - Church Hill,2023-02-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.0
776556,Kimberley Close - Church Hill,2023-02-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,406.5
776556,Kimberley Close - Church Hill,2023-02-11T17:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.98
776556,Kimberley Close - Church Hill,2023-02-11T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-02-11T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-02-11T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,51.48
776556,Kimberley Close - Church Hill,2023-02-11T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.09
776556,Kimberley Close - Church Hill,2023-02-11T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,52.65
776556,Kimberley Close - Church Hill,2023-02-11T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,170.0
776556,Kimberley Close - Church Hill,2023-02-11T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,218.0
776556,Kimberley Close - Church Hill,2023-02-11T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.9
776556,Kimberley Close - Church Hill,2023-02-11T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,221.2
776556,Kimberley Close - Church Hill,2023-02-11T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-02-11T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776556,Kimberley Close - Church Hill,2023-02-11T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776556,Kimberley Close - Church Hill,2023-02-11T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.87
776556,Kimberley Close - Church Hill,2023-02-11T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.24
776556,Kimberley Close - Church Hill,2023-02-11T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.59
776556,Kimberley Close - Church Hill,2023-02-11T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,165.9
776556,Kimberley Close - Church Hill,2023-02-11T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.6
776556,Kimberley Close - Church Hill,2023-02-11T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.7
776556,Kimberley Close - Church Hill,2023-02-11T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.2
776556,Kimberley Close - Church Hill,2023-02-11T17:30:00.000+00:00,transformer,,Temperature,C,25.0
776556,Kimberley Close - Church Hill,2023-02-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-02-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
776556,Kimberley Close - Church Hill,2023-02-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
776556,Kimberley Close - Church Hill,2023-02-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-02-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
776556,Kimberley Close - Church Hill,2023-02-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
776556,Kimberley Close - Church Hill,2023-02-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
776556,Kimberley Close - Church Hill,2023-02-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
776556,Kimberley Close - Church Hill,2023-02-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,72.35
776556,Kimberley Close - Church Hill,2023-02-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,53.33
776556,Kimberley Close - Church Hill,2023-02-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,88.24
776556,Kimberley Close - Church Hill,2023-02-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,336.0
776556,Kimberley Close - Church Hill,2023-02-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,304.8
776556,Kimberley Close - Church Hill,2023-02-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.2
776556,Kimberley Close - Church Hill,2023-02-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,370.6
776556,Kimberley Close - Church Hill,2023-02-11T17:30:00.000+00:00,device,,,,0.003
