Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-11T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.42
776556,Kimberley Close - Church Hill,2023-02-11T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.27
776556,Kimberley Close - Church Hill,2023-02-11T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-02-11T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,56.81
776556,Kimberley Close - Church Hill,2023-02-11T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.97
776556,Kimberley Close - Church Hill,2023-02-11T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,55.88
776556,Kimberley Close - Church Hill,2023-02-11T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,180.4
776556,Kimberley Close - Church Hill,2023-02-11T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,239.4
776556,Kimberley Close - Church Hill,2023-02-11T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.8
776556,Kimberley Close - Church Hill,2023-02-11T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,234.0
776556,Kimberley Close - Church Hill,2023-02-11T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-02-11T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776556,Kimberley Close - Church Hill,2023-02-11T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776556,Kimberley Close - Church Hill,2023-02-11T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.19
776556,Kimberley Close - Church Hill,2023-02-11T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.54
776556,Kimberley Close - Church Hill,2023-02-11T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.07
776556,Kimberley Close - Church Hill,2023-02-11T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,176.0
776556,Kimberley Close - Church Hill,2023-02-11T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.1
776556,Kimberley Close - Church Hill,2023-02-11T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
776556,Kimberley Close - Church Hill,2023-02-11T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.2
776556,Kimberley Close - Church Hill,2023-02-11T17:20:00.000+00:00,transformer,,Temperature,C,24.7
776556,Kimberley Close - Church Hill,2023-02-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
776556,Kimberley Close - Church Hill,2023-02-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-02-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
776556,Kimberley Close - Church Hill,2023-02-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-02-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
776556,Kimberley Close - Church Hill,2023-02-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
776556,Kimberley Close - Church Hill,2023-02-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
776556,Kimberley Close - Church Hill,2023-02-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
776556,Kimberley Close - Church Hill,2023-02-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,74.0
776556,Kimberley Close - Church Hill,2023-02-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,48.51
776556,Kimberley Close - Church Hill,2023-02-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,87.95
776556,Kimberley Close - Church Hill,2023-02-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,356.4
776556,Kimberley Close - Church Hill,2023-02-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,311.5
776556,Kimberley Close - Church Hill,2023-02-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
776556,Kimberley Close - Church Hill,2023-02-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,368.1
776556,Kimberley Close - Church Hill,2023-02-11T17:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.66
776556,Kimberley Close - Church Hill,2023-02-11T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-02-11T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-02-11T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.2
776556,Kimberley Close - Church Hill,2023-02-11T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.89
776556,Kimberley Close - Church Hill,2023-02-11T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,56.95
776556,Kimberley Close - Church Hill,2023-02-11T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,153.8
776556,Kimberley Close - Church Hill,2023-02-11T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,190.5
776556,Kimberley Close - Church Hill,2023-02-11T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.1
776556,Kimberley Close - Church Hill,2023-02-11T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,237.4
776556,Kimberley Close - Church Hill,2023-02-11T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-02-11T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
776556,Kimberley Close - Church Hill,2023-02-11T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776556,Kimberley Close - Church Hill,2023-02-11T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.65
776556,Kimberley Close - Church Hill,2023-02-11T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.04
776556,Kimberley Close - Church Hill,2023-02-11T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.2
776556,Kimberley Close - Church Hill,2023-02-11T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,150.1
776556,Kimberley Close - Church Hill,2023-02-11T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.5
776556,Kimberley Close - Church Hill,2023-02-11T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
776556,Kimberley Close - Church Hill,2023-02-11T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.9
776556,Kimberley Close - Church Hill,2023-02-11T17:10:00.000+00:00,transformer,,Temperature,C,24.4
776556,Kimberley Close - Church Hill,2023-02-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-02-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
776556,Kimberley Close - Church Hill,2023-02-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-02-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
776556,Kimberley Close - Church Hill,2023-02-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-02-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
776556,Kimberley Close - Church Hill,2023-02-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
776556,Kimberley Close - Church Hill,2023-02-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
776556,Kimberley Close - Church Hill,2023-02-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
776556,Kimberley Close - Church Hill,2023-02-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,62.85
776556,Kimberley Close - Church Hill,2023-02-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,48.93
776556,Kimberley Close - Church Hill,2023-02-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,81.15
776556,Kimberley Close - Church Hill,2023-02-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,303.9
776556,Kimberley Close - Church Hill,2023-02-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,264.3
776556,Kimberley Close - Church Hill,2023-02-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
776556,Kimberley Close - Church Hill,2023-02-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,339.3
776556,Kimberley Close - Church Hill,2023-02-11T17:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.91
776556,Kimberley Close - Church Hill,2023-02-11T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.83
776556,Kimberley Close - Church Hill,2023-02-11T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776556,Kimberley Close - Church Hill,2023-02-11T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,49.15
776556,Kimberley Close - Church Hill,2023-02-11T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.28
776556,Kimberley Close - Church Hill,2023-02-11T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,58.42
776556,Kimberley Close - Church Hill,2023-02-11T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,165.4
776556,Kimberley Close - Church Hill,2023-02-11T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,206.5
776556,Kimberley Close - Church Hill,2023-02-11T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.1
776556,Kimberley Close - Church Hill,2023-02-11T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,243.8
776556,Kimberley Close - Church Hill,2023-02-11T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-02-11T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
776556,Kimberley Close - Church Hill,2023-02-11T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776556,Kimberley Close - Church Hill,2023-02-11T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.57
776556,Kimberley Close - Church Hill,2023-02-11T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.21
776556,Kimberley Close - Church Hill,2023-02-11T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.85
776556,Kimberley Close - Church Hill,2023-02-11T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,161.4
776556,Kimberley Close - Church Hill,2023-02-11T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.5
776556,Kimberley Close - Church Hill,2023-02-11T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.7
776556,Kimberley Close - Church Hill,2023-02-11T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.8
776556,Kimberley Close - Church Hill,2023-02-11T17:00:00.000+00:00,transformer,,Temperature,C,24.2
776556,Kimberley Close - Church Hill,2023-02-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-02-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
776556,Kimberley Close - Church Hill,2023-02-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
776556,Kimberley Close - Church Hill,2023-02-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-02-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
776556,Kimberley Close - Church Hill,2023-02-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
776556,Kimberley Close - Church Hill,2023-02-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
776556,Kimberley Close - Church Hill,2023-02-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-02-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,66.72
776556,Kimberley Close - Church Hill,2023-02-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,46.49
776556,Kimberley Close - Church Hill,2023-02-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,84.27
776556,Kimberley Close - Church Hill,2023-02-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,326.8
776556,Kimberley Close - Church Hill,2023-02-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,280.4
776556,Kimberley Close - Church Hill,2023-02-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
776556,Kimberley Close - Church Hill,2023-02-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,352.1
776556,Kimberley Close - Church Hill,2023-02-11T17:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.99
776556,Kimberley Close - Church Hill,2023-02-11T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
776556,Kimberley Close - Church Hill,2023-02-11T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
776556,Kimberley Close - Church Hill,2023-02-11T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,52.26
776556,Kimberley Close - Church Hill,2023-02-11T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.74
776556,Kimberley Close - Church Hill,2023-02-11T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,49.29
776556,Kimberley Close - Church Hill,2023-02-11T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,168.7
776556,Kimberley Close - Church Hill,2023-02-11T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,220.6
776556,Kimberley Close - Church Hill,2023-02-11T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.2
776556,Kimberley Close - Church Hill,2023-02-11T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,208.7
776556,Kimberley Close - Church Hill,2023-02-11T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-02-11T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776556,Kimberley Close - Church Hill,2023-02-11T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776556,Kimberley Close - Church Hill,2023-02-11T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.4
776556,Kimberley Close - Church Hill,2023-02-11T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.19
776556,Kimberley Close - Church Hill,2023-02-11T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.32
776556,Kimberley Close - Church Hill,2023-02-11T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,164.5
776556,Kimberley Close - Church Hill,2023-02-11T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.5
776556,Kimberley Close - Church Hill,2023-02-11T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
776556,Kimberley Close - Church Hill,2023-02-11T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.0
776556,Kimberley Close - Church Hill,2023-02-11T16:50:00.000+00:00,transformer,,Temperature,C,24.0
776556,Kimberley Close - Church Hill,2023-02-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
776556,Kimberley Close - Church Hill,2023-02-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-02-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
776556,Kimberley Close - Church Hill,2023-02-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-02-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
776556,Kimberley Close - Church Hill,2023-02-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
776556,Kimberley Close - Church Hill,2023-02-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-02-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
776556,Kimberley Close - Church Hill,2023-02-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,71.67
776556,Kimberley Close - Church Hill,2023-02-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.93
776556,Kimberley Close - Church Hill,2023-02-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,76.61
776556,Kimberley Close - Church Hill,2023-02-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,333.2
776556,Kimberley Close - Church Hill,2023-02-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,302.6
776556,Kimberley Close - Church Hill,2023-02-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
776556,Kimberley Close - Church Hill,2023-02-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,323.7
776556,Kimberley Close - Church Hill,2023-02-11T16:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.55
776556,Kimberley Close - Church Hill,2023-02-11T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
776556,Kimberley Close - Church Hill,2023-02-11T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-02-11T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.35
776556,Kimberley Close - Church Hill,2023-02-11T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.66
776556,Kimberley Close - Church Hill,2023-02-11T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.59
776556,Kimberley Close - Church Hill,2023-02-11T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,150.0
776556,Kimberley Close - Church Hill,2023-02-11T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,195.5
776556,Kimberley Close - Church Hill,2023-02-11T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.3
776556,Kimberley Close - Church Hill,2023-02-11T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,167.3
776556,Kimberley Close - Church Hill,2023-02-11T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-02-11T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776556,Kimberley Close - Church Hill,2023-02-11T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
776556,Kimberley Close - Church Hill,2023-02-11T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.77
776556,Kimberley Close - Church Hill,2023-02-11T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.55
776556,Kimberley Close - Church Hill,2023-02-11T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.05
776556,Kimberley Close - Church Hill,2023-02-11T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,146.2
776556,Kimberley Close - Church Hill,2023-02-11T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
776556,Kimberley Close - Church Hill,2023-02-11T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
776556,Kimberley Close - Church Hill,2023-02-11T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.3
776556,Kimberley Close - Church Hill,2023-02-11T16:40:00.000+00:00,transformer,,Temperature,C,23.8
776556,Kimberley Close - Church Hill,2023-02-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-02-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
776556,Kimberley Close - Church Hill,2023-02-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
776556,Kimberley Close - Church Hill,2023-02-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-02-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
776556,Kimberley Close - Church Hill,2023-02-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
776556,Kimberley Close - Church Hill,2023-02-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
776556,Kimberley Close - Church Hill,2023-02-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
776556,Kimberley Close - Church Hill,2023-02-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,62.12
776556,Kimberley Close - Church Hill,2023-02-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.21
776556,Kimberley Close - Church Hill,2023-02-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,63.64
776556,Kimberley Close - Church Hill,2023-02-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,296.3
776556,Kimberley Close - Church Hill,2023-02-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,262.2
776556,Kimberley Close - Church Hill,2023-02-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
776556,Kimberley Close - Church Hill,2023-02-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.2
776556,Kimberley Close - Church Hill,2023-02-11T16:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.12
776556,Kimberley Close - Church Hill,2023-02-11T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-02-11T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-02-11T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,53.63
776556,Kimberley Close - Church Hill,2023-02-11T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.29
776556,Kimberley Close - Church Hill,2023-02-11T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.06
776556,Kimberley Close - Church Hill,2023-02-11T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,151.8
776556,Kimberley Close - Church Hill,2023-02-11T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,224.7
776556,Kimberley Close - Church Hill,2023-02-11T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.7
776556,Kimberley Close - Church Hill,2023-02-11T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,156.4
776556,Kimberley Close - Church Hill,2023-02-11T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-02-11T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776556,Kimberley Close - Church Hill,2023-02-11T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776556,Kimberley Close - Church Hill,2023-02-11T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.47
776556,Kimberley Close - Church Hill,2023-02-11T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.42
776556,Kimberley Close - Church Hill,2023-02-11T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.39
776556,Kimberley Close - Church Hill,2023-02-11T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,147.8
776556,Kimberley Close - Church Hill,2023-02-11T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
776556,Kimberley Close - Church Hill,2023-02-11T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
776556,Kimberley Close - Church Hill,2023-02-11T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.0
776556,Kimberley Close - Church Hill,2023-02-11T16:30:00.000+00:00,transformer,,Temperature,C,23.7
776556,Kimberley Close - Church Hill,2023-02-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
776556,Kimberley Close - Church Hill,2023-02-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
776556,Kimberley Close - Church Hill,2023-02-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-02-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
776556,Kimberley Close - Church Hill,2023-02-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
776556,Kimberley Close - Church Hill,2023-02-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
776556,Kimberley Close - Church Hill,2023-02-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-02-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,68.1
776556,Kimberley Close - Church Hill,2023-02-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.72
776556,Kimberley Close - Church Hill,2023-02-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,61.44
776556,Kimberley Close - Church Hill,2023-02-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,299.6
776556,Kimberley Close - Church Hill,2023-02-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,286.2
776556,Kimberley Close - Church Hill,2023-02-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
776556,Kimberley Close - Church Hill,2023-02-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.0
776556,Kimberley Close - Church Hill,2023-02-11T16:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.68
776556,Kimberley Close - Church Hill,2023-02-11T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.39
776556,Kimberley Close - Church Hill,2023-02-11T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-02-11T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.58
776556,Kimberley Close - Church Hill,2023-02-11T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.17
776556,Kimberley Close - Church Hill,2023-02-11T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.34
776556,Kimberley Close - Church Hill,2023-02-11T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,118.0
776556,Kimberley Close - Church Hill,2023-02-11T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,180.3
776556,Kimberley Close - Church Hill,2023-02-11T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.7
776556,Kimberley Close - Church Hill,2023-02-11T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,165.4
776556,Kimberley Close - Church Hill,2023-02-11T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-02-11T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776556,Kimberley Close - Church Hill,2023-02-11T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776556,Kimberley Close - Church Hill,2023-02-11T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.08
776556,Kimberley Close - Church Hill,2023-02-11T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.83
776556,Kimberley Close - Church Hill,2023-02-11T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.4
776556,Kimberley Close - Church Hill,2023-02-11T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,115.1
776556,Kimberley Close - Church Hill,2023-02-11T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
776556,Kimberley Close - Church Hill,2023-02-11T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.9
776556,Kimberley Close - Church Hill,2023-02-11T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.7
776556,Kimberley Close - Church Hill,2023-02-11T16:20:00.000+00:00,transformer,,Temperature,C,23.5
776556,Kimberley Close - Church Hill,2023-02-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
776556,Kimberley Close - Church Hill,2023-02-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
776556,Kimberley Close - Church Hill,2023-02-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-02-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
776556,Kimberley Close - Church Hill,2023-02-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
776556,Kimberley Close - Church Hill,2023-02-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
776556,Kimberley Close - Church Hill,2023-02-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
776556,Kimberley Close - Church Hill,2023-02-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,56.66
776556,Kimberley Close - Church Hill,2023-02-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
776556,Kimberley Close - Church Hill,2023-02-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,60.74
776556,Kimberley Close - Church Hill,2023-02-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,233.1
776556,Kimberley Close - Church Hill,2023-02-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.7
776556,Kimberley Close - Church Hill,2023-02-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
776556,Kimberley Close - Church Hill,2023-02-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.6
776556,Kimberley Close - Church Hill,2023-02-11T16:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.04
776556,Kimberley Close - Church Hill,2023-02-11T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.04
776556,Kimberley Close - Church Hill,2023-02-11T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-02-11T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.75
776556,Kimberley Close - Church Hill,2023-02-11T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.78
776556,Kimberley Close - Church Hill,2023-02-11T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.88
776556,Kimberley Close - Church Hill,2023-02-11T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,132.4
776556,Kimberley Close - Church Hill,2023-02-11T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,172.9
776556,Kimberley Close - Church Hill,2023-02-11T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.7
776556,Kimberley Close - Church Hill,2023-02-11T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,175.3
776556,Kimberley Close - Church Hill,2023-02-11T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-02-11T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776556,Kimberley Close - Church Hill,2023-02-11T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-02-11T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.97
776556,Kimberley Close - Church Hill,2023-02-11T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.92
776556,Kimberley Close - Church Hill,2023-02-11T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.6
776556,Kimberley Close - Church Hill,2023-02-11T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,129.2
776556,Kimberley Close - Church Hill,2023-02-11T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
776556,Kimberley Close - Church Hill,2023-02-11T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
776556,Kimberley Close - Church Hill,2023-02-11T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.7
776556,Kimberley Close - Church Hill,2023-02-11T16:10:00.000+00:00,transformer,,Temperature,C,23.4
776556,Kimberley Close - Church Hill,2023-02-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-02-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
776556,Kimberley Close - Church Hill,2023-02-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
776556,Kimberley Close - Church Hill,2023-02-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-02-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
776556,Kimberley Close - Church Hill,2023-02-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.33
776556,Kimberley Close - Church Hill,2023-02-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
776556,Kimberley Close - Church Hill,2023-02-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
776556,Kimberley Close - Church Hill,2023-02-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,54.72
776556,Kimberley Close - Church Hill,2023-02-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,38.7
776556,Kimberley Close - Church Hill,2023-02-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,66.49
776556,Kimberley Close - Church Hill,2023-02-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,261.5
776556,Kimberley Close - Church Hill,2023-02-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.2
776556,Kimberley Close - Church Hill,2023-02-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
776556,Kimberley Close - Church Hill,2023-02-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.4
776556,Kimberley Close - Church Hill,2023-02-11T16:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.37
776556,Kimberley Close - Church Hill,2023-02-11T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.39
776556,Kimberley Close - Church Hill,2023-02-11T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-02-11T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.32
776556,Kimberley Close - Church Hill,2023-02-11T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.06
776556,Kimberley Close - Church Hill,2023-02-11T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,45.17
776556,Kimberley Close - Church Hill,2023-02-11T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,143.1
776556,Kimberley Close - Church Hill,2023-02-11T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.0
776556,Kimberley Close - Church Hill,2023-02-11T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.7
776556,Kimberley Close - Church Hill,2023-02-11T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,188.8
776556,Kimberley Close - Church Hill,2023-02-11T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-02-11T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776556,Kimberley Close - Church Hill,2023-02-11T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
776556,Kimberley Close - Church Hill,2023-02-11T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.37
776556,Kimberley Close - Church Hill,2023-02-11T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.17
776556,Kimberley Close - Church Hill,2023-02-11T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.01
776556,Kimberley Close - Church Hill,2023-02-11T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,139.7
776556,Kimberley Close - Church Hill,2023-02-11T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
776556,Kimberley Close - Church Hill,2023-02-11T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-02-11T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.2
776556,Kimberley Close - Church Hill,2023-02-11T16:00:00.000+00:00,transformer,,Temperature,C,23.4
776556,Kimberley Close - Church Hill,2023-02-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-02-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
776556,Kimberley Close - Church Hill,2023-02-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
776556,Kimberley Close - Church Hill,2023-02-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-02-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
776556,Kimberley Close - Church Hill,2023-02-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.56
776556,Kimberley Close - Church Hill,2023-02-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
776556,Kimberley Close - Church Hill,2023-02-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
776556,Kimberley Close - Church Hill,2023-02-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,48.69
776556,Kimberley Close - Church Hill,2023-02-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.22
776556,Kimberley Close - Church Hill,2023-02-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,69.18
776556,Kimberley Close - Church Hill,2023-02-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,282.7
776556,Kimberley Close - Church Hill,2023-02-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
776556,Kimberley Close - Church Hill,2023-02-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
776556,Kimberley Close - Church Hill,2023-02-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.8
776556,Kimberley Close - Church Hill,2023-02-11T16:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.23
776556,Kimberley Close - Church Hill,2023-02-11T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.21
776556,Kimberley Close - Church Hill,2023-02-11T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-02-11T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.92
776556,Kimberley Close - Church Hill,2023-02-11T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.46
776556,Kimberley Close - Church Hill,2023-02-11T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,44.52
776556,Kimberley Close - Church Hill,2023-02-11T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,136.2
776556,Kimberley Close - Church Hill,2023-02-11T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.9
776556,Kimberley Close - Church Hill,2023-02-11T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.2
776556,Kimberley Close - Church Hill,2023-02-11T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,185.4
776556,Kimberley Close - Church Hill,2023-02-11T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-02-11T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776556,Kimberley Close - Church Hill,2023-02-11T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
776556,Kimberley Close - Church Hill,2023-02-11T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.21
776556,Kimberley Close - Church Hill,2023-02-11T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.38
776556,Kimberley Close - Church Hill,2023-02-11T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.37
776556,Kimberley Close - Church Hill,2023-02-11T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,133.0
776556,Kimberley Close - Church Hill,2023-02-11T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
776556,Kimberley Close - Church Hill,2023-02-11T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
776556,Kimberley Close - Church Hill,2023-02-11T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.7
776556,Kimberley Close - Church Hill,2023-02-11T15:50:00.000+00:00,transformer,,Temperature,C,23.4
776556,Kimberley Close - Church Hill,2023-02-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-02-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
776556,Kimberley Close - Church Hill,2023-02-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
776556,Kimberley Close - Church Hill,2023-02-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-02-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
776556,Kimberley Close - Church Hill,2023-02-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.76
776556,Kimberley Close - Church Hill,2023-02-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
776556,Kimberley Close - Church Hill,2023-02-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
776556,Kimberley Close - Church Hill,2023-02-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,44.13
776556,Kimberley Close - Church Hill,2023-02-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.84
776556,Kimberley Close - Church Hill,2023-02-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,63.89
776556,Kimberley Close - Church Hill,2023-02-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,269.1
776556,Kimberley Close - Church Hill,2023-02-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
776556,Kimberley Close - Church Hill,2023-02-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
776556,Kimberley Close - Church Hill,2023-02-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.4
776556,Kimberley Close - Church Hill,2023-02-11T15:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.99
776556,Kimberley Close - Church Hill,2023-02-11T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.86
776556,Kimberley Close - Church Hill,2023-02-11T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-02-11T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.19
776556,Kimberley Close - Church Hill,2023-02-11T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.45
776556,Kimberley Close - Church Hill,2023-02-11T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.86
776556,Kimberley Close - Church Hill,2023-02-11T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,111.7
776556,Kimberley Close - Church Hill,2023-02-11T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.7
776556,Kimberley Close - Church Hill,2023-02-11T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.9
776556,Kimberley Close - Church Hill,2023-02-11T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.6
776556,Kimberley Close - Church Hill,2023-02-11T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-02-11T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776556,Kimberley Close - Church Hill,2023-02-11T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
776556,Kimberley Close - Church Hill,2023-02-11T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.58
776556,Kimberley Close - Church Hill,2023-02-11T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.58
776556,Kimberley Close - Church Hill,2023-02-11T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.56
776556,Kimberley Close - Church Hill,2023-02-11T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,109.0
776556,Kimberley Close - Church Hill,2023-02-11T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
776556,Kimberley Close - Church Hill,2023-02-11T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
776556,Kimberley Close - Church Hill,2023-02-11T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.2
776556,Kimberley Close - Church Hill,2023-02-11T15:40:00.000+00:00,transformer,,Temperature,C,23.5
776556,Kimberley Close - Church Hill,2023-02-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-02-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
776556,Kimberley Close - Church Hill,2023-02-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
776556,Kimberley Close - Church Hill,2023-02-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-02-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
776556,Kimberley Close - Church Hill,2023-02-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.1
776556,Kimberley Close - Church Hill,2023-02-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-02-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
776556,Kimberley Close - Church Hill,2023-02-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,38.76
776556,Kimberley Close - Church Hill,2023-02-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.03
776556,Kimberley Close - Church Hill,2023-02-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,52.41
776556,Kimberley Close - Church Hill,2023-02-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,220.8
776556,Kimberley Close - Church Hill,2023-02-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
776556,Kimberley Close - Church Hill,2023-02-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
776556,Kimberley Close - Church Hill,2023-02-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
776556,Kimberley Close - Church Hill,2023-02-11T15:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.52
776556,Kimberley Close - Church Hill,2023-02-11T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-02-11T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-02-11T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.16
776556,Kimberley Close - Church Hill,2023-02-11T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.34
776556,Kimberley Close - Church Hill,2023-02-11T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.68
776556,Kimberley Close - Church Hill,2023-02-11T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,129.8
776556,Kimberley Close - Church Hill,2023-02-11T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.7
776556,Kimberley Close - Church Hill,2023-02-11T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.0
776556,Kimberley Close - Church Hill,2023-02-11T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,157.5
776556,Kimberley Close - Church Hill,2023-02-11T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-02-11T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776556,Kimberley Close - Church Hill,2023-02-11T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
776556,Kimberley Close - Church Hill,2023-02-11T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
776556,Kimberley Close - Church Hill,2023-02-11T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.07
776556,Kimberley Close - Church Hill,2023-02-11T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.74
776556,Kimberley Close - Church Hill,2023-02-11T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,126.8
776556,Kimberley Close - Church Hill,2023-02-11T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
776556,Kimberley Close - Church Hill,2023-02-11T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
776556,Kimberley Close - Church Hill,2023-02-11T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.4
776556,Kimberley Close - Church Hill,2023-02-11T15:30:00.000+00:00,transformer,,Temperature,C,23.5
776556,Kimberley Close - Church Hill,2023-02-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-02-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
776556,Kimberley Close - Church Hill,2023-02-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
776556,Kimberley Close - Church Hill,2023-02-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-02-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
776556,Kimberley Close - Church Hill,2023-02-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
776556,Kimberley Close - Church Hill,2023-02-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
776556,Kimberley Close - Church Hill,2023-02-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
776556,Kimberley Close - Church Hill,2023-02-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,38.84
776556,Kimberley Close - Church Hill,2023-02-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,34.41
776556,Kimberley Close - Church Hill,2023-02-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,62.43
776556,Kimberley Close - Church Hill,2023-02-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,256.6
776556,Kimberley Close - Church Hill,2023-02-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
776556,Kimberley Close - Church Hill,2023-02-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
776556,Kimberley Close - Church Hill,2023-02-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.5
776556,Kimberley Close - Church Hill,2023-02-11T15:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.27
776556,Kimberley Close - Church Hill,2023-02-11T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
776556,Kimberley Close - Church Hill,2023-02-11T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-02-11T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.59
776556,Kimberley Close - Church Hill,2023-02-11T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.71
776556,Kimberley Close - Church Hill,2023-02-11T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.93
776556,Kimberley Close - Church Hill,2023-02-11T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,101.3
776556,Kimberley Close - Church Hill,2023-02-11T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.3
776556,Kimberley Close - Church Hill,2023-02-11T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.2
776556,Kimberley Close - Church Hill,2023-02-11T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.0
776556,Kimberley Close - Church Hill,2023-02-11T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
