Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-11T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776556,Kimberley Close - Church Hill,2023-02-11T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
776556,Kimberley Close - Church Hill,2023-02-11T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.06
776556,Kimberley Close - Church Hill,2023-02-11T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.09
776556,Kimberley Close - Church Hill,2023-02-11T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.66
776556,Kimberley Close - Church Hill,2023-02-11T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,98.8
776556,Kimberley Close - Church Hill,2023-02-11T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
776556,Kimberley Close - Church Hill,2023-02-11T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
776556,Kimberley Close - Church Hill,2023-02-11T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.0
776556,Kimberley Close - Church Hill,2023-02-11T15:20:00.000+00:00,transformer,,Temperature,C,23.5
776556,Kimberley Close - Church Hill,2023-02-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-02-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
776556,Kimberley Close - Church Hill,2023-02-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
776556,Kimberley Close - Church Hill,2023-02-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-02-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
776556,Kimberley Close - Church Hill,2023-02-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
776556,Kimberley Close - Church Hill,2023-02-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
776556,Kimberley Close - Church Hill,2023-02-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
776556,Kimberley Close - Church Hill,2023-02-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,43.65
776556,Kimberley Close - Church Hill,2023-02-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,34.8
776556,Kimberley Close - Church Hill,2023-02-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,52.59
776556,Kimberley Close - Church Hill,2023-02-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,200.1
776556,Kimberley Close - Church Hill,2023-02-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
776556,Kimberley Close - Church Hill,2023-02-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
776556,Kimberley Close - Church Hill,2023-02-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
776556,Kimberley Close - Church Hill,2023-02-11T15:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.53
776556,Kimberley Close - Church Hill,2023-02-11T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.93
776556,Kimberley Close - Church Hill,2023-02-11T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-02-11T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.15
776556,Kimberley Close - Church Hill,2023-02-11T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.66
776556,Kimberley Close - Church Hill,2023-02-11T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.09
776556,Kimberley Close - Church Hill,2023-02-11T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,94.1
776556,Kimberley Close - Church Hill,2023-02-11T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.6
776556,Kimberley Close - Church Hill,2023-02-11T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.3
776556,Kimberley Close - Church Hill,2023-02-11T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.2
776556,Kimberley Close - Church Hill,2023-02-11T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-02-11T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776556,Kimberley Close - Church Hill,2023-02-11T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
776556,Kimberley Close - Church Hill,2023-02-11T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.39
776556,Kimberley Close - Church Hill,2023-02-11T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.8
776556,Kimberley Close - Church Hill,2023-02-11T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.91
776556,Kimberley Close - Church Hill,2023-02-11T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,91.8
776556,Kimberley Close - Church Hill,2023-02-11T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
776556,Kimberley Close - Church Hill,2023-02-11T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
776556,Kimberley Close - Church Hill,2023-02-11T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.1
776556,Kimberley Close - Church Hill,2023-02-11T15:10:00.000+00:00,transformer,,Temperature,C,23.5
776556,Kimberley Close - Church Hill,2023-02-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-02-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
776556,Kimberley Close - Church Hill,2023-02-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
776556,Kimberley Close - Church Hill,2023-02-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-02-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
776556,Kimberley Close - Church Hill,2023-02-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
776556,Kimberley Close - Church Hill,2023-02-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
776556,Kimberley Close - Church Hill,2023-02-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
776556,Kimberley Close - Church Hill,2023-02-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,37.54
776556,Kimberley Close - Church Hill,2023-02-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,33.46
776556,Kimberley Close - Church Hill,2023-02-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,46.99
776556,Kimberley Close - Church Hill,2023-02-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,185.9
776556,Kimberley Close - Church Hill,2023-02-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
776556,Kimberley Close - Church Hill,2023-02-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
776556,Kimberley Close - Church Hill,2023-02-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
776556,Kimberley Close - Church Hill,2023-02-11T15:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.9
776556,Kimberley Close - Church Hill,2023-02-11T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-02-11T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-02-11T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.79
776556,Kimberley Close - Church Hill,2023-02-11T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.95
776556,Kimberley Close - Church Hill,2023-02-11T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.13
776556,Kimberley Close - Church Hill,2023-02-11T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,105.8
776556,Kimberley Close - Church Hill,2023-02-11T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.0
776556,Kimberley Close - Church Hill,2023-02-11T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.8
776556,Kimberley Close - Church Hill,2023-02-11T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.4
776556,Kimberley Close - Church Hill,2023-02-11T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-02-11T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776556,Kimberley Close - Church Hill,2023-02-11T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
776556,Kimberley Close - Church Hill,2023-02-11T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.42
776556,Kimberley Close - Church Hill,2023-02-11T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.58
776556,Kimberley Close - Church Hill,2023-02-11T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.66
776556,Kimberley Close - Church Hill,2023-02-11T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,103.3
776556,Kimberley Close - Church Hill,2023-02-11T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
776556,Kimberley Close - Church Hill,2023-02-11T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
776556,Kimberley Close - Church Hill,2023-02-11T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.4
776556,Kimberley Close - Church Hill,2023-02-11T15:00:00.000+00:00,transformer,,Temperature,C,23.5
776556,Kimberley Close - Church Hill,2023-02-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-02-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
776556,Kimberley Close - Church Hill,2023-02-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-02-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
776556,Kimberley Close - Church Hill,2023-02-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-02-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
776556,Kimberley Close - Church Hill,2023-02-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
776556,Kimberley Close - Church Hill,2023-02-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
776556,Kimberley Close - Church Hill,2023-02-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
776556,Kimberley Close - Church Hill,2023-02-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,38.21
776556,Kimberley Close - Church Hill,2023-02-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,33.53
776556,Kimberley Close - Church Hill,2023-02-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,52.79
776556,Kimberley Close - Church Hill,2023-02-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,209.2
776556,Kimberley Close - Church Hill,2023-02-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
776556,Kimberley Close - Church Hill,2023-02-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
776556,Kimberley Close - Church Hill,2023-02-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
776556,Kimberley Close - Church Hill,2023-02-11T15:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.29
776556,Kimberley Close - Church Hill,2023-02-11T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.28
776556,Kimberley Close - Church Hill,2023-02-11T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-02-11T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.99
776556,Kimberley Close - Church Hill,2023-02-11T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.85
776556,Kimberley Close - Church Hill,2023-02-11T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.61
776556,Kimberley Close - Church Hill,2023-02-11T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,104.6
776556,Kimberley Close - Church Hill,2023-02-11T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.6
776556,Kimberley Close - Church Hill,2023-02-11T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.1
776556,Kimberley Close - Church Hill,2023-02-11T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.5
776556,Kimberley Close - Church Hill,2023-02-11T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-02-11T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776556,Kimberley Close - Church Hill,2023-02-11T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
776556,Kimberley Close - Church Hill,2023-02-11T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.19
776556,Kimberley Close - Church Hill,2023-02-11T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.55
776556,Kimberley Close - Church Hill,2023-02-11T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.54
776556,Kimberley Close - Church Hill,2023-02-11T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,102.0
776556,Kimberley Close - Church Hill,2023-02-11T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
776556,Kimberley Close - Church Hill,2023-02-11T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
776556,Kimberley Close - Church Hill,2023-02-11T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.5
776556,Kimberley Close - Church Hill,2023-02-11T14:50:00.000+00:00,transformer,,Temperature,C,23.4
776556,Kimberley Close - Church Hill,2023-02-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
776556,Kimberley Close - Church Hill,2023-02-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-02-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
776556,Kimberley Close - Church Hill,2023-02-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-02-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
776556,Kimberley Close - Church Hill,2023-02-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
776556,Kimberley Close - Church Hill,2023-02-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
776556,Kimberley Close - Church Hill,2023-02-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
776556,Kimberley Close - Church Hill,2023-02-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,43.18
776556,Kimberley Close - Church Hill,2023-02-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,31.4
776556,Kimberley Close - Church Hill,2023-02-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,50.15
776556,Kimberley Close - Church Hill,2023-02-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,206.6
776556,Kimberley Close - Church Hill,2023-02-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
776556,Kimberley Close - Church Hill,2023-02-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
776556,Kimberley Close - Church Hill,2023-02-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
776556,Kimberley Close - Church Hill,2023-02-11T14:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.28
776556,Kimberley Close - Church Hill,2023-02-11T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.05
776556,Kimberley Close - Church Hill,2023-02-11T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-02-11T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.0
776556,Kimberley Close - Church Hill,2023-02-11T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.94
776556,Kimberley Close - Church Hill,2023-02-11T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.94
776556,Kimberley Close - Church Hill,2023-02-11T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,116.6
776556,Kimberley Close - Church Hill,2023-02-11T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.6
776556,Kimberley Close - Church Hill,2023-02-11T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.1
776556,Kimberley Close - Church Hill,2023-02-11T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.9
776556,Kimberley Close - Church Hill,2023-02-11T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-02-11T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
776556,Kimberley Close - Church Hill,2023-02-11T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
776556,Kimberley Close - Church Hill,2023-02-11T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.77
776556,Kimberley Close - Church Hill,2023-02-11T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.05
776556,Kimberley Close - Church Hill,2023-02-11T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.02
776556,Kimberley Close - Church Hill,2023-02-11T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,113.9
776556,Kimberley Close - Church Hill,2023-02-11T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
776556,Kimberley Close - Church Hill,2023-02-11T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
776556,Kimberley Close - Church Hill,2023-02-11T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.5
776556,Kimberley Close - Church Hill,2023-02-11T14:40:00.000+00:00,transformer,,Temperature,C,23.3
776556,Kimberley Close - Church Hill,2023-02-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-02-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
776556,Kimberley Close - Church Hill,2023-02-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
776556,Kimberley Close - Church Hill,2023-02-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-02-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
776556,Kimberley Close - Church Hill,2023-02-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
776556,Kimberley Close - Church Hill,2023-02-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
776556,Kimberley Close - Church Hill,2023-02-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-02-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,44.77
776556,Kimberley Close - Church Hill,2023-02-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,32.99
776556,Kimberley Close - Church Hill,2023-02-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,56.96
776556,Kimberley Close - Church Hill,2023-02-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,230.5
776556,Kimberley Close - Church Hill,2023-02-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
776556,Kimberley Close - Church Hill,2023-02-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
776556,Kimberley Close - Church Hill,2023-02-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
776556,Kimberley Close - Church Hill,2023-02-11T14:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.26
776556,Kimberley Close - Church Hill,2023-02-11T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.46
776556,Kimberley Close - Church Hill,2023-02-11T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
776556,Kimberley Close - Church Hill,2023-02-11T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.69
776556,Kimberley Close - Church Hill,2023-02-11T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.12
776556,Kimberley Close - Church Hill,2023-02-11T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.91
776556,Kimberley Close - Church Hill,2023-02-11T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,94.3
776556,Kimberley Close - Church Hill,2023-02-11T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.6
776556,Kimberley Close - Church Hill,2023-02-11T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.5
776556,Kimberley Close - Church Hill,2023-02-11T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.4
776556,Kimberley Close - Church Hill,2023-02-11T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-02-11T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
776556,Kimberley Close - Church Hill,2023-02-11T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-02-11T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.91
776556,Kimberley Close - Church Hill,2023-02-11T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.7
776556,Kimberley Close - Church Hill,2023-02-11T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.04
776556,Kimberley Close - Church Hill,2023-02-11T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,92.0
776556,Kimberley Close - Church Hill,2023-02-11T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
776556,Kimberley Close - Church Hill,2023-02-11T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.9
776556,Kimberley Close - Church Hill,2023-02-11T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.4
776556,Kimberley Close - Church Hill,2023-02-11T14:30:00.000+00:00,transformer,,Temperature,C,23.2
776556,Kimberley Close - Church Hill,2023-02-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-02-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
776556,Kimberley Close - Church Hill,2023-02-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
776556,Kimberley Close - Church Hill,2023-02-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-02-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
776556,Kimberley Close - Church Hill,2023-02-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
776556,Kimberley Close - Church Hill,2023-02-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
776556,Kimberley Close - Church Hill,2023-02-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
776556,Kimberley Close - Church Hill,2023-02-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,43.6
776556,Kimberley Close - Church Hill,2023-02-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,38.82
776556,Kimberley Close - Church Hill,2023-02-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,51.95
776556,Kimberley Close - Church Hill,2023-02-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,186.3
776556,Kimberley Close - Church Hill,2023-02-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
776556,Kimberley Close - Church Hill,2023-02-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
776556,Kimberley Close - Church Hill,2023-02-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
776556,Kimberley Close - Church Hill,2023-02-11T14:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.24
776556,Kimberley Close - Church Hill,2023-02-11T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.98
776556,Kimberley Close - Church Hill,2023-02-11T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
776556,Kimberley Close - Church Hill,2023-02-11T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.3
776556,Kimberley Close - Church Hill,2023-02-11T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.66
776556,Kimberley Close - Church Hill,2023-02-11T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.97
776556,Kimberley Close - Church Hill,2023-02-11T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,97.6
776556,Kimberley Close - Church Hill,2023-02-11T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,153.2
776556,Kimberley Close - Church Hill,2023-02-11T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.9
776556,Kimberley Close - Church Hill,2023-02-11T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.2
776556,Kimberley Close - Church Hill,2023-02-11T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-02-11T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776556,Kimberley Close - Church Hill,2023-02-11T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
776556,Kimberley Close - Church Hill,2023-02-11T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
776556,Kimberley Close - Church Hill,2023-02-11T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.31
776556,Kimberley Close - Church Hill,2023-02-11T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.62
776556,Kimberley Close - Church Hill,2023-02-11T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,95.3
776556,Kimberley Close - Church Hill,2023-02-11T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
776556,Kimberley Close - Church Hill,2023-02-11T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.9
776556,Kimberley Close - Church Hill,2023-02-11T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.0
776556,Kimberley Close - Church Hill,2023-02-11T14:20:00.000+00:00,transformer,,Temperature,C,23.0
776556,Kimberley Close - Church Hill,2023-02-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-02-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
776556,Kimberley Close - Church Hill,2023-02-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-02-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
776556,Kimberley Close - Church Hill,2023-02-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-02-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
776556,Kimberley Close - Church Hill,2023-02-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
776556,Kimberley Close - Church Hill,2023-02-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
776556,Kimberley Close - Church Hill,2023-02-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776556,Kimberley Close - Church Hill,2023-02-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,43.98
776556,Kimberley Close - Church Hill,2023-02-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,37.97
776556,Kimberley Close - Church Hill,2023-02-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,53.59
776556,Kimberley Close - Church Hill,2023-02-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,192.9
776556,Kimberley Close - Church Hill,2023-02-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
776556,Kimberley Close - Church Hill,2023-02-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
776556,Kimberley Close - Church Hill,2023-02-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
776556,Kimberley Close - Church Hill,2023-02-11T14:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.97
776556,Kimberley Close - Church Hill,2023-02-11T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.29
776556,Kimberley Close - Church Hill,2023-02-11T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-02-11T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.79
776556,Kimberley Close - Church Hill,2023-02-11T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.85
776556,Kimberley Close - Church Hill,2023-02-11T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.77
776556,Kimberley Close - Church Hill,2023-02-11T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,97.9
776556,Kimberley Close - Church Hill,2023-02-11T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,182.8
776556,Kimberley Close - Church Hill,2023-02-11T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.9
776556,Kimberley Close - Church Hill,2023-02-11T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.4
776556,Kimberley Close - Church Hill,2023-02-11T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
776556,Kimberley Close - Church Hill,2023-02-11T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776556,Kimberley Close - Church Hill,2023-02-11T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776556,Kimberley Close - Church Hill,2023-02-11T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.1
776556,Kimberley Close - Church Hill,2023-02-11T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.05
776556,Kimberley Close - Church Hill,2023-02-11T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.54
776556,Kimberley Close - Church Hill,2023-02-11T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,95.4
776556,Kimberley Close - Church Hill,2023-02-11T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
776556,Kimberley Close - Church Hill,2023-02-11T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.8
776556,Kimberley Close - Church Hill,2023-02-11T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.0
776556,Kimberley Close - Church Hill,2023-02-11T14:10:00.000+00:00,transformer,,Temperature,C,22.9
776556,Kimberley Close - Church Hill,2023-02-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
776556,Kimberley Close - Church Hill,2023-02-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-02-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
776556,Kimberley Close - Church Hill,2023-02-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-02-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
776556,Kimberley Close - Church Hill,2023-02-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
776556,Kimberley Close - Church Hill,2023-02-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
776556,Kimberley Close - Church Hill,2023-02-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
776556,Kimberley Close - Church Hill,2023-02-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,52.89
776556,Kimberley Close - Church Hill,2023-02-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,39.9
776556,Kimberley Close - Church Hill,2023-02-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,51.3
776556,Kimberley Close - Church Hill,2023-02-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,193.2
776556,Kimberley Close - Church Hill,2023-02-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
776556,Kimberley Close - Church Hill,2023-02-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
776556,Kimberley Close - Church Hill,2023-02-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
776556,Kimberley Close - Church Hill,2023-02-11T14:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.11
776556,Kimberley Close - Church Hill,2023-02-11T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.1
776556,Kimberley Close - Church Hill,2023-02-11T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
776556,Kimberley Close - Church Hill,2023-02-11T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.65
776556,Kimberley Close - Church Hill,2023-02-11T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.22
776556,Kimberley Close - Church Hill,2023-02-11T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.4
776556,Kimberley Close - Church Hill,2023-02-11T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,94.3
776556,Kimberley Close - Church Hill,2023-02-11T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,166.8
776556,Kimberley Close - Church Hill,2023-02-11T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.5
776556,Kimberley Close - Church Hill,2023-02-11T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.8
776556,Kimberley Close - Church Hill,2023-02-11T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
776556,Kimberley Close - Church Hill,2023-02-11T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776556,Kimberley Close - Church Hill,2023-02-11T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776556,Kimberley Close - Church Hill,2023-02-11T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.52
776556,Kimberley Close - Church Hill,2023-02-11T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.13
776556,Kimberley Close - Church Hill,2023-02-11T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.16
776556,Kimberley Close - Church Hill,2023-02-11T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,91.9
776556,Kimberley Close - Church Hill,2023-02-11T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
776556,Kimberley Close - Church Hill,2023-02-11T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
776556,Kimberley Close - Church Hill,2023-02-11T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
776556,Kimberley Close - Church Hill,2023-02-11T14:00:00.000+00:00,transformer,,Temperature,C,22.8
776556,Kimberley Close - Church Hill,2023-02-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
776556,Kimberley Close - Church Hill,2023-02-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-02-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
776556,Kimberley Close - Church Hill,2023-02-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-02-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
776556,Kimberley Close - Church Hill,2023-02-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
776556,Kimberley Close - Church Hill,2023-02-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
776556,Kimberley Close - Church Hill,2023-02-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
776556,Kimberley Close - Church Hill,2023-02-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,50.17
776556,Kimberley Close - Church Hill,2023-02-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,36.35
776556,Kimberley Close - Church Hill,2023-02-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,47.56
776556,Kimberley Close - Church Hill,2023-02-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,186.2
776556,Kimberley Close - Church Hill,2023-02-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
776556,Kimberley Close - Church Hill,2023-02-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
776556,Kimberley Close - Church Hill,2023-02-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
776556,Kimberley Close - Church Hill,2023-02-11T14:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.72
776556,Kimberley Close - Church Hill,2023-02-11T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.86
776556,Kimberley Close - Church Hill,2023-02-11T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
776556,Kimberley Close - Church Hill,2023-02-11T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.56
776556,Kimberley Close - Church Hill,2023-02-11T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.58
776556,Kimberley Close - Church Hill,2023-02-11T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.84
776556,Kimberley Close - Church Hill,2023-02-11T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,101.8
776556,Kimberley Close - Church Hill,2023-02-11T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,168.3
776556,Kimberley Close - Church Hill,2023-02-11T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
776556,Kimberley Close - Church Hill,2023-02-11T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.7
776556,Kimberley Close - Church Hill,2023-02-11T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
776556,Kimberley Close - Church Hill,2023-02-11T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776556,Kimberley Close - Church Hill,2023-02-11T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776556,Kimberley Close - Church Hill,2023-02-11T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.15
776556,Kimberley Close - Church Hill,2023-02-11T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.42
776556,Kimberley Close - Church Hill,2023-02-11T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.19
776556,Kimberley Close - Church Hill,2023-02-11T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,99.1
776556,Kimberley Close - Church Hill,2023-02-11T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
776556,Kimberley Close - Church Hill,2023-02-11T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
776556,Kimberley Close - Church Hill,2023-02-11T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
776556,Kimberley Close - Church Hill,2023-02-11T13:50:00.000+00:00,transformer,,Temperature,C,22.7
776556,Kimberley Close - Church Hill,2023-02-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-02-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
776556,Kimberley Close - Church Hill,2023-02-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
776556,Kimberley Close - Church Hill,2023-02-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-02-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
776556,Kimberley Close - Church Hill,2023-02-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
776556,Kimberley Close - Church Hill,2023-02-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
776556,Kimberley Close - Church Hill,2023-02-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
776556,Kimberley Close - Church Hill,2023-02-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,50.71
776556,Kimberley Close - Church Hill,2023-02-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
776556,Kimberley Close - Church Hill,2023-02-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,43.03
776556,Kimberley Close - Church Hill,2023-02-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,200.8
776556,Kimberley Close - Church Hill,2023-02-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
776556,Kimberley Close - Church Hill,2023-02-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
776556,Kimberley Close - Church Hill,2023-02-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
776556,Kimberley Close - Church Hill,2023-02-11T13:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.78
776556,Kimberley Close - Church Hill,2023-02-11T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.48
776556,Kimberley Close - Church Hill,2023-02-11T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-02-11T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.82
776556,Kimberley Close - Church Hill,2023-02-11T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.61
776556,Kimberley Close - Church Hill,2023-02-11T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.97
776556,Kimberley Close - Church Hill,2023-02-11T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,94.9
776556,Kimberley Close - Church Hill,2023-02-11T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,180.9
776556,Kimberley Close - Church Hill,2023-02-11T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
776556,Kimberley Close - Church Hill,2023-02-11T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.3
776556,Kimberley Close - Church Hill,2023-02-11T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-02-11T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776556,Kimberley Close - Church Hill,2023-02-11T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
776556,Kimberley Close - Church Hill,2023-02-11T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.8
776556,Kimberley Close - Church Hill,2023-02-11T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.43
776556,Kimberley Close - Church Hill,2023-02-11T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.44
776556,Kimberley Close - Church Hill,2023-02-11T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,92.5
776556,Kimberley Close - Church Hill,2023-02-11T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
776556,Kimberley Close - Church Hill,2023-02-11T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.2
776556,Kimberley Close - Church Hill,2023-02-11T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.0
776556,Kimberley Close - Church Hill,2023-02-11T13:40:00.000+00:00,transformer,,Temperature,C,22.7
776556,Kimberley Close - Church Hill,2023-02-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-02-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
776556,Kimberley Close - Church Hill,2023-02-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
776556,Kimberley Close - Church Hill,2023-02-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-02-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
776556,Kimberley Close - Church Hill,2023-02-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
776556,Kimberley Close - Church Hill,2023-02-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
776556,Kimberley Close - Church Hill,2023-02-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
776556,Kimberley Close - Church Hill,2023-02-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,51.62
776556,Kimberley Close - Church Hill,2023-02-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,38.04
776556,Kimberley Close - Church Hill,2023-02-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,49.41
776556,Kimberley Close - Church Hill,2023-02-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,187.4
776556,Kimberley Close - Church Hill,2023-02-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
776556,Kimberley Close - Church Hill,2023-02-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
776556,Kimberley Close - Church Hill,2023-02-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
776556,Kimberley Close - Church Hill,2023-02-11T13:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.21
776556,Kimberley Close - Church Hill,2023-02-11T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
776556,Kimberley Close - Church Hill,2023-02-11T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-02-11T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.6
776556,Kimberley Close - Church Hill,2023-02-11T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.41
776556,Kimberley Close - Church Hill,2023-02-11T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.38
776556,Kimberley Close - Church Hill,2023-02-11T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-02-11T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,160.4
776556,Kimberley Close - Church Hill,2023-02-11T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
776556,Kimberley Close - Church Hill,2023-02-11T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.3
776556,Kimberley Close - Church Hill,2023-02-11T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-02-11T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
776556,Kimberley Close - Church Hill,2023-02-11T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-02-11T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.98
776556,Kimberley Close - Church Hill,2023-02-11T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.29
776556,Kimberley Close - Church Hill,2023-02-11T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.78
776556,Kimberley Close - Church Hill,2023-02-11T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.5
776556,Kimberley Close - Church Hill,2023-02-11T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
776556,Kimberley Close - Church Hill,2023-02-11T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.8
776556,Kimberley Close - Church Hill,2023-02-11T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
776556,Kimberley Close - Church Hill,2023-02-11T13:30:00.000+00:00,transformer,,Temperature,C,22.6
776556,Kimberley Close - Church Hill,2023-02-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-02-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
776556,Kimberley Close - Church Hill,2023-02-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
776556,Kimberley Close - Church Hill,2023-02-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-02-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
776556,Kimberley Close - Church Hill,2023-02-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
776556,Kimberley Close - Church Hill,2023-02-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
776556,Kimberley Close - Church Hill,2023-02-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
776556,Kimberley Close - Church Hill,2023-02-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,45.58
776556,Kimberley Close - Church Hill,2023-02-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,40.7
776556,Kimberley Close - Church Hill,2023-02-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,46.16
776556,Kimberley Close - Church Hill,2023-02-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,159.1
776556,Kimberley Close - Church Hill,2023-02-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
776556,Kimberley Close - Church Hill,2023-02-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
776556,Kimberley Close - Church Hill,2023-02-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
776556,Kimberley Close - Church Hill,2023-02-11T13:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.72
776556,Kimberley Close - Church Hill,2023-02-11T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-02-11T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-02-11T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.58
776556,Kimberley Close - Church Hill,2023-02-11T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.2
776556,Kimberley Close - Church Hill,2023-02-11T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.32
776556,Kimberley Close - Church Hill,2023-02-11T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,82.4
776556,Kimberley Close - Church Hill,2023-02-11T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,156.8
776556,Kimberley Close - Church Hill,2023-02-11T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.2
776556,Kimberley Close - Church Hill,2023-02-11T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.6
776556,Kimberley Close - Church Hill,2023-02-11T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
776556,Kimberley Close - Church Hill,2023-02-11T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
776556,Kimberley Close - Church Hill,2023-02-11T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-02-11T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.4
776556,Kimberley Close - Church Hill,2023-02-11T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.99
776556,Kimberley Close - Church Hill,2023-02-11T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.24
776556,Kimberley Close - Church Hill,2023-02-11T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.2
776556,Kimberley Close - Church Hill,2023-02-11T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
776556,Kimberley Close - Church Hill,2023-02-11T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.2
776556,Kimberley Close - Church Hill,2023-02-11T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.2
776556,Kimberley Close - Church Hill,2023-02-11T13:20:00.000+00:00,transformer,,Temperature,C,22.5
776556,Kimberley Close - Church Hill,2023-02-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
