Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
776556,Kimberley Close - Church Hill,2023-02-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
776556,Kimberley Close - Church Hill,2023-02-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-02-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
776556,Kimberley Close - Church Hill,2023-02-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
776556,Kimberley Close - Church Hill,2023-02-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
776556,Kimberley Close - Church Hill,2023-02-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
776556,Kimberley Close - Church Hill,2023-02-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,48.98
776556,Kimberley Close - Church Hill,2023-02-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,46.18
776556,Kimberley Close - Church Hill,2023-02-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,47.56
776556,Kimberley Close - Church Hill,2023-02-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,162.6
776556,Kimberley Close - Church Hill,2023-02-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
776556,Kimberley Close - Church Hill,2023-02-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
776556,Kimberley Close - Church Hill,2023-02-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
776556,Kimberley Close - Church Hill,2023-02-11T13:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.52
776556,Kimberley Close - Church Hill,2023-02-11T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-02-11T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
776556,Kimberley Close - Church Hill,2023-02-11T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.14
776556,Kimberley Close - Church Hill,2023-02-11T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.36
776556,Kimberley Close - Church Hill,2023-02-11T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.29
776556,Kimberley Close - Church Hill,2023-02-11T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,99.0
776556,Kimberley Close - Church Hill,2023-02-11T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,175.1
776556,Kimberley Close - Church Hill,2023-02-11T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.1
776556,Kimberley Close - Church Hill,2023-02-11T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.8
776556,Kimberley Close - Church Hill,2023-02-11T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
776556,Kimberley Close - Church Hill,2023-02-11T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
776556,Kimberley Close - Church Hill,2023-02-11T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-02-11T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.66
776556,Kimberley Close - Church Hill,2023-02-11T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.36
776556,Kimberley Close - Church Hill,2023-02-11T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.0
776556,Kimberley Close - Church Hill,2023-02-11T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,96.2
776556,Kimberley Close - Church Hill,2023-02-11T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
776556,Kimberley Close - Church Hill,2023-02-11T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
776556,Kimberley Close - Church Hill,2023-02-11T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.6
776556,Kimberley Close - Church Hill,2023-02-11T13:10:00.000+00:00,transformer,,Temperature,C,22.4
776556,Kimberley Close - Church Hill,2023-02-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
776556,Kimberley Close - Church Hill,2023-02-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-02-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
776556,Kimberley Close - Church Hill,2023-02-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-02-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
776556,Kimberley Close - Church Hill,2023-02-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
776556,Kimberley Close - Church Hill,2023-02-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-02-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
776556,Kimberley Close - Church Hill,2023-02-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,54.8
776556,Kimberley Close - Church Hill,2023-02-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,46.72
776556,Kimberley Close - Church Hill,2023-02-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,42.29
776556,Kimberley Close - Church Hill,2023-02-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,195.2
776556,Kimberley Close - Church Hill,2023-02-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
776556,Kimberley Close - Church Hill,2023-02-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
776556,Kimberley Close - Church Hill,2023-02-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
776556,Kimberley Close - Church Hill,2023-02-11T13:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.44
776556,Kimberley Close - Church Hill,2023-02-11T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-02-11T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-02-11T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.86
776556,Kimberley Close - Church Hill,2023-02-11T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.3
776556,Kimberley Close - Church Hill,2023-02-11T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.9
776556,Kimberley Close - Church Hill,2023-02-11T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,104.9
776556,Kimberley Close - Church Hill,2023-02-11T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,169.5
776556,Kimberley Close - Church Hill,2023-02-11T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.6
776556,Kimberley Close - Church Hill,2023-02-11T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.8
776556,Kimberley Close - Church Hill,2023-02-11T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
776556,Kimberley Close - Church Hill,2023-02-11T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
776556,Kimberley Close - Church Hill,2023-02-11T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-02-11T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.69
776556,Kimberley Close - Church Hill,2023-02-11T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.73
776556,Kimberley Close - Church Hill,2023-02-11T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.43
776556,Kimberley Close - Church Hill,2023-02-11T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,101.9
776556,Kimberley Close - Church Hill,2023-02-11T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
776556,Kimberley Close - Church Hill,2023-02-11T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.5
776556,Kimberley Close - Church Hill,2023-02-11T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
776556,Kimberley Close - Church Hill,2023-02-11T13:00:00.000+00:00,transformer,,Temperature,C,22.3
776556,Kimberley Close - Church Hill,2023-02-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
776556,Kimberley Close - Church Hill,2023-02-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-02-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
776556,Kimberley Close - Church Hill,2023-02-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-02-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
776556,Kimberley Close - Church Hill,2023-02-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
776556,Kimberley Close - Church Hill,2023-02-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-02-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
776556,Kimberley Close - Church Hill,2023-02-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,54.55
776556,Kimberley Close - Church Hill,2023-02-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,44.03
776556,Kimberley Close - Church Hill,2023-02-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,37.34
776556,Kimberley Close - Church Hill,2023-02-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,206.8
776556,Kimberley Close - Church Hill,2023-02-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.2
776556,Kimberley Close - Church Hill,2023-02-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
776556,Kimberley Close - Church Hill,2023-02-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
776556,Kimberley Close - Church Hill,2023-02-11T13:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.71
776556,Kimberley Close - Church Hill,2023-02-11T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-02-11T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
776556,Kimberley Close - Church Hill,2023-02-11T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.62
776556,Kimberley Close - Church Hill,2023-02-11T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.48
776556,Kimberley Close - Church Hill,2023-02-11T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.0
776556,Kimberley Close - Church Hill,2023-02-11T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,104.5
776556,Kimberley Close - Church Hill,2023-02-11T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,185.2
776556,Kimberley Close - Church Hill,2023-02-11T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.9
776556,Kimberley Close - Church Hill,2023-02-11T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.4
776556,Kimberley Close - Church Hill,2023-02-11T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
776556,Kimberley Close - Church Hill,2023-02-11T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
776556,Kimberley Close - Church Hill,2023-02-11T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
776556,Kimberley Close - Church Hill,2023-02-11T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.49
776556,Kimberley Close - Church Hill,2023-02-11T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.6
776556,Kimberley Close - Church Hill,2023-02-11T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.07
776556,Kimberley Close - Church Hill,2023-02-11T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,101.5
776556,Kimberley Close - Church Hill,2023-02-11T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
776556,Kimberley Close - Church Hill,2023-02-11T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
776556,Kimberley Close - Church Hill,2023-02-11T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
776556,Kimberley Close - Church Hill,2023-02-11T12:50:00.000+00:00,transformer,,Temperature,C,22.4
776556,Kimberley Close - Church Hill,2023-02-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
776556,Kimberley Close - Church Hill,2023-02-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-02-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
776556,Kimberley Close - Church Hill,2023-02-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-02-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
776556,Kimberley Close - Church Hill,2023-02-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
776556,Kimberley Close - Church Hill,2023-02-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-02-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
776556,Kimberley Close - Church Hill,2023-02-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,55.11
776556,Kimberley Close - Church Hill,2023-02-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,41.08
776556,Kimberley Close - Church Hill,2023-02-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,39.07
776556,Kimberley Close - Church Hill,2023-02-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,206.0
776556,Kimberley Close - Church Hill,2023-02-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
776556,Kimberley Close - Church Hill,2023-02-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
776556,Kimberley Close - Church Hill,2023-02-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
776556,Kimberley Close - Church Hill,2023-02-11T12:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.42
776556,Kimberley Close - Church Hill,2023-02-11T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-02-11T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-02-11T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.66
776556,Kimberley Close - Church Hill,2023-02-11T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.21
776556,Kimberley Close - Church Hill,2023-02-11T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.67
776556,Kimberley Close - Church Hill,2023-02-11T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,89.3
776556,Kimberley Close - Church Hill,2023-02-11T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,174.1
776556,Kimberley Close - Church Hill,2023-02-11T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.3
776556,Kimberley Close - Church Hill,2023-02-11T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.6
776556,Kimberley Close - Church Hill,2023-02-11T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-02-11T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
776556,Kimberley Close - Church Hill,2023-02-11T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776556,Kimberley Close - Church Hill,2023-02-11T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.36
776556,Kimberley Close - Church Hill,2023-02-11T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.52
776556,Kimberley Close - Church Hill,2023-02-11T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.91
776556,Kimberley Close - Church Hill,2023-02-11T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,86.8
776556,Kimberley Close - Church Hill,2023-02-11T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
776556,Kimberley Close - Church Hill,2023-02-11T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
776556,Kimberley Close - Church Hill,2023-02-11T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.1
776556,Kimberley Close - Church Hill,2023-02-11T12:40:00.000+00:00,transformer,,Temperature,C,22.3
776556,Kimberley Close - Church Hill,2023-02-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
776556,Kimberley Close - Church Hill,2023-02-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-02-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
776556,Kimberley Close - Church Hill,2023-02-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-02-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
776556,Kimberley Close - Church Hill,2023-02-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
776556,Kimberley Close - Church Hill,2023-02-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-02-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
776556,Kimberley Close - Church Hill,2023-02-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,52.01
776556,Kimberley Close - Church Hill,2023-02-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,43.73
776556,Kimberley Close - Church Hill,2023-02-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,44.58
776556,Kimberley Close - Church Hill,2023-02-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,176.1
776556,Kimberley Close - Church Hill,2023-02-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
776556,Kimberley Close - Church Hill,2023-02-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
776556,Kimberley Close - Church Hill,2023-02-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
776556,Kimberley Close - Church Hill,2023-02-11T12:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.11
776556,Kimberley Close - Church Hill,2023-02-11T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-02-11T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-02-11T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.56
776556,Kimberley Close - Church Hill,2023-02-11T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.36
776556,Kimberley Close - Church Hill,2023-02-11T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.92
776556,Kimberley Close - Church Hill,2023-02-11T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,82.2
776556,Kimberley Close - Church Hill,2023-02-11T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.1
776556,Kimberley Close - Church Hill,2023-02-11T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
776556,Kimberley Close - Church Hill,2023-02-11T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
776556,Kimberley Close - Church Hill,2023-02-11T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
776556,Kimberley Close - Church Hill,2023-02-11T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776556,Kimberley Close - Church Hill,2023-02-11T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776556,Kimberley Close - Church Hill,2023-02-11T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.65
776556,Kimberley Close - Church Hill,2023-02-11T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.31
776556,Kimberley Close - Church Hill,2023-02-11T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.63
776556,Kimberley Close - Church Hill,2023-02-11T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.1
776556,Kimberley Close - Church Hill,2023-02-11T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
776556,Kimberley Close - Church Hill,2023-02-11T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.5
776556,Kimberley Close - Church Hill,2023-02-11T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.3
776556,Kimberley Close - Church Hill,2023-02-11T12:30:00.000+00:00,transformer,,Temperature,C,22.1
776556,Kimberley Close - Church Hill,2023-02-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
776556,Kimberley Close - Church Hill,2023-02-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-02-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
776556,Kimberley Close - Church Hill,2023-02-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-02-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
776556,Kimberley Close - Church Hill,2023-02-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
776556,Kimberley Close - Church Hill,2023-02-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-02-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
776556,Kimberley Close - Church Hill,2023-02-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,43.22
776556,Kimberley Close - Church Hill,2023-02-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,35.66
776556,Kimberley Close - Church Hill,2023-02-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,42.55
776556,Kimberley Close - Church Hill,2023-02-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,162.2
776556,Kimberley Close - Church Hill,2023-02-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
776556,Kimberley Close - Church Hill,2023-02-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
776556,Kimberley Close - Church Hill,2023-02-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
776556,Kimberley Close - Church Hill,2023-02-11T12:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.0
776556,Kimberley Close - Church Hill,2023-02-11T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
776556,Kimberley Close - Church Hill,2023-02-11T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-02-11T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.8
776556,Kimberley Close - Church Hill,2023-02-11T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.2
776556,Kimberley Close - Church Hill,2023-02-11T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.96
776556,Kimberley Close - Church Hill,2023-02-11T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,78.4
776556,Kimberley Close - Church Hill,2023-02-11T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.4
776556,Kimberley Close - Church Hill,2023-02-11T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.9
776556,Kimberley Close - Church Hill,2023-02-11T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.5
776556,Kimberley Close - Church Hill,2023-02-11T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
776556,Kimberley Close - Church Hill,2023-02-11T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
776556,Kimberley Close - Church Hill,2023-02-11T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776556,Kimberley Close - Church Hill,2023-02-11T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.43
776556,Kimberley Close - Church Hill,2023-02-11T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.2
776556,Kimberley Close - Church Hill,2023-02-11T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.23
776556,Kimberley Close - Church Hill,2023-02-11T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.4
776556,Kimberley Close - Church Hill,2023-02-11T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
776556,Kimberley Close - Church Hill,2023-02-11T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.1
776556,Kimberley Close - Church Hill,2023-02-11T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.7
776556,Kimberley Close - Church Hill,2023-02-11T12:20:00.000+00:00,transformer,,Temperature,C,22.2
776556,Kimberley Close - Church Hill,2023-02-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
776556,Kimberley Close - Church Hill,2023-02-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-02-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
776556,Kimberley Close - Church Hill,2023-02-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-02-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
776556,Kimberley Close - Church Hill,2023-02-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
776556,Kimberley Close - Church Hill,2023-02-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
776556,Kimberley Close - Church Hill,2023-02-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
776556,Kimberley Close - Church Hill,2023-02-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,43.23
776556,Kimberley Close - Church Hill,2023-02-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,41.39
776556,Kimberley Close - Church Hill,2023-02-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,42.2
776556,Kimberley Close - Church Hill,2023-02-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,154.9
776556,Kimberley Close - Church Hill,2023-02-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
776556,Kimberley Close - Church Hill,2023-02-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
776556,Kimberley Close - Church Hill,2023-02-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
776556,Kimberley Close - Church Hill,2023-02-11T12:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.35
776556,Kimberley Close - Church Hill,2023-02-11T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-02-11T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-02-11T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.75
776556,Kimberley Close - Church Hill,2023-02-11T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.37
776556,Kimberley Close - Church Hill,2023-02-11T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.73
776556,Kimberley Close - Church Hill,2023-02-11T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,93.2
776556,Kimberley Close - Church Hill,2023-02-11T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.8
776556,Kimberley Close - Church Hill,2023-02-11T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.3
776556,Kimberley Close - Church Hill,2023-02-11T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.6
776556,Kimberley Close - Church Hill,2023-02-11T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
776556,Kimberley Close - Church Hill,2023-02-11T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776556,Kimberley Close - Church Hill,2023-02-11T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776556,Kimberley Close - Church Hill,2023-02-11T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.8
776556,Kimberley Close - Church Hill,2023-02-11T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.53
776556,Kimberley Close - Church Hill,2023-02-11T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.19
776556,Kimberley Close - Church Hill,2023-02-11T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,90.8
776556,Kimberley Close - Church Hill,2023-02-11T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
776556,Kimberley Close - Church Hill,2023-02-11T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
776556,Kimberley Close - Church Hill,2023-02-11T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.0
776556,Kimberley Close - Church Hill,2023-02-11T12:10:00.000+00:00,transformer,,Temperature,C,22.3
776556,Kimberley Close - Church Hill,2023-02-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-02-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
776556,Kimberley Close - Church Hill,2023-02-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
776556,Kimberley Close - Church Hill,2023-02-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-02-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
776556,Kimberley Close - Church Hill,2023-02-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
776556,Kimberley Close - Church Hill,2023-02-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
776556,Kimberley Close - Church Hill,2023-02-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-02-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,41.54
776556,Kimberley Close - Church Hill,2023-02-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.9
776556,Kimberley Close - Church Hill,2023-02-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,42.91
776556,Kimberley Close - Church Hill,2023-02-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,184.0
776556,Kimberley Close - Church Hill,2023-02-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
776556,Kimberley Close - Church Hill,2023-02-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
776556,Kimberley Close - Church Hill,2023-02-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
776556,Kimberley Close - Church Hill,2023-02-11T12:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.68
776556,Kimberley Close - Church Hill,2023-02-11T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-02-11T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-02-11T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.1
776556,Kimberley Close - Church Hill,2023-02-11T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.04
776556,Kimberley Close - Church Hill,2023-02-11T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.88
776556,Kimberley Close - Church Hill,2023-02-11T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,87.0
776556,Kimberley Close - Church Hill,2023-02-11T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.8
776556,Kimberley Close - Church Hill,2023-02-11T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.7
776556,Kimberley Close - Church Hill,2023-02-11T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.6
776556,Kimberley Close - Church Hill,2023-02-11T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
776556,Kimberley Close - Church Hill,2023-02-11T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776556,Kimberley Close - Church Hill,2023-02-11T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776556,Kimberley Close - Church Hill,2023-02-11T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.58
776556,Kimberley Close - Church Hill,2023-02-11T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.7
776556,Kimberley Close - Church Hill,2023-02-11T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.8
776556,Kimberley Close - Church Hill,2023-02-11T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.9
776556,Kimberley Close - Church Hill,2023-02-11T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
776556,Kimberley Close - Church Hill,2023-02-11T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
776556,Kimberley Close - Church Hill,2023-02-11T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.9
776556,Kimberley Close - Church Hill,2023-02-11T12:00:00.000+00:00,transformer,,Temperature,C,22.5
776556,Kimberley Close - Church Hill,2023-02-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
776556,Kimberley Close - Church Hill,2023-02-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-02-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
776556,Kimberley Close - Church Hill,2023-02-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-02-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
776556,Kimberley Close - Church Hill,2023-02-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
776556,Kimberley Close - Church Hill,2023-02-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
776556,Kimberley Close - Church Hill,2023-02-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
776556,Kimberley Close - Church Hill,2023-02-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.68
776556,Kimberley Close - Church Hill,2023-02-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,34.74
776556,Kimberley Close - Church Hill,2023-02-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,42.67
776556,Kimberley Close - Church Hill,2023-02-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,171.9
776556,Kimberley Close - Church Hill,2023-02-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
776556,Kimberley Close - Church Hill,2023-02-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
776556,Kimberley Close - Church Hill,2023-02-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
776556,Kimberley Close - Church Hill,2023-02-11T12:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.27
776556,Kimberley Close - Church Hill,2023-02-11T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-02-11T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-02-11T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.09
776556,Kimberley Close - Church Hill,2023-02-11T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.12
776556,Kimberley Close - Church Hill,2023-02-11T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.47
776556,Kimberley Close - Church Hill,2023-02-11T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,79.7
776556,Kimberley Close - Church Hill,2023-02-11T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.2
776556,Kimberley Close - Church Hill,2023-02-11T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.8
776556,Kimberley Close - Church Hill,2023-02-11T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.9
776556,Kimberley Close - Church Hill,2023-02-11T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-02-11T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776556,Kimberley Close - Church Hill,2023-02-11T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776556,Kimberley Close - Church Hill,2023-02-11T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.64
776556,Kimberley Close - Church Hill,2023-02-11T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.94
776556,Kimberley Close - Church Hill,2023-02-11T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.05
776556,Kimberley Close - Church Hill,2023-02-11T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.8
776556,Kimberley Close - Church Hill,2023-02-11T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
776556,Kimberley Close - Church Hill,2023-02-11T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
776556,Kimberley Close - Church Hill,2023-02-11T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.3
776556,Kimberley Close - Church Hill,2023-02-11T11:50:00.000+00:00,transformer,,Temperature,C,22.5
776556,Kimberley Close - Church Hill,2023-02-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
776556,Kimberley Close - Church Hill,2023-02-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-02-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
776556,Kimberley Close - Church Hill,2023-02-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-02-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
776556,Kimberley Close - Church Hill,2023-02-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
776556,Kimberley Close - Church Hill,2023-02-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-02-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
776556,Kimberley Close - Church Hill,2023-02-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,34.72
776556,Kimberley Close - Church Hill,2023-02-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,34.06
776556,Kimberley Close - Church Hill,2023-02-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,45.52
776556,Kimberley Close - Church Hill,2023-02-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,157.5
776556,Kimberley Close - Church Hill,2023-02-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
776556,Kimberley Close - Church Hill,2023-02-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
776556,Kimberley Close - Church Hill,2023-02-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
776556,Kimberley Close - Church Hill,2023-02-11T11:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.8
776556,Kimberley Close - Church Hill,2023-02-11T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-02-11T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776556,Kimberley Close - Church Hill,2023-02-11T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.18
776556,Kimberley Close - Church Hill,2023-02-11T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.41
776556,Kimberley Close - Church Hill,2023-02-11T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.22
776556,Kimberley Close - Church Hill,2023-02-11T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,75.5
776556,Kimberley Close - Church Hill,2023-02-11T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.9
776556,Kimberley Close - Church Hill,2023-02-11T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
776556,Kimberley Close - Church Hill,2023-02-11T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.2
776556,Kimberley Close - Church Hill,2023-02-11T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-02-11T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776556,Kimberley Close - Church Hill,2023-02-11T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
776556,Kimberley Close - Church Hill,2023-02-11T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
776556,Kimberley Close - Church Hill,2023-02-11T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.16
776556,Kimberley Close - Church Hill,2023-02-11T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.27
776556,Kimberley Close - Church Hill,2023-02-11T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.7
776556,Kimberley Close - Church Hill,2023-02-11T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
776556,Kimberley Close - Church Hill,2023-02-11T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
776556,Kimberley Close - Church Hill,2023-02-11T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-02-11T11:40:00.000+00:00,transformer,,Temperature,C,22.5
776556,Kimberley Close - Church Hill,2023-02-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
776556,Kimberley Close - Church Hill,2023-02-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-02-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
776556,Kimberley Close - Church Hill,2023-02-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
776556,Kimberley Close - Church Hill,2023-02-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
776556,Kimberley Close - Church Hill,2023-02-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
776556,Kimberley Close - Church Hill,2023-02-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-02-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,33.07
776556,Kimberley Close - Church Hill,2023-02-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,33.57
776556,Kimberley Close - Church Hill,2023-02-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,42.49
776556,Kimberley Close - Church Hill,2023-02-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,149.2
776556,Kimberley Close - Church Hill,2023-02-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
776556,Kimberley Close - Church Hill,2023-02-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
776556,Kimberley Close - Church Hill,2023-02-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
776556,Kimberley Close - Church Hill,2023-02-11T11:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.84
776556,Kimberley Close - Church Hill,2023-02-11T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
776556,Kimberley Close - Church Hill,2023-02-11T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776556,Kimberley Close - Church Hill,2023-02-11T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.68
776556,Kimberley Close - Church Hill,2023-02-11T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.37
776556,Kimberley Close - Church Hill,2023-02-11T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.61
776556,Kimberley Close - Church Hill,2023-02-11T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,86.5
776556,Kimberley Close - Church Hill,2023-02-11T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.9
776556,Kimberley Close - Church Hill,2023-02-11T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.8
776556,Kimberley Close - Church Hill,2023-02-11T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.1
776556,Kimberley Close - Church Hill,2023-02-11T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-02-11T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
776556,Kimberley Close - Church Hill,2023-02-11T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776556,Kimberley Close - Church Hill,2023-02-11T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
776556,Kimberley Close - Church Hill,2023-02-11T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.8
776556,Kimberley Close - Church Hill,2023-02-11T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.56
776556,Kimberley Close - Church Hill,2023-02-11T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.5
776556,Kimberley Close - Church Hill,2023-02-11T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
776556,Kimberley Close - Church Hill,2023-02-11T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
776556,Kimberley Close - Church Hill,2023-02-11T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.5
776556,Kimberley Close - Church Hill,2023-02-11T11:30:00.000+00:00,transformer,,Temperature,C,22.3
776556,Kimberley Close - Church Hill,2023-02-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
776556,Kimberley Close - Church Hill,2023-02-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-02-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
776556,Kimberley Close - Church Hill,2023-02-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
776556,Kimberley Close - Church Hill,2023-02-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
776556,Kimberley Close - Church Hill,2023-02-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
776556,Kimberley Close - Church Hill,2023-02-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-02-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.28
776556,Kimberley Close - Church Hill,2023-02-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,39.17
776556,Kimberley Close - Church Hill,2023-02-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,47.16
776556,Kimberley Close - Church Hill,2023-02-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,170.9
776556,Kimberley Close - Church Hill,2023-02-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
776556,Kimberley Close - Church Hill,2023-02-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
776556,Kimberley Close - Church Hill,2023-02-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
776556,Kimberley Close - Church Hill,2023-02-11T11:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.31
776556,Kimberley Close - Church Hill,2023-02-11T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
776556,Kimberley Close - Church Hill,2023-02-11T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
776556,Kimberley Close - Church Hill,2023-02-11T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.76
776556,Kimberley Close - Church Hill,2023-02-11T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.52
776556,Kimberley Close - Church Hill,2023-02-11T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.94
776556,Kimberley Close - Church Hill,2023-02-11T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,93.6
776556,Kimberley Close - Church Hill,2023-02-11T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.8
776556,Kimberley Close - Church Hill,2023-02-11T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.4
776556,Kimberley Close - Church Hill,2023-02-11T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.4
776556,Kimberley Close - Church Hill,2023-02-11T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
776556,Kimberley Close - Church Hill,2023-02-11T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
776556,Kimberley Close - Church Hill,2023-02-11T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-02-11T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
776556,Kimberley Close - Church Hill,2023-02-11T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.06
776556,Kimberley Close - Church Hill,2023-02-11T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.36
776556,Kimberley Close - Church Hill,2023-02-11T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,91.3
776556,Kimberley Close - Church Hill,2023-02-11T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
776556,Kimberley Close - Church Hill,2023-02-11T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.2
776556,Kimberley Close - Church Hill,2023-02-11T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.5
776556,Kimberley Close - Church Hill,2023-02-11T11:20:00.000+00:00,transformer,,Temperature,C,22.0
776556,Kimberley Close - Church Hill,2023-02-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
776556,Kimberley Close - Church Hill,2023-02-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776556,Kimberley Close - Church Hill,2023-02-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
776556,Kimberley Close - Church Hill,2023-02-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
776556,Kimberley Close - Church Hill,2023-02-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
776556,Kimberley Close - Church Hill,2023-02-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
776556,Kimberley Close - Church Hill,2023-02-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
776556,Kimberley Close - Church Hill,2023-02-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,34.35
776556,Kimberley Close - Church Hill,2023-02-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,53.59
776556,Kimberley Close - Church Hill,2023-02-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,45.29
776556,Kimberley Close - Church Hill,2023-02-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,184.8
