Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
776556,Kimberley Close - Church Hill,2023-02-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
776556,Kimberley Close - Church Hill,2023-02-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
776556,Kimberley Close - Church Hill,2023-02-11T11:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.48
776556,Kimberley Close - Church Hill,2023-02-11T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
776556,Kimberley Close - Church Hill,2023-02-11T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-02-11T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.44
776556,Kimberley Close - Church Hill,2023-02-11T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.23
776556,Kimberley Close - Church Hill,2023-02-11T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.63
776556,Kimberley Close - Church Hill,2023-02-11T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,81.3
776556,Kimberley Close - Church Hill,2023-02-11T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.8
776556,Kimberley Close - Church Hill,2023-02-11T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.8
776556,Kimberley Close - Church Hill,2023-02-11T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.7
776556,Kimberley Close - Church Hill,2023-02-11T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
776556,Kimberley Close - Church Hill,2023-02-11T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776556,Kimberley Close - Church Hill,2023-02-11T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-02-11T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.77
776556,Kimberley Close - Church Hill,2023-02-11T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.77
776556,Kimberley Close - Church Hill,2023-02-11T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.42
776556,Kimberley Close - Church Hill,2023-02-11T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.2
776556,Kimberley Close - Church Hill,2023-02-11T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
776556,Kimberley Close - Church Hill,2023-02-11T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.9
776556,Kimberley Close - Church Hill,2023-02-11T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
776556,Kimberley Close - Church Hill,2023-02-11T11:10:00.000+00:00,transformer,,Temperature,C,22.0
776556,Kimberley Close - Church Hill,2023-02-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
776556,Kimberley Close - Church Hill,2023-02-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776556,Kimberley Close - Church Hill,2023-02-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
776556,Kimberley Close - Church Hill,2023-02-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-02-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
776556,Kimberley Close - Church Hill,2023-02-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
776556,Kimberley Close - Church Hill,2023-02-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
776556,Kimberley Close - Church Hill,2023-02-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
776556,Kimberley Close - Church Hill,2023-02-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,39.21
776556,Kimberley Close - Church Hill,2023-02-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
776556,Kimberley Close - Church Hill,2023-02-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,43.05
776556,Kimberley Close - Church Hill,2023-02-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,160.5
776556,Kimberley Close - Church Hill,2023-02-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
776556,Kimberley Close - Church Hill,2023-02-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
776556,Kimberley Close - Church Hill,2023-02-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
776556,Kimberley Close - Church Hill,2023-02-11T11:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.08
776556,Kimberley Close - Church Hill,2023-02-11T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-02-11T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-02-11T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.05
776556,Kimberley Close - Church Hill,2023-02-11T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.57
776556,Kimberley Close - Church Hill,2023-02-11T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.98
776556,Kimberley Close - Church Hill,2023-02-11T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,80.4
776556,Kimberley Close - Church Hill,2023-02-11T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.2
776556,Kimberley Close - Church Hill,2023-02-11T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.7
776556,Kimberley Close - Church Hill,2023-02-11T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.9
776556,Kimberley Close - Church Hill,2023-02-11T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
776556,Kimberley Close - Church Hill,2023-02-11T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
776556,Kimberley Close - Church Hill,2023-02-11T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-02-11T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
776556,Kimberley Close - Church Hill,2023-02-11T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.42
776556,Kimberley Close - Church Hill,2023-02-11T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.99
776556,Kimberley Close - Church Hill,2023-02-11T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.3
776556,Kimberley Close - Church Hill,2023-02-11T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
776556,Kimberley Close - Church Hill,2023-02-11T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
776556,Kimberley Close - Church Hill,2023-02-11T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
776556,Kimberley Close - Church Hill,2023-02-11T11:00:00.000+00:00,transformer,,Temperature,C,21.8
776556,Kimberley Close - Church Hill,2023-02-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
776556,Kimberley Close - Church Hill,2023-02-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776556,Kimberley Close - Church Hill,2023-02-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
776556,Kimberley Close - Church Hill,2023-02-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-02-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
776556,Kimberley Close - Church Hill,2023-02-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
776556,Kimberley Close - Church Hill,2023-02-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-02-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
776556,Kimberley Close - Church Hill,2023-02-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,36.28
776556,Kimberley Close - Church Hill,2023-02-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,45.99
776556,Kimberley Close - Church Hill,2023-02-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,34.97
776556,Kimberley Close - Church Hill,2023-02-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,158.8
776556,Kimberley Close - Church Hill,2023-02-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
776556,Kimberley Close - Church Hill,2023-02-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
776556,Kimberley Close - Church Hill,2023-02-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
776556,Kimberley Close - Church Hill,2023-02-11T11:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.03
776556,Kimberley Close - Church Hill,2023-02-11T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-02-11T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776556,Kimberley Close - Church Hill,2023-02-11T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.96
776556,Kimberley Close - Church Hill,2023-02-11T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.63
776556,Kimberley Close - Church Hill,2023-02-11T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.2
776556,Kimberley Close - Church Hill,2023-02-11T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,83.3
776556,Kimberley Close - Church Hill,2023-02-11T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.4
776556,Kimberley Close - Church Hill,2023-02-11T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.5
776556,Kimberley Close - Church Hill,2023-02-11T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.2
776556,Kimberley Close - Church Hill,2023-02-11T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
776556,Kimberley Close - Church Hill,2023-02-11T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
776556,Kimberley Close - Church Hill,2023-02-11T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-02-11T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.5
776556,Kimberley Close - Church Hill,2023-02-11T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.63
776556,Kimberley Close - Church Hill,2023-02-11T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.04
776556,Kimberley Close - Church Hill,2023-02-11T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.0
776556,Kimberley Close - Church Hill,2023-02-11T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
776556,Kimberley Close - Church Hill,2023-02-11T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
776556,Kimberley Close - Church Hill,2023-02-11T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
776556,Kimberley Close - Church Hill,2023-02-11T10:50:00.000+00:00,transformer,,Temperature,C,21.5
776556,Kimberley Close - Church Hill,2023-02-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
776556,Kimberley Close - Church Hill,2023-02-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-02-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
776556,Kimberley Close - Church Hill,2023-02-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-02-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
776556,Kimberley Close - Church Hill,2023-02-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
776556,Kimberley Close - Church Hill,2023-02-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-02-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776556,Kimberley Close - Church Hill,2023-02-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,42.46
776556,Kimberley Close - Church Hill,2023-02-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,39.25
776556,Kimberley Close - Church Hill,2023-02-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,34.24
776556,Kimberley Close - Church Hill,2023-02-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,164.3
776556,Kimberley Close - Church Hill,2023-02-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
776556,Kimberley Close - Church Hill,2023-02-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
776556,Kimberley Close - Church Hill,2023-02-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
776556,Kimberley Close - Church Hill,2023-02-11T10:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.27
776556,Kimberley Close - Church Hill,2023-02-11T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
776556,Kimberley Close - Church Hill,2023-02-11T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776556,Kimberley Close - Church Hill,2023-02-11T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.98
776556,Kimberley Close - Church Hill,2023-02-11T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.96
776556,Kimberley Close - Church Hill,2023-02-11T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.02
776556,Kimberley Close - Church Hill,2023-02-11T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,82.1
776556,Kimberley Close - Church Hill,2023-02-11T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,156.3
776556,Kimberley Close - Church Hill,2023-02-11T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.4
776556,Kimberley Close - Church Hill,2023-02-11T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.4
776556,Kimberley Close - Church Hill,2023-02-11T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776556,Kimberley Close - Church Hill,2023-02-11T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
776556,Kimberley Close - Church Hill,2023-02-11T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
776556,Kimberley Close - Church Hill,2023-02-11T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.14
776556,Kimberley Close - Church Hill,2023-02-11T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.18
776556,Kimberley Close - Church Hill,2023-02-11T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.02
776556,Kimberley Close - Church Hill,2023-02-11T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.9
776556,Kimberley Close - Church Hill,2023-02-11T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
776556,Kimberley Close - Church Hill,2023-02-11T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
776556,Kimberley Close - Church Hill,2023-02-11T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
776556,Kimberley Close - Church Hill,2023-02-11T10:40:00.000+00:00,transformer,,Temperature,C,21.2
776556,Kimberley Close - Church Hill,2023-02-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
776556,Kimberley Close - Church Hill,2023-02-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-02-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
776556,Kimberley Close - Church Hill,2023-02-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
776556,Kimberley Close - Church Hill,2023-02-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
776556,Kimberley Close - Church Hill,2023-02-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
776556,Kimberley Close - Church Hill,2023-02-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-02-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,48.12
776556,Kimberley Close - Church Hill,2023-02-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,39.14
776556,Kimberley Close - Church Hill,2023-02-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,45.04
776556,Kimberley Close - Church Hill,2023-02-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,162.0
776556,Kimberley Close - Church Hill,2023-02-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
776556,Kimberley Close - Church Hill,2023-02-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
776556,Kimberley Close - Church Hill,2023-02-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
776556,Kimberley Close - Church Hill,2023-02-11T10:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.66
776556,Kimberley Close - Church Hill,2023-02-11T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-02-11T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776556,Kimberley Close - Church Hill,2023-02-11T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.98
776556,Kimberley Close - Church Hill,2023-02-11T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.39
776556,Kimberley Close - Church Hill,2023-02-11T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.44
776556,Kimberley Close - Church Hill,2023-02-11T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.1
776556,Kimberley Close - Church Hill,2023-02-11T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.4
776556,Kimberley Close - Church Hill,2023-02-11T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.1
776556,Kimberley Close - Church Hill,2023-02-11T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.4
776556,Kimberley Close - Church Hill,2023-02-11T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776556,Kimberley Close - Church Hill,2023-02-11T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
776556,Kimberley Close - Church Hill,2023-02-11T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
776556,Kimberley Close - Church Hill,2023-02-11T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.85
776556,Kimberley Close - Church Hill,2023-02-11T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.37
776556,Kimberley Close - Church Hill,2023-02-11T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.3
776556,Kimberley Close - Church Hill,2023-02-11T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.3
776556,Kimberley Close - Church Hill,2023-02-11T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
776556,Kimberley Close - Church Hill,2023-02-11T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
776556,Kimberley Close - Church Hill,2023-02-11T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
776556,Kimberley Close - Church Hill,2023-02-11T10:30:00.000+00:00,transformer,,Temperature,C,21.1
776556,Kimberley Close - Church Hill,2023-02-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
776556,Kimberley Close - Church Hill,2023-02-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-02-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
776556,Kimberley Close - Church Hill,2023-02-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-02-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
776556,Kimberley Close - Church Hill,2023-02-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
776556,Kimberley Close - Church Hill,2023-02-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-02-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-02-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,38.82
776556,Kimberley Close - Church Hill,2023-02-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,37.76
776556,Kimberley Close - Church Hill,2023-02-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,42.74
776556,Kimberley Close - Church Hill,2023-02-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,146.3
776556,Kimberley Close - Church Hill,2023-02-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
776556,Kimberley Close - Church Hill,2023-02-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
776556,Kimberley Close - Church Hill,2023-02-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
776556,Kimberley Close - Church Hill,2023-02-11T10:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.49
776556,Kimberley Close - Church Hill,2023-02-11T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-02-11T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-02-11T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.64
776556,Kimberley Close - Church Hill,2023-02-11T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.45
776556,Kimberley Close - Church Hill,2023-02-11T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.55
776556,Kimberley Close - Church Hill,2023-02-11T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,91.4
776556,Kimberley Close - Church Hill,2023-02-11T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,154.4
776556,Kimberley Close - Church Hill,2023-02-11T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.1
776556,Kimberley Close - Church Hill,2023-02-11T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.5
776556,Kimberley Close - Church Hill,2023-02-11T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
776556,Kimberley Close - Church Hill,2023-02-11T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
776556,Kimberley Close - Church Hill,2023-02-11T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
776556,Kimberley Close - Church Hill,2023-02-11T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.87
776556,Kimberley Close - Church Hill,2023-02-11T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.83
776556,Kimberley Close - Church Hill,2023-02-11T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.54
776556,Kimberley Close - Church Hill,2023-02-11T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,89.0
776556,Kimberley Close - Church Hill,2023-02-11T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
776556,Kimberley Close - Church Hill,2023-02-11T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
776556,Kimberley Close - Church Hill,2023-02-11T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.1
776556,Kimberley Close - Church Hill,2023-02-11T10:20:00.000+00:00,transformer,,Temperature,C,20.9
776556,Kimberley Close - Church Hill,2023-02-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-02-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
776556,Kimberley Close - Church Hill,2023-02-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-02-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
776556,Kimberley Close - Church Hill,2023-02-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
776556,Kimberley Close - Church Hill,2023-02-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
776556,Kimberley Close - Church Hill,2023-02-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-02-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
776556,Kimberley Close - Church Hill,2023-02-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,48.51
776556,Kimberley Close - Church Hill,2023-02-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,36.28
776556,Kimberley Close - Church Hill,2023-02-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,45.09
776556,Kimberley Close - Church Hill,2023-02-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,180.3
776556,Kimberley Close - Church Hill,2023-02-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
776556,Kimberley Close - Church Hill,2023-02-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
776556,Kimberley Close - Church Hill,2023-02-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
776556,Kimberley Close - Church Hill,2023-02-11T10:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.26
776556,Kimberley Close - Church Hill,2023-02-11T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-02-11T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
776556,Kimberley Close - Church Hill,2023-02-11T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.16
776556,Kimberley Close - Church Hill,2023-02-11T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.28
776556,Kimberley Close - Church Hill,2023-02-11T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.49
776556,Kimberley Close - Church Hill,2023-02-11T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,91.1
776556,Kimberley Close - Church Hill,2023-02-11T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.7
776556,Kimberley Close - Church Hill,2023-02-11T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.4
776556,Kimberley Close - Church Hill,2023-02-11T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.3
776556,Kimberley Close - Church Hill,2023-02-11T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
776556,Kimberley Close - Church Hill,2023-02-11T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
776556,Kimberley Close - Church Hill,2023-02-11T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
776556,Kimberley Close - Church Hill,2023-02-11T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
776556,Kimberley Close - Church Hill,2023-02-11T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.67
776556,Kimberley Close - Church Hill,2023-02-11T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.38
776556,Kimberley Close - Church Hill,2023-02-11T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.9
776556,Kimberley Close - Church Hill,2023-02-11T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
776556,Kimberley Close - Church Hill,2023-02-11T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
776556,Kimberley Close - Church Hill,2023-02-11T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
776556,Kimberley Close - Church Hill,2023-02-11T10:10:00.000+00:00,transformer,,Temperature,C,20.7
776556,Kimberley Close - Church Hill,2023-02-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
776556,Kimberley Close - Church Hill,2023-02-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776556,Kimberley Close - Church Hill,2023-02-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
776556,Kimberley Close - Church Hill,2023-02-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-02-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
776556,Kimberley Close - Church Hill,2023-02-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
776556,Kimberley Close - Church Hill,2023-02-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-02-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
776556,Kimberley Close - Church Hill,2023-02-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,41.16
776556,Kimberley Close - Church Hill,2023-02-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,35.95
776556,Kimberley Close - Church Hill,2023-02-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,50.87
776556,Kimberley Close - Church Hill,2023-02-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,180.0
776556,Kimberley Close - Church Hill,2023-02-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
776556,Kimberley Close - Church Hill,2023-02-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
776556,Kimberley Close - Church Hill,2023-02-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
776556,Kimberley Close - Church Hill,2023-02-11T10:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.93
776556,Kimberley Close - Church Hill,2023-02-11T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-02-11T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-02-11T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.1
776556,Kimberley Close - Church Hill,2023-02-11T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.07
776556,Kimberley Close - Church Hill,2023-02-11T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.03
776556,Kimberley Close - Church Hill,2023-02-11T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.8
776556,Kimberley Close - Church Hill,2023-02-11T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.0
776556,Kimberley Close - Church Hill,2023-02-11T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.4
776556,Kimberley Close - Church Hill,2023-02-11T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.5
776556,Kimberley Close - Church Hill,2023-02-11T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-02-11T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
776556,Kimberley Close - Church Hill,2023-02-11T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
776556,Kimberley Close - Church Hill,2023-02-11T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
776556,Kimberley Close - Church Hill,2023-02-11T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.91
776556,Kimberley Close - Church Hill,2023-02-11T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.34
776556,Kimberley Close - Church Hill,2023-02-11T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.9
776556,Kimberley Close - Church Hill,2023-02-11T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
776556,Kimberley Close - Church Hill,2023-02-11T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
776556,Kimberley Close - Church Hill,2023-02-11T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.5
776556,Kimberley Close - Church Hill,2023-02-11T10:00:00.000+00:00,transformer,,Temperature,C,20.5
776556,Kimberley Close - Church Hill,2023-02-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
776556,Kimberley Close - Church Hill,2023-02-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776556,Kimberley Close - Church Hill,2023-02-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
776556,Kimberley Close - Church Hill,2023-02-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
776556,Kimberley Close - Church Hill,2023-02-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
776556,Kimberley Close - Church Hill,2023-02-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
776556,Kimberley Close - Church Hill,2023-02-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
776556,Kimberley Close - Church Hill,2023-02-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,37.79
776556,Kimberley Close - Church Hill,2023-02-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,42.97
776556,Kimberley Close - Church Hill,2023-02-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,45.37
776556,Kimberley Close - Church Hill,2023-02-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,157.7
776556,Kimberley Close - Church Hill,2023-02-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
776556,Kimberley Close - Church Hill,2023-02-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
776556,Kimberley Close - Church Hill,2023-02-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
776556,Kimberley Close - Church Hill,2023-02-11T10:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.32
776556,Kimberley Close - Church Hill,2023-02-11T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
776556,Kimberley Close - Church Hill,2023-02-11T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-02-11T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.8
776556,Kimberley Close - Church Hill,2023-02-11T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.35
776556,Kimberley Close - Church Hill,2023-02-11T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.87
776556,Kimberley Close - Church Hill,2023-02-11T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,84.5
776556,Kimberley Close - Church Hill,2023-02-11T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.8
776556,Kimberley Close - Church Hill,2023-02-11T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.8
776556,Kimberley Close - Church Hill,2023-02-11T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.2
776556,Kimberley Close - Church Hill,2023-02-11T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
776556,Kimberley Close - Church Hill,2023-02-11T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776556,Kimberley Close - Church Hill,2023-02-11T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-02-11T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.14
776556,Kimberley Close - Church Hill,2023-02-11T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.13
776556,Kimberley Close - Church Hill,2023-02-11T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.31
776556,Kimberley Close - Church Hill,2023-02-11T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.3
776556,Kimberley Close - Church Hill,2023-02-11T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
776556,Kimberley Close - Church Hill,2023-02-11T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
776556,Kimberley Close - Church Hill,2023-02-11T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
776556,Kimberley Close - Church Hill,2023-02-11T09:50:00.000+00:00,transformer,,Temperature,C,20.3
776556,Kimberley Close - Church Hill,2023-02-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
776556,Kimberley Close - Church Hill,2023-02-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-02-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
776556,Kimberley Close - Church Hill,2023-02-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
776556,Kimberley Close - Church Hill,2023-02-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
776556,Kimberley Close - Church Hill,2023-02-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
776556,Kimberley Close - Church Hill,2023-02-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
776556,Kimberley Close - Church Hill,2023-02-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,46.94
776556,Kimberley Close - Church Hill,2023-02-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,41.48
776556,Kimberley Close - Church Hill,2023-02-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,45.18
776556,Kimberley Close - Church Hill,2023-02-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,166.8
776556,Kimberley Close - Church Hill,2023-02-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
776556,Kimberley Close - Church Hill,2023-02-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
776556,Kimberley Close - Church Hill,2023-02-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
776556,Kimberley Close - Church Hill,2023-02-11T09:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.12
776556,Kimberley Close - Church Hill,2023-02-11T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-02-11T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-02-11T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.5
776556,Kimberley Close - Church Hill,2023-02-11T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.36
776556,Kimberley Close - Church Hill,2023-02-11T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.06
776556,Kimberley Close - Church Hill,2023-02-11T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,79.1
776556,Kimberley Close - Church Hill,2023-02-11T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,158.6
776556,Kimberley Close - Church Hill,2023-02-11T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.1
776556,Kimberley Close - Church Hill,2023-02-11T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.1
776556,Kimberley Close - Church Hill,2023-02-11T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
776556,Kimberley Close - Church Hill,2023-02-11T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776556,Kimberley Close - Church Hill,2023-02-11T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-02-11T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.6
776556,Kimberley Close - Church Hill,2023-02-11T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.67
776556,Kimberley Close - Church Hill,2023-02-11T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.61
776556,Kimberley Close - Church Hill,2023-02-11T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.0
776556,Kimberley Close - Church Hill,2023-02-11T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
776556,Kimberley Close - Church Hill,2023-02-11T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
776556,Kimberley Close - Church Hill,2023-02-11T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
776556,Kimberley Close - Church Hill,2023-02-11T09:40:00.000+00:00,transformer,,Temperature,C,20.2
776556,Kimberley Close - Church Hill,2023-02-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-02-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
776556,Kimberley Close - Church Hill,2023-02-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-02-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
776556,Kimberley Close - Church Hill,2023-02-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
776556,Kimberley Close - Church Hill,2023-02-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
776556,Kimberley Close - Church Hill,2023-02-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-02-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
776556,Kimberley Close - Church Hill,2023-02-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,49.1
776556,Kimberley Close - Church Hill,2023-02-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,50.03
776556,Kimberley Close - Church Hill,2023-02-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,47.66
776556,Kimberley Close - Church Hill,2023-02-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,156.1
776556,Kimberley Close - Church Hill,2023-02-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
776556,Kimberley Close - Church Hill,2023-02-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.3
776556,Kimberley Close - Church Hill,2023-02-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
776556,Kimberley Close - Church Hill,2023-02-11T09:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.63
776556,Kimberley Close - Church Hill,2023-02-11T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-02-11T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-02-11T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.37
776556,Kimberley Close - Church Hill,2023-02-11T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.4
776556,Kimberley Close - Church Hill,2023-02-11T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.84
776556,Kimberley Close - Church Hill,2023-02-11T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,86.1
776556,Kimberley Close - Church Hill,2023-02-11T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,153.8
776556,Kimberley Close - Church Hill,2023-02-11T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.9
776556,Kimberley Close - Church Hill,2023-02-11T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.4
776556,Kimberley Close - Church Hill,2023-02-11T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
776556,Kimberley Close - Church Hill,2023-02-11T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
776556,Kimberley Close - Church Hill,2023-02-11T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-02-11T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.54
776556,Kimberley Close - Church Hill,2023-02-11T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.29
776556,Kimberley Close - Church Hill,2023-02-11T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.1
776556,Kimberley Close - Church Hill,2023-02-11T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.9
776556,Kimberley Close - Church Hill,2023-02-11T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
776556,Kimberley Close - Church Hill,2023-02-11T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.8
776556,Kimberley Close - Church Hill,2023-02-11T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
776556,Kimberley Close - Church Hill,2023-02-11T09:30:00.000+00:00,transformer,,Temperature,C,20.0
776556,Kimberley Close - Church Hill,2023-02-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
776556,Kimberley Close - Church Hill,2023-02-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-02-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
776556,Kimberley Close - Church Hill,2023-02-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
776556,Kimberley Close - Church Hill,2023-02-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
776556,Kimberley Close - Church Hill,2023-02-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-02-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
776556,Kimberley Close - Church Hill,2023-02-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,44.91
776556,Kimberley Close - Church Hill,2023-02-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,46.7
776556,Kimberley Close - Church Hill,2023-02-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,42.95
776556,Kimberley Close - Church Hill,2023-02-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,170.0
776556,Kimberley Close - Church Hill,2023-02-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
776556,Kimberley Close - Church Hill,2023-02-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
776556,Kimberley Close - Church Hill,2023-02-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
776556,Kimberley Close - Church Hill,2023-02-11T09:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.94
776556,Kimberley Close - Church Hill,2023-02-11T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
776556,Kimberley Close - Church Hill,2023-02-11T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
776556,Kimberley Close - Church Hill,2023-02-11T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.04
776556,Kimberley Close - Church Hill,2023-02-11T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.23
776556,Kimberley Close - Church Hill,2023-02-11T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.13
776556,Kimberley Close - Church Hill,2023-02-11T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,87.2
776556,Kimberley Close - Church Hill,2023-02-11T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.8
776556,Kimberley Close - Church Hill,2023-02-11T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.6
776556,Kimberley Close - Church Hill,2023-02-11T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.1
776556,Kimberley Close - Church Hill,2023-02-11T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776556,Kimberley Close - Church Hill,2023-02-11T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776556,Kimberley Close - Church Hill,2023-02-11T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-02-11T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.68
776556,Kimberley Close - Church Hill,2023-02-11T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.04
776556,Kimberley Close - Church Hill,2023-02-11T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.85
776556,Kimberley Close - Church Hill,2023-02-11T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.9
776556,Kimberley Close - Church Hill,2023-02-11T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
776556,Kimberley Close - Church Hill,2023-02-11T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.7
776556,Kimberley Close - Church Hill,2023-02-11T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.1
776556,Kimberley Close - Church Hill,2023-02-11T09:20:00.000+00:00,transformer,,Temperature,C,19.8
776556,Kimberley Close - Church Hill,2023-02-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-02-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
776556,Kimberley Close - Church Hill,2023-02-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-02-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
776556,Kimberley Close - Church Hill,2023-02-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
776556,Kimberley Close - Church Hill,2023-02-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
776556,Kimberley Close - Church Hill,2023-02-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
776556,Kimberley Close - Church Hill,2023-02-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
776556,Kimberley Close - Church Hill,2023-02-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,45.71
776556,Kimberley Close - Church Hill,2023-02-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,39.27
776556,Kimberley Close - Church Hill,2023-02-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,41.98
776556,Kimberley Close - Church Hill,2023-02-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,172.1
776556,Kimberley Close - Church Hill,2023-02-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
776556,Kimberley Close - Church Hill,2023-02-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
776556,Kimberley Close - Church Hill,2023-02-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
776556,Kimberley Close - Church Hill,2023-02-11T09:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.8
776556,Kimberley Close - Church Hill,2023-02-11T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.93
776556,Kimberley Close - Church Hill,2023-02-11T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
776556,Kimberley Close - Church Hill,2023-02-11T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.57
776556,Kimberley Close - Church Hill,2023-02-11T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.81
776556,Kimberley Close - Church Hill,2023-02-11T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.03
776556,Kimberley Close - Church Hill,2023-02-11T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,99.5
776556,Kimberley Close - Church Hill,2023-02-11T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.7
