Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-11T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.2
776556,Kimberley Close - Church Hill,2023-02-11T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.4
776556,Kimberley Close - Church Hill,2023-02-11T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
776556,Kimberley Close - Church Hill,2023-02-11T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776556,Kimberley Close - Church Hill,2023-02-11T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-02-11T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
776556,Kimberley Close - Church Hill,2023-02-11T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.4
776556,Kimberley Close - Church Hill,2023-02-11T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.69
776556,Kimberley Close - Church Hill,2023-02-11T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,97.1
776556,Kimberley Close - Church Hill,2023-02-11T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
776556,Kimberley Close - Church Hill,2023-02-11T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
776556,Kimberley Close - Church Hill,2023-02-11T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.7
776556,Kimberley Close - Church Hill,2023-02-11T09:10:00.000+00:00,transformer,,Temperature,C,19.5
776556,Kimberley Close - Church Hill,2023-02-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-02-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
776556,Kimberley Close - Church Hill,2023-02-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-02-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
776556,Kimberley Close - Church Hill,2023-02-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
776556,Kimberley Close - Church Hill,2023-02-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
776556,Kimberley Close - Church Hill,2023-02-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
776556,Kimberley Close - Church Hill,2023-02-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
776556,Kimberley Close - Church Hill,2023-02-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,44.54
776556,Kimberley Close - Church Hill,2023-02-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,41.2
776556,Kimberley Close - Church Hill,2023-02-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,48.73
776556,Kimberley Close - Church Hill,2023-02-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,196.6
776556,Kimberley Close - Church Hill,2023-02-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
776556,Kimberley Close - Church Hill,2023-02-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
776556,Kimberley Close - Church Hill,2023-02-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
776556,Kimberley Close - Church Hill,2023-02-11T09:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.04
776556,Kimberley Close - Church Hill,2023-02-11T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-02-11T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.93
776556,Kimberley Close - Church Hill,2023-02-11T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.69
776556,Kimberley Close - Church Hill,2023-02-11T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.05
776556,Kimberley Close - Church Hill,2023-02-11T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.4
776556,Kimberley Close - Church Hill,2023-02-11T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,93.3
776556,Kimberley Close - Church Hill,2023-02-11T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,158.7
776556,Kimberley Close - Church Hill,2023-02-11T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.8
776556,Kimberley Close - Church Hill,2023-02-11T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.0
776556,Kimberley Close - Church Hill,2023-02-11T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776556,Kimberley Close - Church Hill,2023-02-11T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776556,Kimberley Close - Church Hill,2023-02-11T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-02-11T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.49
776556,Kimberley Close - Church Hill,2023-02-11T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.27
776556,Kimberley Close - Church Hill,2023-02-11T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.54
776556,Kimberley Close - Church Hill,2023-02-11T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,90.8
776556,Kimberley Close - Church Hill,2023-02-11T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
776556,Kimberley Close - Church Hill,2023-02-11T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.2
776556,Kimberley Close - Church Hill,2023-02-11T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.3
776556,Kimberley Close - Church Hill,2023-02-11T09:00:00.000+00:00,transformer,,Temperature,C,19.2
776556,Kimberley Close - Church Hill,2023-02-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
776556,Kimberley Close - Church Hill,2023-02-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-02-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
776556,Kimberley Close - Church Hill,2023-02-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
776556,Kimberley Close - Church Hill,2023-02-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
776556,Kimberley Close - Church Hill,2023-02-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
776556,Kimberley Close - Church Hill,2023-02-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
776556,Kimberley Close - Church Hill,2023-02-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,49.18
776556,Kimberley Close - Church Hill,2023-02-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,49.32
776556,Kimberley Close - Church Hill,2023-02-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,36.94
776556,Kimberley Close - Church Hill,2023-02-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,184.1
776556,Kimberley Close - Church Hill,2023-02-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
776556,Kimberley Close - Church Hill,2023-02-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
776556,Kimberley Close - Church Hill,2023-02-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
776556,Kimberley Close - Church Hill,2023-02-11T09:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.15
776556,Kimberley Close - Church Hill,2023-02-11T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
776556,Kimberley Close - Church Hill,2023-02-11T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.28
776556,Kimberley Close - Church Hill,2023-02-11T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.19
776556,Kimberley Close - Church Hill,2023-02-11T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.65
776556,Kimberley Close - Church Hill,2023-02-11T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.96
776556,Kimberley Close - Church Hill,2023-02-11T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,112.0
776556,Kimberley Close - Church Hill,2023-02-11T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,158.2
776556,Kimberley Close - Church Hill,2023-02-11T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.0
776556,Kimberley Close - Church Hill,2023-02-11T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.3
776556,Kimberley Close - Church Hill,2023-02-11T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
776556,Kimberley Close - Church Hill,2023-02-11T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776556,Kimberley Close - Church Hill,2023-02-11T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-02-11T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.7
776556,Kimberley Close - Church Hill,2023-02-11T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.63
776556,Kimberley Close - Church Hill,2023-02-11T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.97
776556,Kimberley Close - Church Hill,2023-02-11T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,108.8
776556,Kimberley Close - Church Hill,2023-02-11T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
776556,Kimberley Close - Church Hill,2023-02-11T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
776556,Kimberley Close - Church Hill,2023-02-11T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.0
776556,Kimberley Close - Church Hill,2023-02-11T08:50:00.000+00:00,transformer,,Temperature,C,19.0
776556,Kimberley Close - Church Hill,2023-02-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
776556,Kimberley Close - Church Hill,2023-02-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-02-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
776556,Kimberley Close - Church Hill,2023-02-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
776556,Kimberley Close - Church Hill,2023-02-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
776556,Kimberley Close - Church Hill,2023-02-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
776556,Kimberley Close - Church Hill,2023-02-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
776556,Kimberley Close - Church Hill,2023-02-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,52.89
776556,Kimberley Close - Church Hill,2023-02-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,42.28
776556,Kimberley Close - Church Hill,2023-02-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,35.93
776556,Kimberley Close - Church Hill,2023-02-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,220.8
776556,Kimberley Close - Church Hill,2023-02-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.1
776556,Kimberley Close - Church Hill,2023-02-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
776556,Kimberley Close - Church Hill,2023-02-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
776556,Kimberley Close - Church Hill,2023-02-11T08:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.73
776556,Kimberley Close - Church Hill,2023-02-11T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
776556,Kimberley Close - Church Hill,2023-02-11T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.17
776556,Kimberley Close - Church Hill,2023-02-11T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.19
776556,Kimberley Close - Church Hill,2023-02-11T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.25
776556,Kimberley Close - Church Hill,2023-02-11T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.42
776556,Kimberley Close - Church Hill,2023-02-11T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,92.8
776556,Kimberley Close - Church Hill,2023-02-11T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.1
776556,Kimberley Close - Church Hill,2023-02-11T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.3
776556,Kimberley Close - Church Hill,2023-02-11T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.0
776556,Kimberley Close - Church Hill,2023-02-11T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-02-11T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776556,Kimberley Close - Church Hill,2023-02-11T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-02-11T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.04
776556,Kimberley Close - Church Hill,2023-02-11T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.72
776556,Kimberley Close - Church Hill,2023-02-11T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.79
776556,Kimberley Close - Church Hill,2023-02-11T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,90.4
776556,Kimberley Close - Church Hill,2023-02-11T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
776556,Kimberley Close - Church Hill,2023-02-11T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
776556,Kimberley Close - Church Hill,2023-02-11T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.0
776556,Kimberley Close - Church Hill,2023-02-11T08:40:00.000+00:00,transformer,,Temperature,C,18.9
776556,Kimberley Close - Church Hill,2023-02-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
776556,Kimberley Close - Church Hill,2023-02-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-02-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
776556,Kimberley Close - Church Hill,2023-02-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
776556,Kimberley Close - Church Hill,2023-02-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
776556,Kimberley Close - Church Hill,2023-02-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
776556,Kimberley Close - Church Hill,2023-02-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
776556,Kimberley Close - Church Hill,2023-02-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,46.23
776556,Kimberley Close - Church Hill,2023-02-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,36.97
776556,Kimberley Close - Church Hill,2023-02-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,43.22
776556,Kimberley Close - Church Hill,2023-02-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,183.2
776556,Kimberley Close - Church Hill,2023-02-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
776556,Kimberley Close - Church Hill,2023-02-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
776556,Kimberley Close - Church Hill,2023-02-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
776556,Kimberley Close - Church Hill,2023-02-11T08:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.08
776556,Kimberley Close - Church Hill,2023-02-11T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-02-11T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
776556,Kimberley Close - Church Hill,2023-02-11T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.28
776556,Kimberley Close - Church Hill,2023-02-11T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.96
776556,Kimberley Close - Church Hill,2023-02-11T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.1
776556,Kimberley Close - Church Hill,2023-02-11T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,104.8
776556,Kimberley Close - Church Hill,2023-02-11T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,154.5
776556,Kimberley Close - Church Hill,2023-02-11T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.2
776556,Kimberley Close - Church Hill,2023-02-11T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.1
776556,Kimberley Close - Church Hill,2023-02-11T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-02-11T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
776556,Kimberley Close - Church Hill,2023-02-11T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776556,Kimberley Close - Church Hill,2023-02-11T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.05
776556,Kimberley Close - Church Hill,2023-02-11T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.73
776556,Kimberley Close - Church Hill,2023-02-11T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.65
776556,Kimberley Close - Church Hill,2023-02-11T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,101.9
776556,Kimberley Close - Church Hill,2023-02-11T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
776556,Kimberley Close - Church Hill,2023-02-11T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
776556,Kimberley Close - Church Hill,2023-02-11T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.6
776556,Kimberley Close - Church Hill,2023-02-11T08:30:00.000+00:00,transformer,,Temperature,C,18.7
776556,Kimberley Close - Church Hill,2023-02-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
776556,Kimberley Close - Church Hill,2023-02-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-02-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
776556,Kimberley Close - Church Hill,2023-02-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
776556,Kimberley Close - Church Hill,2023-02-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
776556,Kimberley Close - Church Hill,2023-02-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-02-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
776556,Kimberley Close - Church Hill,2023-02-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,51.33
776556,Kimberley Close - Church Hill,2023-02-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,42.69
776556,Kimberley Close - Church Hill,2023-02-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,36.75
776556,Kimberley Close - Church Hill,2023-02-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,206.7
776556,Kimberley Close - Church Hill,2023-02-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
776556,Kimberley Close - Church Hill,2023-02-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
776556,Kimberley Close - Church Hill,2023-02-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
776556,Kimberley Close - Church Hill,2023-02-11T08:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.76
776556,Kimberley Close - Church Hill,2023-02-11T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-02-11T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
776556,Kimberley Close - Church Hill,2023-02-11T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.78
776556,Kimberley Close - Church Hill,2023-02-11T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.6
776556,Kimberley Close - Church Hill,2023-02-11T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.22
776556,Kimberley Close - Church Hill,2023-02-11T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,84.8
776556,Kimberley Close - Church Hill,2023-02-11T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.0
776556,Kimberley Close - Church Hill,2023-02-11T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.0
776556,Kimberley Close - Church Hill,2023-02-11T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.3
776556,Kimberley Close - Church Hill,2023-02-11T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
776556,Kimberley Close - Church Hill,2023-02-11T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
776556,Kimberley Close - Church Hill,2023-02-11T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776556,Kimberley Close - Church Hill,2023-02-11T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.4
776556,Kimberley Close - Church Hill,2023-02-11T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.22
776556,Kimberley Close - Church Hill,2023-02-11T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.47
776556,Kimberley Close - Church Hill,2023-02-11T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.6
776556,Kimberley Close - Church Hill,2023-02-11T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
776556,Kimberley Close - Church Hill,2023-02-11T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
776556,Kimberley Close - Church Hill,2023-02-11T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
776556,Kimberley Close - Church Hill,2023-02-11T08:20:00.000+00:00,transformer,,Temperature,C,18.6
776556,Kimberley Close - Church Hill,2023-02-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
776556,Kimberley Close - Church Hill,2023-02-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-02-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
776556,Kimberley Close - Church Hill,2023-02-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
776556,Kimberley Close - Church Hill,2023-02-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
776556,Kimberley Close - Church Hill,2023-02-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
776556,Kimberley Close - Church Hill,2023-02-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
776556,Kimberley Close - Church Hill,2023-02-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,42.18
776556,Kimberley Close - Church Hill,2023-02-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,41.83
776556,Kimberley Close - Church Hill,2023-02-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,38.69
776556,Kimberley Close - Church Hill,2023-02-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,167.4
776556,Kimberley Close - Church Hill,2023-02-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
776556,Kimberley Close - Church Hill,2023-02-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
776556,Kimberley Close - Church Hill,2023-02-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
776556,Kimberley Close - Church Hill,2023-02-11T08:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.55
776556,Kimberley Close - Church Hill,2023-02-11T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-02-11T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
776556,Kimberley Close - Church Hill,2023-02-11T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.34
776556,Kimberley Close - Church Hill,2023-02-11T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.74
776556,Kimberley Close - Church Hill,2023-02-11T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.06
776556,Kimberley Close - Church Hill,2023-02-11T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,81.0
776556,Kimberley Close - Church Hill,2023-02-11T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.5
776556,Kimberley Close - Church Hill,2023-02-11T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.5
776556,Kimberley Close - Church Hill,2023-02-11T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.1
776556,Kimberley Close - Church Hill,2023-02-11T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-02-11T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
776556,Kimberley Close - Church Hill,2023-02-11T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-02-11T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.78
776556,Kimberley Close - Church Hill,2023-02-11T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.75
776556,Kimberley Close - Church Hill,2023-02-11T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.57
776556,Kimberley Close - Church Hill,2023-02-11T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.0
776556,Kimberley Close - Church Hill,2023-02-11T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
776556,Kimberley Close - Church Hill,2023-02-11T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
776556,Kimberley Close - Church Hill,2023-02-11T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
776556,Kimberley Close - Church Hill,2023-02-11T08:10:00.000+00:00,transformer,,Temperature,C,18.4
776556,Kimberley Close - Church Hill,2023-02-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
776556,Kimberley Close - Church Hill,2023-02-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-02-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
776556,Kimberley Close - Church Hill,2023-02-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
776556,Kimberley Close - Church Hill,2023-02-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
776556,Kimberley Close - Church Hill,2023-02-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
776556,Kimberley Close - Church Hill,2023-02-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
776556,Kimberley Close - Church Hill,2023-02-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,35.11
776556,Kimberley Close - Church Hill,2023-02-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,43.48
776556,Kimberley Close - Church Hill,2023-02-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,42.64
776556,Kimberley Close - Church Hill,2023-02-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,159.9
776556,Kimberley Close - Church Hill,2023-02-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
776556,Kimberley Close - Church Hill,2023-02-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
776556,Kimberley Close - Church Hill,2023-02-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
776556,Kimberley Close - Church Hill,2023-02-11T08:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.34
776556,Kimberley Close - Church Hill,2023-02-11T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-02-11T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
776556,Kimberley Close - Church Hill,2023-02-11T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.9
776556,Kimberley Close - Church Hill,2023-02-11T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.25
776556,Kimberley Close - Church Hill,2023-02-11T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.09
776556,Kimberley Close - Church Hill,2023-02-11T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,83.2
776556,Kimberley Close - Church Hill,2023-02-11T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.5
776556,Kimberley Close - Church Hill,2023-02-11T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.8
776556,Kimberley Close - Church Hill,2023-02-11T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.7
776556,Kimberley Close - Church Hill,2023-02-11T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-02-11T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
776556,Kimberley Close - Church Hill,2023-02-11T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-02-11T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
776556,Kimberley Close - Church Hill,2023-02-11T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.9
776556,Kimberley Close - Church Hill,2023-02-11T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.39
776556,Kimberley Close - Church Hill,2023-02-11T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.1
776556,Kimberley Close - Church Hill,2023-02-11T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
776556,Kimberley Close - Church Hill,2023-02-11T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
776556,Kimberley Close - Church Hill,2023-02-11T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-02-11T08:00:00.000+00:00,transformer,,Temperature,C,18.4
776556,Kimberley Close - Church Hill,2023-02-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
776556,Kimberley Close - Church Hill,2023-02-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-02-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
776556,Kimberley Close - Church Hill,2023-02-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
776556,Kimberley Close - Church Hill,2023-02-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.47
776556,Kimberley Close - Church Hill,2023-02-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
776556,Kimberley Close - Church Hill,2023-02-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
776556,Kimberley Close - Church Hill,2023-02-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,38.87
776556,Kimberley Close - Church Hill,2023-02-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,42.15
776556,Kimberley Close - Church Hill,2023-02-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,39.47
776556,Kimberley Close - Church Hill,2023-02-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,164.3
776556,Kimberley Close - Church Hill,2023-02-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
776556,Kimberley Close - Church Hill,2023-02-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
776556,Kimberley Close - Church Hill,2023-02-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
776556,Kimberley Close - Church Hill,2023-02-11T08:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.28
776556,Kimberley Close - Church Hill,2023-02-11T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-02-11T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
776556,Kimberley Close - Church Hill,2023-02-11T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.98
776556,Kimberley Close - Church Hill,2023-02-11T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.13
776556,Kimberley Close - Church Hill,2023-02-11T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.88
776556,Kimberley Close - Church Hill,2023-02-11T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,76.2
776556,Kimberley Close - Church Hill,2023-02-11T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.9
776556,Kimberley Close - Church Hill,2023-02-11T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.8
776556,Kimberley Close - Church Hill,2023-02-11T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.5
776556,Kimberley Close - Church Hill,2023-02-11T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
776556,Kimberley Close - Church Hill,2023-02-11T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
776556,Kimberley Close - Church Hill,2023-02-11T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-02-11T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.02
776556,Kimberley Close - Church Hill,2023-02-11T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.54
776556,Kimberley Close - Church Hill,2023-02-11T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.61
776556,Kimberley Close - Church Hill,2023-02-11T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.4
776556,Kimberley Close - Church Hill,2023-02-11T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
776556,Kimberley Close - Church Hill,2023-02-11T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
776556,Kimberley Close - Church Hill,2023-02-11T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.1
776556,Kimberley Close - Church Hill,2023-02-11T07:50:00.000+00:00,transformer,,Temperature,C,18.2
776556,Kimberley Close - Church Hill,2023-02-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
776556,Kimberley Close - Church Hill,2023-02-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-02-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
776556,Kimberley Close - Church Hill,2023-02-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-02-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
776556,Kimberley Close - Church Hill,2023-02-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.8
776556,Kimberley Close - Church Hill,2023-02-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
776556,Kimberley Close - Church Hill,2023-02-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
776556,Kimberley Close - Church Hill,2023-02-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,39.99
776556,Kimberley Close - Church Hill,2023-02-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,40.67
776556,Kimberley Close - Church Hill,2023-02-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,47.48
776556,Kimberley Close - Church Hill,2023-02-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,150.6
776556,Kimberley Close - Church Hill,2023-02-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
776556,Kimberley Close - Church Hill,2023-02-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
776556,Kimberley Close - Church Hill,2023-02-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
776556,Kimberley Close - Church Hill,2023-02-11T07:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.98
776556,Kimberley Close - Church Hill,2023-02-11T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
776556,Kimberley Close - Church Hill,2023-02-11T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
776556,Kimberley Close - Church Hill,2023-02-11T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.82
776556,Kimberley Close - Church Hill,2023-02-11T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.59
776556,Kimberley Close - Church Hill,2023-02-11T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.85
776556,Kimberley Close - Church Hill,2023-02-11T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,79.7
776556,Kimberley Close - Church Hill,2023-02-11T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.7
776556,Kimberley Close - Church Hill,2023-02-11T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.2
776556,Kimberley Close - Church Hill,2023-02-11T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.0
776556,Kimberley Close - Church Hill,2023-02-11T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-02-11T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
776556,Kimberley Close - Church Hill,2023-02-11T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-02-11T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.71
776556,Kimberley Close - Church Hill,2023-02-11T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.09
776556,Kimberley Close - Church Hill,2023-02-11T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.05
776556,Kimberley Close - Church Hill,2023-02-11T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.6
776556,Kimberley Close - Church Hill,2023-02-11T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
776556,Kimberley Close - Church Hill,2023-02-11T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
776556,Kimberley Close - Church Hill,2023-02-11T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
776556,Kimberley Close - Church Hill,2023-02-11T07:40:00.000+00:00,transformer,,Temperature,C,18.2
776556,Kimberley Close - Church Hill,2023-02-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
776556,Kimberley Close - Church Hill,2023-02-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-02-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
776556,Kimberley Close - Church Hill,2023-02-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
776556,Kimberley Close - Church Hill,2023-02-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.16
776556,Kimberley Close - Church Hill,2023-02-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-02-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
776556,Kimberley Close - Church Hill,2023-02-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,39.52
776556,Kimberley Close - Church Hill,2023-02-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,34.68
776556,Kimberley Close - Church Hill,2023-02-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,36.9
776556,Kimberley Close - Church Hill,2023-02-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,157.4
776556,Kimberley Close - Church Hill,2023-02-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
776556,Kimberley Close - Church Hill,2023-02-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
776556,Kimberley Close - Church Hill,2023-02-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
776556,Kimberley Close - Church Hill,2023-02-11T07:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.82
776556,Kimberley Close - Church Hill,2023-02-11T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.14
776556,Kimberley Close - Church Hill,2023-02-11T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
776556,Kimberley Close - Church Hill,2023-02-11T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.05
776556,Kimberley Close - Church Hill,2023-02-11T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.79
776556,Kimberley Close - Church Hill,2023-02-11T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.91
776556,Kimberley Close - Church Hill,2023-02-11T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.2
776556,Kimberley Close - Church Hill,2023-02-11T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.9
776556,Kimberley Close - Church Hill,2023-02-11T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.3
776556,Kimberley Close - Church Hill,2023-02-11T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.0
776556,Kimberley Close - Church Hill,2023-02-11T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-02-11T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
776556,Kimberley Close - Church Hill,2023-02-11T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-02-11T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.33
776556,Kimberley Close - Church Hill,2023-02-11T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.02
776556,Kimberley Close - Church Hill,2023-02-11T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.97
776556,Kimberley Close - Church Hill,2023-02-11T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.4
776556,Kimberley Close - Church Hill,2023-02-11T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
776556,Kimberley Close - Church Hill,2023-02-11T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
776556,Kimberley Close - Church Hill,2023-02-11T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
776556,Kimberley Close - Church Hill,2023-02-11T07:30:00.000+00:00,transformer,,Temperature,C,18.2
776556,Kimberley Close - Church Hill,2023-02-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
776556,Kimberley Close - Church Hill,2023-02-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-02-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
776556,Kimberley Close - Church Hill,2023-02-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
776556,Kimberley Close - Church Hill,2023-02-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
776556,Kimberley Close - Church Hill,2023-02-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
776556,Kimberley Close - Church Hill,2023-02-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
776556,Kimberley Close - Church Hill,2023-02-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,37.38
776556,Kimberley Close - Church Hill,2023-02-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,40.81
776556,Kimberley Close - Church Hill,2023-02-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,41.88
776556,Kimberley Close - Church Hill,2023-02-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,144.6
776556,Kimberley Close - Church Hill,2023-02-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
776556,Kimberley Close - Church Hill,2023-02-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
776556,Kimberley Close - Church Hill,2023-02-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
776556,Kimberley Close - Church Hill,2023-02-11T07:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.93
776556,Kimberley Close - Church Hill,2023-02-11T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.12
776556,Kimberley Close - Church Hill,2023-02-11T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-02-11T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.15
776556,Kimberley Close - Church Hill,2023-02-11T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.37
776556,Kimberley Close - Church Hill,2023-02-11T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.49
776556,Kimberley Close - Church Hill,2023-02-11T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,86.1
776556,Kimberley Close - Church Hill,2023-02-11T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.8
776556,Kimberley Close - Church Hill,2023-02-11T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.6
776556,Kimberley Close - Church Hill,2023-02-11T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
776556,Kimberley Close - Church Hill,2023-02-11T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-02-11T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776556,Kimberley Close - Church Hill,2023-02-11T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-02-11T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.29
776556,Kimberley Close - Church Hill,2023-02-11T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.99
776556,Kimberley Close - Church Hill,2023-02-11T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.16
776556,Kimberley Close - Church Hill,2023-02-11T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.9
776556,Kimberley Close - Church Hill,2023-02-11T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
776556,Kimberley Close - Church Hill,2023-02-11T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
776556,Kimberley Close - Church Hill,2023-02-11T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.2
776556,Kimberley Close - Church Hill,2023-02-11T07:20:00.000+00:00,transformer,,Temperature,C,18.2
776556,Kimberley Close - Church Hill,2023-02-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
776556,Kimberley Close - Church Hill,2023-02-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-02-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
776556,Kimberley Close - Church Hill,2023-02-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
776556,Kimberley Close - Church Hill,2023-02-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
776556,Kimberley Close - Church Hill,2023-02-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
776556,Kimberley Close - Church Hill,2023-02-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
776556,Kimberley Close - Church Hill,2023-02-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,33.43
776556,Kimberley Close - Church Hill,2023-02-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.35
776556,Kimberley Close - Church Hill,2023-02-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,38.65
776556,Kimberley Close - Church Hill,2023-02-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,170.0
776556,Kimberley Close - Church Hill,2023-02-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
776556,Kimberley Close - Church Hill,2023-02-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
776556,Kimberley Close - Church Hill,2023-02-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
776556,Kimberley Close - Church Hill,2023-02-11T07:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.54
776556,Kimberley Close - Church Hill,2023-02-11T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.48
776556,Kimberley Close - Church Hill,2023-02-11T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
776556,Kimberley Close - Church Hill,2023-02-11T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.68
776556,Kimberley Close - Church Hill,2023-02-11T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.45
776556,Kimberley Close - Church Hill,2023-02-11T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.82
776556,Kimberley Close - Church Hill,2023-02-11T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,76.0
776556,Kimberley Close - Church Hill,2023-02-11T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.6
776556,Kimberley Close - Church Hill,2023-02-11T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.7
776556,Kimberley Close - Church Hill,2023-02-11T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
776556,Kimberley Close - Church Hill,2023-02-11T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-02-11T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
776556,Kimberley Close - Church Hill,2023-02-11T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-02-11T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
776556,Kimberley Close - Church Hill,2023-02-11T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.82
776556,Kimberley Close - Church Hill,2023-02-11T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.72
776556,Kimberley Close - Church Hill,2023-02-11T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.1
776556,Kimberley Close - Church Hill,2023-02-11T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
776556,Kimberley Close - Church Hill,2023-02-11T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
