Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-11T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
776556,Kimberley Close - Church Hill,2023-02-11T07:10:00.000+00:00,transformer,,Temperature,C,18.1
776556,Kimberley Close - Church Hill,2023-02-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
776556,Kimberley Close - Church Hill,2023-02-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-02-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
776556,Kimberley Close - Church Hill,2023-02-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-02-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
776556,Kimberley Close - Church Hill,2023-02-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
776556,Kimberley Close - Church Hill,2023-02-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
776556,Kimberley Close - Church Hill,2023-02-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
776556,Kimberley Close - Church Hill,2023-02-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.02
776556,Kimberley Close - Church Hill,2023-02-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.27
776556,Kimberley Close - Church Hill,2023-02-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.55
776556,Kimberley Close - Church Hill,2023-02-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,150.1
776556,Kimberley Close - Church Hill,2023-02-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
776556,Kimberley Close - Church Hill,2023-02-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
776556,Kimberley Close - Church Hill,2023-02-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
776556,Kimberley Close - Church Hill,2023-02-11T07:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.04
776556,Kimberley Close - Church Hill,2023-02-11T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.57
776556,Kimberley Close - Church Hill,2023-02-11T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-02-11T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.08
776556,Kimberley Close - Church Hill,2023-02-11T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.73
776556,Kimberley Close - Church Hill,2023-02-11T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.78
776556,Kimberley Close - Church Hill,2023-02-11T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,83.4
776556,Kimberley Close - Church Hill,2023-02-11T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.4
776556,Kimberley Close - Church Hill,2023-02-11T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.1
776556,Kimberley Close - Church Hill,2023-02-11T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
776556,Kimberley Close - Church Hill,2023-02-11T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-02-11T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
776556,Kimberley Close - Church Hill,2023-02-11T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-02-11T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.79
776556,Kimberley Close - Church Hill,2023-02-11T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.47
776556,Kimberley Close - Church Hill,2023-02-11T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.19
776556,Kimberley Close - Church Hill,2023-02-11T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.1
776556,Kimberley Close - Church Hill,2023-02-11T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
776556,Kimberley Close - Church Hill,2023-02-11T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
776556,Kimberley Close - Church Hill,2023-02-11T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
776556,Kimberley Close - Church Hill,2023-02-11T07:00:00.000+00:00,transformer,,Temperature,C,18.3
776556,Kimberley Close - Church Hill,2023-02-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
776556,Kimberley Close - Church Hill,2023-02-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-02-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
776556,Kimberley Close - Church Hill,2023-02-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-02-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
776556,Kimberley Close - Church Hill,2023-02-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.96
776556,Kimberley Close - Church Hill,2023-02-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
776556,Kimberley Close - Church Hill,2023-02-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
776556,Kimberley Close - Church Hill,2023-02-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.87
776556,Kimberley Close - Church Hill,2023-02-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,35.2
776556,Kimberley Close - Church Hill,2023-02-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.97
776556,Kimberley Close - Church Hill,2023-02-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,164.5
776556,Kimberley Close - Church Hill,2023-02-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
776556,Kimberley Close - Church Hill,2023-02-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
776556,Kimberley Close - Church Hill,2023-02-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
776556,Kimberley Close - Church Hill,2023-02-11T07:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.42
776556,Kimberley Close - Church Hill,2023-02-11T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.11
776556,Kimberley Close - Church Hill,2023-02-11T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
776556,Kimberley Close - Church Hill,2023-02-11T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.94
776556,Kimberley Close - Church Hill,2023-02-11T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.76
776556,Kimberley Close - Church Hill,2023-02-11T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.11
776556,Kimberley Close - Church Hill,2023-02-11T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,79.0
776556,Kimberley Close - Church Hill,2023-02-11T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.8
776556,Kimberley Close - Church Hill,2023-02-11T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.1
776556,Kimberley Close - Church Hill,2023-02-11T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
776556,Kimberley Close - Church Hill,2023-02-11T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.57
776556,Kimberley Close - Church Hill,2023-02-11T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
776556,Kimberley Close - Church Hill,2023-02-11T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-02-11T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
776556,Kimberley Close - Church Hill,2023-02-11T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.5
776556,Kimberley Close - Church Hill,2023-02-11T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.56
776556,Kimberley Close - Church Hill,2023-02-11T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.9
776556,Kimberley Close - Church Hill,2023-02-11T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
776556,Kimberley Close - Church Hill,2023-02-11T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
776556,Kimberley Close - Church Hill,2023-02-11T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
776556,Kimberley Close - Church Hill,2023-02-11T06:50:00.000+00:00,transformer,,Temperature,C,18.3
776556,Kimberley Close - Church Hill,2023-02-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-02-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
776556,Kimberley Close - Church Hill,2023-02-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-02-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
776556,Kimberley Close - Church Hill,2023-02-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-02-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
776556,Kimberley Close - Church Hill,2023-02-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.98
776556,Kimberley Close - Church Hill,2023-02-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
776556,Kimberley Close - Church Hill,2023-02-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
776556,Kimberley Close - Church Hill,2023-02-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.18
776556,Kimberley Close - Church Hill,2023-02-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.26
776556,Kimberley Close - Church Hill,2023-02-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.67
776556,Kimberley Close - Church Hill,2023-02-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,155.9
776556,Kimberley Close - Church Hill,2023-02-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
776556,Kimberley Close - Church Hill,2023-02-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
776556,Kimberley Close - Church Hill,2023-02-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
776556,Kimberley Close - Church Hill,2023-02-11T06:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.93
776556,Kimberley Close - Church Hill,2023-02-11T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
776556,Kimberley Close - Church Hill,2023-02-11T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
776556,Kimberley Close - Church Hill,2023-02-11T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.91
776556,Kimberley Close - Church Hill,2023-02-11T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.71
776556,Kimberley Close - Church Hill,2023-02-11T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.21
776556,Kimberley Close - Church Hill,2023-02-11T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,77.7
776556,Kimberley Close - Church Hill,2023-02-11T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.1
776556,Kimberley Close - Church Hill,2023-02-11T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
776556,Kimberley Close - Church Hill,2023-02-11T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
776556,Kimberley Close - Church Hill,2023-02-11T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.79
776556,Kimberley Close - Church Hill,2023-02-11T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
776556,Kimberley Close - Church Hill,2023-02-11T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-02-11T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
776556,Kimberley Close - Church Hill,2023-02-11T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
776556,Kimberley Close - Church Hill,2023-02-11T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.32
776556,Kimberley Close - Church Hill,2023-02-11T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-02-11T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
776556,Kimberley Close - Church Hill,2023-02-11T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
776556,Kimberley Close - Church Hill,2023-02-11T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
776556,Kimberley Close - Church Hill,2023-02-11T06:40:00.000+00:00,transformer,,Temperature,C,18.3
776556,Kimberley Close - Church Hill,2023-02-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-02-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
776556,Kimberley Close - Church Hill,2023-02-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-02-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
776556,Kimberley Close - Church Hill,2023-02-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-02-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
776556,Kimberley Close - Church Hill,2023-02-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.72
776556,Kimberley Close - Church Hill,2023-02-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
776556,Kimberley Close - Church Hill,2023-02-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
776556,Kimberley Close - Church Hill,2023-02-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.84
776556,Kimberley Close - Church Hill,2023-02-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.94
776556,Kimberley Close - Church Hill,2023-02-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.54
776556,Kimberley Close - Church Hill,2023-02-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,153.3
776556,Kimberley Close - Church Hill,2023-02-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
776556,Kimberley Close - Church Hill,2023-02-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
776556,Kimberley Close - Church Hill,2023-02-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
776556,Kimberley Close - Church Hill,2023-02-11T06:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.07
776556,Kimberley Close - Church Hill,2023-02-11T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.92
776556,Kimberley Close - Church Hill,2023-02-11T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
776556,Kimberley Close - Church Hill,2023-02-11T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.73
776556,Kimberley Close - Church Hill,2023-02-11T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.29
776556,Kimberley Close - Church Hill,2023-02-11T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.86
776556,Kimberley Close - Church Hill,2023-02-11T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.6
776556,Kimberley Close - Church Hill,2023-02-11T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.0
776556,Kimberley Close - Church Hill,2023-02-11T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.5
776556,Kimberley Close - Church Hill,2023-02-11T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
776556,Kimberley Close - Church Hill,2023-02-11T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.73
776556,Kimberley Close - Church Hill,2023-02-11T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
776556,Kimberley Close - Church Hill,2023-02-11T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-02-11T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.33
776556,Kimberley Close - Church Hill,2023-02-11T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
776556,Kimberley Close - Church Hill,2023-02-11T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.69
776556,Kimberley Close - Church Hill,2023-02-11T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.7
776556,Kimberley Close - Church Hill,2023-02-11T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
776556,Kimberley Close - Church Hill,2023-02-11T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
776556,Kimberley Close - Church Hill,2023-02-11T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
776556,Kimberley Close - Church Hill,2023-02-11T06:30:00.000+00:00,transformer,,Temperature,C,18.3
776556,Kimberley Close - Church Hill,2023-02-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
776556,Kimberley Close - Church Hill,2023-02-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-02-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
776556,Kimberley Close - Church Hill,2023-02-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-02-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
776556,Kimberley Close - Church Hill,2023-02-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.8
776556,Kimberley Close - Church Hill,2023-02-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
776556,Kimberley Close - Church Hill,2023-02-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
776556,Kimberley Close - Church Hill,2023-02-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.06
776556,Kimberley Close - Church Hill,2023-02-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.79
776556,Kimberley Close - Church Hill,2023-02-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.55
776556,Kimberley Close - Church Hill,2023-02-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,139.3
776556,Kimberley Close - Church Hill,2023-02-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
776556,Kimberley Close - Church Hill,2023-02-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
776556,Kimberley Close - Church Hill,2023-02-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
776556,Kimberley Close - Church Hill,2023-02-11T06:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.54
776556,Kimberley Close - Church Hill,2023-02-11T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.48
776556,Kimberley Close - Church Hill,2023-02-11T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-02-11T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.23
776556,Kimberley Close - Church Hill,2023-02-11T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.11
776556,Kimberley Close - Church Hill,2023-02-11T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
776556,Kimberley Close - Church Hill,2023-02-11T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.8
776556,Kimberley Close - Church Hill,2023-02-11T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.3
776556,Kimberley Close - Church Hill,2023-02-11T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
776556,Kimberley Close - Church Hill,2023-02-11T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
776556,Kimberley Close - Church Hill,2023-02-11T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-02-11T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
776556,Kimberley Close - Church Hill,2023-02-11T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-02-11T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
776556,Kimberley Close - Church Hill,2023-02-11T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
776556,Kimberley Close - Church Hill,2023-02-11T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.17
776556,Kimberley Close - Church Hill,2023-02-11T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.9
776556,Kimberley Close - Church Hill,2023-02-11T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
776556,Kimberley Close - Church Hill,2023-02-11T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
776556,Kimberley Close - Church Hill,2023-02-11T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
776556,Kimberley Close - Church Hill,2023-02-11T06:20:00.000+00:00,transformer,,Temperature,C,18.4
776556,Kimberley Close - Church Hill,2023-02-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
776556,Kimberley Close - Church Hill,2023-02-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-02-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
776556,Kimberley Close - Church Hill,2023-02-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-02-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
776556,Kimberley Close - Church Hill,2023-02-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
776556,Kimberley Close - Church Hill,2023-02-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
776556,Kimberley Close - Church Hill,2023-02-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
776556,Kimberley Close - Church Hill,2023-02-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.47
776556,Kimberley Close - Church Hill,2023-02-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.94
776556,Kimberley Close - Church Hill,2023-02-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.88
776556,Kimberley Close - Church Hill,2023-02-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,145.7
776556,Kimberley Close - Church Hill,2023-02-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
776556,Kimberley Close - Church Hill,2023-02-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
776556,Kimberley Close - Church Hill,2023-02-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
776556,Kimberley Close - Church Hill,2023-02-11T06:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.56
776556,Kimberley Close - Church Hill,2023-02-11T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.1
776556,Kimberley Close - Church Hill,2023-02-11T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.34
776556,Kimberley Close - Church Hill,2023-02-11T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.64
776556,Kimberley Close - Church Hill,2023-02-11T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.11
776556,Kimberley Close - Church Hill,2023-02-11T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.85
776556,Kimberley Close - Church Hill,2023-02-11T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.1
776556,Kimberley Close - Church Hill,2023-02-11T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.6
776556,Kimberley Close - Church Hill,2023-02-11T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
776556,Kimberley Close - Church Hill,2023-02-11T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
776556,Kimberley Close - Church Hill,2023-02-11T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-02-11T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
776556,Kimberley Close - Church Hill,2023-02-11T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-02-11T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.86
776556,Kimberley Close - Church Hill,2023-02-11T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
776556,Kimberley Close - Church Hill,2023-02-11T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.81
776556,Kimberley Close - Church Hill,2023-02-11T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.3
776556,Kimberley Close - Church Hill,2023-02-11T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
776556,Kimberley Close - Church Hill,2023-02-11T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
776556,Kimberley Close - Church Hill,2023-02-11T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
776556,Kimberley Close - Church Hill,2023-02-11T06:10:00.000+00:00,transformer,,Temperature,C,18.5
776556,Kimberley Close - Church Hill,2023-02-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
776556,Kimberley Close - Church Hill,2023-02-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-02-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
776556,Kimberley Close - Church Hill,2023-02-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-02-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
776556,Kimberley Close - Church Hill,2023-02-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
776556,Kimberley Close - Church Hill,2023-02-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
776556,Kimberley Close - Church Hill,2023-02-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
776556,Kimberley Close - Church Hill,2023-02-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.5
776556,Kimberley Close - Church Hill,2023-02-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.17
776556,Kimberley Close - Church Hill,2023-02-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.67
776556,Kimberley Close - Church Hill,2023-02-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,136.4
776556,Kimberley Close - Church Hill,2023-02-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
776556,Kimberley Close - Church Hill,2023-02-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
776556,Kimberley Close - Church Hill,2023-02-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
776556,Kimberley Close - Church Hill,2023-02-11T06:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.33
776556,Kimberley Close - Church Hill,2023-02-11T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.11
776556,Kimberley Close - Church Hill,2023-02-11T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.89
776556,Kimberley Close - Church Hill,2023-02-11T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.33
776556,Kimberley Close - Church Hill,2023-02-11T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.54
776556,Kimberley Close - Church Hill,2023-02-11T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
776556,Kimberley Close - Church Hill,2023-02-11T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.1
776556,Kimberley Close - Church Hill,2023-02-11T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.8
776556,Kimberley Close - Church Hill,2023-02-11T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
776556,Kimberley Close - Church Hill,2023-02-11T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
776556,Kimberley Close - Church Hill,2023-02-11T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-02-11T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
776556,Kimberley Close - Church Hill,2023-02-11T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-02-11T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.92
776556,Kimberley Close - Church Hill,2023-02-11T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.58
776556,Kimberley Close - Church Hill,2023-02-11T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.74
776556,Kimberley Close - Church Hill,2023-02-11T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.3
776556,Kimberley Close - Church Hill,2023-02-11T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
776556,Kimberley Close - Church Hill,2023-02-11T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
776556,Kimberley Close - Church Hill,2023-02-11T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
776556,Kimberley Close - Church Hill,2023-02-11T06:00:00.000+00:00,transformer,,Temperature,C,18.6
776556,Kimberley Close - Church Hill,2023-02-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
776556,Kimberley Close - Church Hill,2023-02-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-02-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
776556,Kimberley Close - Church Hill,2023-02-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-02-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
776556,Kimberley Close - Church Hill,2023-02-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
776556,Kimberley Close - Church Hill,2023-02-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
776556,Kimberley Close - Church Hill,2023-02-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
776556,Kimberley Close - Church Hill,2023-02-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.25
776556,Kimberley Close - Church Hill,2023-02-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.12
776556,Kimberley Close - Church Hill,2023-02-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.64
776556,Kimberley Close - Church Hill,2023-02-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,136.4
776556,Kimberley Close - Church Hill,2023-02-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
776556,Kimberley Close - Church Hill,2023-02-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
776556,Kimberley Close - Church Hill,2023-02-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
776556,Kimberley Close - Church Hill,2023-02-11T06:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.25
776556,Kimberley Close - Church Hill,2023-02-11T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.15
776556,Kimberley Close - Church Hill,2023-02-11T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.18
776556,Kimberley Close - Church Hill,2023-02-11T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.17
776556,Kimberley Close - Church Hill,2023-02-11T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.96
776556,Kimberley Close - Church Hill,2023-02-11T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
776556,Kimberley Close - Church Hill,2023-02-11T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.8
776556,Kimberley Close - Church Hill,2023-02-11T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.5
776556,Kimberley Close - Church Hill,2023-02-11T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
776556,Kimberley Close - Church Hill,2023-02-11T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
776556,Kimberley Close - Church Hill,2023-02-11T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-02-11T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-02-11T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-02-11T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
776556,Kimberley Close - Church Hill,2023-02-11T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.45
776556,Kimberley Close - Church Hill,2023-02-11T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.94
776556,Kimberley Close - Church Hill,2023-02-11T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
776556,Kimberley Close - Church Hill,2023-02-11T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
776556,Kimberley Close - Church Hill,2023-02-11T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
776556,Kimberley Close - Church Hill,2023-02-11T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
776556,Kimberley Close - Church Hill,2023-02-11T05:50:00.000+00:00,transformer,,Temperature,C,18.7
776556,Kimberley Close - Church Hill,2023-02-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
776556,Kimberley Close - Church Hill,2023-02-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-02-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
776556,Kimberley Close - Church Hill,2023-02-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-02-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
776556,Kimberley Close - Church Hill,2023-02-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
776556,Kimberley Close - Church Hill,2023-02-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
776556,Kimberley Close - Church Hill,2023-02-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
776556,Kimberley Close - Church Hill,2023-02-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.74
776556,Kimberley Close - Church Hill,2023-02-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.4
776556,Kimberley Close - Church Hill,2023-02-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.43
776556,Kimberley Close - Church Hill,2023-02-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,135.8
776556,Kimberley Close - Church Hill,2023-02-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
776556,Kimberley Close - Church Hill,2023-02-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
776556,Kimberley Close - Church Hill,2023-02-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
776556,Kimberley Close - Church Hill,2023-02-11T05:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.32
776556,Kimberley Close - Church Hill,2023-02-11T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.57
776556,Kimberley Close - Church Hill,2023-02-11T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.16
776556,Kimberley Close - Church Hill,2023-02-11T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.99
776556,Kimberley Close - Church Hill,2023-02-11T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.16
776556,Kimberley Close - Church Hill,2023-02-11T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.45
776556,Kimberley Close - Church Hill,2023-02-11T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.2
776556,Kimberley Close - Church Hill,2023-02-11T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.7
776556,Kimberley Close - Church Hill,2023-02-11T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
776556,Kimberley Close - Church Hill,2023-02-11T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
776556,Kimberley Close - Church Hill,2023-02-11T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-02-11T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-02-11T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-02-11T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
776556,Kimberley Close - Church Hill,2023-02-11T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
776556,Kimberley Close - Church Hill,2023-02-11T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.35
776556,Kimberley Close - Church Hill,2023-02-11T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
776556,Kimberley Close - Church Hill,2023-02-11T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
776556,Kimberley Close - Church Hill,2023-02-11T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
776556,Kimberley Close - Church Hill,2023-02-11T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
776556,Kimberley Close - Church Hill,2023-02-11T05:40:00.000+00:00,transformer,,Temperature,C,18.7
776556,Kimberley Close - Church Hill,2023-02-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-02-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
776556,Kimberley Close - Church Hill,2023-02-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
776556,Kimberley Close - Church Hill,2023-02-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-02-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
776556,Kimberley Close - Church Hill,2023-02-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
776556,Kimberley Close - Church Hill,2023-02-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
776556,Kimberley Close - Church Hill,2023-02-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
776556,Kimberley Close - Church Hill,2023-02-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.95
776556,Kimberley Close - Church Hill,2023-02-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.2
776556,Kimberley Close - Church Hill,2023-02-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.8
776556,Kimberley Close - Church Hill,2023-02-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,134.6
776556,Kimberley Close - Church Hill,2023-02-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
776556,Kimberley Close - Church Hill,2023-02-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
776556,Kimberley Close - Church Hill,2023-02-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
776556,Kimberley Close - Church Hill,2023-02-11T05:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.22
776556,Kimberley Close - Church Hill,2023-02-11T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.7
776556,Kimberley Close - Church Hill,2023-02-11T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.24
776556,Kimberley Close - Church Hill,2023-02-11T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.0
776556,Kimberley Close - Church Hill,2023-02-11T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
776556,Kimberley Close - Church Hill,2023-02-11T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.45
776556,Kimberley Close - Church Hill,2023-02-11T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.6
776556,Kimberley Close - Church Hill,2023-02-11T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.8
776556,Kimberley Close - Church Hill,2023-02-11T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
776556,Kimberley Close - Church Hill,2023-02-11T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
776556,Kimberley Close - Church Hill,2023-02-11T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-02-11T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-02-11T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-02-11T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
776556,Kimberley Close - Church Hill,2023-02-11T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
776556,Kimberley Close - Church Hill,2023-02-11T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
776556,Kimberley Close - Church Hill,2023-02-11T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.9
776556,Kimberley Close - Church Hill,2023-02-11T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
776556,Kimberley Close - Church Hill,2023-02-11T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
776556,Kimberley Close - Church Hill,2023-02-11T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
776556,Kimberley Close - Church Hill,2023-02-11T05:30:00.000+00:00,transformer,,Temperature,C,18.8
776556,Kimberley Close - Church Hill,2023-02-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
776556,Kimberley Close - Church Hill,2023-02-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-02-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
776556,Kimberley Close - Church Hill,2023-02-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-02-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
776556,Kimberley Close - Church Hill,2023-02-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
776556,Kimberley Close - Church Hill,2023-02-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
776556,Kimberley Close - Church Hill,2023-02-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
776556,Kimberley Close - Church Hill,2023-02-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.05
776556,Kimberley Close - Church Hill,2023-02-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.42
776556,Kimberley Close - Church Hill,2023-02-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.53
776556,Kimberley Close - Church Hill,2023-02-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,131.5
776556,Kimberley Close - Church Hill,2023-02-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
776556,Kimberley Close - Church Hill,2023-02-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
776556,Kimberley Close - Church Hill,2023-02-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
776556,Kimberley Close - Church Hill,2023-02-11T05:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.5
776556,Kimberley Close - Church Hill,2023-02-11T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.5
776556,Kimberley Close - Church Hill,2023-02-11T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
776556,Kimberley Close - Church Hill,2023-02-11T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.34
776556,Kimberley Close - Church Hill,2023-02-11T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
776556,Kimberley Close - Church Hill,2023-02-11T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
776556,Kimberley Close - Church Hill,2023-02-11T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.8
776556,Kimberley Close - Church Hill,2023-02-11T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.3
776556,Kimberley Close - Church Hill,2023-02-11T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
776556,Kimberley Close - Church Hill,2023-02-11T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
776556,Kimberley Close - Church Hill,2023-02-11T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-02-11T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
776556,Kimberley Close - Church Hill,2023-02-11T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-02-11T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
776556,Kimberley Close - Church Hill,2023-02-11T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
776556,Kimberley Close - Church Hill,2023-02-11T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.26
776556,Kimberley Close - Church Hill,2023-02-11T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
776556,Kimberley Close - Church Hill,2023-02-11T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
776556,Kimberley Close - Church Hill,2023-02-11T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
776556,Kimberley Close - Church Hill,2023-02-11T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
776556,Kimberley Close - Church Hill,2023-02-11T05:20:00.000+00:00,transformer,,Temperature,C,18.9
776556,Kimberley Close - Church Hill,2023-02-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
776556,Kimberley Close - Church Hill,2023-02-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-02-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
776556,Kimberley Close - Church Hill,2023-02-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-02-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
776556,Kimberley Close - Church Hill,2023-02-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
776556,Kimberley Close - Church Hill,2023-02-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
776556,Kimberley Close - Church Hill,2023-02-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
776556,Kimberley Close - Church Hill,2023-02-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,25.65
776556,Kimberley Close - Church Hill,2023-02-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.08
776556,Kimberley Close - Church Hill,2023-02-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.29
776556,Kimberley Close - Church Hill,2023-02-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,137.8
776556,Kimberley Close - Church Hill,2023-02-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
776556,Kimberley Close - Church Hill,2023-02-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
776556,Kimberley Close - Church Hill,2023-02-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
776556,Kimberley Close - Church Hill,2023-02-11T05:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.4
776556,Kimberley Close - Church Hill,2023-02-11T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-02-11T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.39
776556,Kimberley Close - Church Hill,2023-02-11T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.28
776556,Kimberley Close - Church Hill,2023-02-11T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.67
776556,Kimberley Close - Church Hill,2023-02-11T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.5
776556,Kimberley Close - Church Hill,2023-02-11T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.7
776556,Kimberley Close - Church Hill,2023-02-11T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.1
776556,Kimberley Close - Church Hill,2023-02-11T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
776556,Kimberley Close - Church Hill,2023-02-11T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
776556,Kimberley Close - Church Hill,2023-02-11T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
776556,Kimberley Close - Church Hill,2023-02-11T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
776556,Kimberley Close - Church Hill,2023-02-11T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-02-11T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.61
776556,Kimberley Close - Church Hill,2023-02-11T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
776556,Kimberley Close - Church Hill,2023-02-11T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.72
776556,Kimberley Close - Church Hill,2023-02-11T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.0
776556,Kimberley Close - Church Hill,2023-02-11T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
776556,Kimberley Close - Church Hill,2023-02-11T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
776556,Kimberley Close - Church Hill,2023-02-11T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
776556,Kimberley Close - Church Hill,2023-02-11T05:10:00.000+00:00,transformer,,Temperature,C,18.9
776556,Kimberley Close - Church Hill,2023-02-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
776556,Kimberley Close - Church Hill,2023-02-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-02-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
776556,Kimberley Close - Church Hill,2023-02-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
776556,Kimberley Close - Church Hill,2023-02-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.91
776556,Kimberley Close - Church Hill,2023-02-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
776556,Kimberley Close - Church Hill,2023-02-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
776556,Kimberley Close - Church Hill,2023-02-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.89
