Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-11T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
776556,Kimberley Close - Church Hill,2023-02-11T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
776556,Kimberley Close - Church Hill,2023-02-11T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
776556,Kimberley Close - Church Hill,2023-02-11T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
776556,Kimberley Close - Church Hill,2023-02-11T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
776556,Kimberley Close - Church Hill,2023-02-11T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-02-11T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
776556,Kimberley Close - Church Hill,2023-02-11T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-02-11T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
776556,Kimberley Close - Church Hill,2023-02-11T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.26
776556,Kimberley Close - Church Hill,2023-02-11T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.27
776556,Kimberley Close - Church Hill,2023-02-11T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
776556,Kimberley Close - Church Hill,2023-02-11T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
776556,Kimberley Close - Church Hill,2023-02-11T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
776556,Kimberley Close - Church Hill,2023-02-11T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
776556,Kimberley Close - Church Hill,2023-02-11T03:00:00.000+00:00,transformer,,Temperature,C,20.3
776556,Kimberley Close - Church Hill,2023-02-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
776556,Kimberley Close - Church Hill,2023-02-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776556,Kimberley Close - Church Hill,2023-02-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
776556,Kimberley Close - Church Hill,2023-02-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
776556,Kimberley Close - Church Hill,2023-02-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
776556,Kimberley Close - Church Hill,2023-02-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
776556,Kimberley Close - Church Hill,2023-02-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
776556,Kimberley Close - Church Hill,2023-02-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.54
776556,Kimberley Close - Church Hill,2023-02-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.27
776556,Kimberley Close - Church Hill,2023-02-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.37
776556,Kimberley Close - Church Hill,2023-02-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,122.3
776556,Kimberley Close - Church Hill,2023-02-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
776556,Kimberley Close - Church Hill,2023-02-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
776556,Kimberley Close - Church Hill,2023-02-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
776556,Kimberley Close - Church Hill,2023-02-11T03:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.9
776556,Kimberley Close - Church Hill,2023-02-11T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-02-11T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.88
776556,Kimberley Close - Church Hill,2023-02-11T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.91
776556,Kimberley Close - Church Hill,2023-02-11T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.41
776556,Kimberley Close - Church Hill,2023-02-11T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.79
776556,Kimberley Close - Church Hill,2023-02-11T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
776556,Kimberley Close - Church Hill,2023-02-11T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
776556,Kimberley Close - Church Hill,2023-02-11T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
776556,Kimberley Close - Church Hill,2023-02-11T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
776556,Kimberley Close - Church Hill,2023-02-11T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-02-11T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-02-11T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-02-11T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
776556,Kimberley Close - Church Hill,2023-02-11T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
776556,Kimberley Close - Church Hill,2023-02-11T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.78
776556,Kimberley Close - Church Hill,2023-02-11T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
776556,Kimberley Close - Church Hill,2023-02-11T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
776556,Kimberley Close - Church Hill,2023-02-11T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
776556,Kimberley Close - Church Hill,2023-02-11T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
776556,Kimberley Close - Church Hill,2023-02-11T02:50:00.000+00:00,transformer,,Temperature,C,20.3
776556,Kimberley Close - Church Hill,2023-02-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
776556,Kimberley Close - Church Hill,2023-02-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776556,Kimberley Close - Church Hill,2023-02-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
776556,Kimberley Close - Church Hill,2023-02-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
776556,Kimberley Close - Church Hill,2023-02-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
776556,Kimberley Close - Church Hill,2023-02-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
776556,Kimberley Close - Church Hill,2023-02-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
776556,Kimberley Close - Church Hill,2023-02-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.51
776556,Kimberley Close - Church Hill,2023-02-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.41
776556,Kimberley Close - Church Hill,2023-02-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.57
776556,Kimberley Close - Church Hill,2023-02-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,119.6
776556,Kimberley Close - Church Hill,2023-02-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
776556,Kimberley Close - Church Hill,2023-02-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
776556,Kimberley Close - Church Hill,2023-02-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
776556,Kimberley Close - Church Hill,2023-02-11T02:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.05
776556,Kimberley Close - Church Hill,2023-02-11T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.3
776556,Kimberley Close - Church Hill,2023-02-11T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.04
776556,Kimberley Close - Church Hill,2023-02-11T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.11
776556,Kimberley Close - Church Hill,2023-02-11T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.78
776556,Kimberley Close - Church Hill,2023-02-11T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.18
776556,Kimberley Close - Church Hill,2023-02-11T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
776556,Kimberley Close - Church Hill,2023-02-11T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
776556,Kimberley Close - Church Hill,2023-02-11T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
776556,Kimberley Close - Church Hill,2023-02-11T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
776556,Kimberley Close - Church Hill,2023-02-11T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-02-11T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
776556,Kimberley Close - Church Hill,2023-02-11T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-02-11T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
776556,Kimberley Close - Church Hill,2023-02-11T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.59
776556,Kimberley Close - Church Hill,2023-02-11T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.89
776556,Kimberley Close - Church Hill,2023-02-11T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
776556,Kimberley Close - Church Hill,2023-02-11T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
776556,Kimberley Close - Church Hill,2023-02-11T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
776556,Kimberley Close - Church Hill,2023-02-11T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
776556,Kimberley Close - Church Hill,2023-02-11T02:40:00.000+00:00,transformer,,Temperature,C,20.5
776556,Kimberley Close - Church Hill,2023-02-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
776556,Kimberley Close - Church Hill,2023-02-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-02-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
776556,Kimberley Close - Church Hill,2023-02-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
776556,Kimberley Close - Church Hill,2023-02-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
776556,Kimberley Close - Church Hill,2023-02-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
776556,Kimberley Close - Church Hill,2023-02-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
776556,Kimberley Close - Church Hill,2023-02-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.73
776556,Kimberley Close - Church Hill,2023-02-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.37
776556,Kimberley Close - Church Hill,2023-02-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.07
776556,Kimberley Close - Church Hill,2023-02-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,118.7
776556,Kimberley Close - Church Hill,2023-02-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
776556,Kimberley Close - Church Hill,2023-02-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
776556,Kimberley Close - Church Hill,2023-02-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
776556,Kimberley Close - Church Hill,2023-02-11T02:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.2
776556,Kimberley Close - Church Hill,2023-02-11T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.16
776556,Kimberley Close - Church Hill,2023-02-11T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
776556,Kimberley Close - Church Hill,2023-02-11T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.52
776556,Kimberley Close - Church Hill,2023-02-11T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.09
776556,Kimberley Close - Church Hill,2023-02-11T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.39
776556,Kimberley Close - Church Hill,2023-02-11T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
776556,Kimberley Close - Church Hill,2023-02-11T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.9
776556,Kimberley Close - Church Hill,2023-02-11T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
776556,Kimberley Close - Church Hill,2023-02-11T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
776556,Kimberley Close - Church Hill,2023-02-11T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-02-11T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-02-11T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-02-11T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
776556,Kimberley Close - Church Hill,2023-02-11T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.31
776556,Kimberley Close - Church Hill,2023-02-11T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.81
776556,Kimberley Close - Church Hill,2023-02-11T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
776556,Kimberley Close - Church Hill,2023-02-11T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
776556,Kimberley Close - Church Hill,2023-02-11T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
776556,Kimberley Close - Church Hill,2023-02-11T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
776556,Kimberley Close - Church Hill,2023-02-11T02:30:00.000+00:00,transformer,,Temperature,C,20.6
776556,Kimberley Close - Church Hill,2023-02-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
776556,Kimberley Close - Church Hill,2023-02-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-02-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
776556,Kimberley Close - Church Hill,2023-02-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
776556,Kimberley Close - Church Hill,2023-02-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
776556,Kimberley Close - Church Hill,2023-02-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
776556,Kimberley Close - Church Hill,2023-02-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
776556,Kimberley Close - Church Hill,2023-02-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.87
776556,Kimberley Close - Church Hill,2023-02-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.4
776556,Kimberley Close - Church Hill,2023-02-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.2
776556,Kimberley Close - Church Hill,2023-02-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,119.6
776556,Kimberley Close - Church Hill,2023-02-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
776556,Kimberley Close - Church Hill,2023-02-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
776556,Kimberley Close - Church Hill,2023-02-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
776556,Kimberley Close - Church Hill,2023-02-11T02:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.21
776556,Kimberley Close - Church Hill,2023-02-11T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-02-11T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-02-11T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.23
776556,Kimberley Close - Church Hill,2023-02-11T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
776556,Kimberley Close - Church Hill,2023-02-11T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
776556,Kimberley Close - Church Hill,2023-02-11T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.5
776556,Kimberley Close - Church Hill,2023-02-11T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.5
776556,Kimberley Close - Church Hill,2023-02-11T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
776556,Kimberley Close - Church Hill,2023-02-11T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
776556,Kimberley Close - Church Hill,2023-02-11T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-02-11T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-02-11T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-02-11T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.65
776556,Kimberley Close - Church Hill,2023-02-11T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.65
776556,Kimberley Close - Church Hill,2023-02-11T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.94
776556,Kimberley Close - Church Hill,2023-02-11T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
776556,Kimberley Close - Church Hill,2023-02-11T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
776556,Kimberley Close - Church Hill,2023-02-11T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
776556,Kimberley Close - Church Hill,2023-02-11T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
776556,Kimberley Close - Church Hill,2023-02-11T02:20:00.000+00:00,transformer,,Temperature,C,20.8
776556,Kimberley Close - Church Hill,2023-02-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-02-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
776556,Kimberley Close - Church Hill,2023-02-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-02-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
776556,Kimberley Close - Church Hill,2023-02-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-02-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
776556,Kimberley Close - Church Hill,2023-02-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
776556,Kimberley Close - Church Hill,2023-02-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
776556,Kimberley Close - Church Hill,2023-02-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
776556,Kimberley Close - Church Hill,2023-02-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.88
776556,Kimberley Close - Church Hill,2023-02-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.64
776556,Kimberley Close - Church Hill,2023-02-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.67
776556,Kimberley Close - Church Hill,2023-02-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,123.3
776556,Kimberley Close - Church Hill,2023-02-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
776556,Kimberley Close - Church Hill,2023-02-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
776556,Kimberley Close - Church Hill,2023-02-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
776556,Kimberley Close - Church Hill,2023-02-11T02:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.07
776556,Kimberley Close - Church Hill,2023-02-11T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.93
776556,Kimberley Close - Church Hill,2023-02-11T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.89
776556,Kimberley Close - Church Hill,2023-02-11T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.45
776556,Kimberley Close - Church Hill,2023-02-11T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
776556,Kimberley Close - Church Hill,2023-02-11T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
776556,Kimberley Close - Church Hill,2023-02-11T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.9
776556,Kimberley Close - Church Hill,2023-02-11T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.3
776556,Kimberley Close - Church Hill,2023-02-11T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
776556,Kimberley Close - Church Hill,2023-02-11T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
776556,Kimberley Close - Church Hill,2023-02-11T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-02-11T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-02-11T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-02-11T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.4
776556,Kimberley Close - Church Hill,2023-02-11T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.58
776556,Kimberley Close - Church Hill,2023-02-11T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.89
776556,Kimberley Close - Church Hill,2023-02-11T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
776556,Kimberley Close - Church Hill,2023-02-11T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
776556,Kimberley Close - Church Hill,2023-02-11T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
776556,Kimberley Close - Church Hill,2023-02-11T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
776556,Kimberley Close - Church Hill,2023-02-11T02:10:00.000+00:00,transformer,,Temperature,C,20.9
776556,Kimberley Close - Church Hill,2023-02-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-02-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
776556,Kimberley Close - Church Hill,2023-02-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-02-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
776556,Kimberley Close - Church Hill,2023-02-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-02-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
776556,Kimberley Close - Church Hill,2023-02-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
776556,Kimberley Close - Church Hill,2023-02-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
776556,Kimberley Close - Church Hill,2023-02-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
776556,Kimberley Close - Church Hill,2023-02-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,25.85
776556,Kimberley Close - Church Hill,2023-02-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.77
776556,Kimberley Close - Church Hill,2023-02-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.23
776556,Kimberley Close - Church Hill,2023-02-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,130.0
776556,Kimberley Close - Church Hill,2023-02-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
776556,Kimberley Close - Church Hill,2023-02-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
776556,Kimberley Close - Church Hill,2023-02-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
776556,Kimberley Close - Church Hill,2023-02-11T02:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.95
776556,Kimberley Close - Church Hill,2023-02-11T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-02-11T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.86
776556,Kimberley Close - Church Hill,2023-02-11T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.35
776556,Kimberley Close - Church Hill,2023-02-11T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.55
776556,Kimberley Close - Church Hill,2023-02-11T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
776556,Kimberley Close - Church Hill,2023-02-11T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
776556,Kimberley Close - Church Hill,2023-02-11T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
776556,Kimberley Close - Church Hill,2023-02-11T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
776556,Kimberley Close - Church Hill,2023-02-11T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
776556,Kimberley Close - Church Hill,2023-02-11T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-02-11T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
776556,Kimberley Close - Church Hill,2023-02-11T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-02-11T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.45
776556,Kimberley Close - Church Hill,2023-02-11T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.98
776556,Kimberley Close - Church Hill,2023-02-11T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
776556,Kimberley Close - Church Hill,2023-02-11T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
776556,Kimberley Close - Church Hill,2023-02-11T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
776556,Kimberley Close - Church Hill,2023-02-11T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
776556,Kimberley Close - Church Hill,2023-02-11T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
776556,Kimberley Close - Church Hill,2023-02-11T02:00:00.000+00:00,transformer,,Temperature,C,21.0
776556,Kimberley Close - Church Hill,2023-02-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
776556,Kimberley Close - Church Hill,2023-02-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-02-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
776556,Kimberley Close - Church Hill,2023-02-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
776556,Kimberley Close - Church Hill,2023-02-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
776556,Kimberley Close - Church Hill,2023-02-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
776556,Kimberley Close - Church Hill,2023-02-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
776556,Kimberley Close - Church Hill,2023-02-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.79
776556,Kimberley Close - Church Hill,2023-02-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.53
776556,Kimberley Close - Church Hill,2023-02-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.59
776556,Kimberley Close - Church Hill,2023-02-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,122.8
776556,Kimberley Close - Church Hill,2023-02-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
776556,Kimberley Close - Church Hill,2023-02-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
776556,Kimberley Close - Church Hill,2023-02-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
776556,Kimberley Close - Church Hill,2023-02-11T02:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.8
776556,Kimberley Close - Church Hill,2023-02-11T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.9
776556,Kimberley Close - Church Hill,2023-02-11T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.12
776556,Kimberley Close - Church Hill,2023-02-11T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.22
776556,Kimberley Close - Church Hill,2023-02-11T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
776556,Kimberley Close - Church Hill,2023-02-11T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
776556,Kimberley Close - Church Hill,2023-02-11T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
776556,Kimberley Close - Church Hill,2023-02-11T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-02-11T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
776556,Kimberley Close - Church Hill,2023-02-11T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
776556,Kimberley Close - Church Hill,2023-02-11T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-02-11T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-02-11T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-02-11T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.42
776556,Kimberley Close - Church Hill,2023-02-11T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.61
776556,Kimberley Close - Church Hill,2023-02-11T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.57
776556,Kimberley Close - Church Hill,2023-02-11T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
776556,Kimberley Close - Church Hill,2023-02-11T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
776556,Kimberley Close - Church Hill,2023-02-11T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
776556,Kimberley Close - Church Hill,2023-02-11T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
776556,Kimberley Close - Church Hill,2023-02-11T01:50:00.000+00:00,transformer,,Temperature,C,21.1
776556,Kimberley Close - Church Hill,2023-02-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
776556,Kimberley Close - Church Hill,2023-02-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-02-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
776556,Kimberley Close - Church Hill,2023-02-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
776556,Kimberley Close - Church Hill,2023-02-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
776556,Kimberley Close - Church Hill,2023-02-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
776556,Kimberley Close - Church Hill,2023-02-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
776556,Kimberley Close - Church Hill,2023-02-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.64
776556,Kimberley Close - Church Hill,2023-02-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.42
776556,Kimberley Close - Church Hill,2023-02-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.07
776556,Kimberley Close - Church Hill,2023-02-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,118.5
776556,Kimberley Close - Church Hill,2023-02-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
776556,Kimberley Close - Church Hill,2023-02-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
776556,Kimberley Close - Church Hill,2023-02-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
776556,Kimberley Close - Church Hill,2023-02-11T01:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.32
776556,Kimberley Close - Church Hill,2023-02-11T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.56
776556,Kimberley Close - Church Hill,2023-02-11T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-02-11T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.53
776556,Kimberley Close - Church Hill,2023-02-11T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.46
776556,Kimberley Close - Church Hill,2023-02-11T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.01
776556,Kimberley Close - Church Hill,2023-02-11T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
776556,Kimberley Close - Church Hill,2023-02-11T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
776556,Kimberley Close - Church Hill,2023-02-11T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
776556,Kimberley Close - Church Hill,2023-02-11T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
776556,Kimberley Close - Church Hill,2023-02-11T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-02-11T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-02-11T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.43
776556,Kimberley Close - Church Hill,2023-02-11T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
776556,Kimberley Close - Church Hill,2023-02-11T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.4
776556,Kimberley Close - Church Hill,2023-02-11T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
776556,Kimberley Close - Church Hill,2023-02-11T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
776556,Kimberley Close - Church Hill,2023-02-11T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
776556,Kimberley Close - Church Hill,2023-02-11T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
776556,Kimberley Close - Church Hill,2023-02-11T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
776556,Kimberley Close - Church Hill,2023-02-11T01:40:00.000+00:00,transformer,,Temperature,C,21.2
776556,Kimberley Close - Church Hill,2023-02-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
776556,Kimberley Close - Church Hill,2023-02-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-02-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
776556,Kimberley Close - Church Hill,2023-02-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-02-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
776556,Kimberley Close - Church Hill,2023-02-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
776556,Kimberley Close - Church Hill,2023-02-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
776556,Kimberley Close - Church Hill,2023-02-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
776556,Kimberley Close - Church Hill,2023-02-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.91
776556,Kimberley Close - Church Hill,2023-02-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.86
776556,Kimberley Close - Church Hill,2023-02-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.8
776556,Kimberley Close - Church Hill,2023-02-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,122.9
776556,Kimberley Close - Church Hill,2023-02-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
776556,Kimberley Close - Church Hill,2023-02-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
776556,Kimberley Close - Church Hill,2023-02-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
776556,Kimberley Close - Church Hill,2023-02-11T01:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.78
776556,Kimberley Close - Church Hill,2023-02-11T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.72
776556,Kimberley Close - Church Hill,2023-02-11T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
776556,Kimberley Close - Church Hill,2023-02-11T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.06
776556,Kimberley Close - Church Hill,2023-02-11T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
776556,Kimberley Close - Church Hill,2023-02-11T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.39
776556,Kimberley Close - Church Hill,2023-02-11T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
776556,Kimberley Close - Church Hill,2023-02-11T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.1
776556,Kimberley Close - Church Hill,2023-02-11T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
776556,Kimberley Close - Church Hill,2023-02-11T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
776556,Kimberley Close - Church Hill,2023-02-11T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-02-11T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-02-11T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-02-11T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
776556,Kimberley Close - Church Hill,2023-02-11T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.05
776556,Kimberley Close - Church Hill,2023-02-11T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.14
776556,Kimberley Close - Church Hill,2023-02-11T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
776556,Kimberley Close - Church Hill,2023-02-11T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
776556,Kimberley Close - Church Hill,2023-02-11T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
776556,Kimberley Close - Church Hill,2023-02-11T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
776556,Kimberley Close - Church Hill,2023-02-11T01:30:00.000+00:00,transformer,,Temperature,C,21.4
776556,Kimberley Close - Church Hill,2023-02-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
776556,Kimberley Close - Church Hill,2023-02-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-02-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
776556,Kimberley Close - Church Hill,2023-02-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-02-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
776556,Kimberley Close - Church Hill,2023-02-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
776556,Kimberley Close - Church Hill,2023-02-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
776556,Kimberley Close - Church Hill,2023-02-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
776556,Kimberley Close - Church Hill,2023-02-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.88
776556,Kimberley Close - Church Hill,2023-02-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.67
776556,Kimberley Close - Church Hill,2023-02-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.53
776556,Kimberley Close - Church Hill,2023-02-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,127.0
776556,Kimberley Close - Church Hill,2023-02-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
776556,Kimberley Close - Church Hill,2023-02-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
776556,Kimberley Close - Church Hill,2023-02-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
776556,Kimberley Close - Church Hill,2023-02-11T01:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.6
776556,Kimberley Close - Church Hill,2023-02-11T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-02-11T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
776556,Kimberley Close - Church Hill,2023-02-11T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.63
776556,Kimberley Close - Church Hill,2023-02-11T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
776556,Kimberley Close - Church Hill,2023-02-11T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
776556,Kimberley Close - Church Hill,2023-02-11T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.1
776556,Kimberley Close - Church Hill,2023-02-11T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.6
776556,Kimberley Close - Church Hill,2023-02-11T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
776556,Kimberley Close - Church Hill,2023-02-11T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
776556,Kimberley Close - Church Hill,2023-02-11T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-02-11T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-02-11T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-02-11T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.65
776556,Kimberley Close - Church Hill,2023-02-11T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.88
776556,Kimberley Close - Church Hill,2023-02-11T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.26
776556,Kimberley Close - Church Hill,2023-02-11T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
776556,Kimberley Close - Church Hill,2023-02-11T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
776556,Kimberley Close - Church Hill,2023-02-11T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
776556,Kimberley Close - Church Hill,2023-02-11T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
776556,Kimberley Close - Church Hill,2023-02-11T01:20:00.000+00:00,transformer,,Temperature,C,21.5
776556,Kimberley Close - Church Hill,2023-02-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
776556,Kimberley Close - Church Hill,2023-02-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-02-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
776556,Kimberley Close - Church Hill,2023-02-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-02-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
776556,Kimberley Close - Church Hill,2023-02-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
776556,Kimberley Close - Church Hill,2023-02-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
776556,Kimberley Close - Church Hill,2023-02-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
776556,Kimberley Close - Church Hill,2023-02-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,26.28
776556,Kimberley Close - Church Hill,2023-02-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.53
776556,Kimberley Close - Church Hill,2023-02-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.06
776556,Kimberley Close - Church Hill,2023-02-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,130.4
776556,Kimberley Close - Church Hill,2023-02-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
776556,Kimberley Close - Church Hill,2023-02-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
776556,Kimberley Close - Church Hill,2023-02-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
776556,Kimberley Close - Church Hill,2023-02-11T01:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.07
776556,Kimberley Close - Church Hill,2023-02-11T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.03
776556,Kimberley Close - Church Hill,2023-02-11T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-02-11T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.1
776556,Kimberley Close - Church Hill,2023-02-11T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.28
776556,Kimberley Close - Church Hill,2023-02-11T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
776556,Kimberley Close - Church Hill,2023-02-11T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
776556,Kimberley Close - Church Hill,2023-02-11T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
776556,Kimberley Close - Church Hill,2023-02-11T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
776556,Kimberley Close - Church Hill,2023-02-11T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
776556,Kimberley Close - Church Hill,2023-02-11T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-02-11T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-02-11T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-02-11T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
776556,Kimberley Close - Church Hill,2023-02-11T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.49
776556,Kimberley Close - Church Hill,2023-02-11T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.95
776556,Kimberley Close - Church Hill,2023-02-11T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
776556,Kimberley Close - Church Hill,2023-02-11T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
776556,Kimberley Close - Church Hill,2023-02-11T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
776556,Kimberley Close - Church Hill,2023-02-11T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
776556,Kimberley Close - Church Hill,2023-02-11T01:10:00.000+00:00,transformer,,Temperature,C,21.7
776556,Kimberley Close - Church Hill,2023-02-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
776556,Kimberley Close - Church Hill,2023-02-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-02-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
776556,Kimberley Close - Church Hill,2023-02-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-02-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
776556,Kimberley Close - Church Hill,2023-02-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
776556,Kimberley Close - Church Hill,2023-02-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
776556,Kimberley Close - Church Hill,2023-02-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
776556,Kimberley Close - Church Hill,2023-02-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.61
776556,Kimberley Close - Church Hill,2023-02-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.76
776556,Kimberley Close - Church Hill,2023-02-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.38
776556,Kimberley Close - Church Hill,2023-02-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,124.9
776556,Kimberley Close - Church Hill,2023-02-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
776556,Kimberley Close - Church Hill,2023-02-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
776556,Kimberley Close - Church Hill,2023-02-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
776556,Kimberley Close - Church Hill,2023-02-11T01:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.77
776556,Kimberley Close - Church Hill,2023-02-11T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.89
776556,Kimberley Close - Church Hill,2023-02-11T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
776556,Kimberley Close - Church Hill,2023-02-11T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.62
776556,Kimberley Close - Church Hill,2023-02-11T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
776556,Kimberley Close - Church Hill,2023-02-11T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.33
776556,Kimberley Close - Church Hill,2023-02-11T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.6
776556,Kimberley Close - Church Hill,2023-02-11T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.7
776556,Kimberley Close - Church Hill,2023-02-11T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
776556,Kimberley Close - Church Hill,2023-02-11T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
776556,Kimberley Close - Church Hill,2023-02-11T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-02-11T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-02-11T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-02-11T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
776556,Kimberley Close - Church Hill,2023-02-11T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.81
776556,Kimberley Close - Church Hill,2023-02-11T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.95
776556,Kimberley Close - Church Hill,2023-02-11T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
