Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-11T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
776556,Kimberley Close - Church Hill,2023-02-11T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
776556,Kimberley Close - Church Hill,2023-02-11T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
776556,Kimberley Close - Church Hill,2023-02-11T01:00:00.000+00:00,transformer,,Temperature,C,21.8
776556,Kimberley Close - Church Hill,2023-02-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
776556,Kimberley Close - Church Hill,2023-02-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-02-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
776556,Kimberley Close - Church Hill,2023-02-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-02-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
776556,Kimberley Close - Church Hill,2023-02-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
776556,Kimberley Close - Church Hill,2023-02-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
776556,Kimberley Close - Church Hill,2023-02-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
776556,Kimberley Close - Church Hill,2023-02-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.44
776556,Kimberley Close - Church Hill,2023-02-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.18
776556,Kimberley Close - Church Hill,2023-02-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.28
776556,Kimberley Close - Church Hill,2023-02-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,133.3
776556,Kimberley Close - Church Hill,2023-02-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
776556,Kimberley Close - Church Hill,2023-02-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
776556,Kimberley Close - Church Hill,2023-02-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
776556,Kimberley Close - Church Hill,2023-02-11T01:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.13
776556,Kimberley Close - Church Hill,2023-02-11T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.92
776556,Kimberley Close - Church Hill,2023-02-11T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.7
776556,Kimberley Close - Church Hill,2023-02-11T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.7
776556,Kimberley Close - Church Hill,2023-02-11T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.21
776556,Kimberley Close - Church Hill,2023-02-11T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.67
776556,Kimberley Close - Church Hill,2023-02-11T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.1
776556,Kimberley Close - Church Hill,2023-02-11T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
776556,Kimberley Close - Church Hill,2023-02-11T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
776556,Kimberley Close - Church Hill,2023-02-11T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
776556,Kimberley Close - Church Hill,2023-02-11T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-02-11T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-02-11T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-02-11T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
776556,Kimberley Close - Church Hill,2023-02-11T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.93
776556,Kimberley Close - Church Hill,2023-02-11T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.35
776556,Kimberley Close - Church Hill,2023-02-11T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.3
776556,Kimberley Close - Church Hill,2023-02-11T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
776556,Kimberley Close - Church Hill,2023-02-11T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
776556,Kimberley Close - Church Hill,2023-02-11T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
776556,Kimberley Close - Church Hill,2023-02-11T00:50:00.000+00:00,transformer,,Temperature,C,22.0
776556,Kimberley Close - Church Hill,2023-02-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
776556,Kimberley Close - Church Hill,2023-02-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-02-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
776556,Kimberley Close - Church Hill,2023-02-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-02-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
776556,Kimberley Close - Church Hill,2023-02-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
776556,Kimberley Close - Church Hill,2023-02-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
776556,Kimberley Close - Church Hill,2023-02-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
776556,Kimberley Close - Church Hill,2023-02-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.13
776556,Kimberley Close - Church Hill,2023-02-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,28.14
776556,Kimberley Close - Church Hill,2023-02-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.02
776556,Kimberley Close - Church Hill,2023-02-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,134.4
776556,Kimberley Close - Church Hill,2023-02-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
776556,Kimberley Close - Church Hill,2023-02-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
776556,Kimberley Close - Church Hill,2023-02-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
776556,Kimberley Close - Church Hill,2023-02-11T00:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.83
776556,Kimberley Close - Church Hill,2023-02-11T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-02-11T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-02-11T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.86
776556,Kimberley Close - Church Hill,2023-02-11T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.1
776556,Kimberley Close - Church Hill,2023-02-11T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.29
776556,Kimberley Close - Church Hill,2023-02-11T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.9
776556,Kimberley Close - Church Hill,2023-02-11T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
776556,Kimberley Close - Church Hill,2023-02-11T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
776556,Kimberley Close - Church Hill,2023-02-11T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
776556,Kimberley Close - Church Hill,2023-02-11T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
776556,Kimberley Close - Church Hill,2023-02-11T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-02-11T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-02-11T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.98
776556,Kimberley Close - Church Hill,2023-02-11T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.28
776556,Kimberley Close - Church Hill,2023-02-11T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.18
776556,Kimberley Close - Church Hill,2023-02-11T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.0
776556,Kimberley Close - Church Hill,2023-02-11T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
776556,Kimberley Close - Church Hill,2023-02-11T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
776556,Kimberley Close - Church Hill,2023-02-11T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
776556,Kimberley Close - Church Hill,2023-02-11T00:40:00.000+00:00,transformer,,Temperature,C,22.1
776556,Kimberley Close - Church Hill,2023-02-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-02-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
776556,Kimberley Close - Church Hill,2023-02-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-02-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
776556,Kimberley Close - Church Hill,2023-02-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-02-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
776556,Kimberley Close - Church Hill,2023-02-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
776556,Kimberley Close - Church Hill,2023-02-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
776556,Kimberley Close - Church Hill,2023-02-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
776556,Kimberley Close - Church Hill,2023-02-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.84
776556,Kimberley Close - Church Hill,2023-02-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,30.38
776556,Kimberley Close - Church Hill,2023-02-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.47
776556,Kimberley Close - Church Hill,2023-02-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,143.9
776556,Kimberley Close - Church Hill,2023-02-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
776556,Kimberley Close - Church Hill,2023-02-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
776556,Kimberley Close - Church Hill,2023-02-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
776556,Kimberley Close - Church Hill,2023-02-11T00:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.15
776556,Kimberley Close - Church Hill,2023-02-11T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.65
776556,Kimberley Close - Church Hill,2023-02-11T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.01
776556,Kimberley Close - Church Hill,2023-02-11T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.32
776556,Kimberley Close - Church Hill,2023-02-11T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.63
776556,Kimberley Close - Church Hill,2023-02-11T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.95
776556,Kimberley Close - Church Hill,2023-02-11T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.3
776556,Kimberley Close - Church Hill,2023-02-11T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.1
776556,Kimberley Close - Church Hill,2023-02-11T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
776556,Kimberley Close - Church Hill,2023-02-11T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
776556,Kimberley Close - Church Hill,2023-02-11T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
776556,Kimberley Close - Church Hill,2023-02-11T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-02-11T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-02-11T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.07
776556,Kimberley Close - Church Hill,2023-02-11T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.88
776556,Kimberley Close - Church Hill,2023-02-11T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.71
776556,Kimberley Close - Church Hill,2023-02-11T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.4
776556,Kimberley Close - Church Hill,2023-02-11T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
776556,Kimberley Close - Church Hill,2023-02-11T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
776556,Kimberley Close - Church Hill,2023-02-11T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
776556,Kimberley Close - Church Hill,2023-02-11T00:30:00.000+00:00,transformer,,Temperature,C,22.3
776556,Kimberley Close - Church Hill,2023-02-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
776556,Kimberley Close - Church Hill,2023-02-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776556,Kimberley Close - Church Hill,2023-02-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
776556,Kimberley Close - Church Hill,2023-02-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-02-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
776556,Kimberley Close - Church Hill,2023-02-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
776556,Kimberley Close - Church Hill,2023-02-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
776556,Kimberley Close - Church Hill,2023-02-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
776556,Kimberley Close - Church Hill,2023-02-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,29.39
776556,Kimberley Close - Church Hill,2023-02-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.51
776556,Kimberley Close - Church Hill,2023-02-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.66
776556,Kimberley Close - Church Hill,2023-02-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,140.6
776556,Kimberley Close - Church Hill,2023-02-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
776556,Kimberley Close - Church Hill,2023-02-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
776556,Kimberley Close - Church Hill,2023-02-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
776556,Kimberley Close - Church Hill,2023-02-11T00:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.05
776556,Kimberley Close - Church Hill,2023-02-11T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.67
776556,Kimberley Close - Church Hill,2023-02-11T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-02-11T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.38
776556,Kimberley Close - Church Hill,2023-02-11T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
776556,Kimberley Close - Church Hill,2023-02-11T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.78
776556,Kimberley Close - Church Hill,2023-02-11T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.7
776556,Kimberley Close - Church Hill,2023-02-11T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.3
776556,Kimberley Close - Church Hill,2023-02-11T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
776556,Kimberley Close - Church Hill,2023-02-11T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
776556,Kimberley Close - Church Hill,2023-02-11T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-02-11T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-02-11T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-02-11T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
776556,Kimberley Close - Church Hill,2023-02-11T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.51
776556,Kimberley Close - Church Hill,2023-02-11T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.21
776556,Kimberley Close - Church Hill,2023-02-11T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.0
776556,Kimberley Close - Church Hill,2023-02-11T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
776556,Kimberley Close - Church Hill,2023-02-11T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
776556,Kimberley Close - Church Hill,2023-02-11T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
776556,Kimberley Close - Church Hill,2023-02-11T00:20:00.000+00:00,transformer,,Temperature,C,22.4
776556,Kimberley Close - Church Hill,2023-02-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
776556,Kimberley Close - Church Hill,2023-02-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-02-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
776556,Kimberley Close - Church Hill,2023-02-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-02-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
776556,Kimberley Close - Church Hill,2023-02-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
776556,Kimberley Close - Church Hill,2023-02-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
776556,Kimberley Close - Church Hill,2023-02-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
776556,Kimberley Close - Church Hill,2023-02-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,28.08
776556,Kimberley Close - Church Hill,2023-02-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.31
776556,Kimberley Close - Church Hill,2023-02-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.98
776556,Kimberley Close - Church Hill,2023-02-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,133.7
776556,Kimberley Close - Church Hill,2023-02-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
776556,Kimberley Close - Church Hill,2023-02-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
776556,Kimberley Close - Church Hill,2023-02-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
776556,Kimberley Close - Church Hill,2023-02-11T00:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.11
776556,Kimberley Close - Church Hill,2023-02-11T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.79
776556,Kimberley Close - Church Hill,2023-02-11T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
776556,Kimberley Close - Church Hill,2023-02-11T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.37
776556,Kimberley Close - Church Hill,2023-02-11T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.14
776556,Kimberley Close - Church Hill,2023-02-11T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
776556,Kimberley Close - Church Hill,2023-02-11T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.5
776556,Kimberley Close - Church Hill,2023-02-11T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.8
776556,Kimberley Close - Church Hill,2023-02-11T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
776556,Kimberley Close - Church Hill,2023-02-11T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
776556,Kimberley Close - Church Hill,2023-02-11T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-02-11T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-02-11T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-02-11T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
776556,Kimberley Close - Church Hill,2023-02-11T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.16
776556,Kimberley Close - Church Hill,2023-02-11T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.59
776556,Kimberley Close - Church Hill,2023-02-11T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.7
776556,Kimberley Close - Church Hill,2023-02-11T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
776556,Kimberley Close - Church Hill,2023-02-11T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
776556,Kimberley Close - Church Hill,2023-02-11T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
776556,Kimberley Close - Church Hill,2023-02-11T00:10:00.000+00:00,transformer,,Temperature,C,22.5
776556,Kimberley Close - Church Hill,2023-02-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-02-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
776556,Kimberley Close - Church Hill,2023-02-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-02-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
776556,Kimberley Close - Church Hill,2023-02-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-02-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
776556,Kimberley Close - Church Hill,2023-02-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
776556,Kimberley Close - Church Hill,2023-02-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
776556,Kimberley Close - Church Hill,2023-02-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
776556,Kimberley Close - Church Hill,2023-02-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,25.43
776556,Kimberley Close - Church Hill,2023-02-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.29
776556,Kimberley Close - Church Hill,2023-02-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.59
776556,Kimberley Close - Church Hill,2023-02-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,135.2
776556,Kimberley Close - Church Hill,2023-02-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
776556,Kimberley Close - Church Hill,2023-02-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
776556,Kimberley Close - Church Hill,2023-02-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
776556,Kimberley Close - Church Hill,2023-02-11T00:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-11T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.01
776556,Kimberley Close - Church Hill,2023-02-11T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.03
776556,Kimberley Close - Church Hill,2023-02-11T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
776556,Kimberley Close - Church Hill,2023-02-11T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.53
776556,Kimberley Close - Church Hill,2023-02-11T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.89
776556,Kimberley Close - Church Hill,2023-02-11T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.24
776556,Kimberley Close - Church Hill,2023-02-11T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.5
776556,Kimberley Close - Church Hill,2023-02-11T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.5
776556,Kimberley Close - Church Hill,2023-02-11T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
776556,Kimberley Close - Church Hill,2023-02-11T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
776556,Kimberley Close - Church Hill,2023-02-11T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-02-11T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-02-11T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-02-11T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.96
776556,Kimberley Close - Church Hill,2023-02-11T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.19
776556,Kimberley Close - Church Hill,2023-02-11T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.38
776556,Kimberley Close - Church Hill,2023-02-11T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
776556,Kimberley Close - Church Hill,2023-02-11T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
776556,Kimberley Close - Church Hill,2023-02-11T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
776556,Kimberley Close - Church Hill,2023-02-11T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
776556,Kimberley Close - Church Hill,2023-02-11T00:00:00.000+00:00,transformer,,Temperature,C,22.7
776556,Kimberley Close - Church Hill,2023-02-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-02-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
776556,Kimberley Close - Church Hill,2023-02-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
776556,Kimberley Close - Church Hill,2023-02-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-02-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
776556,Kimberley Close - Church Hill,2023-02-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
776556,Kimberley Close - Church Hill,2023-02-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
776556,Kimberley Close - Church Hill,2023-02-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
776556,Kimberley Close - Church Hill,2023-02-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.49
776556,Kimberley Close - Church Hill,2023-02-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.08
776556,Kimberley Close - Church Hill,2023-02-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.61
776556,Kimberley Close - Church Hill,2023-02-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,133.2
776556,Kimberley Close - Church Hill,2023-02-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
776556,Kimberley Close - Church Hill,2023-02-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
776556,Kimberley Close - Church Hill,2023-02-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
776556,Kimberley Close - Church Hill,2023-02-11T00:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.26
776556,Kimberley Close - Church Hill,2023-02-12T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.31
776556,Kimberley Close - Church Hill,2023-02-12T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
776556,Kimberley Close - Church Hill,2023-02-12T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.13
776556,Kimberley Close - Church Hill,2023-02-12T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.1
776556,Kimberley Close - Church Hill,2023-02-12T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.78
776556,Kimberley Close - Church Hill,2023-02-12T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-02-12T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.2
776556,Kimberley Close - Church Hill,2023-02-12T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
776556,Kimberley Close - Church Hill,2023-02-12T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
776556,Kimberley Close - Church Hill,2023-02-12T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-02-12T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
776556,Kimberley Close - Church Hill,2023-02-12T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-02-12T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
776556,Kimberley Close - Church Hill,2023-02-12T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.95
776556,Kimberley Close - Church Hill,2023-02-12T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.66
776556,Kimberley Close - Church Hill,2023-02-12T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.6
776556,Kimberley Close - Church Hill,2023-02-12T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
776556,Kimberley Close - Church Hill,2023-02-12T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
776556,Kimberley Close - Church Hill,2023-02-12T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
776556,Kimberley Close - Church Hill,2023-02-12T23:50:00.000+00:00,transformer,,Temperature,C,24.5
776556,Kimberley Close - Church Hill,2023-02-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-02-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
776556,Kimberley Close - Church Hill,2023-02-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
776556,Kimberley Close - Church Hill,2023-02-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776556,Kimberley Close - Church Hill,2023-02-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
776556,Kimberley Close - Church Hill,2023-02-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
776556,Kimberley Close - Church Hill,2023-02-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
776556,Kimberley Close - Church Hill,2023-02-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
776556,Kimberley Close - Church Hill,2023-02-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,29.82
776556,Kimberley Close - Church Hill,2023-02-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.04
776556,Kimberley Close - Church Hill,2023-02-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.45
776556,Kimberley Close - Church Hill,2023-02-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,149.2
776556,Kimberley Close - Church Hill,2023-02-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
776556,Kimberley Close - Church Hill,2023-02-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
776556,Kimberley Close - Church Hill,2023-02-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
776556,Kimberley Close - Church Hill,2023-02-12T23:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.61
776556,Kimberley Close - Church Hill,2023-02-12T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-02-12T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
776556,Kimberley Close - Church Hill,2023-02-12T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.56
776556,Kimberley Close - Church Hill,2023-02-12T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.79
776556,Kimberley Close - Church Hill,2023-02-12T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.22
776556,Kimberley Close - Church Hill,2023-02-12T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.1
776556,Kimberley Close - Church Hill,2023-02-12T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.9
776556,Kimberley Close - Church Hill,2023-02-12T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
776556,Kimberley Close - Church Hill,2023-02-12T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
776556,Kimberley Close - Church Hill,2023-02-12T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-02-12T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776556,Kimberley Close - Church Hill,2023-02-12T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-02-12T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
776556,Kimberley Close - Church Hill,2023-02-12T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
776556,Kimberley Close - Church Hill,2023-02-12T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.07
776556,Kimberley Close - Church Hill,2023-02-12T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
776556,Kimberley Close - Church Hill,2023-02-12T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
776556,Kimberley Close - Church Hill,2023-02-12T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
776556,Kimberley Close - Church Hill,2023-02-12T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
776556,Kimberley Close - Church Hill,2023-02-12T23:40:00.000+00:00,transformer,,Temperature,C,24.7
776556,Kimberley Close - Church Hill,2023-02-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-02-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
776556,Kimberley Close - Church Hill,2023-02-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
776556,Kimberley Close - Church Hill,2023-02-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776556,Kimberley Close - Church Hill,2023-02-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
776556,Kimberley Close - Church Hill,2023-02-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
776556,Kimberley Close - Church Hill,2023-02-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
776556,Kimberley Close - Church Hill,2023-02-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
776556,Kimberley Close - Church Hill,2023-02-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,26.24
776556,Kimberley Close - Church Hill,2023-02-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.32
776556,Kimberley Close - Church Hill,2023-02-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.29
776556,Kimberley Close - Church Hill,2023-02-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,130.6
776556,Kimberley Close - Church Hill,2023-02-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
776556,Kimberley Close - Church Hill,2023-02-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
776556,Kimberley Close - Church Hill,2023-02-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
776556,Kimberley Close - Church Hill,2023-02-12T23:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.3
776556,Kimberley Close - Church Hill,2023-02-12T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.63
776556,Kimberley Close - Church Hill,2023-02-12T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.1
776556,Kimberley Close - Church Hill,2023-02-12T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.7
776556,Kimberley Close - Church Hill,2023-02-12T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.19
776556,Kimberley Close - Church Hill,2023-02-12T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.52
776556,Kimberley Close - Church Hill,2023-02-12T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.6
776556,Kimberley Close - Church Hill,2023-02-12T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.6
776556,Kimberley Close - Church Hill,2023-02-12T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
776556,Kimberley Close - Church Hill,2023-02-12T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
776556,Kimberley Close - Church Hill,2023-02-12T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.61
776556,Kimberley Close - Church Hill,2023-02-12T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
776556,Kimberley Close - Church Hill,2023-02-12T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-02-12T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.23
776556,Kimberley Close - Church Hill,2023-02-12T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
776556,Kimberley Close - Church Hill,2023-02-12T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.19
776556,Kimberley Close - Church Hill,2023-02-12T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.7
776556,Kimberley Close - Church Hill,2023-02-12T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
776556,Kimberley Close - Church Hill,2023-02-12T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
776556,Kimberley Close - Church Hill,2023-02-12T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
776556,Kimberley Close - Church Hill,2023-02-12T23:30:00.000+00:00,transformer,,Temperature,C,24.8
776556,Kimberley Close - Church Hill,2023-02-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-02-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
776556,Kimberley Close - Church Hill,2023-02-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-02-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
776556,Kimberley Close - Church Hill,2023-02-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776556,Kimberley Close - Church Hill,2023-02-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
776556,Kimberley Close - Church Hill,2023-02-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.91
776556,Kimberley Close - Church Hill,2023-02-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
776556,Kimberley Close - Church Hill,2023-02-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
776556,Kimberley Close - Church Hill,2023-02-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,27.93
776556,Kimberley Close - Church Hill,2023-02-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.05
776556,Kimberley Close - Church Hill,2023-02-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.71
776556,Kimberley Close - Church Hill,2023-02-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,147.2
776556,Kimberley Close - Church Hill,2023-02-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
776556,Kimberley Close - Church Hill,2023-02-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
776556,Kimberley Close - Church Hill,2023-02-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
776556,Kimberley Close - Church Hill,2023-02-12T23:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.44
776556,Kimberley Close - Church Hill,2023-02-12T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-02-12T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.26
776556,Kimberley Close - Church Hill,2023-02-12T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.95
776556,Kimberley Close - Church Hill,2023-02-12T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.59
776556,Kimberley Close - Church Hill,2023-02-12T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.67
776556,Kimberley Close - Church Hill,2023-02-12T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,76.3
776556,Kimberley Close - Church Hill,2023-02-12T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.2
776556,Kimberley Close - Church Hill,2023-02-12T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
776556,Kimberley Close - Church Hill,2023-02-12T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-02-12T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.75
776556,Kimberley Close - Church Hill,2023-02-12T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
776556,Kimberley Close - Church Hill,2023-02-12T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-02-12T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.79
776556,Kimberley Close - Church Hill,2023-02-12T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.93
776556,Kimberley Close - Church Hill,2023-02-12T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.8
776556,Kimberley Close - Church Hill,2023-02-12T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.4
776556,Kimberley Close - Church Hill,2023-02-12T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
776556,Kimberley Close - Church Hill,2023-02-12T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
776556,Kimberley Close - Church Hill,2023-02-12T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
776556,Kimberley Close - Church Hill,2023-02-12T23:20:00.000+00:00,transformer,,Temperature,C,25.0
776556,Kimberley Close - Church Hill,2023-02-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-02-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
776556,Kimberley Close - Church Hill,2023-02-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
776556,Kimberley Close - Church Hill,2023-02-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776556,Kimberley Close - Church Hill,2023-02-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
776556,Kimberley Close - Church Hill,2023-02-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
776556,Kimberley Close - Church Hill,2023-02-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
776556,Kimberley Close - Church Hill,2023-02-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
776556,Kimberley Close - Church Hill,2023-02-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,29.75
776556,Kimberley Close - Church Hill,2023-02-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.52
776556,Kimberley Close - Church Hill,2023-02-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,29.48
776556,Kimberley Close - Church Hill,2023-02-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,150.7
776556,Kimberley Close - Church Hill,2023-02-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
776556,Kimberley Close - Church Hill,2023-02-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
776556,Kimberley Close - Church Hill,2023-02-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
776556,Kimberley Close - Church Hill,2023-02-12T23:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.39
776556,Kimberley Close - Church Hill,2023-02-12T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-02-12T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.24
776556,Kimberley Close - Church Hill,2023-02-12T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.09
776556,Kimberley Close - Church Hill,2023-02-12T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.51
776556,Kimberley Close - Church Hill,2023-02-12T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.1
776556,Kimberley Close - Church Hill,2023-02-12T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,76.2
776556,Kimberley Close - Church Hill,2023-02-12T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.2
776556,Kimberley Close - Church Hill,2023-02-12T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
776556,Kimberley Close - Church Hill,2023-02-12T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
776556,Kimberley Close - Church Hill,2023-02-12T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-02-12T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
776556,Kimberley Close - Church Hill,2023-02-12T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-02-12T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
776556,Kimberley Close - Church Hill,2023-02-12T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.48
776556,Kimberley Close - Church Hill,2023-02-12T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.35
776556,Kimberley Close - Church Hill,2023-02-12T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.2
776556,Kimberley Close - Church Hill,2023-02-12T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
776556,Kimberley Close - Church Hill,2023-02-12T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
776556,Kimberley Close - Church Hill,2023-02-12T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
776556,Kimberley Close - Church Hill,2023-02-12T23:10:00.000+00:00,transformer,,Temperature,C,25.2
776556,Kimberley Close - Church Hill,2023-02-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776556,Kimberley Close - Church Hill,2023-02-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
776556,Kimberley Close - Church Hill,2023-02-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
776556,Kimberley Close - Church Hill,2023-02-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776556,Kimberley Close - Church Hill,2023-02-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
776556,Kimberley Close - Church Hill,2023-02-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
776556,Kimberley Close - Church Hill,2023-02-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
776556,Kimberley Close - Church Hill,2023-02-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
776556,Kimberley Close - Church Hill,2023-02-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,29.06
776556,Kimberley Close - Church Hill,2023-02-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.98
776556,Kimberley Close - Church Hill,2023-02-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.45
776556,Kimberley Close - Church Hill,2023-02-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,150.4
776556,Kimberley Close - Church Hill,2023-02-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
776556,Kimberley Close - Church Hill,2023-02-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
776556,Kimberley Close - Church Hill,2023-02-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
776556,Kimberley Close - Church Hill,2023-02-12T23:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.91
776556,Kimberley Close - Church Hill,2023-02-12T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.85
776556,Kimberley Close - Church Hill,2023-02-12T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.61
776556,Kimberley Close - Church Hill,2023-02-12T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.85
776556,Kimberley Close - Church Hill,2023-02-12T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.59
776556,Kimberley Close - Church Hill,2023-02-12T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.25
776556,Kimberley Close - Church Hill,2023-02-12T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.5
776556,Kimberley Close - Church Hill,2023-02-12T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.7
776556,Kimberley Close - Church Hill,2023-02-12T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
776556,Kimberley Close - Church Hill,2023-02-12T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
776556,Kimberley Close - Church Hill,2023-02-12T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-02-12T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
776556,Kimberley Close - Church Hill,2023-02-12T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-02-12T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.95
776556,Kimberley Close - Church Hill,2023-02-12T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.29
776556,Kimberley Close - Church Hill,2023-02-12T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.18
776556,Kimberley Close - Church Hill,2023-02-12T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.6
776556,Kimberley Close - Church Hill,2023-02-12T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
776556,Kimberley Close - Church Hill,2023-02-12T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
776556,Kimberley Close - Church Hill,2023-02-12T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
776556,Kimberley Close - Church Hill,2023-02-12T23:00:00.000+00:00,transformer,,Temperature,C,25.5
776556,Kimberley Close - Church Hill,2023-02-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776556,Kimberley Close - Church Hill,2023-02-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
776556,Kimberley Close - Church Hill,2023-02-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
776556,Kimberley Close - Church Hill,2023-02-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776556,Kimberley Close - Church Hill,2023-02-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
776556,Kimberley Close - Church Hill,2023-02-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.23
776556,Kimberley Close - Church Hill,2023-02-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
