Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
776556,Kimberley Close - Church Hill,2023-02-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,29.8
776556,Kimberley Close - Church Hill,2023-02-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.88
776556,Kimberley Close - Church Hill,2023-02-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.43
776556,Kimberley Close - Church Hill,2023-02-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,147.1
776556,Kimberley Close - Church Hill,2023-02-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
776556,Kimberley Close - Church Hill,2023-02-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
776556,Kimberley Close - Church Hill,2023-02-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
776556,Kimberley Close - Church Hill,2023-02-12T23:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.47
776556,Kimberley Close - Church Hill,2023-02-12T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.84
776556,Kimberley Close - Church Hill,2023-02-12T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.4
776556,Kimberley Close - Church Hill,2023-02-12T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.46
776556,Kimberley Close - Church Hill,2023-02-12T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.28
776556,Kimberley Close - Church Hill,2023-02-12T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.47
776556,Kimberley Close - Church Hill,2023-02-12T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,77.0
776556,Kimberley Close - Church Hill,2023-02-12T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.2
776556,Kimberley Close - Church Hill,2023-02-12T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
776556,Kimberley Close - Church Hill,2023-02-12T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
776556,Kimberley Close - Church Hill,2023-02-12T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-02-12T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
776556,Kimberley Close - Church Hill,2023-02-12T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-02-12T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.18
776556,Kimberley Close - Church Hill,2023-02-12T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.2
776556,Kimberley Close - Church Hill,2023-02-12T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.84
776556,Kimberley Close - Church Hill,2023-02-12T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-02-12T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
776556,Kimberley Close - Church Hill,2023-02-12T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
776556,Kimberley Close - Church Hill,2023-02-12T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
776556,Kimberley Close - Church Hill,2023-02-12T22:50:00.000+00:00,transformer,,Temperature,C,26.1
776556,Kimberley Close - Church Hill,2023-02-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776556,Kimberley Close - Church Hill,2023-02-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
776556,Kimberley Close - Church Hill,2023-02-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
776556,Kimberley Close - Church Hill,2023-02-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776556,Kimberley Close - Church Hill,2023-02-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
776556,Kimberley Close - Church Hill,2023-02-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.6
776556,Kimberley Close - Church Hill,2023-02-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
776556,Kimberley Close - Church Hill,2023-02-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
776556,Kimberley Close - Church Hill,2023-02-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,28.63
776556,Kimberley Close - Church Hill,2023-02-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.48
776556,Kimberley Close - Church Hill,2023-02-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.31
776556,Kimberley Close - Church Hill,2023-02-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,152.0
776556,Kimberley Close - Church Hill,2023-02-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
776556,Kimberley Close - Church Hill,2023-02-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
776556,Kimberley Close - Church Hill,2023-02-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
776556,Kimberley Close - Church Hill,2023-02-12T22:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.72
776556,Kimberley Close - Church Hill,2023-02-12T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.82
776556,Kimberley Close - Church Hill,2023-02-12T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-02-12T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.68
776556,Kimberley Close - Church Hill,2023-02-12T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.92
776556,Kimberley Close - Church Hill,2023-02-12T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.7
776556,Kimberley Close - Church Hill,2023-02-12T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-02-12T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.8
776556,Kimberley Close - Church Hill,2023-02-12T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
776556,Kimberley Close - Church Hill,2023-02-12T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
776556,Kimberley Close - Church Hill,2023-02-12T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-02-12T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
776556,Kimberley Close - Church Hill,2023-02-12T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-02-12T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.92
776556,Kimberley Close - Church Hill,2023-02-12T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.84
776556,Kimberley Close - Church Hill,2023-02-12T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.17
776556,Kimberley Close - Church Hill,2023-02-12T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-02-12T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
776556,Kimberley Close - Church Hill,2023-02-12T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
776556,Kimberley Close - Church Hill,2023-02-12T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
776556,Kimberley Close - Church Hill,2023-02-12T22:40:00.000+00:00,transformer,,Temperature,C,26.4
776556,Kimberley Close - Church Hill,2023-02-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776556,Kimberley Close - Church Hill,2023-02-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
776556,Kimberley Close - Church Hill,2023-02-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
776556,Kimberley Close - Church Hill,2023-02-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776556,Kimberley Close - Church Hill,2023-02-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
776556,Kimberley Close - Church Hill,2023-02-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.65
776556,Kimberley Close - Church Hill,2023-02-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
776556,Kimberley Close - Church Hill,2023-02-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
776556,Kimberley Close - Church Hill,2023-02-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,29.6
776556,Kimberley Close - Church Hill,2023-02-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.75
776556,Kimberley Close - Church Hill,2023-02-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,31.87
776556,Kimberley Close - Church Hill,2023-02-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,156.6
776556,Kimberley Close - Church Hill,2023-02-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
776556,Kimberley Close - Church Hill,2023-02-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
776556,Kimberley Close - Church Hill,2023-02-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
776556,Kimberley Close - Church Hill,2023-02-12T22:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.42
776556,Kimberley Close - Church Hill,2023-02-12T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.68
776556,Kimberley Close - Church Hill,2023-02-12T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.15
776556,Kimberley Close - Church Hill,2023-02-12T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.8
776556,Kimberley Close - Church Hill,2023-02-12T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.33
776556,Kimberley Close - Church Hill,2023-02-12T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.97
776556,Kimberley Close - Church Hill,2023-02-12T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,83.4
776556,Kimberley Close - Church Hill,2023-02-12T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.6
776556,Kimberley Close - Church Hill,2023-02-12T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
776556,Kimberley Close - Church Hill,2023-02-12T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.9
776556,Kimberley Close - Church Hill,2023-02-12T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-02-12T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
776556,Kimberley Close - Church Hill,2023-02-12T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.2
776556,Kimberley Close - Church Hill,2023-02-12T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
776556,Kimberley Close - Church Hill,2023-02-12T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.38
776556,Kimberley Close - Church Hill,2023-02-12T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.3
776556,Kimberley Close - Church Hill,2023-02-12T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.2
776556,Kimberley Close - Church Hill,2023-02-12T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
776556,Kimberley Close - Church Hill,2023-02-12T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
776556,Kimberley Close - Church Hill,2023-02-12T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
776556,Kimberley Close - Church Hill,2023-02-12T22:30:00.000+00:00,transformer,,Temperature,C,26.6
776556,Kimberley Close - Church Hill,2023-02-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776556,Kimberley Close - Church Hill,2023-02-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
776556,Kimberley Close - Church Hill,2023-02-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
776556,Kimberley Close - Church Hill,2023-02-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776556,Kimberley Close - Church Hill,2023-02-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
776556,Kimberley Close - Church Hill,2023-02-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.15
776556,Kimberley Close - Church Hill,2023-02-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
776556,Kimberley Close - Church Hill,2023-02-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
776556,Kimberley Close - Church Hill,2023-02-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,32.81
776556,Kimberley Close - Church Hill,2023-02-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,30.7
776556,Kimberley Close - Church Hill,2023-02-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.27
776556,Kimberley Close - Church Hill,2023-02-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,164.6
776556,Kimberley Close - Church Hill,2023-02-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
776556,Kimberley Close - Church Hill,2023-02-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
776556,Kimberley Close - Church Hill,2023-02-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
776556,Kimberley Close - Church Hill,2023-02-12T22:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.31
776556,Kimberley Close - Church Hill,2023-02-12T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.04
776556,Kimberley Close - Church Hill,2023-02-12T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.05
776556,Kimberley Close - Church Hill,2023-02-12T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.57
776556,Kimberley Close - Church Hill,2023-02-12T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.31
776556,Kimberley Close - Church Hill,2023-02-12T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.4
776556,Kimberley Close - Church Hill,2023-02-12T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,87.0
776556,Kimberley Close - Church Hill,2023-02-12T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.7
776556,Kimberley Close - Church Hill,2023-02-12T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
776556,Kimberley Close - Church Hill,2023-02-12T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.9
776556,Kimberley Close - Church Hill,2023-02-12T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-02-12T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
776556,Kimberley Close - Church Hill,2023-02-12T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-02-12T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
776556,Kimberley Close - Church Hill,2023-02-12T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.29
776556,Kimberley Close - Church Hill,2023-02-12T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.92
776556,Kimberley Close - Church Hill,2023-02-12T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.7
776556,Kimberley Close - Church Hill,2023-02-12T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
776556,Kimberley Close - Church Hill,2023-02-12T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.7
776556,Kimberley Close - Church Hill,2023-02-12T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
776556,Kimberley Close - Church Hill,2023-02-12T22:20:00.000+00:00,transformer,,Temperature,C,26.8
776556,Kimberley Close - Church Hill,2023-02-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776556,Kimberley Close - Church Hill,2023-02-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
776556,Kimberley Close - Church Hill,2023-02-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
776556,Kimberley Close - Church Hill,2023-02-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776556,Kimberley Close - Church Hill,2023-02-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
776556,Kimberley Close - Church Hill,2023-02-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.27
776556,Kimberley Close - Church Hill,2023-02-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
776556,Kimberley Close - Church Hill,2023-02-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
776556,Kimberley Close - Church Hill,2023-02-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,36.54
776556,Kimberley Close - Church Hill,2023-02-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,39.6
776556,Kimberley Close - Church Hill,2023-02-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,35.32
776556,Kimberley Close - Church Hill,2023-02-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,171.7
776556,Kimberley Close - Church Hill,2023-02-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
776556,Kimberley Close - Church Hill,2023-02-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
776556,Kimberley Close - Church Hill,2023-02-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
776556,Kimberley Close - Church Hill,2023-02-12T22:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.0
776556,Kimberley Close - Church Hill,2023-02-12T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.51
776556,Kimberley Close - Church Hill,2023-02-12T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-02-12T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.54
776556,Kimberley Close - Church Hill,2023-02-12T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.45
776556,Kimberley Close - Church Hill,2023-02-12T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.09
776556,Kimberley Close - Church Hill,2023-02-12T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,88.1
776556,Kimberley Close - Church Hill,2023-02-12T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.8
776556,Kimberley Close - Church Hill,2023-02-12T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.0
776556,Kimberley Close - Church Hill,2023-02-12T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.3
776556,Kimberley Close - Church Hill,2023-02-12T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-02-12T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776556,Kimberley Close - Church Hill,2023-02-12T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-02-12T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.3
776556,Kimberley Close - Church Hill,2023-02-12T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.44
776556,Kimberley Close - Church Hill,2023-02-12T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.85
776556,Kimberley Close - Church Hill,2023-02-12T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,85.8
776556,Kimberley Close - Church Hill,2023-02-12T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
776556,Kimberley Close - Church Hill,2023-02-12T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
776556,Kimberley Close - Church Hill,2023-02-12T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
776556,Kimberley Close - Church Hill,2023-02-12T22:10:00.000+00:00,transformer,,Temperature,C,27.0
776556,Kimberley Close - Church Hill,2023-02-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776556,Kimberley Close - Church Hill,2023-02-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
776556,Kimberley Close - Church Hill,2023-02-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
776556,Kimberley Close - Church Hill,2023-02-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776556,Kimberley Close - Church Hill,2023-02-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
776556,Kimberley Close - Church Hill,2023-02-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.38
776556,Kimberley Close - Church Hill,2023-02-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
776556,Kimberley Close - Church Hill,2023-02-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
776556,Kimberley Close - Church Hill,2023-02-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,37.84
776556,Kimberley Close - Church Hill,2023-02-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,37.89
776556,Kimberley Close - Church Hill,2023-02-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,37.94
776556,Kimberley Close - Church Hill,2023-02-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,173.9
776556,Kimberley Close - Church Hill,2023-02-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
776556,Kimberley Close - Church Hill,2023-02-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
776556,Kimberley Close - Church Hill,2023-02-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
776556,Kimberley Close - Church Hill,2023-02-12T22:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.16
776556,Kimberley Close - Church Hill,2023-02-12T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.11
776556,Kimberley Close - Church Hill,2023-02-12T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.73
776556,Kimberley Close - Church Hill,2023-02-12T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.59
776556,Kimberley Close - Church Hill,2023-02-12T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.87
776556,Kimberley Close - Church Hill,2023-02-12T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.93
776556,Kimberley Close - Church Hill,2023-02-12T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,90.9
776556,Kimberley Close - Church Hill,2023-02-12T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.0
776556,Kimberley Close - Church Hill,2023-02-12T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.6
776556,Kimberley Close - Church Hill,2023-02-12T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.4
776556,Kimberley Close - Church Hill,2023-02-12T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-02-12T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
776556,Kimberley Close - Church Hill,2023-02-12T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-02-12T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.79
776556,Kimberley Close - Church Hill,2023-02-12T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.69
776556,Kimberley Close - Church Hill,2023-02-12T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.61
776556,Kimberley Close - Church Hill,2023-02-12T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.6
776556,Kimberley Close - Church Hill,2023-02-12T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
776556,Kimberley Close - Church Hill,2023-02-12T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
776556,Kimberley Close - Church Hill,2023-02-12T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
776556,Kimberley Close - Church Hill,2023-02-12T22:00:00.000+00:00,transformer,,Temperature,C,27.1
776556,Kimberley Close - Church Hill,2023-02-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776556,Kimberley Close - Church Hill,2023-02-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
776556,Kimberley Close - Church Hill,2023-02-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
776556,Kimberley Close - Church Hill,2023-02-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776556,Kimberley Close - Church Hill,2023-02-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
776556,Kimberley Close - Church Hill,2023-02-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
776556,Kimberley Close - Church Hill,2023-02-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
776556,Kimberley Close - Church Hill,2023-02-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
776556,Kimberley Close - Church Hill,2023-02-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,37.37
776556,Kimberley Close - Church Hill,2023-02-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,36.56
776556,Kimberley Close - Church Hill,2023-02-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,35.53
776556,Kimberley Close - Church Hill,2023-02-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,179.5
776556,Kimberley Close - Church Hill,2023-02-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
776556,Kimberley Close - Church Hill,2023-02-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
776556,Kimberley Close - Church Hill,2023-02-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
776556,Kimberley Close - Church Hill,2023-02-12T22:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.84
776556,Kimberley Close - Church Hill,2023-02-12T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.72
776556,Kimberley Close - Church Hill,2023-02-12T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
776556,Kimberley Close - Church Hill,2023-02-12T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.6
776556,Kimberley Close - Church Hill,2023-02-12T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.02
776556,Kimberley Close - Church Hill,2023-02-12T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.75
776556,Kimberley Close - Church Hill,2023-02-12T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,97.9
776556,Kimberley Close - Church Hill,2023-02-12T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.5
776556,Kimberley Close - Church Hill,2023-02-12T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.9
776556,Kimberley Close - Church Hill,2023-02-12T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.7
776556,Kimberley Close - Church Hill,2023-02-12T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-02-12T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
776556,Kimberley Close - Church Hill,2023-02-12T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-02-12T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.99
776556,Kimberley Close - Church Hill,2023-02-12T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.94
776556,Kimberley Close - Church Hill,2023-02-12T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.23
776556,Kimberley Close - Church Hill,2023-02-12T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,95.5
776556,Kimberley Close - Church Hill,2023-02-12T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
776556,Kimberley Close - Church Hill,2023-02-12T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
776556,Kimberley Close - Church Hill,2023-02-12T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.3
776556,Kimberley Close - Church Hill,2023-02-12T21:50:00.000+00:00,transformer,,Temperature,C,27.3
776556,Kimberley Close - Church Hill,2023-02-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776556,Kimberley Close - Church Hill,2023-02-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
776556,Kimberley Close - Church Hill,2023-02-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
776556,Kimberley Close - Church Hill,2023-02-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776556,Kimberley Close - Church Hill,2023-02-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
776556,Kimberley Close - Church Hill,2023-02-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.24
776556,Kimberley Close - Church Hill,2023-02-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
776556,Kimberley Close - Church Hill,2023-02-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
776556,Kimberley Close - Church Hill,2023-02-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,39.59
776556,Kimberley Close - Church Hill,2023-02-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,38.95
776556,Kimberley Close - Church Hill,2023-02-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,44.99
776556,Kimberley Close - Church Hill,2023-02-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,193.4
776556,Kimberley Close - Church Hill,2023-02-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
776556,Kimberley Close - Church Hill,2023-02-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
776556,Kimberley Close - Church Hill,2023-02-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
776556,Kimberley Close - Church Hill,2023-02-12T21:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.37
776556,Kimberley Close - Church Hill,2023-02-12T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.71
776556,Kimberley Close - Church Hill,2023-02-12T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.17
776556,Kimberley Close - Church Hill,2023-02-12T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.13
776556,Kimberley Close - Church Hill,2023-02-12T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.72
776556,Kimberley Close - Church Hill,2023-02-12T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.31
776556,Kimberley Close - Church Hill,2023-02-12T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,101.9
776556,Kimberley Close - Church Hill,2023-02-12T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.6
776556,Kimberley Close - Church Hill,2023-02-12T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.4
776556,Kimberley Close - Church Hill,2023-02-12T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.1
776556,Kimberley Close - Church Hill,2023-02-12T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-02-12T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-02-12T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
776556,Kimberley Close - Church Hill,2023-02-12T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.24
776556,Kimberley Close - Church Hill,2023-02-12T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.75
776556,Kimberley Close - Church Hill,2023-02-12T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.47
776556,Kimberley Close - Church Hill,2023-02-12T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,99.4
776556,Kimberley Close - Church Hill,2023-02-12T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
776556,Kimberley Close - Church Hill,2023-02-12T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
776556,Kimberley Close - Church Hill,2023-02-12T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.6
776556,Kimberley Close - Church Hill,2023-02-12T21:40:00.000+00:00,transformer,,Temperature,C,27.4
776556,Kimberley Close - Church Hill,2023-02-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776556,Kimberley Close - Church Hill,2023-02-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
776556,Kimberley Close - Church Hill,2023-02-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-02-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
776556,Kimberley Close - Church Hill,2023-02-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776556,Kimberley Close - Church Hill,2023-02-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
776556,Kimberley Close - Church Hill,2023-02-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.06
776556,Kimberley Close - Church Hill,2023-02-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
776556,Kimberley Close - Church Hill,2023-02-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776556,Kimberley Close - Church Hill,2023-02-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,46.38
776556,Kimberley Close - Church Hill,2023-02-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,39.47
776556,Kimberley Close - Church Hill,2023-02-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,48.77
776556,Kimberley Close - Church Hill,2023-02-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,201.3
776556,Kimberley Close - Church Hill,2023-02-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
776556,Kimberley Close - Church Hill,2023-02-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
776556,Kimberley Close - Church Hill,2023-02-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
776556,Kimberley Close - Church Hill,2023-02-12T21:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.93
776556,Kimberley Close - Church Hill,2023-02-12T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.68
776556,Kimberley Close - Church Hill,2023-02-12T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.03
776556,Kimberley Close - Church Hill,2023-02-12T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.11
776556,Kimberley Close - Church Hill,2023-02-12T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.16
776556,Kimberley Close - Church Hill,2023-02-12T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.25
776556,Kimberley Close - Church Hill,2023-02-12T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,102.5
776556,Kimberley Close - Church Hill,2023-02-12T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.9
776556,Kimberley Close - Church Hill,2023-02-12T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.2
776556,Kimberley Close - Church Hill,2023-02-12T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.0
776556,Kimberley Close - Church Hill,2023-02-12T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-02-12T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-02-12T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
776556,Kimberley Close - Church Hill,2023-02-12T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.14
776556,Kimberley Close - Church Hill,2023-02-12T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.41
776556,Kimberley Close - Church Hill,2023-02-12T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.47
776556,Kimberley Close - Church Hill,2023-02-12T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,99.9
776556,Kimberley Close - Church Hill,2023-02-12T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.7
776556,Kimberley Close - Church Hill,2023-02-12T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
776556,Kimberley Close - Church Hill,2023-02-12T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
776556,Kimberley Close - Church Hill,2023-02-12T21:30:00.000+00:00,transformer,,Temperature,C,27.6
776556,Kimberley Close - Church Hill,2023-02-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776556,Kimberley Close - Church Hill,2023-02-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
776556,Kimberley Close - Church Hill,2023-02-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
776556,Kimberley Close - Church Hill,2023-02-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776556,Kimberley Close - Church Hill,2023-02-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
776556,Kimberley Close - Church Hill,2023-02-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.11
776556,Kimberley Close - Church Hill,2023-02-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
776556,Kimberley Close - Church Hill,2023-02-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
776556,Kimberley Close - Church Hill,2023-02-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,48.25
776556,Kimberley Close - Church Hill,2023-02-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,39.56
776556,Kimberley Close - Church Hill,2023-02-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,48.72
776556,Kimberley Close - Church Hill,2023-02-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,202.4
776556,Kimberley Close - Church Hill,2023-02-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
776556,Kimberley Close - Church Hill,2023-02-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
776556,Kimberley Close - Church Hill,2023-02-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
776556,Kimberley Close - Church Hill,2023-02-12T21:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.67
776556,Kimberley Close - Church Hill,2023-02-12T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.14
776556,Kimberley Close - Church Hill,2023-02-12T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.07
776556,Kimberley Close - Church Hill,2023-02-12T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.57
776556,Kimberley Close - Church Hill,2023-02-12T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.44
776556,Kimberley Close - Church Hill,2023-02-12T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.96
776556,Kimberley Close - Church Hill,2023-02-12T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,115.7
776556,Kimberley Close - Church Hill,2023-02-12T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.9
776556,Kimberley Close - Church Hill,2023-02-12T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.0
776556,Kimberley Close - Church Hill,2023-02-12T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,155.5
776556,Kimberley Close - Church Hill,2023-02-12T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
776556,Kimberley Close - Church Hill,2023-02-12T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-02-12T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-02-12T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.16
776556,Kimberley Close - Church Hill,2023-02-12T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.73
776556,Kimberley Close - Church Hill,2023-02-12T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.87
776556,Kimberley Close - Church Hill,2023-02-12T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,112.7
776556,Kimberley Close - Church Hill,2023-02-12T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
776556,Kimberley Close - Church Hill,2023-02-12T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
776556,Kimberley Close - Church Hill,2023-02-12T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
776556,Kimberley Close - Church Hill,2023-02-12T21:20:00.000+00:00,transformer,,Temperature,C,27.7
776556,Kimberley Close - Church Hill,2023-02-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776556,Kimberley Close - Church Hill,2023-02-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
776556,Kimberley Close - Church Hill,2023-02-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
776556,Kimberley Close - Church Hill,2023-02-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776556,Kimberley Close - Church Hill,2023-02-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
776556,Kimberley Close - Church Hill,2023-02-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.09
776556,Kimberley Close - Church Hill,2023-02-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
776556,Kimberley Close - Church Hill,2023-02-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
776556,Kimberley Close - Church Hill,2023-02-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,52.73
776556,Kimberley Close - Church Hill,2023-02-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,39.16
776556,Kimberley Close - Church Hill,2023-02-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,52.83
776556,Kimberley Close - Church Hill,2023-02-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,228.4
776556,Kimberley Close - Church Hill,2023-02-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.8
776556,Kimberley Close - Church Hill,2023-02-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
776556,Kimberley Close - Church Hill,2023-02-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
776556,Kimberley Close - Church Hill,2023-02-12T21:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.14
776556,Kimberley Close - Church Hill,2023-02-12T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.2
776556,Kimberley Close - Church Hill,2023-02-12T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
776556,Kimberley Close - Church Hill,2023-02-12T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.99
776556,Kimberley Close - Church Hill,2023-02-12T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.2
776556,Kimberley Close - Church Hill,2023-02-12T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.31
776556,Kimberley Close - Church Hill,2023-02-12T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,113.4
776556,Kimberley Close - Church Hill,2023-02-12T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.0
776556,Kimberley Close - Church Hill,2023-02-12T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.7
776556,Kimberley Close - Church Hill,2023-02-12T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.1
776556,Kimberley Close - Church Hill,2023-02-12T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-02-12T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-02-12T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
776556,Kimberley Close - Church Hill,2023-02-12T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.69
776556,Kimberley Close - Church Hill,2023-02-12T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.34
776556,Kimberley Close - Church Hill,2023-02-12T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.46
776556,Kimberley Close - Church Hill,2023-02-12T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,110.5
776556,Kimberley Close - Church Hill,2023-02-12T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.6
776556,Kimberley Close - Church Hill,2023-02-12T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
776556,Kimberley Close - Church Hill,2023-02-12T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.9
776556,Kimberley Close - Church Hill,2023-02-12T21:10:00.000+00:00,transformer,,Temperature,C,27.7
776556,Kimberley Close - Church Hill,2023-02-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776556,Kimberley Close - Church Hill,2023-02-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
776556,Kimberley Close - Church Hill,2023-02-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
776556,Kimberley Close - Church Hill,2023-02-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776556,Kimberley Close - Church Hill,2023-02-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
776556,Kimberley Close - Church Hill,2023-02-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.07
776556,Kimberley Close - Church Hill,2023-02-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
776556,Kimberley Close - Church Hill,2023-02-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
776556,Kimberley Close - Church Hill,2023-02-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,53.68
776556,Kimberley Close - Church Hill,2023-02-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,41.54
776556,Kimberley Close - Church Hill,2023-02-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,53.77
776556,Kimberley Close - Church Hill,2023-02-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,224.0
776556,Kimberley Close - Church Hill,2023-02-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
776556,Kimberley Close - Church Hill,2023-02-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
776556,Kimberley Close - Church Hill,2023-02-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
776556,Kimberley Close - Church Hill,2023-02-12T21:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.38
776556,Kimberley Close - Church Hill,2023-02-12T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.26
776556,Kimberley Close - Church Hill,2023-02-12T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
776556,Kimberley Close - Church Hill,2023-02-12T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.67
776556,Kimberley Close - Church Hill,2023-02-12T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.13
776556,Kimberley Close - Church Hill,2023-02-12T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.76
776556,Kimberley Close - Church Hill,2023-02-12T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,115.6
776556,Kimberley Close - Church Hill,2023-02-12T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.9
776556,Kimberley Close - Church Hill,2023-02-12T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.1
776556,Kimberley Close - Church Hill,2023-02-12T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.1
776556,Kimberley Close - Church Hill,2023-02-12T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-02-12T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-02-12T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776556,Kimberley Close - Church Hill,2023-02-12T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.24
776556,Kimberley Close - Church Hill,2023-02-12T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.57
776556,Kimberley Close - Church Hill,2023-02-12T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.04
776556,Kimberley Close - Church Hill,2023-02-12T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,112.6
776556,Kimberley Close - Church Hill,2023-02-12T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.0
776556,Kimberley Close - Church Hill,2023-02-12T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
776556,Kimberley Close - Church Hill,2023-02-12T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.7
776556,Kimberley Close - Church Hill,2023-02-12T21:00:00.000+00:00,transformer,,Temperature,C,27.8
776556,Kimberley Close - Church Hill,2023-02-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776556,Kimberley Close - Church Hill,2023-02-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
776556,Kimberley Close - Church Hill,2023-02-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
776556,Kimberley Close - Church Hill,2023-02-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776556,Kimberley Close - Church Hill,2023-02-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
776556,Kimberley Close - Church Hill,2023-02-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.34
776556,Kimberley Close - Church Hill,2023-02-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
776556,Kimberley Close - Church Hill,2023-02-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
776556,Kimberley Close - Church Hill,2023-02-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,57.91
776556,Kimberley Close - Church Hill,2023-02-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,41.71
776556,Kimberley Close - Church Hill,2023-02-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,50.8
776556,Kimberley Close - Church Hill,2023-02-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,228.3
776556,Kimberley Close - Church Hill,2023-02-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.0
776556,Kimberley Close - Church Hill,2023-02-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
776556,Kimberley Close - Church Hill,2023-02-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
776556,Kimberley Close - Church Hill,2023-02-12T21:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.41
776556,Kimberley Close - Church Hill,2023-02-12T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
