Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-12T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
776556,Kimberley Close - Church Hill,2023-02-12T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.74
776556,Kimberley Close - Church Hill,2023-02-12T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.01
776556,Kimberley Close - Church Hill,2023-02-12T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.53
776556,Kimberley Close - Church Hill,2023-02-12T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,127.7
776556,Kimberley Close - Church Hill,2023-02-12T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.6
776556,Kimberley Close - Church Hill,2023-02-12T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.8
776556,Kimberley Close - Church Hill,2023-02-12T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,168.4
776556,Kimberley Close - Church Hill,2023-02-12T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-02-12T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
776556,Kimberley Close - Church Hill,2023-02-12T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
776556,Kimberley Close - Church Hill,2023-02-12T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.56
776556,Kimberley Close - Church Hill,2023-02-12T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.02
776556,Kimberley Close - Church Hill,2023-02-12T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.74
776556,Kimberley Close - Church Hill,2023-02-12T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,124.5
776556,Kimberley Close - Church Hill,2023-02-12T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.6
776556,Kimberley Close - Church Hill,2023-02-12T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
776556,Kimberley Close - Church Hill,2023-02-12T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.1
776556,Kimberley Close - Church Hill,2023-02-12T20:50:00.000+00:00,transformer,,Temperature,C,27.9
776556,Kimberley Close - Church Hill,2023-02-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776556,Kimberley Close - Church Hill,2023-02-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
776556,Kimberley Close - Church Hill,2023-02-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-02-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
776556,Kimberley Close - Church Hill,2023-02-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776556,Kimberley Close - Church Hill,2023-02-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
776556,Kimberley Close - Church Hill,2023-02-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.07
776556,Kimberley Close - Church Hill,2023-02-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
776556,Kimberley Close - Church Hill,2023-02-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
776556,Kimberley Close - Church Hill,2023-02-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,53.3
776556,Kimberley Close - Church Hill,2023-02-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,38.02
776556,Kimberley Close - Church Hill,2023-02-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,58.27
776556,Kimberley Close - Church Hill,2023-02-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,252.2
776556,Kimberley Close - Church Hill,2023-02-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.8
776556,Kimberley Close - Church Hill,2023-02-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
776556,Kimberley Close - Church Hill,2023-02-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.7
776556,Kimberley Close - Church Hill,2023-02-12T20:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.71
776556,Kimberley Close - Church Hill,2023-02-12T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
776556,Kimberley Close - Church Hill,2023-02-12T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
776556,Kimberley Close - Church Hill,2023-02-12T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.28
776556,Kimberley Close - Church Hill,2023-02-12T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.98
776556,Kimberley Close - Church Hill,2023-02-12T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.84
776556,Kimberley Close - Church Hill,2023-02-12T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,116.2
776556,Kimberley Close - Church Hill,2023-02-12T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.4
776556,Kimberley Close - Church Hill,2023-02-12T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.1
776556,Kimberley Close - Church Hill,2023-02-12T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.7
776556,Kimberley Close - Church Hill,2023-02-12T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-02-12T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-02-12T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
776556,Kimberley Close - Church Hill,2023-02-12T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.09
776556,Kimberley Close - Church Hill,2023-02-12T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.61
776556,Kimberley Close - Church Hill,2023-02-12T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.74
776556,Kimberley Close - Church Hill,2023-02-12T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,113.2
776556,Kimberley Close - Church Hill,2023-02-12T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.5
776556,Kimberley Close - Church Hill,2023-02-12T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
776556,Kimberley Close - Church Hill,2023-02-12T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.9
776556,Kimberley Close - Church Hill,2023-02-12T20:40:00.000+00:00,transformer,,Temperature,C,27.8
776556,Kimberley Close - Church Hill,2023-02-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776556,Kimberley Close - Church Hill,2023-02-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
776556,Kimberley Close - Church Hill,2023-02-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
776556,Kimberley Close - Church Hill,2023-02-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776556,Kimberley Close - Church Hill,2023-02-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
776556,Kimberley Close - Church Hill,2023-02-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.29
776556,Kimberley Close - Church Hill,2023-02-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
776556,Kimberley Close - Church Hill,2023-02-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
776556,Kimberley Close - Church Hill,2023-02-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,52.37
776556,Kimberley Close - Church Hill,2023-02-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,38.59
776556,Kimberley Close - Church Hill,2023-02-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,52.58
776556,Kimberley Close - Church Hill,2023-02-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,229.4
776556,Kimberley Close - Church Hill,2023-02-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.6
776556,Kimberley Close - Church Hill,2023-02-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
776556,Kimberley Close - Church Hill,2023-02-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
776556,Kimberley Close - Church Hill,2023-02-12T20:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.13
776556,Kimberley Close - Church Hill,2023-02-12T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.92
776556,Kimberley Close - Church Hill,2023-02-12T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
776556,Kimberley Close - Church Hill,2023-02-12T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.6
776556,Kimberley Close - Church Hill,2023-02-12T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.54
776556,Kimberley Close - Church Hill,2023-02-12T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.29
776556,Kimberley Close - Church Hill,2023-02-12T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,116.0
776556,Kimberley Close - Church Hill,2023-02-12T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.6
776556,Kimberley Close - Church Hill,2023-02-12T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.5
776556,Kimberley Close - Church Hill,2023-02-12T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,154.3
776556,Kimberley Close - Church Hill,2023-02-12T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-02-12T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
776556,Kimberley Close - Church Hill,2023-02-12T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-02-12T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.23
776556,Kimberley Close - Church Hill,2023-02-12T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.84
776556,Kimberley Close - Church Hill,2023-02-12T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.39
776556,Kimberley Close - Church Hill,2023-02-12T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,113.0
776556,Kimberley Close - Church Hill,2023-02-12T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.3
776556,Kimberley Close - Church Hill,2023-02-12T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.0
776556,Kimberley Close - Church Hill,2023-02-12T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.3
776556,Kimberley Close - Church Hill,2023-02-12T20:30:00.000+00:00,transformer,,Temperature,C,27.9
776556,Kimberley Close - Church Hill,2023-02-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776556,Kimberley Close - Church Hill,2023-02-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
776556,Kimberley Close - Church Hill,2023-02-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-02-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
776556,Kimberley Close - Church Hill,2023-02-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776556,Kimberley Close - Church Hill,2023-02-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
776556,Kimberley Close - Church Hill,2023-02-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.13
776556,Kimberley Close - Church Hill,2023-02-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
776556,Kimberley Close - Church Hill,2023-02-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
776556,Kimberley Close - Church Hill,2023-02-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,54.83
776556,Kimberley Close - Church Hill,2023-02-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,43.38
776556,Kimberley Close - Church Hill,2023-02-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,58.68
776556,Kimberley Close - Church Hill,2023-02-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,229.0
776556,Kimberley Close - Church Hill,2023-02-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
776556,Kimberley Close - Church Hill,2023-02-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
776556,Kimberley Close - Church Hill,2023-02-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.8
776556,Kimberley Close - Church Hill,2023-02-12T20:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.52
776556,Kimberley Close - Church Hill,2023-02-12T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.12
776556,Kimberley Close - Church Hill,2023-02-12T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.73
776556,Kimberley Close - Church Hill,2023-02-12T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.04
776556,Kimberley Close - Church Hill,2023-02-12T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.07
776556,Kimberley Close - Church Hill,2023-02-12T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.07
776556,Kimberley Close - Church Hill,2023-02-12T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,117.4
776556,Kimberley Close - Church Hill,2023-02-12T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,160.4
776556,Kimberley Close - Church Hill,2023-02-12T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.8
776556,Kimberley Close - Church Hill,2023-02-12T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.0
776556,Kimberley Close - Church Hill,2023-02-12T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-02-12T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
776556,Kimberley Close - Church Hill,2023-02-12T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-02-12T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.11
776556,Kimberley Close - Church Hill,2023-02-12T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.78
776556,Kimberley Close - Church Hill,2023-02-12T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.85
776556,Kimberley Close - Church Hill,2023-02-12T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,114.3
776556,Kimberley Close - Church Hill,2023-02-12T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.9
776556,Kimberley Close - Church Hill,2023-02-12T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
776556,Kimberley Close - Church Hill,2023-02-12T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.9
776556,Kimberley Close - Church Hill,2023-02-12T20:20:00.000+00:00,transformer,,Temperature,C,28.0
776556,Kimberley Close - Church Hill,2023-02-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776556,Kimberley Close - Church Hill,2023-02-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
776556,Kimberley Close - Church Hill,2023-02-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-02-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
776556,Kimberley Close - Church Hill,2023-02-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776556,Kimberley Close - Church Hill,2023-02-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
776556,Kimberley Close - Church Hill,2023-02-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.51
776556,Kimberley Close - Church Hill,2023-02-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
776556,Kimberley Close - Church Hill,2023-02-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
776556,Kimberley Close - Church Hill,2023-02-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,58.15
776556,Kimberley Close - Church Hill,2023-02-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,44.85
776556,Kimberley Close - Church Hill,2023-02-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,55.92
776556,Kimberley Close - Church Hill,2023-02-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,231.7
776556,Kimberley Close - Church Hill,2023-02-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.3
776556,Kimberley Close - Church Hill,2023-02-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
776556,Kimberley Close - Church Hill,2023-02-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.4
776556,Kimberley Close - Church Hill,2023-02-12T20:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.1
776556,Kimberley Close - Church Hill,2023-02-12T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
776556,Kimberley Close - Church Hill,2023-02-12T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
776556,Kimberley Close - Church Hill,2023-02-12T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.85
776556,Kimberley Close - Church Hill,2023-02-12T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.49
776556,Kimberley Close - Church Hill,2023-02-12T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.43
776556,Kimberley Close - Church Hill,2023-02-12T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,126.7
776556,Kimberley Close - Church Hill,2023-02-12T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,167.8
776556,Kimberley Close - Church Hill,2023-02-12T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.8
776556,Kimberley Close - Church Hill,2023-02-12T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.2
776556,Kimberley Close - Church Hill,2023-02-12T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-02-12T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
776556,Kimberley Close - Church Hill,2023-02-12T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
776556,Kimberley Close - Church Hill,2023-02-12T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.95
776556,Kimberley Close - Church Hill,2023-02-12T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.62
776556,Kimberley Close - Church Hill,2023-02-12T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.21
776556,Kimberley Close - Church Hill,2023-02-12T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,123.3
776556,Kimberley Close - Church Hill,2023-02-12T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.5
776556,Kimberley Close - Church Hill,2023-02-12T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
776556,Kimberley Close - Church Hill,2023-02-12T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.3
776556,Kimberley Close - Church Hill,2023-02-12T20:10:00.000+00:00,transformer,,Temperature,C,27.9
776556,Kimberley Close - Church Hill,2023-02-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776556,Kimberley Close - Church Hill,2023-02-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
776556,Kimberley Close - Church Hill,2023-02-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
776556,Kimberley Close - Church Hill,2023-02-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776556,Kimberley Close - Church Hill,2023-02-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
776556,Kimberley Close - Church Hill,2023-02-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
776556,Kimberley Close - Church Hill,2023-02-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
776556,Kimberley Close - Church Hill,2023-02-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
776556,Kimberley Close - Church Hill,2023-02-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,61.8
776556,Kimberley Close - Church Hill,2023-02-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,45.11
776556,Kimberley Close - Church Hill,2023-02-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,50.64
776556,Kimberley Close - Church Hill,2023-02-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,250.0
776556,Kimberley Close - Church Hill,2023-02-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.1
776556,Kimberley Close - Church Hill,2023-02-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
776556,Kimberley Close - Church Hill,2023-02-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
776556,Kimberley Close - Church Hill,2023-02-12T20:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.74
776556,Kimberley Close - Church Hill,2023-02-12T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.26
776556,Kimberley Close - Church Hill,2023-02-12T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
776556,Kimberley Close - Church Hill,2023-02-12T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.7
776556,Kimberley Close - Church Hill,2023-02-12T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.53
776556,Kimberley Close - Church Hill,2023-02-12T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.8
776556,Kimberley Close - Church Hill,2023-02-12T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,124.8
776556,Kimberley Close - Church Hill,2023-02-12T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,179.6
776556,Kimberley Close - Church Hill,2023-02-12T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.6
776556,Kimberley Close - Church Hill,2023-02-12T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,152.9
776556,Kimberley Close - Church Hill,2023-02-12T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-02-12T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776556,Kimberley Close - Church Hill,2023-02-12T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
776556,Kimberley Close - Church Hill,2023-02-12T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.19
776556,Kimberley Close - Church Hill,2023-02-12T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.07
776556,Kimberley Close - Church Hill,2023-02-12T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.07
776556,Kimberley Close - Church Hill,2023-02-12T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,121.5
776556,Kimberley Close - Church Hill,2023-02-12T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.7
776556,Kimberley Close - Church Hill,2023-02-12T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
776556,Kimberley Close - Church Hill,2023-02-12T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.8
776556,Kimberley Close - Church Hill,2023-02-12T20:00:00.000+00:00,transformer,,Temperature,C,28.0
776556,Kimberley Close - Church Hill,2023-02-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776556,Kimberley Close - Church Hill,2023-02-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
776556,Kimberley Close - Church Hill,2023-02-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-02-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
776556,Kimberley Close - Church Hill,2023-02-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776556,Kimberley Close - Church Hill,2023-02-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
776556,Kimberley Close - Church Hill,2023-02-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.29
776556,Kimberley Close - Church Hill,2023-02-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
776556,Kimberley Close - Church Hill,2023-02-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
776556,Kimberley Close - Church Hill,2023-02-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,64.88
776556,Kimberley Close - Church Hill,2023-02-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,48.61
776556,Kimberley Close - Church Hill,2023-02-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,57.87
776556,Kimberley Close - Church Hill,2023-02-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,246.4
776556,Kimberley Close - Church Hill,2023-02-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,276.6
776556,Kimberley Close - Church Hill,2023-02-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
776556,Kimberley Close - Church Hill,2023-02-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.1
776556,Kimberley Close - Church Hill,2023-02-12T20:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.64
776556,Kimberley Close - Church Hill,2023-02-12T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.77
776556,Kimberley Close - Church Hill,2023-02-12T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
776556,Kimberley Close - Church Hill,2023-02-12T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.87
776556,Kimberley Close - Church Hill,2023-02-12T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.99
776556,Kimberley Close - Church Hill,2023-02-12T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.69
776556,Kimberley Close - Church Hill,2023-02-12T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,123.6
776556,Kimberley Close - Church Hill,2023-02-12T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,179.8
776556,Kimberley Close - Church Hill,2023-02-12T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.6
776556,Kimberley Close - Church Hill,2023-02-12T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,161.4
776556,Kimberley Close - Church Hill,2023-02-12T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.7
776556,Kimberley Close - Church Hill,2023-02-12T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776556,Kimberley Close - Church Hill,2023-02-12T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776556,Kimberley Close - Church Hill,2023-02-12T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.86
776556,Kimberley Close - Church Hill,2023-02-12T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.22
776556,Kimberley Close - Church Hill,2023-02-12T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.03
776556,Kimberley Close - Church Hill,2023-02-12T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,120.6
776556,Kimberley Close - Church Hill,2023-02-12T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.9
776556,Kimberley Close - Church Hill,2023-02-12T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.0
776556,Kimberley Close - Church Hill,2023-02-12T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.7
776556,Kimberley Close - Church Hill,2023-02-12T19:50:00.000+00:00,transformer,,Temperature,C,28.0
776556,Kimberley Close - Church Hill,2023-02-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776556,Kimberley Close - Church Hill,2023-02-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
776556,Kimberley Close - Church Hill,2023-02-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
776556,Kimberley Close - Church Hill,2023-02-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776556,Kimberley Close - Church Hill,2023-02-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
776556,Kimberley Close - Church Hill,2023-02-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.34
776556,Kimberley Close - Church Hill,2023-02-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
776556,Kimberley Close - Church Hill,2023-02-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
776556,Kimberley Close - Church Hill,2023-02-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,61.73
776556,Kimberley Close - Church Hill,2023-02-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,53.21
776556,Kimberley Close - Church Hill,2023-02-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,67.72
776556,Kimberley Close - Church Hill,2023-02-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,244.2
776556,Kimberley Close - Church Hill,2023-02-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.3
776556,Kimberley Close - Church Hill,2023-02-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.0
776556,Kimberley Close - Church Hill,2023-02-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.9
776556,Kimberley Close - Church Hill,2023-02-12T19:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.64
776556,Kimberley Close - Church Hill,2023-02-12T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.65
776556,Kimberley Close - Church Hill,2023-02-12T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
776556,Kimberley Close - Church Hill,2023-02-12T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.63
776556,Kimberley Close - Church Hill,2023-02-12T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.96
776556,Kimberley Close - Church Hill,2023-02-12T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.26
776556,Kimberley Close - Church Hill,2023-02-12T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,126.5
776556,Kimberley Close - Church Hill,2023-02-12T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,179.1
776556,Kimberley Close - Church Hill,2023-02-12T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.1
776556,Kimberley Close - Church Hill,2023-02-12T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,175.8
776556,Kimberley Close - Church Hill,2023-02-12T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.96
776556,Kimberley Close - Church Hill,2023-02-12T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776556,Kimberley Close - Church Hill,2023-02-12T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-02-12T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.24
776556,Kimberley Close - Church Hill,2023-02-12T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.58
776556,Kimberley Close - Church Hill,2023-02-12T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.16
776556,Kimberley Close - Church Hill,2023-02-12T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,123.3
776556,Kimberley Close - Church Hill,2023-02-12T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.3
776556,Kimberley Close - Church Hill,2023-02-12T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
776556,Kimberley Close - Church Hill,2023-02-12T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.2
776556,Kimberley Close - Church Hill,2023-02-12T19:40:00.000+00:00,transformer,,Temperature,C,28.1
776556,Kimberley Close - Church Hill,2023-02-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776556,Kimberley Close - Church Hill,2023-02-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
776556,Kimberley Close - Church Hill,2023-02-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
776556,Kimberley Close - Church Hill,2023-02-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776556,Kimberley Close - Church Hill,2023-02-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
776556,Kimberley Close - Church Hill,2023-02-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.6
776556,Kimberley Close - Church Hill,2023-02-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
776556,Kimberley Close - Church Hill,2023-02-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
776556,Kimberley Close - Church Hill,2023-02-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,59.87
776556,Kimberley Close - Church Hill,2023-02-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,47.54
776556,Kimberley Close - Church Hill,2023-02-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,65.41
776556,Kimberley Close - Church Hill,2023-02-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,249.8
776556,Kimberley Close - Church Hill,2023-02-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.8
776556,Kimberley Close - Church Hill,2023-02-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
776556,Kimberley Close - Church Hill,2023-02-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.2
776556,Kimberley Close - Church Hill,2023-02-12T19:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.09
776556,Kimberley Close - Church Hill,2023-02-12T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.38
776556,Kimberley Close - Church Hill,2023-02-12T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
776556,Kimberley Close - Church Hill,2023-02-12T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.51
776556,Kimberley Close - Church Hill,2023-02-12T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.32
776556,Kimberley Close - Church Hill,2023-02-12T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,54.29
776556,Kimberley Close - Church Hill,2023-02-12T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,156.0
776556,Kimberley Close - Church Hill,2023-02-12T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,194.5
776556,Kimberley Close - Church Hill,2023-02-12T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.2
776556,Kimberley Close - Church Hill,2023-02-12T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,229.8
776556,Kimberley Close - Church Hill,2023-02-12T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.63
776556,Kimberley Close - Church Hill,2023-02-12T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776556,Kimberley Close - Church Hill,2023-02-12T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-02-12T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.66
776556,Kimberley Close - Church Hill,2023-02-12T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.84
776556,Kimberley Close - Church Hill,2023-02-12T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.43
776556,Kimberley Close - Church Hill,2023-02-12T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,152.1
776556,Kimberley Close - Church Hill,2023-02-12T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.8
776556,Kimberley Close - Church Hill,2023-02-12T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
776556,Kimberley Close - Church Hill,2023-02-12T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.9
776556,Kimberley Close - Church Hill,2023-02-12T19:30:00.000+00:00,transformer,,Temperature,C,28.1
776556,Kimberley Close - Church Hill,2023-02-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776556,Kimberley Close - Church Hill,2023-02-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
776556,Kimberley Close - Church Hill,2023-02-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-02-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
776556,Kimberley Close - Church Hill,2023-02-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776556,Kimberley Close - Church Hill,2023-02-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
776556,Kimberley Close - Church Hill,2023-02-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.73
776556,Kimberley Close - Church Hill,2023-02-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
776556,Kimberley Close - Church Hill,2023-02-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
776556,Kimberley Close - Church Hill,2023-02-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,65.17
776556,Kimberley Close - Church Hill,2023-02-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,43.16
776556,Kimberley Close - Church Hill,2023-02-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,73.73
776556,Kimberley Close - Church Hill,2023-02-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,308.0
776556,Kimberley Close - Church Hill,2023-02-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,277.7
776556,Kimberley Close - Church Hill,2023-02-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
776556,Kimberley Close - Church Hill,2023-02-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,312.6
776556,Kimberley Close - Church Hill,2023-02-12T19:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.29
776556,Kimberley Close - Church Hill,2023-02-12T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.74
776556,Kimberley Close - Church Hill,2023-02-12T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
776556,Kimberley Close - Church Hill,2023-02-12T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.78
776556,Kimberley Close - Church Hill,2023-02-12T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.23
776556,Kimberley Close - Church Hill,2023-02-12T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,44.76
776556,Kimberley Close - Church Hill,2023-02-12T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,131.0
776556,Kimberley Close - Church Hill,2023-02-12T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,195.3
776556,Kimberley Close - Church Hill,2023-02-12T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.8
776556,Kimberley Close - Church Hill,2023-02-12T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,189.3
776556,Kimberley Close - Church Hill,2023-02-12T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-02-12T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776556,Kimberley Close - Church Hill,2023-02-12T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776556,Kimberley Close - Church Hill,2023-02-12T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.75
776556,Kimberley Close - Church Hill,2023-02-12T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.39
776556,Kimberley Close - Church Hill,2023-02-12T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.42
776556,Kimberley Close - Church Hill,2023-02-12T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,127.6
776556,Kimberley Close - Church Hill,2023-02-12T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.1
776556,Kimberley Close - Church Hill,2023-02-12T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
776556,Kimberley Close - Church Hill,2023-02-12T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.8
776556,Kimberley Close - Church Hill,2023-02-12T19:20:00.000+00:00,transformer,,Temperature,C,28.1
776556,Kimberley Close - Church Hill,2023-02-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776556,Kimberley Close - Church Hill,2023-02-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
776556,Kimberley Close - Church Hill,2023-02-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-02-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
776556,Kimberley Close - Church Hill,2023-02-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776556,Kimberley Close - Church Hill,2023-02-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
776556,Kimberley Close - Church Hill,2023-02-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.73
776556,Kimberley Close - Church Hill,2023-02-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
776556,Kimberley Close - Church Hill,2023-02-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
776556,Kimberley Close - Church Hill,2023-02-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,66.52
776556,Kimberley Close - Church Hill,2023-02-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,47.62
776556,Kimberley Close - Church Hill,2023-02-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,67.18
776556,Kimberley Close - Church Hill,2023-02-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,258.6
776556,Kimberley Close - Church Hill,2023-02-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,282.9
776556,Kimberley Close - Church Hill,2023-02-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
776556,Kimberley Close - Church Hill,2023-02-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.5
776556,Kimberley Close - Church Hill,2023-02-12T19:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.1
776556,Kimberley Close - Church Hill,2023-02-12T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.08
776556,Kimberley Close - Church Hill,2023-02-12T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-02-12T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.79
776556,Kimberley Close - Church Hill,2023-02-12T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.69
776556,Kimberley Close - Church Hill,2023-02-12T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,46.7
776556,Kimberley Close - Church Hill,2023-02-12T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,117.6
776556,Kimberley Close - Church Hill,2023-02-12T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,180.0
776556,Kimberley Close - Church Hill,2023-02-12T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.1
776556,Kimberley Close - Church Hill,2023-02-12T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,198.0
776556,Kimberley Close - Church Hill,2023-02-12T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-02-12T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776556,Kimberley Close - Church Hill,2023-02-12T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776556,Kimberley Close - Church Hill,2023-02-12T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.16
776556,Kimberley Close - Church Hill,2023-02-12T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.26
776556,Kimberley Close - Church Hill,2023-02-12T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.64
776556,Kimberley Close - Church Hill,2023-02-12T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,114.7
776556,Kimberley Close - Church Hill,2023-02-12T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.6
776556,Kimberley Close - Church Hill,2023-02-12T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.2
776556,Kimberley Close - Church Hill,2023-02-12T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.7
776556,Kimberley Close - Church Hill,2023-02-12T19:10:00.000+00:00,transformer,,Temperature,C,27.9
776556,Kimberley Close - Church Hill,2023-02-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776556,Kimberley Close - Church Hill,2023-02-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
776556,Kimberley Close - Church Hill,2023-02-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
776556,Kimberley Close - Church Hill,2023-02-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776556,Kimberley Close - Church Hill,2023-02-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
776556,Kimberley Close - Church Hill,2023-02-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.9
776556,Kimberley Close - Church Hill,2023-02-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
776556,Kimberley Close - Church Hill,2023-02-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-02-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,64.95
776556,Kimberley Close - Church Hill,2023-02-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,61.96
776556,Kimberley Close - Church Hill,2023-02-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,72.34
776556,Kimberley Close - Church Hill,2023-02-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,232.3
776556,Kimberley Close - Church Hill,2023-02-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,277.0
776556,Kimberley Close - Church Hill,2023-02-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.2
776556,Kimberley Close - Church Hill,2023-02-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,306.2
776556,Kimberley Close - Church Hill,2023-02-12T19:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.51
776556,Kimberley Close - Church Hill,2023-02-12T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.93
776556,Kimberley Close - Church Hill,2023-02-12T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-02-12T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.78
776556,Kimberley Close - Church Hill,2023-02-12T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.04
776556,Kimberley Close - Church Hill,2023-02-12T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,51.12
776556,Kimberley Close - Church Hill,2023-02-12T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,126.0
776556,Kimberley Close - Church Hill,2023-02-12T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,184.8
776556,Kimberley Close - Church Hill,2023-02-12T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,181.4
776556,Kimberley Close - Church Hill,2023-02-12T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,216.7
776556,Kimberley Close - Church Hill,2023-02-12T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-02-12T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776556,Kimberley Close - Church Hill,2023-02-12T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
776556,Kimberley Close - Church Hill,2023-02-12T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.58
776556,Kimberley Close - Church Hill,2023-02-12T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.03
776556,Kimberley Close - Church Hill,2023-02-12T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.69
776556,Kimberley Close - Church Hill,2023-02-12T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,123.1
776556,Kimberley Close - Church Hill,2023-02-12T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.8
776556,Kimberley Close - Church Hill,2023-02-12T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.1
776556,Kimberley Close - Church Hill,2023-02-12T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.8
776556,Kimberley Close - Church Hill,2023-02-12T19:00:00.000+00:00,transformer,,Temperature,C,27.7
776556,Kimberley Close - Church Hill,2023-02-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776556,Kimberley Close - Church Hill,2023-02-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
776556,Kimberley Close - Church Hill,2023-02-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
776556,Kimberley Close - Church Hill,2023-02-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-02-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
776556,Kimberley Close - Church Hill,2023-02-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.01
776556,Kimberley Close - Church Hill,2023-02-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
776556,Kimberley Close - Church Hill,2023-02-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
776556,Kimberley Close - Church Hill,2023-02-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,66.35
776556,Kimberley Close - Church Hill,2023-02-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,75.07
776556,Kimberley Close - Church Hill,2023-02-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,84.82
776556,Kimberley Close - Church Hill,2023-02-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,249.0
776556,Kimberley Close - Church Hill,2023-02-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,282.8
776556,Kimberley Close - Church Hill,2023-02-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,314.1
776556,Kimberley Close - Church Hill,2023-02-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,358.0
776556,Kimberley Close - Church Hill,2023-02-12T19:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.05
776556,Kimberley Close - Church Hill,2023-02-12T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.9
776556,Kimberley Close - Church Hill,2023-02-12T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-02-12T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,47.74
776556,Kimberley Close - Church Hill,2023-02-12T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.55
776556,Kimberley Close - Church Hill,2023-02-12T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,47.1
776556,Kimberley Close - Church Hill,2023-02-12T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,132.8
776556,Kimberley Close - Church Hill,2023-02-12T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,201.1
776556,Kimberley Close - Church Hill,2023-02-12T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,173.0
776556,Kimberley Close - Church Hill,2023-02-12T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,197.5
776556,Kimberley Close - Church Hill,2023-02-12T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-02-12T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776556,Kimberley Close - Church Hill,2023-02-12T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
