Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-12T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.96
776556,Kimberley Close - Church Hill,2023-02-12T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.88
776556,Kimberley Close - Church Hill,2023-02-12T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.71
776556,Kimberley Close - Church Hill,2023-02-12T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,129.6
776556,Kimberley Close - Church Hill,2023-02-12T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.9
776556,Kimberley Close - Church Hill,2023-02-12T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.8
776556,Kimberley Close - Church Hill,2023-02-12T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.6
776556,Kimberley Close - Church Hill,2023-02-12T18:50:00.000+00:00,transformer,,Temperature,C,27.5
776556,Kimberley Close - Church Hill,2023-02-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776556,Kimberley Close - Church Hill,2023-02-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
776556,Kimberley Close - Church Hill,2023-02-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
776556,Kimberley Close - Church Hill,2023-02-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776556,Kimberley Close - Church Hill,2023-02-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
776556,Kimberley Close - Church Hill,2023-02-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.58
776556,Kimberley Close - Church Hill,2023-02-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
776556,Kimberley Close - Church Hill,2023-02-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
776556,Kimberley Close - Church Hill,2023-02-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,69.7
776556,Kimberley Close - Church Hill,2023-02-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,63.43
776556,Kimberley Close - Church Hill,2023-02-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,81.8
776556,Kimberley Close - Church Hill,2023-02-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,262.4
776556,Kimberley Close - Church Hill,2023-02-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,292.7
776556,Kimberley Close - Church Hill,2023-02-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.7
776556,Kimberley Close - Church Hill,2023-02-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,342.7
776556,Kimberley Close - Church Hill,2023-02-12T18:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.03
776556,Kimberley Close - Church Hill,2023-02-12T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.11
776556,Kimberley Close - Church Hill,2023-02-12T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-02-12T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.81
776556,Kimberley Close - Church Hill,2023-02-12T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,45.19
776556,Kimberley Close - Church Hill,2023-02-12T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,44.19
776556,Kimberley Close - Church Hill,2023-02-12T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,108.0
776556,Kimberley Close - Church Hill,2023-02-12T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,194.2
776556,Kimberley Close - Church Hill,2023-02-12T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,187.6
776556,Kimberley Close - Church Hill,2023-02-12T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,184.9
776556,Kimberley Close - Church Hill,2023-02-12T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-02-12T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776556,Kimberley Close - Church Hill,2023-02-12T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
776556,Kimberley Close - Church Hill,2023-02-12T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.64
776556,Kimberley Close - Church Hill,2023-02-12T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.74
776556,Kimberley Close - Church Hill,2023-02-12T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.41
776556,Kimberley Close - Church Hill,2023-02-12T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,105.2
776556,Kimberley Close - Church Hill,2023-02-12T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.5
776556,Kimberley Close - Church Hill,2023-02-12T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.3
776556,Kimberley Close - Church Hill,2023-02-12T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.4
776556,Kimberley Close - Church Hill,2023-02-12T18:40:00.000+00:00,transformer,,Temperature,C,27.4
776556,Kimberley Close - Church Hill,2023-02-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776556,Kimberley Close - Church Hill,2023-02-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
776556,Kimberley Close - Church Hill,2023-02-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
776556,Kimberley Close - Church Hill,2023-02-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776556,Kimberley Close - Church Hill,2023-02-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
776556,Kimberley Close - Church Hill,2023-02-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.95
776556,Kimberley Close - Church Hill,2023-02-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
776556,Kimberley Close - Church Hill,2023-02-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
776556,Kimberley Close - Church Hill,2023-02-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,66.45
776556,Kimberley Close - Church Hill,2023-02-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,67.93
776556,Kimberley Close - Church Hill,2023-02-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,67.6
776556,Kimberley Close - Church Hill,2023-02-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,213.2
776556,Kimberley Close - Church Hill,2023-02-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,280.2
776556,Kimberley Close - Church Hill,2023-02-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,281.2
776556,Kimberley Close - Church Hill,2023-02-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.8
776556,Kimberley Close - Church Hill,2023-02-12T18:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.28
776556,Kimberley Close - Church Hill,2023-02-12T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.53
776556,Kimberley Close - Church Hill,2023-02-12T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-02-12T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,48.1
776556,Kimberley Close - Church Hill,2023-02-12T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.41
776556,Kimberley Close - Church Hill,2023-02-12T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.72
776556,Kimberley Close - Church Hill,2023-02-12T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,108.5
776556,Kimberley Close - Church Hill,2023-02-12T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,203.3
776556,Kimberley Close - Church Hill,2023-02-12T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,173.0
776556,Kimberley Close - Church Hill,2023-02-12T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,174.5
776556,Kimberley Close - Church Hill,2023-02-12T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-02-12T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776556,Kimberley Close - Church Hill,2023-02-12T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-02-12T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.68
776556,Kimberley Close - Church Hill,2023-02-12T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.3
776556,Kimberley Close - Church Hill,2023-02-12T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.61
776556,Kimberley Close - Church Hill,2023-02-12T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,105.7
776556,Kimberley Close - Church Hill,2023-02-12T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.8
776556,Kimberley Close - Church Hill,2023-02-12T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.0
776556,Kimberley Close - Church Hill,2023-02-12T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.9
776556,Kimberley Close - Church Hill,2023-02-12T18:30:00.000+00:00,transformer,,Temperature,C,27.2
776556,Kimberley Close - Church Hill,2023-02-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776556,Kimberley Close - Church Hill,2023-02-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
776556,Kimberley Close - Church Hill,2023-02-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
776556,Kimberley Close - Church Hill,2023-02-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776556,Kimberley Close - Church Hill,2023-02-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
776556,Kimberley Close - Church Hill,2023-02-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.21
776556,Kimberley Close - Church Hill,2023-02-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
776556,Kimberley Close - Church Hill,2023-02-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
776556,Kimberley Close - Church Hill,2023-02-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,68.78
776556,Kimberley Close - Church Hill,2023-02-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,71.71
776556,Kimberley Close - Church Hill,2023-02-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,67.33
776556,Kimberley Close - Church Hill,2023-02-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,214.2
776556,Kimberley Close - Church Hill,2023-02-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,289.7
776556,Kimberley Close - Church Hill,2023-02-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,296.4
776556,Kimberley Close - Church Hill,2023-02-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.6
776556,Kimberley Close - Church Hill,2023-02-12T18:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.57
776556,Kimberley Close - Church Hill,2023-02-12T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.23
776556,Kimberley Close - Church Hill,2023-02-12T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-02-12T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,53.37
776556,Kimberley Close - Church Hill,2023-02-12T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.93
776556,Kimberley Close - Church Hill,2023-02-12T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.84
776556,Kimberley Close - Church Hill,2023-02-12T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,126.0
776556,Kimberley Close - Church Hill,2023-02-12T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,223.6
776556,Kimberley Close - Church Hill,2023-02-12T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,155.3
776556,Kimberley Close - Church Hill,2023-02-12T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,176.7
776556,Kimberley Close - Church Hill,2023-02-12T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-02-12T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776556,Kimberley Close - Church Hill,2023-02-12T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
776556,Kimberley Close - Church Hill,2023-02-12T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.22
776556,Kimberley Close - Church Hill,2023-02-12T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.99
776556,Kimberley Close - Church Hill,2023-02-12T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.56
776556,Kimberley Close - Church Hill,2023-02-12T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,122.8
776556,Kimberley Close - Church Hill,2023-02-12T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.7
776556,Kimberley Close - Church Hill,2023-02-12T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.6
776556,Kimberley Close - Church Hill,2023-02-12T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.0
776556,Kimberley Close - Church Hill,2023-02-12T18:20:00.000+00:00,transformer,,Temperature,C,26.8
776556,Kimberley Close - Church Hill,2023-02-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776556,Kimberley Close - Church Hill,2023-02-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
776556,Kimberley Close - Church Hill,2023-02-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
776556,Kimberley Close - Church Hill,2023-02-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776556,Kimberley Close - Church Hill,2023-02-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
776556,Kimberley Close - Church Hill,2023-02-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
776556,Kimberley Close - Church Hill,2023-02-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
776556,Kimberley Close - Church Hill,2023-02-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-02-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,76.58
776556,Kimberley Close - Church Hill,2023-02-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,65.92
776556,Kimberley Close - Church Hill,2023-02-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,77.4
776556,Kimberley Close - Church Hill,2023-02-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,248.8
776556,Kimberley Close - Church Hill,2023-02-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,320.6
776556,Kimberley Close - Church Hill,2023-02-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,274.4
776556,Kimberley Close - Church Hill,2023-02-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,325.0
776556,Kimberley Close - Church Hill,2023-02-12T18:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.75
776556,Kimberley Close - Church Hill,2023-02-12T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.73
776556,Kimberley Close - Church Hill,2023-02-12T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-02-12T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.23
776556,Kimberley Close - Church Hill,2023-02-12T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.49
776556,Kimberley Close - Church Hill,2023-02-12T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,52.84
776556,Kimberley Close - Church Hill,2023-02-12T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,154.9
776556,Kimberley Close - Church Hill,2023-02-12T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,188.3
776556,Kimberley Close - Church Hill,2023-02-12T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.7
776556,Kimberley Close - Church Hill,2023-02-12T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,223.7
776556,Kimberley Close - Church Hill,2023-02-12T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-02-12T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
776556,Kimberley Close - Church Hill,2023-02-12T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776556,Kimberley Close - Church Hill,2023-02-12T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.39
776556,Kimberley Close - Church Hill,2023-02-12T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.46
776556,Kimberley Close - Church Hill,2023-02-12T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,43.1
776556,Kimberley Close - Church Hill,2023-02-12T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,151.3
776556,Kimberley Close - Church Hill,2023-02-12T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.4
776556,Kimberley Close - Church Hill,2023-02-12T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.4
776556,Kimberley Close - Church Hill,2023-02-12T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,180.8
776556,Kimberley Close - Church Hill,2023-02-12T18:10:00.000+00:00,transformer,,Temperature,C,26.3
776556,Kimberley Close - Church Hill,2023-02-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776556,Kimberley Close - Church Hill,2023-02-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
776556,Kimberley Close - Church Hill,2023-02-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
776556,Kimberley Close - Church Hill,2023-02-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776556,Kimberley Close - Church Hill,2023-02-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
776556,Kimberley Close - Church Hill,2023-02-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
776556,Kimberley Close - Church Hill,2023-02-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
776556,Kimberley Close - Church Hill,2023-02-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-02-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,75.62
776556,Kimberley Close - Church Hill,2023-02-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,70.95
776556,Kimberley Close - Church Hill,2023-02-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,95.95
776556,Kimberley Close - Church Hill,2023-02-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,306.2
776556,Kimberley Close - Church Hill,2023-02-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,318.5
776556,Kimberley Close - Church Hill,2023-02-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,297.8
776556,Kimberley Close - Church Hill,2023-02-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,403.2
776556,Kimberley Close - Church Hill,2023-02-12T18:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.74
776556,Kimberley Close - Church Hill,2023-02-12T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-02-12T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-02-12T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.11
776556,Kimberley Close - Church Hill,2023-02-12T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.99
776556,Kimberley Close - Church Hill,2023-02-12T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,50.4
776556,Kimberley Close - Church Hill,2023-02-12T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,116.9
776556,Kimberley Close - Church Hill,2023-02-12T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,192.7
776556,Kimberley Close - Church Hill,2023-02-12T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,172.4
776556,Kimberley Close - Church Hill,2023-02-12T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,212.8
776556,Kimberley Close - Church Hill,2023-02-12T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
776556,Kimberley Close - Church Hill,2023-02-12T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
776556,Kimberley Close - Church Hill,2023-02-12T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
776556,Kimberley Close - Church Hill,2023-02-12T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.72
776556,Kimberley Close - Church Hill,2023-02-12T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.49
776556,Kimberley Close - Church Hill,2023-02-12T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.02
776556,Kimberley Close - Church Hill,2023-02-12T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,114.1
776556,Kimberley Close - Church Hill,2023-02-12T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.1
776556,Kimberley Close - Church Hill,2023-02-12T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.2
776556,Kimberley Close - Church Hill,2023-02-12T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,152.1
776556,Kimberley Close - Church Hill,2023-02-12T18:00:00.000+00:00,transformer,,Temperature,C,25.6
776556,Kimberley Close - Church Hill,2023-02-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776556,Kimberley Close - Church Hill,2023-02-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
776556,Kimberley Close - Church Hill,2023-02-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-02-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
776556,Kimberley Close - Church Hill,2023-02-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776556,Kimberley Close - Church Hill,2023-02-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
776556,Kimberley Close - Church Hill,2023-02-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
776556,Kimberley Close - Church Hill,2023-02-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-02-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
776556,Kimberley Close - Church Hill,2023-02-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,76.83
776556,Kimberley Close - Church Hill,2023-02-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,77.48
776556,Kimberley Close - Church Hill,2023-02-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,86.41
776556,Kimberley Close - Church Hill,2023-02-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,231.0
776556,Kimberley Close - Church Hill,2023-02-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,323.5
776556,Kimberley Close - Church Hill,2023-02-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,322.9
776556,Kimberley Close - Church Hill,2023-02-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,363.2
776556,Kimberley Close - Church Hill,2023-02-12T18:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-10.37
776556,Kimberley Close - Church Hill,2023-02-12T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.65
776556,Kimberley Close - Church Hill,2023-02-12T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
776556,Kimberley Close - Church Hill,2023-02-12T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.72
776556,Kimberley Close - Church Hill,2023-02-12T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,45.28
776556,Kimberley Close - Church Hill,2023-02-12T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,52.55
776556,Kimberley Close - Church Hill,2023-02-12T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,121.2
776556,Kimberley Close - Church Hill,2023-02-12T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,168.2
776556,Kimberley Close - Church Hill,2023-02-12T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,190.4
776556,Kimberley Close - Church Hill,2023-02-12T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,221.6
776556,Kimberley Close - Church Hill,2023-02-12T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
776556,Kimberley Close - Church Hill,2023-02-12T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776556,Kimberley Close - Church Hill,2023-02-12T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
776556,Kimberley Close - Church Hill,2023-02-12T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.04
776556,Kimberley Close - Church Hill,2023-02-12T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.03
776556,Kimberley Close - Church Hill,2023-02-12T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.07
776556,Kimberley Close - Church Hill,2023-02-12T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,118.3
776556,Kimberley Close - Church Hill,2023-02-12T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.2
776556,Kimberley Close - Church Hill,2023-02-12T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.8
776556,Kimberley Close - Church Hill,2023-02-12T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.7
776556,Kimberley Close - Church Hill,2023-02-12T17:50:00.000+00:00,transformer,,Temperature,C,25.3
776556,Kimberley Close - Church Hill,2023-02-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776556,Kimberley Close - Church Hill,2023-02-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
776556,Kimberley Close - Church Hill,2023-02-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-02-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
776556,Kimberley Close - Church Hill,2023-02-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776556,Kimberley Close - Church Hill,2023-02-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
776556,Kimberley Close - Church Hill,2023-02-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.83
776556,Kimberley Close - Church Hill,2023-02-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
776556,Kimberley Close - Church Hill,2023-02-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
776556,Kimberley Close - Church Hill,2023-02-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,68.77
776556,Kimberley Close - Church Hill,2023-02-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,77.31
776556,Kimberley Close - Church Hill,2023-02-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,82.62
776556,Kimberley Close - Church Hill,2023-02-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,239.5
776556,Kimberley Close - Church Hill,2023-02-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,290.8
776556,Kimberley Close - Church Hill,2023-02-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,322.4
776556,Kimberley Close - Church Hill,2023-02-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,347.8
776556,Kimberley Close - Church Hill,2023-02-12T17:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-10.71
776556,Kimberley Close - Church Hill,2023-02-12T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-02-12T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-02-12T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.84
776556,Kimberley Close - Church Hill,2023-02-12T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,46.65
776556,Kimberley Close - Church Hill,2023-02-12T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,51.96
776556,Kimberley Close - Church Hill,2023-02-12T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,122.8
776556,Kimberley Close - Church Hill,2023-02-12T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,169.0
776556,Kimberley Close - Church Hill,2023-02-12T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,195.5
776556,Kimberley Close - Church Hill,2023-02-12T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,218.7
776556,Kimberley Close - Church Hill,2023-02-12T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
776556,Kimberley Close - Church Hill,2023-02-12T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776556,Kimberley Close - Church Hill,2023-02-12T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-02-12T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.19
776556,Kimberley Close - Church Hill,2023-02-12T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.79
776556,Kimberley Close - Church Hill,2023-02-12T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.75
776556,Kimberley Close - Church Hill,2023-02-12T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,119.8
776556,Kimberley Close - Church Hill,2023-02-12T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.1
776556,Kimberley Close - Church Hill,2023-02-12T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,154.0
776556,Kimberley Close - Church Hill,2023-02-12T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.3
776556,Kimberley Close - Church Hill,2023-02-12T17:40:00.000+00:00,transformer,,Temperature,C,25.0
776556,Kimberley Close - Church Hill,2023-02-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776556,Kimberley Close - Church Hill,2023-02-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
776556,Kimberley Close - Church Hill,2023-02-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-02-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
776556,Kimberley Close - Church Hill,2023-02-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776556,Kimberley Close - Church Hill,2023-02-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
776556,Kimberley Close - Church Hill,2023-02-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.06
776556,Kimberley Close - Church Hill,2023-02-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-02-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
776556,Kimberley Close - Church Hill,2023-02-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,66.02
776556,Kimberley Close - Church Hill,2023-02-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,83.44
776556,Kimberley Close - Church Hill,2023-02-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,77.71
776556,Kimberley Close - Church Hill,2023-02-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,242.6
776556,Kimberley Close - Church Hill,2023-02-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,279.9
776556,Kimberley Close - Church Hill,2023-02-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,348.7
776556,Kimberley Close - Church Hill,2023-02-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,327.5
776556,Kimberley Close - Church Hill,2023-02-12T17:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-10.0
776556,Kimberley Close - Church Hill,2023-02-12T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
776556,Kimberley Close - Church Hill,2023-02-12T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-02-12T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.91
776556,Kimberley Close - Church Hill,2023-02-12T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.36
776556,Kimberley Close - Church Hill,2023-02-12T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,49.21
776556,Kimberley Close - Church Hill,2023-02-12T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,108.1
776556,Kimberley Close - Church Hill,2023-02-12T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,193.1
776556,Kimberley Close - Church Hill,2023-02-12T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,177.1
776556,Kimberley Close - Church Hill,2023-02-12T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,206.6
776556,Kimberley Close - Church Hill,2023-02-12T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
776556,Kimberley Close - Church Hill,2023-02-12T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
776556,Kimberley Close - Church Hill,2023-02-12T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-02-12T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.61
776556,Kimberley Close - Church Hill,2023-02-12T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.53
776556,Kimberley Close - Church Hill,2023-02-12T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.43
776556,Kimberley Close - Church Hill,2023-02-12T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,105.2
776556,Kimberley Close - Church Hill,2023-02-12T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.5
776556,Kimberley Close - Church Hill,2023-02-12T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.2
776556,Kimberley Close - Church Hill,2023-02-12T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.1
776556,Kimberley Close - Church Hill,2023-02-12T17:30:00.000+00:00,transformer,,Temperature,C,24.5
776556,Kimberley Close - Church Hill,2023-02-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776556,Kimberley Close - Church Hill,2023-02-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
776556,Kimberley Close - Church Hill,2023-02-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-02-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
776556,Kimberley Close - Church Hill,2023-02-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776556,Kimberley Close - Church Hill,2023-02-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
776556,Kimberley Close - Church Hill,2023-02-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.94
776556,Kimberley Close - Church Hill,2023-02-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
776556,Kimberley Close - Church Hill,2023-02-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
776556,Kimberley Close - Church Hill,2023-02-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,75.52
776556,Kimberley Close - Church Hill,2023-02-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,72.88
776556,Kimberley Close - Church Hill,2023-02-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,71.64
776556,Kimberley Close - Church Hill,2023-02-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,213.4
776556,Kimberley Close - Church Hill,2023-02-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,318.6
776556,Kimberley Close - Church Hill,2023-02-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,303.1
776556,Kimberley Close - Church Hill,2023-02-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,301.9
776556,Kimberley Close - Church Hill,2023-02-12T17:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.8
776556,Kimberley Close - Church Hill,2023-02-12T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.26
776556,Kimberley Close - Church Hill,2023-02-12T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-02-12T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,51.03
776556,Kimberley Close - Church Hill,2023-02-12T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.68
776556,Kimberley Close - Church Hill,2023-02-12T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,47.81
776556,Kimberley Close - Church Hill,2023-02-12T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,119.2
776556,Kimberley Close - Church Hill,2023-02-12T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,215.6
776556,Kimberley Close - Church Hill,2023-02-12T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,178.3
776556,Kimberley Close - Church Hill,2023-02-12T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,200.2
776556,Kimberley Close - Church Hill,2023-02-12T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-02-12T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
776556,Kimberley Close - Church Hill,2023-02-12T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776556,Kimberley Close - Church Hill,2023-02-12T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.83
776556,Kimberley Close - Church Hill,2023-02-12T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.57
776556,Kimberley Close - Church Hill,2023-02-12T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.54
776556,Kimberley Close - Church Hill,2023-02-12T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,116.0
776556,Kimberley Close - Church Hill,2023-02-12T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.6
776556,Kimberley Close - Church Hill,2023-02-12T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.4
776556,Kimberley Close - Church Hill,2023-02-12T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.5
776556,Kimberley Close - Church Hill,2023-02-12T17:20:00.000+00:00,transformer,,Temperature,C,24.2
776556,Kimberley Close - Church Hill,2023-02-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776556,Kimberley Close - Church Hill,2023-02-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
776556,Kimberley Close - Church Hill,2023-02-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-02-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
776556,Kimberley Close - Church Hill,2023-02-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776556,Kimberley Close - Church Hill,2023-02-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
776556,Kimberley Close - Church Hill,2023-02-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.66
776556,Kimberley Close - Church Hill,2023-02-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
776556,Kimberley Close - Church Hill,2023-02-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
776556,Kimberley Close - Church Hill,2023-02-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,82.86
776556,Kimberley Close - Church Hill,2023-02-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,70.25
776556,Kimberley Close - Church Hill,2023-02-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,78.35
776556,Kimberley Close - Church Hill,2023-02-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,235.2
776556,Kimberley Close - Church Hill,2023-02-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,347.4
776556,Kimberley Close - Church Hill,2023-02-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,291.7
776556,Kimberley Close - Church Hill,2023-02-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,327.5
776556,Kimberley Close - Church Hill,2023-02-12T17:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.81
776556,Kimberley Close - Church Hill,2023-02-12T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
776556,Kimberley Close - Church Hill,2023-02-12T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-02-12T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,55.85
776556,Kimberley Close - Church Hill,2023-02-12T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,44.37
776556,Kimberley Close - Church Hill,2023-02-12T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,46.23
776556,Kimberley Close - Church Hill,2023-02-12T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,120.6
776556,Kimberley Close - Church Hill,2023-02-12T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,234.4
776556,Kimberley Close - Church Hill,2023-02-12T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,184.4
776556,Kimberley Close - Church Hill,2023-02-12T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,193.8
776556,Kimberley Close - Church Hill,2023-02-12T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-02-12T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
776556,Kimberley Close - Church Hill,2023-02-12T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
776556,Kimberley Close - Church Hill,2023-02-12T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.11
776556,Kimberley Close - Church Hill,2023-02-12T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.72
776556,Kimberley Close - Church Hill,2023-02-12T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.77
776556,Kimberley Close - Church Hill,2023-02-12T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,117.4
776556,Kimberley Close - Church Hill,2023-02-12T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.9
776556,Kimberley Close - Church Hill,2023-02-12T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.4
776556,Kimberley Close - Church Hill,2023-02-12T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.5
776556,Kimberley Close - Church Hill,2023-02-12T17:10:00.000+00:00,transformer,,Temperature,C,23.8
776556,Kimberley Close - Church Hill,2023-02-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776556,Kimberley Close - Church Hill,2023-02-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
776556,Kimberley Close - Church Hill,2023-02-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-02-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
776556,Kimberley Close - Church Hill,2023-02-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776556,Kimberley Close - Church Hill,2023-02-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
776556,Kimberley Close - Church Hill,2023-02-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
776556,Kimberley Close - Church Hill,2023-02-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
776556,Kimberley Close - Church Hill,2023-02-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
776556,Kimberley Close - Church Hill,2023-02-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,84.95
776556,Kimberley Close - Church Hill,2023-02-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,73.09
776556,Kimberley Close - Church Hill,2023-02-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,76.01
776556,Kimberley Close - Church Hill,2023-02-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,238.0
776556,Kimberley Close - Church Hill,2023-02-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,355.8
776556,Kimberley Close - Church Hill,2023-02-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,302.7
776556,Kimberley Close - Church Hill,2023-02-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,318.4
776556,Kimberley Close - Church Hill,2023-02-12T17:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.99
776556,Kimberley Close - Church Hill,2023-02-12T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-02-12T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-02-12T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,48.52
776556,Kimberley Close - Church Hill,2023-02-12T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.83
776556,Kimberley Close - Church Hill,2023-02-12T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.41
776556,Kimberley Close - Church Hill,2023-02-12T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,124.1
776556,Kimberley Close - Church Hill,2023-02-12T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,206.6
776556,Kimberley Close - Church Hill,2023-02-12T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,175.8
776556,Kimberley Close - Church Hill,2023-02-12T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,163.8
776556,Kimberley Close - Church Hill,2023-02-12T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-02-12T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
776556,Kimberley Close - Church Hill,2023-02-12T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-02-12T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.35
776556,Kimberley Close - Church Hill,2023-02-12T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.06
776556,Kimberley Close - Church Hill,2023-02-12T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.33
776556,Kimberley Close - Church Hill,2023-02-12T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,120.6
776556,Kimberley Close - Church Hill,2023-02-12T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.0
776556,Kimberley Close - Church Hill,2023-02-12T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.4
776556,Kimberley Close - Church Hill,2023-02-12T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.5
776556,Kimberley Close - Church Hill,2023-02-12T17:00:00.000+00:00,transformer,,Temperature,C,23.6
776556,Kimberley Close - Church Hill,2023-02-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776556,Kimberley Close - Church Hill,2023-02-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
776556,Kimberley Close - Church Hill,2023-02-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-02-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
776556,Kimberley Close - Church Hill,2023-02-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776556,Kimberley Close - Church Hill,2023-02-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
776556,Kimberley Close - Church Hill,2023-02-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
776556,Kimberley Close - Church Hill,2023-02-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
776556,Kimberley Close - Church Hill,2023-02-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-02-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,73.87
776556,Kimberley Close - Church Hill,2023-02-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,70.89
776556,Kimberley Close - Church Hill,2023-02-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,57.74
776556,Kimberley Close - Church Hill,2023-02-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,244.8
776556,Kimberley Close - Church Hill,2023-02-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,313.2
776556,Kimberley Close - Church Hill,2023-02-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,297.0
776556,Kimberley Close - Church Hill,2023-02-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.6
776556,Kimberley Close - Church Hill,2023-02-12T17:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.76
776556,Kimberley Close - Church Hill,2023-02-12T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.9
776556,Kimberley Close - Church Hill,2023-02-12T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-02-12T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.95
776556,Kimberley Close - Church Hill,2023-02-12T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.93
776556,Kimberley Close - Church Hill,2023-02-12T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.42
776556,Kimberley Close - Church Hill,2023-02-12T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,99.1
776556,Kimberley Close - Church Hill,2023-02-12T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,174.5
776556,Kimberley Close - Church Hill,2023-02-12T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,167.9
776556,Kimberley Close - Church Hill,2023-02-12T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,170.8
776556,Kimberley Close - Church Hill,2023-02-12T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-02-12T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
776556,Kimberley Close - Church Hill,2023-02-12T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-02-12T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.12
776556,Kimberley Close - Church Hill,2023-02-12T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.97
776556,Kimberley Close - Church Hill,2023-02-12T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.22
776556,Kimberley Close - Church Hill,2023-02-12T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,96.5
776556,Kimberley Close - Church Hill,2023-02-12T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.6
776556,Kimberley Close - Church Hill,2023-02-12T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.5
776556,Kimberley Close - Church Hill,2023-02-12T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
776556,Kimberley Close - Church Hill,2023-02-12T16:50:00.000+00:00,transformer,,Temperature,C,23.3
776556,Kimberley Close - Church Hill,2023-02-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776556,Kimberley Close - Church Hill,2023-02-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
776556,Kimberley Close - Church Hill,2023-02-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
