Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
776556,Kimberley Close - Church Hill,2023-02-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776556,Kimberley Close - Church Hill,2023-02-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
776556,Kimberley Close - Church Hill,2023-02-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.74
776556,Kimberley Close - Church Hill,2023-02-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
776556,Kimberley Close - Church Hill,2023-02-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
776556,Kimberley Close - Church Hill,2023-02-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,60.07
776556,Kimberley Close - Church Hill,2023-02-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,64.9
776556,Kimberley Close - Church Hill,2023-02-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,58.63
776556,Kimberley Close - Church Hill,2023-02-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,195.6
776556,Kimberley Close - Church Hill,2023-02-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.1
776556,Kimberley Close - Church Hill,2023-02-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,271.5
776556,Kimberley Close - Church Hill,2023-02-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
776556,Kimberley Close - Church Hill,2023-02-12T16:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.83
776556,Kimberley Close - Church Hill,2023-02-12T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-02-12T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-02-12T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.09
776556,Kimberley Close - Church Hill,2023-02-12T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.9
776556,Kimberley Close - Church Hill,2023-02-12T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.33
776556,Kimberley Close - Church Hill,2023-02-12T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,102.5
776556,Kimberley Close - Church Hill,2023-02-12T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,175.0
776556,Kimberley Close - Church Hill,2023-02-12T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.2
776556,Kimberley Close - Church Hill,2023-02-12T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,155.3
776556,Kimberley Close - Church Hill,2023-02-12T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-02-12T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
776556,Kimberley Close - Church Hill,2023-02-12T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-02-12T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.35
776556,Kimberley Close - Church Hill,2023-02-12T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.46
776556,Kimberley Close - Church Hill,2023-02-12T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.75
776556,Kimberley Close - Church Hill,2023-02-12T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,99.8
776556,Kimberley Close - Church Hill,2023-02-12T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.7
776556,Kimberley Close - Church Hill,2023-02-12T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.4
776556,Kimberley Close - Church Hill,2023-02-12T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.9
776556,Kimberley Close - Church Hill,2023-02-12T16:40:00.000+00:00,transformer,,Temperature,C,23.1
776556,Kimberley Close - Church Hill,2023-02-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776556,Kimberley Close - Church Hill,2023-02-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
776556,Kimberley Close - Church Hill,2023-02-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-02-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
776556,Kimberley Close - Church Hill,2023-02-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776556,Kimberley Close - Church Hill,2023-02-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
776556,Kimberley Close - Church Hill,2023-02-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
776556,Kimberley Close - Church Hill,2023-02-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
776556,Kimberley Close - Church Hill,2023-02-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
776556,Kimberley Close - Church Hill,2023-02-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,60.44
776556,Kimberley Close - Church Hill,2023-02-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,54.37
776556,Kimberley Close - Church Hill,2023-02-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,55.08
776556,Kimberley Close - Church Hill,2023-02-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,202.2
776556,Kimberley Close - Church Hill,2023-02-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.0
776556,Kimberley Close - Church Hill,2023-02-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.8
776556,Kimberley Close - Church Hill,2023-02-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.7
776556,Kimberley Close - Church Hill,2023-02-12T16:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.67
776556,Kimberley Close - Church Hill,2023-02-12T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
776556,Kimberley Close - Church Hill,2023-02-12T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-02-12T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.69
776556,Kimberley Close - Church Hill,2023-02-12T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.15
776556,Kimberley Close - Church Hill,2023-02-12T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.49
776556,Kimberley Close - Church Hill,2023-02-12T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,96.4
776556,Kimberley Close - Church Hill,2023-02-12T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,160.7
776556,Kimberley Close - Church Hill,2023-02-12T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.4
776556,Kimberley Close - Church Hill,2023-02-12T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.9
776556,Kimberley Close - Church Hill,2023-02-12T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-02-12T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
776556,Kimberley Close - Church Hill,2023-02-12T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-02-12T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.66
776556,Kimberley Close - Church Hill,2023-02-12T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.24
776556,Kimberley Close - Church Hill,2023-02-12T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.22
776556,Kimberley Close - Church Hill,2023-02-12T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,93.9
776556,Kimberley Close - Church Hill,2023-02-12T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
776556,Kimberley Close - Church Hill,2023-02-12T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.3
776556,Kimberley Close - Church Hill,2023-02-12T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.5
776556,Kimberley Close - Church Hill,2023-02-12T16:30:00.000+00:00,transformer,,Temperature,C,23.2
776556,Kimberley Close - Church Hill,2023-02-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776556,Kimberley Close - Church Hill,2023-02-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
776556,Kimberley Close - Church Hill,2023-02-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-02-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
776556,Kimberley Close - Church Hill,2023-02-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776556,Kimberley Close - Church Hill,2023-02-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
776556,Kimberley Close - Church Hill,2023-02-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
776556,Kimberley Close - Church Hill,2023-02-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
776556,Kimberley Close - Church Hill,2023-02-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
776556,Kimberley Close - Church Hill,2023-02-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,54.35
776556,Kimberley Close - Church Hill,2023-02-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,51.39
776556,Kimberley Close - Church Hill,2023-02-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,51.71
776556,Kimberley Close - Church Hill,2023-02-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,190.3
776556,Kimberley Close - Church Hill,2023-02-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.1
776556,Kimberley Close - Church Hill,2023-02-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
776556,Kimberley Close - Church Hill,2023-02-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
776556,Kimberley Close - Church Hill,2023-02-12T16:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.13
776556,Kimberley Close - Church Hill,2023-02-12T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-02-12T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-02-12T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.12
776556,Kimberley Close - Church Hill,2023-02-12T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.61
776556,Kimberley Close - Church Hill,2023-02-12T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.69
776556,Kimberley Close - Church Hill,2023-02-12T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,101.3
776556,Kimberley Close - Church Hill,2023-02-12T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,173.4
776556,Kimberley Close - Church Hill,2023-02-12T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.8
776556,Kimberley Close - Church Hill,2023-02-12T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.9
776556,Kimberley Close - Church Hill,2023-02-12T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
776556,Kimberley Close - Church Hill,2023-02-12T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
776556,Kimberley Close - Church Hill,2023-02-12T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-02-12T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.65
776556,Kimberley Close - Church Hill,2023-02-12T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.69
776556,Kimberley Close - Church Hill,2023-02-12T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.94
776556,Kimberley Close - Church Hill,2023-02-12T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,98.5
776556,Kimberley Close - Church Hill,2023-02-12T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.6
776556,Kimberley Close - Church Hill,2023-02-12T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.5
776556,Kimberley Close - Church Hill,2023-02-12T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
776556,Kimberley Close - Church Hill,2023-02-12T16:20:00.000+00:00,transformer,,Temperature,C,23.2
776556,Kimberley Close - Church Hill,2023-02-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776556,Kimberley Close - Church Hill,2023-02-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
776556,Kimberley Close - Church Hill,2023-02-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-02-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
776556,Kimberley Close - Church Hill,2023-02-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776556,Kimberley Close - Church Hill,2023-02-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
776556,Kimberley Close - Church Hill,2023-02-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
776556,Kimberley Close - Church Hill,2023-02-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-02-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
776556,Kimberley Close - Church Hill,2023-02-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,60.76
776556,Kimberley Close - Church Hill,2023-02-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,60.3
776556,Kimberley Close - Church Hill,2023-02-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,47.63
776556,Kimberley Close - Church Hill,2023-02-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,199.8
776556,Kimberley Close - Church Hill,2023-02-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.2
776556,Kimberley Close - Church Hill,2023-02-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.2
776556,Kimberley Close - Church Hill,2023-02-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
776556,Kimberley Close - Church Hill,2023-02-12T16:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.59
776556,Kimberley Close - Church Hill,2023-02-12T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-02-12T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-02-12T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.1
776556,Kimberley Close - Church Hill,2023-02-12T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.7
776556,Kimberley Close - Church Hill,2023-02-12T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.37
776556,Kimberley Close - Church Hill,2023-02-12T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,99.2
776556,Kimberley Close - Church Hill,2023-02-12T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,181.6
776556,Kimberley Close - Church Hill,2023-02-12T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.0
776556,Kimberley Close - Church Hill,2023-02-12T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.7
776556,Kimberley Close - Church Hill,2023-02-12T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-02-12T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
776556,Kimberley Close - Church Hill,2023-02-12T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-02-12T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.54
776556,Kimberley Close - Church Hill,2023-02-12T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.06
776556,Kimberley Close - Church Hill,2023-02-12T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.06
776556,Kimberley Close - Church Hill,2023-02-12T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,96.5
776556,Kimberley Close - Church Hill,2023-02-12T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
776556,Kimberley Close - Church Hill,2023-02-12T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.7
776556,Kimberley Close - Church Hill,2023-02-12T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.5
776556,Kimberley Close - Church Hill,2023-02-12T16:10:00.000+00:00,transformer,,Temperature,C,23.3
776556,Kimberley Close - Church Hill,2023-02-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776556,Kimberley Close - Church Hill,2023-02-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
776556,Kimberley Close - Church Hill,2023-02-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-02-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
776556,Kimberley Close - Church Hill,2023-02-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776556,Kimberley Close - Church Hill,2023-02-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
776556,Kimberley Close - Church Hill,2023-02-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
776556,Kimberley Close - Church Hill,2023-02-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776556,Kimberley Close - Church Hill,2023-02-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
776556,Kimberley Close - Church Hill,2023-02-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,60.64
776556,Kimberley Close - Church Hill,2023-02-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,58.76
776556,Kimberley Close - Church Hill,2023-02-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,50.44
776556,Kimberley Close - Church Hill,2023-02-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,195.7
776556,Kimberley Close - Church Hill,2023-02-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.0
776556,Kimberley Close - Church Hill,2023-02-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.7
776556,Kimberley Close - Church Hill,2023-02-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
776556,Kimberley Close - Church Hill,2023-02-12T16:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.66
776556,Kimberley Close - Church Hill,2023-02-12T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-02-12T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-02-12T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,49.03
776556,Kimberley Close - Church Hill,2023-02-12T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.13
776556,Kimberley Close - Church Hill,2023-02-12T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.56
776556,Kimberley Close - Church Hill,2023-02-12T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,113.8
776556,Kimberley Close - Church Hill,2023-02-12T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,205.6
776556,Kimberley Close - Church Hill,2023-02-12T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.8
776556,Kimberley Close - Church Hill,2023-02-12T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.4
776556,Kimberley Close - Church Hill,2023-02-12T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
776556,Kimberley Close - Church Hill,2023-02-12T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
776556,Kimberley Close - Church Hill,2023-02-12T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-02-12T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.12
776556,Kimberley Close - Church Hill,2023-02-12T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.21
776556,Kimberley Close - Church Hill,2023-02-12T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.01
776556,Kimberley Close - Church Hill,2023-02-12T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,110.6
776556,Kimberley Close - Church Hill,2023-02-12T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
776556,Kimberley Close - Church Hill,2023-02-12T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.4
776556,Kimberley Close - Church Hill,2023-02-12T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.5
776556,Kimberley Close - Church Hill,2023-02-12T16:00:00.000+00:00,transformer,,Temperature,C,23.2
776556,Kimberley Close - Church Hill,2023-02-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776556,Kimberley Close - Church Hill,2023-02-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
776556,Kimberley Close - Church Hill,2023-02-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-02-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
776556,Kimberley Close - Church Hill,2023-02-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776556,Kimberley Close - Church Hill,2023-02-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
776556,Kimberley Close - Church Hill,2023-02-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
776556,Kimberley Close - Church Hill,2023-02-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
776556,Kimberley Close - Church Hill,2023-02-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
776556,Kimberley Close - Church Hill,2023-02-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,67.15
776556,Kimberley Close - Church Hill,2023-02-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,57.33
776556,Kimberley Close - Church Hill,2023-02-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,48.57
776556,Kimberley Close - Church Hill,2023-02-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,224.4
776556,Kimberley Close - Church Hill,2023-02-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,281.4
776556,Kimberley Close - Church Hill,2023-02-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
776556,Kimberley Close - Church Hill,2023-02-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
776556,Kimberley Close - Church Hill,2023-02-12T16:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.42
776556,Kimberley Close - Church Hill,2023-02-12T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-02-12T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
776556,Kimberley Close - Church Hill,2023-02-12T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.74
776556,Kimberley Close - Church Hill,2023-02-12T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.36
776556,Kimberley Close - Church Hill,2023-02-12T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.93
776556,Kimberley Close - Church Hill,2023-02-12T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,104.2
776556,Kimberley Close - Church Hill,2023-02-12T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,184.7
776556,Kimberley Close - Church Hill,2023-02-12T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.5
776556,Kimberley Close - Church Hill,2023-02-12T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.6
776556,Kimberley Close - Church Hill,2023-02-12T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
776556,Kimberley Close - Church Hill,2023-02-12T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776556,Kimberley Close - Church Hill,2023-02-12T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-02-12T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.72
776556,Kimberley Close - Church Hill,2023-02-12T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.46
776556,Kimberley Close - Church Hill,2023-02-12T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.55
776556,Kimberley Close - Church Hill,2023-02-12T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,101.3
776556,Kimberley Close - Church Hill,2023-02-12T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
776556,Kimberley Close - Church Hill,2023-02-12T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.0
776556,Kimberley Close - Church Hill,2023-02-12T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.5
776556,Kimberley Close - Church Hill,2023-02-12T15:50:00.000+00:00,transformer,,Temperature,C,23.2
776556,Kimberley Close - Church Hill,2023-02-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776556,Kimberley Close - Church Hill,2023-02-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
776556,Kimberley Close - Church Hill,2023-02-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
776556,Kimberley Close - Church Hill,2023-02-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776556,Kimberley Close - Church Hill,2023-02-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
776556,Kimberley Close - Church Hill,2023-02-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
776556,Kimberley Close - Church Hill,2023-02-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
776556,Kimberley Close - Church Hill,2023-02-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
776556,Kimberley Close - Church Hill,2023-02-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,61.46
776556,Kimberley Close - Church Hill,2023-02-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,55.82
776556,Kimberley Close - Church Hill,2023-02-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,48.48
776556,Kimberley Close - Church Hill,2023-02-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,205.5
776556,Kimberley Close - Church Hill,2023-02-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.3
776556,Kimberley Close - Church Hill,2023-02-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.4
776556,Kimberley Close - Church Hill,2023-02-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
776556,Kimberley Close - Church Hill,2023-02-12T15:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.1
776556,Kimberley Close - Church Hill,2023-02-12T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-02-12T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-02-12T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.06
776556,Kimberley Close - Church Hill,2023-02-12T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.39
776556,Kimberley Close - Church Hill,2023-02-12T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.21
776556,Kimberley Close - Church Hill,2023-02-12T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,101.9
776556,Kimberley Close - Church Hill,2023-02-12T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,161.4
776556,Kimberley Close - Church Hill,2023-02-12T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,152.1
776556,Kimberley Close - Church Hill,2023-02-12T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.4
776556,Kimberley Close - Church Hill,2023-02-12T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
776556,Kimberley Close - Church Hill,2023-02-12T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
776556,Kimberley Close - Church Hill,2023-02-12T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
776556,Kimberley Close - Church Hill,2023-02-12T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.11
776556,Kimberley Close - Church Hill,2023-02-12T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.64
776556,Kimberley Close - Church Hill,2023-02-12T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.29
776556,Kimberley Close - Church Hill,2023-02-12T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,99.1
776556,Kimberley Close - Church Hill,2023-02-12T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.9
776556,Kimberley Close - Church Hill,2023-02-12T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.3
776556,Kimberley Close - Church Hill,2023-02-12T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
776556,Kimberley Close - Church Hill,2023-02-12T15:40:00.000+00:00,transformer,,Temperature,C,23.0
776556,Kimberley Close - Church Hill,2023-02-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776556,Kimberley Close - Church Hill,2023-02-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
776556,Kimberley Close - Church Hill,2023-02-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
776556,Kimberley Close - Church Hill,2023-02-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776556,Kimberley Close - Church Hill,2023-02-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
776556,Kimberley Close - Church Hill,2023-02-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
776556,Kimberley Close - Church Hill,2023-02-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
776556,Kimberley Close - Church Hill,2023-02-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
776556,Kimberley Close - Church Hill,2023-02-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,57.17
776556,Kimberley Close - Church Hill,2023-02-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,58.02
776556,Kimberley Close - Church Hill,2023-02-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,45.5
776556,Kimberley Close - Church Hill,2023-02-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,201.0
776556,Kimberley Close - Church Hill,2023-02-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.1
776556,Kimberley Close - Church Hill,2023-02-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.4
776556,Kimberley Close - Church Hill,2023-02-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
776556,Kimberley Close - Church Hill,2023-02-12T15:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.16
776556,Kimberley Close - Church Hill,2023-02-12T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-02-12T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-02-12T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.06
776556,Kimberley Close - Church Hill,2023-02-12T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.36
776556,Kimberley Close - Church Hill,2023-02-12T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.63
776556,Kimberley Close - Church Hill,2023-02-12T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,102.1
776556,Kimberley Close - Church Hill,2023-02-12T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,153.2
776556,Kimberley Close - Church Hill,2023-02-12T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,163.0
776556,Kimberley Close - Church Hill,2023-02-12T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.5
776556,Kimberley Close - Church Hill,2023-02-12T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-02-12T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776556,Kimberley Close - Church Hill,2023-02-12T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776556,Kimberley Close - Church Hill,2023-02-12T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.18
776556,Kimberley Close - Church Hill,2023-02-12T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.03
776556,Kimberley Close - Church Hill,2023-02-12T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.88
776556,Kimberley Close - Church Hill,2023-02-12T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,99.3
776556,Kimberley Close - Church Hill,2023-02-12T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
776556,Kimberley Close - Church Hill,2023-02-12T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.2
776556,Kimberley Close - Church Hill,2023-02-12T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
776556,Kimberley Close - Church Hill,2023-02-12T15:30:00.000+00:00,transformer,,Temperature,C,23.0
776556,Kimberley Close - Church Hill,2023-02-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776556,Kimberley Close - Church Hill,2023-02-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
776556,Kimberley Close - Church Hill,2023-02-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-02-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
776556,Kimberley Close - Church Hill,2023-02-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776556,Kimberley Close - Church Hill,2023-02-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
776556,Kimberley Close - Church Hill,2023-02-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
776556,Kimberley Close - Church Hill,2023-02-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-02-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
776556,Kimberley Close - Church Hill,2023-02-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,53.24
776556,Kimberley Close - Church Hill,2023-02-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,60.39
776556,Kimberley Close - Church Hill,2023-02-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,44.51
776556,Kimberley Close - Church Hill,2023-02-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,201.3
776556,Kimberley Close - Church Hill,2023-02-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.8
776556,Kimberley Close - Church Hill,2023-02-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.3
776556,Kimberley Close - Church Hill,2023-02-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
776556,Kimberley Close - Church Hill,2023-02-12T15:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.96
776556,Kimberley Close - Church Hill,2023-02-12T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-02-12T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-02-12T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.35
776556,Kimberley Close - Church Hill,2023-02-12T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.22
776556,Kimberley Close - Church Hill,2023-02-12T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.97
776556,Kimberley Close - Church Hill,2023-02-12T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,124.6
776556,Kimberley Close - Church Hill,2023-02-12T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,173.9
776556,Kimberley Close - Church Hill,2023-02-12T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.5
776556,Kimberley Close - Church Hill,2023-02-12T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.1
776556,Kimberley Close - Church Hill,2023-02-12T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-02-12T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776556,Kimberley Close - Church Hill,2023-02-12T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776556,Kimberley Close - Church Hill,2023-02-12T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.73
776556,Kimberley Close - Church Hill,2023-02-12T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.32
776556,Kimberley Close - Church Hill,2023-02-12T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.8
776556,Kimberley Close - Church Hill,2023-02-12T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,121.1
776556,Kimberley Close - Church Hill,2023-02-12T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
776556,Kimberley Close - Church Hill,2023-02-12T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.0
776556,Kimberley Close - Church Hill,2023-02-12T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
776556,Kimberley Close - Church Hill,2023-02-12T15:20:00.000+00:00,transformer,,Temperature,C,22.9
776556,Kimberley Close - Church Hill,2023-02-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-02-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
776556,Kimberley Close - Church Hill,2023-02-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
776556,Kimberley Close - Church Hill,2023-02-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776556,Kimberley Close - Church Hill,2023-02-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
776556,Kimberley Close - Church Hill,2023-02-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
776556,Kimberley Close - Church Hill,2023-02-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-02-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
776556,Kimberley Close - Church Hill,2023-02-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,56.08
776556,Kimberley Close - Church Hill,2023-02-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,60.54
776556,Kimberley Close - Church Hill,2023-02-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,36.77
776556,Kimberley Close - Church Hill,2023-02-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,245.8
776556,Kimberley Close - Church Hill,2023-02-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.6
776556,Kimberley Close - Church Hill,2023-02-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.7
776556,Kimberley Close - Church Hill,2023-02-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
776556,Kimberley Close - Church Hill,2023-02-12T15:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.74
776556,Kimberley Close - Church Hill,2023-02-12T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-02-12T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-02-12T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.06
776556,Kimberley Close - Church Hill,2023-02-12T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.58
776556,Kimberley Close - Church Hill,2023-02-12T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.88
776556,Kimberley Close - Church Hill,2023-02-12T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,109.1
776556,Kimberley Close - Church Hill,2023-02-12T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,172.2
776556,Kimberley Close - Church Hill,2023-02-12T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.2
776556,Kimberley Close - Church Hill,2023-02-12T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.5
776556,Kimberley Close - Church Hill,2023-02-12T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
776556,Kimberley Close - Church Hill,2023-02-12T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776556,Kimberley Close - Church Hill,2023-02-12T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
776556,Kimberley Close - Church Hill,2023-02-12T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.87
776556,Kimberley Close - Church Hill,2023-02-12T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.59
776556,Kimberley Close - Church Hill,2023-02-12T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.32
776556,Kimberley Close - Church Hill,2023-02-12T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,106.0
776556,Kimberley Close - Church Hill,2023-02-12T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
776556,Kimberley Close - Church Hill,2023-02-12T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.3
776556,Kimberley Close - Church Hill,2023-02-12T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
776556,Kimberley Close - Church Hill,2023-02-12T15:10:00.000+00:00,transformer,,Temperature,C,22.9
776556,Kimberley Close - Church Hill,2023-02-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-02-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
776556,Kimberley Close - Church Hill,2023-02-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-02-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
776556,Kimberley Close - Church Hill,2023-02-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776556,Kimberley Close - Church Hill,2023-02-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
776556,Kimberley Close - Church Hill,2023-02-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
776556,Kimberley Close - Church Hill,2023-02-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
776556,Kimberley Close - Church Hill,2023-02-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
776556,Kimberley Close - Church Hill,2023-02-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,57.93
776556,Kimberley Close - Church Hill,2023-02-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,52.17
776556,Kimberley Close - Church Hill,2023-02-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,40.2
776556,Kimberley Close - Church Hill,2023-02-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,215.2
776556,Kimberley Close - Church Hill,2023-02-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.4
776556,Kimberley Close - Church Hill,2023-02-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.3
776556,Kimberley Close - Church Hill,2023-02-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
776556,Kimberley Close - Church Hill,2023-02-12T15:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.25
776556,Kimberley Close - Church Hill,2023-02-12T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
776556,Kimberley Close - Church Hill,2023-02-12T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-02-12T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.73
776556,Kimberley Close - Church Hill,2023-02-12T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.77
776556,Kimberley Close - Church Hill,2023-02-12T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.72
776556,Kimberley Close - Church Hill,2023-02-12T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,86.5
776556,Kimberley Close - Church Hill,2023-02-12T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,166.9
776556,Kimberley Close - Church Hill,2023-02-12T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.7
776556,Kimberley Close - Church Hill,2023-02-12T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.6
776556,Kimberley Close - Church Hill,2023-02-12T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776556,Kimberley Close - Church Hill,2023-02-12T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776556,Kimberley Close - Church Hill,2023-02-12T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
776556,Kimberley Close - Church Hill,2023-02-12T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.95
776556,Kimberley Close - Church Hill,2023-02-12T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.22
776556,Kimberley Close - Church Hill,2023-02-12T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.32
776556,Kimberley Close - Church Hill,2023-02-12T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.2
776556,Kimberley Close - Church Hill,2023-02-12T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
776556,Kimberley Close - Church Hill,2023-02-12T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.8
776556,Kimberley Close - Church Hill,2023-02-12T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
776556,Kimberley Close - Church Hill,2023-02-12T15:00:00.000+00:00,transformer,,Temperature,C,22.9
776556,Kimberley Close - Church Hill,2023-02-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-02-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
776556,Kimberley Close - Church Hill,2023-02-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-02-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
776556,Kimberley Close - Church Hill,2023-02-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776556,Kimberley Close - Church Hill,2023-02-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
776556,Kimberley Close - Church Hill,2023-02-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
776556,Kimberley Close - Church Hill,2023-02-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
776556,Kimberley Close - Church Hill,2023-02-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-02-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,56.68
776556,Kimberley Close - Church Hill,2023-02-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,54.99
776556,Kimberley Close - Church Hill,2023-02-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,50.05
776556,Kimberley Close - Church Hill,2023-02-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,170.7
776556,Kimberley Close - Church Hill,2023-02-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.0
776556,Kimberley Close - Church Hill,2023-02-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.7
776556,Kimberley Close - Church Hill,2023-02-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
776556,Kimberley Close - Church Hill,2023-02-12T15:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.37
776556,Kimberley Close - Church Hill,2023-02-12T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.18
776556,Kimberley Close - Church Hill,2023-02-12T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-02-12T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.5
776556,Kimberley Close - Church Hill,2023-02-12T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.63
776556,Kimberley Close - Church Hill,2023-02-12T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.91
776556,Kimberley Close - Church Hill,2023-02-12T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,95.4
776556,Kimberley Close - Church Hill,2023-02-12T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,165.6
776556,Kimberley Close - Church Hill,2023-02-12T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.7
776556,Kimberley Close - Church Hill,2023-02-12T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,152.1
776556,Kimberley Close - Church Hill,2023-02-12T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
776556,Kimberley Close - Church Hill,2023-02-12T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776556,Kimberley Close - Church Hill,2023-02-12T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
776556,Kimberley Close - Church Hill,2023-02-12T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.44
776556,Kimberley Close - Church Hill,2023-02-12T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.15
776556,Kimberley Close - Church Hill,2023-02-12T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.77
776556,Kimberley Close - Church Hill,2023-02-12T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,93.0
776556,Kimberley Close - Church Hill,2023-02-12T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
776556,Kimberley Close - Church Hill,2023-02-12T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.2
776556,Kimberley Close - Church Hill,2023-02-12T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.1
776556,Kimberley Close - Church Hill,2023-02-12T14:50:00.000+00:00,transformer,,Temperature,C,22.8
776556,Kimberley Close - Church Hill,2023-02-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776556,Kimberley Close - Church Hill,2023-02-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
776556,Kimberley Close - Church Hill,2023-02-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-02-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
776556,Kimberley Close - Church Hill,2023-02-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776556,Kimberley Close - Church Hill,2023-02-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
776556,Kimberley Close - Church Hill,2023-02-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
776556,Kimberley Close - Church Hill,2023-02-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-02-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
776556,Kimberley Close - Church Hill,2023-02-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,51.95
776556,Kimberley Close - Church Hill,2023-02-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,57.77
776556,Kimberley Close - Church Hill,2023-02-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,54.68
776556,Kimberley Close - Church Hill,2023-02-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,188.4
776556,Kimberley Close - Church Hill,2023-02-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
