Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
776556,Kimberley Close - Church Hill,2023-02-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
776556,Kimberley Close - Church Hill,2023-02-12T14:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.48
776556,Kimberley Close - Church Hill,2023-02-12T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
776556,Kimberley Close - Church Hill,2023-02-12T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776556,Kimberley Close - Church Hill,2023-02-12T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.28
776556,Kimberley Close - Church Hill,2023-02-12T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.34
776556,Kimberley Close - Church Hill,2023-02-12T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,43.01
776556,Kimberley Close - Church Hill,2023-02-12T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,94.9
776556,Kimberley Close - Church Hill,2023-02-12T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,161.4
776556,Kimberley Close - Church Hill,2023-02-12T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.0
776556,Kimberley Close - Church Hill,2023-02-12T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,178.6
776556,Kimberley Close - Church Hill,2023-02-12T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
776556,Kimberley Close - Church Hill,2023-02-12T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776556,Kimberley Close - Church Hill,2023-02-12T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
776556,Kimberley Close - Church Hill,2023-02-12T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.05
776556,Kimberley Close - Church Hill,2023-02-12T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.15
776556,Kimberley Close - Church Hill,2023-02-12T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.64
776556,Kimberley Close - Church Hill,2023-02-12T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,92.7
776556,Kimberley Close - Church Hill,2023-02-12T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
776556,Kimberley Close - Church Hill,2023-02-12T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.9
776556,Kimberley Close - Church Hill,2023-02-12T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
776556,Kimberley Close - Church Hill,2023-02-12T14:40:00.000+00:00,transformer,,Temperature,C,22.6
776556,Kimberley Close - Church Hill,2023-02-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-02-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
776556,Kimberley Close - Church Hill,2023-02-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-02-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
776556,Kimberley Close - Church Hill,2023-02-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776556,Kimberley Close - Church Hill,2023-02-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
776556,Kimberley Close - Church Hill,2023-02-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
776556,Kimberley Close - Church Hill,2023-02-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
776556,Kimberley Close - Church Hill,2023-02-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
776556,Kimberley Close - Church Hill,2023-02-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,48.33
776556,Kimberley Close - Church Hill,2023-02-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,54.49
776556,Kimberley Close - Church Hill,2023-02-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,59.64
776556,Kimberley Close - Church Hill,2023-02-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,187.6
776556,Kimberley Close - Church Hill,2023-02-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
776556,Kimberley Close - Church Hill,2023-02-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.3
776556,Kimberley Close - Church Hill,2023-02-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.1
776556,Kimberley Close - Church Hill,2023-02-12T14:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.84
776556,Kimberley Close - Church Hill,2023-02-12T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
776556,Kimberley Close - Church Hill,2023-02-12T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-02-12T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.18
776556,Kimberley Close - Church Hill,2023-02-12T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.88
776556,Kimberley Close - Church Hill,2023-02-12T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.07
776556,Kimberley Close - Church Hill,2023-02-12T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,95.5
776556,Kimberley Close - Church Hill,2023-02-12T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,182.2
776556,Kimberley Close - Church Hill,2023-02-12T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.0
776556,Kimberley Close - Church Hill,2023-02-12T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,166.8
776556,Kimberley Close - Church Hill,2023-02-12T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
776556,Kimberley Close - Church Hill,2023-02-12T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776556,Kimberley Close - Church Hill,2023-02-12T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-02-12T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.96
776556,Kimberley Close - Church Hill,2023-02-12T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.09
776556,Kimberley Close - Church Hill,2023-02-12T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.31
776556,Kimberley Close - Church Hill,2023-02-12T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,93.0
776556,Kimberley Close - Church Hill,2023-02-12T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
776556,Kimberley Close - Church Hill,2023-02-12T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.1
776556,Kimberley Close - Church Hill,2023-02-12T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
776556,Kimberley Close - Church Hill,2023-02-12T14:30:00.000+00:00,transformer,,Temperature,C,22.6
776556,Kimberley Close - Church Hill,2023-02-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-02-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
776556,Kimberley Close - Church Hill,2023-02-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-02-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
776556,Kimberley Close - Church Hill,2023-02-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776556,Kimberley Close - Church Hill,2023-02-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
776556,Kimberley Close - Church Hill,2023-02-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
776556,Kimberley Close - Church Hill,2023-02-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-02-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
776556,Kimberley Close - Church Hill,2023-02-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,57.14
776556,Kimberley Close - Church Hill,2023-02-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,46.96
776556,Kimberley Close - Church Hill,2023-02-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,56.38
776556,Kimberley Close - Church Hill,2023-02-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,188.5
776556,Kimberley Close - Church Hill,2023-02-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.3
776556,Kimberley Close - Church Hill,2023-02-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
776556,Kimberley Close - Church Hill,2023-02-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.4
776556,Kimberley Close - Church Hill,2023-02-12T14:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.66
776556,Kimberley Close - Church Hill,2023-02-12T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
776556,Kimberley Close - Church Hill,2023-02-12T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
776556,Kimberley Close - Church Hill,2023-02-12T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.01
776556,Kimberley Close - Church Hill,2023-02-12T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.02
776556,Kimberley Close - Church Hill,2023-02-12T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.7
776556,Kimberley Close - Church Hill,2023-02-12T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,100.4
776556,Kimberley Close - Church Hill,2023-02-12T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,184.3
776556,Kimberley Close - Church Hill,2023-02-12T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.3
776556,Kimberley Close - Church Hill,2023-02-12T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.2
776556,Kimberley Close - Church Hill,2023-02-12T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
776556,Kimberley Close - Church Hill,2023-02-12T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
776556,Kimberley Close - Church Hill,2023-02-12T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-02-12T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.67
776556,Kimberley Close - Church Hill,2023-02-12T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.55
776556,Kimberley Close - Church Hill,2023-02-12T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.77
776556,Kimberley Close - Church Hill,2023-02-12T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,97.7
776556,Kimberley Close - Church Hill,2023-02-12T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
776556,Kimberley Close - Church Hill,2023-02-12T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.5
776556,Kimberley Close - Church Hill,2023-02-12T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.0
776556,Kimberley Close - Church Hill,2023-02-12T14:20:00.000+00:00,transformer,,Temperature,C,22.5
776556,Kimberley Close - Church Hill,2023-02-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-02-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
776556,Kimberley Close - Church Hill,2023-02-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
776556,Kimberley Close - Church Hill,2023-02-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776556,Kimberley Close - Church Hill,2023-02-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
776556,Kimberley Close - Church Hill,2023-02-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
776556,Kimberley Close - Church Hill,2023-02-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
776556,Kimberley Close - Church Hill,2023-02-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
776556,Kimberley Close - Church Hill,2023-02-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,61.68
776556,Kimberley Close - Church Hill,2023-02-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,47.57
776556,Kimberley Close - Church Hill,2023-02-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,53.47
776556,Kimberley Close - Church Hill,2023-02-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,198.1
776556,Kimberley Close - Church Hill,2023-02-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.8
776556,Kimberley Close - Church Hill,2023-02-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
776556,Kimberley Close - Church Hill,2023-02-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
776556,Kimberley Close - Church Hill,2023-02-12T14:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.87
776556,Kimberley Close - Church Hill,2023-02-12T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.86
776556,Kimberley Close - Church Hill,2023-02-12T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-02-12T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.25
776556,Kimberley Close - Church Hill,2023-02-12T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.12
776556,Kimberley Close - Church Hill,2023-02-12T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.54
776556,Kimberley Close - Church Hill,2023-02-12T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,91.1
776556,Kimberley Close - Church Hill,2023-02-12T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,178.1
776556,Kimberley Close - Church Hill,2023-02-12T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.7
776556,Kimberley Close - Church Hill,2023-02-12T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.1
776556,Kimberley Close - Church Hill,2023-02-12T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
776556,Kimberley Close - Church Hill,2023-02-12T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776556,Kimberley Close - Church Hill,2023-02-12T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
776556,Kimberley Close - Church Hill,2023-02-12T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.47
776556,Kimberley Close - Church Hill,2023-02-12T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.54
776556,Kimberley Close - Church Hill,2023-02-12T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.14
776556,Kimberley Close - Church Hill,2023-02-12T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.7
776556,Kimberley Close - Church Hill,2023-02-12T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
776556,Kimberley Close - Church Hill,2023-02-12T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.2
776556,Kimberley Close - Church Hill,2023-02-12T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.0
776556,Kimberley Close - Church Hill,2023-02-12T14:10:00.000+00:00,transformer,,Temperature,C,22.5
776556,Kimberley Close - Church Hill,2023-02-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-02-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
776556,Kimberley Close - Church Hill,2023-02-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
776556,Kimberley Close - Church Hill,2023-02-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-02-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
776556,Kimberley Close - Church Hill,2023-02-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
776556,Kimberley Close - Church Hill,2023-02-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
776556,Kimberley Close - Church Hill,2023-02-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
776556,Kimberley Close - Church Hill,2023-02-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,55.73
776556,Kimberley Close - Church Hill,2023-02-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,50.67
776556,Kimberley Close - Church Hill,2023-02-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,51.68
776556,Kimberley Close - Church Hill,2023-02-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,179.8
776556,Kimberley Close - Church Hill,2023-02-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.5
776556,Kimberley Close - Church Hill,2023-02-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
776556,Kimberley Close - Church Hill,2023-02-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
776556,Kimberley Close - Church Hill,2023-02-12T14:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.82
776556,Kimberley Close - Church Hill,2023-02-12T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
776556,Kimberley Close - Church Hill,2023-02-12T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-02-12T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.12
776556,Kimberley Close - Church Hill,2023-02-12T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.97
776556,Kimberley Close - Church Hill,2023-02-12T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.78
776556,Kimberley Close - Church Hill,2023-02-12T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,83.7
776556,Kimberley Close - Church Hill,2023-02-12T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.2
776556,Kimberley Close - Church Hill,2023-02-12T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.1
776556,Kimberley Close - Church Hill,2023-02-12T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.1
776556,Kimberley Close - Church Hill,2023-02-12T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
776556,Kimberley Close - Church Hill,2023-02-12T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
776556,Kimberley Close - Church Hill,2023-02-12T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
776556,Kimberley Close - Church Hill,2023-02-12T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.03
776556,Kimberley Close - Church Hill,2023-02-12T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.45
776556,Kimberley Close - Church Hill,2023-02-12T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.89
776556,Kimberley Close - Church Hill,2023-02-12T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.7
776556,Kimberley Close - Church Hill,2023-02-12T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
776556,Kimberley Close - Church Hill,2023-02-12T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.5
776556,Kimberley Close - Church Hill,2023-02-12T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
776556,Kimberley Close - Church Hill,2023-02-12T14:00:00.000+00:00,transformer,,Temperature,C,22.4
776556,Kimberley Close - Church Hill,2023-02-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-02-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
776556,Kimberley Close - Church Hill,2023-02-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
776556,Kimberley Close - Church Hill,2023-02-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776556,Kimberley Close - Church Hill,2023-02-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
776556,Kimberley Close - Church Hill,2023-02-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
776556,Kimberley Close - Church Hill,2023-02-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
776556,Kimberley Close - Church Hill,2023-02-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
776556,Kimberley Close - Church Hill,2023-02-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,44.14
776556,Kimberley Close - Church Hill,2023-02-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,49.42
776556,Kimberley Close - Church Hill,2023-02-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,48.67
776556,Kimberley Close - Church Hill,2023-02-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,165.4
776556,Kimberley Close - Church Hill,2023-02-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
776556,Kimberley Close - Church Hill,2023-02-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
776556,Kimberley Close - Church Hill,2023-02-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
776556,Kimberley Close - Church Hill,2023-02-12T14:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.16
776556,Kimberley Close - Church Hill,2023-02-12T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-02-12T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-02-12T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.53
776556,Kimberley Close - Church Hill,2023-02-12T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.31
776556,Kimberley Close - Church Hill,2023-02-12T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.31
776556,Kimberley Close - Church Hill,2023-02-12T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,91.7
776556,Kimberley Close - Church Hill,2023-02-12T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.0
776556,Kimberley Close - Church Hill,2023-02-12T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,161.8
776556,Kimberley Close - Church Hill,2023-02-12T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.8
776556,Kimberley Close - Church Hill,2023-02-12T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
776556,Kimberley Close - Church Hill,2023-02-12T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776556,Kimberley Close - Church Hill,2023-02-12T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776556,Kimberley Close - Church Hill,2023-02-12T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.93
776556,Kimberley Close - Church Hill,2023-02-12T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.14
776556,Kimberley Close - Church Hill,2023-02-12T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.38
776556,Kimberley Close - Church Hill,2023-02-12T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.3
776556,Kimberley Close - Church Hill,2023-02-12T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
776556,Kimberley Close - Church Hill,2023-02-12T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
776556,Kimberley Close - Church Hill,2023-02-12T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
776556,Kimberley Close - Church Hill,2023-02-12T13:50:00.000+00:00,transformer,,Temperature,C,22.3
776556,Kimberley Close - Church Hill,2023-02-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-02-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
776556,Kimberley Close - Church Hill,2023-02-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
776556,Kimberley Close - Church Hill,2023-02-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-02-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
776556,Kimberley Close - Church Hill,2023-02-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
776556,Kimberley Close - Church Hill,2023-02-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-02-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
776556,Kimberley Close - Church Hill,2023-02-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,45.47
776556,Kimberley Close - Church Hill,2023-02-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,56.45
776556,Kimberley Close - Church Hill,2023-02-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,42.69
776556,Kimberley Close - Church Hill,2023-02-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,180.9
776556,Kimberley Close - Church Hill,2023-02-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
776556,Kimberley Close - Church Hill,2023-02-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
776556,Kimberley Close - Church Hill,2023-02-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
776556,Kimberley Close - Church Hill,2023-02-12T13:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.59
776556,Kimberley Close - Church Hill,2023-02-12T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-02-12T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-02-12T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.47
776556,Kimberley Close - Church Hill,2023-02-12T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.28
776556,Kimberley Close - Church Hill,2023-02-12T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.09
776556,Kimberley Close - Church Hill,2023-02-12T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,81.0
776556,Kimberley Close - Church Hill,2023-02-12T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.1
776556,Kimberley Close - Church Hill,2023-02-12T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.5
776556,Kimberley Close - Church Hill,2023-02-12T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.8
776556,Kimberley Close - Church Hill,2023-02-12T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
776556,Kimberley Close - Church Hill,2023-02-12T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
776556,Kimberley Close - Church Hill,2023-02-12T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776556,Kimberley Close - Church Hill,2023-02-12T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.6
776556,Kimberley Close - Church Hill,2023-02-12T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.08
776556,Kimberley Close - Church Hill,2023-02-12T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.81
776556,Kimberley Close - Church Hill,2023-02-12T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.8
776556,Kimberley Close - Church Hill,2023-02-12T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
776556,Kimberley Close - Church Hill,2023-02-12T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.9
776556,Kimberley Close - Church Hill,2023-02-12T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
776556,Kimberley Close - Church Hill,2023-02-12T13:40:00.000+00:00,transformer,,Temperature,C,22.4
776556,Kimberley Close - Church Hill,2023-02-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-02-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
776556,Kimberley Close - Church Hill,2023-02-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
776556,Kimberley Close - Church Hill,2023-02-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-02-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
776556,Kimberley Close - Church Hill,2023-02-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
776556,Kimberley Close - Church Hill,2023-02-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-02-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
776556,Kimberley Close - Church Hill,2023-02-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,45.07
776556,Kimberley Close - Church Hill,2023-02-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,46.36
776556,Kimberley Close - Church Hill,2023-02-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,38.9
776556,Kimberley Close - Church Hill,2023-02-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,159.9
776556,Kimberley Close - Church Hill,2023-02-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
776556,Kimberley Close - Church Hill,2023-02-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
776556,Kimberley Close - Church Hill,2023-02-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
776556,Kimberley Close - Church Hill,2023-02-12T13:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.86
776556,Kimberley Close - Church Hill,2023-02-12T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-02-12T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-02-12T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.45
776556,Kimberley Close - Church Hill,2023-02-12T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.5
776556,Kimberley Close - Church Hill,2023-02-12T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.92
776556,Kimberley Close - Church Hill,2023-02-12T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,93.0
776556,Kimberley Close - Church Hill,2023-02-12T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,157.5
776556,Kimberley Close - Church Hill,2023-02-12T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.5
776556,Kimberley Close - Church Hill,2023-02-12T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.0
776556,Kimberley Close - Church Hill,2023-02-12T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-02-12T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776556,Kimberley Close - Church Hill,2023-02-12T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
776556,Kimberley Close - Church Hill,2023-02-12T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.1
776556,Kimberley Close - Church Hill,2023-02-12T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.79
776556,Kimberley Close - Church Hill,2023-02-12T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.66
776556,Kimberley Close - Church Hill,2023-02-12T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,90.4
776556,Kimberley Close - Church Hill,2023-02-12T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
776556,Kimberley Close - Church Hill,2023-02-12T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
776556,Kimberley Close - Church Hill,2023-02-12T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
776556,Kimberley Close - Church Hill,2023-02-12T13:30:00.000+00:00,transformer,,Temperature,C,22.4
776556,Kimberley Close - Church Hill,2023-02-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-02-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
776556,Kimberley Close - Church Hill,2023-02-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
776556,Kimberley Close - Church Hill,2023-02-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-02-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
776556,Kimberley Close - Church Hill,2023-02-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
776556,Kimberley Close - Church Hill,2023-02-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-02-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
776556,Kimberley Close - Church Hill,2023-02-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,47.55
776556,Kimberley Close - Church Hill,2023-02-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,49.29
776556,Kimberley Close - Church Hill,2023-02-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,37.59
776556,Kimberley Close - Church Hill,2023-02-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,183.4
776556,Kimberley Close - Church Hill,2023-02-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
776556,Kimberley Close - Church Hill,2023-02-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
776556,Kimberley Close - Church Hill,2023-02-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
776556,Kimberley Close - Church Hill,2023-02-12T13:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.66
776556,Kimberley Close - Church Hill,2023-02-12T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-02-12T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-02-12T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.83
776556,Kimberley Close - Church Hill,2023-02-12T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.09
776556,Kimberley Close - Church Hill,2023-02-12T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.21
776556,Kimberley Close - Church Hill,2023-02-12T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,86.9
776556,Kimberley Close - Church Hill,2023-02-12T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.3
776556,Kimberley Close - Church Hill,2023-02-12T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.1
776556,Kimberley Close - Church Hill,2023-02-12T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.6
776556,Kimberley Close - Church Hill,2023-02-12T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-02-12T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
776556,Kimberley Close - Church Hill,2023-02-12T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
776556,Kimberley Close - Church Hill,2023-02-12T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.49
776556,Kimberley Close - Church Hill,2023-02-12T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.14
776556,Kimberley Close - Church Hill,2023-02-12T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.54
776556,Kimberley Close - Church Hill,2023-02-12T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.5
776556,Kimberley Close - Church Hill,2023-02-12T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
776556,Kimberley Close - Church Hill,2023-02-12T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
776556,Kimberley Close - Church Hill,2023-02-12T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
776556,Kimberley Close - Church Hill,2023-02-12T13:20:00.000+00:00,transformer,,Temperature,C,22.4
776556,Kimberley Close - Church Hill,2023-02-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-02-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
776556,Kimberley Close - Church Hill,2023-02-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-02-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
776556,Kimberley Close - Church Hill,2023-02-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-02-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
776556,Kimberley Close - Church Hill,2023-02-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
776556,Kimberley Close - Church Hill,2023-02-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-02-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-02-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,47.32
776556,Kimberley Close - Church Hill,2023-02-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,46.23
776556,Kimberley Close - Church Hill,2023-02-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,37.75
776556,Kimberley Close - Church Hill,2023-02-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,171.3
776556,Kimberley Close - Church Hill,2023-02-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
776556,Kimberley Close - Church Hill,2023-02-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
776556,Kimberley Close - Church Hill,2023-02-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
776556,Kimberley Close - Church Hill,2023-02-12T13:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.19
776556,Kimberley Close - Church Hill,2023-02-12T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-02-12T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-02-12T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.37
776556,Kimberley Close - Church Hill,2023-02-12T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.21
776556,Kimberley Close - Church Hill,2023-02-12T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.97
776556,Kimberley Close - Church Hill,2023-02-12T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,95.5
776556,Kimberley Close - Church Hill,2023-02-12T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.3
776556,Kimberley Close - Church Hill,2023-02-12T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.3
776556,Kimberley Close - Church Hill,2023-02-12T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
776556,Kimberley Close - Church Hill,2023-02-12T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-02-12T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
776556,Kimberley Close - Church Hill,2023-02-12T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776556,Kimberley Close - Church Hill,2023-02-12T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.04
776556,Kimberley Close - Church Hill,2023-02-12T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.35
776556,Kimberley Close - Church Hill,2023-02-12T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.87
776556,Kimberley Close - Church Hill,2023-02-12T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,92.8
776556,Kimberley Close - Church Hill,2023-02-12T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
776556,Kimberley Close - Church Hill,2023-02-12T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
776556,Kimberley Close - Church Hill,2023-02-12T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
776556,Kimberley Close - Church Hill,2023-02-12T13:10:00.000+00:00,transformer,,Temperature,C,22.4
776556,Kimberley Close - Church Hill,2023-02-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-02-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
776556,Kimberley Close - Church Hill,2023-02-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
776556,Kimberley Close - Church Hill,2023-02-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-02-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
776556,Kimberley Close - Church Hill,2023-02-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
776556,Kimberley Close - Church Hill,2023-02-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-02-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
776556,Kimberley Close - Church Hill,2023-02-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,46.41
776556,Kimberley Close - Church Hill,2023-02-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,38.56
776556,Kimberley Close - Church Hill,2023-02-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,34.84
776556,Kimberley Close - Church Hill,2023-02-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,188.3
776556,Kimberley Close - Church Hill,2023-02-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
776556,Kimberley Close - Church Hill,2023-02-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
776556,Kimberley Close - Church Hill,2023-02-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
776556,Kimberley Close - Church Hill,2023-02-12T13:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.11
776556,Kimberley Close - Church Hill,2023-02-12T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.86
776556,Kimberley Close - Church Hill,2023-02-12T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-02-12T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.19
776556,Kimberley Close - Church Hill,2023-02-12T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.68
776556,Kimberley Close - Church Hill,2023-02-12T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.76
776556,Kimberley Close - Church Hill,2023-02-12T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,101.8
776556,Kimberley Close - Church Hill,2023-02-12T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,167.0
776556,Kimberley Close - Church Hill,2023-02-12T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.4
776556,Kimberley Close - Church Hill,2023-02-12T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.2
776556,Kimberley Close - Church Hill,2023-02-12T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
776556,Kimberley Close - Church Hill,2023-02-12T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
776556,Kimberley Close - Church Hill,2023-02-12T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776556,Kimberley Close - Church Hill,2023-02-12T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.42
776556,Kimberley Close - Church Hill,2023-02-12T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.06
776556,Kimberley Close - Church Hill,2023-02-12T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.27
776556,Kimberley Close - Church Hill,2023-02-12T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,99.0
776556,Kimberley Close - Church Hill,2023-02-12T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
776556,Kimberley Close - Church Hill,2023-02-12T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
776556,Kimberley Close - Church Hill,2023-02-12T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-02-12T13:00:00.000+00:00,transformer,,Temperature,C,22.1
776556,Kimberley Close - Church Hill,2023-02-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-02-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
776556,Kimberley Close - Church Hill,2023-02-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
776556,Kimberley Close - Church Hill,2023-02-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-02-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
776556,Kimberley Close - Church Hill,2023-02-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
776556,Kimberley Close - Church Hill,2023-02-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-02-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-02-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,53.61
776556,Kimberley Close - Church Hill,2023-02-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,42.73
776556,Kimberley Close - Church Hill,2023-02-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,39.03
776556,Kimberley Close - Church Hill,2023-02-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,200.8
776556,Kimberley Close - Church Hill,2023-02-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
776556,Kimberley Close - Church Hill,2023-02-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
776556,Kimberley Close - Church Hill,2023-02-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
776556,Kimberley Close - Church Hill,2023-02-12T13:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.94
776556,Kimberley Close - Church Hill,2023-02-12T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-02-12T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
776556,Kimberley Close - Church Hill,2023-02-12T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,47.68
776556,Kimberley Close - Church Hill,2023-02-12T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.92
776556,Kimberley Close - Church Hill,2023-02-12T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.27
776556,Kimberley Close - Church Hill,2023-02-12T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,109.3
776556,Kimberley Close - Church Hill,2023-02-12T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,199.2
776556,Kimberley Close - Church Hill,2023-02-12T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.4
776556,Kimberley Close - Church Hill,2023-02-12T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.7
776556,Kimberley Close - Church Hill,2023-02-12T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-02-12T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
776556,Kimberley Close - Church Hill,2023-02-12T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776556,Kimberley Close - Church Hill,2023-02-12T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.19
776556,Kimberley Close - Church Hill,2023-02-12T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.49
776556,Kimberley Close - Church Hill,2023-02-12T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.09
776556,Kimberley Close - Church Hill,2023-02-12T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,106.2
776556,Kimberley Close - Church Hill,2023-02-12T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
776556,Kimberley Close - Church Hill,2023-02-12T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
776556,Kimberley Close - Church Hill,2023-02-12T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.0
776556,Kimberley Close - Church Hill,2023-02-12T12:50:00.000+00:00,transformer,,Temperature,C,22.1
776556,Kimberley Close - Church Hill,2023-02-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-02-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
776556,Kimberley Close - Church Hill,2023-02-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-02-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
776556,Kimberley Close - Church Hill,2023-02-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-02-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
776556,Kimberley Close - Church Hill,2023-02-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
776556,Kimberley Close - Church Hill,2023-02-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
776556,Kimberley Close - Church Hill,2023-02-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
776556,Kimberley Close - Church Hill,2023-02-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,58.87
776556,Kimberley Close - Church Hill,2023-02-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,49.4
776556,Kimberley Close - Church Hill,2023-02-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,40.36
776556,Kimberley Close - Church Hill,2023-02-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,215.5
776556,Kimberley Close - Church Hill,2023-02-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.0
776556,Kimberley Close - Church Hill,2023-02-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
776556,Kimberley Close - Church Hill,2023-02-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
776556,Kimberley Close - Church Hill,2023-02-12T12:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.1
776556,Kimberley Close - Church Hill,2023-02-12T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-02-12T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-02-12T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.61
776556,Kimberley Close - Church Hill,2023-02-12T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.64
776556,Kimberley Close - Church Hill,2023-02-12T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.27
776556,Kimberley Close - Church Hill,2023-02-12T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,117.8
776556,Kimberley Close - Church Hill,2023-02-12T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,195.0
