Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-12T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,176.9
776556,Kimberley Close - Church Hill,2023-02-12T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
776556,Kimberley Close - Church Hill,2023-02-12T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-02-12T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776556,Kimberley Close - Church Hill,2023-02-12T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776556,Kimberley Close - Church Hill,2023-02-12T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.77
776556,Kimberley Close - Church Hill,2023-02-12T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.65
776556,Kimberley Close - Church Hill,2023-02-12T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.71
776556,Kimberley Close - Church Hill,2023-02-12T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,114.5
776556,Kimberley Close - Church Hill,2023-02-12T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
776556,Kimberley Close - Church Hill,2023-02-12T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
776556,Kimberley Close - Church Hill,2023-02-12T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
776556,Kimberley Close - Church Hill,2023-02-12T12:40:00.000+00:00,transformer,,Temperature,C,22.1
776556,Kimberley Close - Church Hill,2023-02-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
776556,Kimberley Close - Church Hill,2023-02-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-02-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
776556,Kimberley Close - Church Hill,2023-02-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-02-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
776556,Kimberley Close - Church Hill,2023-02-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
776556,Kimberley Close - Church Hill,2023-02-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
776556,Kimberley Close - Church Hill,2023-02-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
776556,Kimberley Close - Church Hill,2023-02-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,54.38
776556,Kimberley Close - Church Hill,2023-02-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,58.29
776556,Kimberley Close - Church Hill,2023-02-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,34.98
776556,Kimberley Close - Church Hill,2023-02-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,232.3
776556,Kimberley Close - Church Hill,2023-02-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.9
776556,Kimberley Close - Church Hill,2023-02-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.0
776556,Kimberley Close - Church Hill,2023-02-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
776556,Kimberley Close - Church Hill,2023-02-12T12:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.39
776556,Kimberley Close - Church Hill,2023-02-12T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-02-12T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
776556,Kimberley Close - Church Hill,2023-02-12T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.66
776556,Kimberley Close - Church Hill,2023-02-12T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.25
776556,Kimberley Close - Church Hill,2023-02-12T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.05
776556,Kimberley Close - Church Hill,2023-02-12T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,112.0
776556,Kimberley Close - Church Hill,2023-02-12T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,159.4
776556,Kimberley Close - Church Hill,2023-02-12T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.3
776556,Kimberley Close - Church Hill,2023-02-12T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
776556,Kimberley Close - Church Hill,2023-02-12T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
776556,Kimberley Close - Church Hill,2023-02-12T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776556,Kimberley Close - Church Hill,2023-02-12T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776556,Kimberley Close - Church Hill,2023-02-12T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.96
776556,Kimberley Close - Church Hill,2023-02-12T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.05
776556,Kimberley Close - Church Hill,2023-02-12T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.6
776556,Kimberley Close - Church Hill,2023-02-12T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,108.8
776556,Kimberley Close - Church Hill,2023-02-12T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
776556,Kimberley Close - Church Hill,2023-02-12T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.3
776556,Kimberley Close - Church Hill,2023-02-12T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
776556,Kimberley Close - Church Hill,2023-02-12T12:30:00.000+00:00,transformer,,Temperature,C,22.0
776556,Kimberley Close - Church Hill,2023-02-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-02-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
776556,Kimberley Close - Church Hill,2023-02-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-02-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
776556,Kimberley Close - Church Hill,2023-02-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-02-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
776556,Kimberley Close - Church Hill,2023-02-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
776556,Kimberley Close - Church Hill,2023-02-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
776556,Kimberley Close - Church Hill,2023-02-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-02-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,47.61
776556,Kimberley Close - Church Hill,2023-02-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,54.3
776556,Kimberley Close - Church Hill,2023-02-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,32.64
776556,Kimberley Close - Church Hill,2023-02-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,220.8
776556,Kimberley Close - Church Hill,2023-02-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
776556,Kimberley Close - Church Hill,2023-02-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.8
776556,Kimberley Close - Church Hill,2023-02-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
776556,Kimberley Close - Church Hill,2023-02-12T12:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.32
776556,Kimberley Close - Church Hill,2023-02-12T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
776556,Kimberley Close - Church Hill,2023-02-12T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-02-12T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.42
776556,Kimberley Close - Church Hill,2023-02-12T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.57
776556,Kimberley Close - Church Hill,2023-02-12T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.76
776556,Kimberley Close - Church Hill,2023-02-12T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,93.2
776556,Kimberley Close - Church Hill,2023-02-12T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,169.9
776556,Kimberley Close - Church Hill,2023-02-12T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.2
776556,Kimberley Close - Church Hill,2023-02-12T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.1
776556,Kimberley Close - Church Hill,2023-02-12T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
776556,Kimberley Close - Church Hill,2023-02-12T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
776556,Kimberley Close - Church Hill,2023-02-12T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776556,Kimberley Close - Church Hill,2023-02-12T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.41
776556,Kimberley Close - Church Hill,2023-02-12T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.81
776556,Kimberley Close - Church Hill,2023-02-12T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.67
776556,Kimberley Close - Church Hill,2023-02-12T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,90.5
776556,Kimberley Close - Church Hill,2023-02-12T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
776556,Kimberley Close - Church Hill,2023-02-12T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.5
776556,Kimberley Close - Church Hill,2023-02-12T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.5
776556,Kimberley Close - Church Hill,2023-02-12T12:20:00.000+00:00,transformer,,Temperature,C,21.9
776556,Kimberley Close - Church Hill,2023-02-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
776556,Kimberley Close - Church Hill,2023-02-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-02-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
776556,Kimberley Close - Church Hill,2023-02-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-02-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
776556,Kimberley Close - Church Hill,2023-02-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
776556,Kimberley Close - Church Hill,2023-02-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
776556,Kimberley Close - Church Hill,2023-02-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
776556,Kimberley Close - Church Hill,2023-02-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,52.83
776556,Kimberley Close - Church Hill,2023-02-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,48.39
776556,Kimberley Close - Church Hill,2023-02-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,39.44
776556,Kimberley Close - Church Hill,2023-02-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,183.7
776556,Kimberley Close - Church Hill,2023-02-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
776556,Kimberley Close - Church Hill,2023-02-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
776556,Kimberley Close - Church Hill,2023-02-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
776556,Kimberley Close - Church Hill,2023-02-12T12:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.31
776556,Kimberley Close - Church Hill,2023-02-12T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
776556,Kimberley Close - Church Hill,2023-02-12T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
776556,Kimberley Close - Church Hill,2023-02-12T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.6
776556,Kimberley Close - Church Hill,2023-02-12T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.53
776556,Kimberley Close - Church Hill,2023-02-12T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.37
776556,Kimberley Close - Church Hill,2023-02-12T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,92.0
776556,Kimberley Close - Church Hill,2023-02-12T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.7
776556,Kimberley Close - Church Hill,2023-02-12T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.1
776556,Kimberley Close - Church Hill,2023-02-12T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.3
776556,Kimberley Close - Church Hill,2023-02-12T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
776556,Kimberley Close - Church Hill,2023-02-12T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776556,Kimberley Close - Church Hill,2023-02-12T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
776556,Kimberley Close - Church Hill,2023-02-12T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.34
776556,Kimberley Close - Church Hill,2023-02-12T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.44
776556,Kimberley Close - Church Hill,2023-02-12T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.42
776556,Kimberley Close - Church Hill,2023-02-12T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,89.4
776556,Kimberley Close - Church Hill,2023-02-12T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
776556,Kimberley Close - Church Hill,2023-02-12T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
776556,Kimberley Close - Church Hill,2023-02-12T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
776556,Kimberley Close - Church Hill,2023-02-12T12:10:00.000+00:00,transformer,,Temperature,C,22.0
776556,Kimberley Close - Church Hill,2023-02-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
776556,Kimberley Close - Church Hill,2023-02-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-02-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
776556,Kimberley Close - Church Hill,2023-02-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-02-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
776556,Kimberley Close - Church Hill,2023-02-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
776556,Kimberley Close - Church Hill,2023-02-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
776556,Kimberley Close - Church Hill,2023-02-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
776556,Kimberley Close - Church Hill,2023-02-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,46.95
776556,Kimberley Close - Church Hill,2023-02-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,39.98
776556,Kimberley Close - Church Hill,2023-02-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.78
776556,Kimberley Close - Church Hill,2023-02-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,181.4
776556,Kimberley Close - Church Hill,2023-02-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
776556,Kimberley Close - Church Hill,2023-02-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
776556,Kimberley Close - Church Hill,2023-02-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
776556,Kimberley Close - Church Hill,2023-02-12T12:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.01
776556,Kimberley Close - Church Hill,2023-02-12T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
776556,Kimberley Close - Church Hill,2023-02-12T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
776556,Kimberley Close - Church Hill,2023-02-12T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.69
776556,Kimberley Close - Church Hill,2023-02-12T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.13
776556,Kimberley Close - Church Hill,2023-02-12T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.5
776556,Kimberley Close - Church Hill,2023-02-12T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,91.7
776556,Kimberley Close - Church Hill,2023-02-12T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.2
776556,Kimberley Close - Church Hill,2023-02-12T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.3
776556,Kimberley Close - Church Hill,2023-02-12T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.3
776556,Kimberley Close - Church Hill,2023-02-12T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
776556,Kimberley Close - Church Hill,2023-02-12T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776556,Kimberley Close - Church Hill,2023-02-12T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-02-12T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.03
776556,Kimberley Close - Church Hill,2023-02-12T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.37
776556,Kimberley Close - Church Hill,2023-02-12T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.09
776556,Kimberley Close - Church Hill,2023-02-12T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,89.1
776556,Kimberley Close - Church Hill,2023-02-12T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
776556,Kimberley Close - Church Hill,2023-02-12T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.2
776556,Kimberley Close - Church Hill,2023-02-12T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
776556,Kimberley Close - Church Hill,2023-02-12T12:00:00.000+00:00,transformer,,Temperature,C,21.8
776556,Kimberley Close - Church Hill,2023-02-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-02-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
776556,Kimberley Close - Church Hill,2023-02-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-02-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
776556,Kimberley Close - Church Hill,2023-02-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-02-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
776556,Kimberley Close - Church Hill,2023-02-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
776556,Kimberley Close - Church Hill,2023-02-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
776556,Kimberley Close - Church Hill,2023-02-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776556,Kimberley Close - Church Hill,2023-02-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,43.72
776556,Kimberley Close - Church Hill,2023-02-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,41.51
776556,Kimberley Close - Church Hill,2023-02-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.59
776556,Kimberley Close - Church Hill,2023-02-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,180.8
776556,Kimberley Close - Church Hill,2023-02-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
776556,Kimberley Close - Church Hill,2023-02-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
776556,Kimberley Close - Church Hill,2023-02-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
776556,Kimberley Close - Church Hill,2023-02-12T12:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.01
776556,Kimberley Close - Church Hill,2023-02-12T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.86
776556,Kimberley Close - Church Hill,2023-02-12T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
776556,Kimberley Close - Church Hill,2023-02-12T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.5
776556,Kimberley Close - Church Hill,2023-02-12T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.17
776556,Kimberley Close - Church Hill,2023-02-12T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.05
776556,Kimberley Close - Church Hill,2023-02-12T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,96.5
776556,Kimberley Close - Church Hill,2023-02-12T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.9
776556,Kimberley Close - Church Hill,2023-02-12T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.5
776556,Kimberley Close - Church Hill,2023-02-12T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
776556,Kimberley Close - Church Hill,2023-02-12T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
776556,Kimberley Close - Church Hill,2023-02-12T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
776556,Kimberley Close - Church Hill,2023-02-12T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
776556,Kimberley Close - Church Hill,2023-02-12T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.22
776556,Kimberley Close - Church Hill,2023-02-12T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.29
776556,Kimberley Close - Church Hill,2023-02-12T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.93
776556,Kimberley Close - Church Hill,2023-02-12T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,93.8
776556,Kimberley Close - Church Hill,2023-02-12T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
776556,Kimberley Close - Church Hill,2023-02-12T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
776556,Kimberley Close - Church Hill,2023-02-12T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
776556,Kimberley Close - Church Hill,2023-02-12T11:50:00.000+00:00,transformer,,Temperature,C,21.7
776556,Kimberley Close - Church Hill,2023-02-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
776556,Kimberley Close - Church Hill,2023-02-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-02-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
776556,Kimberley Close - Church Hill,2023-02-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-02-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
776556,Kimberley Close - Church Hill,2023-02-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
776556,Kimberley Close - Church Hill,2023-02-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
776556,Kimberley Close - Church Hill,2023-02-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
776556,Kimberley Close - Church Hill,2023-02-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,45.72
776556,Kimberley Close - Church Hill,2023-02-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,38.46
776556,Kimberley Close - Church Hill,2023-02-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.97
776556,Kimberley Close - Church Hill,2023-02-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,190.3
776556,Kimberley Close - Church Hill,2023-02-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
776556,Kimberley Close - Church Hill,2023-02-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
776556,Kimberley Close - Church Hill,2023-02-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
776556,Kimberley Close - Church Hill,2023-02-12T11:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.53
776556,Kimberley Close - Church Hill,2023-02-12T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-02-12T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
776556,Kimberley Close - Church Hill,2023-02-12T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.46
776556,Kimberley Close - Church Hill,2023-02-12T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.77
776556,Kimberley Close - Church Hill,2023-02-12T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.33
776556,Kimberley Close - Church Hill,2023-02-12T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,84.4
776556,Kimberley Close - Church Hill,2023-02-12T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.2
776556,Kimberley Close - Church Hill,2023-02-12T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.6
776556,Kimberley Close - Church Hill,2023-02-12T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.8
776556,Kimberley Close - Church Hill,2023-02-12T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776556,Kimberley Close - Church Hill,2023-02-12T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
776556,Kimberley Close - Church Hill,2023-02-12T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-02-12T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.96
776556,Kimberley Close - Church Hill,2023-02-12T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.38
776556,Kimberley Close - Church Hill,2023-02-12T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.22
776556,Kimberley Close - Church Hill,2023-02-12T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.1
776556,Kimberley Close - Church Hill,2023-02-12T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
776556,Kimberley Close - Church Hill,2023-02-12T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.0
776556,Kimberley Close - Church Hill,2023-02-12T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
776556,Kimberley Close - Church Hill,2023-02-12T11:40:00.000+00:00,transformer,,Temperature,C,21.8
776556,Kimberley Close - Church Hill,2023-02-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
776556,Kimberley Close - Church Hill,2023-02-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-02-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
776556,Kimberley Close - Church Hill,2023-02-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-02-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
776556,Kimberley Close - Church Hill,2023-02-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
776556,Kimberley Close - Church Hill,2023-02-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-02-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
776556,Kimberley Close - Church Hill,2023-02-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,43.41
776556,Kimberley Close - Church Hill,2023-02-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,41.15
776556,Kimberley Close - Church Hill,2023-02-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,36.55
776556,Kimberley Close - Church Hill,2023-02-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,166.4
776556,Kimberley Close - Church Hill,2023-02-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
776556,Kimberley Close - Church Hill,2023-02-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
776556,Kimberley Close - Church Hill,2023-02-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
776556,Kimberley Close - Church Hill,2023-02-12T11:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.98
776556,Kimberley Close - Church Hill,2023-02-12T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-02-12T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
776556,Kimberley Close - Church Hill,2023-02-12T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.53
776556,Kimberley Close - Church Hill,2023-02-12T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.3
776556,Kimberley Close - Church Hill,2023-02-12T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.71
776556,Kimberley Close - Church Hill,2023-02-12T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,80.7
776556,Kimberley Close - Church Hill,2023-02-12T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.1
776556,Kimberley Close - Church Hill,2023-02-12T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.8
776556,Kimberley Close - Church Hill,2023-02-12T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
776556,Kimberley Close - Church Hill,2023-02-12T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
776556,Kimberley Close - Church Hill,2023-02-12T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
776556,Kimberley Close - Church Hill,2023-02-12T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-02-12T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.48
776556,Kimberley Close - Church Hill,2023-02-12T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.44
776556,Kimberley Close - Church Hill,2023-02-12T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.72
776556,Kimberley Close - Church Hill,2023-02-12T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.4
776556,Kimberley Close - Church Hill,2023-02-12T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
776556,Kimberley Close - Church Hill,2023-02-12T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
776556,Kimberley Close - Church Hill,2023-02-12T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.9
776556,Kimberley Close - Church Hill,2023-02-12T11:30:00.000+00:00,transformer,,Temperature,C,21.7
776556,Kimberley Close - Church Hill,2023-02-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
776556,Kimberley Close - Church Hill,2023-02-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
776556,Kimberley Close - Church Hill,2023-02-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-02-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
776556,Kimberley Close - Church Hill,2023-02-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
776556,Kimberley Close - Church Hill,2023-02-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-02-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776556,Kimberley Close - Church Hill,2023-02-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,45.01
776556,Kimberley Close - Church Hill,2023-02-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,44.74
776556,Kimberley Close - Church Hill,2023-02-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,37.43
776556,Kimberley Close - Church Hill,2023-02-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,159.1
776556,Kimberley Close - Church Hill,2023-02-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
776556,Kimberley Close - Church Hill,2023-02-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
776556,Kimberley Close - Church Hill,2023-02-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
776556,Kimberley Close - Church Hill,2023-02-12T11:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.43
776556,Kimberley Close - Church Hill,2023-02-12T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-02-12T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-02-12T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.51
776556,Kimberley Close - Church Hill,2023-02-12T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.56
776556,Kimberley Close - Church Hill,2023-02-12T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.2
776556,Kimberley Close - Church Hill,2023-02-12T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,92.6
776556,Kimberley Close - Church Hill,2023-02-12T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,161.7
776556,Kimberley Close - Church Hill,2023-02-12T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.8
776556,Kimberley Close - Church Hill,2023-02-12T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.4
776556,Kimberley Close - Church Hill,2023-02-12T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
776556,Kimberley Close - Church Hill,2023-02-12T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
776556,Kimberley Close - Church Hill,2023-02-12T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-02-12T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.02
776556,Kimberley Close - Church Hill,2023-02-12T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.54
776556,Kimberley Close - Church Hill,2023-02-12T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.61
776556,Kimberley Close - Church Hill,2023-02-12T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,90.0
776556,Kimberley Close - Church Hill,2023-02-12T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
776556,Kimberley Close - Church Hill,2023-02-12T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.1
776556,Kimberley Close - Church Hill,2023-02-12T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.3
776556,Kimberley Close - Church Hill,2023-02-12T11:20:00.000+00:00,transformer,,Temperature,C,21.5
776556,Kimberley Close - Church Hill,2023-02-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
776556,Kimberley Close - Church Hill,2023-02-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
776556,Kimberley Close - Church Hill,2023-02-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-02-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
776556,Kimberley Close - Church Hill,2023-02-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
776556,Kimberley Close - Church Hill,2023-02-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-02-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
776556,Kimberley Close - Church Hill,2023-02-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,53.52
776556,Kimberley Close - Church Hill,2023-02-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,45.1
776556,Kimberley Close - Church Hill,2023-02-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,41.81
776556,Kimberley Close - Church Hill,2023-02-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,182.5
776556,Kimberley Close - Church Hill,2023-02-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
776556,Kimberley Close - Church Hill,2023-02-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
776556,Kimberley Close - Church Hill,2023-02-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
776556,Kimberley Close - Church Hill,2023-02-12T11:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.71
776556,Kimberley Close - Church Hill,2023-02-12T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
776556,Kimberley Close - Church Hill,2023-02-12T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-02-12T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.19
776556,Kimberley Close - Church Hill,2023-02-12T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.39
776556,Kimberley Close - Church Hill,2023-02-12T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.6
776556,Kimberley Close - Church Hill,2023-02-12T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,89.1
776556,Kimberley Close - Church Hill,2023-02-12T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,156.4
776556,Kimberley Close - Church Hill,2023-02-12T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.9
776556,Kimberley Close - Church Hill,2023-02-12T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.0
776556,Kimberley Close - Church Hill,2023-02-12T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
776556,Kimberley Close - Church Hill,2023-02-12T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
776556,Kimberley Close - Church Hill,2023-02-12T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-02-12T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.3
776556,Kimberley Close - Church Hill,2023-02-12T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.73
776556,Kimberley Close - Church Hill,2023-02-12T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.53
776556,Kimberley Close - Church Hill,2023-02-12T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,86.6
776556,Kimberley Close - Church Hill,2023-02-12T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
776556,Kimberley Close - Church Hill,2023-02-12T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.7
776556,Kimberley Close - Church Hill,2023-02-12T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
776556,Kimberley Close - Church Hill,2023-02-12T11:10:00.000+00:00,transformer,,Temperature,C,21.3
776556,Kimberley Close - Church Hill,2023-02-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
776556,Kimberley Close - Church Hill,2023-02-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
776556,Kimberley Close - Church Hill,2023-02-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-02-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
776556,Kimberley Close - Church Hill,2023-02-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
776556,Kimberley Close - Church Hill,2023-02-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
776556,Kimberley Close - Church Hill,2023-02-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
776556,Kimberley Close - Church Hill,2023-02-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,51.49
776556,Kimberley Close - Church Hill,2023-02-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,45.12
776556,Kimberley Close - Church Hill,2023-02-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,39.12
776556,Kimberley Close - Church Hill,2023-02-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,175.6
776556,Kimberley Close - Church Hill,2023-02-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
776556,Kimberley Close - Church Hill,2023-02-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
776556,Kimberley Close - Church Hill,2023-02-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
776556,Kimberley Close - Church Hill,2023-02-12T11:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.24
776556,Kimberley Close - Church Hill,2023-02-12T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
776556,Kimberley Close - Church Hill,2023-02-12T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776556,Kimberley Close - Church Hill,2023-02-12T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.52
776556,Kimberley Close - Church Hill,2023-02-12T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.49
776556,Kimberley Close - Church Hill,2023-02-12T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.37
776556,Kimberley Close - Church Hill,2023-02-12T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,82.0
776556,Kimberley Close - Church Hill,2023-02-12T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.4
776556,Kimberley Close - Church Hill,2023-02-12T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.4
776556,Kimberley Close - Church Hill,2023-02-12T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.7
776556,Kimberley Close - Church Hill,2023-02-12T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-02-12T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
776556,Kimberley Close - Church Hill,2023-02-12T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776556,Kimberley Close - Church Hill,2023-02-12T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.83
776556,Kimberley Close - Church Hill,2023-02-12T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.57
776556,Kimberley Close - Church Hill,2023-02-12T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.84
776556,Kimberley Close - Church Hill,2023-02-12T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.0
776556,Kimberley Close - Church Hill,2023-02-12T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
776556,Kimberley Close - Church Hill,2023-02-12T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.1
776556,Kimberley Close - Church Hill,2023-02-12T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.0
776556,Kimberley Close - Church Hill,2023-02-12T11:00:00.000+00:00,transformer,,Temperature,C,21.3
776556,Kimberley Close - Church Hill,2023-02-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
776556,Kimberley Close - Church Hill,2023-02-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
776556,Kimberley Close - Church Hill,2023-02-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-02-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
776556,Kimberley Close - Church Hill,2023-02-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
776556,Kimberley Close - Church Hill,2023-02-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
776556,Kimberley Close - Church Hill,2023-02-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-02-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,45.35
776556,Kimberley Close - Church Hill,2023-02-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,45.06
776556,Kimberley Close - Church Hill,2023-02-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,51.21
776556,Kimberley Close - Church Hill,2023-02-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,162.0
776556,Kimberley Close - Church Hill,2023-02-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
776556,Kimberley Close - Church Hill,2023-02-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
776556,Kimberley Close - Church Hill,2023-02-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
776556,Kimberley Close - Church Hill,2023-02-12T11:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.4
776556,Kimberley Close - Church Hill,2023-02-12T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-02-12T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
776556,Kimberley Close - Church Hill,2023-02-12T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.12
776556,Kimberley Close - Church Hill,2023-02-12T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.79
776556,Kimberley Close - Church Hill,2023-02-12T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.65
776556,Kimberley Close - Church Hill,2023-02-12T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,80.8
776556,Kimberley Close - Church Hill,2023-02-12T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.0
776556,Kimberley Close - Church Hill,2023-02-12T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.6
776556,Kimberley Close - Church Hill,2023-02-12T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.9
776556,Kimberley Close - Church Hill,2023-02-12T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-02-12T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
776556,Kimberley Close - Church Hill,2023-02-12T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776556,Kimberley Close - Church Hill,2023-02-12T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.51
776556,Kimberley Close - Church Hill,2023-02-12T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.42
776556,Kimberley Close - Church Hill,2023-02-12T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.57
776556,Kimberley Close - Church Hill,2023-02-12T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.9
776556,Kimberley Close - Church Hill,2023-02-12T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
776556,Kimberley Close - Church Hill,2023-02-12T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.9
776556,Kimberley Close - Church Hill,2023-02-12T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.6
776556,Kimberley Close - Church Hill,2023-02-12T10:50:00.000+00:00,transformer,,Temperature,C,21.1
776556,Kimberley Close - Church Hill,2023-02-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-02-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
776556,Kimberley Close - Church Hill,2023-02-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
776556,Kimberley Close - Church Hill,2023-02-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-02-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
776556,Kimberley Close - Church Hill,2023-02-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
776556,Kimberley Close - Church Hill,2023-02-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-02-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
776556,Kimberley Close - Church Hill,2023-02-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,45.63
776556,Kimberley Close - Church Hill,2023-02-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,44.21
776556,Kimberley Close - Church Hill,2023-02-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,55.22
776556,Kimberley Close - Church Hill,2023-02-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,159.7
776556,Kimberley Close - Church Hill,2023-02-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
776556,Kimberley Close - Church Hill,2023-02-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
776556,Kimberley Close - Church Hill,2023-02-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
776556,Kimberley Close - Church Hill,2023-02-12T10:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.69
776556,Kimberley Close - Church Hill,2023-02-12T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-02-12T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776556,Kimberley Close - Church Hill,2023-02-12T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.25
776556,Kimberley Close - Church Hill,2023-02-12T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.15
776556,Kimberley Close - Church Hill,2023-02-12T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.48
776556,Kimberley Close - Church Hill,2023-02-12T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,77.0
776556,Kimberley Close - Church Hill,2023-02-12T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.4
776556,Kimberley Close - Church Hill,2023-02-12T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.2
776556,Kimberley Close - Church Hill,2023-02-12T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.9
776556,Kimberley Close - Church Hill,2023-02-12T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-02-12T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
776556,Kimberley Close - Church Hill,2023-02-12T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-02-12T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.05
776556,Kimberley Close - Church Hill,2023-02-12T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.81
776556,Kimberley Close - Church Hill,2023-02-12T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.99
776556,Kimberley Close - Church Hill,2023-02-12T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-02-12T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
776556,Kimberley Close - Church Hill,2023-02-12T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
