Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-12T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.9
776556,Kimberley Close - Church Hill,2023-02-12T10:40:00.000+00:00,transformer,,Temperature,C,20.9
776556,Kimberley Close - Church Hill,2023-02-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
776556,Kimberley Close - Church Hill,2023-02-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-02-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
776556,Kimberley Close - Church Hill,2023-02-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-02-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
776556,Kimberley Close - Church Hill,2023-02-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
776556,Kimberley Close - Church Hill,2023-02-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-02-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
776556,Kimberley Close - Church Hill,2023-02-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,48.3
776556,Kimberley Close - Church Hill,2023-02-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,43.95
776556,Kimberley Close - Church Hill,2023-02-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,46.47
776556,Kimberley Close - Church Hill,2023-02-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,152.0
776556,Kimberley Close - Church Hill,2023-02-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
776556,Kimberley Close - Church Hill,2023-02-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
776556,Kimberley Close - Church Hill,2023-02-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
776556,Kimberley Close - Church Hill,2023-02-12T10:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.71
776556,Kimberley Close - Church Hill,2023-02-12T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
776556,Kimberley Close - Church Hill,2023-02-12T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
776556,Kimberley Close - Church Hill,2023-02-12T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.12
776556,Kimberley Close - Church Hill,2023-02-12T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.45
776556,Kimberley Close - Church Hill,2023-02-12T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.32
776556,Kimberley Close - Church Hill,2023-02-12T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,81.2
776556,Kimberley Close - Church Hill,2023-02-12T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.9
776556,Kimberley Close - Church Hill,2023-02-12T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.2
776556,Kimberley Close - Church Hill,2023-02-12T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.7
776556,Kimberley Close - Church Hill,2023-02-12T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
776556,Kimberley Close - Church Hill,2023-02-12T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
776556,Kimberley Close - Church Hill,2023-02-12T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-02-12T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.78
776556,Kimberley Close - Church Hill,2023-02-12T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.63
776556,Kimberley Close - Church Hill,2023-02-12T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.86
776556,Kimberley Close - Church Hill,2023-02-12T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.2
776556,Kimberley Close - Church Hill,2023-02-12T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
776556,Kimberley Close - Church Hill,2023-02-12T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.0
776556,Kimberley Close - Church Hill,2023-02-12T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.4
776556,Kimberley Close - Church Hill,2023-02-12T10:30:00.000+00:00,transformer,,Temperature,C,20.9
776556,Kimberley Close - Church Hill,2023-02-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
776556,Kimberley Close - Church Hill,2023-02-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-02-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
776556,Kimberley Close - Church Hill,2023-02-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-02-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
776556,Kimberley Close - Church Hill,2023-02-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
776556,Kimberley Close - Church Hill,2023-02-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
776556,Kimberley Close - Church Hill,2023-02-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
776556,Kimberley Close - Church Hill,2023-02-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,40.9
776556,Kimberley Close - Church Hill,2023-02-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,47.08
776556,Kimberley Close - Church Hill,2023-02-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,47.17
776556,Kimberley Close - Church Hill,2023-02-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,160.4
776556,Kimberley Close - Church Hill,2023-02-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
776556,Kimberley Close - Church Hill,2023-02-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
776556,Kimberley Close - Church Hill,2023-02-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
776556,Kimberley Close - Church Hill,2023-02-12T10:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.39
776556,Kimberley Close - Church Hill,2023-02-12T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
776556,Kimberley Close - Church Hill,2023-02-12T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776556,Kimberley Close - Church Hill,2023-02-12T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.97
776556,Kimberley Close - Church Hill,2023-02-12T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.18
776556,Kimberley Close - Church Hill,2023-02-12T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.02
776556,Kimberley Close - Church Hill,2023-02-12T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,90.1
776556,Kimberley Close - Church Hill,2023-02-12T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.0
776556,Kimberley Close - Church Hill,2023-02-12T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,152.5
776556,Kimberley Close - Church Hill,2023-02-12T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.3
776556,Kimberley Close - Church Hill,2023-02-12T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
776556,Kimberley Close - Church Hill,2023-02-12T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
776556,Kimberley Close - Church Hill,2023-02-12T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-02-12T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.9
776556,Kimberley Close - Church Hill,2023-02-12T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.27
776556,Kimberley Close - Church Hill,2023-02-12T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.79
776556,Kimberley Close - Church Hill,2023-02-12T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,87.8
776556,Kimberley Close - Church Hill,2023-02-12T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
776556,Kimberley Close - Church Hill,2023-02-12T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.2
776556,Kimberley Close - Church Hill,2023-02-12T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.4
776556,Kimberley Close - Church Hill,2023-02-12T10:20:00.000+00:00,transformer,,Temperature,C,20.7
776556,Kimberley Close - Church Hill,2023-02-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
776556,Kimberley Close - Church Hill,2023-02-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-02-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
776556,Kimberley Close - Church Hill,2023-02-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
776556,Kimberley Close - Church Hill,2023-02-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
776556,Kimberley Close - Church Hill,2023-02-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
776556,Kimberley Close - Church Hill,2023-02-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
776556,Kimberley Close - Church Hill,2023-02-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,43.86
776556,Kimberley Close - Church Hill,2023-02-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,57.46
776556,Kimberley Close - Church Hill,2023-02-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,42.81
776556,Kimberley Close - Church Hill,2023-02-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,177.9
776556,Kimberley Close - Church Hill,2023-02-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
776556,Kimberley Close - Church Hill,2023-02-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.9
776556,Kimberley Close - Church Hill,2023-02-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
776556,Kimberley Close - Church Hill,2023-02-12T10:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.5
776556,Kimberley Close - Church Hill,2023-02-12T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-02-12T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776556,Kimberley Close - Church Hill,2023-02-12T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.88
776556,Kimberley Close - Church Hill,2023-02-12T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.83
776556,Kimberley Close - Church Hill,2023-02-12T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.27
776556,Kimberley Close - Church Hill,2023-02-12T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,81.5
776556,Kimberley Close - Church Hill,2023-02-12T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.1
776556,Kimberley Close - Church Hill,2023-02-12T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.3
776556,Kimberley Close - Church Hill,2023-02-12T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.8
776556,Kimberley Close - Church Hill,2023-02-12T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-02-12T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
776556,Kimberley Close - Church Hill,2023-02-12T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-02-12T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.37
776556,Kimberley Close - Church Hill,2023-02-12T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.42
776556,Kimberley Close - Church Hill,2023-02-12T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.9
776556,Kimberley Close - Church Hill,2023-02-12T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.6
776556,Kimberley Close - Church Hill,2023-02-12T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
776556,Kimberley Close - Church Hill,2023-02-12T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
776556,Kimberley Close - Church Hill,2023-02-12T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.6
776556,Kimberley Close - Church Hill,2023-02-12T10:10:00.000+00:00,transformer,,Temperature,C,20.7
776556,Kimberley Close - Church Hill,2023-02-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
776556,Kimberley Close - Church Hill,2023-02-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-02-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
776556,Kimberley Close - Church Hill,2023-02-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
776556,Kimberley Close - Church Hill,2023-02-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
776556,Kimberley Close - Church Hill,2023-02-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-02-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
776556,Kimberley Close - Church Hill,2023-02-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,41.25
776556,Kimberley Close - Church Hill,2023-02-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,50.25
776556,Kimberley Close - Church Hill,2023-02-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,49.17
776556,Kimberley Close - Church Hill,2023-02-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,161.1
776556,Kimberley Close - Church Hill,2023-02-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
776556,Kimberley Close - Church Hill,2023-02-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
776556,Kimberley Close - Church Hill,2023-02-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
776556,Kimberley Close - Church Hill,2023-02-12T10:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.85
776556,Kimberley Close - Church Hill,2023-02-12T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-02-12T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776556,Kimberley Close - Church Hill,2023-02-12T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.58
776556,Kimberley Close - Church Hill,2023-02-12T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.72
776556,Kimberley Close - Church Hill,2023-02-12T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.3
776556,Kimberley Close - Church Hill,2023-02-12T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,80.3
776556,Kimberley Close - Church Hill,2023-02-12T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.5
776556,Kimberley Close - Church Hill,2023-02-12T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.5
776556,Kimberley Close - Church Hill,2023-02-12T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.9
776556,Kimberley Close - Church Hill,2023-02-12T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-02-12T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776556,Kimberley Close - Church Hill,2023-02-12T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-02-12T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.89
776556,Kimberley Close - Church Hill,2023-02-12T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.72
776556,Kimberley Close - Church Hill,2023-02-12T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.54
776556,Kimberley Close - Church Hill,2023-02-12T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.2
776556,Kimberley Close - Church Hill,2023-02-12T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
776556,Kimberley Close - Church Hill,2023-02-12T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-02-12T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.9
776556,Kimberley Close - Church Hill,2023-02-12T10:00:00.000+00:00,transformer,,Temperature,C,20.5
776556,Kimberley Close - Church Hill,2023-02-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
776556,Kimberley Close - Church Hill,2023-02-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-02-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
776556,Kimberley Close - Church Hill,2023-02-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-02-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
776556,Kimberley Close - Church Hill,2023-02-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
776556,Kimberley Close - Church Hill,2023-02-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-02-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
776556,Kimberley Close - Church Hill,2023-02-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,46.47
776556,Kimberley Close - Church Hill,2023-02-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,43.45
776556,Kimberley Close - Church Hill,2023-02-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,44.84
776556,Kimberley Close - Church Hill,2023-02-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,158.4
776556,Kimberley Close - Church Hill,2023-02-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
776556,Kimberley Close - Church Hill,2023-02-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
776556,Kimberley Close - Church Hill,2023-02-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
776556,Kimberley Close - Church Hill,2023-02-12T10:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.37
776556,Kimberley Close - Church Hill,2023-02-12T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-02-12T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776556,Kimberley Close - Church Hill,2023-02-12T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.87
776556,Kimberley Close - Church Hill,2023-02-12T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.08
776556,Kimberley Close - Church Hill,2023-02-12T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.07
776556,Kimberley Close - Church Hill,2023-02-12T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,81.7
776556,Kimberley Close - Church Hill,2023-02-12T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.5
776556,Kimberley Close - Church Hill,2023-02-12T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.2
776556,Kimberley Close - Church Hill,2023-02-12T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.5
776556,Kimberley Close - Church Hill,2023-02-12T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-02-12T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776556,Kimberley Close - Church Hill,2023-02-12T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776556,Kimberley Close - Church Hill,2023-02-12T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.11
776556,Kimberley Close - Church Hill,2023-02-12T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.73
776556,Kimberley Close - Church Hill,2023-02-12T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.12
776556,Kimberley Close - Church Hill,2023-02-12T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.8
776556,Kimberley Close - Church Hill,2023-02-12T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
776556,Kimberley Close - Church Hill,2023-02-12T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
776556,Kimberley Close - Church Hill,2023-02-12T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.0
776556,Kimberley Close - Church Hill,2023-02-12T09:50:00.000+00:00,transformer,,Temperature,C,20.2
776556,Kimberley Close - Church Hill,2023-02-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
776556,Kimberley Close - Church Hill,2023-02-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-02-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
776556,Kimberley Close - Church Hill,2023-02-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
776556,Kimberley Close - Church Hill,2023-02-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
776556,Kimberley Close - Church Hill,2023-02-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-02-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-02-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,44.98
776556,Kimberley Close - Church Hill,2023-02-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,40.81
776556,Kimberley Close - Church Hill,2023-02-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,50.19
776556,Kimberley Close - Church Hill,2023-02-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,161.5
776556,Kimberley Close - Church Hill,2023-02-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
776556,Kimberley Close - Church Hill,2023-02-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
776556,Kimberley Close - Church Hill,2023-02-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
776556,Kimberley Close - Church Hill,2023-02-12T09:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.15
776556,Kimberley Close - Church Hill,2023-02-12T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.14
776556,Kimberley Close - Church Hill,2023-02-12T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-02-12T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.12
776556,Kimberley Close - Church Hill,2023-02-12T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.12
776556,Kimberley Close - Church Hill,2023-02-12T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.55
776556,Kimberley Close - Church Hill,2023-02-12T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,110.4
776556,Kimberley Close - Church Hill,2023-02-12T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,161.4
776556,Kimberley Close - Church Hill,2023-02-12T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.8
776556,Kimberley Close - Church Hill,2023-02-12T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.5
776556,Kimberley Close - Church Hill,2023-02-12T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-02-12T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
776556,Kimberley Close - Church Hill,2023-02-12T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
776556,Kimberley Close - Church Hill,2023-02-12T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.68
776556,Kimberley Close - Church Hill,2023-02-12T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.31
776556,Kimberley Close - Church Hill,2023-02-12T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.01
776556,Kimberley Close - Church Hill,2023-02-12T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,107.5
776556,Kimberley Close - Church Hill,2023-02-12T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.2
776556,Kimberley Close - Church Hill,2023-02-12T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
776556,Kimberley Close - Church Hill,2023-02-12T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.2
776556,Kimberley Close - Church Hill,2023-02-12T09:40:00.000+00:00,transformer,,Temperature,C,20.0
776556,Kimberley Close - Church Hill,2023-02-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
776556,Kimberley Close - Church Hill,2023-02-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-02-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
776556,Kimberley Close - Church Hill,2023-02-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-02-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
776556,Kimberley Close - Church Hill,2023-02-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
776556,Kimberley Close - Church Hill,2023-02-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
776556,Kimberley Close - Church Hill,2023-02-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
776556,Kimberley Close - Church Hill,2023-02-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,60.8
776556,Kimberley Close - Church Hill,2023-02-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,41.43
776556,Kimberley Close - Church Hill,2023-02-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,53.56
776556,Kimberley Close - Church Hill,2023-02-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,218.0
776556,Kimberley Close - Church Hill,2023-02-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.0
776556,Kimberley Close - Church Hill,2023-02-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
776556,Kimberley Close - Church Hill,2023-02-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.4
776556,Kimberley Close - Church Hill,2023-02-12T09:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.95
776556,Kimberley Close - Church Hill,2023-02-12T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.34
776556,Kimberley Close - Church Hill,2023-02-12T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-02-12T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.04
776556,Kimberley Close - Church Hill,2023-02-12T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.25
776556,Kimberley Close - Church Hill,2023-02-12T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.93
776556,Kimberley Close - Church Hill,2023-02-12T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,135.9
776556,Kimberley Close - Church Hill,2023-02-12T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,188.9
776556,Kimberley Close - Church Hill,2023-02-12T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.3
776556,Kimberley Close - Church Hill,2023-02-12T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.3
776556,Kimberley Close - Church Hill,2023-02-12T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-02-12T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776556,Kimberley Close - Church Hill,2023-02-12T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
776556,Kimberley Close - Church Hill,2023-02-12T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.93
776556,Kimberley Close - Church Hill,2023-02-12T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.47
776556,Kimberley Close - Church Hill,2023-02-12T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.27
776556,Kimberley Close - Church Hill,2023-02-12T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,132.3
776556,Kimberley Close - Church Hill,2023-02-12T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.8
776556,Kimberley Close - Church Hill,2023-02-12T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
776556,Kimberley Close - Church Hill,2023-02-12T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.6
776556,Kimberley Close - Church Hill,2023-02-12T09:30:00.000+00:00,transformer,,Temperature,C,19.7
776556,Kimberley Close - Church Hill,2023-02-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
776556,Kimberley Close - Church Hill,2023-02-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-02-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
776556,Kimberley Close - Church Hill,2023-02-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-02-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
776556,Kimberley Close - Church Hill,2023-02-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
776556,Kimberley Close - Church Hill,2023-02-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
776556,Kimberley Close - Church Hill,2023-02-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-02-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,67.97
776556,Kimberley Close - Church Hill,2023-02-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,38.71
776556,Kimberley Close - Church Hill,2023-02-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,59.2
776556,Kimberley Close - Church Hill,2023-02-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,268.2
776556,Kimberley Close - Church Hill,2023-02-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,284.2
776556,Kimberley Close - Church Hill,2023-02-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
776556,Kimberley Close - Church Hill,2023-02-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.1
776556,Kimberley Close - Church Hill,2023-02-12T09:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.11
776556,Kimberley Close - Church Hill,2023-02-12T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
776556,Kimberley Close - Church Hill,2023-02-12T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-02-12T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.86
776556,Kimberley Close - Church Hill,2023-02-12T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.4
776556,Kimberley Close - Church Hill,2023-02-12T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.88
776556,Kimberley Close - Church Hill,2023-02-12T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,99.0
776556,Kimberley Close - Church Hill,2023-02-12T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,156.0
776556,Kimberley Close - Church Hill,2023-02-12T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.5
776556,Kimberley Close - Church Hill,2023-02-12T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.3
776556,Kimberley Close - Church Hill,2023-02-12T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.58
776556,Kimberley Close - Church Hill,2023-02-12T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
776556,Kimberley Close - Church Hill,2023-02-12T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-02-12T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.65
776556,Kimberley Close - Church Hill,2023-02-12T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.22
776556,Kimberley Close - Church Hill,2023-02-12T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.44
776556,Kimberley Close - Church Hill,2023-02-12T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,96.6
776556,Kimberley Close - Church Hill,2023-02-12T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
776556,Kimberley Close - Church Hill,2023-02-12T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
776556,Kimberley Close - Church Hill,2023-02-12T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.6
776556,Kimberley Close - Church Hill,2023-02-12T09:20:00.000+00:00,transformer,,Temperature,C,19.5
776556,Kimberley Close - Church Hill,2023-02-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
776556,Kimberley Close - Church Hill,2023-02-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-02-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
776556,Kimberley Close - Church Hill,2023-02-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-02-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
776556,Kimberley Close - Church Hill,2023-02-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.69
776556,Kimberley Close - Church Hill,2023-02-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
776556,Kimberley Close - Church Hill,2023-02-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
776556,Kimberley Close - Church Hill,2023-02-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,48.51
776556,Kimberley Close - Church Hill,2023-02-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,42.63
776556,Kimberley Close - Church Hill,2023-02-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,59.32
776556,Kimberley Close - Church Hill,2023-02-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,195.5
776556,Kimberley Close - Church Hill,2023-02-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
776556,Kimberley Close - Church Hill,2023-02-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
776556,Kimberley Close - Church Hill,2023-02-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.1
776556,Kimberley Close - Church Hill,2023-02-12T09:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.13
776556,Kimberley Close - Church Hill,2023-02-12T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-02-12T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
776556,Kimberley Close - Church Hill,2023-02-12T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.29
776556,Kimberley Close - Church Hill,2023-02-12T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.89
776556,Kimberley Close - Church Hill,2023-02-12T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.44
776556,Kimberley Close - Church Hill,2023-02-12T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,79.5
776556,Kimberley Close - Church Hill,2023-02-12T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.8
776556,Kimberley Close - Church Hill,2023-02-12T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.1
776556,Kimberley Close - Church Hill,2023-02-12T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.2
776556,Kimberley Close - Church Hill,2023-02-12T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
776556,Kimberley Close - Church Hill,2023-02-12T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776556,Kimberley Close - Church Hill,2023-02-12T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-02-12T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.35
776556,Kimberley Close - Church Hill,2023-02-12T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.1
776556,Kimberley Close - Church Hill,2023-02-12T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.63
776556,Kimberley Close - Church Hill,2023-02-12T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.5
776556,Kimberley Close - Church Hill,2023-02-12T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
776556,Kimberley Close - Church Hill,2023-02-12T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
776556,Kimberley Close - Church Hill,2023-02-12T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.9
776556,Kimberley Close - Church Hill,2023-02-12T09:10:00.000+00:00,transformer,,Temperature,C,19.4
776556,Kimberley Close - Church Hill,2023-02-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-02-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
776556,Kimberley Close - Church Hill,2023-02-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-02-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
776556,Kimberley Close - Church Hill,2023-02-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-02-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
776556,Kimberley Close - Church Hill,2023-02-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
776556,Kimberley Close - Church Hill,2023-02-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
776556,Kimberley Close - Church Hill,2023-02-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
776556,Kimberley Close - Church Hill,2023-02-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,41.63
776556,Kimberley Close - Church Hill,2023-02-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,42.98
776556,Kimberley Close - Church Hill,2023-02-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,46.07
776556,Kimberley Close - Church Hill,2023-02-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,157.0
776556,Kimberley Close - Church Hill,2023-02-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
776556,Kimberley Close - Church Hill,2023-02-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
776556,Kimberley Close - Church Hill,2023-02-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
776556,Kimberley Close - Church Hill,2023-02-12T09:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.07
776556,Kimberley Close - Church Hill,2023-02-12T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
776556,Kimberley Close - Church Hill,2023-02-12T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
776556,Kimberley Close - Church Hill,2023-02-12T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.63
776556,Kimberley Close - Church Hill,2023-02-12T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.05
776556,Kimberley Close - Church Hill,2023-02-12T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.03
776556,Kimberley Close - Church Hill,2023-02-12T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,84.3
776556,Kimberley Close - Church Hill,2023-02-12T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.7
776556,Kimberley Close - Church Hill,2023-02-12T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.3
776556,Kimberley Close - Church Hill,2023-02-12T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.3
776556,Kimberley Close - Church Hill,2023-02-12T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.59
776556,Kimberley Close - Church Hill,2023-02-12T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776556,Kimberley Close - Church Hill,2023-02-12T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-02-12T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.05
776556,Kimberley Close - Church Hill,2023-02-12T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.27
776556,Kimberley Close - Church Hill,2023-02-12T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.15
776556,Kimberley Close - Church Hill,2023-02-12T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.2
776556,Kimberley Close - Church Hill,2023-02-12T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
776556,Kimberley Close - Church Hill,2023-02-12T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
776556,Kimberley Close - Church Hill,2023-02-12T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.1
776556,Kimberley Close - Church Hill,2023-02-12T09:00:00.000+00:00,transformer,,Temperature,C,19.2
776556,Kimberley Close - Church Hill,2023-02-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
776556,Kimberley Close - Church Hill,2023-02-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-02-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
776556,Kimberley Close - Church Hill,2023-02-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-02-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
776556,Kimberley Close - Church Hill,2023-02-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.66
776556,Kimberley Close - Church Hill,2023-02-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
776556,Kimberley Close - Church Hill,2023-02-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
776556,Kimberley Close - Church Hill,2023-02-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,37.68
776556,Kimberley Close - Church Hill,2023-02-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,39.32
776556,Kimberley Close - Church Hill,2023-02-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,40.17
776556,Kimberley Close - Church Hill,2023-02-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,166.5
776556,Kimberley Close - Church Hill,2023-02-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
776556,Kimberley Close - Church Hill,2023-02-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
776556,Kimberley Close - Church Hill,2023-02-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
776556,Kimberley Close - Church Hill,2023-02-12T09:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.95
776556,Kimberley Close - Church Hill,2023-02-12T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.55
776556,Kimberley Close - Church Hill,2023-02-12T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
776556,Kimberley Close - Church Hill,2023-02-12T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.46
776556,Kimberley Close - Church Hill,2023-02-12T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.14
776556,Kimberley Close - Church Hill,2023-02-12T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.85
776556,Kimberley Close - Church Hill,2023-02-12T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,82.5
776556,Kimberley Close - Church Hill,2023-02-12T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.4
776556,Kimberley Close - Church Hill,2023-02-12T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.7
776556,Kimberley Close - Church Hill,2023-02-12T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.6
776556,Kimberley Close - Church Hill,2023-02-12T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-02-12T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776556,Kimberley Close - Church Hill,2023-02-12T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-02-12T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.67
776556,Kimberley Close - Church Hill,2023-02-12T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.67
776556,Kimberley Close - Church Hill,2023-02-12T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.24
776556,Kimberley Close - Church Hill,2023-02-12T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.5
776556,Kimberley Close - Church Hill,2023-02-12T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
776556,Kimberley Close - Church Hill,2023-02-12T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
776556,Kimberley Close - Church Hill,2023-02-12T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.1
776556,Kimberley Close - Church Hill,2023-02-12T08:50:00.000+00:00,transformer,,Temperature,C,19.0
776556,Kimberley Close - Church Hill,2023-02-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
776556,Kimberley Close - Church Hill,2023-02-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-02-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
776556,Kimberley Close - Church Hill,2023-02-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
776556,Kimberley Close - Church Hill,2023-02-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
776556,Kimberley Close - Church Hill,2023-02-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
776556,Kimberley Close - Church Hill,2023-02-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
776556,Kimberley Close - Church Hill,2023-02-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,40.13
776556,Kimberley Close - Church Hill,2023-02-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,41.81
776556,Kimberley Close - Church Hill,2023-02-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,46.09
776556,Kimberley Close - Church Hill,2023-02-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,162.9
776556,Kimberley Close - Church Hill,2023-02-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
776556,Kimberley Close - Church Hill,2023-02-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
776556,Kimberley Close - Church Hill,2023-02-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
776556,Kimberley Close - Church Hill,2023-02-12T08:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.24
776556,Kimberley Close - Church Hill,2023-02-12T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
776556,Kimberley Close - Church Hill,2023-02-12T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
776556,Kimberley Close - Church Hill,2023-02-12T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.65
776556,Kimberley Close - Church Hill,2023-02-12T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.25
776556,Kimberley Close - Church Hill,2023-02-12T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.5
776556,Kimberley Close - Church Hill,2023-02-12T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,90.6
776556,Kimberley Close - Church Hill,2023-02-12T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.0
776556,Kimberley Close - Church Hill,2023-02-12T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.4
776556,Kimberley Close - Church Hill,2023-02-12T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.0
776556,Kimberley Close - Church Hill,2023-02-12T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-02-12T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
776556,Kimberley Close - Church Hill,2023-02-12T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-02-12T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.89
776556,Kimberley Close - Church Hill,2023-02-12T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.47
776556,Kimberley Close - Church Hill,2023-02-12T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.82
776556,Kimberley Close - Church Hill,2023-02-12T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,88.3
776556,Kimberley Close - Church Hill,2023-02-12T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
776556,Kimberley Close - Church Hill,2023-02-12T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
776556,Kimberley Close - Church Hill,2023-02-12T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.5
776556,Kimberley Close - Church Hill,2023-02-12T08:40:00.000+00:00,transformer,,Temperature,C,18.9
776556,Kimberley Close - Church Hill,2023-02-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
776556,Kimberley Close - Church Hill,2023-02-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-02-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
776556,Kimberley Close - Church Hill,2023-02-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-02-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
776556,Kimberley Close - Church Hill,2023-02-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
776556,Kimberley Close - Church Hill,2023-02-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-02-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
