Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,42.54
776556,Kimberley Close - Church Hill,2023-02-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,36.71
776556,Kimberley Close - Church Hill,2023-02-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,46.32
776556,Kimberley Close - Church Hill,2023-02-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,178.9
776556,Kimberley Close - Church Hill,2023-02-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
776556,Kimberley Close - Church Hill,2023-02-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
776556,Kimberley Close - Church Hill,2023-02-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
776556,Kimberley Close - Church Hill,2023-02-12T08:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.13
776556,Kimberley Close - Church Hill,2023-02-12T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-02-12T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-02-12T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.69
776556,Kimberley Close - Church Hill,2023-02-12T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.98
776556,Kimberley Close - Church Hill,2023-02-12T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.42
776556,Kimberley Close - Church Hill,2023-02-12T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,91.8
776556,Kimberley Close - Church Hill,2023-02-12T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.7
776556,Kimberley Close - Church Hill,2023-02-12T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.3
776556,Kimberley Close - Church Hill,2023-02-12T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.7
776556,Kimberley Close - Church Hill,2023-02-12T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-02-12T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
776556,Kimberley Close - Church Hill,2023-02-12T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-02-12T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.01
776556,Kimberley Close - Church Hill,2023-02-12T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.61
776556,Kimberley Close - Church Hill,2023-02-12T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.05
776556,Kimberley Close - Church Hill,2023-02-12T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.6
776556,Kimberley Close - Church Hill,2023-02-12T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
776556,Kimberley Close - Church Hill,2023-02-12T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
776556,Kimberley Close - Church Hill,2023-02-12T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.3
776556,Kimberley Close - Church Hill,2023-02-12T08:30:00.000+00:00,transformer,,Temperature,C,18.8
776556,Kimberley Close - Church Hill,2023-02-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
776556,Kimberley Close - Church Hill,2023-02-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-02-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
776556,Kimberley Close - Church Hill,2023-02-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-02-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
776556,Kimberley Close - Church Hill,2023-02-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
776556,Kimberley Close - Church Hill,2023-02-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
776556,Kimberley Close - Church Hill,2023-02-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
776556,Kimberley Close - Church Hill,2023-02-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,39.69
776556,Kimberley Close - Church Hill,2023-02-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,33.59
776556,Kimberley Close - Church Hill,2023-02-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,45.47
776556,Kimberley Close - Church Hill,2023-02-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,181.4
776556,Kimberley Close - Church Hill,2023-02-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
776556,Kimberley Close - Church Hill,2023-02-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
776556,Kimberley Close - Church Hill,2023-02-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
776556,Kimberley Close - Church Hill,2023-02-12T08:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.19
776556,Kimberley Close - Church Hill,2023-02-12T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.88
776556,Kimberley Close - Church Hill,2023-02-12T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
776556,Kimberley Close - Church Hill,2023-02-12T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.64
776556,Kimberley Close - Church Hill,2023-02-12T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.48
776556,Kimberley Close - Church Hill,2023-02-12T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.33
776556,Kimberley Close - Church Hill,2023-02-12T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,101.3
776556,Kimberley Close - Church Hill,2023-02-12T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.0
776556,Kimberley Close - Church Hill,2023-02-12T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.9
776556,Kimberley Close - Church Hill,2023-02-12T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.7
776556,Kimberley Close - Church Hill,2023-02-12T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.6
776556,Kimberley Close - Church Hill,2023-02-12T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
776556,Kimberley Close - Church Hill,2023-02-12T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-02-12T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.86
776556,Kimberley Close - Church Hill,2023-02-12T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.09
776556,Kimberley Close - Church Hill,2023-02-12T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.43
776556,Kimberley Close - Church Hill,2023-02-12T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,98.9
776556,Kimberley Close - Church Hill,2023-02-12T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
776556,Kimberley Close - Church Hill,2023-02-12T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
776556,Kimberley Close - Church Hill,2023-02-12T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.2
776556,Kimberley Close - Church Hill,2023-02-12T08:20:00.000+00:00,transformer,,Temperature,C,18.6
776556,Kimberley Close - Church Hill,2023-02-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-02-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
776556,Kimberley Close - Church Hill,2023-02-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-02-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
776556,Kimberley Close - Church Hill,2023-02-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-02-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
776556,Kimberley Close - Church Hill,2023-02-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
776556,Kimberley Close - Church Hill,2023-02-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
776556,Kimberley Close - Church Hill,2023-02-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
776556,Kimberley Close - Church Hill,2023-02-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,40.5
776556,Kimberley Close - Church Hill,2023-02-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,40.56
776556,Kimberley Close - Church Hill,2023-02-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,52.76
776556,Kimberley Close - Church Hill,2023-02-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,200.2
776556,Kimberley Close - Church Hill,2023-02-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
776556,Kimberley Close - Church Hill,2023-02-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
776556,Kimberley Close - Church Hill,2023-02-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
776556,Kimberley Close - Church Hill,2023-02-12T08:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.69
776556,Kimberley Close - Church Hill,2023-02-12T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
776556,Kimberley Close - Church Hill,2023-02-12T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
776556,Kimberley Close - Church Hill,2023-02-12T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.93
776556,Kimberley Close - Church Hill,2023-02-12T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.66
776556,Kimberley Close - Church Hill,2023-02-12T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.95
776556,Kimberley Close - Church Hill,2023-02-12T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,83.2
776556,Kimberley Close - Church Hill,2023-02-12T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.5
776556,Kimberley Close - Church Hill,2023-02-12T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.7
776556,Kimberley Close - Church Hill,2023-02-12T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.8
776556,Kimberley Close - Church Hill,2023-02-12T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.63
776556,Kimberley Close - Church Hill,2023-02-12T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
776556,Kimberley Close - Church Hill,2023-02-12T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-02-12T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
776556,Kimberley Close - Church Hill,2023-02-12T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.31
776556,Kimberley Close - Church Hill,2023-02-12T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.91
776556,Kimberley Close - Church Hill,2023-02-12T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.0
776556,Kimberley Close - Church Hill,2023-02-12T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
776556,Kimberley Close - Church Hill,2023-02-12T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
776556,Kimberley Close - Church Hill,2023-02-12T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.7
776556,Kimberley Close - Church Hill,2023-02-12T08:10:00.000+00:00,transformer,,Temperature,C,18.5
776556,Kimberley Close - Church Hill,2023-02-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-02-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
776556,Kimberley Close - Church Hill,2023-02-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-02-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
776556,Kimberley Close - Church Hill,2023-02-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-02-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
776556,Kimberley Close - Church Hill,2023-02-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.32
776556,Kimberley Close - Church Hill,2023-02-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
776556,Kimberley Close - Church Hill,2023-02-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
776556,Kimberley Close - Church Hill,2023-02-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,39.32
776556,Kimberley Close - Church Hill,2023-02-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,37.96
776556,Kimberley Close - Church Hill,2023-02-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,38.86
776556,Kimberley Close - Church Hill,2023-02-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,164.2
776556,Kimberley Close - Church Hill,2023-02-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
776556,Kimberley Close - Church Hill,2023-02-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
776556,Kimberley Close - Church Hill,2023-02-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
776556,Kimberley Close - Church Hill,2023-02-12T08:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.23
776556,Kimberley Close - Church Hill,2023-02-12T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-02-12T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
776556,Kimberley Close - Church Hill,2023-02-12T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.61
776556,Kimberley Close - Church Hill,2023-02-12T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.73
776556,Kimberley Close - Church Hill,2023-02-12T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.96
776556,Kimberley Close - Church Hill,2023-02-12T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,80.5
776556,Kimberley Close - Church Hill,2023-02-12T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.2
776556,Kimberley Close - Church Hill,2023-02-12T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.2
776556,Kimberley Close - Church Hill,2023-02-12T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.3
776556,Kimberley Close - Church Hill,2023-02-12T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-02-12T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
776556,Kimberley Close - Church Hill,2023-02-12T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-02-12T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.61
776556,Kimberley Close - Church Hill,2023-02-12T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.81
776556,Kimberley Close - Church Hill,2023-02-12T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.27
776556,Kimberley Close - Church Hill,2023-02-12T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.4
776556,Kimberley Close - Church Hill,2023-02-12T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
776556,Kimberley Close - Church Hill,2023-02-12T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
776556,Kimberley Close - Church Hill,2023-02-12T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
776556,Kimberley Close - Church Hill,2023-02-12T08:00:00.000+00:00,transformer,,Temperature,C,18.5
776556,Kimberley Close - Church Hill,2023-02-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
776556,Kimberley Close - Church Hill,2023-02-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-02-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
776556,Kimberley Close - Church Hill,2023-02-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
776556,Kimberley Close - Church Hill,2023-02-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
776556,Kimberley Close - Church Hill,2023-02-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-02-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
776556,Kimberley Close - Church Hill,2023-02-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,40.22
776556,Kimberley Close - Church Hill,2023-02-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,42.54
776556,Kimberley Close - Church Hill,2023-02-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,41.23
776556,Kimberley Close - Church Hill,2023-02-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,158.9
776556,Kimberley Close - Church Hill,2023-02-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
776556,Kimberley Close - Church Hill,2023-02-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
776556,Kimberley Close - Church Hill,2023-02-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
776556,Kimberley Close - Church Hill,2023-02-12T08:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.71
776556,Kimberley Close - Church Hill,2023-02-12T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
776556,Kimberley Close - Church Hill,2023-02-12T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
776556,Kimberley Close - Church Hill,2023-02-12T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.67
776556,Kimberley Close - Church Hill,2023-02-12T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.5
776556,Kimberley Close - Church Hill,2023-02-12T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.53
776556,Kimberley Close - Church Hill,2023-02-12T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,77.7
776556,Kimberley Close - Church Hill,2023-02-12T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.3
776556,Kimberley Close - Church Hill,2023-02-12T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.7
776556,Kimberley Close - Church Hill,2023-02-12T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.6
776556,Kimberley Close - Church Hill,2023-02-12T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-02-12T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
776556,Kimberley Close - Church Hill,2023-02-12T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-02-12T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
776556,Kimberley Close - Church Hill,2023-02-12T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.67
776556,Kimberley Close - Church Hill,2023-02-12T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.94
776556,Kimberley Close - Church Hill,2023-02-12T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.8
776556,Kimberley Close - Church Hill,2023-02-12T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
776556,Kimberley Close - Church Hill,2023-02-12T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
776556,Kimberley Close - Church Hill,2023-02-12T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
776556,Kimberley Close - Church Hill,2023-02-12T07:50:00.000+00:00,transformer,,Temperature,C,18.4
776556,Kimberley Close - Church Hill,2023-02-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-02-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
776556,Kimberley Close - Church Hill,2023-02-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-02-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
776556,Kimberley Close - Church Hill,2023-02-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
776556,Kimberley Close - Church Hill,2023-02-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
776556,Kimberley Close - Church Hill,2023-02-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
776556,Kimberley Close - Church Hill,2023-02-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
776556,Kimberley Close - Church Hill,2023-02-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.16
776556,Kimberley Close - Church Hill,2023-02-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,35.17
776556,Kimberley Close - Church Hill,2023-02-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,37.48
776556,Kimberley Close - Church Hill,2023-02-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,153.5
776556,Kimberley Close - Church Hill,2023-02-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
776556,Kimberley Close - Church Hill,2023-02-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
776556,Kimberley Close - Church Hill,2023-02-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
776556,Kimberley Close - Church Hill,2023-02-12T07:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.13
776556,Kimberley Close - Church Hill,2023-02-12T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
776556,Kimberley Close - Church Hill,2023-02-12T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
776556,Kimberley Close - Church Hill,2023-02-12T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.07
776556,Kimberley Close - Church Hill,2023-02-12T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.11
776556,Kimberley Close - Church Hill,2023-02-12T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.91
776556,Kimberley Close - Church Hill,2023-02-12T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,80.0
776556,Kimberley Close - Church Hill,2023-02-12T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.3
776556,Kimberley Close - Church Hill,2023-02-12T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.0
776556,Kimberley Close - Church Hill,2023-02-12T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
776556,Kimberley Close - Church Hill,2023-02-12T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-02-12T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
776556,Kimberley Close - Church Hill,2023-02-12T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-02-12T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
776556,Kimberley Close - Church Hill,2023-02-12T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.21
776556,Kimberley Close - Church Hill,2023-02-12T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.39
776556,Kimberley Close - Church Hill,2023-02-12T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.9
776556,Kimberley Close - Church Hill,2023-02-12T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
776556,Kimberley Close - Church Hill,2023-02-12T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
776556,Kimberley Close - Church Hill,2023-02-12T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
776556,Kimberley Close - Church Hill,2023-02-12T07:40:00.000+00:00,transformer,,Temperature,C,18.4
776556,Kimberley Close - Church Hill,2023-02-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
776556,Kimberley Close - Church Hill,2023-02-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-02-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
776556,Kimberley Close - Church Hill,2023-02-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-02-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
776556,Kimberley Close - Church Hill,2023-02-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
776556,Kimberley Close - Church Hill,2023-02-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
776556,Kimberley Close - Church Hill,2023-02-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
776556,Kimberley Close - Church Hill,2023-02-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,34.35
776556,Kimberley Close - Church Hill,2023-02-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,32.31
776556,Kimberley Close - Church Hill,2023-02-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.3
776556,Kimberley Close - Church Hill,2023-02-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,157.8
776556,Kimberley Close - Church Hill,2023-02-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
776556,Kimberley Close - Church Hill,2023-02-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
776556,Kimberley Close - Church Hill,2023-02-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
776556,Kimberley Close - Church Hill,2023-02-12T07:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.66
776556,Kimberley Close - Church Hill,2023-02-12T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.22
776556,Kimberley Close - Church Hill,2023-02-12T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
776556,Kimberley Close - Church Hill,2023-02-12T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.65
776556,Kimberley Close - Church Hill,2023-02-12T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.48
776556,Kimberley Close - Church Hill,2023-02-12T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.98
776556,Kimberley Close - Church Hill,2023-02-12T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,87.8
776556,Kimberley Close - Church Hill,2023-02-12T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.8
776556,Kimberley Close - Church Hill,2023-02-12T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
776556,Kimberley Close - Church Hill,2023-02-12T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
776556,Kimberley Close - Church Hill,2023-02-12T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-02-12T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
776556,Kimberley Close - Church Hill,2023-02-12T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-02-12T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.99
776556,Kimberley Close - Church Hill,2023-02-12T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.62
776556,Kimberley Close - Church Hill,2023-02-12T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.43
776556,Kimberley Close - Church Hill,2023-02-12T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.4
776556,Kimberley Close - Church Hill,2023-02-12T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
776556,Kimberley Close - Church Hill,2023-02-12T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
776556,Kimberley Close - Church Hill,2023-02-12T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
776556,Kimberley Close - Church Hill,2023-02-12T07:30:00.000+00:00,transformer,,Temperature,C,18.5
776556,Kimberley Close - Church Hill,2023-02-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-02-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
776556,Kimberley Close - Church Hill,2023-02-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-02-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
776556,Kimberley Close - Church Hill,2023-02-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
776556,Kimberley Close - Church Hill,2023-02-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
776556,Kimberley Close - Church Hill,2023-02-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
776556,Kimberley Close - Church Hill,2023-02-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
776556,Kimberley Close - Church Hill,2023-02-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,39.63
776556,Kimberley Close - Church Hill,2023-02-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.1
776556,Kimberley Close - Church Hill,2023-02-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.41
776556,Kimberley Close - Church Hill,2023-02-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,173.2
776556,Kimberley Close - Church Hill,2023-02-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
776556,Kimberley Close - Church Hill,2023-02-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
776556,Kimberley Close - Church Hill,2023-02-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
776556,Kimberley Close - Church Hill,2023-02-12T07:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.45
776556,Kimberley Close - Church Hill,2023-02-12T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-02-12T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-02-12T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.74
776556,Kimberley Close - Church Hill,2023-02-12T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.48
776556,Kimberley Close - Church Hill,2023-02-12T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.65
776556,Kimberley Close - Church Hill,2023-02-12T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-02-12T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.8
776556,Kimberley Close - Church Hill,2023-02-12T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
776556,Kimberley Close - Church Hill,2023-02-12T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
776556,Kimberley Close - Church Hill,2023-02-12T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-02-12T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
776556,Kimberley Close - Church Hill,2023-02-12T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-02-12T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.34
776556,Kimberley Close - Church Hill,2023-02-12T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.95
776556,Kimberley Close - Church Hill,2023-02-12T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.13
776556,Kimberley Close - Church Hill,2023-02-12T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.7
776556,Kimberley Close - Church Hill,2023-02-12T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
776556,Kimberley Close - Church Hill,2023-02-12T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
776556,Kimberley Close - Church Hill,2023-02-12T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
776556,Kimberley Close - Church Hill,2023-02-12T07:20:00.000+00:00,transformer,,Temperature,C,18.5
776556,Kimberley Close - Church Hill,2023-02-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
776556,Kimberley Close - Church Hill,2023-02-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776556,Kimberley Close - Church Hill,2023-02-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
776556,Kimberley Close - Church Hill,2023-02-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-02-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
776556,Kimberley Close - Church Hill,2023-02-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
776556,Kimberley Close - Church Hill,2023-02-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
776556,Kimberley Close - Church Hill,2023-02-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
776556,Kimberley Close - Church Hill,2023-02-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,35.09
776556,Kimberley Close - Church Hill,2023-02-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.43
776556,Kimberley Close - Church Hill,2023-02-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.77
776556,Kimberley Close - Church Hill,2023-02-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,161.5
776556,Kimberley Close - Church Hill,2023-02-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
776556,Kimberley Close - Church Hill,2023-02-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
776556,Kimberley Close - Church Hill,2023-02-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
776556,Kimberley Close - Church Hill,2023-02-12T07:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.06
776556,Kimberley Close - Church Hill,2023-02-12T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.34
776556,Kimberley Close - Church Hill,2023-02-12T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
776556,Kimberley Close - Church Hill,2023-02-12T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.84
776556,Kimberley Close - Church Hill,2023-02-12T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.09
776556,Kimberley Close - Church Hill,2023-02-12T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.53
776556,Kimberley Close - Church Hill,2023-02-12T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,73.6
776556,Kimberley Close - Church Hill,2023-02-12T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.9
776556,Kimberley Close - Church Hill,2023-02-12T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
776556,Kimberley Close - Church Hill,2023-02-12T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.8
776556,Kimberley Close - Church Hill,2023-02-12T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-02-12T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
776556,Kimberley Close - Church Hill,2023-02-12T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-02-12T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.27
776556,Kimberley Close - Church Hill,2023-02-12T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.03
776556,Kimberley Close - Church Hill,2023-02-12T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.58
776556,Kimberley Close - Church Hill,2023-02-12T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.8
776556,Kimberley Close - Church Hill,2023-02-12T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
776556,Kimberley Close - Church Hill,2023-02-12T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
776556,Kimberley Close - Church Hill,2023-02-12T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
776556,Kimberley Close - Church Hill,2023-02-12T07:10:00.000+00:00,transformer,,Temperature,C,18.5
776556,Kimberley Close - Church Hill,2023-02-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
776556,Kimberley Close - Church Hill,2023-02-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776556,Kimberley Close - Church Hill,2023-02-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
776556,Kimberley Close - Church Hill,2023-02-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
776556,Kimberley Close - Church Hill,2023-02-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
776556,Kimberley Close - Church Hill,2023-02-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
776556,Kimberley Close - Church Hill,2023-02-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
776556,Kimberley Close - Church Hill,2023-02-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.11
776556,Kimberley Close - Church Hill,2023-02-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.11
776556,Kimberley Close - Church Hill,2023-02-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.11
776556,Kimberley Close - Church Hill,2023-02-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,145.4
776556,Kimberley Close - Church Hill,2023-02-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
776556,Kimberley Close - Church Hill,2023-02-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
776556,Kimberley Close - Church Hill,2023-02-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
776556,Kimberley Close - Church Hill,2023-02-12T07:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.38
776556,Kimberley Close - Church Hill,2023-02-12T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.86
776556,Kimberley Close - Church Hill,2023-02-12T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
776556,Kimberley Close - Church Hill,2023-02-12T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.57
776556,Kimberley Close - Church Hill,2023-02-12T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.65
776556,Kimberley Close - Church Hill,2023-02-12T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.7
776556,Kimberley Close - Church Hill,2023-02-12T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.1
776556,Kimberley Close - Church Hill,2023-02-12T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.8
776556,Kimberley Close - Church Hill,2023-02-12T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
776556,Kimberley Close - Church Hill,2023-02-12T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
776556,Kimberley Close - Church Hill,2023-02-12T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-02-12T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
776556,Kimberley Close - Church Hill,2023-02-12T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-02-12T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
776556,Kimberley Close - Church Hill,2023-02-12T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.27
776556,Kimberley Close - Church Hill,2023-02-12T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.65
776556,Kimberley Close - Church Hill,2023-02-12T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.2
776556,Kimberley Close - Church Hill,2023-02-12T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
776556,Kimberley Close - Church Hill,2023-02-12T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
776556,Kimberley Close - Church Hill,2023-02-12T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
776556,Kimberley Close - Church Hill,2023-02-12T07:00:00.000+00:00,transformer,,Temperature,C,18.6
776556,Kimberley Close - Church Hill,2023-02-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
776556,Kimberley Close - Church Hill,2023-02-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-02-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
776556,Kimberley Close - Church Hill,2023-02-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
776556,Kimberley Close - Church Hill,2023-02-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
776556,Kimberley Close - Church Hill,2023-02-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
776556,Kimberley Close - Church Hill,2023-02-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
776556,Kimberley Close - Church Hill,2023-02-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.45
776556,Kimberley Close - Church Hill,2023-02-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.91
776556,Kimberley Close - Church Hill,2023-02-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.34
776556,Kimberley Close - Church Hill,2023-02-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,144.3
776556,Kimberley Close - Church Hill,2023-02-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
776556,Kimberley Close - Church Hill,2023-02-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
776556,Kimberley Close - Church Hill,2023-02-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
776556,Kimberley Close - Church Hill,2023-02-12T07:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.22
776556,Kimberley Close - Church Hill,2023-02-12T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-02-12T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
776556,Kimberley Close - Church Hill,2023-02-12T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.16
776556,Kimberley Close - Church Hill,2023-02-12T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.37
776556,Kimberley Close - Church Hill,2023-02-12T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.28
776556,Kimberley Close - Church Hill,2023-02-12T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.1
776556,Kimberley Close - Church Hill,2023-02-12T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.9
776556,Kimberley Close - Church Hill,2023-02-12T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
776556,Kimberley Close - Church Hill,2023-02-12T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
776556,Kimberley Close - Church Hill,2023-02-12T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-02-12T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
776556,Kimberley Close - Church Hill,2023-02-12T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-02-12T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
776556,Kimberley Close - Church Hill,2023-02-12T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
776556,Kimberley Close - Church Hill,2023-02-12T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
776556,Kimberley Close - Church Hill,2023-02-12T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
776556,Kimberley Close - Church Hill,2023-02-12T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
776556,Kimberley Close - Church Hill,2023-02-12T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
776556,Kimberley Close - Church Hill,2023-02-12T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
776556,Kimberley Close - Church Hill,2023-02-12T06:50:00.000+00:00,transformer,,Temperature,C,18.7
776556,Kimberley Close - Church Hill,2023-02-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
776556,Kimberley Close - Church Hill,2023-02-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-02-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
776556,Kimberley Close - Church Hill,2023-02-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
776556,Kimberley Close - Church Hill,2023-02-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
776556,Kimberley Close - Church Hill,2023-02-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
776556,Kimberley Close - Church Hill,2023-02-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
776556,Kimberley Close - Church Hill,2023-02-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.48
776556,Kimberley Close - Church Hill,2023-02-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.77
776556,Kimberley Close - Church Hill,2023-02-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.27
776556,Kimberley Close - Church Hill,2023-02-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,142.3
776556,Kimberley Close - Church Hill,2023-02-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
776556,Kimberley Close - Church Hill,2023-02-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
776556,Kimberley Close - Church Hill,2023-02-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
776556,Kimberley Close - Church Hill,2023-02-12T06:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.67
776556,Kimberley Close - Church Hill,2023-02-12T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.37
776556,Kimberley Close - Church Hill,2023-02-12T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
776556,Kimberley Close - Church Hill,2023-02-12T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.9
776556,Kimberley Close - Church Hill,2023-02-12T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.36
776556,Kimberley Close - Church Hill,2023-02-12T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.28
776556,Kimberley Close - Church Hill,2023-02-12T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,82.3
776556,Kimberley Close - Church Hill,2023-02-12T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.1
776556,Kimberley Close - Church Hill,2023-02-12T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
776556,Kimberley Close - Church Hill,2023-02-12T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
776556,Kimberley Close - Church Hill,2023-02-12T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-02-12T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-02-12T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-02-12T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
776556,Kimberley Close - Church Hill,2023-02-12T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.87
776556,Kimberley Close - Church Hill,2023-02-12T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.16
776556,Kimberley Close - Church Hill,2023-02-12T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.0
776556,Kimberley Close - Church Hill,2023-02-12T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
776556,Kimberley Close - Church Hill,2023-02-12T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
776556,Kimberley Close - Church Hill,2023-02-12T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
776556,Kimberley Close - Church Hill,2023-02-12T06:40:00.000+00:00,transformer,,Temperature,C,18.7
776556,Kimberley Close - Church Hill,2023-02-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
776556,Kimberley Close - Church Hill,2023-02-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-02-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
776556,Kimberley Close - Church Hill,2023-02-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
776556,Kimberley Close - Church Hill,2023-02-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
776556,Kimberley Close - Church Hill,2023-02-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
776556,Kimberley Close - Church Hill,2023-02-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
776556,Kimberley Close - Church Hill,2023-02-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,32.29
776556,Kimberley Close - Church Hill,2023-02-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.23
776556,Kimberley Close - Church Hill,2023-02-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.44
776556,Kimberley Close - Church Hill,2023-02-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,162.3
776556,Kimberley Close - Church Hill,2023-02-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
776556,Kimberley Close - Church Hill,2023-02-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
776556,Kimberley Close - Church Hill,2023-02-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
776556,Kimberley Close - Church Hill,2023-02-12T06:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.71
776556,Kimberley Close - Church Hill,2023-02-12T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.22
776556,Kimberley Close - Church Hill,2023-02-12T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.36
776556,Kimberley Close - Church Hill,2023-02-12T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.76
