Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-12T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.03
776556,Kimberley Close - Church Hill,2023-02-12T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
776556,Kimberley Close - Church Hill,2023-02-12T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,79.2
776556,Kimberley Close - Church Hill,2023-02-12T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.6
776556,Kimberley Close - Church Hill,2023-02-12T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
776556,Kimberley Close - Church Hill,2023-02-12T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
776556,Kimberley Close - Church Hill,2023-02-12T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-02-12T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
776556,Kimberley Close - Church Hill,2023-02-12T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-02-12T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
776556,Kimberley Close - Church Hill,2023-02-12T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
776556,Kimberley Close - Church Hill,2023-02-12T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.41
776556,Kimberley Close - Church Hill,2023-02-12T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.0
776556,Kimberley Close - Church Hill,2023-02-12T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
776556,Kimberley Close - Church Hill,2023-02-12T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
776556,Kimberley Close - Church Hill,2023-02-12T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
776556,Kimberley Close - Church Hill,2023-02-12T06:30:00.000+00:00,transformer,,Temperature,C,18.9
776556,Kimberley Close - Church Hill,2023-02-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
776556,Kimberley Close - Church Hill,2023-02-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-02-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
776556,Kimberley Close - Church Hill,2023-02-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-02-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
776556,Kimberley Close - Church Hill,2023-02-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.2
776556,Kimberley Close - Church Hill,2023-02-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
776556,Kimberley Close - Church Hill,2023-02-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
776556,Kimberley Close - Church Hill,2023-02-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,31.54
776556,Kimberley Close - Church Hill,2023-02-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.81
776556,Kimberley Close - Church Hill,2023-02-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.32
776556,Kimberley Close - Church Hill,2023-02-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,156.2
776556,Kimberley Close - Church Hill,2023-02-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
776556,Kimberley Close - Church Hill,2023-02-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
776556,Kimberley Close - Church Hill,2023-02-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
776556,Kimberley Close - Church Hill,2023-02-12T06:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.44
776556,Kimberley Close - Church Hill,2023-02-12T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.08
776556,Kimberley Close - Church Hill,2023-02-12T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.61
776556,Kimberley Close - Church Hill,2023-02-12T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.22
776556,Kimberley Close - Church Hill,2023-02-12T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.58
776556,Kimberley Close - Church Hill,2023-02-12T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
776556,Kimberley Close - Church Hill,2023-02-12T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,78.3
776556,Kimberley Close - Church Hill,2023-02-12T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.1
776556,Kimberley Close - Church Hill,2023-02-12T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
776556,Kimberley Close - Church Hill,2023-02-12T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
776556,Kimberley Close - Church Hill,2023-02-12T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.81
776556,Kimberley Close - Church Hill,2023-02-12T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
776556,Kimberley Close - Church Hill,2023-02-12T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-02-12T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
776556,Kimberley Close - Church Hill,2023-02-12T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.34
776556,Kimberley Close - Church Hill,2023-02-12T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.03
776556,Kimberley Close - Church Hill,2023-02-12T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.3
776556,Kimberley Close - Church Hill,2023-02-12T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
776556,Kimberley Close - Church Hill,2023-02-12T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
776556,Kimberley Close - Church Hill,2023-02-12T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
776556,Kimberley Close - Church Hill,2023-02-12T06:20:00.000+00:00,transformer,,Temperature,C,19.0
776556,Kimberley Close - Church Hill,2023-02-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
776556,Kimberley Close - Church Hill,2023-02-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-02-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
776556,Kimberley Close - Church Hill,2023-02-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
776556,Kimberley Close - Church Hill,2023-02-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.25
776556,Kimberley Close - Church Hill,2023-02-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
776556,Kimberley Close - Church Hill,2023-02-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
776556,Kimberley Close - Church Hill,2023-02-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,30.27
776556,Kimberley Close - Church Hill,2023-02-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.92
776556,Kimberley Close - Church Hill,2023-02-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.65
776556,Kimberley Close - Church Hill,2023-02-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,154.6
776556,Kimberley Close - Church Hill,2023-02-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
776556,Kimberley Close - Church Hill,2023-02-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
776556,Kimberley Close - Church Hill,2023-02-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
776556,Kimberley Close - Church Hill,2023-02-12T06:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.57
776556,Kimberley Close - Church Hill,2023-02-12T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.15
776556,Kimberley Close - Church Hill,2023-02-12T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.41
776556,Kimberley Close - Church Hill,2023-02-12T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.32
776556,Kimberley Close - Church Hill,2023-02-12T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.73
776556,Kimberley Close - Church Hill,2023-02-12T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
776556,Kimberley Close - Church Hill,2023-02-12T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,79.1
776556,Kimberley Close - Church Hill,2023-02-12T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.8
776556,Kimberley Close - Church Hill,2023-02-12T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
776556,Kimberley Close - Church Hill,2023-02-12T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
776556,Kimberley Close - Church Hill,2023-02-12T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-02-12T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
776556,Kimberley Close - Church Hill,2023-02-12T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-02-12T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
776556,Kimberley Close - Church Hill,2023-02-12T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.61
776556,Kimberley Close - Church Hill,2023-02-12T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.53
776556,Kimberley Close - Church Hill,2023-02-12T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.9
776556,Kimberley Close - Church Hill,2023-02-12T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
776556,Kimberley Close - Church Hill,2023-02-12T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
776556,Kimberley Close - Church Hill,2023-02-12T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
776556,Kimberley Close - Church Hill,2023-02-12T06:10:00.000+00:00,transformer,,Temperature,C,19.1
776556,Kimberley Close - Church Hill,2023-02-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
776556,Kimberley Close - Church Hill,2023-02-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776556,Kimberley Close - Church Hill,2023-02-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
776556,Kimberley Close - Church Hill,2023-02-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-02-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
776556,Kimberley Close - Church Hill,2023-02-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.98
776556,Kimberley Close - Church Hill,2023-02-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
776556,Kimberley Close - Church Hill,2023-02-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
776556,Kimberley Close - Church Hill,2023-02-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.26
776556,Kimberley Close - Church Hill,2023-02-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.34
776556,Kimberley Close - Church Hill,2023-02-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.81
776556,Kimberley Close - Church Hill,2023-02-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,156.0
776556,Kimberley Close - Church Hill,2023-02-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
776556,Kimberley Close - Church Hill,2023-02-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
776556,Kimberley Close - Church Hill,2023-02-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
776556,Kimberley Close - Church Hill,2023-02-12T06:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.14
776556,Kimberley Close - Church Hill,2023-02-12T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-02-12T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
776556,Kimberley Close - Church Hill,2023-02-12T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.23
776556,Kimberley Close - Church Hill,2023-02-12T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.78
776556,Kimberley Close - Church Hill,2023-02-12T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.47
776556,Kimberley Close - Church Hill,2023-02-12T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.5
776556,Kimberley Close - Church Hill,2023-02-12T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.5
776556,Kimberley Close - Church Hill,2023-02-12T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
776556,Kimberley Close - Church Hill,2023-02-12T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
776556,Kimberley Close - Church Hill,2023-02-12T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-02-12T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-02-12T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-02-12T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
776556,Kimberley Close - Church Hill,2023-02-12T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.21
776556,Kimberley Close - Church Hill,2023-02-12T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.58
776556,Kimberley Close - Church Hill,2023-02-12T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
776556,Kimberley Close - Church Hill,2023-02-12T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
776556,Kimberley Close - Church Hill,2023-02-12T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
776556,Kimberley Close - Church Hill,2023-02-12T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
776556,Kimberley Close - Church Hill,2023-02-12T06:00:00.000+00:00,transformer,,Temperature,C,19.1
776556,Kimberley Close - Church Hill,2023-02-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
776556,Kimberley Close - Church Hill,2023-02-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-02-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
776556,Kimberley Close - Church Hill,2023-02-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
776556,Kimberley Close - Church Hill,2023-02-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
776556,Kimberley Close - Church Hill,2023-02-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
776556,Kimberley Close - Church Hill,2023-02-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
776556,Kimberley Close - Church Hill,2023-02-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,29.38
776556,Kimberley Close - Church Hill,2023-02-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.99
776556,Kimberley Close - Church Hill,2023-02-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.05
776556,Kimberley Close - Church Hill,2023-02-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,139.1
776556,Kimberley Close - Church Hill,2023-02-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
776556,Kimberley Close - Church Hill,2023-02-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
776556,Kimberley Close - Church Hill,2023-02-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
776556,Kimberley Close - Church Hill,2023-02-12T06:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.25
776556,Kimberley Close - Church Hill,2023-02-12T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.23
776556,Kimberley Close - Church Hill,2023-02-12T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
776556,Kimberley Close - Church Hill,2023-02-12T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.44
776556,Kimberley Close - Church Hill,2023-02-12T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.77
776556,Kimberley Close - Church Hill,2023-02-12T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.32
776556,Kimberley Close - Church Hill,2023-02-12T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.5
776556,Kimberley Close - Church Hill,2023-02-12T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.4
776556,Kimberley Close - Church Hill,2023-02-12T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
776556,Kimberley Close - Church Hill,2023-02-12T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
776556,Kimberley Close - Church Hill,2023-02-12T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.65
776556,Kimberley Close - Church Hill,2023-02-12T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-02-12T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-02-12T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
776556,Kimberley Close - Church Hill,2023-02-12T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.85
776556,Kimberley Close - Church Hill,2023-02-12T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.65
776556,Kimberley Close - Church Hill,2023-02-12T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
776556,Kimberley Close - Church Hill,2023-02-12T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
776556,Kimberley Close - Church Hill,2023-02-12T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
776556,Kimberley Close - Church Hill,2023-02-12T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
776556,Kimberley Close - Church Hill,2023-02-12T05:50:00.000+00:00,transformer,,Temperature,C,19.3
776556,Kimberley Close - Church Hill,2023-02-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
776556,Kimberley Close - Church Hill,2023-02-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-02-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
776556,Kimberley Close - Church Hill,2023-02-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
776556,Kimberley Close - Church Hill,2023-02-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.9
776556,Kimberley Close - Church Hill,2023-02-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
776556,Kimberley Close - Church Hill,2023-02-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
776556,Kimberley Close - Church Hill,2023-02-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.43
776556,Kimberley Close - Church Hill,2023-02-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.63
776556,Kimberley Close - Church Hill,2023-02-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.97
776556,Kimberley Close - Church Hill,2023-02-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,125.3
776556,Kimberley Close - Church Hill,2023-02-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
776556,Kimberley Close - Church Hill,2023-02-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
776556,Kimberley Close - Church Hill,2023-02-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
776556,Kimberley Close - Church Hill,2023-02-12T05:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.82
776556,Kimberley Close - Church Hill,2023-02-12T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.48
776556,Kimberley Close - Church Hill,2023-02-12T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-02-12T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.9
776556,Kimberley Close - Church Hill,2023-02-12T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.95
776556,Kimberley Close - Church Hill,2023-02-12T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
776556,Kimberley Close - Church Hill,2023-02-12T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.7
776556,Kimberley Close - Church Hill,2023-02-12T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.6
776556,Kimberley Close - Church Hill,2023-02-12T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
776556,Kimberley Close - Church Hill,2023-02-12T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
776556,Kimberley Close - Church Hill,2023-02-12T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-02-12T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776556,Kimberley Close - Church Hill,2023-02-12T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-02-12T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
776556,Kimberley Close - Church Hill,2023-02-12T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.99
776556,Kimberley Close - Church Hill,2023-02-12T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.88
776556,Kimberley Close - Church Hill,2023-02-12T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.9
776556,Kimberley Close - Church Hill,2023-02-12T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
776556,Kimberley Close - Church Hill,2023-02-12T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
776556,Kimberley Close - Church Hill,2023-02-12T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
776556,Kimberley Close - Church Hill,2023-02-12T05:40:00.000+00:00,transformer,,Temperature,C,19.4
776556,Kimberley Close - Church Hill,2023-02-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-02-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
776556,Kimberley Close - Church Hill,2023-02-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776556,Kimberley Close - Church Hill,2023-02-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
776556,Kimberley Close - Church Hill,2023-02-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
776556,Kimberley Close - Church Hill,2023-02-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
776556,Kimberley Close - Church Hill,2023-02-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
776556,Kimberley Close - Church Hill,2023-02-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
776556,Kimberley Close - Church Hill,2023-02-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.17
776556,Kimberley Close - Church Hill,2023-02-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.94
776556,Kimberley Close - Church Hill,2023-02-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.19
776556,Kimberley Close - Church Hill,2023-02-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,131.7
776556,Kimberley Close - Church Hill,2023-02-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
776556,Kimberley Close - Church Hill,2023-02-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
776556,Kimberley Close - Church Hill,2023-02-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
776556,Kimberley Close - Church Hill,2023-02-12T05:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.49
776556,Kimberley Close - Church Hill,2023-02-12T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.31
776556,Kimberley Close - Church Hill,2023-02-12T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
776556,Kimberley Close - Church Hill,2023-02-12T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.24
776556,Kimberley Close - Church Hill,2023-02-12T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
776556,Kimberley Close - Church Hill,2023-02-12T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.07
776556,Kimberley Close - Church Hill,2023-02-12T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
776556,Kimberley Close - Church Hill,2023-02-12T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.5
776556,Kimberley Close - Church Hill,2023-02-12T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
776556,Kimberley Close - Church Hill,2023-02-12T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
776556,Kimberley Close - Church Hill,2023-02-12T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
776556,Kimberley Close - Church Hill,2023-02-12T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-02-12T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-02-12T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
776556,Kimberley Close - Church Hill,2023-02-12T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
776556,Kimberley Close - Church Hill,2023-02-12T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.76
776556,Kimberley Close - Church Hill,2023-02-12T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
776556,Kimberley Close - Church Hill,2023-02-12T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
776556,Kimberley Close - Church Hill,2023-02-12T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
776556,Kimberley Close - Church Hill,2023-02-12T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
776556,Kimberley Close - Church Hill,2023-02-12T05:30:00.000+00:00,transformer,,Temperature,C,19.5
776556,Kimberley Close - Church Hill,2023-02-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
776556,Kimberley Close - Church Hill,2023-02-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776556,Kimberley Close - Church Hill,2023-02-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
776556,Kimberley Close - Church Hill,2023-02-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
776556,Kimberley Close - Church Hill,2023-02-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
776556,Kimberley Close - Church Hill,2023-02-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
776556,Kimberley Close - Church Hill,2023-02-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
776556,Kimberley Close - Church Hill,2023-02-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.59
776556,Kimberley Close - Church Hill,2023-02-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.25
776556,Kimberley Close - Church Hill,2023-02-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.84
776556,Kimberley Close - Church Hill,2023-02-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,117.2
776556,Kimberley Close - Church Hill,2023-02-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
776556,Kimberley Close - Church Hill,2023-02-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
776556,Kimberley Close - Church Hill,2023-02-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
776556,Kimberley Close - Church Hill,2023-02-12T05:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.03
776556,Kimberley Close - Church Hill,2023-02-12T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.1
776556,Kimberley Close - Church Hill,2023-02-12T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.3
776556,Kimberley Close - Church Hill,2023-02-12T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.02
776556,Kimberley Close - Church Hill,2023-02-12T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
776556,Kimberley Close - Church Hill,2023-02-12T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.52
776556,Kimberley Close - Church Hill,2023-02-12T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
776556,Kimberley Close - Church Hill,2023-02-12T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.6
776556,Kimberley Close - Church Hill,2023-02-12T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
776556,Kimberley Close - Church Hill,2023-02-12T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
776556,Kimberley Close - Church Hill,2023-02-12T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.57
776556,Kimberley Close - Church Hill,2023-02-12T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-02-12T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-02-12T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
776556,Kimberley Close - Church Hill,2023-02-12T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
776556,Kimberley Close - Church Hill,2023-02-12T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.88
776556,Kimberley Close - Church Hill,2023-02-12T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
776556,Kimberley Close - Church Hill,2023-02-12T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
776556,Kimberley Close - Church Hill,2023-02-12T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
776556,Kimberley Close - Church Hill,2023-02-12T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
776556,Kimberley Close - Church Hill,2023-02-12T05:20:00.000+00:00,transformer,,Temperature,C,19.6
776556,Kimberley Close - Church Hill,2023-02-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
776556,Kimberley Close - Church Hill,2023-02-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776556,Kimberley Close - Church Hill,2023-02-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
776556,Kimberley Close - Church Hill,2023-02-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
776556,Kimberley Close - Church Hill,2023-02-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
776556,Kimberley Close - Church Hill,2023-02-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
776556,Kimberley Close - Church Hill,2023-02-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
776556,Kimberley Close - Church Hill,2023-02-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
776556,Kimberley Close - Church Hill,2023-02-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.33
776556,Kimberley Close - Church Hill,2023-02-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.4
776556,Kimberley Close - Church Hill,2023-02-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,126.2
776556,Kimberley Close - Church Hill,2023-02-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
776556,Kimberley Close - Church Hill,2023-02-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-02-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
776556,Kimberley Close - Church Hill,2023-02-12T05:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.53
776556,Kimberley Close - Church Hill,2023-02-12T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-02-12T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.47
776556,Kimberley Close - Church Hill,2023-02-12T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.94
776556,Kimberley Close - Church Hill,2023-02-12T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
776556,Kimberley Close - Church Hill,2023-02-12T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.96
776556,Kimberley Close - Church Hill,2023-02-12T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
776556,Kimberley Close - Church Hill,2023-02-12T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.3
776556,Kimberley Close - Church Hill,2023-02-12T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
776556,Kimberley Close - Church Hill,2023-02-12T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
776556,Kimberley Close - Church Hill,2023-02-12T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.74
776556,Kimberley Close - Church Hill,2023-02-12T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-02-12T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-02-12T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
776556,Kimberley Close - Church Hill,2023-02-12T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.52
776556,Kimberley Close - Church Hill,2023-02-12T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
776556,Kimberley Close - Church Hill,2023-02-12T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
776556,Kimberley Close - Church Hill,2023-02-12T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
776556,Kimberley Close - Church Hill,2023-02-12T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
776556,Kimberley Close - Church Hill,2023-02-12T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
776556,Kimberley Close - Church Hill,2023-02-12T05:10:00.000+00:00,transformer,,Temperature,C,19.7
776556,Kimberley Close - Church Hill,2023-02-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-02-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
776556,Kimberley Close - Church Hill,2023-02-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-02-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
776556,Kimberley Close - Church Hill,2023-02-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
776556,Kimberley Close - Church Hill,2023-02-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
776556,Kimberley Close - Church Hill,2023-02-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
776556,Kimberley Close - Church Hill,2023-02-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
776556,Kimberley Close - Church Hill,2023-02-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.72
776556,Kimberley Close - Church Hill,2023-02-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.43
776556,Kimberley Close - Church Hill,2023-02-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.37
776556,Kimberley Close - Church Hill,2023-02-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,127.0
776556,Kimberley Close - Church Hill,2023-02-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
776556,Kimberley Close - Church Hill,2023-02-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
776556,Kimberley Close - Church Hill,2023-02-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
776556,Kimberley Close - Church Hill,2023-02-12T05:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.59
776556,Kimberley Close - Church Hill,2023-02-12T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-02-12T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.5
776556,Kimberley Close - Church Hill,2023-02-12T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.95
776556,Kimberley Close - Church Hill,2023-02-12T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
776556,Kimberley Close - Church Hill,2023-02-12T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
776556,Kimberley Close - Church Hill,2023-02-12T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.9
776556,Kimberley Close - Church Hill,2023-02-12T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.1
776556,Kimberley Close - Church Hill,2023-02-12T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
776556,Kimberley Close - Church Hill,2023-02-12T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
776556,Kimberley Close - Church Hill,2023-02-12T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.99
776556,Kimberley Close - Church Hill,2023-02-12T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-02-12T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-02-12T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
776556,Kimberley Close - Church Hill,2023-02-12T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
776556,Kimberley Close - Church Hill,2023-02-12T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.05
776556,Kimberley Close - Church Hill,2023-02-12T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
776556,Kimberley Close - Church Hill,2023-02-12T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
776556,Kimberley Close - Church Hill,2023-02-12T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
776556,Kimberley Close - Church Hill,2023-02-12T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
776556,Kimberley Close - Church Hill,2023-02-12T05:00:00.000+00:00,transformer,,Temperature,C,19.8
776556,Kimberley Close - Church Hill,2023-02-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
776556,Kimberley Close - Church Hill,2023-02-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776556,Kimberley Close - Church Hill,2023-02-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
776556,Kimberley Close - Church Hill,2023-02-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-02-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
776556,Kimberley Close - Church Hill,2023-02-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
776556,Kimberley Close - Church Hill,2023-02-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
776556,Kimberley Close - Church Hill,2023-02-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
776556,Kimberley Close - Church Hill,2023-02-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,24.86
776556,Kimberley Close - Church Hill,2023-02-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.17
776556,Kimberley Close - Church Hill,2023-02-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.8
776556,Kimberley Close - Church Hill,2023-02-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,128.1
776556,Kimberley Close - Church Hill,2023-02-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
776556,Kimberley Close - Church Hill,2023-02-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-02-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
776556,Kimberley Close - Church Hill,2023-02-12T05:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.66
776556,Kimberley Close - Church Hill,2023-02-12T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
776556,Kimberley Close - Church Hill,2023-02-12T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.92
776556,Kimberley Close - Church Hill,2023-02-12T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.95
776556,Kimberley Close - Church Hill,2023-02-12T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.08
776556,Kimberley Close - Church Hill,2023-02-12T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
776556,Kimberley Close - Church Hill,2023-02-12T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
776556,Kimberley Close - Church Hill,2023-02-12T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.7
776556,Kimberley Close - Church Hill,2023-02-12T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
776556,Kimberley Close - Church Hill,2023-02-12T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
776556,Kimberley Close - Church Hill,2023-02-12T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.7
776556,Kimberley Close - Church Hill,2023-02-12T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
776556,Kimberley Close - Church Hill,2023-02-12T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-02-12T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
776556,Kimberley Close - Church Hill,2023-02-12T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.57
776556,Kimberley Close - Church Hill,2023-02-12T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.42
776556,Kimberley Close - Church Hill,2023-02-12T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
776556,Kimberley Close - Church Hill,2023-02-12T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
776556,Kimberley Close - Church Hill,2023-02-12T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
776556,Kimberley Close - Church Hill,2023-02-12T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
776556,Kimberley Close - Church Hill,2023-02-12T04:50:00.000+00:00,transformer,,Temperature,C,19.9
776556,Kimberley Close - Church Hill,2023-02-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
776556,Kimberley Close - Church Hill,2023-02-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776556,Kimberley Close - Church Hill,2023-02-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
776556,Kimberley Close - Church Hill,2023-02-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
776556,Kimberley Close - Church Hill,2023-02-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.37
776556,Kimberley Close - Church Hill,2023-02-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
776556,Kimberley Close - Church Hill,2023-02-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
776556,Kimberley Close - Church Hill,2023-02-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.13
776556,Kimberley Close - Church Hill,2023-02-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.65
776556,Kimberley Close - Church Hill,2023-02-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.97
776556,Kimberley Close - Church Hill,2023-02-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,117.7
776556,Kimberley Close - Church Hill,2023-02-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
776556,Kimberley Close - Church Hill,2023-02-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
776556,Kimberley Close - Church Hill,2023-02-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
776556,Kimberley Close - Church Hill,2023-02-12T04:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.33
776556,Kimberley Close - Church Hill,2023-02-12T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
776556,Kimberley Close - Church Hill,2023-02-12T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.97
776556,Kimberley Close - Church Hill,2023-02-12T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.83
776556,Kimberley Close - Church Hill,2023-02-12T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
776556,Kimberley Close - Church Hill,2023-02-12T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
776556,Kimberley Close - Church Hill,2023-02-12T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
776556,Kimberley Close - Church Hill,2023-02-12T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.7
776556,Kimberley Close - Church Hill,2023-02-12T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
776556,Kimberley Close - Church Hill,2023-02-12T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
776556,Kimberley Close - Church Hill,2023-02-12T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-02-12T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-02-12T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-02-12T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
776556,Kimberley Close - Church Hill,2023-02-12T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
776556,Kimberley Close - Church Hill,2023-02-12T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
776556,Kimberley Close - Church Hill,2023-02-12T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
776556,Kimberley Close - Church Hill,2023-02-12T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
776556,Kimberley Close - Church Hill,2023-02-12T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
776556,Kimberley Close - Church Hill,2023-02-12T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
776556,Kimberley Close - Church Hill,2023-02-12T04:40:00.000+00:00,transformer,,Temperature,C,20.1
776556,Kimberley Close - Church Hill,2023-02-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
776556,Kimberley Close - Church Hill,2023-02-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-02-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
776556,Kimberley Close - Church Hill,2023-02-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
776556,Kimberley Close - Church Hill,2023-02-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
776556,Kimberley Close - Church Hill,2023-02-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
776556,Kimberley Close - Church Hill,2023-02-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
776556,Kimberley Close - Church Hill,2023-02-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.45
776556,Kimberley Close - Church Hill,2023-02-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.83
776556,Kimberley Close - Church Hill,2023-02-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.24
776556,Kimberley Close - Church Hill,2023-02-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,121.8
776556,Kimberley Close - Church Hill,2023-02-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
776556,Kimberley Close - Church Hill,2023-02-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
776556,Kimberley Close - Church Hill,2023-02-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-02-12T04:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.41
776556,Kimberley Close - Church Hill,2023-02-12T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.32
776556,Kimberley Close - Church Hill,2023-02-12T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.95
776556,Kimberley Close - Church Hill,2023-02-12T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.16
776556,Kimberley Close - Church Hill,2023-02-12T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.77
776556,Kimberley Close - Church Hill,2023-02-12T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.89
776556,Kimberley Close - Church Hill,2023-02-12T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
776556,Kimberley Close - Church Hill,2023-02-12T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.5
776556,Kimberley Close - Church Hill,2023-02-12T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
776556,Kimberley Close - Church Hill,2023-02-12T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
776556,Kimberley Close - Church Hill,2023-02-12T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-02-12T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-02-12T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-02-12T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
776556,Kimberley Close - Church Hill,2023-02-12T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.2
776556,Kimberley Close - Church Hill,2023-02-12T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
