Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
776556,Kimberley Close - Church Hill,2023-02-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
776556,Kimberley Close - Church Hill,2023-02-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,26.44
776556,Kimberley Close - Church Hill,2023-02-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.19
776556,Kimberley Close - Church Hill,2023-02-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.82
776556,Kimberley Close - Church Hill,2023-02-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,135.7
776556,Kimberley Close - Church Hill,2023-02-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
776556,Kimberley Close - Church Hill,2023-02-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
776556,Kimberley Close - Church Hill,2023-02-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-02-12T02:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.38
776556,Kimberley Close - Church Hill,2023-02-12T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.91
776556,Kimberley Close - Church Hill,2023-02-12T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-02-12T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.73
776556,Kimberley Close - Church Hill,2023-02-12T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.63
776556,Kimberley Close - Church Hill,2023-02-12T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
776556,Kimberley Close - Church Hill,2023-02-12T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.1
776556,Kimberley Close - Church Hill,2023-02-12T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.1
776556,Kimberley Close - Church Hill,2023-02-12T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
776556,Kimberley Close - Church Hill,2023-02-12T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
776556,Kimberley Close - Church Hill,2023-02-12T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
776556,Kimberley Close - Church Hill,2023-02-12T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-02-12T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-02-12T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
776556,Kimberley Close - Church Hill,2023-02-12T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.2
776556,Kimberley Close - Church Hill,2023-02-12T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.59
776556,Kimberley Close - Church Hill,2023-02-12T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.3
776556,Kimberley Close - Church Hill,2023-02-12T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
776556,Kimberley Close - Church Hill,2023-02-12T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
776556,Kimberley Close - Church Hill,2023-02-12T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
776556,Kimberley Close - Church Hill,2023-02-12T02:20:00.000+00:00,transformer,,Temperature,C,22.4
776556,Kimberley Close - Church Hill,2023-02-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
776556,Kimberley Close - Church Hill,2023-02-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-02-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
776556,Kimberley Close - Church Hill,2023-02-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-02-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
776556,Kimberley Close - Church Hill,2023-02-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
776556,Kimberley Close - Church Hill,2023-02-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
776556,Kimberley Close - Church Hill,2023-02-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
776556,Kimberley Close - Church Hill,2023-02-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,24.97
776556,Kimberley Close - Church Hill,2023-02-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.83
776556,Kimberley Close - Church Hill,2023-02-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.61
776556,Kimberley Close - Church Hill,2023-02-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,134.4
776556,Kimberley Close - Church Hill,2023-02-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
776556,Kimberley Close - Church Hill,2023-02-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
776556,Kimberley Close - Church Hill,2023-02-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-02-12T02:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.49
776556,Kimberley Close - Church Hill,2023-02-12T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.06
776556,Kimberley Close - Church Hill,2023-02-12T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
776556,Kimberley Close - Church Hill,2023-02-12T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.94
776556,Kimberley Close - Church Hill,2023-02-12T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.86
776556,Kimberley Close - Church Hill,2023-02-12T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.89
776556,Kimberley Close - Church Hill,2023-02-12T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.1
776556,Kimberley Close - Church Hill,2023-02-12T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.7
776556,Kimberley Close - Church Hill,2023-02-12T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
776556,Kimberley Close - Church Hill,2023-02-12T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
776556,Kimberley Close - Church Hill,2023-02-12T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-02-12T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-02-12T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-02-12T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
776556,Kimberley Close - Church Hill,2023-02-12T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.08
776556,Kimberley Close - Church Hill,2023-02-12T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
776556,Kimberley Close - Church Hill,2023-02-12T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
776556,Kimberley Close - Church Hill,2023-02-12T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
776556,Kimberley Close - Church Hill,2023-02-12T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
776556,Kimberley Close - Church Hill,2023-02-12T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
776556,Kimberley Close - Church Hill,2023-02-12T02:10:00.000+00:00,transformer,,Temperature,C,22.6
776556,Kimberley Close - Church Hill,2023-02-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-02-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
776556,Kimberley Close - Church Hill,2023-02-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-02-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
776556,Kimberley Close - Church Hill,2023-02-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
776556,Kimberley Close - Church Hill,2023-02-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
776556,Kimberley Close - Church Hill,2023-02-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
776556,Kimberley Close - Church Hill,2023-02-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
776556,Kimberley Close - Church Hill,2023-02-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.88
776556,Kimberley Close - Church Hill,2023-02-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.94
776556,Kimberley Close - Church Hill,2023-02-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.68
776556,Kimberley Close - Church Hill,2023-02-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,132.5
776556,Kimberley Close - Church Hill,2023-02-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
776556,Kimberley Close - Church Hill,2023-02-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
776556,Kimberley Close - Church Hill,2023-02-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
776556,Kimberley Close - Church Hill,2023-02-12T02:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.89
776556,Kimberley Close - Church Hill,2023-02-12T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.51
776556,Kimberley Close - Church Hill,2023-02-12T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.07
776556,Kimberley Close - Church Hill,2023-02-12T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.86
776556,Kimberley Close - Church Hill,2023-02-12T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.8
776556,Kimberley Close - Church Hill,2023-02-12T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.61
776556,Kimberley Close - Church Hill,2023-02-12T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
776556,Kimberley Close - Church Hill,2023-02-12T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.5
776556,Kimberley Close - Church Hill,2023-02-12T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
776556,Kimberley Close - Church Hill,2023-02-12T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
776556,Kimberley Close - Church Hill,2023-02-12T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
776556,Kimberley Close - Church Hill,2023-02-12T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-02-12T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.61
776556,Kimberley Close - Church Hill,2023-02-12T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
776556,Kimberley Close - Church Hill,2023-02-12T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
776556,Kimberley Close - Church Hill,2023-02-12T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
776556,Kimberley Close - Church Hill,2023-02-12T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
776556,Kimberley Close - Church Hill,2023-02-12T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
776556,Kimberley Close - Church Hill,2023-02-12T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
776556,Kimberley Close - Church Hill,2023-02-12T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
776556,Kimberley Close - Church Hill,2023-02-12T02:00:00.000+00:00,transformer,,Temperature,C,22.9
776556,Kimberley Close - Church Hill,2023-02-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-02-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
776556,Kimberley Close - Church Hill,2023-02-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-02-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
776556,Kimberley Close - Church Hill,2023-02-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-02-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
776556,Kimberley Close - Church Hill,2023-02-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
776556,Kimberley Close - Church Hill,2023-02-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
776556,Kimberley Close - Church Hill,2023-02-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
776556,Kimberley Close - Church Hill,2023-02-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.9
776556,Kimberley Close - Church Hill,2023-02-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.9
776556,Kimberley Close - Church Hill,2023-02-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.89
776556,Kimberley Close - Church Hill,2023-02-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,123.5
776556,Kimberley Close - Church Hill,2023-02-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
776556,Kimberley Close - Church Hill,2023-02-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
776556,Kimberley Close - Church Hill,2023-02-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
776556,Kimberley Close - Church Hill,2023-02-12T02:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.85
776556,Kimberley Close - Church Hill,2023-02-12T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-02-12T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.17
776556,Kimberley Close - Church Hill,2023-02-12T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.35
776556,Kimberley Close - Church Hill,2023-02-12T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.2
776556,Kimberley Close - Church Hill,2023-02-12T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.52
776556,Kimberley Close - Church Hill,2023-02-12T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.0
776556,Kimberley Close - Church Hill,2023-02-12T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.3
776556,Kimberley Close - Church Hill,2023-02-12T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
776556,Kimberley Close - Church Hill,2023-02-12T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
776556,Kimberley Close - Church Hill,2023-02-12T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-02-12T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-02-12T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-02-12T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
776556,Kimberley Close - Church Hill,2023-02-12T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
776556,Kimberley Close - Church Hill,2023-02-12T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.96
776556,Kimberley Close - Church Hill,2023-02-12T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
776556,Kimberley Close - Church Hill,2023-02-12T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
776556,Kimberley Close - Church Hill,2023-02-12T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
776556,Kimberley Close - Church Hill,2023-02-12T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
776556,Kimberley Close - Church Hill,2023-02-12T01:50:00.000+00:00,transformer,,Temperature,C,23.0
776556,Kimberley Close - Church Hill,2023-02-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
776556,Kimberley Close - Church Hill,2023-02-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-02-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
776556,Kimberley Close - Church Hill,2023-02-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
776556,Kimberley Close - Church Hill,2023-02-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
776556,Kimberley Close - Church Hill,2023-02-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
776556,Kimberley Close - Church Hill,2023-02-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
776556,Kimberley Close - Church Hill,2023-02-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,26.1
776556,Kimberley Close - Church Hill,2023-02-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.5
776556,Kimberley Close - Church Hill,2023-02-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.49
776556,Kimberley Close - Church Hill,2023-02-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,134.2
776556,Kimberley Close - Church Hill,2023-02-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
776556,Kimberley Close - Church Hill,2023-02-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
776556,Kimberley Close - Church Hill,2023-02-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
776556,Kimberley Close - Church Hill,2023-02-12T01:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.62
776556,Kimberley Close - Church Hill,2023-02-12T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.57
776556,Kimberley Close - Church Hill,2023-02-12T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-02-12T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.46
776556,Kimberley Close - Church Hill,2023-02-12T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
776556,Kimberley Close - Church Hill,2023-02-12T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.25
776556,Kimberley Close - Church Hill,2023-02-12T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.2
776556,Kimberley Close - Church Hill,2023-02-12T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.3
776556,Kimberley Close - Church Hill,2023-02-12T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
776556,Kimberley Close - Church Hill,2023-02-12T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
776556,Kimberley Close - Church Hill,2023-02-12T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-02-12T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-02-12T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-02-12T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.4
776556,Kimberley Close - Church Hill,2023-02-12T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
776556,Kimberley Close - Church Hill,2023-02-12T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.23
776556,Kimberley Close - Church Hill,2023-02-12T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
776556,Kimberley Close - Church Hill,2023-02-12T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
776556,Kimberley Close - Church Hill,2023-02-12T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
776556,Kimberley Close - Church Hill,2023-02-12T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
776556,Kimberley Close - Church Hill,2023-02-12T01:40:00.000+00:00,transformer,,Temperature,C,23.3
776556,Kimberley Close - Church Hill,2023-02-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
776556,Kimberley Close - Church Hill,2023-02-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776556,Kimberley Close - Church Hill,2023-02-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
776556,Kimberley Close - Church Hill,2023-02-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
776556,Kimberley Close - Church Hill,2023-02-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
776556,Kimberley Close - Church Hill,2023-02-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
776556,Kimberley Close - Church Hill,2023-02-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
776556,Kimberley Close - Church Hill,2023-02-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,26.86
776556,Kimberley Close - Church Hill,2023-02-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.07
776556,Kimberley Close - Church Hill,2023-02-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.49
776556,Kimberley Close - Church Hill,2023-02-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,136.6
776556,Kimberley Close - Church Hill,2023-02-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
776556,Kimberley Close - Church Hill,2023-02-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
776556,Kimberley Close - Church Hill,2023-02-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
776556,Kimberley Close - Church Hill,2023-02-12T01:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.05
776556,Kimberley Close - Church Hill,2023-02-12T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-02-12T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
776556,Kimberley Close - Church Hill,2023-02-12T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.72
776556,Kimberley Close - Church Hill,2023-02-12T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
776556,Kimberley Close - Church Hill,2023-02-12T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.72
776556,Kimberley Close - Church Hill,2023-02-12T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.8
776556,Kimberley Close - Church Hill,2023-02-12T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.7
776556,Kimberley Close - Church Hill,2023-02-12T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
776556,Kimberley Close - Church Hill,2023-02-12T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
776556,Kimberley Close - Church Hill,2023-02-12T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-02-12T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-02-12T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-02-12T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
776556,Kimberley Close - Church Hill,2023-02-12T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.88
776556,Kimberley Close - Church Hill,2023-02-12T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.52
776556,Kimberley Close - Church Hill,2023-02-12T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
776556,Kimberley Close - Church Hill,2023-02-12T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
776556,Kimberley Close - Church Hill,2023-02-12T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
776556,Kimberley Close - Church Hill,2023-02-12T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
776556,Kimberley Close - Church Hill,2023-02-12T01:30:00.000+00:00,transformer,,Temperature,C,23.5
776556,Kimberley Close - Church Hill,2023-02-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
776556,Kimberley Close - Church Hill,2023-02-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-02-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
776556,Kimberley Close - Church Hill,2023-02-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
776556,Kimberley Close - Church Hill,2023-02-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
776556,Kimberley Close - Church Hill,2023-02-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
776556,Kimberley Close - Church Hill,2023-02-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
776556,Kimberley Close - Church Hill,2023-02-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,25.57
776556,Kimberley Close - Church Hill,2023-02-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.51
776556,Kimberley Close - Church Hill,2023-02-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.24
776556,Kimberley Close - Church Hill,2023-02-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,129.8
776556,Kimberley Close - Church Hill,2023-02-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
776556,Kimberley Close - Church Hill,2023-02-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
776556,Kimberley Close - Church Hill,2023-02-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
776556,Kimberley Close - Church Hill,2023-02-12T01:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.39
776556,Kimberley Close - Church Hill,2023-02-12T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.89
776556,Kimberley Close - Church Hill,2023-02-12T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.1
776556,Kimberley Close - Church Hill,2023-02-12T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.1
776556,Kimberley Close - Church Hill,2023-02-12T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.33
776556,Kimberley Close - Church Hill,2023-02-12T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.35
776556,Kimberley Close - Church Hill,2023-02-12T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.2
776556,Kimberley Close - Church Hill,2023-02-12T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.5
776556,Kimberley Close - Church Hill,2023-02-12T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
776556,Kimberley Close - Church Hill,2023-02-12T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
776556,Kimberley Close - Church Hill,2023-02-12T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-02-12T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-02-12T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-02-12T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.36
776556,Kimberley Close - Church Hill,2023-02-12T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.4
776556,Kimberley Close - Church Hill,2023-02-12T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.15
776556,Kimberley Close - Church Hill,2023-02-12T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
776556,Kimberley Close - Church Hill,2023-02-12T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
776556,Kimberley Close - Church Hill,2023-02-12T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
776556,Kimberley Close - Church Hill,2023-02-12T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
776556,Kimberley Close - Church Hill,2023-02-12T01:20:00.000+00:00,transformer,,Temperature,C,23.7
776556,Kimberley Close - Church Hill,2023-02-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
776556,Kimberley Close - Church Hill,2023-02-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-02-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
776556,Kimberley Close - Church Hill,2023-02-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
776556,Kimberley Close - Church Hill,2023-02-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
776556,Kimberley Close - Church Hill,2023-02-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
776556,Kimberley Close - Church Hill,2023-02-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
776556,Kimberley Close - Church Hill,2023-02-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,25.46
776556,Kimberley Close - Church Hill,2023-02-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.73
776556,Kimberley Close - Church Hill,2023-02-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.49
776556,Kimberley Close - Church Hill,2023-02-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,132.6
776556,Kimberley Close - Church Hill,2023-02-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
776556,Kimberley Close - Church Hill,2023-02-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
776556,Kimberley Close - Church Hill,2023-02-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
776556,Kimberley Close - Church Hill,2023-02-12T01:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.24
776556,Kimberley Close - Church Hill,2023-02-12T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-02-12T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.92
776556,Kimberley Close - Church Hill,2023-02-12T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.5
776556,Kimberley Close - Church Hill,2023-02-12T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
776556,Kimberley Close - Church Hill,2023-02-12T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.84
776556,Kimberley Close - Church Hill,2023-02-12T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
776556,Kimberley Close - Church Hill,2023-02-12T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.5
776556,Kimberley Close - Church Hill,2023-02-12T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
776556,Kimberley Close - Church Hill,2023-02-12T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
776556,Kimberley Close - Church Hill,2023-02-12T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-02-12T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-02-12T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-02-12T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
776556,Kimberley Close - Church Hill,2023-02-12T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.46
776556,Kimberley Close - Church Hill,2023-02-12T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
776556,Kimberley Close - Church Hill,2023-02-12T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
776556,Kimberley Close - Church Hill,2023-02-12T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
776556,Kimberley Close - Church Hill,2023-02-12T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
776556,Kimberley Close - Church Hill,2023-02-12T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
776556,Kimberley Close - Church Hill,2023-02-12T01:10:00.000+00:00,transformer,,Temperature,C,23.9
776556,Kimberley Close - Church Hill,2023-02-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
776556,Kimberley Close - Church Hill,2023-02-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776556,Kimberley Close - Church Hill,2023-02-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
776556,Kimberley Close - Church Hill,2023-02-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-02-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
776556,Kimberley Close - Church Hill,2023-02-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
776556,Kimberley Close - Church Hill,2023-02-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
776556,Kimberley Close - Church Hill,2023-02-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
776556,Kimberley Close - Church Hill,2023-02-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.99
776556,Kimberley Close - Church Hill,2023-02-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.91
776556,Kimberley Close - Church Hill,2023-02-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.34
776556,Kimberley Close - Church Hill,2023-02-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,128.0
776556,Kimberley Close - Church Hill,2023-02-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
776556,Kimberley Close - Church Hill,2023-02-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-02-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
776556,Kimberley Close - Church Hill,2023-02-12T01:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.56
776556,Kimberley Close - Church Hill,2023-02-12T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.68
776556,Kimberley Close - Church Hill,2023-02-12T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-02-12T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.97
776556,Kimberley Close - Church Hill,2023-02-12T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
776556,Kimberley Close - Church Hill,2023-02-12T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.02
776556,Kimberley Close - Church Hill,2023-02-12T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.4
776556,Kimberley Close - Church Hill,2023-02-12T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.1
776556,Kimberley Close - Church Hill,2023-02-12T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
776556,Kimberley Close - Church Hill,2023-02-12T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
776556,Kimberley Close - Church Hill,2023-02-12T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-02-12T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-02-12T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-02-12T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
776556,Kimberley Close - Church Hill,2023-02-12T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.99
776556,Kimberley Close - Church Hill,2023-02-12T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.72
776556,Kimberley Close - Church Hill,2023-02-12T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.7
776556,Kimberley Close - Church Hill,2023-02-12T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
776556,Kimberley Close - Church Hill,2023-02-12T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
776556,Kimberley Close - Church Hill,2023-02-12T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
776556,Kimberley Close - Church Hill,2023-02-12T01:00:00.000+00:00,transformer,,Temperature,C,24.0
776556,Kimberley Close - Church Hill,2023-02-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-02-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
776556,Kimberley Close - Church Hill,2023-02-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776556,Kimberley Close - Church Hill,2023-02-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
776556,Kimberley Close - Church Hill,2023-02-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-02-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
776556,Kimberley Close - Church Hill,2023-02-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
776556,Kimberley Close - Church Hill,2023-02-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
776556,Kimberley Close - Church Hill,2023-02-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
776556,Kimberley Close - Church Hill,2023-02-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.81
776556,Kimberley Close - Church Hill,2023-02-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.45
776556,Kimberley Close - Church Hill,2023-02-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.74
776556,Kimberley Close - Church Hill,2023-02-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,135.2
776556,Kimberley Close - Church Hill,2023-02-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
776556,Kimberley Close - Church Hill,2023-02-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-02-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
776556,Kimberley Close - Church Hill,2023-02-12T01:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.77
776556,Kimberley Close - Church Hill,2023-02-12T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.06
776556,Kimberley Close - Church Hill,2023-02-12T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
776556,Kimberley Close - Church Hill,2023-02-12T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.3
776556,Kimberley Close - Church Hill,2023-02-12T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
776556,Kimberley Close - Church Hill,2023-02-12T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.85
776556,Kimberley Close - Church Hill,2023-02-12T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.4
776556,Kimberley Close - Church Hill,2023-02-12T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.9
776556,Kimberley Close - Church Hill,2023-02-12T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
776556,Kimberley Close - Church Hill,2023-02-12T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
776556,Kimberley Close - Church Hill,2023-02-12T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-02-12T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-02-12T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-02-12T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
776556,Kimberley Close - Church Hill,2023-02-12T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.85
776556,Kimberley Close - Church Hill,2023-02-12T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.2
776556,Kimberley Close - Church Hill,2023-02-12T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
776556,Kimberley Close - Church Hill,2023-02-12T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
776556,Kimberley Close - Church Hill,2023-02-12T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
776556,Kimberley Close - Church Hill,2023-02-12T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
776556,Kimberley Close - Church Hill,2023-02-12T00:50:00.000+00:00,transformer,,Temperature,C,24.2
776556,Kimberley Close - Church Hill,2023-02-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
776556,Kimberley Close - Church Hill,2023-02-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776556,Kimberley Close - Church Hill,2023-02-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
776556,Kimberley Close - Church Hill,2023-02-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
776556,Kimberley Close - Church Hill,2023-02-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
776556,Kimberley Close - Church Hill,2023-02-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
776556,Kimberley Close - Church Hill,2023-02-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
776556,Kimberley Close - Church Hill,2023-02-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.23
776556,Kimberley Close - Church Hill,2023-02-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.15
776556,Kimberley Close - Church Hill,2023-02-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.05
776556,Kimberley Close - Church Hill,2023-02-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,135.0
776556,Kimberley Close - Church Hill,2023-02-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
776556,Kimberley Close - Church Hill,2023-02-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
776556,Kimberley Close - Church Hill,2023-02-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
776556,Kimberley Close - Church Hill,2023-02-12T00:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.96
776556,Kimberley Close - Church Hill,2023-02-12T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.61
776556,Kimberley Close - Church Hill,2023-02-12T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.13
776556,Kimberley Close - Church Hill,2023-02-12T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.76
776556,Kimberley Close - Church Hill,2023-02-12T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.82
776556,Kimberley Close - Church Hill,2023-02-12T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.1
776556,Kimberley Close - Church Hill,2023-02-12T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,74.3
776556,Kimberley Close - Church Hill,2023-02-12T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.0
776556,Kimberley Close - Church Hill,2023-02-12T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
776556,Kimberley Close - Church Hill,2023-02-12T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
776556,Kimberley Close - Church Hill,2023-02-12T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-02-12T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-02-12T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-02-12T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.92
776556,Kimberley Close - Church Hill,2023-02-12T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
776556,Kimberley Close - Church Hill,2023-02-12T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.96
776556,Kimberley Close - Church Hill,2023-02-12T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.3
776556,Kimberley Close - Church Hill,2023-02-12T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
776556,Kimberley Close - Church Hill,2023-02-12T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
776556,Kimberley Close - Church Hill,2023-02-12T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
776556,Kimberley Close - Church Hill,2023-02-12T00:40:00.000+00:00,transformer,,Temperature,C,24.6
776556,Kimberley Close - Church Hill,2023-02-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
776556,Kimberley Close - Church Hill,2023-02-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-02-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
776556,Kimberley Close - Church Hill,2023-02-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
776556,Kimberley Close - Church Hill,2023-02-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
776556,Kimberley Close - Church Hill,2023-02-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
776556,Kimberley Close - Church Hill,2023-02-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
776556,Kimberley Close - Church Hill,2023-02-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,26.69
776556,Kimberley Close - Church Hill,2023-02-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.5
776556,Kimberley Close - Church Hill,2023-02-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.06
776556,Kimberley Close - Church Hill,2023-02-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,146.6
776556,Kimberley Close - Church Hill,2023-02-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
776556,Kimberley Close - Church Hill,2023-02-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
776556,Kimberley Close - Church Hill,2023-02-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
776556,Kimberley Close - Church Hill,2023-02-12T00:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.9
776556,Kimberley Close - Church Hill,2023-02-12T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.29
776556,Kimberley Close - Church Hill,2023-02-12T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.05
776556,Kimberley Close - Church Hill,2023-02-12T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.62
776556,Kimberley Close - Church Hill,2023-02-12T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.48
776556,Kimberley Close - Church Hill,2023-02-12T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.01
776556,Kimberley Close - Church Hill,2023-02-12T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.2
776556,Kimberley Close - Church Hill,2023-02-12T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
776556,Kimberley Close - Church Hill,2023-02-12T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
776556,Kimberley Close - Church Hill,2023-02-12T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
776556,Kimberley Close - Church Hill,2023-02-12T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-02-12T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-02-12T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-02-12T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
776556,Kimberley Close - Church Hill,2023-02-12T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
776556,Kimberley Close - Church Hill,2023-02-12T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.07
776556,Kimberley Close - Church Hill,2023-02-12T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.4
776556,Kimberley Close - Church Hill,2023-02-12T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
776556,Kimberley Close - Church Hill,2023-02-12T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
776556,Kimberley Close - Church Hill,2023-02-12T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
776556,Kimberley Close - Church Hill,2023-02-12T00:30:00.000+00:00,transformer,,Temperature,C,24.8
776556,Kimberley Close - Church Hill,2023-02-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
776556,Kimberley Close - Church Hill,2023-02-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776556,Kimberley Close - Church Hill,2023-02-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
776556,Kimberley Close - Church Hill,2023-02-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
776556,Kimberley Close - Church Hill,2023-02-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
776556,Kimberley Close - Church Hill,2023-02-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
776556,Kimberley Close - Church Hill,2023-02-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
776556,Kimberley Close - Church Hill,2023-02-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,26.7
776556,Kimberley Close - Church Hill,2023-02-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.97
776556,Kimberley Close - Church Hill,2023-02-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.09
776556,Kimberley Close - Church Hill,2023-02-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,142.6
776556,Kimberley Close - Church Hill,2023-02-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
776556,Kimberley Close - Church Hill,2023-02-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
776556,Kimberley Close - Church Hill,2023-02-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
776556,Kimberley Close - Church Hill,2023-02-12T00:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.39
776556,Kimberley Close - Church Hill,2023-02-12T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.39
