Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-12T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.24
776556,Kimberley Close - Church Hill,2023-02-12T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.61
776556,Kimberley Close - Church Hill,2023-02-12T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.19
776556,Kimberley Close - Church Hill,2023-02-12T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.37
776556,Kimberley Close - Church Hill,2023-02-12T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.4
776556,Kimberley Close - Church Hill,2023-02-12T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.9
776556,Kimberley Close - Church Hill,2023-02-12T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
776556,Kimberley Close - Church Hill,2023-02-12T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
776556,Kimberley Close - Church Hill,2023-02-12T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-02-12T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-02-12T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-02-12T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
776556,Kimberley Close - Church Hill,2023-02-12T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.87
776556,Kimberley Close - Church Hill,2023-02-12T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.6
776556,Kimberley Close - Church Hill,2023-02-12T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
776556,Kimberley Close - Church Hill,2023-02-12T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
776556,Kimberley Close - Church Hill,2023-02-12T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
776556,Kimberley Close - Church Hill,2023-02-12T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
776556,Kimberley Close - Church Hill,2023-02-12T00:20:00.000+00:00,transformer,,Temperature,C,25.1
776556,Kimberley Close - Church Hill,2023-02-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
776556,Kimberley Close - Church Hill,2023-02-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-02-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
776556,Kimberley Close - Church Hill,2023-02-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
776556,Kimberley Close - Church Hill,2023-02-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
776556,Kimberley Close - Church Hill,2023-02-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
776556,Kimberley Close - Church Hill,2023-02-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
776556,Kimberley Close - Church Hill,2023-02-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,26.86
776556,Kimberley Close - Church Hill,2023-02-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.06
776556,Kimberley Close - Church Hill,2023-02-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.97
776556,Kimberley Close - Church Hill,2023-02-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,135.0
776556,Kimberley Close - Church Hill,2023-02-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
776556,Kimberley Close - Church Hill,2023-02-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
776556,Kimberley Close - Church Hill,2023-02-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
776556,Kimberley Close - Church Hill,2023-02-12T00:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.21
776556,Kimberley Close - Church Hill,2023-02-12T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-02-12T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.72
776556,Kimberley Close - Church Hill,2023-02-12T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.72
776556,Kimberley Close - Church Hill,2023-02-12T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.88
776556,Kimberley Close - Church Hill,2023-02-12T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.44
776556,Kimberley Close - Church Hill,2023-02-12T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.8
776556,Kimberley Close - Church Hill,2023-02-12T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.0
776556,Kimberley Close - Church Hill,2023-02-12T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
776556,Kimberley Close - Church Hill,2023-02-12T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
776556,Kimberley Close - Church Hill,2023-02-12T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-02-12T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-02-12T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.36
776556,Kimberley Close - Church Hill,2023-02-12T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
776556,Kimberley Close - Church Hill,2023-02-12T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.51
776556,Kimberley Close - Church Hill,2023-02-12T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.02
776556,Kimberley Close - Church Hill,2023-02-12T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
776556,Kimberley Close - Church Hill,2023-02-12T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
776556,Kimberley Close - Church Hill,2023-02-12T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
776556,Kimberley Close - Church Hill,2023-02-12T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
776556,Kimberley Close - Church Hill,2023-02-12T00:10:00.000+00:00,transformer,,Temperature,C,25.4
776556,Kimberley Close - Church Hill,2023-02-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
776556,Kimberley Close - Church Hill,2023-02-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-02-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
776556,Kimberley Close - Church Hill,2023-02-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-02-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
776556,Kimberley Close - Church Hill,2023-02-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
776556,Kimberley Close - Church Hill,2023-02-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
776556,Kimberley Close - Church Hill,2023-02-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
776556,Kimberley Close - Church Hill,2023-02-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,27.3
776556,Kimberley Close - Church Hill,2023-02-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.39
776556,Kimberley Close - Church Hill,2023-02-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.47
776556,Kimberley Close - Church Hill,2023-02-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,137.8
776556,Kimberley Close - Church Hill,2023-02-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
776556,Kimberley Close - Church Hill,2023-02-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
776556,Kimberley Close - Church Hill,2023-02-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
776556,Kimberley Close - Church Hill,2023-02-12T00:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-12T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.8
776556,Kimberley Close - Church Hill,2023-02-12T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-02-12T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.13
776556,Kimberley Close - Church Hill,2023-02-12T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.98
776556,Kimberley Close - Church Hill,2023-02-12T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.78
776556,Kimberley Close - Church Hill,2023-02-12T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.52
776556,Kimberley Close - Church Hill,2023-02-12T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.3
776556,Kimberley Close - Church Hill,2023-02-12T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.9
776556,Kimberley Close - Church Hill,2023-02-12T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
776556,Kimberley Close - Church Hill,2023-02-12T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
776556,Kimberley Close - Church Hill,2023-02-12T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.65
776556,Kimberley Close - Church Hill,2023-02-12T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-02-12T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-02-12T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.77
776556,Kimberley Close - Church Hill,2023-02-12T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.15
776556,Kimberley Close - Church Hill,2023-02-12T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.27
776556,Kimberley Close - Church Hill,2023-02-12T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.7
776556,Kimberley Close - Church Hill,2023-02-12T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
776556,Kimberley Close - Church Hill,2023-02-12T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
776556,Kimberley Close - Church Hill,2023-02-12T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
776556,Kimberley Close - Church Hill,2023-02-12T00:00:00.000+00:00,transformer,,Temperature,C,25.6
776556,Kimberley Close - Church Hill,2023-02-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-02-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
776556,Kimberley Close - Church Hill,2023-02-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776556,Kimberley Close - Church Hill,2023-02-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
776556,Kimberley Close - Church Hill,2023-02-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
776556,Kimberley Close - Church Hill,2023-02-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.45
776556,Kimberley Close - Church Hill,2023-02-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
776556,Kimberley Close - Church Hill,2023-02-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
776556,Kimberley Close - Church Hill,2023-02-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.75
776556,Kimberley Close - Church Hill,2023-02-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.93
776556,Kimberley Close - Church Hill,2023-02-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.79
776556,Kimberley Close - Church Hill,2023-02-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,133.0
776556,Kimberley Close - Church Hill,2023-02-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
776556,Kimberley Close - Church Hill,2023-02-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
776556,Kimberley Close - Church Hill,2023-02-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
776556,Kimberley Close - Church Hill,2023-02-12T00:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-13T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.94
776556,Kimberley Close - Church Hill,2023-02-13T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-02-13T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.18
776556,Kimberley Close - Church Hill,2023-02-13T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.83
776556,Kimberley Close - Church Hill,2023-02-13T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.75
776556,Kimberley Close - Church Hill,2023-02-13T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.75
776556,Kimberley Close - Church Hill,2023-02-13T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.1
776556,Kimberley Close - Church Hill,2023-02-13T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.2
776556,Kimberley Close - Church Hill,2023-02-13T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
776556,Kimberley Close - Church Hill,2023-02-13T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
776556,Kimberley Close - Church Hill,2023-02-13T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-02-13T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-02-13T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-02-13T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
776556,Kimberley Close - Church Hill,2023-02-13T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.68
776556,Kimberley Close - Church Hill,2023-02-13T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.3
776556,Kimberley Close - Church Hill,2023-02-13T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.2
776556,Kimberley Close - Church Hill,2023-02-13T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
776556,Kimberley Close - Church Hill,2023-02-13T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
776556,Kimberley Close - Church Hill,2023-02-13T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
776556,Kimberley Close - Church Hill,2023-02-13T23:50:00.000+00:00,transformer,,Temperature,C,18.8
776556,Kimberley Close - Church Hill,2023-02-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
776556,Kimberley Close - Church Hill,2023-02-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-02-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
776556,Kimberley Close - Church Hill,2023-02-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-02-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
776556,Kimberley Close - Church Hill,2023-02-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.19
776556,Kimberley Close - Church Hill,2023-02-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
776556,Kimberley Close - Church Hill,2023-02-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
776556,Kimberley Close - Church Hill,2023-02-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,30.02
776556,Kimberley Close - Church Hill,2023-02-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,29.42
776556,Kimberley Close - Church Hill,2023-02-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.05
776556,Kimberley Close - Church Hill,2023-02-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,138.3
776556,Kimberley Close - Church Hill,2023-02-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
776556,Kimberley Close - Church Hill,2023-02-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
776556,Kimberley Close - Church Hill,2023-02-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
776556,Kimberley Close - Church Hill,2023-02-13T23:50:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-13T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.68
776556,Kimberley Close - Church Hill,2023-02-13T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.51
776556,Kimberley Close - Church Hill,2023-02-13T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
776556,Kimberley Close - Church Hill,2023-02-13T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.96
776556,Kimberley Close - Church Hill,2023-02-13T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.48
776556,Kimberley Close - Church Hill,2023-02-13T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.29
776556,Kimberley Close - Church Hill,2023-02-13T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,74.5
776556,Kimberley Close - Church Hill,2023-02-13T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.7
776556,Kimberley Close - Church Hill,2023-02-13T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
776556,Kimberley Close - Church Hill,2023-02-13T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
776556,Kimberley Close - Church Hill,2023-02-13T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-02-13T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-02-13T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-02-13T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
776556,Kimberley Close - Church Hill,2023-02-13T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.35
776556,Kimberley Close - Church Hill,2023-02-13T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.79
776556,Kimberley Close - Church Hill,2023-02-13T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.5
776556,Kimberley Close - Church Hill,2023-02-13T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
776556,Kimberley Close - Church Hill,2023-02-13T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
776556,Kimberley Close - Church Hill,2023-02-13T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
776556,Kimberley Close - Church Hill,2023-02-13T23:40:00.000+00:00,transformer,,Temperature,C,19.0
776556,Kimberley Close - Church Hill,2023-02-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
776556,Kimberley Close - Church Hill,2023-02-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-02-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
776556,Kimberley Close - Church Hill,2023-02-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-02-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
776556,Kimberley Close - Church Hill,2023-02-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
776556,Kimberley Close - Church Hill,2023-02-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
776556,Kimberley Close - Church Hill,2023-02-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
776556,Kimberley Close - Church Hill,2023-02-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,34.25
776556,Kimberley Close - Church Hill,2023-02-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,28.84
776556,Kimberley Close - Church Hill,2023-02-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.09
776556,Kimberley Close - Church Hill,2023-02-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,146.9
776556,Kimberley Close - Church Hill,2023-02-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
776556,Kimberley Close - Church Hill,2023-02-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
776556,Kimberley Close - Church Hill,2023-02-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
776556,Kimberley Close - Church Hill,2023-02-13T23:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-13T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.94
776556,Kimberley Close - Church Hill,2023-02-13T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.99
776556,Kimberley Close - Church Hill,2023-02-13T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-02-13T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.75
776556,Kimberley Close - Church Hill,2023-02-13T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.71
776556,Kimberley Close - Church Hill,2023-02-13T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.32
776556,Kimberley Close - Church Hill,2023-02-13T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,76.3
776556,Kimberley Close - Church Hill,2023-02-13T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.6
776556,Kimberley Close - Church Hill,2023-02-13T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
776556,Kimberley Close - Church Hill,2023-02-13T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
776556,Kimberley Close - Church Hill,2023-02-13T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-02-13T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-02-13T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-02-13T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
776556,Kimberley Close - Church Hill,2023-02-13T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.32
776556,Kimberley Close - Church Hill,2023-02-13T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.1
776556,Kimberley Close - Church Hill,2023-02-13T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.2
776556,Kimberley Close - Church Hill,2023-02-13T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
776556,Kimberley Close - Church Hill,2023-02-13T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
776556,Kimberley Close - Church Hill,2023-02-13T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
776556,Kimberley Close - Church Hill,2023-02-13T23:30:00.000+00:00,transformer,,Temperature,C,19.2
776556,Kimberley Close - Church Hill,2023-02-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
776556,Kimberley Close - Church Hill,2023-02-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-02-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
776556,Kimberley Close - Church Hill,2023-02-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-02-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
776556,Kimberley Close - Church Hill,2023-02-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.93
776556,Kimberley Close - Church Hill,2023-02-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
776556,Kimberley Close - Church Hill,2023-02-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
776556,Kimberley Close - Church Hill,2023-02-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,32.69
776556,Kimberley Close - Church Hill,2023-02-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.02
776556,Kimberley Close - Church Hill,2023-02-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.42
776556,Kimberley Close - Church Hill,2023-02-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,150.5
776556,Kimberley Close - Church Hill,2023-02-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
776556,Kimberley Close - Church Hill,2023-02-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
776556,Kimberley Close - Church Hill,2023-02-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
776556,Kimberley Close - Church Hill,2023-02-13T23:30:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-13T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.09
776556,Kimberley Close - Church Hill,2023-02-13T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.6
776556,Kimberley Close - Church Hill,2023-02-13T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.97
776556,Kimberley Close - Church Hill,2023-02-13T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.67
776556,Kimberley Close - Church Hill,2023-02-13T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.07
776556,Kimberley Close - Church Hill,2023-02-13T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.81
776556,Kimberley Close - Church Hill,2023-02-13T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,79.7
776556,Kimberley Close - Church Hill,2023-02-13T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.1
776556,Kimberley Close - Church Hill,2023-02-13T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
776556,Kimberley Close - Church Hill,2023-02-13T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
776556,Kimberley Close - Church Hill,2023-02-13T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-02-13T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-02-13T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-02-13T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.21
776556,Kimberley Close - Church Hill,2023-02-13T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.58
776556,Kimberley Close - Church Hill,2023-02-13T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.98
776556,Kimberley Close - Church Hill,2023-02-13T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.6
776556,Kimberley Close - Church Hill,2023-02-13T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
776556,Kimberley Close - Church Hill,2023-02-13T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
776556,Kimberley Close - Church Hill,2023-02-13T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
776556,Kimberley Close - Church Hill,2023-02-13T23:20:00.000+00:00,transformer,,Temperature,C,19.4
776556,Kimberley Close - Church Hill,2023-02-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-02-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
776556,Kimberley Close - Church Hill,2023-02-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-02-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
776556,Kimberley Close - Church Hill,2023-02-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-02-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
776556,Kimberley Close - Church Hill,2023-02-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.81
776556,Kimberley Close - Church Hill,2023-02-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
776556,Kimberley Close - Church Hill,2023-02-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
776556,Kimberley Close - Church Hill,2023-02-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,33.88
776556,Kimberley Close - Church Hill,2023-02-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,29.65
776556,Kimberley Close - Church Hill,2023-02-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.78
776556,Kimberley Close - Church Hill,2023-02-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,157.3
776556,Kimberley Close - Church Hill,2023-02-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
776556,Kimberley Close - Church Hill,2023-02-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
776556,Kimberley Close - Church Hill,2023-02-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
776556,Kimberley Close - Church Hill,2023-02-13T23:20:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-13T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.61
776556,Kimberley Close - Church Hill,2023-02-13T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.28
776556,Kimberley Close - Church Hill,2023-02-13T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.26
776556,Kimberley Close - Church Hill,2023-02-13T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.34
776556,Kimberley Close - Church Hill,2023-02-13T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.3
776556,Kimberley Close - Church Hill,2023-02-13T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.53
776556,Kimberley Close - Church Hill,2023-02-13T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,78.9
776556,Kimberley Close - Church Hill,2023-02-13T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.0
776556,Kimberley Close - Church Hill,2023-02-13T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
776556,Kimberley Close - Church Hill,2023-02-13T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
776556,Kimberley Close - Church Hill,2023-02-13T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-02-13T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-02-13T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-02-13T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.72
776556,Kimberley Close - Church Hill,2023-02-13T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.81
776556,Kimberley Close - Church Hill,2023-02-13T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.53
776556,Kimberley Close - Church Hill,2023-02-13T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.8
776556,Kimberley Close - Church Hill,2023-02-13T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
776556,Kimberley Close - Church Hill,2023-02-13T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
776556,Kimberley Close - Church Hill,2023-02-13T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
776556,Kimberley Close - Church Hill,2023-02-13T23:10:00.000+00:00,transformer,,Temperature,C,19.6
776556,Kimberley Close - Church Hill,2023-02-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
776556,Kimberley Close - Church Hill,2023-02-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-02-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
776556,Kimberley Close - Church Hill,2023-02-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-02-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
776556,Kimberley Close - Church Hill,2023-02-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
776556,Kimberley Close - Church Hill,2023-02-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
776556,Kimberley Close - Church Hill,2023-02-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
776556,Kimberley Close - Church Hill,2023-02-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,34.06
776556,Kimberley Close - Church Hill,2023-02-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.11
776556,Kimberley Close - Church Hill,2023-02-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.06
776556,Kimberley Close - Church Hill,2023-02-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,155.7
776556,Kimberley Close - Church Hill,2023-02-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
776556,Kimberley Close - Church Hill,2023-02-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
776556,Kimberley Close - Church Hill,2023-02-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
776556,Kimberley Close - Church Hill,2023-02-13T23:10:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-13T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.48
776556,Kimberley Close - Church Hill,2023-02-13T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.54
776556,Kimberley Close - Church Hill,2023-02-13T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.31
776556,Kimberley Close - Church Hill,2023-02-13T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.09
776556,Kimberley Close - Church Hill,2023-02-13T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.73
776556,Kimberley Close - Church Hill,2023-02-13T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.92
776556,Kimberley Close - Church Hill,2023-02-13T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,81.5
776556,Kimberley Close - Church Hill,2023-02-13T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.9
776556,Kimberley Close - Church Hill,2023-02-13T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
776556,Kimberley Close - Church Hill,2023-02-13T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
776556,Kimberley Close - Church Hill,2023-02-13T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-02-13T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-02-13T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-02-13T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.87
776556,Kimberley Close - Church Hill,2023-02-13T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.5
776556,Kimberley Close - Church Hill,2023-02-13T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.93
776556,Kimberley Close - Church Hill,2023-02-13T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-02-13T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
776556,Kimberley Close - Church Hill,2023-02-13T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
776556,Kimberley Close - Church Hill,2023-02-13T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
776556,Kimberley Close - Church Hill,2023-02-13T23:00:00.000+00:00,transformer,,Temperature,C,19.7
776556,Kimberley Close - Church Hill,2023-02-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
776556,Kimberley Close - Church Hill,2023-02-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-02-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
776556,Kimberley Close - Church Hill,2023-02-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-02-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
776556,Kimberley Close - Church Hill,2023-02-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
776556,Kimberley Close - Church Hill,2023-02-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
776556,Kimberley Close - Church Hill,2023-02-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
776556,Kimberley Close - Church Hill,2023-02-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,34.95
776556,Kimberley Close - Church Hill,2023-02-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,30.23
776556,Kimberley Close - Church Hill,2023-02-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.85
776556,Kimberley Close - Church Hill,2023-02-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,160.9
776556,Kimberley Close - Church Hill,2023-02-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
776556,Kimberley Close - Church Hill,2023-02-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
776556,Kimberley Close - Church Hill,2023-02-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
776556,Kimberley Close - Church Hill,2023-02-13T23:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-13T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.49
776556,Kimberley Close - Church Hill,2023-02-13T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.84
776556,Kimberley Close - Church Hill,2023-02-13T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
776556,Kimberley Close - Church Hill,2023-02-13T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.36
776556,Kimberley Close - Church Hill,2023-02-13T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.28
776556,Kimberley Close - Church Hill,2023-02-13T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.34
776556,Kimberley Close - Church Hill,2023-02-13T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,85.4
776556,Kimberley Close - Church Hill,2023-02-13T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.1
776556,Kimberley Close - Church Hill,2023-02-13T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-02-13T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.1
776556,Kimberley Close - Church Hill,2023-02-13T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-02-13T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776556,Kimberley Close - Church Hill,2023-02-13T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-02-13T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.51
776556,Kimberley Close - Church Hill,2023-02-13T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.9
776556,Kimberley Close - Church Hill,2023-02-13T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.86
776556,Kimberley Close - Church Hill,2023-02-13T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.1
776556,Kimberley Close - Church Hill,2023-02-13T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
776556,Kimberley Close - Church Hill,2023-02-13T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
776556,Kimberley Close - Church Hill,2023-02-13T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
776556,Kimberley Close - Church Hill,2023-02-13T22:50:00.000+00:00,transformer,,Temperature,C,19.9
776556,Kimberley Close - Church Hill,2023-02-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
776556,Kimberley Close - Church Hill,2023-02-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-02-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
776556,Kimberley Close - Church Hill,2023-02-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-02-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
776556,Kimberley Close - Church Hill,2023-02-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
776556,Kimberley Close - Church Hill,2023-02-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
776556,Kimberley Close - Church Hill,2023-02-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
776556,Kimberley Close - Church Hill,2023-02-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,37.86
776556,Kimberley Close - Church Hill,2023-02-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,34.18
776556,Kimberley Close - Church Hill,2023-02-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.2
776556,Kimberley Close - Church Hill,2023-02-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,168.5
776556,Kimberley Close - Church Hill,2023-02-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
776556,Kimberley Close - Church Hill,2023-02-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
776556,Kimberley Close - Church Hill,2023-02-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
776556,Kimberley Close - Church Hill,2023-02-13T22:50:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-13T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.56
776556,Kimberley Close - Church Hill,2023-02-13T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.91
776556,Kimberley Close - Church Hill,2023-02-13T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
776556,Kimberley Close - Church Hill,2023-02-13T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.78
776556,Kimberley Close - Church Hill,2023-02-13T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.59
776556,Kimberley Close - Church Hill,2023-02-13T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.68
776556,Kimberley Close - Church Hill,2023-02-13T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,83.4
776556,Kimberley Close - Church Hill,2023-02-13T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.2
776556,Kimberley Close - Church Hill,2023-02-13T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
776556,Kimberley Close - Church Hill,2023-02-13T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.2
776556,Kimberley Close - Church Hill,2023-02-13T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-02-13T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
776556,Kimberley Close - Church Hill,2023-02-13T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-02-13T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.99
776556,Kimberley Close - Church Hill,2023-02-13T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.27
776556,Kimberley Close - Church Hill,2023-02-13T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.18
776556,Kimberley Close - Church Hill,2023-02-13T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.3
776556,Kimberley Close - Church Hill,2023-02-13T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
776556,Kimberley Close - Church Hill,2023-02-13T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
776556,Kimberley Close - Church Hill,2023-02-13T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
776556,Kimberley Close - Church Hill,2023-02-13T22:40:00.000+00:00,transformer,,Temperature,C,20.2
776556,Kimberley Close - Church Hill,2023-02-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
776556,Kimberley Close - Church Hill,2023-02-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-02-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
776556,Kimberley Close - Church Hill,2023-02-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-02-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
776556,Kimberley Close - Church Hill,2023-02-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.03
776556,Kimberley Close - Church Hill,2023-02-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
776556,Kimberley Close - Church Hill,2023-02-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
776556,Kimberley Close - Church Hill,2023-02-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,37.76
776556,Kimberley Close - Church Hill,2023-02-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,36.86
776556,Kimberley Close - Church Hill,2023-02-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,33.86
776556,Kimberley Close - Church Hill,2023-02-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,164.7
776556,Kimberley Close - Church Hill,2023-02-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
776556,Kimberley Close - Church Hill,2023-02-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
776556,Kimberley Close - Church Hill,2023-02-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
776556,Kimberley Close - Church Hill,2023-02-13T22:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-13T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.83
776556,Kimberley Close - Church Hill,2023-02-13T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.55
776556,Kimberley Close - Church Hill,2023-02-13T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-02-13T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.69
776556,Kimberley Close - Church Hill,2023-02-13T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.29
776556,Kimberley Close - Church Hill,2023-02-13T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.53
776556,Kimberley Close - Church Hill,2023-02-13T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,92.8
776556,Kimberley Close - Church Hill,2023-02-13T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.3
776556,Kimberley Close - Church Hill,2023-02-13T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.9
776556,Kimberley Close - Church Hill,2023-02-13T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
776556,Kimberley Close - Church Hill,2023-02-13T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
776556,Kimberley Close - Church Hill,2023-02-13T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
776556,Kimberley Close - Church Hill,2023-02-13T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-02-13T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.93
776556,Kimberley Close - Church Hill,2023-02-13T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.43
776556,Kimberley Close - Church Hill,2023-02-13T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.34
776556,Kimberley Close - Church Hill,2023-02-13T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,90.3
776556,Kimberley Close - Church Hill,2023-02-13T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
776556,Kimberley Close - Church Hill,2023-02-13T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.2
776556,Kimberley Close - Church Hill,2023-02-13T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
776556,Kimberley Close - Church Hill,2023-02-13T22:30:00.000+00:00,transformer,,Temperature,C,20.4
776556,Kimberley Close - Church Hill,2023-02-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
776556,Kimberley Close - Church Hill,2023-02-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-02-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
776556,Kimberley Close - Church Hill,2023-02-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-02-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
776556,Kimberley Close - Church Hill,2023-02-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.25
776556,Kimberley Close - Church Hill,2023-02-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
776556,Kimberley Close - Church Hill,2023-02-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
776556,Kimberley Close - Church Hill,2023-02-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,43.62
776556,Kimberley Close - Church Hill,2023-02-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,38.72
776556,Kimberley Close - Church Hill,2023-02-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,33.86
776556,Kimberley Close - Church Hill,2023-02-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,183.0
776556,Kimberley Close - Church Hill,2023-02-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
776556,Kimberley Close - Church Hill,2023-02-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
776556,Kimberley Close - Church Hill,2023-02-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
776556,Kimberley Close - Church Hill,2023-02-13T22:30:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-13T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.15
776556,Kimberley Close - Church Hill,2023-02-13T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.63
776556,Kimberley Close - Church Hill,2023-02-13T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
776556,Kimberley Close - Church Hill,2023-02-13T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.96
776556,Kimberley Close - Church Hill,2023-02-13T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.47
776556,Kimberley Close - Church Hill,2023-02-13T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.44
776556,Kimberley Close - Church Hill,2023-02-13T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,108.9
776556,Kimberley Close - Church Hill,2023-02-13T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,171.2
776556,Kimberley Close - Church Hill,2023-02-13T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.8
776556,Kimberley Close - Church Hill,2023-02-13T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.5
776556,Kimberley Close - Church Hill,2023-02-13T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.69
776556,Kimberley Close - Church Hill,2023-02-13T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-02-13T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
