Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-13T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.94
776556,Kimberley Close - Church Hill,2023-02-13T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.52
776556,Kimberley Close - Church Hill,2023-02-13T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.31
776556,Kimberley Close - Church Hill,2023-02-13T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,105.9
776556,Kimberley Close - Church Hill,2023-02-13T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
776556,Kimberley Close - Church Hill,2023-02-13T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-02-13T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
776556,Kimberley Close - Church Hill,2023-02-13T22:20:00.000+00:00,transformer,,Temperature,C,20.6
776556,Kimberley Close - Church Hill,2023-02-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
776556,Kimberley Close - Church Hill,2023-02-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-02-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
776556,Kimberley Close - Church Hill,2023-02-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-02-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
776556,Kimberley Close - Church Hill,2023-02-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.84
776556,Kimberley Close - Church Hill,2023-02-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
776556,Kimberley Close - Church Hill,2023-02-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
776556,Kimberley Close - Church Hill,2023-02-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,51.9
776556,Kimberley Close - Church Hill,2023-02-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,43.99
776556,Kimberley Close - Church Hill,2023-02-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,35.74
776556,Kimberley Close - Church Hill,2023-02-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,214.8
776556,Kimberley Close - Church Hill,2023-02-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
776556,Kimberley Close - Church Hill,2023-02-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
776556,Kimberley Close - Church Hill,2023-02-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
776556,Kimberley Close - Church Hill,2023-02-13T22:20:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-13T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.97
776556,Kimberley Close - Church Hill,2023-02-13T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.48
776556,Kimberley Close - Church Hill,2023-02-13T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-02-13T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.21
776556,Kimberley Close - Church Hill,2023-02-13T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.46
776556,Kimberley Close - Church Hill,2023-02-13T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.54
776556,Kimberley Close - Church Hill,2023-02-13T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,107.9
776556,Kimberley Close - Church Hill,2023-02-13T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,187.8
776556,Kimberley Close - Church Hill,2023-02-13T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.7
776556,Kimberley Close - Church Hill,2023-02-13T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.0
776556,Kimberley Close - Church Hill,2023-02-13T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-02-13T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-02-13T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-02-13T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.99
776556,Kimberley Close - Church Hill,2023-02-13T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.58
776556,Kimberley Close - Church Hill,2023-02-13T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.04
776556,Kimberley Close - Church Hill,2023-02-13T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,105.0
776556,Kimberley Close - Church Hill,2023-02-13T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
776556,Kimberley Close - Church Hill,2023-02-13T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.1
776556,Kimberley Close - Church Hill,2023-02-13T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
776556,Kimberley Close - Church Hill,2023-02-13T22:10:00.000+00:00,transformer,,Temperature,C,20.7
776556,Kimberley Close - Church Hill,2023-02-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
776556,Kimberley Close - Church Hill,2023-02-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-02-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
776556,Kimberley Close - Church Hill,2023-02-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-02-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
776556,Kimberley Close - Church Hill,2023-02-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.35
776556,Kimberley Close - Church Hill,2023-02-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
776556,Kimberley Close - Church Hill,2023-02-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
776556,Kimberley Close - Church Hill,2023-02-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,55.19
776556,Kimberley Close - Church Hill,2023-02-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,44.04
776556,Kimberley Close - Church Hill,2023-02-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,41.59
776556,Kimberley Close - Church Hill,2023-02-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,212.8
776556,Kimberley Close - Church Hill,2023-02-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
776556,Kimberley Close - Church Hill,2023-02-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
776556,Kimberley Close - Church Hill,2023-02-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
776556,Kimberley Close - Church Hill,2023-02-13T22:10:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-13T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.54
776556,Kimberley Close - Church Hill,2023-02-13T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.74
776556,Kimberley Close - Church Hill,2023-02-13T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.92
776556,Kimberley Close - Church Hill,2023-02-13T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.46
776556,Kimberley Close - Church Hill,2023-02-13T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.79
776556,Kimberley Close - Church Hill,2023-02-13T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.19
776556,Kimberley Close - Church Hill,2023-02-13T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,110.3
776556,Kimberley Close - Church Hill,2023-02-13T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,189.1
776556,Kimberley Close - Church Hill,2023-02-13T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.3
776556,Kimberley Close - Church Hill,2023-02-13T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.0
776556,Kimberley Close - Church Hill,2023-02-13T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-02-13T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-02-13T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-02-13T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.03
776556,Kimberley Close - Church Hill,2023-02-13T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.17
776556,Kimberley Close - Church Hill,2023-02-13T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.61
776556,Kimberley Close - Church Hill,2023-02-13T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,107.3
776556,Kimberley Close - Church Hill,2023-02-13T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
776556,Kimberley Close - Church Hill,2023-02-13T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.2
776556,Kimberley Close - Church Hill,2023-02-13T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.5
776556,Kimberley Close - Church Hill,2023-02-13T22:00:00.000+00:00,transformer,,Temperature,C,20.9
776556,Kimberley Close - Church Hill,2023-02-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-02-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
776556,Kimberley Close - Church Hill,2023-02-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
776556,Kimberley Close - Church Hill,2023-02-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-02-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
776556,Kimberley Close - Church Hill,2023-02-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
776556,Kimberley Close - Church Hill,2023-02-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
776556,Kimberley Close - Church Hill,2023-02-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
776556,Kimberley Close - Church Hill,2023-02-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,57.5
776556,Kimberley Close - Church Hill,2023-02-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,45.96
776556,Kimberley Close - Church Hill,2023-02-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,44.81
776556,Kimberley Close - Church Hill,2023-02-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,217.6
776556,Kimberley Close - Church Hill,2023-02-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.2
776556,Kimberley Close - Church Hill,2023-02-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
776556,Kimberley Close - Church Hill,2023-02-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
776556,Kimberley Close - Church Hill,2023-02-13T22:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-13T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.0
776556,Kimberley Close - Church Hill,2023-02-13T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.9
776556,Kimberley Close - Church Hill,2023-02-13T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
776556,Kimberley Close - Church Hill,2023-02-13T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.39
776556,Kimberley Close - Church Hill,2023-02-13T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.14
776556,Kimberley Close - Church Hill,2023-02-13T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.78
776556,Kimberley Close - Church Hill,2023-02-13T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,110.4
776556,Kimberley Close - Church Hill,2023-02-13T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,181.3
776556,Kimberley Close - Church Hill,2023-02-13T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.4
776556,Kimberley Close - Church Hill,2023-02-13T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.7
776556,Kimberley Close - Church Hill,2023-02-13T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-02-13T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-02-13T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-02-13T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.78
776556,Kimberley Close - Church Hill,2023-02-13T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.73
776556,Kimberley Close - Church Hill,2023-02-13T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.76
776556,Kimberley Close - Church Hill,2023-02-13T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,107.4
776556,Kimberley Close - Church Hill,2023-02-13T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
776556,Kimberley Close - Church Hill,2023-02-13T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
776556,Kimberley Close - Church Hill,2023-02-13T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
776556,Kimberley Close - Church Hill,2023-02-13T21:50:00.000+00:00,transformer,,Temperature,C,21.2
776556,Kimberley Close - Church Hill,2023-02-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
776556,Kimberley Close - Church Hill,2023-02-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
776556,Kimberley Close - Church Hill,2023-02-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-02-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
776556,Kimberley Close - Church Hill,2023-02-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
776556,Kimberley Close - Church Hill,2023-02-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
776556,Kimberley Close - Church Hill,2023-02-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
776556,Kimberley Close - Church Hill,2023-02-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,54.17
776556,Kimberley Close - Church Hill,2023-02-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,46.87
776556,Kimberley Close - Church Hill,2023-02-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,40.54
776556,Kimberley Close - Church Hill,2023-02-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,217.8
776556,Kimberley Close - Church Hill,2023-02-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
776556,Kimberley Close - Church Hill,2023-02-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
776556,Kimberley Close - Church Hill,2023-02-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
776556,Kimberley Close - Church Hill,2023-02-13T21:50:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-13T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.0
776556,Kimberley Close - Church Hill,2023-02-13T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.63
776556,Kimberley Close - Church Hill,2023-02-13T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-02-13T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.19
776556,Kimberley Close - Church Hill,2023-02-13T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.23
776556,Kimberley Close - Church Hill,2023-02-13T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.52
776556,Kimberley Close - Church Hill,2023-02-13T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,107.5
776556,Kimberley Close - Church Hill,2023-02-13T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,173.4
776556,Kimberley Close - Church Hill,2023-02-13T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.3
776556,Kimberley Close - Church Hill,2023-02-13T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.3
776556,Kimberley Close - Church Hill,2023-02-13T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-02-13T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-02-13T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776556,Kimberley Close - Church Hill,2023-02-13T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.3
776556,Kimberley Close - Church Hill,2023-02-13T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.84
776556,Kimberley Close - Church Hill,2023-02-13T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.85
776556,Kimberley Close - Church Hill,2023-02-13T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,104.7
776556,Kimberley Close - Church Hill,2023-02-13T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
776556,Kimberley Close - Church Hill,2023-02-13T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.4
776556,Kimberley Close - Church Hill,2023-02-13T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.5
776556,Kimberley Close - Church Hill,2023-02-13T21:40:00.000+00:00,transformer,,Temperature,C,21.4
776556,Kimberley Close - Church Hill,2023-02-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
776556,Kimberley Close - Church Hill,2023-02-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
776556,Kimberley Close - Church Hill,2023-02-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-02-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
776556,Kimberley Close - Church Hill,2023-02-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
776556,Kimberley Close - Church Hill,2023-02-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
776556,Kimberley Close - Church Hill,2023-02-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
776556,Kimberley Close - Church Hill,2023-02-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,51.49
776556,Kimberley Close - Church Hill,2023-02-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,42.07
776556,Kimberley Close - Church Hill,2023-02-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,43.37
776556,Kimberley Close - Church Hill,2023-02-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,212.2
776556,Kimberley Close - Church Hill,2023-02-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
776556,Kimberley Close - Church Hill,2023-02-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
776556,Kimberley Close - Church Hill,2023-02-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
776556,Kimberley Close - Church Hill,2023-02-13T21:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-13T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.45
776556,Kimberley Close - Church Hill,2023-02-13T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.32
776556,Kimberley Close - Church Hill,2023-02-13T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-02-13T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.83
776556,Kimberley Close - Church Hill,2023-02-13T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.19
776556,Kimberley Close - Church Hill,2023-02-13T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.85
776556,Kimberley Close - Church Hill,2023-02-13T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,112.6
776556,Kimberley Close - Church Hill,2023-02-13T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,167.7
776556,Kimberley Close - Church Hill,2023-02-13T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
776556,Kimberley Close - Church Hill,2023-02-13T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.8
776556,Kimberley Close - Church Hill,2023-02-13T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-02-13T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-02-13T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776556,Kimberley Close - Church Hill,2023-02-13T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.08
776556,Kimberley Close - Church Hill,2023-02-13T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.81
776556,Kimberley Close - Church Hill,2023-02-13T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.19
776556,Kimberley Close - Church Hill,2023-02-13T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,109.8
776556,Kimberley Close - Church Hill,2023-02-13T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
776556,Kimberley Close - Church Hill,2023-02-13T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.1
776556,Kimberley Close - Church Hill,2023-02-13T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.8
776556,Kimberley Close - Church Hill,2023-02-13T21:30:00.000+00:00,transformer,,Temperature,C,21.6
776556,Kimberley Close - Church Hill,2023-02-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-02-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
776556,Kimberley Close - Church Hill,2023-02-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
776556,Kimberley Close - Church Hill,2023-02-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-02-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
776556,Kimberley Close - Church Hill,2023-02-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.74
776556,Kimberley Close - Church Hill,2023-02-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
776556,Kimberley Close - Church Hill,2023-02-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
776556,Kimberley Close - Church Hill,2023-02-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,50.9
776556,Kimberley Close - Church Hill,2023-02-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
776556,Kimberley Close - Church Hill,2023-02-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,51.04
776556,Kimberley Close - Church Hill,2023-02-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,222.4
776556,Kimberley Close - Church Hill,2023-02-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
776556,Kimberley Close - Church Hill,2023-02-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
776556,Kimberley Close - Church Hill,2023-02-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
776556,Kimberley Close - Church Hill,2023-02-13T21:30:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-13T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.65
776556,Kimberley Close - Church Hill,2023-02-13T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.51
776556,Kimberley Close - Church Hill,2023-02-13T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
776556,Kimberley Close - Church Hill,2023-02-13T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.91
776556,Kimberley Close - Church Hill,2023-02-13T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.54
776556,Kimberley Close - Church Hill,2023-02-13T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.88
776556,Kimberley Close - Church Hill,2023-02-13T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,112.3
776556,Kimberley Close - Church Hill,2023-02-13T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,163.1
776556,Kimberley Close - Church Hill,2023-02-13T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.2
776556,Kimberley Close - Church Hill,2023-02-13T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.0
776556,Kimberley Close - Church Hill,2023-02-13T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-02-13T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
776556,Kimberley Close - Church Hill,2023-02-13T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776556,Kimberley Close - Church Hill,2023-02-13T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.49
776556,Kimberley Close - Church Hill,2023-02-13T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.35
776556,Kimberley Close - Church Hill,2023-02-13T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.97
776556,Kimberley Close - Church Hill,2023-02-13T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,109.5
776556,Kimberley Close - Church Hill,2023-02-13T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
776556,Kimberley Close - Church Hill,2023-02-13T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
776556,Kimberley Close - Church Hill,2023-02-13T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.6
776556,Kimberley Close - Church Hill,2023-02-13T21:20:00.000+00:00,transformer,,Temperature,C,21.8
776556,Kimberley Close - Church Hill,2023-02-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
776556,Kimberley Close - Church Hill,2023-02-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
776556,Kimberley Close - Church Hill,2023-02-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-02-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
776556,Kimberley Close - Church Hill,2023-02-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.94
776556,Kimberley Close - Church Hill,2023-02-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
776556,Kimberley Close - Church Hill,2023-02-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
776556,Kimberley Close - Church Hill,2023-02-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,49.4
776556,Kimberley Close - Church Hill,2023-02-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,36.89
776556,Kimberley Close - Church Hill,2023-02-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,45.85
776556,Kimberley Close - Church Hill,2023-02-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,221.8
776556,Kimberley Close - Church Hill,2023-02-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
776556,Kimberley Close - Church Hill,2023-02-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
776556,Kimberley Close - Church Hill,2023-02-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
776556,Kimberley Close - Church Hill,2023-02-13T21:20:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-13T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.86
776556,Kimberley Close - Church Hill,2023-02-13T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.45
776556,Kimberley Close - Church Hill,2023-02-13T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
776556,Kimberley Close - Church Hill,2023-02-13T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.62
776556,Kimberley Close - Church Hill,2023-02-13T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.03
776556,Kimberley Close - Church Hill,2023-02-13T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.48
776556,Kimberley Close - Church Hill,2023-02-13T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,113.1
776556,Kimberley Close - Church Hill,2023-02-13T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,166.1
776556,Kimberley Close - Church Hill,2023-02-13T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.7
776556,Kimberley Close - Church Hill,2023-02-13T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.8
776556,Kimberley Close - Church Hill,2023-02-13T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-02-13T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
776556,Kimberley Close - Church Hill,2023-02-13T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776556,Kimberley Close - Church Hill,2023-02-13T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.41
776556,Kimberley Close - Church Hill,2023-02-13T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.32
776556,Kimberley Close - Church Hill,2023-02-13T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.1
776556,Kimberley Close - Church Hill,2023-02-13T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,110.2
776556,Kimberley Close - Church Hill,2023-02-13T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
776556,Kimberley Close - Church Hill,2023-02-13T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
776556,Kimberley Close - Church Hill,2023-02-13T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.1
776556,Kimberley Close - Church Hill,2023-02-13T21:10:00.000+00:00,transformer,,Temperature,C,22.0
776556,Kimberley Close - Church Hill,2023-02-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
776556,Kimberley Close - Church Hill,2023-02-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
776556,Kimberley Close - Church Hill,2023-02-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-02-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
776556,Kimberley Close - Church Hill,2023-02-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
776556,Kimberley Close - Church Hill,2023-02-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
776556,Kimberley Close - Church Hill,2023-02-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
776556,Kimberley Close - Church Hill,2023-02-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,51.02
776556,Kimberley Close - Church Hill,2023-02-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,38.35
776556,Kimberley Close - Church Hill,2023-02-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,41.58
776556,Kimberley Close - Church Hill,2023-02-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,223.2
776556,Kimberley Close - Church Hill,2023-02-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
776556,Kimberley Close - Church Hill,2023-02-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
776556,Kimberley Close - Church Hill,2023-02-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
776556,Kimberley Close - Church Hill,2023-02-13T21:10:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-13T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.81
776556,Kimberley Close - Church Hill,2023-02-13T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.58
776556,Kimberley Close - Church Hill,2023-02-13T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
776556,Kimberley Close - Church Hill,2023-02-13T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.8
776556,Kimberley Close - Church Hill,2023-02-13T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.35
776556,Kimberley Close - Church Hill,2023-02-13T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.39
776556,Kimberley Close - Church Hill,2023-02-13T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,113.9
776556,Kimberley Close - Church Hill,2023-02-13T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,170.7
776556,Kimberley Close - Church Hill,2023-02-13T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.6
776556,Kimberley Close - Church Hill,2023-02-13T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.7
776556,Kimberley Close - Church Hill,2023-02-13T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.68
776556,Kimberley Close - Church Hill,2023-02-13T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-02-13T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
776556,Kimberley Close - Church Hill,2023-02-13T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.95
776556,Kimberley Close - Church Hill,2023-02-13T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.94
776556,Kimberley Close - Church Hill,2023-02-13T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.87
776556,Kimberley Close - Church Hill,2023-02-13T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,111.0
776556,Kimberley Close - Church Hill,2023-02-13T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
776556,Kimberley Close - Church Hill,2023-02-13T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
776556,Kimberley Close - Church Hill,2023-02-13T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.6
776556,Kimberley Close - Church Hill,2023-02-13T21:00:00.000+00:00,transformer,,Temperature,C,22.0
776556,Kimberley Close - Church Hill,2023-02-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
776556,Kimberley Close - Church Hill,2023-02-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
776556,Kimberley Close - Church Hill,2023-02-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-02-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
776556,Kimberley Close - Church Hill,2023-02-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
776556,Kimberley Close - Church Hill,2023-02-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
776556,Kimberley Close - Church Hill,2023-02-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
776556,Kimberley Close - Church Hill,2023-02-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,50.75
776556,Kimberley Close - Church Hill,2023-02-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,37.29
776556,Kimberley Close - Church Hill,2023-02-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,46.26
776556,Kimberley Close - Church Hill,2023-02-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,224.9
776556,Kimberley Close - Church Hill,2023-02-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
776556,Kimberley Close - Church Hill,2023-02-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
776556,Kimberley Close - Church Hill,2023-02-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
776556,Kimberley Close - Church Hill,2023-02-13T21:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-13T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.02
776556,Kimberley Close - Church Hill,2023-02-13T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.83
776556,Kimberley Close - Church Hill,2023-02-13T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
776556,Kimberley Close - Church Hill,2023-02-13T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.99
776556,Kimberley Close - Church Hill,2023-02-13T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.12
776556,Kimberley Close - Church Hill,2023-02-13T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.38
776556,Kimberley Close - Church Hill,2023-02-13T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,134.5
776556,Kimberley Close - Church Hill,2023-02-13T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,172.4
776556,Kimberley Close - Church Hill,2023-02-13T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.4
776556,Kimberley Close - Church Hill,2023-02-13T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.8
776556,Kimberley Close - Church Hill,2023-02-13T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.09
776556,Kimberley Close - Church Hill,2023-02-13T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-02-13T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776556,Kimberley Close - Church Hill,2023-02-13T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.48
776556,Kimberley Close - Church Hill,2023-02-13T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.62
776556,Kimberley Close - Church Hill,2023-02-13T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.7
776556,Kimberley Close - Church Hill,2023-02-13T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,131.3
776556,Kimberley Close - Church Hill,2023-02-13T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
776556,Kimberley Close - Church Hill,2023-02-13T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
776556,Kimberley Close - Church Hill,2023-02-13T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.8
776556,Kimberley Close - Church Hill,2023-02-13T20:50:00.000+00:00,transformer,,Temperature,C,22.0
776556,Kimberley Close - Church Hill,2023-02-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-02-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
776556,Kimberley Close - Church Hill,2023-02-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
776556,Kimberley Close - Church Hill,2023-02-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-02-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
776556,Kimberley Close - Church Hill,2023-02-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.11
776556,Kimberley Close - Church Hill,2023-02-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
776556,Kimberley Close - Church Hill,2023-02-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
776556,Kimberley Close - Church Hill,2023-02-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,51.47
776556,Kimberley Close - Church Hill,2023-02-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,40.74
776556,Kimberley Close - Church Hill,2023-02-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,64.08
776556,Kimberley Close - Church Hill,2023-02-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,265.9
776556,Kimberley Close - Church Hill,2023-02-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
776556,Kimberley Close - Church Hill,2023-02-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
776556,Kimberley Close - Church Hill,2023-02-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.8
776556,Kimberley Close - Church Hill,2023-02-13T20:50:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-13T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.29
776556,Kimberley Close - Church Hill,2023-02-13T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-02-13T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
776556,Kimberley Close - Church Hill,2023-02-13T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.27
776556,Kimberley Close - Church Hill,2023-02-13T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.21
776556,Kimberley Close - Church Hill,2023-02-13T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.4
776556,Kimberley Close - Church Hill,2023-02-13T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,135.3
776556,Kimberley Close - Church Hill,2023-02-13T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,169.8
776556,Kimberley Close - Church Hill,2023-02-13T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.8
776556,Kimberley Close - Church Hill,2023-02-13T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.4
776556,Kimberley Close - Church Hill,2023-02-13T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-02-13T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
776556,Kimberley Close - Church Hill,2023-02-13T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776556,Kimberley Close - Church Hill,2023-02-13T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.82
776556,Kimberley Close - Church Hill,2023-02-13T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.01
776556,Kimberley Close - Church Hill,2023-02-13T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.03
776556,Kimberley Close - Church Hill,2023-02-13T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,132.0
776556,Kimberley Close - Church Hill,2023-02-13T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
776556,Kimberley Close - Church Hill,2023-02-13T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
776556,Kimberley Close - Church Hill,2023-02-13T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.4
776556,Kimberley Close - Church Hill,2023-02-13T20:40:00.000+00:00,transformer,,Temperature,C,22.1
776556,Kimberley Close - Church Hill,2023-02-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
776556,Kimberley Close - Church Hill,2023-02-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
776556,Kimberley Close - Church Hill,2023-02-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-02-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
776556,Kimberley Close - Church Hill,2023-02-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.75
776556,Kimberley Close - Church Hill,2023-02-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
776556,Kimberley Close - Church Hill,2023-02-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
776556,Kimberley Close - Church Hill,2023-02-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,52.08
776556,Kimberley Close - Church Hill,2023-02-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,38.23
776556,Kimberley Close - Church Hill,2023-02-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,64.43
776556,Kimberley Close - Church Hill,2023-02-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,267.3
776556,Kimberley Close - Church Hill,2023-02-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
776556,Kimberley Close - Church Hill,2023-02-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
776556,Kimberley Close - Church Hill,2023-02-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.9
776556,Kimberley Close - Church Hill,2023-02-13T20:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-13T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.52
776556,Kimberley Close - Church Hill,2023-02-13T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.19
776556,Kimberley Close - Church Hill,2023-02-13T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
776556,Kimberley Close - Church Hill,2023-02-13T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.77
776556,Kimberley Close - Church Hill,2023-02-13T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.71
776556,Kimberley Close - Church Hill,2023-02-13T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.06
776556,Kimberley Close - Church Hill,2023-02-13T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,125.0
776556,Kimberley Close - Church Hill,2023-02-13T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,180.4
776556,Kimberley Close - Church Hill,2023-02-13T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.6
776556,Kimberley Close - Church Hill,2023-02-13T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.3
776556,Kimberley Close - Church Hill,2023-02-13T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.88
776556,Kimberley Close - Church Hill,2023-02-13T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
776556,Kimberley Close - Church Hill,2023-02-13T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776556,Kimberley Close - Church Hill,2023-02-13T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.16
776556,Kimberley Close - Church Hill,2023-02-13T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.25
776556,Kimberley Close - Church Hill,2023-02-13T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.66
776556,Kimberley Close - Church Hill,2023-02-13T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,122.0
776556,Kimberley Close - Church Hill,2023-02-13T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
776556,Kimberley Close - Church Hill,2023-02-13T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
776556,Kimberley Close - Church Hill,2023-02-13T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.4
776556,Kimberley Close - Church Hill,2023-02-13T20:30:00.000+00:00,transformer,,Temperature,C,22.2
776556,Kimberley Close - Church Hill,2023-02-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
776556,Kimberley Close - Church Hill,2023-02-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-02-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
776556,Kimberley Close - Church Hill,2023-02-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-02-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
776556,Kimberley Close - Church Hill,2023-02-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.4
776556,Kimberley Close - Church Hill,2023-02-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
776556,Kimberley Close - Church Hill,2023-02-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-02-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,53.93
776556,Kimberley Close - Church Hill,2023-02-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,38.96
776556,Kimberley Close - Church Hill,2023-02-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,58.72
776556,Kimberley Close - Church Hill,2023-02-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,247.0
776556,Kimberley Close - Church Hill,2023-02-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.4
776556,Kimberley Close - Church Hill,2023-02-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
776556,Kimberley Close - Church Hill,2023-02-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
776556,Kimberley Close - Church Hill,2023-02-13T20:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-13T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.88
776556,Kimberley Close - Church Hill,2023-02-13T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.17
776556,Kimberley Close - Church Hill,2023-02-13T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
776556,Kimberley Close - Church Hill,2023-02-13T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.16
776556,Kimberley Close - Church Hill,2023-02-13T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.3
776556,Kimberley Close - Church Hill,2023-02-13T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.59
776556,Kimberley Close - Church Hill,2023-02-13T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,116.8
776556,Kimberley Close - Church Hill,2023-02-13T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,181.6
776556,Kimberley Close - Church Hill,2023-02-13T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.5
776556,Kimberley Close - Church Hill,2023-02-13T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.2
776556,Kimberley Close - Church Hill,2023-02-13T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-02-13T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
776556,Kimberley Close - Church Hill,2023-02-13T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776556,Kimberley Close - Church Hill,2023-02-13T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.77
776556,Kimberley Close - Church Hill,2023-02-13T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.13
776556,Kimberley Close - Church Hill,2023-02-13T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.39
776556,Kimberley Close - Church Hill,2023-02-13T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,113.9
776556,Kimberley Close - Church Hill,2023-02-13T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
776556,Kimberley Close - Church Hill,2023-02-13T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.5
776556,Kimberley Close - Church Hill,2023-02-13T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.2
776556,Kimberley Close - Church Hill,2023-02-13T20:20:00.000+00:00,transformer,,Temperature,C,22.3
776556,Kimberley Close - Church Hill,2023-02-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
776556,Kimberley Close - Church Hill,2023-02-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
