Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
776556,Kimberley Close - Church Hill,2023-02-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-02-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
776556,Kimberley Close - Church Hill,2023-02-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
776556,Kimberley Close - Church Hill,2023-02-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
776556,Kimberley Close - Church Hill,2023-02-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
776556,Kimberley Close - Church Hill,2023-02-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,55.92
776556,Kimberley Close - Church Hill,2023-02-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,42.44
776556,Kimberley Close - Church Hill,2023-02-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,52.98
776556,Kimberley Close - Church Hill,2023-02-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,230.7
776556,Kimberley Close - Church Hill,2023-02-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.7
776556,Kimberley Close - Church Hill,2023-02-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
776556,Kimberley Close - Church Hill,2023-02-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
776556,Kimberley Close - Church Hill,2023-02-13T20:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-13T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.91
776556,Kimberley Close - Church Hill,2023-02-13T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.11
776556,Kimberley Close - Church Hill,2023-02-13T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-02-13T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.68
776556,Kimberley Close - Church Hill,2023-02-13T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.58
776556,Kimberley Close - Church Hill,2023-02-13T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.03
776556,Kimberley Close - Church Hill,2023-02-13T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,126.2
776556,Kimberley Close - Church Hill,2023-02-13T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,192.3
776556,Kimberley Close - Church Hill,2023-02-13T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.5
776556,Kimberley Close - Church Hill,2023-02-13T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,156.2
776556,Kimberley Close - Church Hill,2023-02-13T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-02-13T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
776556,Kimberley Close - Church Hill,2023-02-13T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776556,Kimberley Close - Church Hill,2023-02-13T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.97
776556,Kimberley Close - Church Hill,2023-02-13T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.03
776556,Kimberley Close - Church Hill,2023-02-13T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.63
776556,Kimberley Close - Church Hill,2023-02-13T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,123.1
776556,Kimberley Close - Church Hill,2023-02-13T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
776556,Kimberley Close - Church Hill,2023-02-13T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.6
776556,Kimberley Close - Church Hill,2023-02-13T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.4
776556,Kimberley Close - Church Hill,2023-02-13T20:10:00.000+00:00,transformer,,Temperature,C,22.3
776556,Kimberley Close - Church Hill,2023-02-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
776556,Kimberley Close - Church Hill,2023-02-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-02-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
776556,Kimberley Close - Church Hill,2023-02-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-02-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
776556,Kimberley Close - Church Hill,2023-02-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
776556,Kimberley Close - Church Hill,2023-02-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
776556,Kimberley Close - Church Hill,2023-02-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-02-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,61.65
776556,Kimberley Close - Church Hill,2023-02-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,46.61
776556,Kimberley Close - Church Hill,2023-02-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,64.66
776556,Kimberley Close - Church Hill,2023-02-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,249.3
776556,Kimberley Close - Church Hill,2023-02-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.3
776556,Kimberley Close - Church Hill,2023-02-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
776556,Kimberley Close - Church Hill,2023-02-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.8
776556,Kimberley Close - Church Hill,2023-02-13T20:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-13T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.85
776556,Kimberley Close - Church Hill,2023-02-13T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.55
776556,Kimberley Close - Church Hill,2023-02-13T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
776556,Kimberley Close - Church Hill,2023-02-13T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,48.24
776556,Kimberley Close - Church Hill,2023-02-13T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.93
776556,Kimberley Close - Church Hill,2023-02-13T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.17
776556,Kimberley Close - Church Hill,2023-02-13T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,123.0
776556,Kimberley Close - Church Hill,2023-02-13T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,201.8
776556,Kimberley Close - Church Hill,2023-02-13T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.2
776556,Kimberley Close - Church Hill,2023-02-13T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.4
776556,Kimberley Close - Church Hill,2023-02-13T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-02-13T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
776556,Kimberley Close - Church Hill,2023-02-13T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776556,Kimberley Close - Church Hill,2023-02-13T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.7
776556,Kimberley Close - Church Hill,2023-02-13T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.66
776556,Kimberley Close - Church Hill,2023-02-13T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.11
776556,Kimberley Close - Church Hill,2023-02-13T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,119.8
776556,Kimberley Close - Church Hill,2023-02-13T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
776556,Kimberley Close - Church Hill,2023-02-13T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.7
776556,Kimberley Close - Church Hill,2023-02-13T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.5
776556,Kimberley Close - Church Hill,2023-02-13T20:00:00.000+00:00,transformer,,Temperature,C,22.3
776556,Kimberley Close - Church Hill,2023-02-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
776556,Kimberley Close - Church Hill,2023-02-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
776556,Kimberley Close - Church Hill,2023-02-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-02-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
776556,Kimberley Close - Church Hill,2023-02-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
776556,Kimberley Close - Church Hill,2023-02-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
776556,Kimberley Close - Church Hill,2023-02-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
776556,Kimberley Close - Church Hill,2023-02-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,63.93
776556,Kimberley Close - Church Hill,2023-02-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,46.59
776556,Kimberley Close - Church Hill,2023-02-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,58.28
776556,Kimberley Close - Church Hill,2023-02-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,242.8
776556,Kimberley Close - Church Hill,2023-02-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,267.9
776556,Kimberley Close - Church Hill,2023-02-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
776556,Kimberley Close - Church Hill,2023-02-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.3
776556,Kimberley Close - Church Hill,2023-02-13T20:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-13T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.76
776556,Kimberley Close - Church Hill,2023-02-13T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-02-13T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
776556,Kimberley Close - Church Hill,2023-02-13T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,49.09
776556,Kimberley Close - Church Hill,2023-02-13T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.61
776556,Kimberley Close - Church Hill,2023-02-13T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.13
776556,Kimberley Close - Church Hill,2023-02-13T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,114.3
776556,Kimberley Close - Church Hill,2023-02-13T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,205.2
776556,Kimberley Close - Church Hill,2023-02-13T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.2
776556,Kimberley Close - Church Hill,2023-02-13T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,152.3
776556,Kimberley Close - Church Hill,2023-02-13T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-02-13T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
776556,Kimberley Close - Church Hill,2023-02-13T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776556,Kimberley Close - Church Hill,2023-02-13T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.66
776556,Kimberley Close - Church Hill,2023-02-13T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.59
776556,Kimberley Close - Church Hill,2023-02-13T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.5
776556,Kimberley Close - Church Hill,2023-02-13T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,111.4
776556,Kimberley Close - Church Hill,2023-02-13T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
776556,Kimberley Close - Church Hill,2023-02-13T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.4
776556,Kimberley Close - Church Hill,2023-02-13T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.8
776556,Kimberley Close - Church Hill,2023-02-13T19:50:00.000+00:00,transformer,,Temperature,C,22.2
776556,Kimberley Close - Church Hill,2023-02-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
776556,Kimberley Close - Church Hill,2023-02-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
776556,Kimberley Close - Church Hill,2023-02-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-02-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
776556,Kimberley Close - Church Hill,2023-02-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.93
776556,Kimberley Close - Church Hill,2023-02-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
776556,Kimberley Close - Church Hill,2023-02-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
776556,Kimberley Close - Church Hill,2023-02-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,61.75
776556,Kimberley Close - Church Hill,2023-02-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,51.2
776556,Kimberley Close - Church Hill,2023-02-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,60.62
776556,Kimberley Close - Church Hill,2023-02-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,225.8
776556,Kimberley Close - Church Hill,2023-02-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.5
776556,Kimberley Close - Church Hill,2023-02-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
776556,Kimberley Close - Church Hill,2023-02-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.5
776556,Kimberley Close - Church Hill,2023-02-13T19:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-13T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.44
776556,Kimberley Close - Church Hill,2023-02-13T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.16
776556,Kimberley Close - Church Hill,2023-02-13T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
776556,Kimberley Close - Church Hill,2023-02-13T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,47.6
776556,Kimberley Close - Church Hill,2023-02-13T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.62
776556,Kimberley Close - Church Hill,2023-02-13T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.74
776556,Kimberley Close - Church Hill,2023-02-13T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,112.7
776556,Kimberley Close - Church Hill,2023-02-13T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,200.4
776556,Kimberley Close - Church Hill,2023-02-13T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.1
776556,Kimberley Close - Church Hill,2023-02-13T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.0
776556,Kimberley Close - Church Hill,2023-02-13T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-02-13T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
776556,Kimberley Close - Church Hill,2023-02-13T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776556,Kimberley Close - Church Hill,2023-02-13T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.89
776556,Kimberley Close - Church Hill,2023-02-13T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.05
776556,Kimberley Close - Church Hill,2023-02-13T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.12
776556,Kimberley Close - Church Hill,2023-02-13T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,109.9
776556,Kimberley Close - Church Hill,2023-02-13T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
776556,Kimberley Close - Church Hill,2023-02-13T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.2
776556,Kimberley Close - Church Hill,2023-02-13T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.5
776556,Kimberley Close - Church Hill,2023-02-13T19:40:00.000+00:00,transformer,,Temperature,C,22.1
776556,Kimberley Close - Church Hill,2023-02-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
776556,Kimberley Close - Church Hill,2023-02-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-02-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
776556,Kimberley Close - Church Hill,2023-02-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776556,Kimberley Close - Church Hill,2023-02-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
776556,Kimberley Close - Church Hill,2023-02-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.88
776556,Kimberley Close - Church Hill,2023-02-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
776556,Kimberley Close - Church Hill,2023-02-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
776556,Kimberley Close - Church Hill,2023-02-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,60.49
776556,Kimberley Close - Church Hill,2023-02-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,55.67
776556,Kimberley Close - Church Hill,2023-02-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,59.86
776556,Kimberley Close - Church Hill,2023-02-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,222.6
776556,Kimberley Close - Church Hill,2023-02-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.6
776556,Kimberley Close - Church Hill,2023-02-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.6
776556,Kimberley Close - Church Hill,2023-02-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.2
776556,Kimberley Close - Church Hill,2023-02-13T19:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-13T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.94
776556,Kimberley Close - Church Hill,2023-02-13T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.29
776556,Kimberley Close - Church Hill,2023-02-13T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
776556,Kimberley Close - Church Hill,2023-02-13T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,50.92
776556,Kimberley Close - Church Hill,2023-02-13T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.33
776556,Kimberley Close - Church Hill,2023-02-13T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.91
776556,Kimberley Close - Church Hill,2023-02-13T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,114.5
776556,Kimberley Close - Church Hill,2023-02-13T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,214.2
776556,Kimberley Close - Church Hill,2023-02-13T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.8
776556,Kimberley Close - Church Hill,2023-02-13T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.7
776556,Kimberley Close - Church Hill,2023-02-13T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-02-13T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
776556,Kimberley Close - Church Hill,2023-02-13T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
776556,Kimberley Close - Church Hill,2023-02-13T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.64
776556,Kimberley Close - Church Hill,2023-02-13T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.49
776556,Kimberley Close - Church Hill,2023-02-13T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.44
776556,Kimberley Close - Church Hill,2023-02-13T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,111.6
776556,Kimberley Close - Church Hill,2023-02-13T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
776556,Kimberley Close - Church Hill,2023-02-13T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.7
776556,Kimberley Close - Church Hill,2023-02-13T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.4
776556,Kimberley Close - Church Hill,2023-02-13T19:30:00.000+00:00,transformer,,Temperature,C,22.0
776556,Kimberley Close - Church Hill,2023-02-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
776556,Kimberley Close - Church Hill,2023-02-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
776556,Kimberley Close - Church Hill,2023-02-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-02-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
776556,Kimberley Close - Church Hill,2023-02-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.24
776556,Kimberley Close - Church Hill,2023-02-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
776556,Kimberley Close - Church Hill,2023-02-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
776556,Kimberley Close - Church Hill,2023-02-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,62.56
776556,Kimberley Close - Church Hill,2023-02-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,52.81
776556,Kimberley Close - Church Hill,2023-02-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,59.36
776556,Kimberley Close - Church Hill,2023-02-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,226.1
776556,Kimberley Close - Church Hill,2023-02-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.3
776556,Kimberley Close - Church Hill,2023-02-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
776556,Kimberley Close - Church Hill,2023-02-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
776556,Kimberley Close - Church Hill,2023-02-13T19:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-13T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.62
776556,Kimberley Close - Church Hill,2023-02-13T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-02-13T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
776556,Kimberley Close - Church Hill,2023-02-13T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,60.45
776556,Kimberley Close - Church Hill,2023-02-13T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.45
776556,Kimberley Close - Church Hill,2023-02-13T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.28
776556,Kimberley Close - Church Hill,2023-02-13T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,129.4
776556,Kimberley Close - Church Hill,2023-02-13T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,253.8
776556,Kimberley Close - Church Hill,2023-02-13T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.3
776556,Kimberley Close - Church Hill,2023-02-13T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.8
776556,Kimberley Close - Church Hill,2023-02-13T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-02-13T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776556,Kimberley Close - Church Hill,2023-02-13T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776556,Kimberley Close - Church Hill,2023-02-13T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.49
776556,Kimberley Close - Church Hill,2023-02-13T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.7
776556,Kimberley Close - Church Hill,2023-02-13T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.3
776556,Kimberley Close - Church Hill,2023-02-13T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,125.8
776556,Kimberley Close - Church Hill,2023-02-13T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
776556,Kimberley Close - Church Hill,2023-02-13T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.7
776556,Kimberley Close - Church Hill,2023-02-13T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.7
776556,Kimberley Close - Church Hill,2023-02-13T19:20:00.000+00:00,transformer,,Temperature,C,21.9
776556,Kimberley Close - Church Hill,2023-02-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
776556,Kimberley Close - Church Hill,2023-02-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
776556,Kimberley Close - Church Hill,2023-02-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776556,Kimberley Close - Church Hill,2023-02-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
776556,Kimberley Close - Church Hill,2023-02-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
776556,Kimberley Close - Church Hill,2023-02-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
776556,Kimberley Close - Church Hill,2023-02-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
776556,Kimberley Close - Church Hill,2023-02-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,72.95
776556,Kimberley Close - Church Hill,2023-02-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,55.15
776556,Kimberley Close - Church Hill,2023-02-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,59.58
776556,Kimberley Close - Church Hill,2023-02-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,255.2
776556,Kimberley Close - Church Hill,2023-02-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,307.6
776556,Kimberley Close - Church Hill,2023-02-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
776556,Kimberley Close - Church Hill,2023-02-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.8
776556,Kimberley Close - Church Hill,2023-02-13T19:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-13T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.56
776556,Kimberley Close - Church Hill,2023-02-13T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.85
776556,Kimberley Close - Church Hill,2023-02-13T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
776556,Kimberley Close - Church Hill,2023-02-13T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,57.51
776556,Kimberley Close - Church Hill,2023-02-13T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.52
776556,Kimberley Close - Church Hill,2023-02-13T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.0
776556,Kimberley Close - Church Hill,2023-02-13T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,122.1
776556,Kimberley Close - Church Hill,2023-02-13T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,241.7
776556,Kimberley Close - Church Hill,2023-02-13T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,157.4
776556,Kimberley Close - Church Hill,2023-02-13T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.6
776556,Kimberley Close - Church Hill,2023-02-13T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-02-13T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
776556,Kimberley Close - Church Hill,2023-02-13T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776556,Kimberley Close - Church Hill,2023-02-13T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.11
776556,Kimberley Close - Church Hill,2023-02-13T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.15
776556,Kimberley Close - Church Hill,2023-02-13T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.91
776556,Kimberley Close - Church Hill,2023-02-13T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,118.7
776556,Kimberley Close - Church Hill,2023-02-13T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
776556,Kimberley Close - Church Hill,2023-02-13T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.8
776556,Kimberley Close - Church Hill,2023-02-13T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.5
776556,Kimberley Close - Church Hill,2023-02-13T19:10:00.000+00:00,transformer,,Temperature,C,21.7
776556,Kimberley Close - Church Hill,2023-02-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
776556,Kimberley Close - Church Hill,2023-02-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
776556,Kimberley Close - Church Hill,2023-02-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776556,Kimberley Close - Church Hill,2023-02-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
776556,Kimberley Close - Church Hill,2023-02-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.38
776556,Kimberley Close - Church Hill,2023-02-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
776556,Kimberley Close - Church Hill,2023-02-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
776556,Kimberley Close - Church Hill,2023-02-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,72.61
776556,Kimberley Close - Church Hill,2023-02-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,63.67
776556,Kimberley Close - Church Hill,2023-02-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,55.91
776556,Kimberley Close - Church Hill,2023-02-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,240.7
776556,Kimberley Close - Church Hill,2023-02-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,305.3
776556,Kimberley Close - Church Hill,2023-02-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.2
776556,Kimberley Close - Church Hill,2023-02-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
776556,Kimberley Close - Church Hill,2023-02-13T19:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-13T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.22
776556,Kimberley Close - Church Hill,2023-02-13T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
776556,Kimberley Close - Church Hill,2023-02-13T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-02-13T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,56.11
776556,Kimberley Close - Church Hill,2023-02-13T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.63
776556,Kimberley Close - Church Hill,2023-02-13T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.9
776556,Kimberley Close - Church Hill,2023-02-13T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,112.5
776556,Kimberley Close - Church Hill,2023-02-13T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,233.2
776556,Kimberley Close - Church Hill,2023-02-13T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,172.0
776556,Kimberley Close - Church Hill,2023-02-13T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,162.6
776556,Kimberley Close - Church Hill,2023-02-13T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-02-13T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776556,Kimberley Close - Church Hill,2023-02-13T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776556,Kimberley Close - Church Hill,2023-02-13T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.97
776556,Kimberley Close - Church Hill,2023-02-13T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.63
776556,Kimberley Close - Church Hill,2023-02-13T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.86
776556,Kimberley Close - Church Hill,2023-02-13T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,109.5
776556,Kimberley Close - Church Hill,2023-02-13T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
776556,Kimberley Close - Church Hill,2023-02-13T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.4
776556,Kimberley Close - Church Hill,2023-02-13T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.6
776556,Kimberley Close - Church Hill,2023-02-13T19:00:00.000+00:00,transformer,,Temperature,C,21.4
776556,Kimberley Close - Church Hill,2023-02-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
776556,Kimberley Close - Church Hill,2023-02-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
776556,Kimberley Close - Church Hill,2023-02-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776556,Kimberley Close - Church Hill,2023-02-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
776556,Kimberley Close - Church Hill,2023-02-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.26
776556,Kimberley Close - Church Hill,2023-02-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
776556,Kimberley Close - Church Hill,2023-02-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-02-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,73.08
776556,Kimberley Close - Church Hill,2023-02-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,65.26
776556,Kimberley Close - Church Hill,2023-02-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,66.76
776556,Kimberley Close - Church Hill,2023-02-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,222.0
776556,Kimberley Close - Church Hill,2023-02-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,303.9
776556,Kimberley Close - Church Hill,2023-02-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.7
776556,Kimberley Close - Church Hill,2023-02-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.4
776556,Kimberley Close - Church Hill,2023-02-13T19:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-13T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.28
776556,Kimberley Close - Church Hill,2023-02-13T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-02-13T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-02-13T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,56.39
776556,Kimberley Close - Church Hill,2023-02-13T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.37
776556,Kimberley Close - Church Hill,2023-02-13T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,46.1
776556,Kimberley Close - Church Hill,2023-02-13T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,112.5
776556,Kimberley Close - Church Hill,2023-02-13T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,235.0
776556,Kimberley Close - Church Hill,2023-02-13T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,175.6
776556,Kimberley Close - Church Hill,2023-02-13T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,193.7
776556,Kimberley Close - Church Hill,2023-02-13T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-02-13T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776556,Kimberley Close - Church Hill,2023-02-13T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776556,Kimberley Close - Church Hill,2023-02-13T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.92
776556,Kimberley Close - Church Hill,2023-02-13T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.28
776556,Kimberley Close - Church Hill,2023-02-13T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.34
776556,Kimberley Close - Church Hill,2023-02-13T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,109.7
776556,Kimberley Close - Church Hill,2023-02-13T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
776556,Kimberley Close - Church Hill,2023-02-13T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.7
776556,Kimberley Close - Church Hill,2023-02-13T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.6
776556,Kimberley Close - Church Hill,2023-02-13T18:50:00.000+00:00,transformer,,Temperature,C,21.1
776556,Kimberley Close - Church Hill,2023-02-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
776556,Kimberley Close - Church Hill,2023-02-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
776556,Kimberley Close - Church Hill,2023-02-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-02-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
776556,Kimberley Close - Church Hill,2023-02-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.07
776556,Kimberley Close - Church Hill,2023-02-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
776556,Kimberley Close - Church Hill,2023-02-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776556,Kimberley Close - Church Hill,2023-02-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,74.31
776556,Kimberley Close - Church Hill,2023-02-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,72.65
776556,Kimberley Close - Church Hill,2023-02-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,75.44
776556,Kimberley Close - Church Hill,2023-02-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,222.2
776556,Kimberley Close - Church Hill,2023-02-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,309.9
776556,Kimberley Close - Church Hill,2023-02-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,299.4
776556,Kimberley Close - Church Hill,2023-02-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,314.7
776556,Kimberley Close - Church Hill,2023-02-13T18:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-13T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.73
776556,Kimberley Close - Church Hill,2023-02-13T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-02-13T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-02-13T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,56.88
776556,Kimberley Close - Church Hill,2023-02-13T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.9
776556,Kimberley Close - Church Hill,2023-02-13T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.95
776556,Kimberley Close - Church Hill,2023-02-13T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,117.1
776556,Kimberley Close - Church Hill,2023-02-13T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,237.3
776556,Kimberley Close - Church Hill,2023-02-13T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,174.5
776556,Kimberley Close - Church Hill,2023-02-13T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,160.5
776556,Kimberley Close - Church Hill,2023-02-13T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-02-13T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776556,Kimberley Close - Church Hill,2023-02-13T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776556,Kimberley Close - Church Hill,2023-02-13T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.58
776556,Kimberley Close - Church Hill,2023-02-13T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.85
776556,Kimberley Close - Church Hill,2023-02-13T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.37
776556,Kimberley Close - Church Hill,2023-02-13T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,114.0
776556,Kimberley Close - Church Hill,2023-02-13T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
776556,Kimberley Close - Church Hill,2023-02-13T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.8
776556,Kimberley Close - Church Hill,2023-02-13T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.1
776556,Kimberley Close - Church Hill,2023-02-13T18:40:00.000+00:00,transformer,,Temperature,C,20.8
776556,Kimberley Close - Church Hill,2023-02-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
776556,Kimberley Close - Church Hill,2023-02-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
776556,Kimberley Close - Church Hill,2023-02-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776556,Kimberley Close - Church Hill,2023-02-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
776556,Kimberley Close - Church Hill,2023-02-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.9
776556,Kimberley Close - Church Hill,2023-02-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
776556,Kimberley Close - Church Hill,2023-02-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
776556,Kimberley Close - Church Hill,2023-02-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,72.46
776556,Kimberley Close - Church Hill,2023-02-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,67.75
776556,Kimberley Close - Church Hill,2023-02-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,63.33
776556,Kimberley Close - Church Hill,2023-02-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,231.1
776556,Kimberley Close - Church Hill,2023-02-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,302.9
776556,Kimberley Close - Church Hill,2023-02-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,280.4
776556,Kimberley Close - Church Hill,2023-02-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.3
776556,Kimberley Close - Church Hill,2023-02-13T18:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-13T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.96
776556,Kimberley Close - Church Hill,2023-02-13T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-02-13T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
776556,Kimberley Close - Church Hill,2023-02-13T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,64.33
776556,Kimberley Close - Church Hill,2023-02-13T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.06
776556,Kimberley Close - Church Hill,2023-02-13T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.4
776556,Kimberley Close - Church Hill,2023-02-13T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,123.6
776556,Kimberley Close - Church Hill,2023-02-13T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,266.2
776556,Kimberley Close - Church Hill,2023-02-13T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,174.4
776556,Kimberley Close - Church Hill,2023-02-13T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,165.0
776556,Kimberley Close - Church Hill,2023-02-13T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-02-13T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776556,Kimberley Close - Church Hill,2023-02-13T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776556,Kimberley Close - Church Hill,2023-02-13T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.13
776556,Kimberley Close - Church Hill,2023-02-13T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.7
776556,Kimberley Close - Church Hill,2023-02-13T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.02
776556,Kimberley Close - Church Hill,2023-02-13T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,120.2
776556,Kimberley Close - Church Hill,2023-02-13T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
776556,Kimberley Close - Church Hill,2023-02-13T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.8
776556,Kimberley Close - Church Hill,2023-02-13T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.2
776556,Kimberley Close - Church Hill,2023-02-13T18:30:00.000+00:00,transformer,,Temperature,C,20.6
776556,Kimberley Close - Church Hill,2023-02-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
776556,Kimberley Close - Church Hill,2023-02-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
776556,Kimberley Close - Church Hill,2023-02-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776556,Kimberley Close - Church Hill,2023-02-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
776556,Kimberley Close - Church Hill,2023-02-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
776556,Kimberley Close - Church Hill,2023-02-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
776556,Kimberley Close - Church Hill,2023-02-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
776556,Kimberley Close - Church Hill,2023-02-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,79.46
776556,Kimberley Close - Church Hill,2023-02-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,64.76
776556,Kimberley Close - Church Hill,2023-02-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,68.42
776556,Kimberley Close - Church Hill,2023-02-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,243.8
776556,Kimberley Close - Church Hill,2023-02-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,329.9
776556,Kimberley Close - Church Hill,2023-02-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.4
776556,Kimberley Close - Church Hill,2023-02-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.1
776556,Kimberley Close - Church Hill,2023-02-13T18:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-13T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.02
776556,Kimberley Close - Church Hill,2023-02-13T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-02-13T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-02-13T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,60.74
776556,Kimberley Close - Church Hill,2023-02-13T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.68
776556,Kimberley Close - Church Hill,2023-02-13T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.76
776556,Kimberley Close - Church Hill,2023-02-13T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,120.2
776556,Kimberley Close - Church Hill,2023-02-13T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,251.9
776556,Kimberley Close - Church Hill,2023-02-13T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.0
776556,Kimberley Close - Church Hill,2023-02-13T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,162.8
776556,Kimberley Close - Church Hill,2023-02-13T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-02-13T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776556,Kimberley Close - Church Hill,2023-02-13T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
776556,Kimberley Close - Church Hill,2023-02-13T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.38
776556,Kimberley Close - Church Hill,2023-02-13T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.39
776556,Kimberley Close - Church Hill,2023-02-13T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.02
776556,Kimberley Close - Church Hill,2023-02-13T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,117.1
776556,Kimberley Close - Church Hill,2023-02-13T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
776556,Kimberley Close - Church Hill,2023-02-13T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.5
776556,Kimberley Close - Church Hill,2023-02-13T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.5
776556,Kimberley Close - Church Hill,2023-02-13T18:20:00.000+00:00,transformer,,Temperature,C,20.4
776556,Kimberley Close - Church Hill,2023-02-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
776556,Kimberley Close - Church Hill,2023-02-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-02-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
776556,Kimberley Close - Church Hill,2023-02-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-02-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
776556,Kimberley Close - Church Hill,2023-02-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
776556,Kimberley Close - Church Hill,2023-02-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
776556,Kimberley Close - Church Hill,2023-02-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
776556,Kimberley Close - Church Hill,2023-02-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,77.12
776556,Kimberley Close - Church Hill,2023-02-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,64.07
776556,Kimberley Close - Church Hill,2023-02-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,69.78
776556,Kimberley Close - Church Hill,2023-02-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,237.3
776556,Kimberley Close - Church Hill,2023-02-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,320.4
